Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,1,7,15,9.0,3.0,0.6,9.3,3.0,0.0,0.0
2018,1,1,7,30,18.0,6.0,0.6,9.6,6.0,12.57,0.0
2018,1,1,7,45,44.5,21.0,0.6,9.9,24.5,46.47,0.0
2018,1,1,8,0,71.0,36.0,0.6,10.2,43.0,81.02,58.15
2018,1,1,8,15,81.5,51.0,0.75,10.7,63.0,103.15,80.63
2018,1,1,8,30,92.0,66.0,0.9,11.2,83.0,125.27,100.66
2018,1,1,8,45,109.0,83.0,1.0,11.7,107.5,153.37,125.11
2018,1,1,9,0,126.0,100.0,1.1,12.2,132.0,181.34,148.95
2018,1,1,9,15,191.5,111.5,1.2,12.8,168.5,236.25,194.74
2018,1,1,9,30,257.0,123.0,1.3,13.4,205.0,284.13,233.82
2018,1,1,9,45,314.0,129.0,1.4,14.0,240.0,321.19,263.43
2018,1,1,10,0,371.0,135.0,1.5,14.6,275.0,366.31,298.74
2018,1,1,10,15,404.0,140.5,1.5,15.05,303.0,388.07,314.83
2018,1,1,10,30,437.0,146.0,1.5,15.5,331.0,408.28,329.49
2018,1,1,10,45,454.0,150.5,1.5,15.9,351.0,416.79,334.79
2018,1,1,11,0,471.0,155.0,1.5,16.3,371.0,423.4,338.51
2018,1,1,11,15,494.5,154.5,1.45,16.7,387.5,426.35,339.19
2018,1,1,11,30,518.0,154.0,1.4,17.1,404.0,427.05,337.95
2018,1,1,11,45,538.5,151.0,1.3,17.5,414.0,421.39,331.49
2018,1,1,12,0,559.0,148.0,1.2,17.9,424.0,413.32,322.98
2018,1,1,12,15,544.5,150.5,1.15,18.1,419.0,392.35,304.93
2018,1,1,12,30,530.0,153.0,1.1,18.3,414.0,370.47,286.1
2018,1,1,12,45,517.0,154.5,1.05,18.55,405.5,347.54,266.21
2018,1,1,13,0,504.0,156.0,1.0,18.8,397.0,324.0,245.66
2018,1,1,13,15,495.0,152.0,1.0,18.85,382.5,296.43,222.06
2018,1,1,13,30,486.0,148.0,1.0,18.9,368.0,268.46,197.91
2018,1,1,13,45,475.0,142.0,1.0,18.9,348.0,238.01,171.81
2018,1,1,14,0,464.0,136.0,1.0,18.9,328.0,207.65,145.95
2018,1,1,14,15,467.0,124.5,0.95,18.75,306.5,175.2,118.53
2018,1,1,14,30,470.0,113.0,0.9,18.6,285.0,142.01,92.02
2018,1,1,14,45,496.0,97.5,0.85,18.4,263.5,106.6,66.13
2018,1,1,15,0,522.0,82.0,0.8,18.2,242.0,68.34,45.11
2018,1,1,15,15,495.5,74.5,0.8,18.2,210.0,53.94,41.93
2018,1,1,15,30,469.0,67.0,0.8,18.2,178.0,49.74,38.15
2018,1,1,15,45,420.5,58.0,0.8,16.9,143.5,44.05,33.12
2018,1,1,16,0,372.0,49.0,0.8,15.6,109.0,38.22,27.79
2018,1,1,16,15,300.0,39.0,0.85,15.1,78.0,31.23,21.01
2018,1,1,16,30,228.0,29.0,0.9,14.6,47.0,22.86,10.47
2018,1,1,16,45,133.5,17.0,0.95,14.15,26.0,16.2,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.7,5.0,4.77,0.0
2018,1,1,17,15,19.5,2.5,1.0,13.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,7,15,7.5,3.0,1.05,10.15,3.0,0.0,0.0
2018,1,2,7,30,15.0,6.0,1.0,10.7,6.0,11.43,0.0
2018,1,2,7,45,11.5,19.5,1.0,11.25,20.0,26.07,0.0
2018,1,2,8,0,8.0,33.0,1.0,11.8,34.0,37.91,24.2
2018,1,2,8,15,20.5,49.5,1.15,12.35,53.0,65.74,49.28
2018,1,2,8,30,33.0,66.0,1.3,12.9,72.0,89.57,70.18
2018,1,2,8,45,40.5,81.5,1.45,13.45,90.5,109.49,87.51
2018,1,2,9,0,48.0,97.0,1.6,14.0,109.0,129.39,104.5
2018,1,2,9,15,52.0,112.5,1.55,14.45,127.5,147.33,119.5
2018,1,2,9,30,56.0,128.0,1.5,14.9,146.0,165.05,133.99
2018,1,2,9,45,86.5,143.0,1.45,15.4,174.0,196.57,159.82
2018,1,2,10,0,117.0,158.0,1.4,15.9,202.0,235.24,190.84
2018,1,2,10,15,101.5,168.5,1.4,16.5,209.0,235.24,189.75
2018,1,2,10,30,86.0,179.0,1.4,17.1,216.0,228.21,183.18
2018,1,2,10,45,104.0,189.0,1.35,17.7,235.5,245.83,196.64
2018,1,2,11,0,122.0,199.0,1.3,18.3,255.0,268.46,213.67
2018,1,2,11,15,90.0,199.0,1.3,18.6,241.0,242.09,191.92
2018,1,2,11,30,58.0,199.0,1.3,18.9,227.0,222.25,175.58
2018,1,2,11,45,30.5,177.5,1.25,19.2,192.0,184.76,145.34
2018,1,2,12,0,3.0,156.0,1.2,19.5,157.0,147.15,114.98
2018,1,2,12,15,1.5,131.5,1.25,19.65,132.0,123.12,95.66
2018,1,2,12,30,0.0,107.0,1.3,19.8,107.0,99.54,76.55
2018,1,2,12,45,0.0,110.0,1.3,19.9,110.0,102.17,78.74
2018,1,2,13,0,0.0,113.0,1.3,20.0,113.0,104.75,80.84
2018,1,2,13,15,0.0,108.5,1.3,19.95,108.5,100.47,77.44
2018,1,2,13,30,0.0,104.0,1.3,19.9,104.0,96.2,74.06
2018,1,2,13,45,0.0,106.5,1.35,19.8,106.5,98.16,75.8
2018,1,2,14,0,0.0,109.0,1.4,19.7,109.0,99.96,77.4
2018,1,2,14,15,10.0,100.5,1.25,19.35,104.0,93.7,72.03
2018,1,2,14,30,20.0,92.0,1.1,19.0,99.0,84.9,64.51
2018,1,2,14,45,86.0,107.0,1.0,18.65,134.0,95.55,71.29
2018,1,2,15,0,152.0,122.0,0.9,18.3,169.0,100.17,76.03
2018,1,2,15,15,98.5,106.5,0.9,18.3,135.5,84.66,68.59
2018,1,2,15,30,45.0,91.0,0.9,18.3,102.0,76.21,61.12
2018,1,2,15,45,47.5,75.0,0.9,16.8,84.5,63.59,50.16
2018,1,2,16,0,50.0,59.0,0.9,15.3,67.0,50.71,38.69
2018,1,2,16,15,27.5,43.0,0.95,14.8,47.0,37.54,26.48
2018,1,2,16,30,5.0,27.0,1.0,14.3,27.0,24.46,12.16
2018,1,2,16,45,13.5,15.5,1.05,13.8,15.5,14.77,0.0
2018,1,2,17,0,22.0,4.0,1.1,13.3,4.0,3.81,0.0
2018,1,2,17,15,11.0,2.0,1.05,13.05,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,10.05,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,10.4,3.0,2.86,0.0
2018,1,3,7,45,0.0,7.5,1.05,10.75,7.5,6.94,0.0
2018,1,3,8,0,0.0,12.0,1.0,11.1,12.0,11.11,3.14
2018,1,3,8,15,0.0,16.5,0.95,11.5,16.5,15.29,7.24
2018,1,3,8,30,0.0,21.0,0.9,11.9,21.0,19.47,11.02
2018,1,3,8,45,0.0,24.5,0.85,12.35,24.5,22.72,13.94
2018,1,3,9,0,0.0,28.0,0.8,12.8,28.0,25.97,16.8
2018,1,3,9,15,0.0,35.5,0.8,13.05,35.5,32.95,22.83
2018,1,3,9,30,0.0,43.0,0.8,13.3,43.0,39.93,28.81
2018,1,3,9,45,0.0,50.0,0.8,13.6,50.0,46.46,34.32
2018,1,3,10,0,0.0,57.0,0.8,13.9,57.0,52.99,39.78
2018,1,3,10,15,0.0,42.5,0.8,14.1,42.5,39.48,28.19
2018,1,3,10,30,0.0,28.0,0.8,14.3,28.0,25.99,16.64
2018,1,3,10,45,0.0,29.0,0.85,14.5,29.0,26.93,17.4
2018,1,3,11,0,0.0,30.0,0.9,14.7,30.0,27.86,18.14
2018,1,3,11,15,0.0,30.0,0.8,14.8,30.0,27.86,18.12
2018,1,3,11,30,0.0,30.0,0.7,14.9,30.0,27.86,18.1
2018,1,3,11,45,0.0,29.5,0.55,15.0,29.5,27.4,17.7
2018,1,3,12,0,0.0,29.0,0.4,15.1,29.0,26.94,17.3
2018,1,3,12,15,0.0,31.0,0.65,15.0,31.0,28.8,18.87
2018,1,3,12,30,0.0,33.0,0.9,14.9,33.0,30.66,20.44
2018,1,3,12,45,0.0,37.5,1.15,14.85,37.5,34.84,23.99
2018,1,3,13,0,0.0,42.0,1.4,14.8,42.0,39.03,27.55
2018,1,3,13,15,0.0,52.5,1.7,14.8,52.5,48.81,35.84
2018,1,3,13,30,0.0,63.0,2.0,14.8,63.0,58.6,44.14
2018,1,3,13,45,0.0,52.0,2.3,14.8,52.0,48.34,35.5
2018,1,3,14,0,0.0,41.0,2.6,14.8,41.0,38.09,26.86
2018,1,3,14,15,0.0,29.5,2.5,14.8,29.5,27.38,17.78
2018,1,3,14,30,0.0,18.0,2.4,14.8,18.0,16.69,8.67
2018,1,3,14,45,0.0,31.5,2.35,14.8,31.5,29.23,19.43
2018,1,3,15,0,0.0,45.0,2.3,14.8,45.0,41.8,30.16
2018,1,3,15,15,0.0,55.0,2.3,14.8,55.0,51.13,40.06
2018,1,3,15,30,0.0,65.0,2.3,14.8,65.0,59.1,46.99
2018,1,3,15,45,0.0,52.5,1.7,14.05,52.5,48.11,37.13
2018,1,3,16,0,0.0,40.0,1.1,13.3,40.0,37.01,27.05
2018,1,3,16,15,0.5,31.0,1.15,13.05,31.0,28.74,19.2
2018,1,3,16,30,1.0,22.0,1.2,12.8,22.0,20.43,9.72
2018,1,3,16,45,2.5,12.0,1.25,12.55,12.0,11.44,0.0
2018,1,3,17,0,4.0,2.0,1.3,12.3,2.0,1.91,0.0
2018,1,3,17,15,2.0,1.0,1.6,12.6,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,7,15,5.5,2.5,2.0,12.55,2.5,0.0,0.0
2018,1,4,7,30,11.0,5.0,2.1,13.1,5.0,8.96,0.0
2018,1,4,7,45,6.0,17.5,2.25,13.65,17.5,20.71,0.0
2018,1,4,8,0,1.0,30.0,2.4,14.2,30.0,30.48,18.12
2018,1,4,8,15,19.5,44.0,2.45,14.75,47.5,57.11,41.7
2018,1,4,8,30,38.0,58.0,2.5,15.3,65.0,80.92,62.45
2018,1,4,8,45,29.5,73.5,2.55,15.85,79.5,93.41,73.34
2018,1,4,9,0,21.0,89.0,2.6,16.4,94.0,105.18,83.29
2018,1,4,9,15,51.5,98.0,2.7,17.05,113.5,129.51,103.89
2018,1,4,9,30,82.0,107.0,2.8,17.7,133.0,162.04,130.91
2018,1,4,9,45,91.0,127.5,2.9,18.4,159.5,188.74,152.38
2018,1,4,10,0,100.0,148.0,3.0,19.1,186.0,214.71,172.88
2018,1,4,10,15,134.0,160.0,3.1,19.55,215.0,244.43,196.6
2018,1,4,10,30,168.0,172.0,3.2,20.0,244.0,273.47,219.41
2018,1,4,10,45,132.5,175.5,3.35,20.45,234.0,253.94,202.71
2018,1,4,11,0,97.0,179.0,3.5,20.9,224.0,234.6,186.32
2018,1,4,11,15,269.5,158.0,3.55,21.1,288.0,306.87,244.67
2018,1,4,11,30,442.0,137.0,3.6,21.3,352.0,373.94,296.96
2018,1,4,11,45,432.5,141.0,3.65,21.5,353.5,362.15,286.2
2018,1,4,12,0,423.0,145.0,3.7,21.7,355.0,349.26,274.76
2018,1,4,12,15,249.0,163.5,3.65,21.65,287.0,271.49,212.93
2018,1,4,12,30,75.0,182.0,3.6,21.6,219.0,201.73,157.75
2018,1,4,12,45,133.0,188.5,3.6,21.6,253.0,227.96,177.89
2018,1,4,13,0,191.0,195.0,3.6,21.6,287.0,247.98,192.23
2018,1,4,13,15,172.0,190.5,3.55,21.5,271.5,228.49,176.25
2018,1,4,13,30,153.0,186.0,3.5,21.4,256.0,209.97,161.22
2018,1,4,13,45,152.0,172.5,3.45,21.3,239.0,189.71,144.38
2018,1,4,14,0,151.0,159.0,3.4,21.2,222.0,169.51,127.59
2018,1,4,14,15,358.5,124.5,3.2,20.9,261.0,161.07,111.69
2018,1,4,14,30,566.0,90.0,3.0,20.6,300.0,138.68,84.68
2018,1,4,14,45,619.0,79.0,2.8,20.35,289.0,104.52,58.59
2018,1,4,15,0,672.0,68.0,2.6,20.1,278.0,64.94,36.85
2018,1,4,15,15,632.0,63.5,2.6,20.1,241.0,44.6,33.47
2018,1,4,15,30,592.0,59.0,2.6,20.1,204.0,42.62,31.66
2018,1,4,15,45,532.5,53.5,1.9,18.8,166.0,39.78,29.17
2018,1,4,16,0,473.0,48.0,1.2,17.5,128.0,36.97,26.55
2018,1,4,16,15,381.0,39.5,1.2,16.85,92.0,31.33,21.12
2018,1,4,16,30,289.0,31.0,1.2,16.2,56.0,25.57,13.76
2018,1,4,16,45,166.5,19.0,1.15,15.5,31.5,15.93,0.0
2018,1,4,17,0,44.0,7.0,1.1,14.8,7.0,6.67,0.0
2018,1,4,17,15,22.0,3.5,1.1,14.65,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.75,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,15.1,1.0,0.95,0.0
2018,1,5,7,45,0.0,6.5,1.35,15.45,6.5,6.01,0.0
2018,1,5,8,0,0.0,12.0,1.4,15.8,12.0,11.11,2.99
2018,1,5,8,15,0.0,26.5,1.45,16.05,26.5,24.59,14.7
2018,1,5,8,30,0.0,41.0,1.5,16.3,41.0,38.14,26.38
2018,1,5,8,45,0.0,50.5,1.5,16.55,50.5,47.31,34.35
2018,1,5,9,0,0.0,60.0,1.5,16.8,60.0,56.46,42.19
2018,1,5,9,15,0.0,48.5,1.55,16.95,48.5,45.06,32.63
2018,1,5,9,30,0.0,37.0,1.6,17.1,37.0,34.35,23.56
2018,1,5,9,45,0.0,28.5,1.6,17.25,28.5,26.44,16.84
2018,1,5,10,0,0.0,20.0,1.6,17.4,20.0,18.55,10.11
2018,1,5,10,15,0.0,25.5,1.65,17.55,25.5,23.66,14.41
2018,1,5,10,30,0.0,31.0,1.7,17.7,31.0,28.78,18.69
2018,1,5,10,45,0.0,39.0,1.7,17.8,39.0,36.23,24.91
2018,1,5,11,0,0.0,47.0,1.7,17.9,47.0,43.68,31.1
2018,1,5,11,15,0.0,57.5,1.7,18.0,57.5,53.48,39.22
2018,1,5,11,30,0.0,68.0,1.7,18.1,68.0,63.28,47.31
2018,1,5,11,45,1.0,83.0,1.75,18.15,83.5,77.8,59.29
2018,1,5,12,0,2.0,98.0,1.8,18.2,99.0,92.29,71.18
2018,1,5,12,15,1.0,97.5,1.8,18.2,98.0,91.27,70.31
2018,1,5,12,30,0.0,97.0,1.8,18.2,97.0,90.29,69.52
2018,1,5,12,45,0.0,94.0,1.85,18.15,94.0,87.47,67.24
2018,1,5,13,0,0.0,91.0,1.9,18.1,91.0,84.66,64.98
2018,1,5,13,15,9.0,113.0,1.9,18.0,117.0,107.55,83.75
2018,1,5,13,30,18.0,135.0,1.9,17.9,143.0,129.15,101.24
2018,1,5,13,45,9.0,96.0,1.85,17.8,100.0,91.16,70.29
2018,1,5,14,0,0.0,57.0,1.8,17.7,57.0,53.0,38.99
2018,1,5,14,15,0.0,46.0,1.7,17.5,46.0,42.74,30.5
2018,1,5,14,30,0.0,35.0,1.6,17.3,35.0,32.49,21.93
2018,1,5,14,45,1.0,42.5,1.45,17.1,43.0,39.55,27.92
2018,1,5,15,0,2.0,50.0,1.3,16.9,51.0,46.52,33.86
2018,1,5,15,15,1.0,52.0,1.3,16.9,52.5,48.33,37.26
2018,1,5,15,30,0.0,54.0,1.3,16.9,54.0,50.11,38.72
2018,1,5,15,45,0.0,41.0,0.95,16.25,41.0,38.09,28.05
2018,1,5,16,0,0.0,28.0,0.6,15.6,28.0,25.98,17.22
2018,1,5,16,15,0.0,23.5,0.65,15.3,23.5,21.8,13.17
2018,1,5,16,30,0.0,19.0,0.7,15.0,19.0,17.63,8.09
2018,1,5,16,45,6.5,11.5,0.75,14.75,11.5,10.81,0.0
2018,1,5,17,0,13.0,4.0,0.8,14.5,4.0,3.81,0.0
2018,1,5,17,15,6.5,2.0,0.9,14.4,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,7,15,7.5,3.0,0.95,10.3,3.0,0.0,0.0
2018,1,6,7,30,15.0,6.0,1.0,10.8,6.0,11.46,0.0
2018,1,6,7,45,59.5,21.0,1.1,11.25,26.0,58.06,0.0
2018,1,6,8,0,104.0,36.0,1.2,11.7,46.0,103.73,75.33
2018,1,6,8,15,344.0,40.5,1.3,12.1,98.0,230.65,183.74
2018,1,6,8,30,584.0,45.0,1.4,12.5,150.0,359.7,290.58
2018,1,6,8,45,612.5,51.0,1.55,12.9,185.5,391.45,318.76
2018,1,6,9,0,641.0,57.0,1.7,13.3,221.0,422.37,345.44
2018,1,6,9,15,701.0,58.5,1.7,13.65,263.5,461.29,377.05
2018,1,6,9,30,761.0,60.0,1.7,14.0,306.0,502.39,409.13
2018,1,6,9,45,780.0,64.0,1.7,14.4,339.0,521.92,423.44
2018,1,6,10,0,799.0,68.0,1.7,14.8,372.0,539.01,435.47
2018,1,6,10,15,817.0,69.0,1.8,15.2,400.0,549.5,442.65
2018,1,6,10,30,835.0,70.0,1.9,15.6,428.0,557.2,447.44
2018,1,6,10,45,729.5,96.0,2.0,16.0,420.0,521.28,418.02
2018,1,6,11,0,624.0,122.0,2.1,16.4,412.0,481.77,385.94
2018,1,6,11,15,652.5,119.5,2.2,16.65,431.0,484.29,387.03
2018,1,6,11,30,681.0,117.0,2.3,16.9,450.0,483.89,385.36
2018,1,6,11,45,663.0,122.0,2.35,17.15,450.0,464.51,368.63
2018,1,6,12,0,645.0,127.0,2.4,17.4,450.0,443.62,350.66
2018,1,6,12,15,612.5,136.0,2.35,17.45,442.5,418.67,329.41
2018,1,6,12,30,580.0,145.0,2.3,17.5,435.0,393.36,307.76
2018,1,6,12,45,648.0,126.5,2.2,17.55,446.0,382.59,296.33
2018,1,6,13,0,716.0,108.0,2.1,17.6,457.0,366.19,279.48
2018,1,6,13,15,676.0,112.5,2.05,17.5,434.0,329.1,247.71
2018,1,6,13,30,636.0,117.0,2.0,17.4,411.0,293.22,216.86
2018,1,6,13,45,611.0,115.0,1.9,17.35,386.5,256.98,185.27
2018,1,6,14,0,586.0,113.0,1.8,17.3,362.0,221.62,154.67
2018,1,6,14,15,595.5,102.5,1.8,17.1,341.0,185.84,123.19
2018,1,6,14,30,605.0,92.0,1.8,16.9,320.0,148.52,91.98
2018,1,6,14,45,604.5,83.5,1.8,16.75,293.5,110.63,64.22
2018,1,6,15,0,604.0,75.0,1.8,16.6,267.0,72.23,42.89
2018,1,6,15,15,599.5,67.0,1.8,16.6,237.5,47.09,36.19
2018,1,6,15,30,595.0,59.0,1.8,16.6,208.0,42.35,31.93
2018,1,6,15,45,579.0,52.0,1.35,15.1,175.5,38.29,28.38
2018,1,6,16,0,563.0,45.0,0.9,13.6,143.0,34.11,24.57
2018,1,6,16,15,467.0,38.0,0.9,13.0,104.0,29.71,20.23
2018,1,6,16,30,371.0,31.0,0.9,12.4,65.0,25.29,14.55
2018,1,6,16,45,228.0,20.0,0.95,11.85,37.5,16.68,0.0
2018,1,6,17,0,85.0,9.0,1.0,11.3,10.0,8.58,0.0
2018,1,6,17,15,42.5,4.5,1.0,11.05,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,0.95,7.0,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,1.1,7.5,3.0,2.86,0.0
2018,1,7,7,45,59.0,12.0,1.25,8.05,18.0,49.24,0.0
2018,1,7,8,0,118.0,21.0,1.4,8.6,33.0,94.5,69.19
2018,1,7,8,15,104.5,25.0,1.45,8.8,39.0,92.7,72.82
2018,1,7,8,30,91.0,29.0,1.5,9.0,45.0,82.46,65.71
2018,1,7,8,45,45.5,34.0,1.55,9.25,42.0,60.08,46.89
2018,1,7,9,0,0.0,39.0,1.6,9.5,39.0,36.21,25.93
2018,1,7,9,15,0.0,64.0,1.7,9.95,64.0,59.88,46.45
2018,1,7,9,30,0.0,89.0,1.8,10.4,89.0,85.04,67.96
2018,1,7,9,45,0.0,92.5,1.85,10.8,92.5,87.81,70.13
2018,1,7,10,0,0.0,96.0,1.9,11.2,96.0,90.75,72.44
2018,1,7,10,15,0.0,90.5,2.0,11.75,90.5,84.9,67.21
2018,1,7,10,30,0.0,85.0,2.1,12.3,85.0,79.35,62.28
2018,1,7,10,45,0.0,96.0,2.2,12.8,96.0,89.85,70.94
2018,1,7,11,0,0.0,107.0,2.3,13.3,107.0,100.29,79.47
2018,1,7,11,15,0.0,125.5,2.25,13.7,125.5,117.87,93.92
2018,1,7,11,30,0.0,144.0,2.2,14.1,144.0,135.29,108.09
2018,1,7,11,45,0.0,144.0,2.2,14.45,144.0,134.88,107.51
2018,1,7,12,0,0.0,144.0,2.2,14.8,144.0,134.5,107.02
2018,1,7,12,15,0.0,143.0,2.1,15.05,143.0,133.21,105.83
2018,1,7,12,30,0.0,142.0,2.0,15.3,142.0,131.93,104.67
2018,1,7,12,45,0.0,140.5,1.95,15.55,140.5,130.19,103.18
2018,1,7,13,0,0.0,139.0,1.9,15.8,139.0,128.44,101.69
2018,1,7,13,15,4.0,149.0,1.75,15.8,151.0,138.28,109.76
2018,1,7,13,30,8.0,159.0,1.6,15.8,163.0,147.42,117.18
2018,1,7,13,45,6.5,148.5,1.45,15.8,151.5,136.74,108.48
2018,1,7,14,0,5.0,138.0,1.3,15.8,140.0,126.24,100.0
2018,1,7,14,15,3.0,122.0,1.1,15.45,123.0,111.21,87.88
2018,1,7,14,30,1.0,106.0,0.9,15.1,106.0,96.49,75.96
2018,1,7,14,45,1.5,99.0,0.75,14.8,99.5,89.78,70.53
2018,1,7,15,0,2.0,92.0,0.6,14.5,93.0,82.95,64.94
2018,1,7,15,15,2.0,87.0,0.6,14.5,88.0,77.72,63.6
2018,1,7,15,30,2.0,82.0,0.6,14.5,83.0,72.75,59.1
2018,1,7,15,45,1.0,68.5,0.7,13.8,69.0,61.13,48.75
2018,1,7,16,0,0.0,55.0,0.8,13.1,55.0,49.39,38.1
2018,1,7,16,15,5.5,41.5,0.8,12.9,42.0,37.55,27.09
2018,1,7,16,30,11.0,28.0,0.8,12.7,29.0,25.29,14.82
2018,1,7,16,45,16.5,17.0,0.8,12.55,17.5,15.54,0.0
2018,1,7,17,0,22.0,6.0,0.8,12.4,6.0,5.72,0.0
2018,1,7,17,15,11.0,3.0,0.8,12.3,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.5,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.7,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.9,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.4,13.1,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.3,8.5,7.87,1.1
2018,1,8,9,0,0.0,10.0,2.6,13.5,10.0,9.26,2.32
2018,1,8,9,15,0.0,11.5,2.7,13.65,11.5,10.65,3.54
2018,1,8,9,30,0.0,13.0,2.8,13.8,13.0,12.05,4.73
2018,1,8,9,45,0.0,22.5,2.9,13.95,22.5,20.87,12.31
2018,1,8,10,0,0.0,32.0,3.0,14.1,32.0,29.7,19.84
2018,1,8,10,15,0.0,26.0,3.0,14.3,26.0,24.13,15.02
2018,1,8,10,30,0.0,20.0,3.0,14.5,20.0,18.56,10.22
2018,1,8,10,45,0.0,32.0,2.95,14.65,32.0,29.72,19.7
2018,1,8,11,0,0.0,44.0,2.9,14.8,44.0,40.89,29.13
2018,1,8,11,15,0.0,40.5,2.9,14.95,40.5,37.63,26.32
2018,1,8,11,30,0.0,37.0,2.9,15.1,37.0,34.38,23.53
2018,1,8,11,45,0.0,36.0,2.9,15.25,36.0,33.45,22.71
2018,1,8,12,0,0.0,35.0,2.9,15.4,35.0,32.52,21.9
2018,1,8,12,15,0.0,34.0,2.75,15.45,34.0,31.59,21.11
2018,1,8,12,30,0.0,33.0,2.6,15.5,33.0,30.66,20.33
2018,1,8,12,45,0.0,35.5,2.4,15.55,35.5,32.99,22.3
2018,1,8,13,0,0.0,38.0,2.2,15.6,38.0,35.31,24.27
2018,1,8,13,15,0.0,45.5,2.15,15.65,45.5,42.29,30.18
2018,1,8,13,30,0.0,53.0,2.1,15.7,53.0,49.28,36.1
2018,1,8,13,45,0.5,67.0,2.1,15.7,67.0,62.47,47.22
2018,1,8,14,0,1.0,81.0,2.1,15.7,81.0,75.55,58.24
2018,1,8,14,15,0.5,66.0,1.95,15.55,66.0,61.48,46.54
2018,1,8,14,30,0.0,51.0,1.8,15.4,51.0,47.4,34.75
2018,1,8,14,45,0.0,42.0,1.6,15.2,42.0,39.01,27.71
2018,1,8,15,0,0.0,33.0,1.4,15.0,33.0,30.63,20.62
2018,1,8,15,15,8.0,40.5,1.4,15.0,42.5,37.63,28.06
2018,1,8,15,30,16.0,48.0,1.4,15.0,52.0,44.19,33.82
2018,1,8,15,45,10.5,38.5,1.25,14.5,41.0,35.84,26.32
2018,1,8,16,0,5.0,29.0,1.1,14.0,30.0,26.92,18.22
2018,1,8,16,15,3.5,22.5,1.05,13.9,23.0,20.87,12.56
2018,1,8,16,30,2.0,16.0,1.0,13.8,16.0,14.83,6.46
2018,1,8,16,45,1.0,9.0,0.95,13.7,9.0,8.34,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.6,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.8,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.2,2.0,1.91,0.0
2018,1,9,7,45,0.0,5.5,0.9,13.6,5.5,5.09,0.0
2018,1,9,8,0,0.0,9.0,0.9,14.0,9.0,8.33,0.91
2018,1,9,8,15,0.0,12.0,0.95,14.35,12.0,11.11,3.63
2018,1,9,8,30,0.0,15.0,1.0,14.7,15.0,13.89,6.14
2018,1,9,8,45,0.0,17.5,1.0,15.1,17.5,16.21,8.2
2018,1,9,9,0,0.0,20.0,1.0,15.5,20.0,18.54,10.23
2018,1,9,9,15,0.0,19.0,0.9,15.75,19.0,17.61,9.45
2018,1,9,9,30,0.0,18.0,0.8,16.0,18.0,16.69,8.65
2018,1,9,9,45,0.0,20.5,0.75,16.25,20.5,19.01,10.62
2018,1,9,10,0,0.0,23.0,0.7,16.5,23.0,21.34,12.57
2018,1,9,10,15,0.0,29.5,0.7,16.55,29.5,27.38,17.67
2018,1,9,10,30,0.0,36.0,0.7,16.6,36.0,33.43,22.75
2018,1,9,10,45,0.0,75.5,0.7,16.6,75.5,70.27,53.62
2018,1,9,11,0,0.0,115.0,0.7,16.6,115.0,108.01,84.68
2018,1,9,11,15,0.0,109.5,0.7,16.55,109.5,102.5,79.98
2018,1,9,11,30,0.0,104.0,0.7,16.5,104.0,97.13,75.53
2018,1,9,11,45,0.0,99.0,0.7,16.5,99.0,92.33,71.54
2018,1,9,12,0,0.0,94.0,0.7,16.5,94.0,87.59,67.62
2018,1,9,12,15,0.0,87.5,0.6,16.45,87.5,81.5,62.6
2018,1,9,12,30,0.0,81.0,0.5,16.4,81.0,75.43,57.6
2018,1,9,12,45,0.0,60.5,0.45,16.35,60.5,56.28,41.73
2018,1,9,13,0,0.0,40.0,0.4,16.3,40.0,37.17,25.8
2018,1,9,13,15,0.0,40.0,0.45,16.15,40.0,37.17,25.86
2018,1,9,13,30,0.0,40.0,0.5,16.0,40.0,37.17,25.9
2018,1,9,13,45,3.0,43.0,0.55,15.9,44.5,40.75,28.88
2018,1,9,14,0,6.0,46.0,0.6,15.8,49.0,44.08,31.61
2018,1,9,14,15,3.0,46.0,0.75,15.6,47.5,43.28,31.09
2018,1,9,14,30,0.0,46.0,0.9,15.4,46.0,42.74,30.83
2018,1,9,14,45,7.0,58.0,1.05,15.2,60.5,54.54,40.63
2018,1,9,15,0,14.0,70.0,1.2,15.0,75.0,63.78,48.44
2018,1,9,15,15,119.0,57.5,1.2,15.0,89.0,45.35,34.91
2018,1,9,15,30,224.0,45.0,1.2,15.0,103.0,32.04,23.03
2018,1,9,15,45,140.5,34.5,1.15,14.45,68.5,24.81,16.53
2018,1,9,16,0,57.0,24.0,1.1,13.9,34.0,19.93,12.06
2018,1,9,16,15,43.5,19.0,1.1,13.65,25.5,15.97,8.33
2018,1,9,16,30,30.0,14.0,1.1,13.4,17.0,12.9,5.01
2018,1,9,16,45,19.0,9.0,1.1,13.2,10.5,8.36,0.0
2018,1,9,17,0,8.0,4.0,1.1,13.0,4.0,3.81,0.0
2018,1,9,17,15,4.0,2.0,1.35,12.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.4,2.0,1.91,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.85,5.0,4.62,0.0
2018,1,10,8,0,0.0,8.0,1.6,11.3,8.0,7.4,0.24
2018,1,10,8,15,0.0,13.5,1.65,11.5,13.5,12.5,4.89
2018,1,10,8,30,0.0,19.0,1.7,11.7,19.0,17.61,9.43
2018,1,10,8,45,0.0,25.5,1.75,11.9,25.5,23.65,14.75
2018,1,10,9,0,0.0,32.0,1.8,12.1,32.0,29.69,20.04
2018,1,10,9,15,2.0,64.0,1.85,12.15,64.5,60.93,46.98
2018,1,10,9,30,4.0,96.0,1.9,12.2,97.0,94.59,75.66
2018,1,10,9,45,3.5,108.0,1.9,12.25,109.0,105.8,85.01
2018,1,10,10,0,3.0,120.0,1.9,12.3,121.0,116.93,94.23
2018,1,10,10,15,2.5,109.5,1.95,12.4,110.5,105.17,84.15
2018,1,10,10,30,2.0,99.0,2.0,12.5,100.0,94.09,74.68
2018,1,10,10,45,1.5,98.5,2.05,12.55,99.0,93.1,73.73
2018,1,10,11,0,1.0,98.0,2.1,12.6,98.0,92.18,72.84
2018,1,10,11,15,2.5,126.0,2.1,12.75,127.0,119.71,95.8
2018,1,10,11,30,4.0,154.0,2.1,12.9,156.0,147.02,118.3
2018,1,10,11,45,2.0,140.5,2.15,13.0,141.5,132.59,106.16
2018,1,10,12,0,0.0,127.0,2.2,13.1,127.0,118.54,94.43
2018,1,10,12,15,0.5,139.5,2.15,13.2,140.0,130.21,104.09
2018,1,10,12,30,1.0,152.0,2.1,13.3,153.0,141.65,113.49
2018,1,10,12,45,0.5,146.0,2.1,13.4,146.5,135.49,108.37
2018,1,10,13,0,0.0,140.0,2.1,13.5,140.0,129.42,103.38
2018,1,10,13,15,0.0,122.5,2.05,13.6,122.5,113.25,89.99
2018,1,10,13,30,0.0,105.0,2.0,13.7,105.0,97.23,76.7
2018,1,10,13,45,1.0,115.5,1.9,13.8,116.0,106.61,84.59
2018,1,10,14,0,2.0,126.0,1.8,13.9,127.0,115.49,92.01
2018,1,10,14,15,125.5,121.0,1.7,13.9,169.5,128.67,97.87
2018,1,10,14,30,249.0,116.0,1.6,13.9,212.0,130.36,93.61
2018,1,10,14,45,259.0,112.0,1.45,13.95,204.5,113.9,80.43
2018,1,10,15,0,269.0,108.0,1.3,14.0,197.0,95.97,68.89
2018,1,10,15,15,327.0,90.5,1.3,14.0,185.5,64.56,52.11
2018,1,10,15,30,385.0,73.0,1.3,14.0,174.0,52.95,41.77
2018,1,10,15,45,287.5,67.5,0.95,13.6,135.5,49.76,38.83
2018,1,10,16,0,190.0,62.0,0.6,13.2,97.0,49.34,38.18
2018,1,10,16,15,202.5,48.0,0.6,13.05,76.5,36.7,26.52
2018,1,10,16,30,215.0,34.0,0.6,12.9,56.0,26.45,16.42
2018,1,10,16,45,145.0,23.0,0.65,12.75,34.5,18.21,0.0
2018,1,10,17,0,75.0,12.0,0.7,12.6,13.0,11.44,0.0
2018,1,10,17,15,37.5,6.0,0.7,12.6,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,11,7,15,33.5,4.5,0.3,12.55,5.0,0.0,0.0
2018,1,11,7,30,67.0,9.0,0.3,12.7,10.0,34.52,0.0
2018,1,11,7,45,93.5,18.5,0.3,12.85,25.0,75.64,8.44
2018,1,11,8,0,120.0,28.0,0.3,13.0,40.0,107.89,78.77
2018,1,11,8,15,153.5,41.0,0.4,13.35,64.0,130.52,102.36
2018,1,11,8,30,187.0,54.0,0.5,13.7,88.0,164.49,132.35
2018,1,11,8,45,99.5,74.0,0.65,14.05,92.5,137.58,110.9
2018,1,11,9,0,12.0,94.0,0.8,14.4,97.0,100.65,79.79
2018,1,11,9,15,22.5,110.0,0.9,14.75,117.0,128.43,103.25
2018,1,11,9,30,33.0,126.0,1.0,15.1,137.0,150.28,121.29
2018,1,11,9,45,49.5,142.0,1.1,15.5,160.5,175.44,141.86
2018,1,11,10,0,66.0,158.0,1.2,15.9,184.0,200.42,161.99
2018,1,11,10,15,75.0,169.5,1.2,16.25,201.0,215.72,173.88
2018,1,11,10,30,84.0,181.0,1.2,16.6,218.0,230.72,185.41
2018,1,11,10,45,89.5,192.0,1.15,17.0,233.0,242.74,194.29
2018,1,11,11,0,95.0,203.0,1.1,17.4,248.0,254.26,202.66
2018,1,11,11,15,122.0,209.5,1.0,17.65,269.0,277.83,220.62
2018,1,11,11,30,149.0,216.0,0.9,17.9,290.0,294.16,232.57
2018,1,11,11,45,224.5,215.5,0.8,18.15,329.0,327.17,257.37
2018,1,11,12,0,300.0,215.0,0.7,18.4,368.0,360.25,281.19
2018,1,11,12,15,297.5,215.0,0.85,18.55,367.0,348.42,271.43
2018,1,11,12,30,295.0,215.0,1.0,18.7,366.0,335.83,261.2
2018,1,11,12,45,359.5,198.0,1.1,18.85,379.5,334.81,259.07
2018,1,11,13,0,424.0,181.0,1.2,19.0,393.0,330.29,253.39
2018,1,11,13,15,368.0,186.0,1.35,19.0,366.0,296.49,226.47
2018,1,11,13,30,312.0,191.0,1.5,19.0,339.0,266.46,202.72
2018,1,11,13,45,288.5,184.5,1.6,19.0,316.5,238.87,180.18
2018,1,11,14,0,265.0,178.0,1.7,19.0,294.0,212.65,158.83
2018,1,11,14,15,294.0,163.0,1.7,18.75,284.0,190.99,139.4
2018,1,11,14,30,323.0,148.0,1.7,18.5,274.0,166.61,118.14
2018,1,11,14,45,392.0,124.0,1.7,18.25,263.5,132.43,88.74
2018,1,11,15,0,461.0,100.0,1.7,18.0,253.0,94.94,61.31
2018,1,11,15,15,438.5,90.5,1.7,18.0,222.0,64.75,51.45
