Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,416.0,81.0,1.7,18.0,191.0,58.94,46.32
2018,1,11,15,45,348.0,72.5,1.25,16.85,154.0,53.63,41.7
2018,1,11,16,0,280.0,64.0,0.8,15.7,117.0,48.2,36.81
2018,1,11,16,15,223.5,51.0,0.85,15.05,86.5,39.05,28.36
2018,1,11,16,30,167.0,38.0,0.9,14.4,56.0,29.59,19.07
2018,1,11,16,45,116.5,24.5,0.9,13.75,34.0,19.38,2.25
2018,1,11,17,0,66.0,11.0,0.9,13.1,12.0,10.48,0.0
2018,1,11,17,15,33.0,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.5,0.9,9.1,6.5,0.0,0.0
2018,1,12,7,30,121.0,11.0,1.0,9.6,13.0,57.48,0.0
2018,1,12,7,45,279.5,20.5,1.1,10.15,44.0,158.11,29.14
2018,1,12,8,0,438.0,30.0,1.2,10.7,75.0,256.12,192.95
2018,1,12,8,15,523.0,36.5,1.3,11.15,115.0,308.95,246.7
2018,1,12,8,30,608.0,43.0,1.4,11.6,155.0,370.5,300.66
2018,1,12,8,45,438.5,43.5,1.5,12.05,134.5,297.49,245.1
2018,1,12,9,0,269.0,44.0,1.6,12.5,114.0,212.69,176.62
2018,1,12,9,15,134.5,63.0,1.85,13.2,98.0,149.07,122.84
2018,1,12,9,30,0.0,82.0,2.1,13.9,82.0,77.65,60.67
2018,1,12,9,45,0.0,101.0,2.35,14.6,101.0,96.46,76.39
2018,1,12,10,0,0.0,120.0,2.6,15.3,120.0,115.16,91.69
2018,1,12,10,15,8.0,140.5,2.6,15.65,144.0,139.86,112.02
2018,1,12,10,30,16.0,161.0,2.6,16.0,168.0,164.32,131.9
2018,1,12,10,45,17.0,168.5,2.65,16.4,176.5,171.23,137.11
2018,1,12,11,0,18.0,176.0,2.7,16.8,185.0,178.08,142.29
2018,1,12,11,15,26.0,187.5,2.7,16.95,200.5,192.63,153.91
2018,1,12,11,30,34.0,199.0,2.7,17.1,216.0,210.99,168.49
2018,1,12,11,45,68.0,197.5,2.7,17.25,232.0,224.77,179.55
2018,1,12,12,0,102.0,196.0,2.7,17.4,248.0,240.67,192.08
2018,1,12,12,15,93.5,207.5,2.75,17.45,255.5,239.92,191.0
2018,1,12,12,30,85.0,219.0,2.8,17.5,263.0,242.41,192.6
2018,1,12,12,45,138.0,218.5,2.8,17.55,288.5,260.77,206.55
2018,1,12,13,0,191.0,218.0,2.8,17.6,314.0,273.35,215.26
2018,1,12,13,15,210.5,211.0,2.8,17.55,314.0,264.44,206.96
2018,1,12,13,30,230.0,204.0,2.8,17.5,314.0,253.72,196.95
2018,1,12,13,45,224.5,194.5,2.8,17.4,298.0,232.16,178.71
2018,1,12,14,0,219.0,185.0,2.8,17.3,282.0,210.71,160.58
2018,1,12,14,15,237.5,169.5,2.8,17.1,268.5,186.53,139.45
2018,1,12,14,30,256.0,154.0,2.8,16.9,255.0,162.76,118.93
2018,1,12,14,45,342.5,127.5,2.75,16.65,250.0,131.7,90.72
2018,1,12,15,0,429.0,101.0,2.7,16.4,245.0,95.65,62.69
2018,1,12,15,15,409.5,93.0,2.7,16.4,217.0,66.4,53.25
2018,1,12,15,30,390.0,85.0,2.7,16.4,189.0,61.77,49.13
2018,1,12,15,45,252.5,78.5,2.05,15.1,141.5,61.47,48.93
2018,1,12,16,0,115.0,72.0,1.4,13.8,94.0,58.93,46.56
2018,1,12,16,15,197.0,53.5,1.35,13.05,80.0,42.94,32.03
2018,1,12,16,30,279.0,35.0,1.3,12.3,66.0,28.05,18.11
2018,1,12,16,45,192.5,23.5,1.2,11.55,40.5,19.22,3.93
2018,1,12,17,0,106.0,12.0,1.1,10.8,15.0,11.44,0.0
2018,1,12,17,15,53.0,6.0,1.1,10.55,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,7,15,40.5,5.5,2.15,8.25,6.0,0.0,0.0
2018,1,13,7,30,81.0,11.0,2.2,8.5,12.0,42.05,0.0
2018,1,13,7,45,130.5,24.0,2.25,8.75,34.0,100.46,20.47
2018,1,13,8,0,180.0,37.0,2.3,9.0,56.0,149.11,113.15
2018,1,13,8,15,233.0,50.0,2.35,9.4,86.0,191.61,154.99
2018,1,13,8,30,286.0,63.0,2.4,9.8,116.0,236.54,195.34
2018,1,13,8,45,306.5,76.5,2.45,10.25,146.0,266.73,222.26
2018,1,13,9,0,327.0,90.0,2.5,10.7,176.0,296.6,247.99
2018,1,13,9,15,365.0,100.0,2.55,11.4,210.0,331.46,276.9
2018,1,13,9,30,403.0,110.0,2.6,12.1,244.0,366.02,304.74
2018,1,13,9,45,446.5,115.5,2.65,12.85,278.0,397.93,329.79
2018,1,13,10,0,490.0,121.0,2.7,13.6,312.0,428.88,353.46
2018,1,13,10,15,514.0,126.5,2.7,14.2,340.0,447.07,366.51
2018,1,13,10,30,538.0,132.0,2.7,14.8,368.0,463.42,377.85
2018,1,13,10,45,553.0,135.5,2.65,15.45,389.0,470.39,381.41
2018,1,13,11,0,568.0,139.0,2.6,16.1,410.0,475.22,383.18
2018,1,13,11,15,668.5,120.0,2.55,16.6,449.0,505.75,405.4
2018,1,13,11,30,769.0,101.0,2.5,17.1,488.0,527.73,420.28
2018,1,13,11,45,835.0,86.5,2.5,17.6,512.5,531.05,420.47
2018,1,13,12,0,901.0,72.0,2.5,18.1,537.0,529.2,416.33
2018,1,13,12,15,900.5,72.5,2.5,18.35,537.5,506.5,396.22
2018,1,13,12,30,900.0,73.0,2.5,18.6,538.0,481.2,373.82
2018,1,13,12,45,891.0,73.5,2.5,18.9,528.5,449.81,346.3
2018,1,13,13,0,882.0,74.0,2.5,19.2,519.0,416.58,316.85
2018,1,13,13,15,704.5,112.5,2.5,19.25,461.5,353.47,266.73
2018,1,13,13,30,527.0,151.0,2.5,19.3,404.0,301.44,226.29
2018,1,13,13,45,589.0,131.0,2.45,19.3,402.0,278.4,203.49
2018,1,13,14,0,651.0,111.0,2.4,19.3,400.0,247.74,173.72
2018,1,13,14,15,642.5,104.0,2.3,19.1,374.0,208.97,140.0
2018,1,13,14,30,634.0,97.0,2.2,18.9,348.0,170.06,107.41
2018,1,13,14,45,671.0,83.5,2.1,18.65,329.0,130.25,74.97
2018,1,13,15,0,708.0,70.0,2.0,18.4,310.0,86.54,45.7
2018,1,13,15,15,624.0,71.5,2.0,18.4,264.5,50.33,38.75
2018,1,13,15,30,540.0,73.0,2.0,18.4,219.0,52.89,40.98
2018,1,13,15,45,466.5,65.5,1.5,16.6,177.0,48.66,37.42
2018,1,13,16,0,393.0,58.0,1.0,14.8,135.0,44.38,33.66
2018,1,13,16,15,349.5,47.5,1.05,14.0,103.0,37.24,27.01
2018,1,13,16,30,306.0,37.0,1.1,13.2,71.0,29.84,19.69
2018,1,13,16,45,200.0,24.5,1.1,12.45,43.0,20.04,5.71
2018,1,13,17,0,94.0,12.0,1.1,11.7,15.0,11.44,0.0
2018,1,13,17,15,47.0,6.0,1.15,11.5,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,9.9,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,10.2,7.0,11.36,0.0
2018,1,14,7,45,11.5,19.0,2.35,10.45,19.5,25.0,1.79
2018,1,14,8,0,11.0,31.0,2.4,10.7,32.0,38.89,25.61
2018,1,14,8,15,20.0,46.0,2.35,11.15,49.0,59.76,44.76
2018,1,14,8,30,29.0,61.0,2.3,11.6,66.0,80.35,63.02
2018,1,14,8,45,82.5,82.5,2.25,12.05,103.0,140.31,114.67
2018,1,14,9,0,136.0,104.0,2.2,12.5,140.0,193.94,160.33
2018,1,14,9,15,169.0,118.5,2.1,13.15,170.0,228.03,188.69
2018,1,14,9,30,202.0,133.0,2.0,13.8,200.0,270.75,223.38
2018,1,14,9,45,188.0,147.0,1.9,14.4,214.5,268.93,220.87
2018,1,14,10,0,174.0,161.0,1.8,15.0,229.0,274.51,224.25
2018,1,14,10,15,207.0,168.5,1.7,15.7,255.5,299.33,243.42
2018,1,14,10,30,240.0,176.0,1.6,16.4,282.0,330.94,267.33
2018,1,14,10,45,212.5,186.0,1.5,17.1,283.5,314.53,252.56
2018,1,14,11,0,185.0,196.0,1.4,17.8,285.0,304.98,243.43
2018,1,14,11,15,148.0,206.5,1.35,18.25,279.0,290.37,230.61
2018,1,14,11,30,111.0,217.0,1.3,18.7,273.0,275.96,218.1
2018,1,14,11,45,79.0,212.5,1.25,19.2,252.5,245.69,193.44
2018,1,14,12,0,47.0,208.0,1.2,19.7,232.0,221.65,173.82
2018,1,14,12,15,53.5,213.5,1.15,19.9,241.0,227.04,177.78
2018,1,14,12,30,60.0,219.0,1.1,20.1,250.0,231.73,181.03
2018,1,14,12,45,120.0,221.0,1.05,20.3,282.0,256.47,199.54
2018,1,14,13,0,180.0,223.0,1.0,20.5,314.0,274.88,212.31
2018,1,14,13,15,177.0,217.5,0.9,20.55,305.0,259.67,199.47
2018,1,14,13,30,174.0,212.0,0.8,20.6,296.0,244.28,186.61
2018,1,14,13,45,202.5,199.5,0.75,20.6,293.0,231.83,175.27
2018,1,14,14,0,231.0,187.0,0.7,20.6,290.0,214.81,159.97
2018,1,14,14,15,168.0,176.5,0.6,20.4,249.0,183.02,136.46
2018,1,14,14,30,105.0,166.0,0.5,20.2,208.0,154.47,116.26
2018,1,14,14,45,79.5,144.5,0.45,20.0,174.5,131.11,99.07
2018,1,14,15,0,54.0,123.0,0.4,19.8,141.0,107.36,81.7
2018,1,14,15,15,104.0,114.0,0.4,19.8,144.0,91.21,73.75
2018,1,14,15,30,154.0,105.0,0.4,19.8,147.0,83.78,67.36
2018,1,14,15,45,130.0,89.5,0.6,18.15,121.0,72.28,57.7
2018,1,14,16,0,106.0,74.0,0.8,16.5,95.0,60.49,47.47
2018,1,14,16,15,74.0,57.0,0.85,15.9,70.0,47.35,35.58
2018,1,14,16,30,42.0,40.0,0.9,15.3,45.0,33.89,23.04
2018,1,14,16,45,35.0,25.5,0.95,14.65,28.5,22.0,7.96
2018,1,14,17,0,28.0,11.0,1.0,14.0,12.0,10.48,0.0
2018,1,14,17,15,14.0,5.5,0.95,13.8,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.05,10.65,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.1,11.2,5.0,10.26,0.0
2018,1,15,7,45,7.0,8.5,1.15,11.75,8.5,10.94,0.0
2018,1,15,8,0,0.0,12.0,1.2,12.3,12.0,11.11,3.28
2018,1,15,8,15,0.0,16.0,1.35,12.8,16.0,14.82,6.83
2018,1,15,8,30,0.0,20.0,1.5,13.3,20.0,18.54,10.17
2018,1,15,8,45,11.5,45.0,1.65,13.8,48.0,49.85,37.13
2018,1,15,9,0,23.0,70.0,1.8,14.3,76.0,83.28,65.72
2018,1,15,9,15,54.5,102.5,1.75,14.8,120.0,137.04,111.18
2018,1,15,9,30,86.0,135.0,1.7,15.3,164.0,191.21,155.99
2018,1,15,9,45,159.0,147.5,1.65,15.8,208.0,253.17,206.71
2018,1,15,10,0,232.0,160.0,1.6,16.3,252.0,315.71,256.51
2018,1,15,10,15,252.5,166.5,1.65,16.9,273.0,332.08,268.45
2018,1,15,10,30,273.0,173.0,1.7,17.5,294.0,347.63,279.75
2018,1,15,10,45,409.0,159.5,1.7,18.05,351.0,415.41,332.41
2018,1,15,11,0,545.0,146.0,1.7,18.6,408.0,472.74,375.34
2018,1,15,11,15,546.5,151.5,1.65,18.75,421.5,470.1,371.48
2018,1,15,11,30,548.0,157.0,1.6,18.9,435.0,465.45,366.4
2018,1,15,11,45,469.5,177.5,1.55,19.05,418.5,431.32,338.56
2018,1,15,12,0,391.0,198.0,1.5,19.2,402.0,393.85,308.48
2018,1,15,12,15,336.5,211.0,1.4,19.05,386.5,367.45,287.19
2018,1,15,12,30,282.0,224.0,1.3,18.9,371.0,342.29,266.89
2018,1,15,12,45,253.0,224.0,1.15,18.8,354.5,317.92,247.16
2018,1,15,13,0,224.0,224.0,1.0,18.7,338.0,293.82,227.7
2018,1,15,13,15,226.0,217.5,0.9,18.45,330.0,278.01,214.53
2018,1,15,13,30,228.0,211.0,0.8,18.2,322.0,261.58,200.66
2018,1,15,13,45,164.0,202.0,0.65,18.0,280.0,223.8,171.57
2018,1,15,14,0,100.0,193.0,0.5,17.8,238.0,193.01,148.66
2018,1,15,14,15,84.0,179.0,0.5,17.65,215.0,171.66,132.18
2018,1,15,14,30,68.0,165.0,0.5,17.5,192.0,151.76,116.95
2018,1,15,14,45,101.5,148.5,0.5,17.35,185.5,133.26,100.93
2018,1,15,15,0,135.0,132.0,0.5,17.2,179.0,114.9,86.11
2018,1,15,15,15,210.5,116.0,0.5,17.2,179.0,89.36,72.93
2018,1,15,15,30,286.0,100.0,0.5,17.2,179.0,76.63,61.9
2018,1,15,15,45,278.0,85.0,0.6,16.55,151.5,62.63,49.7
2018,1,15,16,0,270.0,70.0,0.7,15.9,124.0,52.46,40.63
2018,1,15,16,15,222.0,56.0,0.65,15.8,93.5,42.67,31.61
2018,1,15,16,30,174.0,42.0,0.6,15.7,63.0,32.54,22.0
2018,1,15,16,45,116.5,27.5,0.5,15.6,39.0,22.69,9.4
2018,1,15,17,0,59.0,13.0,0.4,15.5,15.0,12.39,0.0
2018,1,15,17,15,29.5,6.5,0.5,15.15,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,1,16,7,15,5.0,3.5,0.35,14.65,3.5,0.0,0.0
2018,1,16,7,30,10.0,7.0,0.3,14.8,7.0,10.61,0.0
2018,1,16,7,45,5.0,17.5,0.3,14.95,17.5,18.37,1.14
2018,1,16,8,0,0.0,28.0,0.3,15.1,28.0,26.54,15.56
2018,1,16,8,15,0.0,41.5,0.4,15.35,41.5,40.32,27.97
2018,1,16,8,30,0.0,55.0,0.5,15.6,55.0,53.73,39.66
2018,1,16,8,45,6.5,68.5,0.6,15.8,70.0,70.36,53.99
2018,1,16,9,0,13.0,82.0,0.7,16.0,85.0,87.12,68.26
2018,1,16,9,15,55.5,108.5,0.6,16.35,126.5,144.85,116.61
2018,1,16,9,30,98.0,135.0,0.5,16.7,168.0,206.14,166.34
2018,1,16,9,45,94.5,147.5,0.4,17.1,182.0,216.06,173.24
2018,1,16,10,0,91.0,160.0,0.3,17.5,196.0,217.82,173.77
2018,1,16,10,15,162.0,172.5,0.25,17.8,242.5,278.38,221.46
2018,1,16,10,30,233.0,185.0,0.2,18.1,289.0,338.01,266.5
2018,1,16,10,45,288.0,187.5,0.15,18.4,322.5,368.31,288.26
2018,1,16,11,0,343.0,190.0,0.1,18.7,356.0,397.03,308.6
2018,1,16,11,15,249.5,187.0,0.15,18.9,310.0,334.32,260.13
2018,1,16,11,30,156.0,184.0,0.2,19.1,264.0,268.34,209.35
2018,1,16,11,45,133.0,202.0,0.2,19.25,271.0,268.92,209.44
2018,1,16,12,0,110.0,220.0,0.2,19.4,278.0,269.35,208.98
2018,1,16,12,15,154.0,213.5,0.3,19.5,294.5,279.26,216.63
2018,1,16,12,30,198.0,207.0,0.4,19.6,311.0,286.73,221.99
2018,1,16,12,45,187.0,207.0,0.45,19.75,304.0,273.61,211.26
2018,1,16,13,0,176.0,207.0,0.5,19.9,297.0,260.58,200.7
2018,1,16,13,15,113.5,198.5,0.6,19.85,256.0,221.64,171.04
2018,1,16,13,30,51.0,190.0,0.7,19.8,215.0,187.83,145.66
2018,1,16,13,45,84.5,187.5,0.8,19.75,227.0,191.24,147.6
2018,1,16,14,0,118.0,185.0,0.9,19.7,239.0,189.5,144.87
2018,1,16,14,15,86.5,166.0,0.9,19.55,204.0,162.5,124.2
2018,1,16,14,30,55.0,147.0,0.9,19.4,169.0,136.46,104.63
2018,1,16,14,45,76.5,137.0,0.95,19.2,165.0,126.19,95.76
2018,1,16,15,0,98.0,127.0,1.0,19.0,161.0,109.77,82.55
2018,1,16,15,15,84.5,112.0,1.0,19.0,139.0,90.79,69.59
2018,1,16,15,30,71.0,97.0,1.0,19.0,117.0,82.16,66.29
2018,1,16,15,45,68.0,87.5,0.8,17.9,104.0,74.07,59.39
2018,1,16,16,0,65.0,78.0,0.6,16.8,91.0,65.75,52.06
2018,1,16,16,15,47.5,59.0,0.65,16.2,67.5,50.72,38.56
2018,1,16,16,30,30.0,40.0,0.7,15.6,44.0,35.3,24.45
2018,1,16,16,45,21.5,25.5,0.75,14.95,27.5,22.92,10.43
2018,1,16,17,0,13.0,11.0,0.8,14.3,11.0,10.48,0.0
2018,1,16,17,15,6.5,5.5,0.8,14.0,5.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.05,11.1,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.1,11.8,6.0,12.84,0.0
2018,1,17,7,45,9.0,13.0,1.2,12.5,13.0,16.05,0.96
2018,1,17,8,0,0.0,20.0,1.3,13.2,20.0,18.55,9.3
2018,1,17,8,15,0.0,30.5,1.3,13.75,30.5,28.32,18.12
2018,1,17,8,30,0.0,41.0,1.3,14.3,41.0,38.1,26.69
2018,1,17,8,45,0.0,51.5,1.35,14.85,51.5,48.07,35.32
2018,1,17,9,0,0.0,62.0,1.4,15.4,62.0,58.27,44.01
2018,1,17,9,15,0.5,77.0,1.35,16.0,77.0,73.4,56.71
2018,1,17,9,30,1.0,92.0,1.3,16.6,92.0,88.44,69.12
2018,1,17,9,45,1.5,98.5,1.25,17.2,99.0,94.59,73.97
2018,1,17,10,0,2.0,105.0,1.2,17.8,106.0,100.82,78.82
2018,1,17,10,15,18.0,127.5,1.2,18.2,135.5,132.38,104.73
2018,1,17,10,30,34.0,150.0,1.2,18.6,165.0,169.06,134.27
2018,1,17,10,45,96.5,177.5,1.15,19.05,223.5,239.44,190.61
2018,1,17,11,0,159.0,205.0,1.1,19.5,282.0,301.05,238.28
2018,1,17,11,15,176.0,214.0,1.2,19.7,302.0,315.32,248.64
2018,1,17,11,30,193.0,223.0,1.3,19.9,322.0,328.37,258.21
2018,1,17,11,45,196.5,227.0,1.4,20.15,329.0,327.88,257.18
2018,1,17,12,0,200.0,231.0,1.5,20.4,336.0,326.56,255.52
2018,1,17,12,15,321.5,211.0,1.55,20.5,380.5,362.45,282.69
2018,1,17,12,30,443.0,191.0,1.6,20.6,425.0,390.73,302.75
2018,1,17,12,45,486.0,179.0,1.65,20.7,432.5,381.46,293.75
2018,1,17,13,0,529.0,167.0,1.7,20.8,440.0,368.52,281.53
2018,1,17,13,15,497.0,169.5,1.65,20.75,420.5,337.11,255.48
2018,1,17,13,30,465.0,172.0,1.6,20.7,401.0,306.69,230.18
2018,1,17,13,45,400.5,176.0,1.55,20.65,367.5,269.42,200.41
2018,1,17,14,0,336.0,180.0,1.5,20.6,334.0,237.93,175.7
2018,1,17,14,15,288.0,174.0,1.35,20.35,300.0,205.11,150.11
2018,1,17,14,30,240.0,168.0,1.2,20.1,266.0,175.99,128.21
2018,1,17,14,45,235.0,153.5,1.1,19.9,243.0,149.32,107.4
2018,1,17,15,0,230.0,139.0,1.0,19.7,220.0,123.07,88.53
2018,1,17,15,15,253.0,120.5,1.0,19.7,200.0,94.97,70.84
2018,1,17,15,30,276.0,102.0,1.0,19.7,180.0,77.97,62.48
2018,1,17,15,45,288.5,86.0,0.85,18.4,156.5,63.14,49.81
2018,1,17,16,0,301.0,70.0,0.7,17.1,133.0,52.28,40.33
2018,1,17,16,15,258.5,57.0,0.75,16.55,102.0,43.31,32.16
2018,1,17,16,30,216.0,44.0,0.8,16.0,71.0,34.03,23.44
2018,1,17,16,45,148.5,30.0,0.85,15.5,45.0,23.57,11.56
2018,1,17,17,0,81.0,16.0,0.9,15.0,19.0,15.25,0.0
2018,1,17,17,15,40.5,8.0,0.85,14.9,9.5,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,7,15,8.5,3.5,1.35,11.8,3.5,0.0,0.0
2018,1,18,7,30,17.0,7.0,1.6,12.4,7.0,13.43,0.0
2018,1,18,7,45,8.5,14.5,1.85,13.05,14.5,17.27,2.09
2018,1,18,8,0,0.0,22.0,2.1,13.7,22.0,20.41,10.8
2018,1,18,8,15,0.0,32.0,2.2,14.0,32.0,29.72,19.26
2018,1,18,8,30,0.0,42.0,2.3,14.3,42.0,39.03,27.47
2018,1,18,8,45,1.0,59.5,2.35,14.65,60.0,57.2,43.09
2018,1,18,9,0,2.0,77.0,2.4,15.0,78.0,75.43,58.63
2018,1,18,9,15,27.0,103.0,2.45,15.35,112.5,122.21,98.29
2018,1,18,9,30,52.0,129.0,2.5,15.7,147.0,164.7,133.74
2018,1,18,9,45,37.0,139.5,2.5,16.05,153.0,165.49,133.72
2018,1,18,10,0,22.0,150.0,2.5,16.4,159.0,159.39,128.04
2018,1,18,10,15,35.0,158.5,2.55,16.6,174.0,180.81,145.53
2018,1,18,10,30,48.0,167.0,2.6,16.8,189.0,195.54,157.34
2018,1,18,10,45,121.0,190.5,2.7,17.0,249.0,267.97,216.39
2018,1,18,11,0,194.0,214.0,2.8,17.2,309.0,331.29,266.75
2018,1,18,11,15,214.0,219.0,2.9,17.25,327.0,342.65,275.17
2018,1,18,11,30,234.0,224.0,3.0,17.3,345.0,352.78,282.71
2018,1,18,11,45,198.5,228.5,3.15,17.4,332.0,331.12,264.74
2018,1,18,12,0,163.0,233.0,3.3,17.5,319.0,310.09,247.42
2018,1,18,12,15,124.5,231.5,3.35,17.5,297.5,282.86,225.29
2018,1,18,12,30,86.0,230.0,3.4,17.5,276.0,255.06,202.82
2018,1,18,12,45,48.5,194.0,3.5,17.5,220.0,201.25,159.68
2018,1,18,13,0,11.0,158.0,3.6,17.5,164.0,150.41,118.74
2018,1,18,13,15,17.0,156.5,3.55,17.4,165.0,150.35,118.76
2018,1,18,13,30,23.0,155.0,3.5,17.3,166.0,148.87,117.49
2018,1,18,13,45,34.0,139.0,3.5,17.15,155.0,136.17,106.86
2018,1,18,14,0,45.0,123.0,3.5,17.0,144.0,122.77,95.46
2018,1,18,14,15,67.5,124.5,3.45,16.7,153.5,125.72,97.02
2018,1,18,14,30,90.0,126.0,3.4,16.4,163.0,123.35,94.05
2018,1,18,14,45,60.0,115.0,3.35,16.1,139.0,108.2,83.01
2018,1,18,15,0,30.0,104.0,3.3,15.8,115.0,93.02,72.08
2018,1,18,15,15,15.0,78.0,3.3,15.8,83.5,71.68,55.08
2018,1,18,15,30,0.0,52.0,3.3,15.8,52.0,48.33,37.4
2018,1,18,15,45,0.0,41.0,2.95,15.1,41.0,38.08,28.33
2018,1,18,16,0,0.0,30.0,2.6,14.4,30.0,27.83,19.15
2018,1,18,16,15,0.0,24.0,2.5,14.15,24.0,22.26,14.0
2018,1,18,16,30,0.0,18.0,2.4,13.9,18.0,16.68,8.77
2018,1,18,16,45,6.0,12.0,2.3,13.65,12.5,11.27,2.91
2018,1,18,17,0,12.0,6.0,2.2,13.4,7.0,5.72,0.0
2018,1,18,17,15,6.0,3.0,2.25,13.25,3.5,2.86,0.0
2018,1,18,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.1,8.25,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.1,9.0,10.0,15.12,0.0
2018,1,19,7,45,97.0,26.0,1.1,9.75,36.0,84.87,35.84
2018,1,19,8,0,180.0,42.0,1.1,10.5,62.0,157.71,121.51
2018,1,19,8,15,357.0,48.5,1.3,10.85,110.5,253.74,205.27
2018,1,19,8,30,534.0,55.0,1.5,11.2,159.0,359.8,294.65
2018,1,19,8,45,591.0,60.0,1.65,11.55,200.5,406.26,334.53
2018,1,19,9,0,648.0,65.0,1.8,11.9,242.0,452.91,373.52
2018,1,19,9,15,686.5,68.5,1.8,12.1,281.5,487.01,401.1
2018,1,19,9,30,725.0,72.0,1.8,12.3,321.0,519.84,426.8
2018,1,19,9,45,752.0,75.0,1.85,12.55,356.5,541.46,443.25
2018,1,19,10,0,779.0,78.0,1.9,12.8,392.0,563.45,459.51
2018,1,19,10,15,796.5,80.0,1.9,12.9,421.5,576.12,468.27
2018,1,19,10,30,814.0,82.0,1.9,13.0,451.0,586.02,474.72
2018,1,19,10,45,826.0,83.5,1.9,13.15,474.0,589.2,475.79
2018,1,19,11,0,838.0,85.0,1.9,13.3,497.0,589.38,474.48
2018,1,19,11,15,844.5,86.5,1.9,13.35,513.0,583.35,468.48
2018,1,19,11,30,851.0,88.0,1.9,13.4,529.0,574.33,460.09
2018,1,19,11,45,853.5,89.0,1.95,13.45,537.5,559.64,447.44
2018,1,19,12,0,856.0,90.0,2.0,13.5,546.0,542.13,432.39
2018,1,19,12,15,857.5,90.0,2.05,13.45,547.5,520.38,413.9
2018,1,19,12,30,859.0,90.0,2.1,13.4,549.0,496.02,392.95
2018,1,19,12,45,708.5,121.5,2.2,13.4,497.0,431.15,340.86
2018,1,19,13,0,558.0,153.0,2.3,13.4,445.0,371.39,292.89
2018,1,19,13,15,521.5,159.5,2.35,13.3,426.5,340.93,267.01
2018,1,19,13,30,485.0,166.0,2.4,13.2,408.0,311.55,241.73
2018,1,19,13,45,577.5,140.0,2.45,13.1,416.5,295.15,223.62
2018,1,19,14,0,670.0,114.0,2.5,13.0,425.0,268.48,195.78
2018,1,19,14,15,465.0,123.5,2.5,12.85,333.0,200.86,144.87
2018,1,19,14,30,260.0,133.0,2.5,12.7,241.0,153.93,113.31
2018,1,19,14,45,382.5,115.5,2.55,12.55,260.0,135.6,92.81
2018,1,19,15,0,505.0,98.0,2.6,12.4,279.0,109.25,69.13
2018,1,19,15,15,581.5,83.0,2.6,12.4,269.5,71.03,46.49
2018,1,19,15,30,658.0,68.0,2.6,12.4,260.0,47.74,37.42
2018,1,19,15,45,519.0,68.5,2.15,11.55,205.5,50.06,39.57
2018,1,19,16,0,380.0,69.0,1.7,10.7,151.0,51.42,40.7
2018,1,19,16,15,327.0,57.0,1.6,10.1,116.0,43.21,33.04
2018,1,19,16,30,274.0,45.0,1.5,9.5,81.0,34.73,24.9
2018,1,19,16,45,207.0,33.0,1.45,8.95,54.0,25.94,14.91
2018,1,19,17,0,140.0,21.0,1.4,8.4,27.0,16.82,0.0
2018,1,19,17,15,70.0,10.5,1.4,8.25,13.5,10.01,0.0
2018,1,19,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,7,15,75.0,7.0,1.45,5.15,9.0,0.0,0.0
2018,1,20,7,30,150.0,14.0,1.6,6.1,18.0,73.55,0.0
2018,1,20,7,45,305.0,23.5,1.75,7.1,51.5,179.89,88.41
2018,1,20,8,0,460.0,33.0,1.9,8.1,85.0,276.66,217.19
2018,1,20,8,15,543.5,39.0,2.1,8.7,127.0,330.68,270.02
2018,1,20,8,30,627.0,45.0,2.3,9.3,169.0,393.35,325.51
2018,1,20,8,45,678.5,49.0,2.55,9.9,211.5,438.31,364.98
2018,1,20,9,0,730.0,53.0,2.8,10.5,254.0,482.99,402.76
2018,1,20,9,15,765.0,55.5,2.9,10.9,294.0,515.78,429.72
2018,1,20,9,30,800.0,58.0,3.0,11.3,334.0,546.96,454.49
2018,1,20,9,45,825.0,59.5,3.1,11.75,370.0,569.08,471.33
2018,1,20,10,0,850.0,61.0,3.2,12.2,406.0,585.16,483.07
2018,1,20,10,15,865.0,63.0,3.2,12.45,436.0,596.99,491.08
2018,1,20,10,30,880.0,65.0,3.2,12.7,466.0,605.94,496.59
2018,1,20,10,45,890.0,67.0,3.25,13.0,490.0,608.85,497.29
2018,1,20,11,0,900.0,69.0,3.3,13.3,514.0,608.63,495.44
2018,1,20,11,15,905.0,69.5,3.3,13.5,529.5,600.7,487.58
2018,1,20,11,30,910.0,70.0,3.3,13.7,545.0,589.7,477.2
2018,1,20,11,45,911.0,71.0,3.35,13.85,553.0,573.97,463.19
2018,1,20,12,0,912.0,72.0,3.4,14.0,561.0,555.33,446.66
2018,1,20,12,15,907.0,74.0,3.4,14.05,561.0,531.86,426.08
2018,1,20,12,30,902.0,76.0,3.4,14.1,561.0,505.89,403.15
2018,1,20,12,45,891.5,78.5,3.35,14.2,553.0,475.62,376.25
2018,1,20,13,0,881.0,81.0,3.3,14.3,545.0,442.07,346.31
2018,1,20,13,15,846.0,87.5,3.25,14.25,523.5,402.35,311.44
2018,1,20,13,30,811.0,94.0,3.2,14.2,502.0,362.92,276.41
2018,1,20,13,45,828.0,86.0,3.15,14.2,487.5,326.46,242.19
2018,1,20,14,0,845.0,78.0,3.1,14.2,473.0,287.1,204.98
2018,1,20,14,15,831.0,76.0,3.0,14.0,445.0,243.57,165.49
2018,1,20,14,30,817.0,74.0,2.9,13.8,417.0,199.88,126.92
2018,1,20,14,45,796.5,71.0,2.8,13.65,383.0,154.6,89.94
2018,1,20,15,0,776.0,68.0,2.7,13.5,349.0,110.26,59.05
2018,1,20,15,15,744.5,64.5,2.7,13.5,310.0,66.38,38.33
2018,1,20,15,30,713.0,61.0,2.7,13.5,271.0,46.26,35.93
2018,1,20,15,45,669.0,56.0,2.0,12.3,229.5,43.54,33.62
2018,1,20,16,0,625.0,51.0,1.3,11.1,188.0,37.26,27.98
2018,1,20,16,15,474.5,48.0,1.25,10.3,138.5,36.45,27.04
2018,1,20,16,30,324.0,45.0,1.2,9.5,89.0,34.7,24.97
2018,1,20,16,45,266.0,32.5,1.15,8.7,59.5,26.67,15.97
2018,1,20,17,0,208.0,20.0,1.1,7.9,30.0,16.73,0.0
2018,1,20,17,15,104.0,10.0,1.1,7.75,15.0,9.53,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,0.95,6.65,8.5,0.0,0.0
2018,1,21,7,30,113.0,14.0,1.1,7.2,17.0,58.92,0.0
2018,1,21,7,45,248.0,26.0,1.2,7.75,49.5,158.59,82.54
2018,1,21,8,0,383.0,38.0,1.3,8.3,82.0,247.0,194.1
2018,1,21,8,15,469.0,45.5,1.3,8.75,122.5,307.74,250.63
2018,1,21,8,30,555.0,53.0,1.3,9.2,163.0,371.26,305.78
2018,1,21,8,45,456.0,72.5,1.35,9.7,177.0,350.46,290.88
2018,1,21,9,0,357.0,92.0,1.4,10.2,191.0,322.21,268.54
2018,1,21,9,15,471.5,91.5,1.4,10.85,243.0,390.02,324.36
2018,1,21,9,30,586.0,91.0,1.4,11.5,295.0,464.48,383.0
2018,1,21,9,45,691.5,81.5,1.45,12.15,346.0,519.81,425.48
2018,1,21,10,0,797.0,72.0,1.5,12.8,397.0,572.34,464.85
2018,1,21,10,15,720.0,93.0,1.55,13.1,403.0,551.3,446.6
2018,1,21,10,30,643.0,114.0,1.6,13.4,409.0,524.8,424.67
2018,1,21,10,45,535.5,147.0,1.65,13.65,401.0,485.94,392.78
2018,1,21,11,0,428.0,180.0,1.7,13.9,393.0,449.53,362.58
2018,1,21,11,15,591.0,145.0,1.75,13.95,449.0,503.61,405.29
2018,1,21,11,30,754.0,110.0,1.8,14.0,505.0,548.6,439.38
2018,1,21,11,45,517.0,160.0,1.85,14.0,433.0,449.86,360.8
2018,1,21,12,0,280.0,210.0,1.9,14.0,361.0,355.24,285.18
2018,1,21,12,15,284.5,220.0,1.9,13.95,373.5,357.12,286.25
2018,1,21,12,30,289.0,230.0,1.9,13.9,386.0,357.52,285.56
2018,1,21,12,45,293.0,227.0,1.9,13.9,383.5,344.35,274.14
2018,1,21,13,0,297.0,224.0,1.9,13.9,381.0,330.18,261.81
2018,1,21,13,15,246.0,224.0,1.85,13.8,352.0,296.71,234.69
2018,1,21,13,30,195.0,224.0,1.8,13.7,323.0,266.78,210.68
2018,1,21,13,45,207.5,213.5,1.75,13.65,315.0,250.79,196.66
2018,1,21,14,0,220.0,203.0,1.7,13.6,307.0,233.52,181.28
2018,1,21,14,15,192.0,192.0,1.6,13.5,278.5,205.63,158.66
2018,1,21,14,30,164.0,181.0,1.5,13.4,250.0,179.98,138.32
2018,1,21,14,45,128.0,160.0,1.35,13.25,211.5,148.44,114.03
2018,1,21,15,0,92.0,139.0,1.2,13.1,173.0,120.63,93.3
2018,1,21,15,15,112.0,128.5,1.2,13.1,165.0,105.47,82.14
2018,1,21,15,30,132.0,118.0,1.2,13.1,157.0,92.92,77.4
2018,1,21,15,45,108.5,101.5,0.9,12.35,130.5,80.96,66.92
2018,1,21,16,0,85.0,85.0,0.6,11.6,104.0,68.68,55.94
2018,1,21,16,15,62.5,66.5,0.65,11.4,79.0,54.71,43.14
2018,1,21,16,30,40.0,48.0,0.7,11.2,54.0,41.81,31.07
2018,1,21,16,45,40.0,33.0,0.7,11.0,37.0,28.2,17.41
2018,1,21,17,0,40.0,18.0,0.7,10.8,20.0,15.79,0.0
2018,1,21,17,15,20.0,9.0,0.75,10.7,10.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
