Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,22,7,15,35.0,6.0,2.1,12.25,7.0,0.0,0.0
2018,1,22,7,30,70.0,12.0,2.1,12.5,14.0,39.82,0.0
2018,1,22,7,45,206.5,25.5,2.05,12.8,46.5,141.26,76.05
2018,1,22,8,0,343.0,39.0,2.0,13.1,79.0,230.3,178.99
2018,1,22,8,15,311.5,42.0,2.0,13.35,90.0,227.15,183.19
2018,1,22,8,30,280.0,45.0,2.0,13.6,101.0,214.64,176.05
2018,1,22,8,45,183.5,45.5,2.0,13.85,85.5,166.1,136.8
2018,1,22,9,0,87.0,46.0,2.0,14.1,70.0,104.52,84.72
2018,1,22,9,15,43.5,44.5,2.0,14.35,56.5,72.15,56.82
2018,1,22,9,30,0.0,43.0,2.0,14.6,43.0,39.94,28.56
2018,1,22,9,45,1.0,65.5,2.0,14.85,66.0,61.52,46.85
2018,1,22,10,0,2.0,88.0,2.0,15.1,89.0,83.71,65.4
2018,1,22,10,15,19.5,132.5,2.1,15.3,141.5,138.44,111.1
2018,1,22,10,30,37.0,177.0,2.2,15.5,194.0,200.0,161.42
2018,1,22,10,45,91.5,199.5,2.25,15.65,244.5,254.36,205.7
2018,1,22,11,0,146.0,222.0,2.3,15.8,295.0,313.71,253.04
2018,1,22,11,15,128.5,227.0,2.35,15.9,293.0,303.95,244.31
2018,1,22,11,30,111.0,232.0,2.4,16.0,291.0,288.93,231.76
2018,1,22,11,45,238.0,219.5,2.45,16.1,348.0,351.61,282.13
2018,1,22,12,0,365.0,207.0,2.5,16.2,405.0,398.46,318.55
2018,1,22,12,15,285.5,218.5,2.45,16.15,373.5,357.28,284.81
2018,1,22,12,30,206.0,230.0,2.4,16.1,342.0,316.41,251.83
2018,1,22,12,45,164.5,228.5,2.35,16.1,317.5,287.38,228.35
2018,1,22,13,0,123.0,227.0,2.3,16.1,293.0,260.42,206.62
2018,1,22,13,15,132.5,217.5,2.25,16.0,286.5,248.49,196.65
2018,1,22,13,30,142.0,208.0,2.2,15.9,280.0,235.76,185.78
2018,1,22,13,45,259.0,187.0,2.1,15.8,312.0,243.94,188.89
2018,1,22,14,0,376.0,166.0,2.0,15.7,344.0,241.52,181.87
2018,1,22,14,15,569.0,126.5,1.9,15.45,378.5,232.21,165.26
2018,1,22,14,30,762.0,87.0,1.8,15.2,413.0,207.38,134.64
2018,1,22,14,45,744.5,83.5,1.7,15.0,381.0,160.19,95.9
2018,1,22,15,0,727.0,80.0,1.6,14.8,349.0,117.5,65.37
2018,1,22,15,15,694.0,76.0,1.6,14.8,310.5,74.83,43.47
2018,1,22,15,30,661.0,72.0,1.6,14.8,272.0,50.4,39.42
2018,1,22,15,45,532.5,72.0,1.2,13.7,217.5,52.42,41.37
2018,1,22,16,0,404.0,72.0,0.8,12.6,163.0,53.42,42.27
2018,1,22,16,15,383.0,59.5,0.8,12.0,131.0,44.96,34.47
2018,1,22,16,30,362.0,47.0,0.8,11.4,99.0,37.6,27.45
2018,1,22,16,45,263.5,35.5,0.85,10.75,66.0,27.81,17.42
2018,1,22,17,0,165.0,24.0,0.9,10.1,33.0,19.16,0.0
2018,1,22,17,15,82.5,12.0,0.9,9.9,16.5,11.44,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,23,7,15,39.0,8.0,0.55,8.5,9.0,0.0,0.0
2018,1,23,7,30,78.0,16.0,0.6,8.6,18.0,47.05,0.0
2018,1,23,7,45,189.0,30.5,0.6,8.75,49.5,142.29,81.87
2018,1,23,8,0,300.0,45.0,0.6,8.9,81.0,219.35,172.4
2018,1,23,8,15,377.5,55.0,0.65,9.1,119.5,274.65,223.07
2018,1,23,8,30,455.0,65.0,0.7,9.3,158.0,334.94,275.15
2018,1,23,8,45,274.0,81.0,0.7,9.5,140.5,261.97,217.07
2018,1,23,9,0,93.0,97.0,0.7,9.7,123.0,162.72,134.44
2018,1,23,9,15,138.5,114.5,0.75,9.95,160.0,208.45,173.69
2018,1,23,9,30,184.0,132.0,0.8,10.2,197.0,254.65,211.89
2018,1,23,9,45,440.0,115.0,0.85,10.5,291.5,406.31,336.02
2018,1,23,10,0,696.0,98.0,0.9,10.8,386.0,547.59,445.4
2018,1,23,10,15,755.5,93.5,1.0,11.35,426.5,578.28,466.73
2018,1,23,10,30,815.0,89.0,1.1,11.9,467.0,604.97,485.85
2018,1,23,10,45,830.0,89.0,1.2,12.4,491.0,608.62,487.28
2018,1,23,11,0,845.0,89.0,1.3,12.9,515.0,609.23,486.5
2018,1,23,11,15,854.0,90.0,1.3,13.45,532.0,604.24,480.52
2018,1,23,11,30,863.0,91.0,1.3,14.0,549.0,596.16,472.14
2018,1,23,11,45,869.0,91.0,1.3,14.5,558.5,582.27,459.42
2018,1,23,12,0,875.0,91.0,1.3,15.0,568.0,565.4,444.3
2018,1,23,12,15,877.0,90.5,1.15,15.3,569.5,543.02,424.2
2018,1,23,12,30,879.0,90.0,1.0,15.6,571.0,517.96,401.81
2018,1,23,12,45,877.5,89.0,0.9,15.85,564.5,488.21,375.97
2018,1,23,13,0,876.0,88.0,0.8,16.1,558.0,456.2,347.97
2018,1,23,13,15,870.5,87.0,0.7,16.2,544.0,420.5,316.89
2018,1,23,13,30,865.0,86.0,0.6,16.3,530.0,383.1,283.92
2018,1,23,13,45,856.0,84.0,0.5,16.35,508.5,342.19,247.82
2018,1,23,14,0,847.0,82.0,0.4,16.4,487.0,300.25,210.53
2018,1,23,14,15,832.5,79.5,0.35,16.35,458.5,255.8,171.67
2018,1,23,14,30,818.0,77.0,0.3,16.3,430.0,211.25,133.39
2018,1,23,14,45,797.0,74.5,0.3,16.2,396.0,165.96,96.94
2018,1,23,15,0,776.0,72.0,0.3,16.1,362.0,121.64,65.65
2018,1,23,15,15,745.0,69.0,0.3,16.1,323.0,77.77,43.22
2018,1,23,15,30,714.0,66.0,0.3,16.1,284.0,50.13,38.97
2018,1,23,15,45,671.0,61.0,0.25,15.55,242.0,43.25,32.99
2018,1,23,16,0,628.0,56.0,0.2,15.0,200.0,40.97,30.93
2018,1,23,16,15,562.0,49.0,0.25,14.65,157.5,36.91,27.1
2018,1,23,16,30,496.0,42.0,0.3,14.3,115.0,32.78,23.02
2018,1,23,16,45,372.0,32.5,0.3,13.95,76.5,26.12,16.05
2018,1,23,17,0,248.0,23.0,0.3,13.6,38.0,19.23,0.0
2018,1,23,17,15,124.0,11.5,0.3,13.4,19.0,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.35,7.45,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.4,8.1,8.0,13.64,0.0
2018,1,24,7,45,8.5,14.5,1.4,8.75,15.0,17.38,5.7
2018,1,24,8,0,0.0,22.0,1.4,9.4,22.0,20.41,11.37
2018,1,24,8,15,0.0,31.0,1.6,9.9,31.0,28.78,18.97
2018,1,24,8,30,0.0,40.0,1.8,10.4,40.0,37.16,26.43
2018,1,24,8,45,1.5,59.5,2.0,10.95,60.0,57.08,43.73
2018,1,24,9,0,3.0,79.0,2.2,11.5,80.0,77.73,61.47
2018,1,24,9,15,12.5,100.0,2.3,11.8,104.5,104.56,84.43
2018,1,24,9,30,22.0,121.0,2.4,12.1,129.0,131.41,107.11
2018,1,24,9,45,100.5,148.0,2.5,12.45,189.5,221.83,183.57
2018,1,24,10,0,179.0,175.0,2.6,12.8,250.0,298.02,246.32
2018,1,24,10,15,271.0,177.0,2.8,13.25,299.5,362.04,298.29
2018,1,24,10,30,363.0,179.0,3.0,13.7,349.0,417.05,342.18
2018,1,24,10,45,301.5,196.0,3.15,14.15,342.0,393.21,321.09
2018,1,24,11,0,240.0,213.0,3.3,14.6,335.0,368.53,299.66
2018,1,24,11,15,217.0,225.5,3.5,14.85,338.5,355.5,288.39
2018,1,24,11,30,194.0,238.0,3.7,15.1,342.0,348.8,282.06
2018,1,24,11,45,160.0,241.5,3.9,15.4,328.0,326.81,263.52
2018,1,24,12,0,126.0,245.0,4.1,15.7,314.0,305.54,245.67
2018,1,24,12,15,89.5,238.5,4.15,15.65,287.5,271.41,217.9
2018,1,24,12,30,53.0,232.0,4.2,15.6,261.0,243.0,194.77
2018,1,24,12,45,49.5,226.5,4.3,15.55,253.5,232.71,186.45
2018,1,24,13,0,46.0,221.0,4.4,15.5,246.0,222.62,178.26
2018,1,24,13,15,27.0,193.5,4.4,15.35,208.0,187.38,149.8
2018,1,24,13,30,8.0,166.0,4.4,15.2,170.0,154.99,123.68
2018,1,24,13,45,4.0,146.0,4.45,15.0,148.0,135.1,107.58
2018,1,24,14,0,0.0,126.0,4.5,14.8,126.0,115.71,91.82
2018,1,24,14,15,0.0,100.0,4.35,14.55,100.0,92.41,72.58
2018,1,24,14,30,0.0,74.0,4.2,14.3,74.0,68.87,52.95
2018,1,24,14,45,24.0,83.5,4.1,14.05,92.5,79.15,60.74
2018,1,24,15,0,48.0,93.0,4.0,13.8,111.0,87.19,66.83
2018,1,24,15,15,56.0,96.0,4.0,13.8,115.0,86.13,66.58
2018,1,24,15,30,64.0,99.0,4.0,13.8,119.0,84.56,69.95
2018,1,24,15,45,42.5,89.0,3.7,13.45,101.5,76.18,62.54
2018,1,24,16,0,21.0,79.0,3.4,13.1,84.0,67.63,54.81
2018,1,24,16,15,12.5,62.5,3.3,13.0,65.5,55.73,43.87
2018,1,24,16,30,4.0,46.0,3.2,12.9,47.0,41.5,30.75
2018,1,24,16,45,6.0,32.5,3.1,12.8,33.0,29.53,19.11
2018,1,24,17,0,8.0,19.0,3.0,12.7,19.0,17.36,0.4
2018,1,24,17,15,8.0,10.5,3.1,12.35,10.5,10.01,0.0
2018,1,24,17,30,8.0,2.0,3.2,12.0,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,25,7,15,16.5,8.0,1.0,8.2,8.5,0.0,0.0
2018,1,25,7,30,33.0,16.0,1.1,8.7,17.0,28.86,0.0
2018,1,25,7,45,91.0,32.5,1.15,9.15,42.0,96.32,58.95
2018,1,25,8,0,149.0,49.0,1.2,9.6,67.0,146.31,115.17
2018,1,25,8,15,280.5,61.0,1.35,9.85,113.0,235.67,192.83
2018,1,25,8,30,412.0,73.0,1.5,10.1,159.0,323.62,267.9
2018,1,25,8,45,488.0,78.5,1.65,10.35,202.5,380.0,315.91
2018,1,25,9,0,564.0,84.0,1.8,10.6,246.0,437.96,364.04
2018,1,25,9,15,623.0,85.0,1.9,10.8,288.0,481.38,399.38
2018,1,25,9,30,682.0,86.0,2.0,11.0,330.0,523.93,433.21
2018,1,25,9,45,734.0,82.5,2.1,11.2,369.5,555.8,458.09
2018,1,25,10,0,786.0,79.0,2.2,11.4,409.0,584.03,479.77
2018,1,25,10,15,806.0,80.5,2.3,11.65,440.0,598.31,489.92
2018,1,25,10,30,826.0,82.0,2.4,11.9,471.0,609.8,497.78
2018,1,25,10,45,807.0,90.0,2.5,12.15,485.5,601.52,490.02
2018,1,25,11,0,788.0,98.0,2.6,12.4,500.0,590.41,480.1
2018,1,25,11,15,573.5,135.5,2.65,12.55,433.0,492.36,401.21
2018,1,25,11,30,359.0,173.0,2.7,12.7,366.0,391.36,319.17
2018,1,25,11,45,195.5,123.0,2.75,12.85,228.5,234.3,191.72
2018,1,25,12,0,32.0,73.0,2.8,13.0,91.0,86.37,67.72
2018,1,25,12,15,98.0,110.0,2.85,13.1,164.5,156.94,127.02
2018,1,25,12,30,164.0,147.0,2.9,13.2,238.0,222.51,180.44
2018,1,25,12,45,228.5,177.0,2.95,13.25,302.0,273.16,220.49
2018,1,25,13,0,293.0,207.0,3.0,13.3,366.0,317.91,254.72
2018,1,25,13,15,406.5,182.0,3.0,13.25,397.0,327.39,259.7
2018,1,25,13,30,520.0,157.0,3.0,13.2,428.0,327.08,255.52
2018,1,25,13,45,342.0,148.5,3.05,13.2,324.0,239.21,185.75
2018,1,25,14,0,164.0,140.0,3.1,13.2,220.0,167.49,130.29
2018,1,25,14,15,200.5,143.0,3.05,13.05,235.0,168.79,129.31
2018,1,25,14,30,237.0,146.0,3.0,12.9,250.0,166.12,124.72
2018,1,25,14,45,433.5,113.0,2.9,12.8,285.0,149.28,101.59
2018,1,25,15,0,630.0,80.0,2.8,12.7,320.0,116.19,67.47
2018,1,25,15,15,624.5,80.5,2.8,12.7,297.5,82.67,48.83
2018,1,25,15,30,619.0,81.0,2.8,12.7,275.0,57.01,45.67
2018,1,25,15,45,351.5,64.0,2.15,11.9,171.0,45.79,35.73
2018,1,25,16,0,84.0,47.0,1.5,11.1,67.0,37.74,28.5
2018,1,25,16,15,147.5,43.0,1.4,10.65,69.0,34.98,25.84
2018,1,25,16,30,211.0,39.0,1.3,10.2,71.0,29.42,20.52
2018,1,25,16,45,177.0,35.0,1.2,9.75,55.5,27.08,17.53
2018,1,25,17,0,143.0,31.0,1.1,9.3,40.0,24.81,5.96
2018,1,25,17,15,73.5,16.5,1.05,9.25,21.0,15.73,0.0
2018,1,25,17,30,4.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.0,9.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,7,15,68.0,9.0,0.85,7.15,11.5,0.0,0.0
2018,1,26,7,30,136.0,18.0,0.9,7.8,23.0,73.59,0.0
2018,1,26,7,45,272.5,29.5,0.95,8.45,57.5,180.15,117.91
2018,1,26,8,0,409.0,41.0,1.0,9.1,92.0,268.09,212.99
2018,1,26,8,15,496.0,47.5,1.05,9.55,134.5,330.44,269.25
2018,1,26,8,30,583.0,54.0,1.1,10.0,177.0,395.43,324.94
2018,1,26,8,45,638.5,58.5,1.2,10.45,220.5,442.79,364.97
2018,1,26,9,0,694.0,63.0,1.3,10.9,264.0,490.33,403.73
2018,1,26,9,15,731.5,66.0,1.35,11.2,305.0,522.44,429.27
2018,1,26,9,30,769.0,69.0,1.4,11.5,346.0,556.32,455.3
2018,1,26,9,45,796.0,70.0,1.4,11.8,382.5,579.61,472.24
2018,1,26,10,0,823.0,71.0,1.4,12.1,419.0,600.54,486.96
2018,1,26,10,15,839.5,73.0,1.45,12.35,449.5,613.47,495.7
2018,1,26,10,30,856.0,75.0,1.5,12.6,480.0,623.51,502.11
2018,1,26,10,45,869.0,75.0,1.5,12.9,504.0,623.12,500.27
2018,1,26,11,0,882.0,75.0,1.5,13.2,528.0,623.0,498.5
2018,1,26,11,15,888.0,76.0,1.5,13.4,544.5,616.63,492.07
2018,1,26,11,30,894.0,77.0,1.5,13.6,561.0,607.16,483.23
2018,1,26,11,45,896.5,78.0,1.5,13.8,570.0,592.62,470.45
2018,1,26,12,0,899.0,79.0,1.5,14.0,579.0,575.12,455.26
2018,1,26,12,15,897.5,79.0,1.5,14.05,579.5,551.63,435.57
2018,1,26,12,30,896.0,79.0,1.5,14.1,580.0,525.55,413.53
2018,1,26,12,45,889.5,80.0,1.5,14.2,572.5,495.62,388.02
2018,1,26,13,0,883.0,81.0,1.5,14.3,565.0,463.61,360.35
2018,1,26,13,15,877.5,80.0,1.5,14.2,551.0,428.23,329.69
2018,1,26,13,30,872.0,79.0,1.5,14.1,537.0,391.09,296.9
2018,1,26,13,45,862.0,78.5,1.5,13.95,516.0,348.47,259.2
2018,1,26,14,0,852.0,78.0,1.5,13.8,495.0,307.26,221.96
2018,1,26,14,15,833.0,77.0,1.45,13.6,465.5,262.68,182.02
2018,1,26,14,30,814.0,76.0,1.4,13.4,436.0,218.34,142.83
2018,1,26,14,45,763.0,77.5,1.35,13.15,394.5,172.09,105.31
2018,1,26,15,0,712.0,79.0,1.3,12.9,353.0,125.42,71.21
2018,1,26,15,15,487.0,97.0,1.3,12.9,275.5,92.4,59.82
2018,1,26,15,30,262.0,115.0,1.3,12.9,198.0,86.67,71.97
2018,1,26,15,45,138.0,96.5,1.05,11.95,139.5,78.18,64.65
2018,1,26,16,0,14.0,78.0,0.8,11.0,81.0,69.29,56.78
2018,1,26,16,15,24.5,64.5,0.85,10.4,68.5,56.03,44.72
2018,1,26,16,30,35.0,51.0,0.9,9.8,56.0,44.68,34.14
2018,1,26,16,45,29.0,35.0,0.95,9.2,38.5,31.25,21.31
2018,1,26,17,0,23.0,19.0,1.0,8.6,21.0,16.86,3.75
2018,1,26,17,15,20.5,11.0,1.0,8.35,11.5,10.48,0.0
2018,1,26,17,30,18.0,3.0,1.0,8.1,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,7,15,24.0,7.0,0.85,6.7,8.0,6.67,0.0
2018,1,27,7,30,48.0,14.0,0.9,7.4,16.0,33.39,0.0
2018,1,27,7,45,86.5,29.5,0.9,8.1,38.5,89.38,58.37
2018,1,27,8,0,125.0,45.0,0.9,8.8,61.0,128.14,101.27
2018,1,27,8,15,179.0,60.5,1.05,9.5,93.5,175.21,143.37
2018,1,27,8,30,233.0,76.0,1.2,10.2,126.0,224.5,186.27
2018,1,27,8,45,301.0,87.0,1.3,10.9,166.0,287.55,239.43
2018,1,27,9,0,369.0,98.0,1.4,11.6,206.0,342.79,284.96
2018,1,27,9,15,575.5,80.0,1.6,12.15,276.0,451.87,374.03
2018,1,27,9,30,782.0,62.0,1.8,12.7,346.0,558.68,458.33
2018,1,27,9,45,806.0,63.5,1.95,13.3,382.0,580.94,474.17
2018,1,27,10,0,830.0,65.0,2.1,13.9,418.0,600.8,488.39
2018,1,27,10,15,845.5,66.0,2.25,14.2,448.0,608.55,493.73
2018,1,27,10,30,861.0,67.0,2.4,14.5,478.0,617.32,499.6
2018,1,27,10,45,856.0,72.5,2.5,14.8,498.0,615.46,496.78
2018,1,27,11,0,851.0,78.0,2.6,15.1,518.0,613.22,493.55
2018,1,27,11,15,820.0,89.5,2.7,15.3,524.5,595.82,478.73
2018,1,27,11,30,789.0,101.0,2.8,15.5,531.0,575.92,461.98
2018,1,27,11,45,843.5,87.0,2.9,15.65,553.5,576.51,461.57
2018,1,27,12,0,898.0,73.0,3.0,15.8,576.0,571.81,456.61
2018,1,27,12,15,826.0,94.0,3.05,15.95,557.5,532.87,424.25
2018,1,27,12,30,754.0,115.0,3.1,16.1,539.0,492.42,390.78
2018,1,27,12,45,702.0,128.0,3.15,16.2,519.5,455.29,359.79
2018,1,27,13,0,650.0,141.0,3.2,16.3,500.0,418.95,329.18
2018,1,27,13,15,660.0,134.0,3.2,16.3,490.5,390.57,304.17
2018,1,27,13,30,670.0,127.0,3.2,16.3,481.0,360.03,276.76
2018,1,27,13,45,717.0,109.0,3.2,16.3,474.5,329.56,247.98
2018,1,27,14,0,764.0,91.0,3.2,16.3,468.0,297.21,216.6
2018,1,27,14,15,800.0,79.5,3.15,16.15,454.5,260.02,180.96
2018,1,27,14,30,836.0,68.0,3.1,16.0,441.0,218.55,141.81
2018,1,27,14,45,798.0,69.5,3.05,15.85,403.5,173.0,103.92
2018,1,27,15,0,760.0,71.0,3.0,15.7,366.0,129.95,72.05
2018,1,27,15,15,729.0,66.5,3.0,15.7,326.0,84.98,45.3
2018,1,27,15,30,698.0,62.0,3.0,15.7,286.0,45.81,35.19
2018,1,27,15,45,669.5,56.0,2.3,14.6,246.5,42.29,32.23
2018,1,27,16,0,641.0,50.0,1.6,13.5,207.0,38.68,29.07
2018,1,27,16,15,495.5,50.0,1.55,12.7,156.5,36.89,27.36
2018,1,27,16,30,350.0,50.0,1.5,11.9,106.0,38.09,28.1
2018,1,27,16,45,304.0,38.5,1.4,11.1,76.0,31.01,21.06
2018,1,27,17,0,258.0,27.0,1.3,10.3,46.0,22.44,8.29
2018,1,27,17,15,140.0,15.5,1.3,10.1,24.5,14.77,0.0
2018,1,27,17,30,22.0,4.0,1.3,9.9,3.0,0.0,0.0
2018,1,27,17,45,11.0,2.0,1.35,9.75,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,28,7,15,88.5,9.5,1.65,7.7,13.0,9.05,0.0
2018,1,28,7,30,177.0,19.0,1.7,8.0,26.0,92.5,0.0
2018,1,28,7,45,318.5,29.0,1.7,8.3,62.5,204.58,142.31
2018,1,28,8,0,460.0,39.0,1.7,8.6,99.0,293.54,235.8
2018,1,28,8,15,540.5,45.5,1.7,9.1,142.5,354.07,290.88
2018,1,28,8,30,621.0,52.0,1.7,9.6,186.0,417.17,345.34
2018,1,28,8,45,672.0,56.0,1.7,10.1,230.0,459.12,380.99
2018,1,28,9,0,723.0,60.0,1.7,10.6,274.0,505.17,418.25
2018,1,28,9,15,760.5,62.5,1.8,11.35,316.0,540.71,445.96
2018,1,28,9,30,798.0,65.0,1.9,12.1,358.0,574.68,471.55
2018,1,28,9,45,826.5,66.0,1.95,12.9,396.0,599.41,488.97
2018,1,28,10,0,855.0,67.0,2.0,13.7,434.0,621.73,504.09
2018,1,28,10,15,872.5,69.0,2.05,14.35,466.0,631.99,510.07
2018,1,28,10,30,890.0,71.0,2.1,15.0,498.0,643.18,516.47
2018,1,28,10,45,901.0,72.0,2.15,15.6,522.5,646.07,516.6
2018,1,28,11,0,912.0,73.0,2.2,16.2,547.0,645.79,514.28
2018,1,28,11,15,919.0,73.5,2.25,16.65,564.5,639.29,507.53
2018,1,28,11,30,926.0,74.0,2.3,17.1,582.0,629.59,498.29
2018,1,28,11,45,929.5,74.5,2.35,17.55,591.5,614.65,484.99
2018,1,28,12,0,933.0,75.0,2.4,18.0,601.0,596.62,469.18
2018,1,28,12,15,933.5,75.0,2.45,18.15,602.5,573.45,449.76
2018,1,28,12,30,934.0,75.0,2.5,18.3,604.0,547.47,427.82
2018,1,28,12,45,931.0,75.0,2.55,18.5,597.5,517.13,402.0
2018,1,28,13,0,928.0,75.0,2.6,18.7,591.0,484.4,373.76
2018,1,28,13,15,922.5,74.5,2.6,18.65,577.0,447.95,342.24
2018,1,28,13,30,917.0,74.0,2.6,18.6,563.0,409.61,308.49
2018,1,28,13,45,908.5,72.5,2.55,18.6,541.0,367.67,271.12
2018,1,28,14,0,900.0,71.0,2.5,18.6,519.0,324.49,232.17
2018,1,28,14,15,886.0,70.0,2.45,18.35,490.5,279.34,191.77
2018,1,28,14,30,872.0,69.0,2.4,18.1,462.0,233.8,151.46
2018,1,28,14,45,853.0,67.5,2.35,17.9,427.5,182.41,108.25
2018,1,28,15,0,834.0,66.0,2.3,17.7,393.0,135.91,72.88
2018,1,28,15,15,807.5,63.5,2.3,17.7,353.5,89.08,44.98
2018,1,28,15,30,781.0,61.0,2.3,17.7,314.0,45.04,34.21
2018,1,28,15,45,646.0,61.0,1.75,16.2,251.0,42.27,32.0
2018,1,28,16,0,511.0,61.0,1.2,14.7,188.0,43.94,33.63
2018,1,28,16,15,379.5,53.5,1.15,13.9,137.5,39.52,29.58
2018,1,28,16,30,248.0,46.0,1.1,13.1,87.0,34.7,25.03
2018,1,28,16,45,197.5,35.0,1.1,12.3,61.0,26.88,17.53
2018,1,28,17,0,147.0,24.0,1.1,11.5,35.0,18.77,6.96
2018,1,28,17,15,84.0,13.5,1.1,11.3,19.0,12.87,0.0
2018,1,28,17,30,21.0,3.0,1.1,11.1,3.0,0.0,0.0
2018,1,28,17,45,10.5,1.5,1.1,10.9,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,29,7,15,6.0,5.0,2.15,8.9,5.5,7.12,0.0
2018,1,29,7,30,12.0,10.0,2.2,9.2,11.0,14.61,0.0
2018,1,29,7,45,6.0,24.0,2.2,9.45,24.5,25.59,13.54
2018,1,29,8,0,0.0,38.0,2.2,9.7,38.0,37.35,25.74
2018,1,29,8,15,0.0,54.0,2.15,10.25,54.0,53.75,40.34
2018,1,29,8,30,0.0,70.0,2.1,10.8,70.0,69.73,54.36
2018,1,29,8,45,27.0,93.0,2.1,11.3,101.0,115.31,93.8
2018,1,29,9,0,54.0,116.0,2.1,11.8,132.0,156.21,128.69
2018,1,29,9,15,46.0,128.5,2.05,12.55,143.5,163.4,134.11
2018,1,29,9,30,38.0,141.0,2.0,13.3,155.0,170.37,139.18
2018,1,29,9,45,55.0,161.5,1.9,14.0,184.0,201.86,164.77
2018,1,29,10,0,72.0,182.0,1.8,14.7,213.0,233.06,189.54
2018,1,29,10,15,102.5,197.5,1.85,15.45,245.0,266.69,216.15
2018,1,29,10,30,133.0,213.0,1.9,16.2,277.0,307.59,247.95
2018,1,29,10,45,147.5,218.5,1.9,16.95,293.0,318.72,255.59
2018,1,29,11,0,162.0,224.0,1.9,17.7,309.0,329.25,262.78
2018,1,29,11,15,100.0,223.0,1.9,18.15,276.0,279.59,222.08
2018,1,29,11,30,38.0,222.0,1.9,18.6,243.0,238.19,187.99
2018,1,29,11,45,41.5,225.5,1.9,19.05,249.0,241.02,189.87
2018,1,29,12,0,45.0,229.0,1.9,19.5,255.0,243.55,191.37
2018,1,29,12,15,96.5,236.5,1.8,19.35,291.5,275.08,216.33
2018,1,29,12,30,148.0,244.0,1.7,19.2,328.0,305.93,240.06
2018,1,29,12,45,94.0,224.0,1.65,19.05,277.0,252.87,198.23
2018,1,29,13,0,40.0,204.0,1.6,18.9,226.0,205.95,161.39
2018,1,29,13,15,42.5,206.0,1.45,18.45,229.0,205.63,161.35
2018,1,29,13,30,45.0,208.0,1.3,18.0,232.0,204.81,160.73
2018,1,29,13,45,87.5,212.0,1.1,17.6,256.5,218.35,170.6
2018,1,29,14,0,130.0,216.0,0.9,17.2,281.0,225.64,174.83
2018,1,29,14,15,233.5,196.0,1.05,17.05,305.0,223.31,169.21
2018,1,29,14,30,337.0,176.0,1.2,16.9,329.0,213.89,156.8
2018,1,29,14,45,252.0,168.0,1.35,16.8,277.5,174.94,128.35
2018,1,29,15,0,167.0,160.0,1.5,16.7,226.0,148.09,110.84
2018,1,29,15,15,164.0,142.0,1.5,16.7,201.5,122.94,92.35
2018,1,29,15,30,161.0,124.0,1.5,16.7,177.0,98.27,80.96
2018,1,29,15,45,238.5,105.0,1.3,15.7,171.5,79.91,65.23
2018,1,29,16,0,316.0,86.0,1.1,14.7,166.0,63.0,50.47
2018,1,29,16,15,275.5,72.0,1.05,14.0,132.0,53.69,42.12
2018,1,29,16,30,235.0,58.0,1.0,13.3,98.0,44.05,33.26
2018,1,29,16,45,180.5,43.5,1.0,12.6,68.5,33.62,23.4
2018,1,29,17,0,126.0,29.0,1.0,11.9,39.0,22.79,10.58
2018,1,29,17,15,78.5,17.0,1.0,11.5,21.5,16.2,0.0
2018,1,29,17,30,31.0,5.0,1.0,11.1,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.0,10.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,7,15,45.0,8.5,1.1,9.55,10.5,25.84,0.0
2018,1,30,7,30,90.0,17.0,1.3,10.3,21.0,71.72,0.0
2018,1,30,7,45,240.0,29.0,1.45,11.0,57.5,171.5,122.75
2018,1,30,8,0,390.0,41.0,1.6,11.7,94.0,264.43,211.4
2018,1,30,8,15,351.0,57.5,1.6,12.25,118.5,271.33,221.53
2018,1,30,8,30,312.0,74.0,1.6,12.8,143.0,276.71,228.13
2018,1,30,8,45,324.0,90.0,1.6,13.3,175.0,307.12,253.99
2018,1,30,9,0,336.0,106.0,1.6,13.8,207.0,336.64,277.99
2018,1,30,9,15,392.0,113.0,1.6,14.55,247.0,381.25,313.46
2018,1,30,9,30,448.0,120.0,1.6,15.3,287.0,426.15,348.04
2018,1,30,9,45,505.5,122.5,1.65,16.05,328.5,466.57,378.51
2018,1,30,10,0,563.0,125.0,1.7,16.8,370.0,510.36,410.72
2018,1,30,10,15,542.0,140.0,1.7,17.3,389.5,508.41,407.07
2018,1,30,10,30,521.0,155.0,1.7,17.8,409.0,508.17,404.88
2018,1,30,10,45,585.5,145.5,1.7,18.35,444.0,537.55,425.95
2018,1,30,11,0,650.0,136.0,1.7,18.9,479.0,560.82,441.87
2018,1,30,11,15,749.0,114.0,1.65,19.3,521.0,588.55,461.19
2018,1,30,11,30,848.0,92.0,1.6,19.7,563.0,610.98,475.99
2018,1,30,11,45,889.0,82.5,1.55,20.05,583.5,606.59,470.51
2018,1,30,12,0,930.0,73.0,1.5,20.4,604.0,600.08,463.36
2018,1,30,12,15,839.5,100.0,1.45,20.7,580.5,555.71,427.74
2018,1,30,12,30,749.0,127.0,1.4,21.0,557.0,510.35,391.66
2018,1,30,12,45,730.0,127.0,1.35,21.3,542.5,475.98,363.8
2018,1,30,13,0,711.0,127.0,1.3,21.6,528.0,440.76,334.85
2018,1,30,13,15,783.0,105.5,1.3,21.65,537.0,424.65,319.49
2018,1,30,13,30,855.0,84.0,1.3,21.7,546.0,400.07,296.46
2018,1,30,13,45,874.0,77.5,1.25,21.75,534.0,367.4,266.74
2018,1,30,14,0,893.0,71.0,1.2,21.8,522.0,329.12,231.97
2018,1,30,14,15,881.0,69.5,1.25,21.6,494.0,284.18,192.8
2018,1,30,14,30,869.0,68.0,1.3,21.4,466.0,238.71,153.32
2018,1,30,14,45,851.0,66.5,1.4,21.15,432.0,187.34,110.7
2018,1,30,15,0,833.0,65.0,1.5,20.9,398.0,140.83,75.2
2018,1,30,15,15,806.5,62.5,1.5,20.9,358.5,93.77,46.24
2018,1,30,15,30,780.0,60.0,1.5,20.9,319.0,48.62,36.85
2018,1,30,15,45,722.0,58.0,1.25,19.05,272.5,43.64,32.82
2018,1,30,16,0,664.0,56.0,1.0,17.2,226.0,43.62,33.01
2018,1,30,16,15,558.5,53.5,1.0,16.25,177.5,39.45,29.28
2018,1,30,16,30,453.0,51.0,1.0,15.3,129.0,39.53,29.09
2018,1,30,16,45,353.5,39.5,1.05,14.4,89.0,31.32,21.35
2018,1,30,17,0,254.0,28.0,1.1,13.5,49.0,22.78,11.21
2018,1,30,17,15,153.5,17.5,1.1,13.3,27.5,16.68,0.0
2018,1,30,17,30,53.0,7.0,1.1,13.1,6.0,0.0,0.0
2018,1,30,17,45,26.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,7,15,120.5,10.0,1.05,9.7,16.0,57.35,0.0
2018,1,31,7,30,241.0,20.0,1.1,10.6,32.0,141.14,0.0
2018,1,31,7,45,377.0,29.0,1.15,11.45,70.5,235.63,171.46
2018,1,31,8,0,513.0,38.0,1.2,12.3,109.0,323.13,256.87
2018,1,31,8,15,589.0,43.5,1.1,12.85,153.5,377.72,305.34
2018,1,31,8,30,665.0,49.0,1.0,13.4,198.0,440.09,357.04
2018,1,31,8,45,623.5,63.0,0.9,13.95,226.0,450.44,365.57
2018,1,31,9,0,582.0,77.0,0.8,14.5,254.0,452.87,366.98
2018,1,31,9,15,591.0,87.0,0.85,15.15,288.5,477.54,385.69
2018,1,31,9,30,600.0,97.0,0.9,15.8,323.0,500.23,401.94
2018,1,31,9,45,601.0,107.5,0.9,16.45,352.5,516.3,412.3
2018,1,31,10,0,602.0,118.0,0.9,17.1,382.0,529.99,420.57
2018,1,31,10,15,613.0,124.5,1.05,17.4,409.5,543.41,430.27
2018,1,31,10,30,624.0,131.0,1.2,17.7,437.0,554.48,438.02
2018,1,31,10,45,743.5,108.0,1.35,18.05,490.0,600.51,472.68
2018,1,31,11,0,863.0,85.0,1.5,18.4,543.0,641.46,502.68
2018,1,31,11,15,895.0,79.0,1.6,18.6,567.5,641.02,501.42
2018,1,31,11,30,927.0,73.0,1.7,18.8,592.0,639.85,499.7
2018,1,31,11,45,929.0,74.0,1.8,18.95,601.0,624.62,487.34
2018,1,31,12,0,931.0,75.0,1.9,19.1,610.0,606.34,472.53
2018,1,31,12,15,928.0,76.0,1.95,19.25,611.0,582.34,452.92
2018,1,31,12,30,925.0,77.0,2.0,19.4,612.0,555.67,430.94
2018,1,31,12,45,779.0,118.5,2.1,19.55,565.5,494.46,382.76
2018,1,31,13,0,633.0,160.0,2.2,19.7,519.0,439.05,338.97
2018,1,31,13,15,586.5,167.5,2.25,19.75,494.0,399.17,306.68
2018,1,31,13,30,540.0,175.0,2.3,19.8,469.0,362.66,276.61
2018,1,31,13,45,626.5,142.0,2.4,19.8,470.5,339.2,254.33
2018,1,31,14,0,713.0,109.0,2.5,19.8,472.0,306.33,223.06
2018,1,31,14,15,706.0,103.0,2.4,19.65,446.0,265.25,186.67
2018,1,31,14,30,699.0,97.0,2.3,19.5,420.0,223.71,150.08
2018,1,31,14,45,708.0,86.5,2.25,19.35,393.0,180.72,112.69
2018,1,31,15,0,717.0,76.0,2.2,19.2,366.0,140.1,79.91
2018,1,31,15,15,693.0,72.0,2.2,19.2,329.5,93.33,49.11
2018,1,31,15,30,669.0,68.0,2.2,19.2,293.0,52.2,33.34
2018,1,31,15,45,601.5,67.0,1.65,17.8,249.0,46.34,35.37
2018,1,31,16,0,534.0,66.0,1.1,16.4,205.0,47.57,36.62
2018,1,31,16,15,458.5,59.5,1.1,15.55,162.5,44.29,33.66
2018,1,31,16,30,383.0,53.0,1.1,14.7,120.0,41.03,30.53
2018,1,31,16,45,312.0,41.5,1.1,13.85,85.5,32.96,22.9
2018,1,31,17,0,241.0,30.0,1.1,13.0,51.0,24.53,13.18
2018,1,31,17,15,142.5,18.0,1.1,12.9,28.5,17.16,0.0
2018,1,31,17,30,44.0,6.0,1.1,12.8,6.0,5.72,0.0
2018,1,31,17,45,22.0,3.0,1.1,12.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,7,15,40.0,9.5,1.05,11.6,11.5,25.03,0.0
2018,2,1,7,30,80.0,19.0,1.1,12.2,23.0,65.5,0.0
