Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,129.5,35.0,1.15,12.8,49.5,119.02,86.12
2018,2,1,8,0,179.0,51.0,1.2,13.4,76.0,164.29,130.39
2018,2,1,8,15,236.0,64.5,1.2,13.9,110.5,222.27,180.56
2018,2,1,8,30,293.0,78.0,1.2,14.4,145.0,273.26,223.89
2018,2,1,8,45,319.0,92.5,1.15,14.9,179.0,309.48,253.79
2018,2,1,9,0,345.0,107.0,1.1,15.4,213.0,345.54,282.51
2018,2,1,9,15,355.0,122.0,1.15,16.1,244.5,371.94,302.62
2018,2,1,9,30,365.0,137.0,1.2,16.8,276.0,397.08,321.19
2018,2,1,9,45,405.0,144.5,1.25,17.45,312.5,431.52,346.96
2018,2,1,10,0,445.0,152.0,1.3,18.1,349.0,465.07,371.4
2018,2,1,10,15,477.0,156.0,1.45,18.6,380.5,488.35,388.33
2018,2,1,10,30,509.0,160.0,1.6,19.1,412.0,509.94,403.81
2018,2,1,10,45,507.5,170.0,1.75,19.6,431.5,514.47,405.9
2018,2,1,11,0,506.0,180.0,1.9,20.1,451.0,516.94,406.48
2018,2,1,11,15,502.5,187.0,2.0,20.4,463.0,513.07,402.46
2018,2,1,11,30,499.0,194.0,2.1,20.7,475.0,507.35,397.02
2018,2,1,11,45,541.5,183.5,2.2,20.95,493.0,509.68,398.22
2018,2,1,12,0,584.0,173.0,2.3,21.2,511.0,508.87,396.76
2018,2,1,12,15,666.0,148.5,2.35,21.25,535.0,515.22,400.75
2018,2,1,12,30,748.0,124.0,2.4,21.3,559.0,512.86,397.64
2018,2,1,12,45,730.5,126.5,2.45,21.3,548.0,481.51,372.08
2018,2,1,13,0,713.0,129.0,2.5,21.3,537.0,449.12,345.44
2018,2,1,13,15,674.5,137.0,2.55,21.25,515.5,412.19,315.05
2018,2,1,13,30,636.0,145.0,2.6,21.2,494.0,376.16,285.02
2018,2,1,13,45,670.5,128.5,2.6,21.2,484.0,344.61,256.86
2018,2,1,14,0,705.0,112.0,2.6,21.2,474.0,309.24,224.73
2018,2,1,14,15,665.5,115.0,2.5,20.95,442.0,267.83,189.4
2018,2,1,14,30,626.0,118.0,2.4,20.7,410.0,228.76,156.41
2018,2,1,14,45,626.0,108.0,2.25,20.5,382.0,187.78,121.4
2018,2,1,15,0,626.0,98.0,2.1,20.3,354.0,146.19,88.14
2018,2,1,15,15,639.0,85.0,2.1,20.3,324.0,102.53,57.57
2018,2,1,15,30,652.0,72.0,2.1,20.3,294.0,57.34,35.96
2018,2,1,15,45,588.0,69.5,1.55,18.9,249.5,48.1,36.74
2018,2,1,16,0,524.0,67.0,1.0,17.5,205.0,48.16,36.98
2018,2,1,16,15,488.5,58.5,1.05,16.8,168.0,43.23,32.57
2018,2,1,16,30,453.0,50.0,1.1,16.1,131.0,38.13,27.85
2018,2,1,16,45,367.0,41.0,1.1,15.45,94.0,32.31,22.25
2018,2,1,17,0,281.0,32.0,1.1,14.8,57.0,26.34,14.96
2018,2,1,17,15,168.5,19.0,1.15,14.65,31.5,15.92,0.0
2018,2,1,17,30,56.0,6.0,1.2,14.5,6.0,5.72,0.0
2018,2,1,17,45,28.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,2,7,15,135.0,10.5,1.1,10.25,17.5,64.32,0.0
2018,2,2,7,30,270.0,21.0,1.3,11.1,35.0,158.27,0.0
2018,2,2,7,45,397.5,28.5,1.45,11.95,73.5,247.16,184.78
2018,2,2,8,0,525.0,36.0,1.6,12.8,112.0,325.12,260.15
2018,2,2,8,15,531.0,46.0,1.65,13.45,146.0,358.72,291.93
2018,2,2,8,30,537.0,56.0,1.7,14.1,180.0,386.15,316.65
2018,2,2,8,45,449.5,81.0,1.7,14.7,199.5,371.76,305.67
2018,2,2,9,0,362.0,106.0,1.7,15.3,219.0,355.77,292.16
2018,2,2,9,15,418.5,113.0,1.8,16.05,260.5,401.81,328.85
2018,2,2,9,30,475.0,120.0,1.9,16.8,302.0,448.1,364.42
2018,2,2,9,45,470.0,134.5,2.0,17.5,329.0,463.32,374.55
2018,2,2,10,0,465.0,149.0,2.1,18.2,356.0,476.4,382.93
2018,2,2,10,15,441.0,166.0,2.15,18.6,373.5,477.78,382.24
2018,2,2,10,30,417.0,183.0,2.2,19.0,391.0,476.97,379.89
2018,2,2,10,45,416.0,193.5,2.3,19.45,409.5,482.29,382.63
2018,2,2,11,0,415.0,204.0,2.4,19.9,428.0,485.83,383.93
2018,2,2,11,15,434.5,206.5,2.4,20.2,447.5,492.39,387.78
2018,2,2,11,30,454.0,209.0,2.4,20.5,467.0,496.87,389.94
2018,2,2,11,45,460.5,211.5,2.4,20.8,476.5,491.41,384.46
2018,2,2,12,0,467.0,214.0,2.4,21.1,486.0,484.09,377.56
2018,2,2,12,15,463.0,216.0,2.45,21.3,486.5,468.67,364.71
2018,2,2,12,30,459.0,218.0,2.5,21.5,487.0,451.94,350.77
2018,2,2,12,45,511.0,198.5,2.5,21.7,495.0,441.84,341.76
2018,2,2,13,0,563.0,179.0,2.5,21.9,503.0,427.53,328.93
2018,2,2,13,15,613.0,158.0,2.5,21.75,503.5,408.0,311.84
2018,2,2,13,30,663.0,137.0,2.5,21.6,504.0,381.82,288.76
2018,2,2,13,45,701.0,119.5,2.5,21.5,494.5,349.72,260.16
2018,2,2,14,0,739.0,102.0,2.5,21.4,485.0,313.52,227.32
2018,2,2,14,15,747.0,94.0,2.4,21.1,463.0,276.78,194.05
2018,2,2,14,30,755.0,86.0,2.3,20.8,441.0,235.07,156.74
2018,2,2,14,45,762.0,78.0,2.2,20.5,414.0,191.43,118.71
2018,2,2,15,0,769.0,70.0,2.1,20.2,387.0,146.25,81.96
2018,2,2,15,15,725.5,70.5,2.1,20.2,346.5,103.28,54.53
2018,2,2,15,30,682.0,71.0,2.1,20.2,306.0,59.4,35.71
2018,2,2,15,45,611.5,70.0,1.65,19.05,260.0,48.35,36.94
2018,2,2,16,0,541.0,69.0,1.2,17.9,214.0,49.67,38.24
2018,2,2,16,15,539.0,58.0,1.15,17.1,179.5,42.68,32.06
2018,2,2,16,30,537.0,47.0,1.1,16.3,145.0,35.37,25.45
2018,2,2,16,45,434.0,39.5,1.1,15.45,104.0,30.77,21.0
2018,2,2,17,0,331.0,32.0,1.1,14.6,63.0,26.14,15.25
2018,2,2,17,15,197.0,20.0,1.1,14.4,35.5,16.75,0.0
2018,2,2,17,30,63.0,8.0,1.1,14.2,8.0,7.63,0.0
2018,2,2,17,45,31.5,4.0,1.1,14.05,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,3,7,15,127.5,11.5,0.9,11.3,18.5,62.63,0.0
2018,2,3,7,30,255.0,23.0,0.9,12.2,37.0,155.12,4.1
2018,2,3,7,45,385.0,31.5,0.9,13.1,76.5,245.89,184.47
2018,2,3,8,0,515.0,40.0,0.9,14.0,116.0,331.79,263.16
2018,2,3,8,15,587.0,46.0,0.9,14.65,161.0,390.39,313.62
2018,2,3,8,30,659.0,52.0,0.9,15.3,206.0,447.39,360.58
2018,2,3,8,45,703.5,56.0,0.95,15.95,250.5,491.96,396.15
2018,2,3,9,0,748.0,60.0,1.0,16.6,295.0,535.95,429.79
2018,2,3,9,15,778.0,62.5,1.05,17.45,336.5,568.25,453.11
2018,2,3,9,30,808.0,65.0,1.1,18.3,378.0,598.76,474.31
2018,2,3,9,45,830.5,67.0,1.2,19.1,415.5,621.76,489.87
2018,2,3,10,0,853.0,69.0,1.3,19.9,453.0,642.24,503.22
2018,2,3,10,15,866.5,71.0,1.35,20.5,484.0,650.27,507.37
2018,2,3,10,30,880.0,73.0,1.4,21.1,515.0,659.41,512.14
2018,2,3,10,45,889.0,74.0,1.45,21.65,539.0,661.43,511.77
2018,2,3,11,0,898.0,75.0,1.5,22.2,563.0,660.31,509.13
2018,2,3,11,15,904.0,76.5,1.5,22.55,580.5,654.63,503.16
2018,2,3,11,30,910.0,78.0,1.5,22.9,598.0,645.76,494.85
2018,2,3,11,45,912.0,78.0,1.5,23.25,606.5,629.72,481.37
2018,2,3,12,0,914.0,78.0,1.5,23.6,615.0,610.7,465.63
2018,2,3,12,15,913.5,78.5,1.55,23.75,616.5,587.87,447.56
2018,2,3,12,30,913.0,79.0,1.6,23.9,618.0,562.29,427.11
2018,2,3,12,45,909.5,79.5,1.6,24.0,612.0,532.58,403.02
2018,2,3,13,0,906.0,80.0,1.6,24.1,606.0,500.53,376.68
2018,2,3,13,15,901.0,79.5,1.6,24.05,592.0,464.71,347.15
2018,2,3,13,30,896.0,79.0,1.6,24.0,578.0,427.01,315.45
2018,2,3,13,45,886.5,77.5,1.65,23.95,556.0,385.09,279.99
2018,2,3,14,0,877.0,76.0,1.7,23.9,534.0,342.04,242.85
2018,2,3,14,15,863.5,75.0,1.7,23.7,505.5,297.42,204.1
2018,2,3,14,30,850.0,74.0,1.7,23.5,477.0,248.16,161.7
2018,2,3,14,45,832.0,71.5,1.7,23.3,442.5,200.62,121.68
2018,2,3,15,0,814.0,69.0,1.7,23.1,408.0,153.68,84.8
2018,2,3,15,15,788.0,66.5,1.7,23.1,368.5,107.0,53.95
2018,2,3,15,30,762.0,64.0,1.7,23.1,329.0,62.21,34.85
2018,2,3,15,45,726.0,60.0,1.35,21.55,286.0,44.64,33.33
2018,2,3,16,0,690.0,56.0,1.0,20.0,243.0,42.91,32.02
2018,2,3,16,15,635.0,50.5,1.05,19.15,198.5,39.8,29.29
2018,2,3,16,30,580.0,45.0,1.1,18.3,154.0,33.51,23.63
2018,2,3,16,45,487.0,38.0,1.15,17.5,111.5,29.27,19.57
2018,2,3,17,0,394.0,31.0,1.2,16.7,69.0,24.99,14.5
2018,2,3,17,15,241.5,20.0,1.15,16.55,39.5,16.58,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.4,10.0,8.58,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.25,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,28.0,10.0,0.6,13.3,11.5,20.96,0.0
2018,2,4,7,30,56.0,20.0,0.5,13.9,23.0,57.68,6.49
2018,2,4,7,45,85.0,37.5,0.45,14.55,47.5,101.55,74.71
2018,2,4,8,0,114.0,55.0,0.4,15.2,72.0,138.01,108.46
2018,2,4,8,15,139.0,72.0,0.4,15.7,100.0,172.54,138.41
2018,2,4,8,30,164.0,89.0,0.4,16.2,128.0,207.77,168.04
2018,2,4,8,45,237.5,102.0,0.4,16.7,171.0,266.63,216.17
2018,2,4,9,0,311.0,115.0,0.4,17.2,214.0,327.97,264.66
2018,2,4,9,15,274.0,136.0,0.6,17.85,232.0,332.02,266.9
2018,2,4,9,30,237.0,157.0,0.8,18.5,250.0,333.44,267.1
2018,2,4,9,45,194.5,173.0,1.0,19.1,254.0,313.94,250.9
2018,2,4,10,0,152.0,189.0,1.2,19.7,258.0,302.3,240.53
2018,2,4,10,15,119.5,199.0,1.35,20.35,255.5,289.3,229.05
2018,2,4,10,30,87.0,209.0,1.5,21.0,253.0,267.68,210.87
2018,2,4,10,45,112.5,227.5,1.7,21.65,287.0,308.67,242.34
2018,2,4,11,0,138.0,246.0,1.9,22.3,321.0,340.43,266.04
2018,2,4,11,15,152.5,251.5,1.95,22.55,337.0,350.42,273.07
2018,2,4,11,30,167.0,257.0,2.0,22.8,353.0,359.48,279.44
2018,2,4,11,45,264.0,248.5,2.1,23.05,403.5,408.34,316.92
2018,2,4,12,0,361.0,240.0,2.2,23.3,454.0,447.06,345.83
2018,2,4,12,15,486.5,205.0,2.2,23.25,494.0,475.18,366.81
2018,2,4,12,30,612.0,170.0,2.2,23.2,534.0,493.95,380.05
2018,2,4,12,45,636.0,160.0,2.15,23.2,535.0,474.73,363.87
2018,2,4,13,0,660.0,150.0,2.1,23.2,536.0,452.44,345.11
2018,2,4,13,15,709.5,132.5,2.0,22.95,538.5,431.13,326.55
2018,2,4,13,30,759.0,115.0,1.9,22.7,541.0,404.91,303.3
2018,2,4,13,45,809.0,100.5,1.8,22.45,539.5,379.07,279.15
2018,2,4,14,0,859.0,86.0,1.7,22.2,538.0,345.28,247.77
2018,2,4,14,15,848.5,83.5,1.65,21.9,510.0,300.26,208.48
2018,2,4,14,30,838.0,81.0,1.6,21.6,482.0,254.72,168.7
2018,2,4,14,45,824.0,77.5,1.5,21.35,448.5,207.38,128.37
2018,2,4,15,0,810.0,74.0,1.4,21.1,415.0,160.32,90.76
2018,2,4,15,15,783.5,71.5,1.4,21.1,375.5,113.62,59.26
2018,2,4,15,30,757.0,69.0,1.4,21.1,336.0,68.91,39.18
2018,2,4,15,45,724.0,64.0,1.15,19.85,292.5,47.89,36.41
2018,2,4,16,0,691.0,59.0,0.9,18.6,249.0,45.4,34.42
2018,2,4,16,15,639.5,53.0,0.95,17.75,204.0,38.24,28.13
2018,2,4,16,30,588.0,47.0,1.0,16.9,159.0,35.07,25.19
2018,2,4,16,45,497.0,39.5,1.05,16.05,116.0,30.46,20.79
2018,2,4,17,0,406.0,32.0,1.1,15.2,73.0,25.76,15.51
2018,2,4,17,15,249.5,21.0,1.15,15.05,42.0,17.39,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.9,11.0,9.53,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.75,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.35,20.0,64.29,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.9,40.0,161.2,47.31
2018,2,5,7,45,381.0,33.0,1.1,13.45,80.0,248.38,189.75
2018,2,5,8,0,505.0,42.0,1.1,14.0,120.0,332.77,265.69
2018,2,5,8,15,574.5,48.0,1.25,14.5,164.5,390.41,315.98
2018,2,5,8,30,644.0,54.0,1.4,15.0,209.0,450.1,365.96
2018,2,5,8,45,688.5,58.5,1.55,15.5,254.0,491.43,399.97
2018,2,5,9,0,733.0,63.0,1.7,16.0,299.0,536.13,435.24
2018,2,5,9,15,765.0,66.0,1.85,16.55,341.0,570.34,461.3
2018,2,5,9,30,797.0,69.0,2.0,17.1,383.0,602.83,485.34
2018,2,5,9,45,820.5,70.5,2.15,17.65,420.5,626.0,501.84
2018,2,5,10,0,844.0,72.0,2.3,18.2,458.0,646.69,516.16
2018,2,5,10,15,859.5,73.5,2.4,18.65,489.5,659.37,524.2
2018,2,5,10,30,875.0,75.0,2.5,19.1,521.0,665.45,527.35
2018,2,5,10,45,867.0,81.0,2.6,19.6,540.5,665.31,525.29
2018,2,5,11,0,859.0,87.0,2.7,20.1,560.0,658.42,518.34
2018,2,5,11,15,740.0,125.0,2.7,20.5,541.5,612.63,481.05
2018,2,5,11,30,621.0,163.0,2.7,20.9,523.0,563.74,441.68
2018,2,5,11,45,531.5,195.0,2.75,21.3,506.5,523.98,409.6
2018,2,5,12,0,442.0,227.0,2.8,21.7,490.0,487.84,380.1
2018,2,5,12,15,408.0,236.5,2.85,22.0,480.0,459.31,357.25
2018,2,5,12,30,374.0,246.0,2.9,22.3,470.0,435.5,337.8
2018,2,5,12,45,376.0,241.5,2.9,22.55,465.0,417.43,322.87
2018,2,5,13,0,378.0,237.0,2.9,22.8,460.0,398.3,306.9
2018,2,5,13,15,367.5,234.5,2.85,22.95,447.0,374.43,287.19
2018,2,5,13,30,357.0,232.0,2.8,23.1,434.0,350.4,267.21
2018,2,5,13,45,441.5,199.5,2.75,23.2,440.0,333.88,251.5
2018,2,5,14,0,526.0,167.0,2.7,23.3,446.0,310.44,229.11
2018,2,5,14,15,593.0,141.0,2.5,23.1,440.0,280.73,201.09
2018,2,5,14,30,660.0,115.0,2.3,22.9,434.0,243.08,165.95
2018,2,5,14,45,664.0,105.0,2.1,22.75,406.5,201.11,129.72
2018,2,5,15,0,668.0,95.0,1.9,22.6,379.0,158.1,94.54
2018,2,5,15,15,720.5,78.0,1.9,22.6,358.0,112.47,59.73
2018,2,5,15,30,773.0,61.0,1.9,22.6,337.0,65.26,34.17
2018,2,5,15,45,737.5,58.0,1.45,21.3,294.0,42.63,31.61
2018,2,5,16,0,702.0,55.0,1.0,20.0,251.0,41.69,30.98
2018,2,5,16,15,648.5,50.0,1.05,19.3,206.0,38.99,28.6
2018,2,5,16,30,595.0,45.0,1.1,18.6,161.0,36.31,26.1
2018,2,5,16,45,506.0,38.0,1.15,17.95,118.0,28.94,19.34
2018,2,5,17,0,417.0,31.0,1.2,17.3,75.0,24.61,14.62
2018,2,5,17,15,259.5,21.0,1.15,17.2,43.5,17.21,0.0
2018,2,5,17,30,102.0,11.0,1.1,17.1,12.0,10.48,0.0
2018,2,5,17,45,51.0,5.5,1.1,17.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.8,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.1,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,10.0,25.5,99.71,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.9,49.0,214.56,86.13
2018,2,6,7,45,499.5,31.0,2.25,11.8,91.5,298.41,232.05
2018,2,6,8,0,612.0,38.0,2.5,12.7,134.0,379.99,307.43
2018,2,6,8,15,677.0,42.0,2.6,13.35,181.0,437.04,358.11
2018,2,6,8,30,742.0,46.0,2.7,14.0,228.0,495.21,407.35
2018,2,6,8,45,783.0,50.0,2.8,14.6,275.0,539.96,444.02
2018,2,6,9,0,824.0,54.0,2.9,15.2,322.0,583.93,478.57
2018,2,6,9,15,852.0,56.0,2.95,15.75,365.0,611.46,499.34
2018,2,6,9,30,880.0,58.0,3.0,16.3,408.0,641.6,521.26
2018,2,6,9,45,899.0,59.5,3.0,16.85,446.5,663.02,535.72
2018,2,6,10,0,918.0,61.0,3.0,17.4,485.0,681.73,547.78
2018,2,6,10,15,931.0,63.0,3.05,17.9,517.5,694.11,555.05
2018,2,6,10,30,944.0,65.0,3.1,18.4,550.0,703.29,559.94
2018,2,6,10,45,952.5,66.5,3.15,18.9,575.5,705.61,559.59
2018,2,6,11,0,961.0,68.0,3.2,19.4,601.0,704.54,556.69
2018,2,6,11,15,965.0,68.5,3.2,19.75,618.0,696.05,548.41
2018,2,6,11,30,969.0,69.0,3.2,20.1,635.0,684.22,537.63
2018,2,6,11,45,970.5,69.5,3.25,20.45,644.0,667.55,523.36
2018,2,6,12,0,972.0,70.0,3.3,20.8,653.0,647.68,506.55
2018,2,6,12,15,970.5,71.5,3.3,21.0,655.0,624.02,486.76
2018,2,6,12,30,969.0,73.0,3.3,21.2,657.0,597.43,464.47
2018,2,6,12,45,963.5,73.5,3.35,21.35,649.5,565.03,437.67
2018,2,6,13,0,958.0,74.0,3.4,21.5,642.0,530.27,408.5
2018,2,6,13,15,952.5,73.0,3.35,21.5,627.0,491.88,375.97
2018,2,6,13,30,947.0,72.0,3.3,21.5,612.0,451.52,341.16
2018,2,6,13,45,940.0,70.5,3.25,21.5,590.0,408.37,303.43
2018,2,6,14,0,933.0,69.0,3.2,21.5,568.0,363.76,263.78
2018,2,6,14,15,921.0,67.5,3.05,21.3,538.5,316.5,221.71
2018,2,6,14,30,909.0,66.0,2.9,21.1,509.0,268.64,179.06
2018,2,6,14,45,890.5,64.5,2.7,20.9,473.0,219.19,136.22
2018,2,6,15,0,872.0,63.0,2.5,20.7,437.0,170.2,96.3
2018,2,6,15,15,848.5,60.5,2.5,20.7,396.5,120.67,61.52
2018,2,6,15,30,825.0,58.0,2.5,20.7,356.0,67.16,33.52
2018,2,6,15,45,791.0,55.0,1.9,19.25,311.0,40.16,29.72
2018,2,6,16,0,757.0,52.0,1.3,17.8,266.0,39.08,28.98
2018,2,6,16,15,705.0,47.5,1.3,16.9,219.5,36.7,26.9
2018,2,6,16,30,653.0,43.0,1.3,16.0,173.0,34.34,24.7
2018,2,6,16,45,563.5,37.5,1.3,15.1,128.0,31.03,21.47
2018,2,6,17,0,474.0,32.0,1.3,14.2,83.0,25.42,15.71
2018,2,6,17,15,306.0,22.0,1.3,14.15,48.5,18.04,0.86
2018,2,6,17,30,138.0,12.0,1.3,14.1,14.0,11.44,0.0
2018,2,6,17,45,69.0,6.0,1.3,14.0,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,12.0,24.5,83.17,0.0
2018,2,7,7,30,310.0,26.0,1.2,13.0,47.0,191.4,90.58
2018,2,7,7,45,424.0,34.0,1.25,14.0,87.5,273.27,211.24
2018,2,7,8,0,538.0,42.0,1.3,15.0,128.0,353.66,282.58
2018,2,7,8,15,605.5,47.5,1.35,15.6,174.0,411.04,331.94
2018,2,7,8,30,673.0,53.0,1.4,16.2,220.0,466.82,378.01
2018,2,7,8,45,716.0,56.5,1.45,16.75,265.0,510.97,413.18
2018,2,7,9,0,759.0,60.0,1.5,17.3,310.0,554.46,446.45
2018,2,7,9,15,788.0,63.0,1.55,18.15,352.5,587.48,470.1
2018,2,7,9,30,817.0,66.0,1.6,19.0,395.0,618.64,491.61
2018,2,7,9,45,836.5,68.5,1.6,19.85,432.5,640.81,505.51
2018,2,7,10,0,856.0,71.0,1.6,20.7,470.0,660.37,517.15
2018,2,7,10,15,870.0,72.5,1.5,21.15,501.0,668.29,520.29
2018,2,7,10,30,884.0,74.0,1.4,21.6,532.0,677.46,524.09
2018,2,7,10,45,893.0,75.0,1.35,22.05,556.5,679.65,523.16
2018,2,7,11,0,902.0,76.0,1.3,22.5,581.0,678.66,519.98
2018,2,7,11,15,908.0,77.0,1.15,22.85,598.5,672.49,512.38
2018,2,7,11,30,914.0,78.0,1.0,23.2,616.0,663.11,502.42
2018,2,7,11,45,917.5,78.5,0.85,23.5,626.0,648.45,488.76
2018,2,7,12,0,921.0,79.0,0.7,23.8,636.0,630.69,472.82
2018,2,7,12,15,918.5,80.5,0.55,24.0,637.0,607.47,453.05
2018,2,7,12,30,916.0,82.0,0.4,24.2,638.0,581.53,431.21
2018,2,7,12,45,909.0,83.5,0.25,24.4,631.0,550.7,405.75
2018,2,7,13,0,902.0,85.0,0.1,24.6,624.0,517.69,378.67
2018,2,7,13,15,897.0,84.5,0.2,24.65,610.0,481.73,351.26
2018,2,7,13,30,892.0,84.0,0.3,24.7,596.0,443.87,321.64
2018,2,7,13,45,883.5,82.5,0.35,24.75,574.5,402.11,287.9
2018,2,7,14,0,875.0,81.0,0.4,24.8,553.0,359.12,252.3
2018,2,7,14,15,862.5,79.5,0.45,24.65,524.5,310.14,211.71
2018,2,7,14,30,850.0,78.0,0.5,24.5,496.0,264.14,172.83
2018,2,7,14,45,832.0,75.5,0.55,24.4,461.0,216.08,132.88
2018,2,7,15,0,814.0,73.0,0.6,24.3,426.0,168.64,95.29
2018,2,7,15,15,788.5,71.0,0.6,24.3,386.5,121.81,62.92
2018,2,7,15,30,763.0,69.0,0.6,24.3,347.0,76.85,40.71
2018,2,7,15,45,726.0,65.0,0.65,22.85,303.0,48.15,36.15
2018,2,7,16,0,689.0,61.0,0.7,21.4,259.0,46.57,35.03
2018,2,7,16,15,634.0,56.0,0.8,20.45,213.5,40.16,29.51
2018,2,7,16,30,579.0,51.0,0.9,19.5,168.0,37.96,27.49
2018,2,7,16,45,489.5,43.5,1.0,18.5,124.5,33.5,23.31
2018,2,7,17,0,400.0,36.0,1.1,17.5,81.0,28.98,18.56
2018,2,7,17,15,255.5,24.5,1.1,17.05,48.0,20.31,3.83
2018,2,7,17,30,111.0,13.0,1.1,16.6,15.0,12.39,0.0
2018,2,7,17,45,55.5,6.5,1.15,16.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.3,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.3,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.95,25.5,84.98,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.6,49.0,196.45,105.01
2018,2,8,7,45,427.5,34.5,0.7,14.25,90.5,277.17,214.28
2018,2,8,8,0,540.0,43.0,0.7,14.9,132.0,357.97,284.71
2018,2,8,8,15,607.0,48.5,0.65,15.45,178.0,415.46,332.87
2018,2,8,8,30,674.0,54.0,0.6,16.0,224.0,471.25,377.44
2018,2,8,8,45,717.0,58.5,0.6,16.55,270.0,516.79,412.41
2018,2,8,9,0,760.0,63.0,0.6,17.1,316.0,561.71,445.4
2018,2,8,9,15,791.5,65.5,0.65,17.85,359.0,595.9,469.49
2018,2,8,9,30,823.0,68.0,0.7,18.6,402.0,628.28,491.56
2018,2,8,9,45,846.0,69.5,0.75,19.3,440.5,651.72,506.73
2018,2,8,10,0,869.0,71.0,0.8,20.0,479.0,668.34,516.91
2018,2,8,10,15,883.0,72.5,0.9,20.7,511.0,680.59,524.25
2018,2,8,10,30,897.0,74.0,1.0,21.4,543.0,689.83,529.33
2018,2,8,10,45,907.0,75.0,1.1,22.05,568.0,692.68,529.92
2018,2,8,11,0,917.0,76.0,1.2,22.7,593.0,692.29,528.17
2018,2,8,11,15,923.5,77.0,1.25,23.1,611.0,686.31,522.44
2018,2,8,11,30,930.0,78.0,1.3,23.5,629.0,677.04,514.36
2018,2,8,11,45,933.0,78.5,1.35,23.95,639.0,661.8,501.88
2018,2,8,12,0,936.0,79.0,1.4,24.4,649.0,643.42,487.03
2018,2,8,12,15,937.5,79.0,1.45,24.5,651.0,620.59,469.43
2018,2,8,12,30,939.0,79.0,1.5,24.6,653.0,594.84,449.37
2018,2,8,12,45,938.0,78.0,1.55,24.7,647.0,563.99,425.18
2018,2,8,13,0,937.0,77.0,1.6,24.8,641.0,530.6,398.53
2018,2,8,13,15,928.0,77.5,1.7,24.7,625.5,492.62,368.3
2018,2,8,13,30,919.0,78.0,1.8,24.6,610.0,452.93,335.87
2018,2,8,13,45,911.5,77.0,1.85,24.5,588.5,410.93,300.61
2018,2,8,14,0,904.0,76.0,1.9,24.4,567.0,367.55,263.39
2018,2,8,14,15,896.5,73.5,1.85,24.15,539.5,321.68,223.5
2018,2,8,14,30,889.0,71.0,1.8,23.9,512.0,274.86,182.54
2018,2,8,14,45,873.0,69.0,1.75,23.6,477.0,226.1,140.9
2018,2,8,15,0,857.0,67.0,1.7,23.3,442.0,177.59,101.51
2018,2,8,15,15,833.5,64.5,1.7,23.3,401.5,123.21,62.29
2018,2,8,15,30,810.0,62.0,1.7,23.3,361.0,75.47,37.45
2018,2,8,15,45,776.5,59.0,1.35,21.7,316.5,43.08,31.93
2018,2,8,16,0,743.0,56.0,1.0,20.1,272.0,42.14,31.37
2018,2,8,16,15,693.0,51.0,1.05,19.15,225.5,39.46,29.07
2018,2,8,16,30,643.0,46.0,1.1,18.2,179.0,36.77,26.63
2018,2,8,16,45,560.5,39.5,1.15,17.2,133.5,32.61,22.73
2018,2,8,17,0,478.0,33.0,1.2,16.2,88.0,25.99,16.31
2018,2,8,17,15,319.0,23.5,1.2,16.05,53.0,19.15,4.96
2018,2,8,17,30,160.0,14.0,1.2,15.9,18.0,13.34,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.75,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.2,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.3,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.5,0.6,15.85,29.0,105.51,0.0
2018,2,9,7,30,397.0,25.0,0.6,16.4,55.0,228.69,132.5
2018,2,9,7,45,502.5,31.5,0.6,16.9,97.5,306.72,235.25
2018,2,9,8,0,608.0,38.0,0.6,17.4,140.0,385.24,302.97
2018,2,9,8,15,668.5,43.0,0.7,17.85,187.0,441.48,350.45
2018,2,9,8,30,729.0,48.0,0.8,18.3,234.0,498.88,396.76
2018,2,9,8,45,768.0,51.0,0.95,18.8,280.0,541.47,430.46
2018,2,9,9,0,807.0,54.0,1.1,19.3,326.0,583.23,462.33
2018,2,9,9,15,834.5,56.5,1.2,19.9,369.5,611.09,482.53
2018,2,9,9,30,862.0,59.0,1.3,20.5,413.0,641.72,504.03
2018,2,9,9,45,879.5,61.5,1.45,21.15,451.0,663.47,518.68
2018,2,9,10,0,897.0,64.0,1.6,21.8,489.0,682.5,530.91
2018,2,9,10,15,910.0,65.5,1.75,22.25,521.0,694.38,538.37
2018,2,9,10,30,923.0,67.0,1.9,22.7,553.0,703.14,543.67
2018,2,9,10,45,926.0,69.5,2.05,23.15,576.5,703.06,542.72
2018,2,9,11,0,929.0,72.0,2.2,23.6,600.0,699.68,539.3
2018,2,9,11,15,939.0,72.0,2.3,23.7,619.0,694.87,535.09
2018,2,9,11,30,949.0,72.0,2.4,23.8,638.0,686.67,528.31
2018,2,9,11,45,948.5,74.0,2.5,23.9,647.5,670.59,515.64
2018,2,9,12,0,948.0,76.0,2.6,24.0,657.0,651.4,500.54
2018,2,9,12,15,901.0,90.5,2.65,24.05,644.0,614.84,472.11
2018,2,9,12,30,854.0,105.0,2.7,24.1,631.0,577.58,442.93
2018,2,9,12,45,786.0,123.5,2.75,24.1,604.0,532.12,407.41
2018,2,9,13,0,718.0,142.0,2.8,24.1,577.0,486.48,371.48
2018,2,9,13,15,747.0,127.5,2.8,24.05,571.5,457.51,347.49
2018,2,9,13,30,776.0,113.0,2.8,24.0,566.0,427.29,321.55
2018,2,9,13,45,840.5,95.0,2.75,23.9,569.5,401.35,297.32
2018,2,9,14,0,905.0,77.0,2.7,23.8,573.0,372.21,269.2
2018,2,9,14,15,858.0,82.0,2.55,23.6,533.0,317.49,223.03
2018,2,9,14,30,811.0,87.0,2.4,23.4,493.0,268.84,181.72
2018,2,9,14,45,778.0,83.5,2.2,23.15,451.0,218.54,139.45
2018,2,9,15,0,745.0,80.0,2.0,22.9,409.0,170.43,100.82
2018,2,9,15,15,675.0,85.5,2.0,22.9,363.0,124.29,69.14
2018,2,9,15,30,605.0,91.0,2.0,22.9,317.0,88.47,52.03
2018,2,9,15,45,555.0,86.0,1.5,21.6,273.5,59.41,46.07
2018,2,9,16,0,505.0,81.0,1.0,20.3,230.0,57.95,45.09
2018,2,9,16,15,508.0,68.0,1.05,19.4,196.0,49.62,37.9
2018,2,9,16,30,511.0,55.0,1.1,18.5,162.0,40.91,30.22
2018,2,9,16,45,383.0,47.0,1.15,17.6,116.0,36.11,25.76
2018,2,9,17,0,255.0,39.0,1.2,16.7,70.0,30.18,19.91
2018,2,9,17,15,178.0,26.0,1.2,16.35,43.0,20.48,7.02
2018,2,9,17,30,101.0,13.0,1.2,16.0,16.0,12.39,0.0
2018,2,9,17,45,50.5,6.5,1.2,15.65,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,10,6,45,27.0,3.0,0.8,10.45,2.5,0.0,0.0
2018,2,10,7,0,54.0,6.0,0.8,10.8,5.0,0.0,0.0
2018,2,10,7,15,204.5,16.0,0.95,11.5,29.5,102.79,0.0
2018,2,10,7,30,355.0,26.0,1.1,12.2,54.0,220.61,139.47
2018,2,10,7,45,468.0,33.5,1.3,12.9,97.5,299.43,235.92
2018,2,10,8,0,581.0,41.0,1.5,13.6,141.0,376.65,304.49
2018,2,10,8,15,648.5,45.5,1.6,14.15,188.5,435.95,355.57
2018,2,10,8,30,716.0,50.0,1.7,14.7,236.0,496.67,405.62
2018,2,10,8,45,755.0,53.5,1.85,15.3,282.0,539.8,440.25
2018,2,10,9,0,794.0,57.0,2.0,15.9,328.0,582.11,472.98
2018,2,10,9,15,820.5,59.5,2.3,16.7,370.5,613.9,497.01
2018,2,10,9,30,847.0,62.0,2.6,17.5,413.0,639.08,515.52
2018,2,10,9,45,865.0,64.5,2.9,18.3,451.0,661.04,530.77
2018,2,10,10,0,883.0,67.0,3.2,19.1,489.0,680.33,543.5
2018,2,10,10,15,880.0,72.5,3.35,19.4,516.5,685.93,546.43
2018,2,10,10,30,877.0,78.0,3.5,19.7,544.0,688.28,547.08
2018,2,10,10,45,720.0,127.5,3.65,20.0,521.5,636.53,504.89
2018,2,10,11,0,563.0,177.0,3.8,20.3,499.0,571.07,452.48
2018,2,10,11,15,515.0,198.5,3.9,20.35,500.0,552.1,436.78
2018,2,10,11,30,467.0,220.0,4.0,20.4,501.0,531.68,419.75
2018,2,10,11,45,499.0,213.0,4.05,20.5,517.5,532.65,420.05
2018,2,10,12,0,531.0,206.0,4.1,20.6,534.0,530.89,418.0
2018,2,10,12,15,588.0,188.0,4.2,20.55,552.0,530.13,417.17
2018,2,10,12,30,645.0,170.0,4.3,20.5,570.0,527.36,414.35
2018,2,10,12,45,613.5,178.5,4.45,20.5,556.0,495.76,388.76
2018,2,10,13,0,582.0,187.0,4.6,20.5,542.0,462.44,361.67
2018,2,10,13,15,690.5,149.0,4.65,20.35,561.5,454.5,353.6
2018,2,10,13,30,799.0,111.0,4.7,20.2,581.0,438.08,337.45
2018,2,10,13,45,861.0,91.5,4.8,20.05,581.5,409.13,310.44
2018,2,10,14,0,923.0,72.0,4.9,19.9,582.0,377.25,279.62
2018,2,10,14,15,904.0,71.0,4.9,19.6,549.5,328.41,236.12
2018,2,10,14,30,885.0,70.0,4.9,19.3,517.0,279.6,192.41
2018,2,10,14,45,814.5,76.0,4.85,19.0,465.5,222.08,144.24
2018,2,10,15,0,744.0,82.0,4.8,18.7,414.0,174.63,106.5
2018,2,10,15,15,739.5,76.5,4.8,18.7,381.0,129.92,72.19
2018,2,10,15,30,735.0,71.0,4.8,18.7,348.0,85.04,45.73
2018,2,10,15,45,743.5,62.0,4.2,17.7,313.0,45.1,34.25
2018,2,10,16,0,752.0,53.0,3.6,16.7,278.0,39.29,29.28
2018,2,10,16,15,695.0,51.5,3.25,15.8,232.5,39.55,29.58
2018,2,10,16,30,638.0,50.0,2.9,14.9,187.0,40.15,30.03
2018,2,10,16,45,551.5,42.0,2.55,14.05,139.0,31.67,22.28
2018,2,10,17,0,465.0,34.0,2.2,13.2,91.0,26.53,17.2
2018,2,10,17,15,327.0,24.5,2.2,12.8,56.0,19.75,7.74
2018,2,10,17,30,189.0,15.0,2.2,12.4,21.0,14.3,0.0
2018,2,10,17,45,94.5,7.5,2.2,12.05,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.0,6.4,3.0,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.0,6.8,6.0,0.0,0.0
2018,2,11,7,15,236.0,17.5,1.2,7.8,34.0,118.57,0.0
2018,2,11,7,30,409.0,28.0,1.4,8.8,62.0,250.71,169.28
2018,2,11,7,45,515.0,35.0,1.65,9.8,106.5,320.46,256.77
2018,2,11,8,0,621.0,42.0,1.9,10.8,151.0,401.5,328.86
2018,2,11,8,15,682.0,47.0,2.0,11.65,199.5,459.22,378.84
2018,2,11,8,30,743.0,52.0,2.1,12.5,248.0,517.92,427.29
2018,2,11,8,45,779.5,55.5,2.25,13.3,294.5,560.37,461.27
2018,2,11,9,0,816.0,59.0,2.4,14.1,341.0,601.79,493.1
2018,2,11,9,15,719.5,81.5,2.6,14.75,353.0,580.73,475.07
2018,2,11,9,30,623.0,104.0,2.8,15.4,365.0,550.43,449.72
2018,2,11,9,45,504.0,141.5,3.05,16.1,365.0,511.43,416.65
2018,2,11,10,0,385.0,179.0,3.3,16.8,365.0,462.3,375.34
2018,2,11,10,15,345.0,202.0,3.45,16.65,376.5,458.43,371.29
2018,2,11,10,30,305.0,225.0,3.6,16.5,388.0,452.52,365.4
2018,2,11,10,45,214.0,240.5,3.8,16.35,357.5,394.13,317.9
2018,2,11,11,0,123.0,256.0,4.0,16.2,327.0,344.37,276.75
2018,2,11,11,15,100.0,251.5,3.85,15.8,310.5,313.12,251.64
2018,2,11,11,30,77.0,247.0,3.7,15.4,294.0,289.9,232.75
2018,2,11,11,45,44.5,229.0,3.5,14.95,256.0,248.25,198.94
2018,2,11,12,0,12.0,211.0,3.3,14.5,218.0,205.19,163.85
2018,2,11,12,15,69.5,224.5,3.4,14.45,267.5,253.09,203.44
2018,2,11,12,30,127.0,238.0,3.5,14.4,317.0,296.97,238.89
2018,2,11,12,45,196.5,253.5,3.6,14.3,375.0,341.3,274.14
2018,2,11,13,0,266.0,269.0,3.7,14.2,433.0,380.97,304.84
2018,2,11,13,15,300.5,256.0,3.9,14.0,437.0,371.67,296.79
2018,2,11,13,30,335.0,243.0,4.1,13.8,441.0,359.44,286.04
2018,2,11,13,45,198.5,216.0,4.3,13.6,332.0,268.67,213.95
2018,2,11,14,0,62.0,189.0,4.5,13.4,223.0,190.46,152.22
2018,2,11,14,15,82.5,177.5,4.6,13.3,220.5,182.37,145.01
2018,2,11,14,30,103.0,166.0,4.7,13.2,218.0,169.3,133.24
2018,2,11,14,45,151.5,167.5,4.8,13.1,238.5,172.62,133.72
