Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,200.0,169.0,4.9,13.0,259.0,170.42,129.52
2018,2,11,15,15,341.0,141.0,4.9,13.0,278.0,139.78,98.62
2018,2,11,15,30,482.0,113.0,4.9,13.0,297.0,104.41,69.51
2018,2,11,15,45,563.5,94.0,4.75,12.55,284.0,65.48,53.24
2018,2,11,16,0,645.0,75.0,4.6,12.1,271.0,52.72,41.94
2018,2,11,16,15,589.0,69.0,4.45,11.75,225.0,50.16,39.63
2018,2,11,16,30,533.0,63.0,4.3,11.4,179.0,47.62,37.19
2018,2,11,16,45,444.0,54.0,4.15,11.05,134.5,42.26,32.01
2018,2,11,17,0,355.0,45.0,4.0,10.7,90.0,36.81,26.4
2018,2,11,17,15,227.0,32.0,4.0,10.55,56.0,25.33,12.65
2018,2,11,17,30,99.0,19.0,4.0,10.4,22.0,18.11,0.0
2018,2,11,17,45,49.5,9.5,3.95,10.25,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,12,6,45,30.5,3.5,1.15,6.15,3.0,0.0,0.0
2018,2,12,7,0,61.0,7.0,1.1,6.7,6.0,0.0,0.0
2018,2,12,7,15,230.0,18.0,1.4,7.55,34.5,117.31,0.0
2018,2,12,7,30,399.0,29.0,1.7,8.4,63.0,250.26,176.19
2018,2,12,7,45,416.5,39.0,2.0,9.3,95.0,283.47,229.05
2018,2,12,8,0,434.0,49.0,2.3,10.2,127.0,316.72,262.19
2018,2,12,8,15,410.0,67.5,2.35,10.6,158.0,333.0,278.58
2018,2,12,8,30,386.0,86.0,2.4,11.0,189.0,349.82,293.61
2018,2,12,8,45,463.0,92.0,2.5,11.45,238.0,410.69,344.44
2018,2,12,9,0,540.0,98.0,2.6,11.9,287.0,478.06,398.73
2018,2,12,9,15,642.5,90.5,2.6,12.2,342.5,544.08,451.09
2018,2,12,9,30,745.0,83.0,2.6,12.5,398.0,607.46,500.1
2018,2,12,9,45,665.5,111.5,2.6,12.85,411.5,594.48,486.78
2018,2,12,10,0,586.0,140.0,2.6,13.2,425.0,572.96,467.42
2018,2,12,10,15,747.5,107.0,2.6,13.4,495.0,647.48,525.57
2018,2,12,10,30,909.0,74.0,2.6,13.6,565.0,713.18,574.33
2018,2,12,10,45,919.0,75.0,2.6,13.85,590.5,716.15,574.55
2018,2,12,11,0,929.0,76.0,2.6,14.1,616.0,715.82,572.96
2018,2,12,11,15,935.0,77.0,2.65,14.25,634.0,709.45,567.2
2018,2,12,11,30,941.0,78.0,2.7,14.4,652.0,699.75,558.65
2018,2,12,11,45,944.0,78.5,2.7,14.55,662.0,684.29,545.47
2018,2,12,12,0,947.0,79.0,2.7,14.7,672.0,665.63,529.77
2018,2,12,12,15,945.5,80.0,2.75,14.75,673.5,641.69,510.28
2018,2,12,12,30,944.0,81.0,2.8,14.8,675.0,614.9,488.29
2018,2,12,12,45,940.0,81.5,2.8,14.9,668.5,583.57,462.14
2018,2,12,13,0,936.0,82.0,2.8,15.0,662.0,549.82,433.62
2018,2,12,13,15,931.0,81.5,2.8,14.95,647.5,512.4,401.88
2018,2,12,13,30,926.0,81.0,2.8,14.9,633.0,473.0,367.79
2018,2,12,13,45,918.0,80.0,2.85,14.9,611.0,430.18,330.23
2018,2,12,14,0,910.0,79.0,2.9,14.9,589.0,386.0,290.68
2018,2,12,14,15,896.5,77.5,2.9,14.75,559.0,338.58,248.0
2018,2,12,14,30,883.0,76.0,2.9,14.6,529.0,290.72,204.54
2018,2,12,14,45,866.0,74.0,2.9,14.5,493.5,236.76,156.55
2018,2,12,15,0,849.0,72.0,2.9,14.4,458.0,187.64,114.15
2018,2,12,15,15,826.0,69.5,2.9,14.4,417.0,138.17,75.78
2018,2,12,15,30,803.0,67.0,2.9,14.4,376.0,90.27,46.77
2018,2,12,15,45,769.0,63.5,2.45,13.8,331.0,46.06,35.68
2018,2,12,16,0,735.0,60.0,2.0,13.2,286.0,44.83,34.72
2018,2,12,16,15,641.0,59.5,1.8,12.3,233.0,42.09,32.34
2018,2,12,16,30,547.0,59.0,1.6,11.4,180.0,43.82,33.84
2018,2,12,16,45,504.5,48.5,1.35,10.45,139.0,37.0,27.5
2018,2,12,17,0,462.0,38.0,1.1,9.5,98.0,29.86,20.62
2018,2,12,17,15,322.5,28.0,1.1,9.2,61.5,22.77,11.65
2018,2,12,17,30,183.0,18.0,1.1,8.9,25.0,17.16,0.0
2018,2,12,17,45,91.5,9.0,1.15,8.6,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.6,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,5.1,6.0,5.72,0.0
2018,2,13,7,15,197.5,19.0,0.9,5.95,34.5,104.85,0.0
2018,2,13,7,30,346.0,32.0,1.0,6.8,63.0,229.76,167.2
2018,2,13,7,45,451.5,40.5,1.05,7.6,107.0,304.71,247.06
2018,2,13,8,0,557.0,49.0,1.1,8.4,151.0,385.2,317.48
2018,2,13,8,15,621.0,54.5,1.05,9.2,198.5,443.15,366.46
2018,2,13,8,30,685.0,60.0,1.0,10.0,246.0,502.66,414.2
2018,2,13,8,45,727.0,64.0,0.9,10.75,293.0,544.4,445.68
2018,2,13,9,0,769.0,68.0,0.8,11.5,340.0,589.3,477.82
2018,2,13,9,15,800.5,70.5,0.9,12.4,384.0,624.4,502.97
2018,2,13,9,30,832.0,73.0,1.0,13.3,428.0,657.62,526.07
2018,2,13,9,45,856.0,73.5,1.05,14.2,467.0,681.18,540.82
2018,2,13,10,0,880.0,74.0,1.1,15.1,506.0,697.68,550.04
2018,2,13,10,15,893.0,76.0,1.05,15.6,538.5,710.13,556.08
2018,2,13,10,30,906.0,78.0,1.0,16.1,571.0,719.49,559.94
2018,2,13,10,45,915.0,79.5,0.95,16.6,596.5,722.3,559.25
2018,2,13,11,0,924.0,81.0,0.9,17.1,622.0,721.82,556.43
2018,2,13,11,15,929.5,82.0,0.8,17.3,640.0,715.08,549.09
2018,2,13,11,30,935.0,83.0,0.7,17.5,658.0,705.04,539.14
2018,2,13,11,45,936.5,83.5,0.6,17.75,667.0,688.63,524.6
2018,2,13,12,0,938.0,84.0,0.5,18.0,676.0,669.1,507.86
2018,2,13,12,15,938.5,84.0,0.4,18.15,678.0,645.43,488.31
2018,2,13,12,30,939.0,84.0,0.3,18.3,680.0,618.87,466.56
2018,2,13,12,45,937.0,83.5,0.2,18.4,673.5,587.68,441.44
2018,2,13,13,0,935.0,83.0,0.1,18.5,667.0,553.99,414.29
2018,2,13,13,15,925.5,84.0,0.15,18.55,651.5,515.82,384.74
2018,2,13,13,30,916.0,85.0,0.2,18.6,636.0,475.96,353.15
2018,2,13,13,45,908.0,84.0,0.3,18.65,614.0,433.39,318.99
2018,2,13,14,0,900.0,83.0,0.4,18.7,592.0,389.49,282.65
2018,2,13,14,15,892.5,80.5,0.5,18.6,564.0,343.3,243.57
2018,2,13,14,30,885.0,78.0,0.6,18.5,536.0,296.16,202.84
2018,2,13,14,45,867.5,76.0,0.7,18.4,500.0,241.87,156.65
2018,2,13,15,0,850.0,74.0,0.8,18.3,464.0,192.46,115.41
2018,2,13,15,15,826.5,71.5,0.8,18.3,423.0,142.73,77.57
2018,2,13,15,30,803.0,69.0,0.8,18.3,382.0,94.63,48.48
2018,2,13,15,45,771.0,65.5,0.7,17.45,337.0,47.55,36.43
2018,2,13,16,0,739.0,62.0,0.6,16.6,292.0,46.38,35.63
2018,2,13,16,15,691.5,57.0,0.75,15.8,245.0,43.9,33.5
2018,2,13,16,30,644.0,52.0,0.9,15.0,198.0,41.43,31.26
2018,2,13,16,45,565.5,45.0,1.0,14.25,151.0,33.78,24.27
2018,2,13,17,0,487.0,38.0,1.1,13.5,104.0,29.69,20.17
2018,2,13,17,15,341.0,28.5,1.1,13.1,65.5,23.07,12.19
2018,2,13,17,30,195.0,19.0,1.1,12.7,27.0,18.11,0.0
2018,2,13,17,45,97.5,9.5,1.15,12.3,13.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,24.0,3.5,0.25,9.25,3.5,0.0,0.0
2018,2,14,7,0,48.0,7.0,0.3,9.4,7.0,26.26,0.0
2018,2,14,7,15,190.0,20.5,0.4,9.9,36.0,122.3,0.0
2018,2,14,7,30,332.0,34.0,0.5,10.4,65.0,226.22,165.64
2018,2,14,7,45,427.0,43.0,0.6,10.9,107.5,296.7,237.43
2018,2,14,8,0,522.0,52.0,0.7,11.4,150.0,371.9,302.5
2018,2,14,8,15,474.0,68.5,0.8,11.9,176.0,377.3,309.57
2018,2,14,8,30,426.0,85.0,0.9,12.4,202.0,375.66,309.7
2018,2,14,8,45,417.5,102.5,0.95,12.9,234.0,398.82,328.2
2018,2,14,9,0,409.0,120.0,1.0,13.4,266.0,419.75,343.87
2018,2,14,9,15,499.0,119.5,1.15,14.1,319.5,482.92,393.32
2018,2,14,9,30,589.0,119.0,1.3,14.8,373.0,552.18,445.64
2018,2,14,9,45,639.0,117.0,1.4,15.45,414.5,588.25,471.46
2018,2,14,10,0,689.0,115.0,1.5,16.1,456.0,622.58,495.8
2018,2,14,10,15,402.5,172.5,1.65,16.35,375.0,480.54,384.32
2018,2,14,10,30,116.0,230.0,1.8,16.6,294.0,321.29,256.2
2018,2,14,10,45,151.5,244.0,1.95,16.85,331.0,357.07,285.0
2018,2,14,11,0,187.0,258.0,2.1,17.1,368.0,391.61,311.57
2018,2,14,11,15,108.5,245.5,2.2,17.35,310.0,320.58,254.39
2018,2,14,11,30,30.0,233.0,2.3,17.6,252.0,245.73,193.91
2018,2,14,11,45,61.5,254.5,2.4,17.85,293.5,284.66,225.01
2018,2,14,12,0,93.0,276.0,2.5,18.1,335.0,321.59,253.73
2018,2,14,12,15,264.5,259.0,2.6,18.15,428.0,410.4,324.22
2018,2,14,12,30,436.0,242.0,2.7,18.2,521.0,484.23,380.87
2018,2,14,12,45,571.5,196.5,2.8,18.25,558.5,497.92,390.9
2018,2,14,13,0,707.0,151.0,2.9,18.3,596.0,503.69,394.13
2018,2,14,13,15,750.5,137.0,2.95,18.2,600.0,482.7,375.84
2018,2,14,13,30,794.0,123.0,3.0,18.1,604.0,459.37,354.91
2018,2,14,13,45,847.0,103.5,3.05,17.95,600.5,427.75,326.51
2018,2,14,14,0,900.0,84.0,3.1,17.8,597.0,393.76,294.82
2018,2,14,14,15,888.5,82.5,3.15,17.5,568.0,347.12,253.4
2018,2,14,14,30,877.0,81.0,3.2,17.2,539.0,295.54,207.54
2018,2,14,14,45,860.5,78.5,3.25,16.9,503.0,245.63,163.22
2018,2,14,15,0,844.0,76.0,3.3,16.6,467.0,196.16,120.61
2018,2,14,15,15,820.5,73.5,3.3,16.6,426.0,146.58,81.73
2018,2,14,15,30,797.0,71.0,3.3,16.6,385.0,98.65,51.57
2018,2,14,15,45,764.0,67.5,3.1,15.5,340.0,51.71,40.41
2018,2,14,16,0,731.0,64.0,2.9,14.4,295.0,47.89,37.25
2018,2,14,16,15,682.5,59.0,2.65,13.4,247.5,45.48,35.22
2018,2,14,16,30,634.0,54.0,2.4,12.4,200.0,39.27,29.66
2018,2,14,16,45,557.0,48.0,2.1,11.45,154.0,36.22,26.75
2018,2,14,17,0,480.0,42.0,1.8,10.5,108.0,33.23,23.6
2018,2,14,17,15,335.0,31.5,1.8,10.05,68.5,25.82,15.01
2018,2,14,17,30,190.0,21.0,1.8,9.6,29.0,18.08,0.0
2018,2,14,17,45,95.0,10.5,1.8,9.15,14.5,10.01,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,15,6,45,40.0,5.0,1.95,5.2,5.0,0.0,0.0
2018,2,15,7,0,80.0,10.0,2.1,5.6,10.0,42.46,0.0
2018,2,15,7,15,238.5,21.5,2.3,6.25,41.0,147.06,0.0
2018,2,15,7,30,397.0,33.0,2.5,6.9,72.0,258.7,197.51
2018,2,15,7,45,503.0,40.0,2.75,7.55,118.0,334.7,275.4
2018,2,15,8,0,609.0,47.0,3.0,8.2,164.0,416.06,348.11
2018,2,15,8,15,672.5,52.5,3.05,8.9,214.0,471.59,396.85
2018,2,15,8,30,736.0,58.0,3.1,9.6,264.0,533.36,448.3
2018,2,15,8,45,777.0,61.0,3.15,10.25,312.0,578.68,484.68
2018,2,15,9,0,818.0,64.0,3.2,10.9,360.0,623.07,518.98
2018,2,15,9,15,842.0,67.0,3.3,11.55,403.5,654.84,542.45
2018,2,15,9,30,866.0,70.0,3.4,12.2,447.0,684.4,563.23
2018,2,15,9,45,894.5,70.5,3.5,12.8,489.5,706.93,578.13
2018,2,15,10,0,923.0,71.0,3.6,13.4,532.0,731.71,594.6
2018,2,15,10,15,936.5,72.0,3.7,13.9,565.5,743.68,601.53
2018,2,15,10,30,950.0,73.0,3.8,14.4,599.0,752.43,606.19
2018,2,15,10,45,960.5,73.5,3.9,14.9,625.5,755.16,606.46
2018,2,15,11,0,971.0,74.0,4.0,15.4,652.0,754.44,604.33
2018,2,15,11,15,977.5,74.5,4.0,15.7,670.5,747.47,597.8
2018,2,15,11,30,984.0,75.0,4.0,16.0,689.0,737.02,588.64
2018,2,15,11,45,988.5,74.5,4.05,16.25,699.5,720.73,574.77
2018,2,15,12,0,993.0,74.0,4.1,16.5,710.0,701.08,558.23
2018,2,15,12,15,988.5,75.5,4.1,16.65,710.0,674.7,536.39
2018,2,15,12,30,984.0,77.0,4.1,16.8,710.0,645.46,512.1
2018,2,15,12,45,982.5,77.0,4.1,16.9,704.0,613.69,485.6
2018,2,15,13,0,981.0,77.0,4.1,17.0,698.0,579.24,456.5
2018,2,15,13,15,981.5,75.0,4.05,17.0,685.0,541.31,424.15
2018,2,15,13,30,982.0,73.0,4.0,17.0,672.0,500.91,389.06
2018,2,15,13,45,975.0,72.0,3.95,17.0,649.5,456.1,349.73
2018,2,15,14,0,968.0,71.0,3.9,17.0,627.0,409.73,308.25
2018,2,15,14,15,957.5,70.0,3.8,16.9,597.0,360.92,264.15
2018,2,15,14,30,947.0,69.0,3.7,16.8,567.0,311.27,218.87
2018,2,15,14,45,931.5,67.5,3.65,16.65,530.5,259.53,172.32
2018,2,15,15,0,916.0,66.0,3.6,16.5,494.0,207.91,127.33
2018,2,15,15,15,895.5,64.0,3.6,16.5,452.0,155.66,85.81
2018,2,15,15,30,875.0,62.0,3.6,16.5,410.0,104.51,52.98
2018,2,15,15,45,845.0,59.0,2.85,15.5,363.0,48.1,37.2
2018,2,15,16,0,815.0,56.0,2.1,14.5,316.0,41.18,31.27
2018,2,15,16,15,770.5,52.0,1.9,13.35,267.0,39.35,29.77
2018,2,15,16,30,726.0,48.0,1.7,12.2,218.0,37.54,28.17
2018,2,15,16,45,653.0,43.0,1.5,11.0,169.0,34.82,25.6
2018,2,15,17,0,580.0,38.0,1.3,9.8,120.0,32.21,22.86
2018,2,15,17,15,427.0,29.5,1.3,9.4,77.0,23.72,13.76
2018,2,15,17,30,274.0,21.0,1.3,9.0,34.0,17.88,0.0
2018,2,15,17,45,137.0,10.5,1.3,8.65,17.0,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,16,6,45,46.5,4.5,0.95,6.95,5.0,0.0,0.0
2018,2,16,7,0,93.0,9.0,0.9,7.3,10.0,47.19,0.0
2018,2,16,7,15,252.5,20.5,0.9,8.05,42.0,155.38,0.0
2018,2,16,7,30,412.0,32.0,0.9,8.8,74.0,266.96,203.95
2018,2,16,7,45,509.5,39.0,0.9,9.55,119.5,339.0,274.39
2018,2,16,8,0,607.0,46.0,0.9,10.3,165.0,411.54,337.04
2018,2,16,8,15,665.0,51.0,1.0,10.95,213.5,468.48,385.09
2018,2,16,8,30,723.0,56.0,1.1,11.6,262.0,526.31,431.76
2018,2,16,8,45,761.5,60.5,1.2,12.25,310.0,571.64,466.94
2018,2,16,9,0,800.0,65.0,1.3,12.9,358.0,616.06,500.2
2018,2,16,9,15,827.0,67.5,1.4,13.5,402.0,649.04,524.0
2018,2,16,9,30,854.0,70.0,1.5,14.1,446.0,679.96,545.21
2018,2,16,9,45,864.5,73.5,1.55,14.7,482.0,698.24,556.28
2018,2,16,10,0,875.0,77.0,1.6,15.3,518.0,709.01,561.91
2018,2,16,10,15,895.5,77.0,1.65,15.75,553.0,724.57,571.39
2018,2,16,10,30,916.0,77.0,1.7,16.2,588.0,737.09,578.66
2018,2,16,10,45,920.0,79.5,1.8,16.6,612.0,737.57,577.92
2018,2,16,11,0,924.0,82.0,1.9,17.0,636.0,734.73,575.02
2018,2,16,11,15,920.0,85.0,1.95,17.3,650.0,723.64,566.16
2018,2,16,11,30,916.0,88.0,2.0,17.6,664.0,709.41,554.59
2018,2,16,11,45,918.5,89.0,2.05,17.9,674.0,694.34,542.19
2018,2,16,12,0,921.0,90.0,2.1,18.2,684.0,676.14,527.35
2018,2,16,12,15,930.5,88.5,2.1,18.4,690.0,656.64,511.33
2018,2,16,12,30,940.0,87.0,2.1,18.6,696.0,633.85,492.59
2018,2,16,12,45,943.0,85.5,2.15,18.75,691.5,604.21,468.78
2018,2,16,13,0,946.0,84.0,2.2,18.9,687.0,571.76,442.31
2018,2,16,13,15,941.5,83.0,2.25,18.9,672.5,533.46,411.04
2018,2,16,13,30,937.0,82.0,2.3,18.9,658.0,493.12,377.38
2018,2,16,13,45,929.5,81.0,2.35,18.85,636.0,449.71,340.51
2018,2,16,14,0,922.0,80.0,2.4,18.8,614.0,404.88,301.55
2018,2,16,14,15,910.5,79.0,2.4,18.65,584.5,357.56,259.85
2018,2,16,14,30,899.0,78.0,2.4,18.5,555.0,309.58,217.03
2018,2,16,14,45,883.0,76.0,2.4,18.35,519.0,259.35,172.58
2018,2,16,15,0,867.0,74.0,2.4,18.2,483.0,204.24,125.4
2018,2,16,15,15,844.5,72.0,2.4,18.2,441.5,153.77,85.47
2018,2,16,15,30,822.0,70.0,2.4,18.2,400.0,104.8,53.7
2018,2,16,15,45,790.0,66.5,1.85,17.05,354.0,56.23,35.62
2018,2,16,16,0,758.0,63.0,1.3,15.9,308.0,46.71,35.99
2018,2,16,16,15,711.0,57.5,1.25,14.85,259.0,43.81,33.57
2018,2,16,16,30,664.0,52.0,1.2,13.8,210.0,40.87,30.98
2018,2,16,16,45,592.0,46.0,1.15,12.75,163.0,34.16,24.85
2018,2,16,17,0,520.0,40.0,1.1,11.7,116.0,30.99,21.67
2018,2,16,17,15,386.5,30.5,1.1,11.5,75.0,24.45,14.51
2018,2,16,17,30,253.0,21.0,1.1,11.3,34.0,17.65,0.0
2018,2,16,17,45,126.5,10.5,1.15,11.05,17.0,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.5,0.8,9.0,6.0,0.0,0.0
2018,2,17,7,0,96.0,11.0,0.8,9.4,12.0,50.68,0.0
2018,2,17,7,15,254.5,22.0,0.8,10.15,44.5,160.11,19.3
2018,2,17,7,30,413.0,33.0,0.8,10.9,77.0,270.28,207.23
2018,2,17,7,45,507.0,41.0,0.85,11.7,123.0,342.24,275.35
2018,2,17,8,0,601.0,49.0,0.9,12.5,169.0,419.21,340.66
2018,2,17,8,15,658.0,54.0,0.85,13.25,217.0,470.69,382.91
2018,2,17,8,30,715.0,59.0,0.8,14.0,265.0,528.07,427.28
2018,2,17,8,45,752.0,63.0,0.7,14.75,312.5,571.89,458.68
2018,2,17,9,0,789.0,67.0,0.6,15.5,360.0,614.72,487.72
2018,2,17,9,15,816.0,69.5,0.65,16.3,403.5,647.64,510.01
2018,2,17,9,30,843.0,72.0,0.7,17.1,447.0,678.52,529.7
2018,2,17,9,45,863.0,74.0,0.7,17.95,486.0,701.57,542.68
2018,2,17,10,0,883.0,76.0,0.7,18.8,525.0,717.3,550.42
2018,2,17,10,15,895.0,77.5,0.75,19.1,557.0,728.66,557.04
2018,2,17,10,30,907.0,79.0,0.8,19.4,589.0,736.92,561.63
2018,2,17,10,45,914.5,80.0,0.85,19.75,613.5,738.2,561.44
2018,2,17,11,0,922.0,81.0,0.9,20.1,638.0,736.21,559.19
2018,2,17,11,15,928.0,81.5,0.95,20.35,656.0,729.31,553.94
2018,2,17,11,30,934.0,82.0,1.0,20.6,674.0,719.1,546.41
2018,2,17,11,45,936.5,83.0,1.05,20.9,684.0,703.79,534.54
2018,2,17,12,0,939.0,84.0,1.1,21.2,694.0,685.3,520.3
2018,2,17,12,15,940.0,84.0,1.2,21.35,696.0,661.77,503.06
2018,2,17,12,30,941.0,84.0,1.3,21.5,698.0,635.3,483.28
2018,2,17,12,45,939.5,83.5,1.4,21.65,692.0,604.12,459.59
2018,2,17,13,0,938.0,83.0,1.5,21.8,686.0,570.39,433.36
2018,2,17,13,15,932.0,83.0,1.55,21.8,671.0,532.53,403.3
2018,2,17,13,30,926.0,83.0,1.6,21.8,656.0,492.74,370.95
2018,2,17,13,45,918.0,81.5,1.65,21.8,633.5,449.02,334.77
2018,2,17,14,0,910.0,80.0,1.7,21.8,611.0,403.97,296.55
2018,2,17,14,15,898.5,79.0,1.7,21.6,581.5,357.09,256.15
2018,2,17,14,30,887.0,78.0,1.7,21.4,552.0,309.58,214.57
2018,2,17,14,45,871.5,76.0,1.75,21.2,516.5,259.94,171.4
2018,2,17,15,0,856.0,74.0,1.8,21.0,481.0,205.35,125.28
2018,2,17,15,15,834.0,71.0,1.8,21.0,439.5,154.54,85.28
2018,2,17,15,30,812.0,68.0,1.8,21.0,398.0,105.21,52.92
2018,2,17,15,45,780.0,65.0,1.55,19.8,352.5,57.42,34.41
2018,2,17,16,0,748.0,62.0,1.3,18.6,307.0,45.65,34.64
2018,2,17,16,15,700.5,57.5,1.25,17.35,259.0,43.6,33.02
2018,2,17,16,30,653.0,53.0,1.2,16.1,211.0,41.58,31.31
2018,2,17,16,45,580.0,47.0,1.15,14.9,164.0,34.82,25.23
2018,2,17,17,0,507.0,41.0,1.1,13.7,117.0,31.69,22.14
2018,2,17,17,15,375.5,32.0,1.15,13.15,76.5,25.68,15.66
2018,2,17,17,30,244.0,23.0,1.2,12.6,36.0,19.5,0.0
2018,2,17,17,45,122.0,11.5,1.2,12.05,18.0,10.96,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.8,9.45,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.0,9.8,12.0,40.48,0.0
2018,2,18,7,15,206.0,25.5,3.35,10.2,44.5,145.54,41.78
2018,2,18,7,30,341.0,40.0,3.7,10.6,77.0,242.39,190.03
2018,2,18,7,45,431.0,50.5,4.1,11.0,122.0,314.31,258.63
2018,2,18,8,0,521.0,61.0,4.5,11.4,167.0,390.53,326.55
2018,2,18,8,15,324.5,74.0,4.6,11.65,146.0,300.25,253.31
2018,2,18,8,30,128.0,87.0,4.7,11.9,125.0,178.58,149.62
2018,2,18,8,45,328.0,101.0,4.85,12.15,219.0,346.43,293.55
2018,2,18,9,0,528.0,115.0,5.0,12.4,313.0,499.68,420.62
2018,2,18,9,15,650.0,105.0,5.0,12.6,377.5,582.78,487.49
2018,2,18,9,30,772.0,95.0,5.0,12.8,442.0,662.58,550.49
2018,2,18,9,45,739.5,108.5,5.0,13.0,463.5,660.83,546.78
2018,2,18,10,0,707.0,122.0,5.0,13.2,485.0,655.37,540.48
2018,2,18,10,15,798.0,107.0,5.05,13.4,540.5,700.73,575.71
2018,2,18,10,30,889.0,92.0,5.1,13.6,596.0,746.74,609.52
2018,2,18,10,45,898.5,93.0,5.1,13.75,621.5,748.97,609.66
2018,2,18,11,0,908.0,94.0,5.1,13.9,647.0,744.32,604.93
2018,2,18,11,15,913.0,95.5,5.2,13.95,665.0,737.72,599.56
2018,2,18,11,30,918.0,97.0,5.3,14.0,683.0,727.83,591.29
2018,2,18,11,45,920.0,98.5,5.4,14.05,693.0,712.69,578.62
2018,2,18,12,0,922.0,100.0,5.5,14.1,703.0,694.42,563.37
2018,2,18,12,15,923.5,99.5,5.55,14.0,705.0,670.82,543.97
2018,2,18,12,30,925.0,99.0,5.6,13.9,707.0,644.31,521.97
2018,2,18,12,45,926.0,98.0,5.7,13.85,702.0,614.25,496.79
2018,2,18,13,0,927.0,97.0,5.8,13.8,697.0,581.52,468.93
2018,2,18,13,15,923.0,96.5,5.85,13.6,683.0,544.26,436.96
2018,2,18,13,30,919.0,96.0,5.9,13.4,669.0,504.96,402.55
2018,2,18,13,45,912.0,94.0,5.95,13.2,646.5,461.21,363.75
2018,2,18,14,0,905.0,92.0,6.0,13.0,624.0,416.06,322.86
2018,2,18,14,15,891.0,91.5,6.0,12.75,594.0,364.99,276.49
2018,2,18,14,30,877.0,91.0,6.0,12.5,564.0,316.87,231.92
2018,2,18,14,45,857.0,89.5,5.95,12.25,527.0,266.46,185.72
2018,2,18,15,0,837.0,88.0,5.9,12.0,490.0,216.85,141.39
2018,2,18,15,15,813.5,85.5,5.9,12.0,448.5,167.02,100.11
2018,2,18,15,30,790.0,83.0,5.9,12.0,407.0,118.89,66.74
2018,2,18,15,45,753.5,79.5,5.7,11.3,360.5,66.25,41.68
2018,2,18,16,0,717.0,76.0,5.5,10.6,314.0,52.06,41.58
2018,2,18,16,15,660.0,71.5,5.3,10.15,264.5,50.73,40.46
2018,2,18,16,30,603.0,67.0,5.1,9.7,215.0,49.52,39.31
2018,2,18,16,45,516.0,59.5,4.85,9.3,166.5,45.65,35.57
2018,2,18,17,0,429.0,52.0,4.6,8.9,118.0,41.82,31.6
2018,2,18,17,15,297.5,39.5,4.5,8.6,77.5,30.97,20.65
2018,2,18,17,30,166.0,27.0,4.4,8.3,37.0,21.63,0.0
2018,2,18,17,45,83.0,13.5,4.3,8.0,18.5,12.87,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,19,6,45,29.5,7.0,3.2,5.0,7.5,0.0,0.0
2018,2,19,7,0,59.0,14.0,3.2,5.1,15.0,38.5,0.0
2018,2,19,7,15,193.5,29.0,3.4,5.45,48.0,146.94,62.2
2018,2,19,7,30,328.0,44.0,3.6,5.8,81.0,245.13,197.12
2018,2,19,7,45,438.0,52.0,3.8,6.2,127.5,321.66,269.71
2018,2,19,8,0,548.0,60.0,4.0,6.6,174.0,407.24,346.1
2018,2,19,8,15,615.0,65.5,3.95,7.0,224.0,468.91,399.98
2018,2,19,8,30,682.0,71.0,3.9,7.4,274.0,532.04,453.04
2018,2,19,8,45,728.5,74.0,3.85,7.8,323.0,579.87,491.85
2018,2,19,9,0,775.0,77.0,3.8,8.2,372.0,624.01,526.52
2018,2,19,9,15,807.5,79.0,3.65,8.45,417.0,660.2,553.69
2018,2,19,9,30,840.0,81.0,3.5,8.7,462.0,694.46,577.95
2018,2,19,9,45,865.0,81.5,3.4,9.0,502.5,719.4,594.57
2018,2,19,10,0,890.0,82.0,3.3,9.3,543.0,741.67,608.97
2018,2,19,10,15,903.5,83.5,3.2,9.55,576.0,749.37,612.36
2018,2,19,10,30,917.0,85.0,3.1,9.8,609.0,758.66,617.11
2018,2,19,10,45,926.0,86.0,3.0,10.0,635.0,760.9,616.74
2018,2,19,11,0,935.0,87.0,2.9,10.2,661.0,759.79,614.04
2018,2,19,11,15,935.0,89.0,2.9,10.3,676.5,750.06,605.88
2018,2,19,11,30,935.0,91.0,2.9,10.4,692.0,737.07,595.49
2018,2,19,11,45,919.0,97.0,2.85,10.5,695.0,714.35,576.5
2018,2,19,12,0,903.0,103.0,2.8,10.6,698.0,689.01,555.48
2018,2,19,12,15,910.0,102.0,2.8,10.65,703.0,668.69,538.68
2018,2,19,12,30,917.0,101.0,2.8,10.7,708.0,645.25,519.14
2018,2,19,12,45,918.0,99.5,2.85,10.75,702.5,614.87,494.12
2018,2,19,13,0,919.0,98.0,2.9,10.8,697.0,581.87,466.54
2018,2,19,13,15,913.5,98.0,2.9,10.75,682.5,544.54,434.92
2018,2,19,13,30,908.0,98.0,2.9,10.7,668.0,505.28,401.01
2018,2,19,13,45,907.0,95.0,2.95,10.65,648.0,463.47,364.3
2018,2,19,14,0,906.0,92.0,3.0,10.6,628.0,419.79,325.05
2018,2,19,14,15,896.0,89.5,2.95,10.5,598.5,368.07,278.53
2018,2,19,14,30,886.0,87.0,2.9,10.4,569.0,319.01,233.39
2018,2,19,14,45,871.5,84.0,2.9,10.25,532.5,268.05,186.78
2018,2,19,15,0,857.0,81.0,2.9,10.1,496.0,217.34,141.29
2018,2,19,15,15,834.0,78.5,2.9,10.1,454.0,166.44,98.87
2018,2,19,15,30,811.0,76.0,2.9,10.1,412.0,117.15,64.09
2018,2,19,15,45,782.5,71.5,2.55,9.75,366.0,67.92,41.22
2018,2,19,16,0,754.0,67.0,2.2,9.4,320.0,49.52,39.5
2018,2,19,16,15,712.5,62.0,1.9,8.75,272.0,47.22,37.53
2018,2,19,16,30,671.0,57.0,1.6,8.1,224.0,40.91,31.8
2018,2,19,16,45,471.0,54.5,1.3,7.4,159.5,40.78,31.53
2018,2,19,17,0,271.0,52.0,1.0,6.7,95.0,39.67,30.1
2018,2,19,17,15,204.0,37.5,1.05,6.3,63.0,29.15,19.57
2018,2,19,17,30,137.0,23.0,1.1,5.9,31.0,18.19,0.43
2018,2,19,17,45,68.5,11.5,1.1,5.5,15.5,10.96,0.0
2018,2,19,18,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,2,20,6,45,72.0,7.5,0.65,2.85,9.0,0.0,0.0
2018,2,20,7,0,144.0,15.0,0.6,3.2,18.0,76.26,0.0
2018,2,20,7,15,304.0,25.5,0.6,3.9,54.5,194.78,102.42
2018,2,20,7,30,464.0,36.0,0.6,4.6,91.0,304.76,244.2
2018,2,20,7,45,551.5,43.0,0.55,5.25,138.5,375.23,308.93
2018,2,20,8,0,639.0,50.0,0.5,5.9,186.0,445.2,368.56
2018,2,20,8,15,640.0,59.0,0.6,6.8,224.0,478.8,397.05
2018,2,20,8,30,641.0,68.0,0.7,7.7,262.0,505.66,418.89
2018,2,20,8,45,474.0,106.5,0.75,8.55,262.5,450.97,373.57
2018,2,20,9,0,307.0,145.0,0.8,9.4,263.0,379.91,314.56
2018,2,20,9,15,232.5,171.0,0.85,9.8,266.0,361.12,297.94
2018,2,20,9,30,158.0,197.0,0.9,10.2,269.0,328.06,269.32
2018,2,20,9,45,158.0,213.0,0.95,10.65,290.5,344.1,281.26
2018,2,20,10,0,158.0,229.0,1.0,11.1,312.0,359.37,292.1
2018,2,20,10,15,408.0,191.5,1.1,11.4,422.5,515.67,417.21
2018,2,20,10,30,658.0,154.0,1.2,11.7,533.0,657.23,524.58
2018,2,20,10,45,787.0,123.0,1.3,12.0,595.5,711.12,563.7
2018,2,20,11,0,916.0,92.0,1.4,12.3,658.0,755.66,595.18
2018,2,20,11,15,921.5,93.0,1.45,12.5,676.0,748.8,589.18
2018,2,20,11,30,927.0,94.0,1.5,12.7,694.0,738.64,581.51
2018,2,20,11,45,929.5,94.5,1.55,12.85,704.0,722.65,569.0
2018,2,20,12,0,932.0,95.0,1.6,13.0,714.0,703.51,554.0
2018,2,20,12,15,931.0,95.0,1.65,13.1,714.5,678.6,534.65
2018,2,20,12,30,930.0,95.0,1.7,13.2,715.0,650.88,512.9
2018,2,20,12,45,928.0,94.0,1.75,13.3,708.0,618.93,487.57
2018,2,20,13,0,926.0,93.0,1.8,13.4,701.0,584.51,459.79
2018,2,20,13,15,921.5,92.5,1.9,13.3,686.5,546.97,429.47
2018,2,20,13,30,917.0,92.0,2.0,13.2,672.0,507.43,396.63
2018,2,20,13,45,902.5,92.5,2.05,13.15,647.5,462.77,358.68
2018,2,20,14,0,888.0,93.0,2.1,13.1,623.0,413.98,316.58
2018,2,20,14,15,883.0,90.0,2.15,12.9,595.5,367.47,275.21
2018,2,20,14,30,878.0,87.0,2.2,12.7,568.0,319.89,232.06
2018,2,20,14,45,845.0,88.0,2.25,12.55,527.0,268.35,186.3
2018,2,20,15,0,812.0,89.0,2.3,12.4,486.0,218.86,143.17
2018,2,20,15,15,613.5,117.0,2.3,12.4,402.5,167.38,108.32
2018,2,20,15,30,415.0,145.0,2.3,12.4,319.0,138.44,95.9
2018,2,20,15,45,317.5,138.5,2.35,11.65,263.0,111.24,84.13
2018,2,20,16,0,220.0,132.0,2.4,10.9,207.0,97.8,82.46
2018,2,20,16,15,208.0,113.5,2.1,10.1,176.0,85.63,71.85
2018,2,20,16,30,196.0,95.0,1.8,9.3,145.0,72.99,60.57
2018,2,20,16,45,158.5,77.0,1.55,8.5,111.5,60.18,48.86
2018,2,20,17,0,121.0,59.0,1.3,7.7,78.0,46.92,36.48
2018,2,20,17,15,80.5,41.0,1.25,7.35,52.0,34.57,24.32
2018,2,20,17,30,40.0,23.0,1.2,7.0,26.0,19.91,3.37
2018,2,20,17,45,26.0,12.5,1.2,6.7,14.0,11.91,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,0.55,5.5,6.5,0.0,0.0
2018,2,21,7,0,60.0,11.0,0.5,5.7,13.0,36.54,0.0
2018,2,21,7,15,237.0,24.5,0.6,6.1,51.0,165.53,97.73
2018,2,21,7,30,414.0,38.0,0.7,6.5,89.0,283.49,227.76
2018,2,21,7,45,505.5,45.0,0.8,6.95,135.5,355.03,292.95
2018,2,21,8,0,597.0,52.0,0.9,7.4,182.0,431.06,358.43
2018,2,21,8,15,652.5,57.5,0.95,7.8,231.0,487.27,405.43
2018,2,21,8,30,708.0,63.0,1.0,8.2,280.0,541.12,448.78
2018,2,21,8,45,745.0,67.0,1.05,8.6,327.5,585.46,483.01
2018,2,21,9,0,782.0,71.0,1.1,9.0,375.0,628.8,515.36
2018,2,21,9,15,809.5,73.0,1.1,9.5,419.0,661.81,537.82
2018,2,21,9,30,837.0,75.0,1.1,10.0,463.0,692.8,558.12
2018,2,21,9,45,859.5,76.0,1.1,10.5,503.0,716.7,572.89
2018,2,21,10,0,882.0,77.0,1.1,11.0,543.0,733.18,582.21
2018,2,21,10,15,894.0,79.5,1.05,11.45,576.0,745.82,588.31
2018,2,21,10,30,906.0,82.0,1.0,11.9,609.0,755.3,592.21
2018,2,21,10,45,915.0,84.0,0.95,12.4,635.5,758.75,591.83
2018,2,21,11,0,924.0,86.0,0.9,12.9,662.0,758.85,589.28
2018,2,21,11,15,929.0,87.5,0.9,13.2,680.0,752.18,583.29
2018,2,21,11,30,934.0,89.0,0.9,13.5,698.0,742.17,575.2
2018,2,21,11,45,926.0,93.0,0.9,13.8,704.5,722.63,559.99
2018,2,21,12,0,918.0,97.0,0.9,14.1,711.0,700.22,542.26
2018,2,21,12,15,918.5,97.5,1.1,14.25,713.0,677.0,526.39
2018,2,21,12,30,919.0,98.0,1.3,14.4,715.0,650.91,507.64
2018,2,21,12,45,922.5,96.5,1.5,14.5,711.0,621.85,486.02
2018,2,21,13,0,926.0,95.0,1.7,14.6,707.0,589.99,461.4
2018,2,21,13,15,920.5,94.5,1.85,14.55,692.0,551.85,431.08
2018,2,21,13,30,915.0,94.0,2.0,14.5,677.0,511.78,398.27
2018,2,21,13,45,906.0,93.5,2.1,14.45,654.5,468.48,361.74
2018,2,21,14,0,897.0,93.0,2.2,14.4,632.0,423.92,323.13
2018,2,21,14,15,884.0,92.0,2.2,14.25,602.0,372.73,278.35
2018,2,21,14,30,871.0,91.0,2.2,14.1,572.0,324.46,235.04
2018,2,21,14,45,852.0,89.5,2.2,13.9,535.0,274.2,190.1
2018,2,21,15,0,833.0,88.0,2.2,13.7,498.0,224.65,146.45
2018,2,21,15,15,810.5,84.5,2.2,13.7,456.0,173.9,104.38
2018,2,21,15,30,788.0,81.0,2.2,13.7,414.0,124.75,69.14
2018,2,21,15,45,745.0,80.0,1.85,13.0,367.0,73.76,43.25
2018,2,21,16,0,702.0,79.0,1.5,12.3,320.0,53.68,42.75
2018,2,21,16,15,648.0,73.5,1.35,11.45,270.5,51.64,41.11
2018,2,21,16,30,594.0,68.0,1.2,10.6,221.0,49.62,39.35
2018,2,21,16,45,523.5,60.0,1.05,9.8,173.5,45.35,35.39
2018,2,21,17,0,453.0,52.0,0.9,9.0,126.0,41.01,31.12
2018,2,21,17,15,344.5,40.0,0.9,8.65,85.0,32.58,22.65
2018,2,21,17,30,236.0,28.0,0.9,8.3,44.0,23.76,7.25
2018,2,21,17,45,125.5,15.5,0.95,7.95,23.0,14.77,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
