Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,22,6,45,54.0,8.0,2.3,6.35,9.5,0.0,0.0
2018,2,22,7,0,108.0,16.0,2.4,6.7,19.0,62.58,0.0
2018,2,22,7,15,254.0,29.0,2.65,7.15,56.0,180.32,116.43
2018,2,22,7,30,400.0,42.0,2.9,7.6,93.0,282.12,229.48
2018,2,22,7,45,495.5,49.5,3.15,8.1,140.5,357.02,298.49
2018,2,22,8,0,591.0,57.0,3.4,8.6,188.0,436.34,368.29
2018,2,22,8,15,649.0,62.0,3.5,9.0,237.5,493.69,417.74
2018,2,22,8,30,707.0,67.0,3.6,9.4,287.0,552.15,466.22
2018,2,22,8,45,746.5,70.5,3.7,9.8,335.5,593.89,499.8
2018,2,22,9,0,786.0,74.0,3.8,10.2,384.0,638.57,534.55
2018,2,22,9,15,812.0,76.5,3.85,10.5,427.5,671.32,558.43
2018,2,22,9,30,838.0,79.0,3.9,10.8,471.0,701.97,580.19
2018,2,22,9,45,859.0,80.0,3.9,11.15,510.5,724.87,595.45
2018,2,22,10,0,880.0,81.0,3.9,11.5,550.0,740.2,604.88
2018,2,22,10,15,892.5,83.0,4.0,11.7,582.5,752.59,612.87
2018,2,22,10,30,905.0,85.0,4.1,11.9,615.0,761.84,618.59
2018,2,22,10,45,913.0,86.5,4.15,12.05,640.5,763.98,619.0
2018,2,22,11,0,921.0,88.0,4.2,12.2,666.0,762.8,617.22
2018,2,22,11,15,923.5,90.0,4.3,12.2,683.0,754.87,611.16
2018,2,22,11,30,926.0,92.0,4.4,12.2,700.0,743.65,602.78
2018,2,22,11,45,768.0,137.5,4.55,12.2,647.0,668.0,542.88
2018,2,22,12,0,610.0,183.0,4.7,12.2,594.0,589.85,480.02
2018,2,22,12,15,406.0,237.0,4.8,12.1,511.0,491.58,399.96
2018,2,22,12,30,202.0,291.0,4.9,12.0,428.0,397.46,322.29
2018,2,22,12,45,489.5,219.5,5.0,11.85,546.5,490.73,399.56
2018,2,22,13,0,777.0,148.0,5.1,11.7,665.0,560.92,455.15
2018,2,22,13,15,825.5,129.5,5.15,11.6,668.5,538.66,435.18
2018,2,22,13,30,874.0,111.0,5.2,11.5,672.0,509.65,409.24
2018,2,22,13,45,825.5,121.5,5.25,11.35,637.0,460.38,366.59
2018,2,22,14,0,777.0,132.0,5.3,11.2,602.0,409.75,322.42
2018,2,22,14,15,531.0,174.5,5.3,11.05,489.0,325.23,254.3
2018,2,22,14,30,285.0,217.0,5.3,10.9,376.0,263.66,207.37
2018,2,22,14,45,239.0,186.0,5.3,10.75,313.5,210.59,163.64
2018,2,22,15,0,193.0,155.0,5.3,10.6,251.0,162.5,124.42
2018,2,22,15,15,442.5,128.0,5.3,10.6,323.5,157.38,108.73
2018,2,22,15,30,692.0,101.0,5.3,10.6,396.0,130.3,78.21
2018,2,22,15,45,574.0,105.5,5.15,10.2,332.0,90.97,60.8
2018,2,22,16,0,456.0,110.0,5.0,9.8,268.0,76.99,64.2
2018,2,22,16,15,265.5,96.5,4.75,9.4,185.5,73.96,61.6
2018,2,22,16,30,75.0,83.0,4.5,9.0,103.0,68.25,56.43
2018,2,22,16,45,37.5,62.5,4.25,8.65,72.5,55.07,44.3
2018,2,22,17,0,0.0,42.0,4.0,8.3,42.0,38.7,29.13
2018,2,22,17,15,59.5,33.0,3.85,8.05,37.5,28.73,19.43
2018,2,22,17,30,119.0,24.0,3.7,7.8,33.0,18.82,5.9
2018,2,22,17,45,63.5,13.0,3.55,7.5,17.5,12.39,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.2,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,6,45,97.0,9.0,1.45,2.9,12.5,0.0,0.0
2018,2,23,7,0,194.0,18.0,1.5,3.7,25.0,102.98,0.0
2018,2,23,7,15,348.5,28.0,1.95,4.5,64.5,228.43,158.74
2018,2,23,7,30,503.0,38.0,2.4,5.3,104.0,333.5,273.92
2018,2,23,7,45,587.0,44.0,2.85,6.1,153.0,398.02,334.95
2018,2,23,8,0,671.0,50.0,3.3,6.9,202.0,472.87,401.24
2018,2,23,8,15,722.0,55.0,3.55,7.3,253.0,529.1,450.08
2018,2,23,8,30,773.0,60.0,3.8,7.7,304.0,585.75,497.39
2018,2,23,8,45,806.5,63.5,4.05,8.1,353.0,628.92,532.41
2018,2,23,9,0,840.0,67.0,4.3,8.5,402.0,670.8,565.14
2018,2,23,9,15,855.5,71.0,4.3,8.8,444.5,698.99,585.14
2018,2,23,9,30,871.0,75.0,4.3,9.1,487.0,724.62,602.88
2018,2,23,9,45,883.5,78.0,4.3,9.45,525.0,739.09,611.68
2018,2,23,10,0,896.0,81.0,4.3,9.8,563.0,755.79,622.24
2018,2,23,10,15,918.0,82.0,4.3,10.05,600.5,774.12,634.25
2018,2,23,10,30,940.0,83.0,4.3,10.3,638.0,789.27,643.85
2018,2,23,10,45,948.0,84.0,4.3,10.6,664.0,790.77,643.13
2018,2,23,11,0,956.0,85.0,4.3,10.9,690.0,788.83,640.08
2018,2,23,11,15,957.0,87.0,4.3,11.1,706.5,779.47,631.87
2018,2,23,11,30,958.0,89.0,4.3,11.3,723.0,766.74,621.33
2018,2,23,11,45,956.5,91.0,4.25,11.5,731.5,749.0,606.89
2018,2,23,12,0,955.0,93.0,4.2,11.7,740.0,728.11,588.97
2018,2,23,12,15,938.5,98.0,4.2,11.85,735.5,697.6,563.84
2018,2,23,12,30,922.0,103.0,4.2,12.0,731.0,664.85,536.77
2018,2,23,12,45,913.0,104.0,4.2,12.15,721.0,630.7,508.38
2018,2,23,13,0,904.0,105.0,4.2,12.3,711.0,594.5,477.92
2018,2,23,13,15,898.0,105.0,4.1,12.3,696.0,557.05,445.84
2018,2,23,13,30,892.0,105.0,4.0,12.3,681.0,515.81,410.27
2018,2,23,13,45,898.5,99.5,3.95,12.35,663.5,477.27,375.9
2018,2,23,14,0,905.0,94.0,3.9,12.4,646.0,434.38,337.15
2018,2,23,14,15,905.0,90.0,3.8,12.3,620.0,388.26,295.04
2018,2,23,14,30,905.0,86.0,3.7,12.2,594.0,340.53,250.81
2018,2,23,14,45,889.5,84.0,3.65,12.1,557.0,284.43,199.96
2018,2,23,15,0,874.0,82.0,3.6,12.0,520.0,233.06,153.57
2018,2,23,15,15,852.0,79.5,3.6,12.0,477.0,180.9,109.21
2018,2,23,15,30,830.0,77.0,3.6,12.0,434.0,130.23,71.55
2018,2,23,15,45,799.5,73.5,3.2,11.45,387.0,80.17,45.15
2018,2,23,16,0,769.0,70.0,2.8,10.9,340.0,51.31,40.84
2018,2,23,16,15,725.0,65.0,2.4,9.85,290.0,49.09,39.06
2018,2,23,16,30,681.0,60.0,2.0,8.8,240.0,42.65,33.32
2018,2,23,16,45,612.0,53.5,1.6,7.8,190.0,39.35,30.28
2018,2,23,17,0,543.0,47.0,1.2,6.8,140.0,36.01,26.99
2018,2,23,17,15,425.5,38.0,1.25,6.25,96.0,30.24,21.07
2018,2,23,17,30,308.0,29.0,1.3,5.7,52.0,24.34,10.8
2018,2,23,17,45,164.5,16.5,1.3,5.2,27.5,15.73,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.7,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,6,45,68.5,9.5,1.4,3.8,12.0,0.0,0.0
2018,2,24,7,0,137.0,19.0,1.4,4.6,24.0,79.29,0.0
2018,2,24,7,15,273.5,31.5,1.7,5.55,62.0,198.42,143.1
2018,2,24,7,30,410.0,44.0,2.0,6.5,100.0,293.39,240.89
2018,2,24,7,45,495.0,52.5,2.25,7.45,147.5,364.72,305.51
2018,2,24,8,0,580.0,61.0,2.5,8.4,195.0,439.95,370.64
2018,2,24,8,15,632.5,66.5,2.55,8.95,243.5,494.82,416.96
2018,2,24,8,30,685.0,72.0,2.6,9.5,292.0,550.48,462.04
2018,2,24,8,45,598.0,96.5,2.7,10.05,309.5,535.38,448.19
2018,2,24,9,0,511.0,121.0,2.8,10.6,327.0,508.91,425.09
2018,2,24,9,15,547.5,128.0,2.9,11.05,370.5,548.86,456.11
2018,2,24,9,30,584.0,135.0,3.0,11.5,414.0,592.93,489.16
2018,2,24,9,45,561.5,154.0,3.05,11.95,439.5,596.19,489.2
2018,2,24,10,0,539.0,173.0,3.1,12.4,465.0,601.4,490.81
2018,2,24,10,15,674.0,144.0,3.25,12.7,531.0,673.47,547.07
2018,2,24,10,30,809.0,115.0,3.4,13.0,597.0,736.09,594.05
2018,2,24,10,45,831.0,113.5,3.5,13.35,626.5,745.0,598.98
2018,2,24,11,0,853.0,112.0,3.6,13.7,656.0,750.66,601.98
2018,2,24,11,15,849.0,116.5,3.7,13.65,670.0,740.54,594.27
2018,2,24,11,30,845.0,121.0,3.8,13.6,684.0,727.42,583.97
2018,2,24,11,45,782.5,144.5,3.85,13.5,671.5,691.43,555.15
2018,2,24,12,0,720.0,168.0,3.9,13.4,659.0,653.18,524.62
2018,2,24,12,15,654.0,191.5,3.95,13.3,638.5,612.15,491.74
2018,2,24,12,30,588.0,215.0,4.0,13.2,618.0,569.79,457.67
2018,2,24,12,45,562.5,222.0,4.0,13.1,604.5,539.27,432.91
2018,2,24,13,0,537.0,229.0,4.0,13.0,591.0,508.52,407.66
2018,2,24,13,15,491.0,239.0,4.05,12.9,565.0,470.03,376.15
2018,2,24,13,30,445.0,249.0,4.1,12.8,539.0,433.39,345.94
2018,2,24,13,45,382.5,251.5,4.1,12.7,495.0,386.82,307.88
2018,2,24,14,0,320.0,254.0,4.1,12.6,451.0,343.95,272.83
2018,2,24,14,15,369.5,226.0,4.1,12.55,443.0,319.32,250.61
2018,2,24,14,30,419.0,198.0,4.1,12.5,435.0,286.48,220.64
2018,2,24,14,45,520.5,164.0,4.1,12.4,439.5,259.68,192.84
2018,2,24,15,0,622.0,130.0,4.1,12.3,444.0,222.24,155.21
2018,2,24,15,15,604.0,122.0,4.1,12.3,406.5,178.19,117.91
2018,2,24,15,30,586.0,114.0,4.1,12.3,369.0,135.62,85.57
2018,2,24,15,45,599.0,100.0,3.95,11.95,336.5,91.0,57.83
2018,2,24,16,0,612.0,86.0,3.8,11.6,304.0,58.2,46.89
2018,2,24,16,15,586.0,80.5,3.45,11.2,264.5,56.52,45.52
2018,2,24,16,30,560.0,75.0,3.1,10.8,225.0,54.87,44.05
2018,2,24,16,45,466.5,66.5,2.8,10.4,174.0,50.38,39.86
2018,2,24,17,0,373.0,58.0,2.5,10.0,123.0,44.05,33.79
2018,2,24,17,15,280.0,45.0,2.25,9.4,85.0,34.87,24.88
2018,2,24,17,30,187.0,32.0,2.0,8.8,47.0,25.34,12.35
2018,2,24,17,45,98.0,17.0,1.8,8.2,24.5,16.2,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.6,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.5,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.05,3.85,13.5,9.53,0.0
2018,2,25,7,0,163.0,20.0,1.0,4.6,27.0,92.54,0.0
2018,2,25,7,15,305.5,32.0,1.1,5.35,67.0,216.11,160.87
2018,2,25,7,30,448.0,44.0,1.2,6.1,107.0,315.56,258.94
2018,2,25,7,45,532.5,52.0,1.25,6.9,156.0,387.58,323.0
2018,2,25,8,0,617.0,60.0,1.3,7.7,205.0,463.44,387.18
2018,2,25,8,15,670.5,65.0,1.45,8.55,255.5,519.57,433.44
2018,2,25,8,30,724.0,70.0,1.6,9.4,306.0,576.47,478.45
2018,2,25,8,45,760.5,74.0,1.75,10.25,354.5,617.62,509.75
2018,2,25,9,0,797.0,78.0,1.9,11.1,403.0,661.58,541.77
2018,2,25,9,15,822.5,80.0,2.0,11.8,447.0,693.89,563.66
2018,2,25,9,30,848.0,82.0,2.1,12.5,491.0,724.02,583.62
2018,2,25,9,45,867.0,83.5,2.2,13.25,530.5,746.32,597.47
2018,2,25,10,0,886.0,85.0,2.3,14.0,570.0,765.82,609.21
2018,2,25,10,15,899.5,86.5,2.3,14.35,603.0,773.43,612.52
2018,2,25,10,30,913.0,88.0,2.3,14.7,636.0,782.88,617.37
2018,2,25,10,45,922.5,88.5,2.25,15.05,662.0,784.96,616.63
2018,2,25,11,0,932.0,89.0,2.2,15.4,688.0,783.69,613.69
2018,2,25,11,15,938.0,90.0,2.15,15.65,706.5,776.99,607.29
2018,2,25,11,30,944.0,91.0,2.1,15.9,725.0,766.9,598.68
2018,2,25,11,45,947.5,91.0,2.05,16.2,735.0,750.66,585.75
2018,2,25,12,0,951.0,91.0,2.0,16.5,745.0,731.17,569.97
2018,2,25,12,15,945.5,93.0,2.05,16.6,744.5,704.67,549.63
2018,2,25,12,30,940.0,95.0,2.1,16.7,744.0,675.47,527.03
2018,2,25,12,45,923.0,100.0,2.15,16.85,732.0,639.85,499.11
2018,2,25,13,0,906.0,105.0,2.2,17.0,720.0,602.5,469.42
2018,2,25,13,15,912.0,100.5,2.3,16.95,709.0,566.9,441.05
2018,2,25,13,30,918.0,96.0,2.4,16.9,698.0,528.64,409.69
2018,2,25,13,45,918.0,93.0,2.5,16.85,678.0,486.54,374.37
2018,2,25,14,0,918.0,90.0,2.6,16.8,658.0,442.46,336.39
2018,2,25,14,15,908.0,88.5,2.65,16.6,628.0,394.39,294.42
2018,2,25,14,30,898.0,87.0,2.7,16.4,598.0,345.56,250.93
2018,2,25,14,45,884.0,84.0,2.8,16.15,561.0,289.08,201.06
2018,2,25,15,0,870.0,81.0,2.9,15.9,524.0,237.23,155.1
2018,2,25,15,15,849.0,78.5,2.9,15.9,481.5,185.18,111.09
2018,2,25,15,30,828.0,76.0,2.9,15.9,439.0,134.52,73.13
2018,2,25,15,45,798.0,72.5,2.9,15.0,392.0,84.31,45.5
2018,2,25,16,0,768.0,69.0,2.9,14.1,345.0,50.07,39.18
2018,2,25,16,15,722.5,65.0,2.6,13.05,295.0,48.68,38.18
2018,2,25,16,30,677.0,61.0,2.3,12.0,245.0,43.09,33.28
2018,2,25,16,45,606.0,55.0,1.95,11.0,195.0,40.24,30.7
2018,2,25,17,0,535.0,49.0,1.6,10.0,145.0,37.4,27.92
2018,2,25,17,15,415.5,40.5,1.6,9.35,100.5,32.19,22.65
2018,2,25,17,30,296.0,32.0,1.6,8.7,56.0,26.94,14.41
2018,2,25,17,45,162.0,19.0,1.55,8.05,30.5,18.11,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.4,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.25,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.5,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.6,3.0,2.77,0.0
2018,2,26,7,15,0.0,4.5,2.8,9.65,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,2.9,9.7,6.0,5.55,0.0
2018,2,26,7,45,0.0,8.0,3.0,9.75,8.0,7.4,0.74
2018,2,26,8,0,0.0,10.0,3.1,9.8,10.0,9.26,2.41
2018,2,26,8,15,0.0,12.0,3.2,9.9,12.0,11.12,4.06
2018,2,26,8,30,0.0,14.0,3.3,10.0,14.0,12.97,5.68
2018,2,26,8,45,0.0,17.0,3.4,10.05,17.0,15.76,8.09
2018,2,26,9,0,0.0,20.0,3.5,10.1,20.0,18.56,10.49
2018,2,26,9,15,0.0,32.5,3.55,10.25,32.5,30.18,20.5
2018,2,26,9,30,0.0,45.0,3.6,10.4,45.0,41.83,30.44
2018,2,26,9,45,12.0,114.0,3.65,10.5,120.5,116.34,94.1
2018,2,26,10,0,24.0,183.0,3.7,10.6,196.0,201.99,165.49
2018,2,26,10,15,37.0,193.5,3.75,10.85,215.0,221.13,181.0
2018,2,26,10,30,50.0,204.0,3.8,11.1,234.0,240.08,196.36
2018,2,26,10,45,220.5,226.5,3.85,11.3,368.0,405.38,333.41
2018,2,26,11,0,391.0,249.0,3.9,11.5,502.0,549.29,447.95
2018,2,26,11,15,450.0,243.0,3.85,11.6,541.5,585.59,475.12
2018,2,26,11,30,509.0,237.0,3.8,11.7,581.0,610.63,493.98
2018,2,26,11,45,475.5,254.0,3.8,11.8,579.0,590.43,476.55
2018,2,26,12,0,442.0,271.0,3.8,11.9,577.0,569.31,458.7
2018,2,26,12,15,651.5,198.5,3.8,11.95,650.5,622.43,501.99
2018,2,26,12,30,861.0,126.0,3.8,12.0,724.0,660.94,532.38
2018,2,26,12,45,884.0,116.0,3.8,12.05,725.0,635.72,511.25
2018,2,26,13,0,907.0,106.0,3.8,12.1,726.0,607.41,487.55
2018,2,26,13,15,904.5,104.5,3.75,12.0,712.0,570.06,456.18
2018,2,26,13,30,902.0,103.0,3.7,11.9,698.0,530.62,422.48
2018,2,26,13,45,896.5,100.5,3.65,11.8,675.5,487.06,384.73
2018,2,26,14,0,891.0,98.0,3.6,11.7,653.0,438.76,342.32
2018,2,26,14,15,879.0,96.5,3.5,11.6,623.0,390.49,298.94
2018,2,26,14,30,867.0,95.0,3.4,11.5,593.0,341.77,254.43
2018,2,26,14,45,850.5,93.0,3.35,11.4,556.0,291.27,208.27
2018,2,26,15,0,834.0,91.0,3.3,11.3,519.0,241.26,162.97
2018,2,26,15,15,812.0,87.5,3.3,11.3,476.5,189.89,118.71
2018,2,26,15,30,790.0,84.0,3.3,11.3,434.0,140.09,80.36
2018,2,26,15,45,754.0,81.5,2.95,10.9,387.0,92.34,53.15
2018,2,26,16,0,718.0,79.0,2.6,10.5,340.0,52.59,42.03
2018,2,26,16,15,661.5,75.5,2.3,9.9,289.5,52.15,41.82
2018,2,26,16,30,605.0,72.0,2.0,9.3,239.0,51.86,41.62
2018,2,26,16,45,520.0,65.5,1.65,8.65,188.5,49.05,39.01
2018,2,26,17,0,435.0,59.0,1.3,8.0,138.0,46.33,36.24
2018,2,26,17,15,254.0,45.5,1.35,7.8,88.0,35.06,25.42
2018,2,26,17,30,73.0,32.0,1.4,7.6,38.0,26.18,14.63
2018,2,26,17,45,41.5,17.5,1.45,7.35,20.5,16.68,0.0
2018,2,26,18,0,10.0,3.0,1.5,7.1,3.0,0.0,0.0
2018,2,26,18,15,5.0,1.5,1.45,6.8,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,27,6,45,30.5,9.0,2.75,3.95,10.5,21.43,0.0
2018,2,27,7,0,61.0,18.0,3.0,4.6,21.0,58.07,0.0
2018,2,27,7,15,271.0,31.0,3.25,5.2,68.5,201.16,157.13
2018,2,27,7,30,481.0,44.0,3.5,5.8,116.0,337.69,282.13
2018,2,27,7,45,582.0,48.0,3.7,6.4,168.0,415.9,352.93
2018,2,27,8,0,683.0,52.0,3.9,7.0,220.0,494.9,422.08
2018,2,27,8,15,735.0,56.0,3.9,7.55,272.0,551.76,470.06
2018,2,27,8,30,787.0,60.0,3.9,8.1,324.0,609.07,516.42
2018,2,27,8,45,818.0,63.5,3.9,8.7,373.0,651.39,548.42
2018,2,27,9,0,849.0,67.0,3.9,9.3,422.0,692.3,577.86
2018,2,27,9,15,873.0,70.0,3.8,9.75,468.5,720.4,596.63
2018,2,27,9,30,897.0,73.0,3.7,10.2,515.0,751.6,617.45
2018,2,27,9,45,912.5,75.5,3.6,10.7,555.0,773.32,630.6
2018,2,27,10,0,928.0,78.0,3.5,11.2,595.0,792.07,641.43
2018,2,27,10,15,938.0,80.0,3.45,11.55,628.0,802.92,646.97
2018,2,27,10,30,948.0,82.0,3.4,11.9,661.0,810.44,650.18
2018,2,27,10,45,955.0,84.0,3.4,12.25,687.0,812.25,649.6
2018,2,27,11,0,962.0,86.0,3.4,12.6,713.0,810.56,646.65
2018,2,27,11,15,966.5,87.5,3.4,12.85,731.5,802.98,639.81
2018,2,27,11,30,971.0,89.0,3.4,13.1,750.0,791.91,630.62
2018,2,27,11,45,973.5,89.5,3.4,13.3,760.0,774.95,617.39
2018,2,27,12,0,976.0,90.0,3.4,13.5,770.0,754.68,601.7
2018,2,27,12,15,975.0,91.0,3.4,13.65,771.5,729.37,581.2
2018,2,27,12,30,974.0,92.0,3.4,13.8,773.0,701.07,558.2
2018,2,27,12,45,970.5,92.0,3.4,13.95,765.5,667.45,530.88
2018,2,27,13,0,967.0,92.0,3.4,14.1,758.0,631.3,501.14
2018,2,27,13,15,957.5,93.0,3.3,14.15,741.0,590.56,467.17
2018,2,27,13,30,948.0,94.0,3.2,14.2,724.0,548.04,431.15
2018,2,27,13,45,943.0,93.0,3.15,14.25,702.0,504.19,393.39
2018,2,27,14,0,938.0,92.0,3.1,14.3,680.0,458.67,353.37
2018,2,27,14,15,927.5,90.0,3.0,14.2,649.0,408.88,309.24
2018,2,27,14,30,917.0,88.0,2.9,14.1,618.0,358.36,263.68
2018,2,27,14,45,902.5,86.0,2.8,14.0,581.0,306.31,216.54
2018,2,27,15,0,888.0,84.0,2.7,13.9,544.0,249.17,165.64
2018,2,27,15,15,867.0,81.5,2.7,13.9,500.5,195.93,120.0
2018,2,27,15,30,846.0,79.0,2.7,13.9,457.0,144.08,80.1
2018,2,27,15,45,815.5,75.5,2.3,13.4,408.5,92.59,50.02
2018,2,27,16,0,785.0,72.0,1.9,12.9,360.0,52.23,41.3
2018,2,27,16,15,741.5,67.0,1.7,11.85,308.5,50.08,39.63
2018,2,27,16,30,698.0,62.0,1.5,10.8,257.0,43.58,33.92
2018,2,27,16,45,632.5,55.5,1.25,9.75,206.0,40.35,31.02
2018,2,27,17,0,567.0,49.0,1.0,8.7,155.0,37.05,27.86
2018,2,27,17,15,453.5,41.0,1.05,8.15,109.0,32.28,23.02
2018,2,27,17,30,340.0,33.0,1.1,7.6,63.0,27.5,16.24
2018,2,27,17,45,191.5,20.0,1.15,7.05,34.5,19.06,0.0
2018,2,27,18,0,43.0,7.0,1.2,6.5,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.2,6.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,6,45,75.0,11.5,1.75,5.55,16.0,42.87,0.0
2018,2,28,7,0,150.0,23.0,1.9,6.4,32.0,116.09,6.25
2018,2,28,7,15,259.0,35.0,2.05,7.1,68.0,199.89,156.73
2018,2,28,7,30,368.0,47.0,2.2,7.8,104.0,282.07,233.9
2018,2,28,7,45,229.5,67.5,2.4,8.5,107.5,225.24,189.39
2018,2,28,8,0,91.0,88.0,2.6,9.2,111.0,161.19,134.75
2018,2,28,8,15,132.0,111.0,2.65,9.7,152.0,215.29,181.65
2018,2,28,8,30,173.0,134.0,2.7,10.2,193.0,270.62,228.28
2018,2,28,8,45,190.0,153.0,2.75,10.75,226.5,305.36,256.42
2018,2,28,9,0,207.0,172.0,2.8,11.3,260.0,339.97,283.87
2018,2,28,9,15,177.0,191.5,2.8,11.75,272.0,340.77,282.46
2018,2,28,9,30,147.0,211.0,2.8,12.2,284.0,339.73,279.59
2018,2,28,9,45,125.0,226.0,2.85,12.65,291.5,337.98,276.45
2018,2,28,10,0,103.0,241.0,2.9,13.1,299.0,325.04,264.48
2018,2,28,10,15,65.0,236.5,2.9,13.4,274.0,288.48,233.45
2018,2,28,10,30,27.0,232.0,2.9,13.7,249.0,252.31,202.76
2018,2,28,10,45,51.5,257.0,2.9,13.95,290.5,294.52,236.66
2018,2,28,11,0,76.0,282.0,2.9,14.2,332.0,335.72,269.03
2018,2,28,11,15,139.0,302.0,2.95,14.2,396.5,406.09,324.93
2018,2,28,11,30,202.0,322.0,3.0,14.2,461.0,465.59,371.34
2018,2,28,11,45,215.5,326.0,3.0,14.25,476.0,471.28,375.06
2018,2,28,12,0,229.0,330.0,3.0,14.3,491.0,475.61,377.99
2018,2,28,12,15,204.5,333.5,3.0,14.2,477.5,453.09,359.92
2018,2,28,12,30,180.0,337.0,3.0,14.1,464.0,431.07,342.36
2018,2,28,12,45,158.0,330.0,3.0,14.0,440.5,401.77,319.31
2018,2,28,13,0,136.0,323.0,3.0,13.9,417.0,373.61,297.12
2018,2,28,13,15,108.5,308.5,3.0,13.75,382.5,337.59,268.76
2018,2,28,13,30,81.0,294.0,3.0,13.6,348.0,304.38,242.57
2018,2,28,13,45,51.5,250.0,3.0,13.45,284.0,247.59,197.61
2018,2,28,14,0,22.0,206.0,3.0,13.3,220.0,196.58,156.97
2018,2,28,14,15,51.5,214.5,2.9,13.1,245.0,208.74,166.66
2018,2,28,14,30,81.0,223.0,2.8,12.9,270.0,219.95,175.01
2018,2,28,14,45,74.5,212.5,2.75,12.65,253.5,203.23,161.45
2018,2,28,15,0,68.0,202.0,2.7,12.4,237.0,187.04,148.46
2018,2,28,15,15,65.0,189.0,2.7,12.4,220.5,170.06,134.7
2018,2,28,15,30,62.0,176.0,2.7,12.4,204.0,153.31,121.42
2018,2,28,15,45,39.5,146.0,2.45,12.05,163.0,124.17,98.98
2018,2,28,16,0,17.0,116.0,2.2,11.7,122.0,102.64,86.37
2018,2,28,16,15,71.5,110.0,1.95,11.4,131.0,92.91,77.96
2018,2,28,16,30,126.0,104.0,1.7,11.1,140.0,83.3,69.47
2018,2,28,16,45,124.0,87.5,1.5,10.8,117.0,70.92,58.26
2018,2,28,17,0,122.0,71.0,1.3,10.5,94.0,58.18,46.49
2018,2,28,17,15,80.5,52.0,1.25,10.3,65.5,43.32,32.53
2018,2,28,17,30,39.0,33.0,1.2,10.1,37.0,28.1,16.99
2018,2,28,17,45,26.5,18.5,1.2,9.9,20.5,15.98,0.0
2018,2,28,18,0,14.0,4.0,1.2,9.7,4.0,3.81,0.0
2018,2,28,18,15,7.0,2.0,1.25,9.7,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.85,11.75,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.9,11.8,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,4.95,11.95,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.0,12.1,8.0,7.4,0.61
2018,3,1,7,45,0.0,11.0,5.05,12.2,11.0,10.18,3.09
2018,3,1,8,0,0.0,14.0,5.1,12.3,14.0,12.97,5.55
2018,3,1,8,15,0.0,21.5,5.1,12.45,21.5,19.93,11.59
2018,3,1,8,30,0.0,29.0,5.1,12.6,29.0,26.91,17.58
2018,3,1,8,45,0.0,30.0,5.1,12.7,30.0,27.84,18.34
2018,3,1,9,0,0.0,31.0,5.1,12.8,31.0,28.78,19.08
2018,3,1,9,15,0.0,35.0,5.0,12.95,35.0,32.51,22.19
2018,3,1,9,30,0.0,39.0,4.9,13.1,39.0,36.24,25.29
2018,3,1,9,45,0.0,50.0,4.85,13.25,50.0,46.5,33.89
2018,3,1,10,0,0.0,61.0,4.8,13.4,61.0,56.77,42.44
2018,3,1,10,15,0.0,77.0,4.75,13.55,77.0,71.73,54.86
2018,3,1,10,30,0.0,93.0,4.7,13.7,93.0,86.7,67.21
2018,3,1,10,45,22.5,151.0,4.7,13.85,166.0,164.03,131.7
2018,3,1,11,0,45.0,209.0,4.7,14.0,239.0,238.04,192.15
2018,3,1,11,15,26.0,189.0,4.6,14.0,206.5,202.19,162.16
2018,3,1,11,30,7.0,169.0,4.5,14.0,174.0,163.79,130.2
2018,3,1,11,45,8.5,178.0,4.4,14.05,184.0,172.93,137.6
2018,3,1,12,0,10.0,187.0,4.3,14.1,194.0,181.9,144.78
2018,3,1,12,15,9.5,180.0,4.3,14.15,186.5,174.37,138.56
2018,3,1,12,30,9.0,173.0,4.3,14.2,179.0,166.91,132.46
2018,3,1,12,45,17.0,194.0,4.3,14.25,205.5,190.49,151.72
2018,3,1,13,0,25.0,215.0,4.3,14.3,232.0,213.34,170.21
2018,3,1,13,15,48.5,249.0,4.35,14.3,281.5,253.78,202.87
2018,3,1,13,30,72.0,283.0,4.4,14.3,331.0,290.86,232.38
2018,3,1,13,45,131.0,288.0,4.45,14.3,372.5,313.81,250.32
2018,3,1,14,0,190.0,293.0,4.5,14.3,414.0,331.96,263.67
2018,3,1,14,15,379.0,228.5,4.4,14.05,455.5,331.48,259.67
2018,3,1,14,30,568.0,164.0,4.3,13.8,497.0,312.38,237.83
2018,3,1,14,45,525.0,160.0,4.2,13.6,453.0,266.5,198.37
2018,3,1,15,0,482.0,156.0,4.1,13.4,409.0,224.17,162.46
2018,3,1,15,15,323.0,152.0,4.1,13.4,316.0,167.09,120.62
2018,3,1,15,30,164.0,148.0,4.1,13.4,223.0,139.11,104.91
2018,3,1,15,45,155.0,145.5,4.05,13.0,210.5,124.64,95.54
2018,3,1,16,0,146.0,143.0,4.0,12.6,198.0,110.99,93.53
2018,3,1,16,15,264.0,116.0,3.9,12.3,198.5,87.22,72.69
2018,3,1,16,30,382.0,89.0,3.8,12.0,199.0,63.99,52.03
2018,3,1,16,45,416.0,73.5,3.7,11.65,172.0,54.09,43.08
2018,3,1,17,0,450.0,58.0,3.6,11.3,145.0,44.6,34.29
2018,3,1,17,15,352.0,47.0,3.65,11.05,102.5,37.44,27.33
2018,3,1,17,30,254.0,36.0,3.7,10.8,60.0,28.29,17.44
2018,3,1,17,45,142.0,21.0,3.75,10.55,33.0,16.79,0.0
2018,3,1,18,0,30.0,6.0,3.8,10.3,6.0,5.72,0.0
2018,3,1,18,15,15.0,3.0,3.95,10.25,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,6.0,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.6,1.0,0.0,0.0
2018,3,2,6,45,1.0,7.0,1.25,7.15,7.0,7.11,0.0
2018,3,2,7,0,1.0,13.0,1.3,7.7,13.0,12.53,0.12
2018,3,2,7,15,0.5,24.5,1.6,8.15,24.5,23.0,13.47
2018,3,2,7,30,0.0,36.0,1.9,8.6,36.0,33.44,23.08
2018,3,2,7,45,15.0,58.5,2.15,9.05,62.5,70.17,55.39
2018,3,2,8,0,30.0,81.0,2.4,9.5,89.0,104.86,85.8
2018,3,2,8,15,43.0,97.0,2.6,9.8,111.0,130.32,107.97
2018,3,2,8,30,56.0,113.0,2.8,10.1,133.0,156.24,130.18
2018,3,2,8,45,69.5,125.5,3.05,10.4,153.5,178.72,149.2
2018,3,2,9,0,83.0,138.0,3.3,10.7,174.0,211.67,176.65
2018,3,2,9,15,247.0,163.0,3.45,10.9,285.0,370.85,310.87
2018,3,2,9,30,411.0,188.0,3.6,11.1,396.0,533.92,442.25
2018,3,2,9,45,409.0,203.0,3.75,11.35,423.5,549.74,452.48
2018,3,2,10,0,407.0,218.0,3.9,11.6,451.0,563.6,461.86
2018,3,2,10,15,526.5,196.0,4.0,11.7,514.5,629.36,514.36
2018,3,2,10,30,646.0,174.0,4.1,11.8,578.0,698.14,567.8
2018,3,2,10,45,613.0,187.5,4.15,11.9,583.0,680.69,552.39
2018,3,2,11,0,580.0,201.0,4.2,12.0,588.0,657.43,533.24
2018,3,2,11,15,451.5,250.5,4.25,12.1,556.5,601.8,486.94
2018,3,2,11,30,323.0,300.0,4.3,12.2,525.0,539.74,435.67
2018,3,2,11,45,286.0,300.5,4.35,12.25,501.5,503.55,406.69
2018,3,2,12,0,249.0,301.0,4.4,12.3,478.0,467.87,377.87
2018,3,2,12,15,191.0,311.5,4.45,12.3,447.5,424.97,342.87
2018,3,2,12,30,133.0,322.0,4.5,12.3,417.0,388.78,313.06
2018,3,2,12,45,114.0,302.0,4.55,12.35,383.0,351.05,282.86
2018,3,2,13,0,95.0,282.0,4.6,12.4,349.0,313.94,253.0
2018,3,2,13,15,52.0,237.0,4.6,12.3,273.5,245.17,197.39
2018,3,2,13,30,9.0,192.0,4.6,12.2,198.0,181.37,145.39
2018,3,2,13,45,5.5,153.5,4.6,12.1,157.0,144.3,115.17
2018,3,2,14,0,2.0,115.0,4.6,12.0,116.0,107.6,84.94
2018,3,2,14,15,25.5,156.5,4.55,11.8,171.5,150.74,120.71
2018,3,2,14,30,49.0,198.0,4.5,11.6,227.0,190.4,153.0
2018,3,2,14,45,55.5,179.5,4.4,11.4,210.5,172.72,138.14
2018,3,2,15,0,62.0,161.0,4.3,11.2,194.0,154.59,122.82
2018,3,2,15,15,89.0,136.5,4.3,11.2,179.5,130.0,101.04
2018,3,2,15,30,116.0,112.0,4.3,11.2,165.0,107.3,81.04
2018,3,2,15,45,270.0,118.5,4.0,10.75,225.0,106.03,76.68
2018,3,2,16,0,424.0,125.0,3.7,10.3,285.0,86.09,72.12
2018,3,2,16,15,331.0,112.5,3.55,10.1,227.0,79.02,65.96
2018,3,2,16,30,238.0,100.0,3.4,9.9,169.0,76.44,63.69
2018,3,2,16,45,132.0,81.0,3.25,9.7,118.0,66.64,54.74
2018,3,2,17,0,26.0,62.0,3.1,9.5,67.0,54.12,43.12
2018,3,2,17,15,16.5,44.0,3.05,9.4,47.0,39.14,29.09
2018,3,2,17,30,7.0,26.0,3.0,9.3,27.0,24.07,14.37
2018,3,2,17,45,5.0,15.0,3.0,9.15,15.5,13.87,0.0
2018,3,2,18,0,3.0,4.0,3.0,9.0,4.0,3.81,0.0
2018,3,2,18,15,1.5,2.0,2.95,8.9,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.45,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.9,2.0,0.0,0.0
2018,3,3,6,45,87.5,16.5,1.0,7.35,22.5,54.02,0.0
2018,3,3,7,0,170.0,31.0,1.0,7.8,43.0,143.49,75.03
2018,3,3,7,15,237.0,44.5,1.2,8.2,76.0,204.53,163.54
2018,3,3,7,30,304.0,58.0,1.4,8.6,109.0,263.81,218.72
2018,3,3,7,45,300.5,76.0,1.6,8.95,141.0,292.08,245.23
2018,3,3,8,0,297.0,94.0,1.8,9.3,173.0,319.01,269.11
2018,3,3,8,15,456.5,93.0,1.9,9.5,242.0,427.45,360.51
2018,3,3,8,30,616.0,92.0,2.0,9.7,311.0,549.43,458.95
2018,3,3,8,45,671.0,95.0,2.15,9.85,363.5,604.32,501.58
2018,3,3,9,0,726.0,98.0,2.3,10.0,416.0,659.09,543.55
2018,3,3,9,15,609.5,119.5,2.4,10.15,405.0,607.88,501.45
2018,3,3,9,30,493.0,141.0,2.5,10.3,394.0,544.47,450.03
2018,3,3,9,45,361.5,165.0,2.6,10.45,358.0,473.51,391.36
2018,3,3,10,0,230.0,189.0,2.7,10.6,322.0,386.44,319.02
2018,3,3,10,15,359.5,205.0,2.75,10.65,425.5,512.55,420.45
2018,3,3,10,30,489.0,221.0,2.8,10.7,529.0,625.32,507.45
2018,3,3,10,45,442.0,239.0,2.85,10.8,525.5,601.99,486.91
2018,3,3,11,0,395.0,257.0,2.9,10.9,522.0,576.97,466.03
2018,3,3,11,15,254.0,236.5,2.95,10.9,408.5,434.05,353.1
2018,3,3,11,30,113.0,216.0,3.0,10.9,295.0,297.07,241.78
2018,3,3,11,45,77.5,173.0,3.1,10.9,227.5,225.28,183.39
2018,3,3,12,0,42.0,130.0,3.2,10.9,160.0,152.43,122.96
2018,3,3,12,15,80.5,183.0,3.25,10.85,240.5,230.0,187.27
2018,3,3,12,30,119.0,236.0,3.3,10.8,321.0,300.35,244.16
2018,3,3,12,45,77.0,183.0,3.35,10.75,238.0,219.61,178.07
2018,3,3,13,0,35.0,130.0,3.4,10.7,155.0,141.39,113.4
2018,3,3,13,15,20.5,148.0,3.4,10.55,162.5,148.23,118.96
2018,3,3,13,30,6.0,166.0,3.4,10.4,170.0,156.47,125.72
2018,3,3,13,45,64.5,215.0,3.4,10.3,256.5,224.13,181.38
2018,3,3,14,0,123.0,264.0,3.4,10.2,343.0,282.22,227.74
2018,3,3,14,15,103.0,245.0,3.35,10.05,309.0,250.24,201.54
2018,3,3,14,30,83.0,226.0,3.3,9.9,275.0,224.2,180.45
2018,3,3,14,45,105.0,218.5,3.3,9.7,277.0,212.88,170.36
2018,3,3,15,0,127.0,211.0,3.3,9.5,279.0,202.97,161.07
2018,3,3,15,15,290.0,176.5,3.3,9.5,315.5,188.25,141.45
2018,3,3,15,30,453.0,142.0,3.3,9.5,352.0,155.83,107.54
2018,3,3,15,45,335.0,136.0,3.05,9.05,282.5,116.42,83.43
2018,3,3,16,0,217.0,130.0,2.8,8.6,213.0,96.6,81.98
2018,3,3,16,15,297.0,111.5,2.55,8.35,208.5,84.16,71.01
2018,3,3,16,30,377.0,93.0,2.3,8.1,204.0,66.65,55.26
2018,3,3,16,45,337.5,79.5,2.0,7.85,165.0,58.23,47.54
2018,3,3,17,0,298.0,66.0,1.7,7.6,126.0,49.41,39.26
2018,3,3,17,15,292.0,51.0,1.6,7.4,95.5,39.04,29.34
2018,3,3,17,30,286.0,36.0,1.5,7.2,65.0,29.51,19.38
2018,3,3,17,45,169.5,23.0,1.35,6.95,37.5,18.36,0.0
2018,3,3,18,0,53.0,10.0,1.2,6.7,10.0,9.53,0.0
2018,3,3,18,15,26.5,5.0,1.2,6.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
