Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,5.75,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.1,2.0,0.0,0.0
2018,3,4,6,45,157.0,16.0,0.6,6.45,26.5,84.63,0.0
2018,3,4,7,0,296.0,29.0,0.6,6.8,51.0,200.91,121.88
2018,3,4,7,15,421.5,37.5,0.6,7.4,96.0,293.12,235.26
2018,3,4,7,30,547.0,46.0,0.6,8.0,141.0,388.24,318.4
2018,3,4,7,45,623.5,50.5,0.6,8.65,192.5,456.81,376.25
2018,3,4,8,0,700.0,55.0,0.6,9.3,244.0,525.02,431.13
2018,3,4,8,15,745.5,59.0,0.7,9.6,296.0,579.21,474.06
2018,3,4,8,30,791.0,63.0,0.8,9.9,348.0,633.46,515.11
2018,3,4,8,45,823.5,65.5,0.85,10.25,397.5,676.3,545.06
2018,3,4,9,0,856.0,68.0,0.9,10.6,447.0,717.76,573.35
2018,3,4,9,15,873.5,71.0,1.0,10.95,491.0,741.35,588.89
2018,3,4,9,30,891.0,74.0,1.1,11.3,535.0,768.05,606.73
2018,3,4,9,45,902.5,77.0,1.2,11.65,573.5,787.42,619.19
2018,3,4,10,0,914.0,80.0,1.3,12.0,612.0,803.73,629.57
2018,3,4,10,15,926.0,81.5,1.35,12.3,645.5,815.52,636.33
2018,3,4,10,30,938.0,83.0,1.4,12.6,679.0,824.01,640.93
2018,3,4,10,45,946.0,84.5,1.45,12.85,705.0,825.99,641.25
2018,3,4,11,0,954.0,86.0,1.5,13.1,731.0,824.48,639.35
2018,3,4,11,15,958.0,87.0,1.55,13.3,748.5,815.91,632.8
2018,3,4,11,30,962.0,88.0,1.6,13.5,766.0,803.9,624.04
2018,3,4,11,45,962.5,88.5,1.6,13.7,774.5,785.46,610.37
2018,3,4,12,0,963.0,89.0,1.6,13.9,783.0,763.8,594.59
2018,3,4,12,15,960.0,90.5,1.65,13.95,783.5,737.67,575.95
2018,3,4,12,30,957.0,92.0,1.7,14.0,784.0,708.67,554.07
2018,3,4,12,45,950.0,94.0,1.7,14.1,775.5,674.98,527.85
2018,3,4,13,0,943.0,96.0,1.7,14.2,767.0,638.97,499.45
2018,3,4,13,15,941.0,95.0,1.75,14.2,753.0,600.79,469.35
2018,3,4,13,30,939.0,94.0,1.8,14.2,739.0,560.39,436.7
2018,3,4,13,45,933.0,92.5,1.8,14.15,716.0,515.64,399.66
2018,3,4,14,0,927.0,91.0,1.8,14.1,693.0,469.36,360.38
2018,3,4,14,15,916.5,90.0,1.8,14.0,662.5,420.52,318.12
2018,3,4,14,30,906.0,89.0,1.8,13.9,632.0,370.95,274.25
2018,3,4,14,45,891.5,87.0,1.85,13.8,594.5,318.97,227.89
2018,3,4,15,0,877.0,85.0,1.9,13.7,557.0,261.8,177.25
2018,3,4,15,15,857.5,82.5,1.9,13.7,514.0,208.82,131.2
2018,3,4,15,30,838.0,80.0,1.9,13.7,471.0,157.1,89.75
2018,3,4,15,45,810.0,76.5,1.85,13.2,423.0,105.52,56.39
2018,3,4,16,0,782.0,73.0,1.8,12.7,375.0,56.62,45.19
2018,3,4,16,15,740.5,69.0,1.6,11.85,324.0,50.81,40.28
2018,3,4,16,30,699.0,65.0,1.4,11.0,273.0,45.07,35.27
2018,3,4,16,45,636.5,59.0,1.2,10.2,221.5,42.37,32.86
2018,3,4,17,0,574.0,53.0,1.0,9.4,170.0,39.63,30.25
2018,3,4,17,15,472.0,45.0,1.0,8.9,123.0,35.01,25.66
2018,3,4,17,30,370.0,37.0,1.0,8.4,76.0,30.36,20.23
2018,3,4,17,45,221.5,23.5,1.05,7.95,43.5,19.86,0.0
2018,3,4,18,0,73.0,10.0,1.1,7.5,11.0,9.53,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.4,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.6,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.5,3.0,0.0,0.0
2018,3,5,6,45,163.5,17.5,1.65,3.4,29.5,89.65,0.0
2018,3,5,7,0,307.0,31.0,1.8,4.3,56.0,211.48,141.94
2018,3,5,7,15,426.5,40.0,1.9,4.95,101.5,300.43,246.88
2018,3,5,7,30,546.0,49.0,2.0,5.6,147.0,393.76,330.91
2018,3,5,7,45,617.0,55.5,2.05,6.2,199.0,462.1,390.88
2018,3,5,8,0,688.0,62.0,2.1,6.8,251.0,533.3,450.5
2018,3,5,8,15,733.5,66.5,2.15,7.55,303.0,583.58,490.83
2018,3,5,8,30,779.0,71.0,2.2,8.3,355.0,638.43,532.67
2018,3,5,8,45,806.5,74.5,2.25,9.1,403.5,678.85,560.95
2018,3,5,9,0,834.0,78.0,2.3,9.9,452.0,717.63,587.28
2018,3,5,9,15,852.5,81.0,2.35,10.6,495.5,747.16,606.31
2018,3,5,9,30,871.0,84.0,2.4,11.3,539.0,774.17,623.25
2018,3,5,9,45,893.5,84.5,2.4,12.0,580.5,793.12,633.77
2018,3,5,10,0,916.0,85.0,2.4,12.7,622.0,814.93,646.36
2018,3,5,10,15,928.0,85.5,2.4,13.25,655.0,825.52,651.17
2018,3,5,10,30,940.0,86.0,2.4,13.8,688.0,832.83,653.82
2018,3,5,10,45,936.5,90.0,2.35,14.35,709.0,828.55,647.99
2018,3,5,11,0,933.0,94.0,2.3,14.9,730.0,820.85,640.03
2018,3,5,11,15,932.0,97.0,2.3,15.25,745.5,810.66,631.38
2018,3,5,11,30,931.0,100.0,2.3,15.6,761.0,797.18,620.58
2018,3,5,11,45,933.0,100.5,2.25,15.9,770.0,780.13,607.15
2018,3,5,12,0,935.0,101.0,2.2,16.2,779.0,759.91,591.64
2018,3,5,12,15,930.5,103.0,2.2,16.35,778.5,733.66,571.8
2018,3,5,12,30,926.0,105.0,2.2,16.5,778.0,704.7,549.26
2018,3,5,12,45,930.0,102.5,2.2,16.7,773.0,674.19,525.29
2018,3,5,13,0,934.0,100.0,2.2,16.9,768.0,640.85,498.77
2018,3,5,13,15,917.0,103.0,2.2,16.95,748.0,598.37,465.09
2018,3,5,13,30,900.0,106.0,2.2,17.0,728.0,554.72,429.86
2018,3,5,13,45,897.0,103.0,2.2,17.05,706.0,511.43,394.07
2018,3,5,14,0,894.0,100.0,2.2,17.1,684.0,466.47,355.99
2018,3,5,14,15,904.0,92.5,2.2,17.05,660.0,421.03,316.42
2018,3,5,14,30,914.0,85.0,2.2,17.0,636.0,373.13,273.72
2018,3,5,14,45,907.5,81.5,2.2,16.9,601.0,321.69,227.74
2018,3,5,15,0,901.0,78.0,2.2,16.8,566.0,269.63,181.07
2018,3,5,15,15,882.5,75.5,2.2,16.8,522.5,215.87,134.55
2018,3,5,15,30,864.0,73.0,2.2,16.8,479.0,157.07,87.4
2018,3,5,15,45,837.0,70.0,1.95,16.25,431.0,104.49,53.14
2018,3,5,16,0,810.0,67.0,1.7,15.7,383.0,54.43,42.7
2018,3,5,16,15,765.5,64.0,1.55,14.65,330.5,46.51,35.98
2018,3,5,16,30,721.0,61.0,1.4,13.6,278.0,45.94,35.66
2018,3,5,16,45,655.5,56.0,1.25,12.55,225.5,39.77,30.22
2018,3,5,17,0,590.0,51.0,1.1,11.5,173.0,37.73,28.3
2018,3,5,17,15,395.5,45.0,1.15,10.85,117.0,34.69,25.2
2018,3,5,17,30,201.0,39.0,1.2,10.2,61.0,30.37,20.26
2018,3,5,17,45,116.5,24.0,1.25,9.5,35.0,19.04,0.0
2018,3,5,18,0,32.0,9.0,1.3,8.8,9.0,8.58,0.0
2018,3,5,18,15,16.0,4.5,1.25,8.55,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,2.0,1.2,6.35,2.0,0.0,0.0
2018,3,6,6,30,15.0,4.0,1.2,7.1,4.0,0.0,0.0
2018,3,6,6,45,34.5,17.5,1.15,7.8,20.0,32.23,0.0
2018,3,6,7,0,54.0,31.0,1.1,8.5,36.0,73.46,48.41
2018,3,6,7,15,108.0,49.0,1.25,9.3,66.5,133.65,107.02
2018,3,6,7,30,162.0,67.0,1.4,10.1,97.0,187.74,155.24
2018,3,6,7,45,201.0,85.5,1.5,10.85,134.0,236.78,197.96
2018,3,6,8,0,240.0,104.0,1.6,11.6,171.0,287.63,240.92
2018,3,6,8,15,278.0,120.0,1.7,12.45,212.0,336.03,280.49
2018,3,6,8,30,316.0,136.0,1.8,13.3,253.0,385.61,319.8
2018,3,6,8,45,446.5,131.5,1.85,14.15,320.5,490.14,402.41
2018,3,6,9,0,577.0,127.0,1.9,15.0,388.0,592.3,479.81
2018,3,6,9,15,620.5,130.5,1.9,15.65,436.0,636.73,510.6
2018,3,6,9,30,664.0,134.0,1.9,16.3,484.0,679.95,540.2
2018,3,6,9,45,760.0,116.0,1.95,16.9,544.0,738.0,580.12
2018,3,6,10,0,856.0,98.0,2.0,17.5,604.0,792.17,615.95
2018,3,6,10,15,894.0,92.0,2.0,18.0,645.5,810.06,625.6
2018,3,6,10,30,932.0,86.0,2.0,18.5,687.0,830.49,637.38
2018,3,6,10,45,936.0,88.5,2.0,18.95,711.5,830.38,635.05
2018,3,6,11,0,940.0,91.0,2.0,19.4,736.0,826.83,630.71
2018,3,6,11,15,948.5,90.5,1.9,19.75,755.0,820.09,623.69
2018,3,6,11,30,957.0,90.0,1.8,20.1,774.0,809.87,614.47
2018,3,6,11,45,959.5,90.5,1.75,20.45,783.5,792.81,601.2
2018,3,6,12,0,962.0,91.0,1.7,20.8,793.0,772.48,585.89
2018,3,6,12,15,962.0,91.0,1.6,21.0,794.0,746.74,566.74
2018,3,6,12,30,962.0,91.0,1.5,21.2,795.0,718.03,544.23
2018,3,6,12,45,883.0,118.5,1.45,21.4,760.0,663.79,503.12
2018,3,6,13,0,804.0,146.0,1.4,21.6,725.0,610.6,462.61
2018,3,6,13,15,759.0,158.0,1.35,21.6,695.5,562.63,426.17
2018,3,6,13,30,714.0,170.0,1.3,21.6,666.0,517.0,390.84
2018,3,6,13,45,707.5,164.5,1.2,21.65,643.0,475.57,357.81
2018,3,6,14,0,701.0,159.0,1.1,21.7,620.0,433.34,323.44
2018,3,6,14,15,727.0,141.5,1.05,21.65,600.5,392.43,289.22
2018,3,6,14,30,753.0,124.0,1.0,21.6,581.0,348.28,251.34
2018,3,6,14,45,740.0,117.5,0.9,21.55,544.5,299.11,209.45
2018,3,6,15,0,727.0,111.0,0.8,21.5,508.0,250.4,167.81
2018,3,6,15,15,662.0,117.5,0.8,21.5,457.5,203.62,130.72
2018,3,6,15,30,597.0,124.0,0.8,21.5,407.0,163.18,101.34
2018,3,6,15,45,572.0,115.0,0.6,21.0,364.0,119.52,72.52
2018,3,6,16,0,547.0,106.0,0.4,20.5,321.0,78.48,54.56
2018,3,6,16,15,557.5,90.0,0.45,19.6,284.0,61.61,48.34
2018,3,6,16,30,568.0,74.0,0.5,18.7,247.0,51.57,39.83
2018,3,6,16,45,506.0,66.0,0.6,17.8,199.5,47.57,36.41
2018,3,6,17,0,444.0,58.0,0.7,16.9,152.0,43.41,32.65
2018,3,6,17,15,366.0,48.0,0.75,16.3,111.0,37.23,26.85
2018,3,6,17,30,288.0,38.0,0.8,15.7,70.0,29.57,19.24
2018,3,6,17,45,173.0,24.0,0.9,15.05,40.5,19.01,1.66
2018,3,6,18,0,58.0,10.0,1.0,14.4,11.0,9.53,0.0
2018,3,6,18,15,29.0,5.0,1.0,14.2,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,10.5,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,1.5,3.0,1.0,10.45,3.0,3.54,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.4,5.0,4.62,0.0
2018,3,7,7,15,0.0,6.0,1.05,11.1,6.0,5.55,0.0
2018,3,7,7,30,0.0,7.0,1.1,11.8,7.0,6.48,0.0
2018,3,7,7,45,0.0,11.5,1.15,12.45,11.5,10.65,3.56
2018,3,7,8,0,0.0,16.0,1.2,13.1,16.0,14.83,7.18
2018,3,7,8,15,0.0,19.0,1.35,13.75,19.0,17.62,9.55
2018,3,7,8,30,0.0,22.0,1.5,14.4,22.0,20.41,11.89
2018,3,7,8,45,6.5,73.5,1.65,15.1,76.5,73.08,56.68
2018,3,7,9,0,13.0,125.0,1.8,15.8,131.0,129.59,103.46
2018,3,7,9,15,65.5,178.0,1.95,16.7,212.5,233.43,188.57
2018,3,7,9,30,118.0,231.0,2.1,17.6,294.0,343.2,274.89
2018,3,7,9,45,176.0,242.0,2.25,18.5,343.5,398.06,316.88
2018,3,7,10,0,234.0,253.0,2.4,19.4,393.0,464.1,366.49
2018,3,7,10,15,509.5,192.5,2.55,19.8,517.5,623.44,490.19
2018,3,7,10,30,785.0,132.0,2.7,20.2,642.0,773.59,599.92
2018,3,7,10,45,758.5,145.0,2.8,20.65,653.0,763.12,589.92
2018,3,7,11,0,732.0,158.0,2.9,21.1,664.0,746.83,577.07
2018,3,7,11,15,751.5,157.0,2.95,21.3,687.5,748.56,577.53
2018,3,7,11,30,771.0,156.0,3.0,21.5,711.0,747.1,575.57
2018,3,7,11,45,860.5,122.5,3.0,21.65,749.0,759.52,584.21
2018,3,7,12,0,950.0,89.0,3.0,21.8,787.0,765.63,587.88
2018,3,7,12,15,951.5,88.5,3.0,21.9,788.5,740.69,569.84
2018,3,7,12,30,953.0,88.0,3.0,22.0,790.0,712.75,548.5
2018,3,7,12,45,952.5,87.0,3.05,22.05,783.0,680.17,523.67
2018,3,7,13,0,952.0,86.0,3.1,22.1,776.0,644.95,496.4
2018,3,7,13,15,949.5,85.0,3.05,22.05,761.0,606.12,465.7
2018,3,7,13,30,947.0,84.0,3.0,22.0,746.0,565.09,432.65
2018,3,7,13,45,942.0,82.0,3.0,21.95,723.0,519.95,395.83
2018,3,7,14,0,937.0,80.0,3.0,21.9,700.0,473.2,356.77
2018,3,7,14,15,927.5,79.0,2.95,21.7,669.5,424.2,315.07
2018,3,7,14,30,918.0,78.0,2.9,21.5,639.0,374.39,271.7
2018,3,7,14,45,904.5,76.5,2.9,21.25,602.0,322.43,226.1
2018,3,7,15,0,891.0,75.0,2.9,21.0,565.0,270.51,180.3
2018,3,7,15,15,873.0,72.5,2.9,21.0,522.0,217.25,134.44
2018,3,7,15,30,855.0,70.0,2.9,21.0,479.0,164.96,92.53
2018,3,7,15,45,828.5,67.0,2.6,19.95,431.0,106.52,52.92
2018,3,7,16,0,802.0,64.0,2.3,18.9,383.0,56.73,32.97
2018,3,7,16,15,765.5,60.5,2.05,17.85,332.5,43.34,32.68
2018,3,7,16,30,729.0,57.0,1.8,16.8,282.0,42.2,31.87
2018,3,7,16,45,673.5,52.5,1.6,15.75,231.0,40.18,30.18
2018,3,7,17,0,618.0,48.0,1.4,14.7,180.0,38.21,28.37
2018,3,7,17,15,512.0,41.5,1.45,14.1,131.0,31.35,21.98
2018,3,7,17,30,406.0,35.0,1.5,13.5,82.0,27.8,18.06
2018,3,7,17,45,260.5,24.0,1.6,12.85,48.5,19.78,3.96
2018,3,7,18,0,115.0,13.0,1.7,12.2,15.0,12.39,0.0
2018,3,7,18,15,57.5,6.5,1.65,12.05,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.5,1.0,0.95,0.0
2018,3,8,6,45,6.0,5.5,1.05,13.05,6.0,8.68,0.0
2018,3,8,7,0,12.0,10.0,1.1,13.6,11.0,17.32,7.82
2018,3,8,7,15,12.0,10.5,1.15,14.05,12.0,17.81,9.43
2018,3,8,7,30,12.0,11.0,1.2,14.5,13.0,18.61,10.43
2018,3,8,7,45,28.0,31.5,1.2,14.9,39.0,51.75,39.2
2018,3,8,8,0,44.0,52.0,1.2,15.3,65.0,86.05,68.72
2018,3,8,8,15,184.5,94.5,1.25,15.7,163.0,242.13,200.75
2018,3,8,8,30,325.0,137.0,1.3,16.1,261.0,395.46,323.71
2018,3,8,8,45,368.5,150.0,1.35,16.5,307.5,459.11,371.4
2018,3,8,9,0,412.0,163.0,1.4,16.9,354.0,511.04,409.81
2018,3,8,9,15,475.5,164.5,1.4,17.2,405.0,565.1,449.48
2018,3,8,9,30,539.0,166.0,1.4,17.5,456.0,619.3,488.29
2018,3,8,9,45,661.0,142.5,1.4,17.8,523.0,696.82,544.21
2018,3,8,10,0,783.0,119.0,1.4,18.1,590.0,765.09,589.97
2018,3,8,10,15,835.0,108.0,1.45,18.45,634.0,793.94,607.84
2018,3,8,10,30,887.0,97.0,1.5,18.8,678.0,814.67,620.48
2018,3,8,10,45,796.5,135.0,1.55,19.15,671.0,782.78,597.08
2018,3,8,11,0,706.0,173.0,1.6,19.5,664.0,745.15,569.51
2018,3,8,11,15,772.0,151.5,1.65,19.9,700.5,761.53,581.02
2018,3,8,11,30,838.0,130.0,1.7,20.3,737.0,772.38,587.47
2018,3,8,11,45,842.5,130.5,1.8,20.7,747.0,757.69,576.82
2018,3,8,12,0,847.0,131.0,1.9,21.1,757.0,739.99,563.91
2018,3,8,12,15,861.5,125.0,1.95,21.2,762.5,719.81,549.2
2018,3,8,12,30,876.0,119.0,2.0,21.3,768.0,695.21,531.11
2018,3,8,12,45,867.0,122.0,2.1,21.4,759.0,663.42,507.43
2018,3,8,13,0,858.0,125.0,2.2,21.5,750.0,628.55,481.07
2018,3,8,13,15,891.0,109.5,2.2,21.45,747.0,599.35,458.37
2018,3,8,13,30,924.0,94.0,2.2,21.4,744.0,565.52,431.38
2018,3,8,13,45,920.0,92.0,2.25,21.35,722.0,521.61,396.06
2018,3,8,14,0,916.0,90.0,2.3,21.3,700.0,476.06,358.48
2018,3,8,14,15,906.5,88.5,2.25,21.05,669.5,427.37,317.47
2018,3,8,14,30,897.0,87.0,2.2,20.8,639.0,377.92,274.84
2018,3,8,14,45,871.0,87.5,2.15,20.55,597.5,324.86,229.04
2018,3,8,15,0,845.0,88.0,2.1,20.3,556.0,267.7,179.93
2018,3,8,15,15,810.5,88.5,2.1,20.3,509.5,215.73,136.0
2018,3,8,15,30,776.0,89.0,2.1,20.3,463.0,166.66,97.26
2018,3,8,15,45,758.0,82.0,1.95,19.6,417.5,115.79,62.48
2018,3,8,16,0,740.0,75.0,1.8,18.9,372.0,66.6,40.28
2018,3,8,16,15,721.0,70.5,1.6,18.05,328.5,51.26,39.6
2018,3,8,16,30,702.0,66.0,1.4,17.2,285.0,45.16,34.43
2018,3,8,16,45,561.0,66.0,1.25,16.4,221.0,47.28,36.38
2018,3,8,17,0,420.0,66.0,1.1,15.6,157.0,49.09,37.88
2018,3,8,17,15,385.0,51.5,1.1,14.8,118.0,40.1,29.61
2018,3,8,17,30,350.0,37.0,1.1,14.0,79.0,29.45,19.54
2018,3,8,17,45,220.5,25.0,1.05,13.2,47.0,20.57,5.91
2018,3,8,18,0,91.0,13.0,1.0,12.4,15.0,12.39,0.0
2018,3,8,18,15,45.5,6.5,1.0,12.1,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,0.95,9.6,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.1,10.1,9.0,36.14,0.0
2018,3,9,6,45,211.0,21.5,1.25,10.6,39.5,139.15,0.0
2018,3,9,7,0,357.0,34.0,1.4,11.1,70.0,249.83,189.55
2018,3,9,7,15,366.0,40.5,1.55,11.55,96.0,276.18,224.78
2018,3,9,7,30,375.0,47.0,1.7,12.0,122.0,301.6,250.45
2018,3,9,7,45,222.5,52.0,1.85,12.5,100.0,217.86,182.44
2018,3,9,8,0,70.0,57.0,2.0,13.0,78.0,108.98,89.24
2018,3,9,8,15,35.0,68.5,2.05,13.6,79.0,91.57,73.65
2018,3,9,8,30,0.0,80.0,2.1,14.2,80.0,75.0,58.3
2018,3,9,8,45,16.0,118.5,2.15,14.8,126.0,125.76,101.04
2018,3,9,9,0,32.0,157.0,2.2,15.4,172.0,186.12,150.54
2018,3,9,9,15,60.5,195.5,2.1,15.85,227.0,249.68,201.76
2018,3,9,9,30,89.0,234.0,2.0,16.3,282.0,313.34,251.65
2018,3,9,9,45,109.5,255.0,1.95,16.75,318.5,350.37,279.6
2018,3,9,10,0,130.0,276.0,1.9,17.2,355.0,397.72,314.93
2018,3,9,10,15,141.0,291.0,1.9,17.5,380.5,419.16,330.14
2018,3,9,10,30,152.0,306.0,1.9,17.8,406.0,439.82,344.76
2018,3,9,10,45,155.0,318.0,1.85,18.05,423.5,450.05,351.22
2018,3,9,11,0,158.0,330.0,1.8,18.3,441.0,459.43,357.08
2018,3,9,11,15,234.5,330.0,1.9,18.45,499.0,512.35,397.65
2018,3,9,11,30,311.0,330.0,2.0,18.6,557.0,569.2,439.98
2018,3,9,11,45,300.5,336.5,2.05,18.7,558.0,557.0,429.89
2018,3,9,12,0,290.0,343.0,2.1,18.8,559.0,543.99,419.7
2018,3,9,12,15,344.5,327.5,2.1,18.8,584.0,554.34,427.93
2018,3,9,12,30,399.0,312.0,2.1,18.8,609.0,561.17,433.17
2018,3,9,12,45,427.0,299.5,2.05,18.8,615.0,551.82,425.75
2018,3,9,13,0,455.0,287.0,2.0,18.8,621.0,537.23,414.39
2018,3,9,13,15,494.0,266.0,2.0,18.75,621.5,518.42,400.01
2018,3,9,13,30,533.0,245.0,2.0,18.7,622.0,495.92,382.31
2018,3,9,13,45,514.0,240.5,2.0,18.65,595.0,456.02,350.84
2018,3,9,14,0,495.0,236.0,2.0,18.6,568.0,416.79,319.43
2018,3,9,14,15,571.5,200.0,2.0,18.45,566.5,389.19,295.45
2018,3,9,14,30,648.0,164.0,2.0,18.3,565.0,353.71,263.68
2018,3,9,14,45,605.0,165.0,1.95,18.15,522.0,306.8,224.31
2018,3,9,15,0,562.0,166.0,1.9,18.0,479.0,263.39,187.98
2018,3,9,15,15,527.0,161.0,1.9,18.0,437.0,220.14,152.34
2018,3,9,15,30,492.0,156.0,1.9,18.0,395.0,180.12,121.15
2018,3,9,15,45,415.0,152.5,1.75,17.35,340.5,141.33,96.24
2018,3,9,16,0,338.0,149.0,1.6,16.7,286.0,117.21,87.41
2018,3,9,16,15,347.0,128.0,1.45,16.05,252.5,89.02,73.03
2018,3,9,16,30,356.0,107.0,1.3,15.4,219.0,76.03,61.93
2018,3,9,16,45,323.5,91.0,1.15,14.75,179.0,66.09,53.27
2018,3,9,17,0,291.0,75.0,1.0,14.1,139.0,55.67,43.94
2018,3,9,17,15,239.0,59.0,1.0,13.7,102.5,44.72,33.85
2018,3,9,17,30,187.0,43.0,1.0,13.3,66.0,33.26,22.97
2018,3,9,17,45,119.5,27.5,0.95,12.95,39.5,21.68,7.85
2018,3,9,18,0,52.0,12.0,0.9,12.6,13.0,11.44,0.0
2018,3,9,18,15,26.0,6.0,0.9,12.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.45,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.7,10.8,3.0,8.42,0.0
2018,3,10,6,45,6.5,4.0,0.65,11.1,4.0,7.19,0.0
2018,3,10,7,0,0.0,5.0,0.6,11.4,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.7,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.5,12.0,8.0,7.4,0.74
2018,3,10,7,45,0.0,10.5,0.4,12.3,10.5,9.72,2.8
2018,3,10,8,0,0.0,13.0,0.3,12.6,13.0,12.04,4.83
2018,3,10,8,15,0.0,15.0,0.35,12.75,15.0,13.9,6.43
2018,3,10,8,30,0.0,17.0,0.4,12.9,17.0,15.77,8.01
2018,3,10,8,45,0.0,30.5,0.45,13.1,30.5,28.32,18.77
2018,3,10,9,0,0.0,44.0,0.5,13.3,44.0,40.89,29.39
2018,3,10,9,15,0.0,55.0,0.55,13.55,55.0,51.16,37.93
2018,3,10,9,30,0.0,66.0,0.6,13.8,66.0,61.43,46.39
2018,3,10,9,45,0.0,62.5,0.6,14.0,62.5,58.18,43.49
2018,3,10,10,0,0.0,59.0,0.6,14.2,59.0,54.93,40.64
2018,3,10,10,15,0.0,65.0,0.55,14.5,65.0,60.54,45.17
2018,3,10,10,30,0.0,71.0,0.5,14.8,71.0,66.16,49.67
2018,3,10,10,45,1.0,109.0,0.45,15.1,109.5,102.72,79.5
2018,3,10,11,0,2.0,147.0,0.4,15.4,148.0,139.69,108.96
2018,3,10,11,15,5.5,180.5,0.35,15.6,184.5,174.21,136.04
2018,3,10,11,30,9.0,214.0,0.3,15.8,221.0,208.42,162.37
2018,3,10,11,45,8.0,208.5,0.25,15.95,214.5,201.72,156.59
2018,3,10,12,0,7.0,203.0,0.2,16.1,208.0,195.13,151.22
2018,3,10,12,15,8.0,211.0,0.3,16.15,217.0,202.66,157.28
2018,3,10,12,30,9.0,219.0,0.4,16.2,226.0,210.0,163.11
2018,3,10,12,45,5.5,192.5,0.5,16.25,196.5,182.47,141.71
2018,3,10,13,0,2.0,166.0,0.6,16.3,167.0,155.42,120.61
2018,3,10,13,15,1.5,153.5,0.65,16.2,154.5,143.33,111.27
2018,3,10,13,30,1.0,141.0,0.7,16.1,142.0,131.37,101.91
2018,3,10,13,45,1.0,134.5,0.7,16.0,135.5,125.21,97.16
2018,3,10,14,0,1.0,128.0,0.7,15.9,129.0,119.09,92.41
2018,3,10,14,15,1.0,134.5,0.7,15.8,135.5,124.68,97.14
2018,3,10,14,30,1.0,141.0,0.7,15.7,142.0,130.11,101.73
2018,3,10,14,45,1.0,136.5,0.65,15.6,137.5,125.67,98.35
2018,3,10,15,0,1.0,132.0,0.6,15.5,133.0,121.21,94.98
2018,3,10,15,15,1.0,128.0,0.6,15.5,128.5,117.11,91.9
2018,3,10,15,30,1.0,124.0,0.6,15.5,124.0,112.91,88.72
2018,3,10,15,45,0.5,110.5,0.45,15.15,110.5,100.64,78.96
2018,3,10,16,0,0.0,97.0,0.3,14.8,97.0,88.49,69.2
2018,3,10,16,15,0.0,76.5,0.3,14.55,76.5,70.71,57.31
2018,3,10,16,30,0.0,56.0,0.3,14.3,56.0,52.06,41.0
2018,3,10,16,45,0.0,38.0,0.35,14.0,38.0,35.28,26.09
2018,3,10,17,0,0.0,20.0,0.4,13.7,20.0,18.54,11.02
2018,3,10,17,15,0.0,16.0,0.5,13.4,16.0,14.82,7.55
2018,3,10,17,30,0.0,12.0,0.6,13.1,12.0,11.11,3.99
2018,3,10,17,45,0.0,7.5,0.65,12.85,7.5,6.94,0.0
2018,3,10,18,0,0.0,3.0,0.7,12.6,3.0,2.86,0.0
2018,3,10,18,15,0.0,1.5,0.75,12.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.5,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.1,11.0,41.52,0.0
2018,3,11,6,45,218.5,23.5,1.2,9.7,44.0,150.54,31.59
2018,3,11,7,0,363.0,37.0,1.3,10.3,77.0,259.48,203.03
2018,3,11,7,15,461.5,45.5,1.3,10.9,124.0,338.38,276.45
2018,3,11,7,30,560.0,54.0,1.3,11.5,171.0,423.29,349.0
2018,3,11,7,45,325.0,66.0,1.25,12.1,138.0,303.17,252.76
2018,3,11,8,0,90.0,78.0,1.2,12.7,105.0,148.01,122.12
2018,3,11,8,15,45.5,98.5,1.15,13.45,112.0,132.9,108.46
2018,3,11,8,30,1.0,119.0,1.1,14.2,119.0,116.61,93.02
2018,3,11,8,45,132.5,137.0,1.0,14.9,200.0,249.58,205.06
2018,3,11,9,0,264.0,155.0,0.9,15.6,281.0,381.74,309.91
2018,3,11,9,15,542.0,125.5,0.8,16.5,415.0,584.25,463.53
2018,3,11,9,30,820.0,96.0,0.7,17.4,549.0,770.75,590.21
2018,3,11,9,45,825.5,102.0,0.65,18.25,584.5,787.67,595.0
2018,3,11,10,0,831.0,108.0,0.6,19.1,620.0,801.5,600.02
2018,3,11,10,15,739.0,145.5,0.65,19.7,618.0,771.22,577.85
2018,3,11,10,30,647.0,183.0,0.7,20.3,616.0,733.02,549.86
2018,3,11,10,45,673.5,182.5,0.75,20.85,647.5,747.03,558.81
2018,3,11,11,0,700.0,182.0,0.8,21.4,679.0,758.1,565.04
2018,3,11,11,15,771.5,158.5,0.9,21.6,718.0,777.44,579.01
2018,3,11,11,30,843.0,135.0,1.0,21.8,757.0,790.87,588.23
2018,3,11,11,45,869.0,126.0,1.15,22.05,774.0,782.35,583.38
2018,3,11,12,0,895.0,117.0,1.3,22.3,791.0,767.59,574.49
2018,3,11,12,15,857.5,133.0,1.35,22.45,779.5,734.17,550.99
2018,3,11,12,30,820.0,149.0,1.4,22.6,768.0,697.03,524.06
2018,3,11,12,45,833.5,141.0,1.45,22.7,765.0,669.14,504.13
2018,3,11,13,0,847.0,133.0,1.5,22.8,762.0,638.19,481.41
2018,3,11,13,15,827.0,137.5,1.5,22.85,741.0,596.78,450.11
2018,3,11,13,30,807.0,142.0,1.5,22.9,720.0,554.74,417.79
2018,3,11,13,45,789.5,141.0,1.45,22.95,691.5,508.66,381.68
2018,3,11,14,0,772.0,140.0,1.4,23.0,663.0,459.21,342.39
2018,3,11,14,15,790.0,128.0,1.3,22.95,643.0,420.65,309.79
2018,3,11,14,30,808.0,116.0,1.2,22.9,623.0,376.0,271.53
2018,3,11,14,45,816.5,107.5,1.1,22.85,594.0,328.77,230.52
2018,3,11,15,0,825.0,99.0,1.0,22.8,565.0,279.74,187.59
2018,3,11,15,15,807.0,95.5,1.0,22.8,523.0,228.16,144.16
2018,3,11,15,30,789.0,92.0,1.0,22.8,481.0,177.81,103.91
2018,3,11,15,45,736.0,92.5,0.7,22.55,427.5,123.89,67.27
2018,3,11,16,0,683.0,93.0,0.4,22.3,374.0,80.1,47.72
2018,3,11,16,15,648.0,85.5,0.4,21.65,325.0,57.08,43.97
2018,3,11,16,30,613.0,78.0,0.4,21.0,276.0,53.87,41.43
2018,3,11,16,45,571.5,70.5,0.4,20.35,230.0,50.47,38.58
2018,3,11,17,0,530.0,63.0,0.4,19.7,184.0,46.95,35.44
2018,3,11,17,15,431.5,53.5,0.5,19.0,135.5,41.36,30.3
2018,3,11,17,30,333.0,44.0,0.6,18.3,87.0,35.62,24.64
2018,3,11,17,45,202.5,29.0,0.7,17.55,51.5,22.85,10.24
2018,3,11,18,0,72.0,14.0,0.8,16.8,16.0,13.34,0.0
2018,3,11,18,15,36.0,7.0,0.85,16.4,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,6,15,27.0,5.0,1.35,12.3,5.5,0.0,0.0
2018,3,12,6,30,54.0,10.0,1.5,13.0,11.0,33.09,0.0
2018,3,12,6,45,187.5,24.5,1.7,13.7,43.5,140.69,52.64
2018,3,12,7,0,321.0,39.0,1.9,14.4,76.0,241.4,188.34
2018,3,12,7,15,421.0,48.0,2.0,15.15,122.5,320.7,260.03
2018,3,12,7,30,521.0,57.0,2.1,15.9,169.0,406.17,332.55
2018,3,12,7,45,587.5,62.0,2.15,16.6,219.5,471.22,386.19
2018,3,12,8,0,654.0,67.0,2.2,17.3,270.0,538.8,439.5
2018,3,12,8,15,695.5,71.5,2.35,18.15,320.5,590.43,478.53
2018,3,12,8,30,737.0,76.0,2.5,19.0,371.0,638.94,512.94
2018,3,12,8,45,737.5,85.0,2.65,19.85,411.0,665.36,529.93
2018,3,12,9,0,738.0,94.0,2.8,20.7,451.0,692.45,547.19
2018,3,12,9,15,645.0,131.5,2.95,21.15,464.0,673.6,531.3
2018,3,12,9,30,552.0,169.0,3.1,21.6,477.0,642.15,504.84
2018,3,12,9,45,506.0,197.5,3.2,22.05,494.5,639.12,499.82
2018,3,12,10,0,460.0,226.0,3.3,22.5,512.0,632.43,491.98
2018,3,12,10,15,330.5,264.5,3.4,22.75,475.5,555.55,431.57
2018,3,12,10,30,201.0,303.0,3.5,23.0,439.0,477.53,369.79
2018,3,12,10,45,260.0,299.5,3.55,23.3,481.5,525.74,406.25
2018,3,12,11,0,319.0,296.0,3.6,23.6,524.0,562.33,433.26
2018,3,12,11,15,206.0,310.0,3.6,23.7,458.5,472.25,363.48
2018,3,12,11,30,93.0,324.0,3.6,23.8,393.0,385.92,296.01
2018,3,12,11,45,271.0,299.5,3.65,23.95,504.0,501.87,386.43
2018,3,12,12,0,449.0,275.0,3.7,24.1,615.0,602.01,461.77
2018,3,12,12,15,437.5,257.0,3.7,24.15,588.5,560.46,430.48
2018,3,12,12,30,426.0,239.0,3.7,24.2,562.0,518.58,399.36
2018,3,12,12,45,220.5,223.5,3.7,24.2,390.5,352.36,272.28
2018,3,12,13,0,15.0,208.0,3.7,24.2,219.0,201.85,153.89
2018,3,12,13,15,37.0,225.0,3.7,24.05,252.0,227.91,174.76
2018,3,12,13,30,59.0,242.0,3.7,23.9,285.0,251.51,193.15
2018,3,12,13,45,32.5,205.5,3.7,23.75,229.0,202.53,155.18
2018,3,12,14,0,6.0,169.0,3.7,23.6,173.0,158.2,120.76
2018,3,12,14,15,4.5,169.0,3.7,23.4,172.0,156.82,120.01
2018,3,12,14,30,3.0,169.0,3.7,23.2,171.0,155.48,119.26
2018,3,12,14,45,1.5,128.5,3.65,23.0,129.5,118.84,90.48
2018,3,12,15,0,0.0,88.0,3.6,22.8,88.0,82.0,61.2
2018,3,12,15,15,6.5,68.0,3.6,22.8,71.0,64.56,46.98
2018,3,12,15,30,13.0,48.0,3.6,22.8,54.0,46.51,32.07
2018,3,12,15,45,115.5,103.0,3.35,22.05,151.5,96.54,69.35
2018,3,12,16,0,218.0,158.0,3.1,21.3,249.0,122.91,91.34
2018,3,12,16,15,160.0,121.0,2.75,20.65,183.0,96.54,78.2
2018,3,12,16,30,102.0,84.0,2.4,20.0,117.0,69.81,55.42
2018,3,12,16,45,162.0,79.0,2.1,19.35,121.0,61.4,48.24
2018,3,12,17,0,222.0,74.0,1.8,18.7,125.0,58.16,45.34
2018,3,12,17,15,206.0,58.5,1.9,18.3,96.5,46.78,35.07
2018,3,12,17,30,190.0,43.0,2.0,17.9,68.0,33.01,22.51
2018,3,12,17,45,131.0,29.5,2.1,17.5,43.0,23.14,11.1
2018,3,12,18,0,72.0,16.0,2.2,17.1,18.0,15.25,0.0
2018,3,12,18,15,36.0,8.0,2.15,16.9,9.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.3,3.0,7.26,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.45,4.5,7.13,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.55,7.5,6.94,0.18
2018,3,13,7,30,0.0,9.0,2.6,15.5,9.0,8.33,1.44
2018,3,13,7,45,0.0,11.0,2.6,15.5,11.0,10.19,3.07
2018,3,13,8,0,0.0,13.0,2.6,15.5,13.0,12.05,4.67
2018,3,13,8,15,0.0,17.5,2.7,15.4,17.5,16.23,8.24
2018,3,13,8,30,0.0,22.0,2.8,15.3,22.0,20.41,11.79
2018,3,13,8,45,0.0,23.0,2.85,15.2,23.0,21.35,12.54
2018,3,13,9,0,0.0,24.0,2.9,15.1,24.0,22.29,13.29
2018,3,13,9,15,0.0,27.5,3.05,15.1,27.5,25.55,16.0
2018,3,13,9,30,0.0,31.0,3.2,15.1,31.0,28.81,18.7
2018,3,13,9,45,0.0,39.5,3.3,15.1,39.5,36.74,25.29
2018,3,13,10,0,0.0,48.0,3.4,15.1,48.0,44.67,31.86
2018,3,13,10,15,0.0,61.5,3.5,15.2,61.5,57.28,42.27
2018,3,13,10,30,0.0,75.0,3.6,15.3,75.0,69.91,52.62
2018,3,13,10,45,0.0,90.5,3.7,15.4,90.5,84.42,64.48
2018,3,13,11,0,0.0,106.0,3.8,15.5,106.0,99.06,76.37
2018,3,13,11,15,16.5,170.5,3.85,15.65,183.0,177.4,140.41
2018,3,13,11,30,33.0,235.0,3.9,15.8,260.0,252.01,200.08
2018,3,13,11,45,57.5,272.0,3.95,15.95,315.5,304.19,241.39
2018,3,13,12,0,82.0,309.0,4.0,16.1,371.0,354.28,280.52
2018,3,13,12,15,47.5,240.5,4.05,16.2,276.5,260.67,206.26
2018,3,13,12,30,13.0,172.0,4.1,16.3,182.0,169.14,132.7
2018,3,13,12,45,6.5,139.0,4.15,16.4,144.0,133.7,104.1
2018,3,13,13,0,0.0,106.0,4.2,16.5,106.0,98.86,75.72
2018,3,13,13,15,19.5,147.0,4.15,16.6,161.0,147.47,115.52
2018,3,13,13,30,39.0,188.0,4.1,16.7,216.0,193.24,152.39
2018,3,13,13,45,26.0,190.5,4.1,16.75,209.0,186.31,146.61
2018,3,13,14,0,13.0,193.0,4.1,16.8,202.0,182.69,143.75
2018,3,13,14,15,46.0,209.5,4.1,16.8,239.0,205.47,161.87
2018,3,13,14,30,79.0,226.0,4.1,16.8,276.0,226.5,178.04
2018,3,13,14,45,66.5,226.5,4.1,16.8,267.0,216.7,170.18
2018,3,13,15,0,54.0,227.0,4.1,16.8,258.0,207.55,163.11
2018,3,13,15,15,68.5,209.0,4.1,16.8,245.5,190.7,148.99
2018,3,13,15,30,83.0,191.0,4.1,16.8,233.0,172.46,133.73
2018,3,13,15,45,157.0,179.0,3.85,16.35,248.5,155.94,118.18
2018,3,13,16,0,231.0,167.0,3.6,15.9,264.0,130.2,98.68
2018,3,13,16,15,244.5,140.0,3.15,15.35,231.0,102.74,85.29
2018,3,13,16,30,258.0,113.0,2.7,14.8,198.0,85.16,70.15
2018,3,13,16,45,312.5,93.5,2.3,14.25,179.0,67.35,54.53
2018,3,13,17,0,367.0,74.0,1.9,13.7,160.0,54.57,43.12
2018,3,13,17,15,260.0,56.5,1.65,13.05,110.0,42.38,32.02
2018,3,13,17,30,153.0,39.0,1.4,12.4,60.0,29.7,20.29
2018,3,13,17,45,111.0,26.5,1.2,11.7,38.5,20.61,10.12
2018,3,13,18,0,69.0,14.0,1.0,11.0,17.0,13.34,0.0
2018,3,13,18,15,34.5,7.0,1.0,10.9,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,1.35,8.35,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,1.6,9.2,4.0,9.15,0.0
2018,3,14,6,45,6.0,12.5,1.85,10.0,12.5,14.66,3.59
2018,3,14,7,0,0.0,21.0,2.1,10.8,21.0,19.48,10.57
2018,3,14,7,15,0.0,31.0,2.25,11.1,31.0,28.77,18.95
2018,3,14,7,30,0.0,41.0,2.4,11.4,41.0,38.08,27.21
2018,3,14,7,45,0.0,42.0,2.55,11.7,42.0,39.0,28.12
2018,3,14,8,0,0.0,43.0,2.7,12.0,43.0,39.93,28.91
2018,3,14,8,15,0.0,48.0,2.8,12.05,48.0,44.6,32.87
2018,3,14,8,30,0.0,53.0,2.9,12.1,53.0,49.26,36.78
2018,3,14,8,45,0.0,75.5,2.95,12.15,75.5,70.27,54.55
2018,3,14,9,0,0.0,98.0,3.0,12.2,98.0,91.99,72.72
2018,3,14,9,15,0.5,115.5,3.05,12.2,116.0,109.45,87.15
2018,3,14,9,30,1.0,133.0,3.1,12.2,134.0,126.88,101.43
2018,3,14,9,45,45.0,200.0,3.1,12.15,228.5,238.43,194.37
2018,3,14,10,0,89.0,267.0,3.1,12.1,323.0,344.98,280.29
2018,3,14,10,15,52.0,233.5,3.1,12.15,266.5,276.18,223.47
2018,3,14,10,30,15.0,200.0,3.1,12.2,210.0,202.55,162.65
2018,3,14,10,45,8.0,166.0,3.1,12.25,171.5,163.09,130.21
2018,3,14,11,0,1.0,132.0,3.1,12.3,133.0,124.57,98.26
2018,3,14,11,15,42.5,177.5,3.05,12.3,209.5,204.86,165.21
2018,3,14,11,30,84.0,223.0,3.0,12.3,286.0,285.99,231.07
