Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,45,186.5,289.5,2.95,12.35,432.0,424.58,341.52
2018,3,14,12,0,289.0,356.0,2.9,12.4,578.0,560.71,445.44
2018,3,14,12,15,166.0,287.0,2.85,12.4,414.5,392.33,313.84
2018,3,14,12,30,43.0,218.0,2.8,12.4,251.0,233.84,186.85
2018,3,14,12,45,29.0,196.5,2.75,12.45,218.5,202.25,161.5
2018,3,14,13,0,15.0,175.0,2.7,12.5,186.0,171.72,136.56
2018,3,14,13,15,8.0,140.5,2.7,12.55,146.5,135.2,106.79
2018,3,14,13,30,1.0,106.0,2.7,12.6,107.0,99.31,77.31
2018,3,14,13,45,41.5,166.0,2.65,12.65,195.0,172.37,137.55
2018,3,14,14,0,82.0,226.0,2.6,12.7,283.0,237.21,189.52
2018,3,14,14,15,123.0,229.0,2.55,12.7,310.0,249.67,198.64
2018,3,14,14,30,164.0,232.0,2.5,12.7,337.0,257.68,203.7
2018,3,14,14,45,401.5,165.0,2.5,12.7,402.0,254.61,194.49
2018,3,14,15,0,639.0,98.0,2.5,12.7,467.0,235.38,168.34
2018,3,14,15,15,722.0,91.5,2.5,12.7,479.0,214.92,144.33
2018,3,14,15,30,805.0,85.0,2.5,12.7,491.0,181.24,110.78
2018,3,14,15,45,802.0,77.5,2.4,12.5,449.5,129.43,71.06
2018,3,14,16,0,799.0,70.0,2.3,12.3,408.0,77.68,41.86
2018,3,14,16,15,730.5,71.5,2.05,11.9,351.0,51.03,40.38
2018,3,14,16,30,662.0,73.0,1.8,11.5,294.0,49.43,39.1
2018,3,14,16,45,594.0,67.0,1.55,11.1,240.0,47.01,36.98
2018,3,14,17,0,526.0,61.0,1.3,10.7,186.0,44.55,34.7
2018,3,14,17,15,492.0,50.5,1.25,10.0,145.0,38.1,28.66
2018,3,14,17,30,458.0,40.0,1.2,9.3,104.0,31.27,22.03
2018,3,14,17,45,311.5,29.0,1.15,8.6,64.5,23.46,12.96
2018,3,14,18,0,165.0,18.0,1.1,7.9,25.0,17.16,0.0
2018,3,14,18,15,82.5,9.0,1.1,7.7,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,6,15,63.5,7.5,1.5,5.9,9.5,0.0,0.0
2018,3,15,6,30,127.0,15.0,1.7,6.8,19.0,71.36,0.0
2018,3,15,6,45,276.5,27.5,1.95,7.75,57.0,195.89,128.99
2018,3,15,7,0,426.0,40.0,2.2,8.7,95.0,303.78,247.02
2018,3,15,7,15,403.0,54.0,2.4,9.25,125.0,323.1,269.71
2018,3,15,7,30,380.0,68.0,2.6,9.8,155.0,336.65,284.31
2018,3,15,7,45,340.0,93.0,2.8,10.3,185.5,353.18,298.8
2018,3,15,8,0,300.0,118.0,3.0,10.8,216.0,352.87,298.22
2018,3,15,8,15,304.5,133.0,3.1,11.2,246.0,379.63,319.77
2018,3,15,8,30,309.0,148.0,3.2,11.6,276.0,405.61,339.91
2018,3,15,8,45,186.0,172.0,3.3,11.95,251.5,333.04,277.26
2018,3,15,9,0,63.0,196.0,3.4,12.3,227.0,254.44,208.92
2018,3,15,9,15,97.5,218.0,3.5,12.5,271.5,304.6,250.19
2018,3,15,9,30,132.0,240.0,3.6,12.7,316.0,366.65,299.82
2018,3,15,9,45,80.0,226.0,3.65,12.85,273.0,295.24,240.35
2018,3,15,10,0,28.0,212.0,3.7,13.0,230.0,235.69,190.19
2018,3,15,10,15,15.0,181.0,3.8,13.15,190.5,184.46,147.92
2018,3,15,10,30,2.0,150.0,3.9,13.3,151.0,143.03,113.36
2018,3,15,10,45,10.5,191.0,3.95,13.4,198.5,189.41,151.31
2018,3,15,11,0,19.0,232.0,4.0,13.5,246.0,235.5,188.4
2018,3,15,11,15,36.5,263.0,4.1,13.5,290.5,284.9,228.11
2018,3,15,11,30,54.0,294.0,4.2,13.5,335.0,326.6,261.31
2018,3,15,11,45,32.5,242.0,4.3,13.5,266.5,256.43,204.91
2018,3,15,12,0,11.0,190.0,4.4,13.5,198.0,185.94,147.74
2018,3,15,12,15,25.5,234.5,4.45,13.35,254.0,239.66,191.55
2018,3,15,12,30,40.0,279.0,4.5,13.2,310.0,288.78,231.03
2018,3,15,12,45,45.5,279.0,4.55,13.1,314.0,289.0,231.29
2018,3,15,13,0,51.0,279.0,4.6,13.0,318.0,288.67,231.21
2018,3,15,13,15,72.0,287.5,4.55,12.85,341.0,304.24,243.95
2018,3,15,13,30,93.0,296.0,4.5,12.7,364.0,317.6,254.7
2018,3,15,13,45,87.0,294.0,4.45,12.55,356.0,306.24,245.49
2018,3,15,14,0,81.0,292.0,4.4,12.4,348.0,295.06,236.49
2018,3,15,14,15,152.5,254.5,4.3,12.35,354.5,282.92,226.07
2018,3,15,14,30,224.0,217.0,4.2,12.3,361.0,262.58,207.85
2018,3,15,14,45,418.5,181.0,4.1,12.2,431.0,273.84,210.87
2018,3,15,15,0,613.0,145.0,4.0,12.1,501.0,268.72,197.38
2018,3,15,15,15,399.5,147.5,4.0,12.1,372.5,193.45,140.48
2018,3,15,15,30,186.0,150.0,4.0,12.1,244.0,145.78,109.3
2018,3,15,15,45,113.5,146.0,4.0,12.15,201.5,129.88,99.95
2018,3,15,16,0,41.0,142.0,4.0,12.2,159.0,120.9,96.4
2018,3,15,16,15,81.0,123.0,3.8,12.0,152.0,97.74,81.97
2018,3,15,16,30,121.0,104.0,3.6,11.8,145.0,84.29,70.22
2018,3,15,16,45,133.5,96.5,3.45,11.65,134.5,78.38,64.99
2018,3,15,17,0,146.0,89.0,3.3,11.5,124.0,72.11,59.22
2018,3,15,17,15,117.5,69.0,3.2,11.35,93.0,56.88,45.19
2018,3,15,17,30,89.0,49.0,3.1,11.2,62.0,41.22,30.57
2018,3,15,17,45,53.5,31.5,3.0,11.1,38.5,26.99,15.95
2018,3,15,18,0,18.0,14.0,2.9,11.0,15.0,13.34,0.0
2018,3,15,18,15,9.0,7.0,2.9,11.0,7.5,6.67,0.0
2018,3,15,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,10.0,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,10.1,6.0,6.63,0.0
2018,3,16,6,45,1.0,14.0,2.05,10.2,14.0,13.47,4.17
2018,3,16,7,0,0.0,22.0,2.2,10.3,22.0,20.4,11.53
2018,3,16,7,15,0.0,35.0,2.35,10.3,35.0,32.5,22.29
2018,3,16,7,30,0.0,48.0,2.5,10.3,48.0,44.61,33.02
2018,3,16,7,45,0.0,52.0,2.7,10.3,52.0,48.33,36.37
2018,3,16,8,0,0.0,56.0,2.9,10.3,56.0,52.06,39.6
2018,3,16,8,15,0.5,68.0,3.0,10.35,68.0,63.62,49.5
2018,3,16,8,30,1.0,80.0,3.1,10.4,80.0,75.37,59.45
2018,3,16,8,45,22.5,133.0,3.25,10.4,144.0,152.82,125.66
2018,3,16,9,0,44.0,186.0,3.4,10.4,208.0,227.92,188.32
2018,3,16,9,15,31.0,142.5,3.5,10.55,158.5,167.67,137.39
2018,3,16,9,30,18.0,99.0,3.6,10.7,109.0,111.32,89.59
2018,3,16,9,45,86.0,155.5,3.7,10.9,210.0,234.12,193.63
2018,3,16,10,0,154.0,212.0,3.8,11.1,311.0,349.78,288.3
2018,3,16,10,15,249.5,249.0,3.85,11.2,418.0,476.72,389.88
2018,3,16,10,30,345.0,286.0,3.9,11.3,525.0,590.82,478.43
2018,3,16,10,45,232.0,307.5,3.95,11.45,470.5,514.82,415.45
2018,3,16,11,0,119.0,329.0,4.0,11.6,416.0,430.21,346.05
2018,3,16,11,15,102.0,283.0,4.05,11.7,359.0,364.81,294.53
2018,3,16,11,30,85.0,237.0,4.1,11.8,302.0,301.18,243.71
2018,3,16,11,45,221.0,273.5,4.15,11.9,444.5,441.86,358.06
2018,3,16,12,0,357.0,310.0,4.2,12.0,587.0,568.76,457.31
2018,3,16,12,15,287.0,257.5,4.25,12.05,480.0,455.05,368.05
2018,3,16,12,30,217.0,205.0,4.3,12.1,373.0,345.59,281.14
2018,3,16,12,45,118.5,198.0,4.35,12.15,289.5,264.04,213.84
2018,3,16,13,0,20.0,191.0,4.4,12.2,206.0,189.73,151.67
2018,3,16,13,15,79.5,252.0,4.45,12.25,310.5,277.31,223.34
2018,3,16,13,30,139.0,313.0,4.5,12.3,415.0,356.09,286.04
2018,3,16,13,45,143.5,310.5,4.5,12.35,413.0,346.35,277.68
2018,3,16,14,0,148.0,308.0,4.5,12.4,411.0,335.81,268.79
2018,3,16,14,15,383.0,239.0,4.45,12.3,490.5,356.9,283.31
2018,3,16,14,30,618.0,170.0,4.4,12.2,570.0,361.47,280.95
2018,3,16,14,45,714.5,138.0,4.35,12.05,575.0,330.49,249.57
2018,3,16,15,0,811.0,106.0,4.3,11.9,580.0,294.11,212.03
2018,3,16,15,15,786.5,100.0,4.3,11.9,532.0,239.42,163.15
2018,3,16,15,30,762.0,94.0,4.3,11.9,484.0,186.72,117.92
2018,3,16,15,45,758.0,90.0,4.1,11.5,447.0,139.89,81.38
2018,3,16,16,0,754.0,86.0,3.9,11.1,410.0,93.25,54.34
2018,3,16,16,15,718.0,80.5,3.6,10.75,358.5,52.47,41.83
2018,3,16,16,30,682.0,75.0,3.3,10.4,307.0,50.68,40.38
2018,3,16,16,45,635.5,69.0,2.95,10.1,257.0,48.38,38.36
2018,3,16,17,0,589.0,63.0,2.6,9.8,207.0,46.03,36.16
2018,3,16,17,15,491.0,55.0,2.3,9.2,155.5,41.76,32.08
2018,3,16,17,30,393.0,47.0,2.0,8.6,104.0,37.44,27.66
2018,3,16,17,45,266.5,34.0,1.7,8.0,65.5,28.0,17.4
2018,3,16,18,0,140.0,21.0,1.4,7.4,27.0,16.82,0.0
2018,3,16,18,15,70.0,10.5,1.4,7.3,13.5,10.01,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,10.5,7.5,1.05,7.8,8.0,0.0,0.0
2018,3,17,6,30,21.0,15.0,1.2,8.1,16.0,23.92,0.0
2018,3,17,6,45,79.0,32.0,1.4,8.45,42.0,97.03,68.47
2018,3,17,7,0,137.0,49.0,1.6,8.8,68.0,150.0,121.66
2018,3,17,7,15,180.5,68.0,1.65,9.0,104.5,201.93,168.57
2018,3,17,7,30,224.0,87.0,1.7,9.2,141.0,256.33,216.4
2018,3,17,7,45,249.0,105.5,1.8,9.45,178.5,300.16,253.94
2018,3,17,8,0,274.0,124.0,1.9,9.7,216.0,344.71,290.97
2018,3,17,8,15,330.5,137.0,1.9,9.95,265.5,405.35,340.43
2018,3,17,8,30,387.0,150.0,1.9,10.2,315.0,481.08,400.05
2018,3,17,8,45,309.5,181.0,1.9,10.5,322.5,451.5,373.23
2018,3,17,9,0,232.0,212.0,1.9,10.8,330.0,429.61,352.7
2018,3,17,9,15,263.0,230.0,1.85,10.9,374.5,475.06,387.63
2018,3,17,9,30,294.0,248.0,1.8,11.0,419.0,520.11,421.15
2018,3,17,9,45,356.5,250.0,1.75,11.1,471.0,572.37,460.51
2018,3,17,10,0,419.0,252.0,1.7,11.2,523.0,635.43,506.7
2018,3,17,10,15,565.5,212.0,1.7,11.4,596.0,711.49,564.13
2018,3,17,10,30,712.0,172.0,1.7,11.6,669.0,790.74,621.52
2018,3,17,10,45,451.0,215.5,1.65,11.75,534.0,609.65,483.57
2018,3,17,11,0,190.0,259.0,1.6,11.9,399.0,424.8,338.8
2018,3,17,11,15,127.0,283.5,1.65,12.05,378.0,385.65,307.51
2018,3,17,11,30,64.0,308.0,1.7,12.2,357.0,348.54,276.65
2018,3,17,11,45,38.0,266.0,1.75,12.3,295.0,284.06,225.8
2018,3,17,12,0,12.0,224.0,1.8,12.4,233.0,218.76,173.59
2018,3,17,12,15,11.0,219.5,1.85,12.45,228.0,212.95,169.1
2018,3,17,12,30,10.0,215.0,1.9,12.5,223.0,207.22,164.5
2018,3,17,12,45,6.5,187.5,1.9,12.55,192.5,178.69,141.56
2018,3,17,13,0,3.0,160.0,1.9,12.6,162.0,150.62,118.91
2018,3,17,13,15,42.5,195.0,1.95,12.55,226.5,204.76,163.45
2018,3,17,13,30,82.0,230.0,2.0,12.5,291.0,253.63,202.7
2018,3,17,13,45,250.0,245.5,2.05,12.45,422.5,342.49,273.17
2018,3,17,14,0,418.0,261.0,2.1,12.4,554.0,414.72,327.26
2018,3,17,14,15,534.5,217.0,2.1,12.25,575.0,402.1,314.27
2018,3,17,14,30,651.0,173.0,2.1,12.1,596.0,377.74,290.55
2018,3,17,14,45,611.0,176.0,2.1,11.95,555.5,332.01,251.25
2018,3,17,15,0,571.0,179.0,2.1,11.8,515.0,289.48,214.61
2018,3,17,15,15,593.0,157.5,2.1,11.8,484.0,243.43,173.24
2018,3,17,15,30,615.0,136.0,2.1,11.8,453.0,194.72,130.5
2018,3,17,15,45,482.0,140.0,1.95,11.7,374.0,148.96,99.97
2018,3,17,16,0,349.0,144.0,1.8,11.6,295.0,115.91,83.49
2018,3,17,16,15,469.0,118.0,1.55,11.25,294.5,80.69,66.92
2018,3,17,16,30,589.0,92.0,1.3,10.9,294.0,63.88,52.16
2018,3,17,16,45,556.0,82.0,1.05,10.55,248.0,58.88,47.78
2018,3,17,17,0,523.0,72.0,0.8,10.2,202.0,53.59,42.96
2018,3,17,17,15,441.5,61.5,0.85,9.65,153.5,47.46,37.2
2018,3,17,17,30,360.0,51.0,0.9,9.1,105.0,39.22,29.26
2018,3,17,17,45,242.0,36.5,0.9,8.6,66.5,28.63,18.2
2018,3,17,18,0,124.0,22.0,0.9,8.1,28.0,17.59,0.0
2018,3,17,18,15,62.0,11.0,0.95,7.85,14.0,10.48,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,6,15,69.5,10.5,0.4,6.35,13.5,10.01,0.0
2018,3,18,6,30,139.0,21.0,0.5,6.7,27.0,105.64,0.0
2018,3,18,6,45,204.0,35.5,0.6,7.0,58.0,176.52,132.21
2018,3,18,7,0,269.0,50.0,0.7,7.3,89.0,234.86,192.66
2018,3,18,7,15,262.0,68.0,0.75,7.9,119.0,261.35,218.14
2018,3,18,7,30,255.0,86.0,0.8,8.5,149.0,274.75,231.14
2018,3,18,7,45,263.0,106.5,0.85,9.1,184.0,311.39,261.79
2018,3,18,8,0,271.0,127.0,0.9,9.7,219.0,347.35,290.49
2018,3,18,8,15,373.0,131.0,0.95,10.4,279.5,442.75,366.75
2018,3,18,8,30,475.0,135.0,1.0,11.1,340.0,530.7,434.19
2018,3,18,8,45,564.0,132.5,1.05,11.8,402.5,609.89,492.59
2018,3,18,9,0,653.0,130.0,1.1,12.5,465.0,686.56,547.19
2018,3,18,9,15,494.5,183.5,1.1,12.95,449.5,621.83,493.72
2018,3,18,9,30,336.0,237.0,1.1,13.4,434.0,542.93,430.53
2018,3,18,9,45,281.0,267.0,1.1,13.85,439.0,530.27,418.49
2018,3,18,10,0,226.0,297.0,1.1,14.3,444.0,503.53,395.65
2018,3,18,10,15,235.0,311.5,1.0,14.6,471.0,523.1,408.5
2018,3,18,10,30,244.0,326.0,0.9,14.9,498.0,541.54,419.87
2018,3,18,10,45,234.0,339.5,0.85,15.2,508.5,541.96,418.04
2018,3,18,11,0,224.0,353.0,0.8,15.5,519.0,541.35,415.7
2018,3,18,11,15,229.5,360.5,0.7,15.55,534.0,546.2,417.75
2018,3,18,11,30,235.0,368.0,0.6,15.6,549.0,549.89,418.88
2018,3,18,11,45,314.5,352.0,0.5,15.65,597.0,592.12,448.9
2018,3,18,12,0,394.0,336.0,0.4,15.7,645.0,623.73,470.31
2018,3,18,12,15,335.5,346.0,0.45,15.55,609.0,575.68,435.55
2018,3,18,12,30,277.0,356.0,0.5,15.4,573.0,529.42,402.55
2018,3,18,12,45,175.0,356.0,0.55,15.25,492.5,446.55,341.91
2018,3,18,13,0,73.0,356.0,0.6,15.1,412.0,371.98,286.32
2018,3,18,13,15,53.5,329.0,0.7,15.0,369.5,330.7,256.32
2018,3,18,13,30,34.0,302.0,0.8,14.9,327.0,291.47,227.08
2018,3,18,13,45,27.0,279.5,0.85,14.8,299.0,264.55,206.89
2018,3,18,14,0,20.0,257.0,0.9,14.7,271.0,242.41,190.16
2018,3,18,14,15,14.5,233.0,0.9,14.55,243.0,217.16,170.79
2018,3,18,14,30,9.0,209.0,0.9,14.4,215.0,192.63,151.87
2018,3,18,14,45,8.0,196.5,0.9,14.25,201.5,180.06,142.29
2018,3,18,15,0,7.0,184.0,0.9,14.1,188.0,167.63,132.73
2018,3,18,15,15,3.5,160.0,0.9,14.1,162.0,145.23,115.05
2018,3,18,15,30,0.0,136.0,0.9,14.1,136.0,123.35,97.67
2018,3,18,15,45,9.5,138.5,0.75,13.6,142.5,125.24,99.32
2018,3,18,16,0,19.0,141.0,0.6,13.1,149.0,125.39,99.72
2018,3,18,16,15,49.5,127.5,0.6,12.75,145.5,107.0,89.48
2018,3,18,16,30,80.0,114.0,0.6,12.4,142.0,91.18,75.94
2018,3,18,16,45,61.5,101.5,0.65,12.05,121.0,85.98,71.53
2018,3,18,17,0,43.0,89.0,0.7,11.7,100.0,75.38,62.08
2018,3,18,17,15,84.5,71.0,0.75,11.45,86.0,58.49,46.73
2018,3,18,17,30,126.0,53.0,0.8,11.2,72.0,42.47,31.91
2018,3,18,17,45,82.0,36.0,0.8,11.0,46.5,29.36,18.86
2018,3,18,18,0,38.0,19.0,0.8,10.8,21.0,16.55,0.0
2018,3,18,18,15,19.0,9.5,0.85,10.65,10.5,9.05,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,6,15,102.0,11.0,1.15,5.6,16.0,53.89,0.0
2018,3,19,6,30,204.0,22.0,1.2,6.5,32.0,136.83,0.0
2018,3,19,6,45,343.0,32.5,1.3,7.4,74.0,243.57,187.63
2018,3,19,7,0,482.0,43.0,1.4,8.3,116.0,346.21,284.49
2018,3,19,7,15,561.5,50.5,1.5,9.05,167.0,420.51,350.03
2018,3,19,7,30,641.0,58.0,1.6,9.8,218.0,499.37,416.21
2018,3,19,7,45,633.5,69.5,1.65,10.55,258.0,529.43,440.36
2018,3,19,8,0,626.0,81.0,1.7,11.3,298.0,556.96,461.17
2018,3,19,8,15,545.5,110.0,1.9,12.05,320.0,549.03,452.83
2018,3,19,8,30,465.0,139.0,2.1,12.8,342.0,529.89,435.41
2018,3,19,8,45,422.5,168.0,2.3,13.55,368.0,538.66,439.63
2018,3,19,9,0,380.0,197.0,2.5,14.3,394.0,530.77,430.89
2018,3,19,9,15,418.5,205.0,2.5,14.7,439.0,586.32,471.87
2018,3,19,9,30,457.0,213.0,2.5,15.1,484.0,628.89,502.17
2018,3,19,9,45,489.0,217.5,2.5,15.5,524.0,661.17,524.45
2018,3,19,10,0,521.0,222.0,2.5,15.9,564.0,691.95,545.39
2018,3,19,10,15,592.0,207.5,2.55,16.25,613.0,737.2,577.95
2018,3,19,10,30,663.0,193.0,2.6,16.6,662.0,777.16,606.22
2018,3,19,10,45,592.0,229.5,2.65,17.0,658.5,744.63,579.21
2018,3,19,11,0,521.0,266.0,2.7,17.4,655.0,714.2,554.2
2018,3,19,11,15,450.5,301.5,2.75,17.75,643.0,681.23,527.5
2018,3,19,11,30,380.0,337.0,2.8,18.1,631.0,641.54,496.06
2018,3,19,11,45,426.5,322.5,2.85,18.45,656.0,656.19,506.91
2018,3,19,12,0,473.0,308.0,2.9,18.8,681.0,662.04,510.99
2018,3,19,12,15,646.5,233.0,2.8,19.0,743.0,700.88,541.2
2018,3,19,12,30,820.0,158.0,2.7,19.2,805.0,727.31,561.32
2018,3,19,12,45,684.5,212.5,2.6,19.4,749.0,658.14,507.1
2018,3,19,13,0,549.0,267.0,2.5,19.6,693.0,593.09,456.35
2018,3,19,13,15,442.0,299.5,2.35,19.7,638.0,532.68,409.46
2018,3,19,13,30,335.0,332.0,2.2,19.8,583.0,479.71,368.02
2018,3,19,13,45,328.5,321.0,2.05,19.95,560.5,447.8,343.1
2018,3,19,14,0,322.0,310.0,1.9,20.1,538.0,416.05,317.89
2018,3,19,14,15,369.5,277.5,1.65,19.7,528.5,389.66,296.5
2018,3,19,14,30,417.0,245.0,1.4,19.3,519.0,354.69,267.54
2018,3,19,14,45,447.5,225.5,1.2,18.9,504.5,323.54,240.73
2018,3,19,15,0,478.0,206.0,1.0,18.5,490.0,289.18,210.61
2018,3,19,15,15,359.0,214.5,1.0,18.5,419.0,246.82,179.46
2018,3,19,15,30,240.0,223.0,1.0,18.5,348.0,210.21,154.74
2018,3,19,15,45,297.0,191.5,0.75,17.9,332.0,176.35,126.43
2018,3,19,16,0,354.0,160.0,0.5,17.3,316.0,136.92,97.36
2018,3,19,16,15,416.0,131.0,0.5,17.0,292.5,89.37,72.73
2018,3,19,16,30,478.0,102.0,0.5,16.7,269.0,71.15,57.25
2018,3,19,16,45,507.5,84.0,0.5,16.4,236.0,59.98,47.6
2018,3,19,17,0,537.0,66.0,0.5,16.1,203.0,47.9,36.94
2018,3,19,17,15,427.5,57.5,0.55,15.6,150.5,43.29,32.7
2018,3,19,17,30,318.0,49.0,0.6,15.1,98.0,37.4,27.05
2018,3,19,17,45,219.5,35.0,0.7,14.6,63.0,27.24,17.0
2018,3,19,18,0,121.0,21.0,0.8,14.1,28.0,16.64,0.0
2018,3,19,18,15,60.5,10.5,0.85,13.8,14.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.8,2.5,4.05,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.9,5.0,11.0,0.0
2018,3,20,6,45,5.0,5.0,1.55,10.95,5.5,7.84,0.73
2018,3,20,7,0,0.0,6.0,1.8,11.0,6.0,5.55,0.0
2018,3,20,7,15,0.0,7.5,1.7,11.1,7.5,6.94,0.34
2018,3,20,7,30,0.0,9.0,1.6,11.2,9.0,8.33,1.59
2018,3,20,7,45,0.0,17.0,1.5,11.3,17.0,15.76,8.07
2018,3,20,8,0,0.0,25.0,1.4,11.4,25.0,23.19,14.52
2018,3,20,8,15,0.0,50.0,1.6,11.55,50.0,46.47,34.53
2018,3,20,8,30,0.0,75.0,1.8,11.7,75.0,69.81,54.3
2018,3,20,8,45,0.0,69.5,1.95,11.85,69.5,64.68,49.72
2018,3,20,9,0,0.0,64.0,2.1,12.0,64.0,59.56,45.2
2018,3,20,9,15,0.0,80.5,2.3,12.1,80.5,74.98,58.06
2018,3,20,9,30,0.0,97.0,2.5,12.2,97.0,90.58,70.93
2018,3,20,9,45,0.0,105.0,2.65,12.25,105.0,98.24,77.11
2018,3,20,10,0,0.0,113.0,2.8,12.3,113.0,105.89,83.27
2018,3,20,10,15,0.0,113.0,2.95,12.4,113.0,105.82,83.02
2018,3,20,10,30,0.0,113.0,3.1,12.5,113.0,105.78,82.82
2018,3,20,10,45,1.0,138.0,3.2,12.6,139.0,130.43,102.99
2018,3,20,11,0,2.0,163.0,3.3,12.7,165.0,155.01,122.92
2018,3,20,11,15,2.0,157.0,3.35,12.8,159.0,149.03,117.86
2018,3,20,11,30,2.0,151.0,3.4,12.9,153.0,143.12,112.93
2018,3,20,11,45,1.0,120.5,3.5,13.05,121.5,113.44,88.53
2018,3,20,12,0,0.0,90.0,3.6,13.2,90.0,84.04,64.28
2018,3,20,12,15,0.0,97.5,3.6,13.2,97.5,91.05,70.08
2018,3,20,12,30,0.0,105.0,3.6,13.2,105.0,98.02,75.82
2018,3,20,12,45,0.0,88.0,3.65,13.2,88.0,82.16,62.77
2018,3,20,13,0,0.0,71.0,3.7,13.2,71.0,66.25,49.64
2018,3,20,13,15,0.0,70.0,3.65,13.2,70.0,65.3,48.91
2018,3,20,13,30,0.0,69.0,3.6,13.2,69.0,64.36,48.17
2018,3,20,13,45,0.0,74.5,3.5,13.15,74.5,69.48,52.51
2018,3,20,14,0,0.0,80.0,3.4,13.1,80.0,74.61,56.86
2018,3,20,14,15,0.0,79.5,3.3,13.15,79.5,74.12,56.54
2018,3,20,14,30,0.0,79.0,3.2,13.2,79.0,73.64,56.23
2018,3,20,14,45,0.0,79.0,3.1,13.25,79.0,73.62,56.33
2018,3,20,15,0,0.0,79.0,3.0,13.3,79.0,73.6,56.45
2018,3,20,15,15,0.0,86.5,3.0,13.3,86.5,80.59,62.47
2018,3,20,15,30,0.0,94.0,3.0,13.3,94.0,87.27,68.26
2018,3,20,15,45,0.0,93.5,2.8,13.2,93.5,86.55,67.88
2018,3,20,16,0,0.0,93.0,2.6,13.1,93.0,85.67,67.36
2018,3,20,16,15,0.0,82.5,2.5,13.0,82.5,76.19,62.51
2018,3,20,16,30,0.0,72.0,2.4,12.9,72.0,66.76,54.3
2018,3,20,16,45,0.0,54.0,2.3,12.8,54.0,50.19,39.57
2018,3,20,17,0,0.0,36.0,2.2,12.7,36.0,33.42,24.47
2018,3,20,17,15,0.0,28.5,2.05,12.6,28.5,26.44,18.06
2018,3,20,17,30,0.0,21.0,1.9,12.5,21.0,19.47,11.57
2018,3,20,17,45,4.5,14.5,1.8,12.4,15.0,13.62,5.85
2018,3,20,18,0,9.0,8.0,1.7,12.3,9.0,7.47,0.0
2018,3,20,18,15,4.5,4.0,2.0,12.35,4.5,3.81,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,6,15,2.5,5.5,1.45,13.4,5.5,6.33,0.0
2018,3,21,6,30,5.0,11.0,1.5,13.7,11.0,12.71,0.0
2018,3,21,6,45,2.5,21.0,1.6,14.0,21.0,20.78,11.15
2018,3,21,7,0,0.0,31.0,1.7,14.3,31.0,28.78,18.56
2018,3,21,7,15,0.0,38.0,1.8,14.55,38.0,35.29,24.41
2018,3,21,7,30,0.0,45.0,1.9,14.8,45.0,41.8,30.11
2018,3,21,7,45,0.0,55.0,2.05,15.05,55.0,51.13,38.06
2018,3,21,8,0,0.0,65.0,2.2,15.3,65.0,60.46,45.89
2018,3,21,8,15,0.0,66.5,2.35,15.55,66.5,61.86,46.91
2018,3,21,8,30,0.0,68.0,2.5,15.8,68.0,63.27,47.9
2018,3,21,8,45,0.0,78.0,2.6,16.05,78.0,72.62,55.51
2018,3,21,9,0,0.0,88.0,2.7,16.3,88.0,81.99,63.05
2018,3,21,9,15,0.5,115.5,2.8,16.55,116.0,109.21,85.26
2018,3,21,9,30,1.0,143.0,2.9,16.8,144.0,136.55,107.25
2018,3,21,9,45,1.0,147.5,2.95,17.05,148.5,140.58,110.12
2018,3,21,10,0,1.0,152.0,3.0,17.3,153.0,144.64,113.05
2018,3,21,10,15,5.5,182.0,3.15,17.55,186.0,177.5,139.28
2018,3,21,10,30,10.0,212.0,3.3,17.8,219.0,210.22,165.05
2018,3,21,10,45,22.0,259.5,3.5,18.05,276.0,266.22,209.07
2018,3,21,11,0,34.0,307.0,3.7,18.3,333.0,330.19,258.49
2018,3,21,11,15,38.0,316.5,3.8,18.4,346.0,339.97,265.63
2018,3,21,11,30,42.0,326.0,3.9,18.5,359.0,349.32,272.62
2018,3,21,11,45,64.5,351.5,3.95,18.65,402.5,388.18,302.55
2018,3,21,12,0,87.0,377.0,4.0,18.8,446.0,425.12,330.6
2018,3,21,12,15,85.5,376.5,4.0,18.85,444.5,417.79,324.64
2018,3,21,12,30,84.0,376.0,4.0,18.9,443.0,410.28,318.73
2018,3,21,12,45,80.0,369.0,3.95,18.9,432.5,395.01,306.96
2018,3,21,13,0,76.0,362.0,3.9,18.9,422.0,379.94,295.37
2018,3,21,13,15,69.0,345.0,3.8,18.9,398.5,354.55,275.85
2018,3,21,13,30,62.0,328.0,3.7,18.9,375.0,329.94,256.9
2018,3,21,13,45,83.0,329.5,3.55,18.85,390.5,336.13,261.79
2018,3,21,14,0,104.0,331.0,3.4,18.8,406.0,339.97,264.54
2018,3,21,14,15,70.5,298.0,3.4,18.75,348.0,290.57,226.4
2018,3,21,14,30,37.0,265.0,3.4,18.7,290.0,244.91,191.25
2018,3,21,14,45,33.5,243.5,3.4,18.65,265.0,221.91,173.44
2018,3,21,15,0,30.0,222.0,3.4,18.6,240.0,199.58,156.0
2018,3,21,15,15,21.0,193.5,3.4,18.6,205.5,177.04,138.53
2018,3,21,15,30,12.0,165.0,3.4,18.6,171.0,149.56,117.04
2018,3,21,15,45,20.0,150.5,3.35,18.2,159.5,136.47,106.61
2018,3,21,16,0,28.0,136.0,3.3,17.8,148.0,117.53,91.51
2018,3,21,16,15,43.0,134.0,3.25,17.55,150.5,111.73,92.24
2018,3,21,16,30,58.0,132.0,3.2,17.3,153.0,108.78,89.98
2018,3,21,16,45,36.5,102.0,3.1,17.05,114.5,86.6,70.8
2018,3,21,17,0,15.0,72.0,3.0,16.8,76.0,65.2,52.02
2018,3,21,17,15,11.5,56.0,2.95,16.55,58.5,51.13,39.42
2018,3,21,17,30,8.0,40.0,2.9,16.3,41.0,36.93,26.53
2018,3,21,17,45,6.5,27.0,2.85,16.05,27.5,25.08,15.35
2018,3,21,18,0,5.0,14.0,2.8,15.8,14.0,13.16,0.0
2018,3,21,18,15,2.5,7.0,2.85,15.75,7.0,6.67,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.95,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,14.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,14.05,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.1,7.0,6.48,0.0
2018,3,22,7,15,0.0,10.0,3.55,14.2,10.0,9.26,2.26
2018,3,22,7,30,0.0,13.0,3.6,14.3,13.0,12.04,4.69
2018,3,22,7,45,0.0,24.0,3.65,14.4,24.0,22.26,13.48
2018,3,22,8,0,0.0,35.0,3.7,14.5,35.0,32.49,22.2
2018,3,22,8,15,0.0,47.0,3.7,14.6,47.0,43.67,31.65
2018,3,22,8,30,0.0,59.0,3.7,14.7,59.0,54.87,41.01
2018,3,22,8,45,0.5,87.5,3.7,14.8,88.0,82.02,63.68
2018,3,22,9,0,1.0,116.0,3.7,14.9,117.0,110.43,87.1
2018,3,22,9,15,1.5,117.0,3.7,14.95,118.0,111.48,87.7
2018,3,22,9,30,2.0,118.0,3.7,15.0,119.0,112.65,88.43
2018,3,22,9,45,1.0,96.5,3.7,15.05,97.0,90.9,70.22
2018,3,22,10,0,0.0,75.0,3.7,15.1,75.0,69.9,52.67
2018,3,22,10,15,3.5,127.0,3.75,15.05,129.5,122.24,95.79
2018,3,22,10,30,7.0,179.0,3.8,15.0,184.0,175.34,138.84
2018,3,22,10,45,17.5,227.5,3.85,14.95,240.5,230.96,183.57
2018,3,22,11,0,28.0,276.0,3.9,14.9,297.0,293.75,233.29
2018,3,22,11,15,113.0,315.0,3.95,14.6,403.5,407.73,324.8
2018,3,22,11,30,198.0,354.0,4.0,14.3,510.0,509.19,404.32
2018,3,22,11,45,127.0,325.0,4.0,14.05,425.5,417.29,331.82
2018,3,22,12,0,56.0,296.0,4.0,13.8,341.0,324.18,257.83
2018,3,22,12,15,149.5,321.5,4.05,13.55,441.5,416.87,332.91
2018,3,22,12,30,243.0,347.0,4.1,13.3,542.0,500.42,398.74
2018,3,22,12,45,295.0,341.5,4.15,13.1,575.5,517.33,412.26
2018,3,22,13,0,347.0,336.0,4.2,12.9,609.0,530.08,422.55
2018,3,22,13,15,331.0,333.0,4.2,12.9,589.5,499.66,398.22
2018,3,22,13,30,315.0,330.0,4.2,12.9,570.0,469.74,374.26
2018,3,22,13,45,298.0,321.5,4.25,12.9,542.5,435.33,346.76
2018,3,22,14,0,281.0,313.0,4.3,12.9,515.0,401.98,319.82
2018,3,22,14,15,481.0,239.5,4.3,13.05,568.0,405.56,320.3
2018,3,22,14,30,681.0,166.0,4.3,13.2,621.0,392.16,304.22
2018,3,22,14,45,760.5,133.5,4.3,13.35,615.0,353.86,267.41
2018,3,22,15,0,840.0,101.0,4.3,13.5,609.0,311.51,225.59
2018,3,22,15,15,822.0,97.5,4.3,13.5,565.5,258.39,177.58
2018,3,22,15,30,804.0,94.0,4.3,13.5,522.0,206.52,132.07
2018,3,22,15,45,780.5,91.0,4.35,13.2,475.0,155.91,91.73
2018,3,22,16,0,757.0,88.0,4.4,12.9,428.0,107.61,60.86
2018,3,22,16,15,725.0,84.0,4.3,12.4,378.5,55.09,43.83
2018,3,22,16,30,693.0,80.0,4.2,11.9,329.0,53.47,42.6
2018,3,22,16,45,644.0,74.0,4.15,11.45,277.0,51.34,40.81
2018,3,22,17,0,595.0,68.0,4.1,11.0,225.0,49.16,38.85
2018,3,22,17,15,521.0,59.5,3.8,10.4,175.0,44.66,34.66
2018,3,22,17,30,447.0,51.0,3.5,9.8,125.0,40.03,30.08
2018,3,22,17,45,320.5,39.5,3.25,9.25,82.5,32.24,22.13
2018,3,22,18,0,194.0,28.0,3.0,8.7,40.0,22.35,3.57
2018,3,22,18,15,97.0,14.0,2.8,8.35,20.0,13.34,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.25,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.5,2.0,0.0,0.0
2018,3,23,6,15,131.5,15.0,0.9,7.3,24.0,72.38,0.0
2018,3,23,6,30,251.0,28.0,0.9,8.1,46.0,176.87,91.01
2018,3,23,6,45,376.0,38.0,0.85,8.9,90.0,273.27,218.23
2018,3,23,7,0,501.0,48.0,0.8,9.7,134.0,371.63,304.53
2018,3,23,7,15,575.5,55.0,0.8,10.2,186.0,444.48,366.37
2018,3,23,7,30,650.0,62.0,0.8,10.7,238.0,521.36,428.35
2018,3,23,7,45,691.5,67.5,0.8,11.2,290.0,577.29,471.26
2018,3,23,8,0,733.0,73.0,0.8,11.7,342.0,630.15,509.2
2018,3,23,8,15,771.0,76.5,0.85,12.05,395.5,682.35,545.68
2018,3,23,8,30,809.0,80.0,0.9,12.4,449.0,733.99,580.69
2018,3,23,8,45,832.5,83.0,0.95,12.8,498.0,772.61,605.56
2018,3,23,9,0,856.0,86.0,1.0,13.2,547.0,809.29,628.81
2018,3,23,9,15,874.5,88.0,1.15,13.5,591.5,838.42,648.28
2018,3,23,9,30,893.0,90.0,1.3,13.8,636.0,858.58,661.55
2018,3,23,9,45,907.0,91.5,1.4,14.1,675.0,878.02,673.74
2018,3,23,10,0,921.0,93.0,1.5,14.4,714.0,894.4,683.89
2018,3,23,10,15,919.5,97.5,1.7,14.7,741.5,897.63,686.44
2018,3,23,10,30,918.0,102.0,1.9,15.0,769.0,897.4,686.72
2018,3,23,10,45,938.5,98.0,2.05,15.25,798.5,903.31,690.83
2018,3,23,11,0,959.0,94.0,2.2,15.5,828.0,905.69,692.5
2018,3,23,11,15,962.0,95.0,2.35,15.65,844.0,895.18,685.66
2018,3,23,11,30,965.0,96.0,2.5,15.8,860.0,881.25,676.58
2018,3,23,11,45,965.5,96.0,2.65,15.9,867.0,860.95,663.19
2018,3,23,12,0,966.0,96.0,2.8,16.0,874.0,837.46,647.53
2018,3,23,12,15,919.5,116.0,2.9,16.05,856.5,795.45,618.41
2018,3,23,12,30,873.0,136.0,3.0,16.1,839.0,754.05,589.03
2018,3,23,12,45,856.5,142.0,3.15,16.1,826.0,717.44,561.96
2018,3,23,13,0,840.0,148.0,3.3,16.1,813.0,679.38,533.18
2018,3,23,13,15,769.5,172.0,3.35,16.0,771.5,622.37,489.0
2018,3,23,13,30,699.0,196.0,3.4,15.9,730.0,569.15,447.11
2018,3,23,13,45,796.5,153.0,3.45,15.8,743.5,551.12,432.27
2018,3,23,14,0,894.0,110.0,3.5,15.7,757.0,524.48,409.16
2018,3,23,14,15,893.0,104.0,3.55,15.45,727.5,475.5,367.77
2018,3,23,14,30,892.0,98.0,3.6,15.2,698.0,425.14,324.08
2018,3,23,14,45,835.0,109.0,3.65,15.0,646.0,364.21,271.95
2018,3,23,15,0,778.0,120.0,3.7,14.8,594.0,312.58,226.96
2018,3,23,15,15,760.0,114.5,3.7,14.8,550.0,255.82,176.88
2018,3,23,15,30,742.0,109.0,3.7,14.8,506.0,205.13,132.87
2018,3,23,15,45,772.5,93.5,3.65,14.1,474.0,159.15,94.19
2018,3,23,16,0,803.0,78.0,3.6,13.4,442.0,104.44,55.77
2018,3,23,16,15,769.0,74.5,3.4,13.0,390.0,55.53,44.11
2018,3,23,16,30,735.0,71.0,3.2,12.6,338.0,51.44,40.66
2018,3,23,16,45,687.0,66.0,3.0,12.2,285.0,44.95,34.96
2018,3,23,17,0,639.0,61.0,2.8,11.8,232.0,43.23,33.42
2018,3,23,17,15,562.0,54.5,2.45,11.15,180.5,40.16,30.55
2018,3,23,17,30,485.0,48.0,2.1,10.5,129.0,37.07,27.43
2018,3,23,17,45,359.0,37.5,1.75,9.8,86.0,30.09,20.38
2018,3,23,18,0,233.0,27.0,1.4,9.1,43.0,22.82,5.79
2018,3,23,18,15,121.5,14.5,1.35,8.85,22.5,13.82,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.25,8.35,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.95,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,3,24,6,15,25.5,14.5,0.95,9.35,16.5,25.19,0.0
2018,3,24,6,30,49.0,27.0,1.1,9.7,31.0,64.01,34.93
2018,3,24,6,45,108.0,45.5,1.25,10.0,62.0,130.6,103.46
2018,3,24,7,0,167.0,64.0,1.4,10.3,93.0,189.25,156.23
2018,3,24,7,15,185.5,83.0,1.55,10.45,125.5,227.9,190.77
2018,3,24,7,30,204.0,102.0,1.7,10.6,158.0,267.23,224.85
2018,3,24,7,45,146.5,98.0,1.8,10.75,142.5,224.8,189.12
2018,3,24,8,0,89.0,94.0,1.9,10.9,127.0,169.13,141.4
2018,3,24,8,15,48.5,107.0,1.95,11.1,125.5,144.92,119.64
2018,3,24,8,30,8.0,120.0,2.0,11.3,124.0,121.16,97.89
2018,3,24,8,45,8.0,107.5,2.1,11.5,111.5,107.81,86.39
2018,3,24,9,0,8.0,95.0,2.2,11.7,99.0,95.29,75.61
2018,3,24,9,15,137.5,177.0,2.3,11.95,261.5,304.34,251.31
2018,3,24,9,30,267.0,259.0,2.4,12.2,424.0,516.69,418.47
2018,3,24,9,45,260.0,259.5,2.55,12.5,428.0,509.6,410.7
2018,3,24,10,0,253.0,260.0,2.7,12.8,432.0,501.63,403.69
2018,3,24,10,15,251.5,278.5,2.85,13.0,456.0,516.91,414.42
2018,3,24,10,30,250.0,297.0,3.0,13.2,480.0,530.72,423.88
2018,3,24,10,45,192.5,297.5,3.1,13.4,441.0,467.28,373.36
2018,3,24,11,0,135.0,298.0,3.2,13.6,402.0,414.43,330.72
2018,3,24,11,15,191.5,334.0,3.35,13.6,484.5,492.26,391.7
2018,3,24,11,30,248.0,370.0,3.5,13.6,567.0,573.32,453.31
2018,3,24,11,45,387.0,326.5,3.65,13.65,638.0,630.33,499.16
2018,3,24,12,0,526.0,283.0,3.8,13.7,709.0,686.44,543.48
2018,3,24,12,15,443.0,316.5,3.9,13.65,675.0,637.09,504.19
2018,3,24,12,30,360.0,350.0,4.0,13.6,641.0,587.77,465.31
2018,3,24,12,45,292.0,363.0,4.1,13.55,597.5,536.41,425.12
2018,3,24,13,0,224.0,376.0,4.2,13.5,554.0,488.39,387.34
2018,3,24,13,15,223.0,368.5,4.25,13.4,542.5,468.04,371.77
2018,3,24,13,30,222.0,361.0,4.3,13.3,531.0,447.37,355.64
2018,3,24,13,45,419.0,289.0,4.35,13.2,598.0,470.66,374.9
2018,3,24,14,0,616.0,217.0,4.4,13.1,665.0,480.47,381.25
2018,3,24,14,15,647.5,190.5,4.4,12.95,644.0,438.67,345.66
2018,3,24,14,30,679.0,164.0,4.4,12.8,623.0,393.38,306.16
2018,3,24,14,45,498.5,188.5,4.35,12.65,515.5,317.17,244.73
