Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,318.0,213.0,4.3,12.5,408.0,262.23,202.28
2018,3,24,15,15,587.0,150.0,4.3,12.5,478.0,247.05,178.21
2018,3,24,15,30,856.0,87.0,4.3,12.5,548.0,214.24,136.95
2018,3,24,15,45,834.0,83.5,4.15,12.05,499.0,160.49,93.24
2018,3,24,16,0,812.0,80.0,4.0,11.6,450.0,108.83,58.87
2018,3,24,16,15,780.0,76.0,3.75,11.25,398.0,58.97,47.49
2018,3,24,16,30,748.0,72.0,3.5,10.9,346.0,52.15,41.58
2018,3,24,16,45,700.5,66.5,3.2,10.55,292.0,45.23,35.45
2018,3,24,17,0,653.0,61.0,2.9,10.2,238.0,43.1,33.54
2018,3,24,17,15,578.5,54.5,2.55,9.5,186.0,40.02,30.66
2018,3,24,17,30,504.0,48.0,2.2,8.8,134.0,36.91,27.53
2018,3,24,17,45,379.5,38.0,1.8,8.1,90.0,30.4,20.91
2018,3,24,18,0,255.0,28.0,1.4,7.4,46.0,23.66,7.98
2018,3,24,18,15,133.5,15.0,1.4,7.2,24.0,14.3,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.0,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,6.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.9,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,6.1,2.0,0.0,0.0
2018,3,25,6,15,97.0,18.0,1.05,6.8,25.5,60.82,0.0
2018,3,25,6,30,186.0,34.0,1.1,7.5,49.0,162.34,106.55
2018,3,25,6,45,252.5,48.5,1.15,8.2,85.0,223.21,180.98
2018,3,25,7,0,319.0,63.0,1.2,8.9,121.0,287.17,238.88
2018,3,25,7,15,440.5,70.5,1.35,9.25,178.5,381.06,319.79
2018,3,25,7,30,562.0,78.0,1.5,9.6,236.0,488.38,408.46
2018,3,25,7,45,600.0,86.5,1.65,9.95,285.5,543.16,452.29
2018,3,25,8,0,638.0,95.0,1.8,10.3,335.0,598.41,495.32
2018,3,25,8,15,683.5,99.0,1.85,10.55,389.0,654.08,536.56
2018,3,25,8,30,729.0,103.0,1.9,10.8,443.0,709.78,576.25
2018,3,25,8,45,760.5,106.0,2.0,11.05,493.0,752.7,606.01
2018,3,25,9,0,792.0,109.0,2.1,11.3,543.0,790.32,631.59
2018,3,25,9,15,817.0,109.5,2.15,11.6,588.0,822.19,652.26
2018,3,25,9,30,842.0,110.0,2.2,11.9,633.0,851.69,671.12
2018,3,25,9,45,864.0,108.5,2.3,12.2,673.0,873.76,685.11
2018,3,25,10,0,886.0,107.0,2.4,12.5,713.0,886.53,692.66
2018,3,25,10,15,897.0,108.5,2.45,12.7,745.0,896.78,698.43
2018,3,25,10,30,908.0,110.0,2.5,12.9,777.0,903.76,702.06
2018,3,25,10,45,917.5,109.0,2.6,13.05,801.5,903.45,701.34
2018,3,25,11,0,927.0,108.0,2.7,13.2,826.0,899.78,698.44
2018,3,25,11,15,932.5,108.0,2.75,13.3,842.5,890.39,691.41
2018,3,25,11,30,938.0,108.0,2.8,13.4,859.0,877.63,682.19
2018,3,25,11,45,942.5,107.0,2.85,13.45,867.5,859.73,669.58
2018,3,25,12,0,947.0,106.0,2.9,13.5,876.0,838.6,654.76
2018,3,25,12,15,948.5,105.0,3.0,13.55,876.0,812.04,636.42
2018,3,25,12,30,950.0,104.0,3.1,13.6,876.0,782.55,615.89
2018,3,25,12,45,949.5,103.0,3.15,13.65,868.0,748.85,591.55
2018,3,25,13,0,949.0,102.0,3.2,13.7,860.0,712.57,563.62
2018,3,25,13,15,945.5,100.5,3.25,13.7,843.0,671.57,531.66
2018,3,25,13,30,942.0,99.0,3.3,13.7,826.0,628.54,497.4
2018,3,25,13,45,936.5,97.5,3.3,13.7,801.5,582.6,459.88
2018,3,25,14,0,931.0,96.0,3.3,13.7,777.0,535.16,420.2
2018,3,25,14,15,922.5,94.0,3.3,13.6,745.0,484.7,377.23
2018,3,25,14,30,914.0,92.0,3.3,13.5,713.0,433.45,332.45
2018,3,25,14,45,901.5,90.5,3.25,13.4,674.5,380.7,285.37
2018,3,25,15,0,889.0,89.0,3.2,13.3,636.0,327.97,237.54
2018,3,25,15,15,872.0,86.5,3.2,13.3,591.5,273.65,188.44
2018,3,25,15,30,855.0,84.0,3.2,13.3,547.0,213.95,136.13
2018,3,25,15,45,831.5,81.0,3.1,12.95,498.0,160.44,92.7
2018,3,25,16,0,808.0,78.0,3.0,12.6,449.0,109.17,58.35
2018,3,25,16,15,685.0,88.5,2.75,12.25,378.0,63.95,43.72
2018,3,25,16,30,562.0,99.0,2.5,11.9,307.0,67.54,55.19
2018,3,25,16,45,381.0,92.5,2.25,11.55,224.0,65.14,53.19
2018,3,25,17,0,200.0,86.0,2.0,11.2,141.0,66.57,54.49
2018,3,25,17,15,169.5,67.0,1.85,10.45,106.5,52.96,42.18
2018,3,25,17,30,139.0,48.0,1.7,9.7,72.0,38.81,29.16
2018,3,25,17,45,102.5,34.0,1.5,8.95,48.5,27.97,18.82
2018,3,25,18,0,66.0,20.0,1.3,8.2,25.0,16.79,4.95
2018,3,25,18,15,39.5,11.0,1.3,8.05,13.5,10.48,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.9,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.7,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,26,5,45,20.0,3.0,1.35,4.8,2.5,0.0,0.0
2018,3,26,6,0,40.0,6.0,1.4,5.1,5.0,0.0,0.0
2018,3,26,6,15,189.0,18.0,1.7,6.0,32.0,103.03,0.0
2018,3,26,6,30,338.0,30.0,2.0,6.9,59.0,233.37,164.97
2018,3,26,6,45,456.0,38.0,2.25,7.85,106.0,321.93,263.99
2018,3,26,7,0,574.0,46.0,2.5,8.8,153.0,418.4,349.83
2018,3,26,7,15,641.0,51.5,2.75,9.4,206.5,483.64,407.5
2018,3,26,7,30,708.0,57.0,3.0,10.0,260.0,557.55,469.47
2018,3,26,7,45,751.0,61.5,3.2,10.65,314.5,616.15,515.7
2018,3,26,8,0,794.0,66.0,3.4,11.3,369.0,675.24,560.02
2018,3,26,8,15,822.5,69.5,3.5,11.8,421.5,722.2,593.62
2018,3,26,8,30,851.0,73.0,3.6,12.3,474.0,768.01,625.58
2018,3,26,8,45,870.0,76.0,3.7,12.85,522.0,797.61,644.71
2018,3,26,9,0,889.0,79.0,3.8,13.4,570.0,831.46,666.83
2018,3,26,9,15,903.5,81.0,3.9,13.8,613.5,857.94,683.67
2018,3,26,9,30,918.0,83.0,4.0,14.2,657.0,881.66,698.49
2018,3,26,9,45,930.0,84.5,4.05,14.65,695.5,899.7,708.82
2018,3,26,10,0,942.0,86.0,4.1,15.1,734.0,914.55,716.97
2018,3,26,10,15,949.0,87.5,4.1,15.4,765.0,921.75,719.92
2018,3,26,10,30,956.0,89.0,4.1,15.7,796.0,925.51,720.61
2018,3,26,10,45,945.0,96.5,4.15,16.0,813.5,916.77,712.93
2018,3,26,11,0,934.0,104.0,4.2,16.3,831.0,904.55,703.02
2018,3,26,11,15,942.5,103.0,4.15,16.5,849.0,896.56,696.05
2018,3,26,11,30,951.0,102.0,4.1,16.7,867.0,885.11,686.76
2018,3,26,11,45,946.0,105.0,4.1,16.9,872.0,863.42,670.59
2018,3,26,12,0,941.0,108.0,4.1,17.1,877.0,838.75,652.46
2018,3,26,12,15,951.5,102.5,4.05,17.25,880.0,814.68,634.74
2018,3,26,12,30,962.0,97.0,4.0,17.4,883.0,787.26,614.66
2018,3,26,12,45,962.5,95.5,3.95,17.55,875.0,753.44,589.98
2018,3,26,13,0,963.0,94.0,3.9,17.7,867.0,716.96,561.48
2018,3,26,13,15,955.5,94.5,3.85,17.75,848.5,674.87,528.41
2018,3,26,13,30,948.0,95.0,3.8,17.8,830.0,630.98,493.36
2018,3,26,13,45,927.5,100.0,3.8,17.8,800.5,582.59,454.29
2018,3,26,14,0,907.0,105.0,3.8,17.8,771.0,533.83,414.06
2018,3,26,14,15,902.0,101.5,3.75,17.75,740.5,484.61,372.49
2018,3,26,14,30,897.0,98.0,3.7,17.7,710.0,434.33,328.97
2018,3,26,14,45,885.5,95.5,3.65,17.65,672.0,381.82,282.77
2018,3,26,15,0,874.0,93.0,3.6,17.6,634.0,329.29,235.79
2018,3,26,15,15,856.5,91.0,3.6,17.6,590.0,269.94,183.47
2018,3,26,15,30,839.0,89.0,3.6,17.6,546.0,217.4,137.62
2018,3,26,15,45,814.0,86.0,3.35,17.2,497.0,164.49,95.16
2018,3,26,16,0,789.0,83.0,3.1,16.8,448.0,114.01,61.45
2018,3,26,16,15,754.0,79.5,2.75,16.2,396.0,65.63,42.38
2018,3,26,16,30,719.0,76.0,2.4,15.6,344.0,49.83,38.72
2018,3,26,16,45,670.0,71.0,2.0,15.0,291.0,48.33,37.56
2018,3,26,17,0,621.0,66.0,1.6,14.4,238.0,46.8,36.28
2018,3,26,17,15,549.0,58.5,1.55,13.45,186.5,43.08,32.93
2018,3,26,17,30,477.0,51.0,1.5,12.5,135.0,39.25,29.24
2018,3,26,17,45,360.5,40.5,1.4,11.6,91.5,32.41,22.51
2018,3,26,18,0,244.0,30.0,1.3,10.7,48.0,25.3,11.3
2018,3,26,18,15,128.5,16.0,1.35,10.45,25.0,15.25,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.2,6.8,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,7.2,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.5,1.3,8.4,32.5,99.72,0.0
2018,3,27,6,30,319.0,31.0,1.4,9.6,60.0,227.39,165.48
2018,3,27,6,45,429.5,40.0,1.5,10.8,106.0,311.73,253.0
2018,3,27,7,0,540.0,49.0,1.6,12.0,152.0,404.56,333.22
2018,3,27,7,15,605.0,55.5,1.75,12.6,204.5,473.36,391.78
2018,3,27,7,30,670.0,62.0,1.9,13.2,257.0,545.49,450.43
2018,3,27,7,45,712.5,66.5,2.0,13.8,310.0,598.41,491.18
2018,3,27,8,0,755.0,71.0,2.1,14.4,363.0,656.11,533.14
2018,3,27,8,15,780.0,76.0,2.2,14.95,413.5,701.21,564.47
2018,3,27,8,30,805.0,81.0,2.3,15.5,464.0,745.06,594.18
2018,3,27,8,45,829.5,83.5,2.4,16.0,513.0,783.92,619.8
2018,3,27,9,0,854.0,86.0,2.5,16.5,562.0,820.89,643.72
2018,3,27,9,15,862.5,90.5,2.6,16.95,603.0,844.59,658.11
2018,3,27,9,30,871.0,95.0,2.7,17.4,644.0,858.77,665.88
2018,3,27,9,45,867.0,103.0,2.8,17.8,676.5,876.31,676.28
2018,3,27,10,0,863.0,111.0,2.9,18.2,709.0,883.78,679.68
2018,3,27,10,15,870.0,114.0,2.95,18.6,739.0,891.82,683.34
2018,3,27,10,30,877.0,117.0,3.0,19.0,769.0,890.48,680.62
2018,3,27,10,45,901.0,110.5,3.0,19.35,798.5,896.9,683.28
2018,3,27,11,0,925.0,104.0,3.0,19.7,828.0,899.91,683.65
2018,3,27,11,15,928.5,104.5,3.05,19.95,843.5,889.36,675.47
2018,3,27,11,30,932.0,105.0,3.1,20.2,859.0,875.5,665.26
2018,3,27,11,45,853.5,144.5,3.1,20.45,840.0,835.11,636.44
2018,3,27,12,0,775.0,184.0,3.1,20.7,821.0,791.06,604.88
2018,3,27,12,15,689.0,227.5,3.1,20.8,793.5,743.17,568.37
2018,3,27,12,30,603.0,271.0,3.1,20.9,766.0,695.89,532.13
2018,3,27,12,45,634.5,252.5,3.1,21.0,768.5,676.05,517.89
2018,3,27,13,0,666.0,234.0,3.1,21.1,771.0,652.64,500.55
2018,3,27,13,15,670.5,225.0,3.05,21.15,756.5,617.45,473.81
2018,3,27,13,30,675.0,216.0,3.0,21.2,742.0,580.55,445.35
2018,3,27,13,45,717.0,188.5,2.95,21.25,731.5,545.83,418.2
2018,3,27,14,0,759.0,161.0,2.9,21.3,721.0,506.61,386.64
2018,3,27,14,15,802.5,136.0,2.85,21.3,706.0,469.07,355.02
2018,3,27,14,30,846.0,111.0,2.8,21.3,691.0,423.17,315.69
2018,3,27,14,45,838.0,106.0,2.7,21.25,654.0,371.6,271.29
2018,3,27,15,0,830.0,101.0,2.6,21.2,617.0,319.87,225.99
2018,3,27,15,15,843.0,89.5,2.6,21.2,582.0,267.8,179.5
2018,3,27,15,30,856.0,78.0,2.6,21.2,547.0,220.4,137.25
2018,3,27,15,45,835.0,75.0,2.25,20.9,499.0,160.6,89.47
2018,3,27,16,0,814.0,72.0,1.9,20.6,451.0,109.26,55.08
2018,3,27,16,15,784.0,68.5,1.65,20.0,399.5,59.53,34.81
2018,3,27,16,30,754.0,65.0,1.4,19.4,348.0,46.0,34.77
2018,3,27,16,45,709.5,61.0,1.15,18.8,295.5,44.66,33.76
2018,3,27,17,0,665.0,57.0,0.9,18.2,243.0,43.33,32.67
2018,3,27,17,15,591.5,51.5,0.95,17.25,191.0,37.07,27.14
2018,3,27,17,30,518.0,46.0,1.0,16.3,139.0,34.63,24.78
2018,3,27,17,45,392.5,37.5,1.05,15.4,94.5,29.4,19.63
2018,3,27,18,0,267.0,29.0,1.1,14.5,50.0,24.07,11.12
2018,3,27,18,15,143.0,16.0,1.1,14.15,26.0,15.25,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.8,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.7,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.8,6.0,5.72,0.0
2018,3,28,6,15,176.5,19.0,1.0,11.5,34.0,119.34,0.0
2018,3,28,6,30,312.0,32.0,1.1,12.2,62.0,226.34,167.66
2018,3,28,6,45,416.5,41.0,1.2,12.95,107.5,307.58,248.07
2018,3,28,7,0,521.0,50.0,1.3,13.7,153.0,396.8,324.67
2018,3,28,7,15,586.0,56.5,1.4,14.35,204.5,465.11,381.77
2018,3,28,7,30,651.0,63.0,1.5,15.0,256.0,536.79,438.96
2018,3,28,7,45,694.5,68.0,1.55,15.6,309.0,590.48,479.39
2018,3,28,8,0,738.0,73.0,1.6,16.2,362.0,649.08,521.1
2018,3,28,8,15,768.5,76.5,1.65,16.85,413.0,696.14,552.81
2018,3,28,8,30,799.0,80.0,1.7,17.5,464.0,742.26,583.05
2018,3,28,8,45,822.0,83.0,1.75,18.15,512.5,780.4,606.95
2018,3,28,9,0,845.0,86.0,1.8,18.8,561.0,816.62,629.15
2018,3,28,9,15,865.5,86.5,1.85,19.3,605.0,838.96,641.83
2018,3,28,9,30,886.0,87.0,1.9,19.8,649.0,865.53,657.5
2018,3,28,9,45,902.5,86.5,1.95,20.25,688.0,884.79,668.23
2018,3,28,10,0,919.0,86.0,2.0,20.7,727.0,901.09,677.06
2018,3,28,10,15,927.5,87.0,2.05,21.1,757.5,908.94,680.45
2018,3,28,10,30,936.0,88.0,2.1,21.5,788.0,913.42,681.81
2018,3,28,10,45,941.5,89.5,2.1,21.85,812.0,912.42,679.3
2018,3,28,11,0,947.0,91.0,2.1,22.2,836.0,907.95,674.7
2018,3,28,11,15,950.5,91.0,2.2,22.45,851.5,896.76,667.03
2018,3,28,11,30,954.0,91.0,2.3,22.7,867.0,882.21,657.23
2018,3,28,11,45,955.5,91.5,2.35,22.95,874.5,863.23,644.09
2018,3,28,12,0,957.0,92.0,2.4,23.2,882.0,841.06,628.88
2018,3,28,12,15,956.5,92.5,2.45,23.3,881.5,814.26,610.92
2018,3,28,12,30,956.0,93.0,2.5,23.4,881.0,784.58,590.96
2018,3,28,12,45,934.5,103.5,2.55,23.5,867.0,746.97,565.41
2018,3,28,13,0,913.0,114.0,2.6,23.6,853.0,707.82,536.44
2018,3,28,13,15,929.0,102.5,2.6,23.7,841.5,670.97,508.97
2018,3,28,13,30,945.0,91.0,2.6,23.8,830.0,630.78,478.34
2018,3,28,13,45,929.5,94.0,2.6,23.85,802.5,583.34,441.42
2018,3,28,14,0,914.0,97.0,2.6,23.9,775.0,535.19,403.09
2018,3,28,14,15,914.0,92.0,2.55,23.85,746.0,486.6,363.45
2018,3,28,14,30,914.0,87.0,2.5,23.8,717.0,436.52,321.48
2018,3,28,14,45,902.0,85.5,2.45,23.75,678.5,383.9,276.64
2018,3,28,15,0,890.0,84.0,2.4,23.7,640.0,331.28,230.96
2018,3,28,15,15,874.0,81.5,2.4,23.7,596.0,277.12,183.98
2018,3,28,15,30,858.0,79.0,2.4,23.7,552.0,223.84,138.56
2018,3,28,15,45,836.5,76.0,2.15,23.35,503.5,163.81,90.97
2018,3,28,16,0,815.0,73.0,1.9,23.0,455.0,112.31,56.41
2018,3,28,16,15,785.0,69.5,1.65,22.35,403.5,62.46,35.32
2018,3,28,16,30,755.0,66.0,1.4,21.7,352.0,46.67,34.99
2018,3,28,16,45,712.5,62.0,1.2,21.05,299.5,45.37,34.04
2018,3,28,17,0,670.0,58.0,1.0,20.4,247.0,44.09,33.01
2018,3,28,17,15,605.0,51.5,1.0,19.45,195.5,36.97,26.79
2018,3,28,17,30,540.0,45.0,1.0,18.5,144.0,33.64,23.7
2018,3,28,17,45,416.5,37.0,1.05,17.55,98.5,28.8,18.98
2018,3,28,18,0,293.0,29.0,1.1,16.6,53.0,23.89,11.56
2018,3,28,18,15,159.0,16.5,1.1,16.2,28.0,15.73,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.8,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.45,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,45,28.0,4.0,1.0,12.75,4.0,0.0,0.0
2018,3,29,6,0,56.0,8.0,1.0,12.8,8.0,31.37,0.0
2018,3,29,6,15,144.0,21.0,1.05,13.5,32.5,109.7,0.0
2018,3,29,6,30,232.0,34.0,1.1,14.2,57.0,188.84,141.47
2018,3,29,6,45,289.0,48.0,1.2,14.95,94.5,244.85,196.85
2018,3,29,7,0,346.0,62.0,1.3,15.7,132.0,305.88,250.02
2018,3,29,7,15,406.5,74.0,1.35,16.3,179.5,370.47,304.0
2018,3,29,7,30,467.0,86.0,1.4,16.9,227.0,438.76,358.7
2018,3,29,7,45,585.5,84.0,1.45,17.45,294.0,539.95,437.23
2018,3,29,8,0,704.0,82.0,1.5,18.0,361.0,641.69,511.78
2018,3,29,8,15,760.5,80.0,1.5,18.6,418.0,697.23,548.66
2018,3,29,8,30,817.0,78.0,1.5,19.2,475.0,757.15,587.86
2018,3,29,8,45,750.5,105.0,1.55,19.8,497.5,754.98,583.09
2018,3,29,9,0,684.0,132.0,1.6,20.4,520.0,743.19,572.31
2018,3,29,9,15,707.5,137.0,1.65,21.0,564.5,776.91,593.54
2018,3,29,9,30,731.0,142.0,1.7,21.6,609.0,808.54,612.61
2018,3,29,9,45,827.5,114.5,1.75,22.2,672.0,861.13,645.66
2018,3,29,10,0,924.0,87.0,1.8,22.8,735.0,909.7,675.24
2018,3,29,10,15,920.0,94.0,1.8,23.3,762.5,913.19,674.55
2018,3,29,10,30,916.0,101.0,1.8,23.8,790.0,913.12,672.15
2018,3,29,10,45,933.0,96.5,1.85,24.35,817.0,915.55,672.01
2018,3,29,11,0,950.0,92.0,1.9,24.9,844.0,914.52,669.72
2018,3,29,11,15,953.0,93.0,2.0,25.15,859.5,903.84,662.57
2018,3,29,11,30,956.0,94.0,2.1,25.4,875.0,889.78,653.34
2018,3,29,11,45,957.0,95.0,2.15,25.7,882.5,870.75,640.31
2018,3,29,12,0,958.0,96.0,2.2,26.0,890.0,848.54,625.26
2018,3,29,12,15,927.5,111.0,2.25,26.05,879.5,812.85,601.8
2018,3,29,12,30,897.0,126.0,2.3,26.1,869.0,775.39,577.07
2018,3,29,12,45,899.0,123.5,2.3,26.15,861.5,743.31,554.93
2018,3,29,13,0,901.0,121.0,2.3,26.2,854.0,708.69,529.84
2018,3,29,13,15,889.0,123.5,2.3,26.2,834.5,667.37,499.5
2018,3,29,13,30,877.0,126.0,2.3,26.2,815.0,624.74,467.62
2018,3,29,13,45,844.0,135.0,2.3,26.2,781.5,573.4,428.73
2018,3,29,14,0,811.0,144.0,2.3,26.2,748.0,524.53,390.82
2018,3,29,14,15,804.0,137.0,2.3,26.1,715.0,474.74,351.6
2018,3,29,14,30,797.0,130.0,2.3,26.0,682.0,424.41,310.86
2018,3,29,14,45,818.0,114.5,2.3,25.9,654.0,376.22,270.13
2018,3,29,15,0,839.0,99.0,2.3,25.8,626.0,325.18,225.96
2018,3,29,15,15,781.5,107.0,2.3,25.8,571.0,271.79,181.63
2018,3,29,15,30,724.0,115.0,2.3,25.8,516.0,218.35,138.53
2018,3,29,15,45,762.5,97.0,2.1,25.3,486.5,173.07,100.58
2018,3,29,16,0,801.0,79.0,1.9,24.8,457.0,118.11,60.62
2018,3,29,16,15,787.0,73.5,1.7,24.1,410.0,67.77,38.02
2018,3,29,16,30,773.0,68.0,1.5,23.4,363.0,48.2,36.03
2018,3,29,16,45,730.5,63.0,1.35,22.7,309.0,46.12,34.44
2018,3,29,17,0,688.0,58.0,1.2,22.0,255.0,43.99,32.69
2018,3,29,17,15,620.5,52.5,1.2,20.9,202.5,37.69,27.25
2018,3,29,17,30,553.0,47.0,1.2,19.8,150.0,35.26,24.98
2018,3,29,17,45,438.0,39.0,1.15,18.75,104.0,30.53,20.39
2018,3,29,18,0,323.0,31.0,1.1,17.7,58.0,25.75,13.42
2018,3,29,18,15,180.5,18.5,1.1,17.3,31.5,17.63,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.9,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.15,16.5,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,5,45,18.5,4.0,1.25,11.8,4.0,0.0,0.0
2018,3,30,6,0,37.0,8.0,1.2,12.0,8.0,23.46,0.0
2018,3,30,6,15,108.0,22.5,1.25,12.95,32.0,96.74,0.0
2018,3,30,6,30,179.0,37.0,1.3,13.9,56.0,166.4,126.46
2018,3,30,6,45,217.5,53.0,1.35,14.85,89.0,212.75,171.4
2018,3,30,7,0,256.0,69.0,1.4,15.8,122.0,262.38,214.7
2018,3,30,7,15,316.5,84.0,1.4,16.35,168.0,327.37,269.1
2018,3,30,7,30,377.0,99.0,1.4,16.9,214.0,396.12,324.4
2018,3,30,7,45,421.0,111.0,1.35,17.4,262.0,452.52,367.81
2018,3,30,8,0,465.0,123.0,1.3,17.9,310.0,510.49,410.82
2018,3,30,8,15,458.0,144.0,1.25,18.65,348.0,540.94,430.4
2018,3,30,8,30,451.0,165.0,1.2,19.4,386.0,568.96,447.7
2018,3,30,8,45,443.5,186.5,1.15,20.15,421.5,594.75,462.82
2018,3,30,9,0,436.0,208.0,1.1,20.9,457.0,618.11,475.81
2018,3,30,9,15,438.0,225.5,1.1,21.65,491.5,642.8,490.16
2018,3,30,9,30,440.0,243.0,1.1,22.4,526.0,665.48,502.85
2018,3,30,9,45,454.5,252.5,1.1,23.15,559.5,688.43,516.01
2018,3,30,10,0,469.0,262.0,1.1,23.9,593.0,709.57,527.76
2018,3,30,10,15,440.5,286.0,1.15,24.3,607.5,706.07,522.91
2018,3,30,10,30,412.0,310.0,1.2,24.7,622.0,700.12,516.75
2018,3,30,10,45,415.5,319.5,1.2,25.05,642.0,705.32,518.79
2018,3,30,11,0,419.0,329.0,1.2,25.4,662.0,708.53,519.41
2018,3,30,11,15,449.5,322.5,1.2,25.55,686.0,716.95,524.83
2018,3,30,11,30,480.0,316.0,1.2,25.7,710.0,722.87,528.49
2018,3,30,11,45,436.0,338.5,1.2,25.85,699.0,693.43,506.72
2018,3,30,12,0,392.0,361.0,1.2,26.0,688.0,660.0,482.66
2018,3,30,12,15,511.0,311.0,1.2,26.15,736.5,691.02,505.79
2018,3,30,12,30,630.0,261.0,1.2,26.3,785.0,711.34,520.6
2018,3,30,12,45,632.5,255.5,1.2,26.4,777.0,682.38,500.07
2018,3,30,13,0,635.0,250.0,1.2,26.5,769.0,651.69,478.54
2018,3,30,13,15,692.0,219.0,1.2,26.5,774.0,630.7,464.24
2018,3,30,13,30,749.0,188.0,1.2,26.5,779.0,604.16,445.33
2018,3,30,13,45,698.0,201.5,1.25,26.5,739.0,552.4,407.49
2018,3,30,14,0,647.0,215.0,1.3,26.5,699.0,503.49,371.15
2018,3,30,14,15,621.0,212.5,1.25,26.5,661.5,455.54,334.45
2018,3,30,14,30,595.0,210.0,1.2,26.5,624.0,409.24,298.28
2018,3,30,14,45,587.0,198.5,1.2,26.45,588.5,363.53,261.9
2018,3,30,15,0,579.0,187.0,1.2,26.4,553.0,318.61,225.38
2018,3,30,15,15,532.0,187.0,1.2,26.4,505.0,273.12,189.26
2018,3,30,15,30,485.0,187.0,1.2,26.4,457.0,232.11,157.39
2018,3,30,15,45,473.5,171.0,1.15,26.15,415.5,188.67,123.96
2018,3,30,16,0,462.0,155.0,1.1,25.9,374.0,146.58,94.69
2018,3,30,16,15,376.5,149.0,1.05,25.05,314.5,111.14,78.17
2018,3,30,16,30,291.0,143.0,1.0,24.2,255.0,104.75,83.79
2018,3,30,16,45,252.5,123.0,0.95,23.35,210.0,91.88,73.36
2018,3,30,17,0,214.0,103.0,0.9,22.5,165.0,78.47,62.2
2018,3,30,17,15,210.0,85.0,0.95,21.45,135.5,66.0,51.59
2018,3,30,17,30,206.0,67.0,1.0,20.4,106.0,53.02,40.19
2018,3,30,17,45,155.5,49.5,1.05,19.35,73.5,39.84,28.28
2018,3,30,18,0,105.0,32.0,1.1,18.3,41.0,26.23,14.23
2018,3,30,18,15,60.5,18.0,1.1,17.9,22.5,17.16,0.0
2018,3,30,18,30,16.0,4.0,1.1,17.5,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.1,17.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,45,6.5,3.5,1.05,12.75,3.5,0.0,0.0
2018,3,31,6,0,13.0,7.0,1.0,12.9,7.0,12.28,0.0
2018,3,31,6,15,52.0,23.5,1.15,13.75,28.5,59.19,8.75
2018,3,31,6,30,91.0,40.0,1.3,14.6,50.0,114.41,86.41
2018,3,31,6,45,160.0,57.0,1.45,15.45,86.5,175.26,140.93
2018,3,31,7,0,229.0,74.0,1.6,16.3,123.0,241.75,198.08
2018,3,31,7,15,267.5,92.0,1.65,16.8,164.0,294.97,242.82
2018,3,31,7,30,306.0,110.0,1.7,17.3,205.0,350.24,287.73
2018,3,31,7,45,323.0,128.5,1.7,17.75,245.0,392.43,320.47
2018,3,31,8,0,340.0,147.0,1.7,18.2,285.0,434.54,352.1
2018,3,31,8,15,291.5,177.0,1.75,18.85,306.0,439.69,352.93
2018,3,31,8,30,243.0,207.0,1.8,19.5,327.0,440.5,350.38
2018,3,31,8,45,248.0,228.5,1.8,20.15,361.5,471.34,371.65
2018,3,31,9,0,253.0,250.0,1.8,20.8,396.0,501.11,391.5
2018,3,31,9,15,256.0,270.0,1.85,21.3,427.0,526.27,408.05
2018,3,31,9,30,259.0,290.0,1.9,21.8,458.0,550.16,423.51
2018,3,31,9,45,267.5,307.0,1.95,22.3,489.0,574.17,439.11
2018,3,31,10,0,276.0,324.0,2.0,22.8,520.0,596.9,453.64
2018,3,31,10,15,273.5,340.0,2.05,23.1,541.0,607.43,459.57
2018,3,31,10,30,271.0,356.0,2.1,23.4,562.0,616.49,464.57
2018,3,31,10,45,269.5,368.0,2.2,23.75,578.0,620.8,466.52
2018,3,31,11,0,268.0,380.0,2.3,24.1,594.0,623.76,467.59
2018,3,31,11,15,293.5,381.5,2.35,24.15,620.0,637.75,477.59
2018,3,31,11,30,319.0,383.0,2.4,24.2,646.0,649.86,486.16
2018,3,31,11,45,406.0,353.0,2.5,24.25,691.0,679.21,508.76
2018,3,31,12,0,493.0,323.0,2.6,24.3,736.0,708.79,530.97
2018,3,31,12,15,523.5,311.0,2.65,24.25,749.0,701.9,526.44
2018,3,31,12,30,554.0,299.0,2.7,24.2,762.0,691.96,519.9
2018,3,31,12,45,537.5,300.0,2.8,24.1,745.5,657.71,495.59
2018,3,31,13,0,521.0,301.0,2.9,24.0,729.0,623.09,470.79
2018,3,31,13,15,560.0,278.0,2.9,23.8,729.5,602.1,456.06
2018,3,31,13,30,599.0,255.0,2.9,23.6,730.0,577.11,437.79
2018,3,31,13,45,593.0,248.0,2.9,23.4,706.0,537.77,408.02
2018,3,31,14,0,587.0,241.0,2.9,23.2,682.0,497.77,377.16
2018,3,31,14,15,626.0,211.5,2.9,22.9,664.5,458.46,346.18
2018,3,31,14,30,665.0,182.0,2.9,22.6,647.0,415.11,310.78
2018,3,31,14,45,662.5,171.5,2.9,22.25,613.5,368.83,272.3
2018,3,31,15,0,660.0,161.0,2.9,21.9,580.0,322.25,232.71
2018,3,31,15,15,592.0,168.0,2.9,21.9,524.5,273.73,192.97
2018,3,31,15,30,524.0,175.0,2.9,21.9,469.0,231.84,159.69
2018,3,31,15,45,456.5,173.5,2.75,20.95,413.5,189.48,128.6
2018,3,31,16,0,389.0,172.0,2.6,20.0,358.0,154.22,106.03
2018,3,31,16,15,430.0,143.0,2.5,19.3,327.5,109.52,77.31
2018,3,31,16,30,471.0,114.0,2.4,18.6,297.0,77.94,62.66
2018,3,31,16,45,478.0,97.0,2.3,17.9,259.0,67.96,54.28
2018,3,31,17,0,485.0,80.0,2.2,17.2,221.0,57.31,45.1
2018,3,31,17,15,428.0,68.5,2.0,16.25,174.5,50.67,39.28
2018,3,31,17,30,371.0,57.0,1.8,15.3,128.0,42.79,32.14
2018,3,31,17,45,295.0,44.5,1.6,14.35,90.0,34.13,24.04
2018,3,31,18,0,219.0,32.0,1.4,13.4,52.0,25.09,14.12
2018,3,31,18,15,122.5,18.5,1.4,12.95,28.5,17.63,0.0
2018,3,31,18,30,26.0,5.0,1.4,12.5,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,1.4,12.1,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,10.05,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.5,11.0,33.93,0.0
2018,4,1,6,15,181.0,25.5,1.6,11.15,43.5,139.75,52.87
2018,4,1,6,30,306.0,41.0,1.8,11.8,76.0,239.22,188.62
2018,4,1,6,45,402.0,51.5,2.0,12.45,123.0,318.13,260.92
2018,4,1,7,0,498.0,62.0,2.2,13.1,170.0,405.62,336.23
2018,4,1,7,15,561.5,70.0,2.15,13.65,222.5,475.37,394.08
2018,4,1,7,30,625.0,78.0,2.1,14.2,275.0,548.14,451.66
2018,4,1,7,45,668.0,83.5,2.1,14.7,328.0,605.65,495.18
2018,4,1,8,0,711.0,89.0,2.1,15.2,381.0,663.8,536.57
2018,4,1,8,15,741.5,93.0,2.1,15.85,432.0,710.58,567.89
2018,4,1,8,30,772.0,97.0,2.1,16.5,483.0,752.72,595.04
2018,4,1,8,45,793.5,100.5,2.05,17.15,530.0,789.72,617.52
2018,4,1,9,0,815.0,104.0,2.0,17.8,577.0,824.73,638.12
2018,4,1,9,15,833.5,106.0,2.05,18.3,620.5,853.19,655.13
2018,4,1,9,30,852.0,108.0,2.1,18.8,664.0,879.09,670.31
2018,4,1,9,45,867.5,108.5,2.15,19.35,702.0,897.87,680.48
2018,4,1,10,0,883.0,109.0,2.2,19.9,740.0,906.99,684.22
2018,4,1,10,15,892.5,110.5,2.3,20.25,771.0,915.7,688.89
2018,4,1,10,30,902.0,112.0,2.4,20.6,802.0,921.15,691.47
2018,4,1,10,45,908.5,113.0,2.5,20.95,825.5,920.1,689.82
2018,4,1,11,0,915.0,114.0,2.6,21.3,849.0,915.71,686.1
2018,4,1,11,15,919.0,114.5,2.7,21.45,864.5,905.32,678.98
2018,4,1,11,30,923.0,115.0,2.8,21.6,880.0,891.64,669.76
2018,4,1,11,45,925.0,115.5,2.9,21.75,887.5,873.1,657.29
2018,4,1,12,0,927.0,116.0,3.0,21.9,895.0,851.46,642.74
2018,4,1,12,15,927.0,115.5,3.1,21.95,894.0,824.32,624.63
2018,4,1,12,30,927.0,115.0,3.2,22.0,893.0,794.41,604.53
2018,4,1,12,45,925.0,114.5,3.3,22.0,884.0,760.45,581.55
2018,4,1,13,0,923.0,114.0,3.4,22.0,875.0,724.09,555.1
2018,4,1,13,15,918.5,113.5,3.45,21.8,857.5,683.94,525.34
2018,4,1,13,30,914.0,113.0,3.5,21.6,840.0,641.9,493.48
2018,4,1,13,45,908.0,111.5,3.6,21.45,815.5,596.49,458.32
2018,4,1,14,0,902.0,110.0,3.7,21.3,791.0,549.73,421.1
2018,4,1,14,15,893.5,108.5,3.7,21.0,759.5,500.68,381.07
2018,4,1,14,30,885.0,107.0,3.7,20.7,728.0,450.9,339.31
2018,4,1,14,45,871.5,105.0,3.75,20.45,689.0,393.35,290.59
2018,4,1,15,0,858.0,103.0,3.8,20.2,650.0,340.68,244.56
2018,4,1,15,15,841.0,100.5,3.8,20.2,606.0,287.26,197.38
2018,4,1,15,30,824.0,98.0,3.8,20.2,562.0,234.99,151.81
2018,4,1,15,45,800.5,94.5,3.8,19.3,513.0,182.38,109.09
2018,4,1,16,0,777.0,91.0,3.8,18.4,464.0,132.09,73.42
2018,4,1,16,15,744.0,87.0,3.75,17.75,412.5,77.93,44.72
2018,4,1,16,30,711.0,83.0,3.7,17.1,361.0,54.03,42.12
2018,4,1,16,45,664.0,77.5,3.6,16.45,307.5,52.4,40.9
2018,4,1,17,0,617.0,72.0,3.5,15.8,254.0,50.71,39.52
2018,4,1,17,15,525.5,65.5,3.2,15.05,199.0,48.03,37.15
2018,4,1,17,30,434.0,59.0,2.9,14.3,144.0,45.39,34.59
2018,4,1,17,45,340.0,47.5,2.6,13.55,101.5,36.51,26.23
2018,4,1,18,0,246.0,36.0,2.3,12.8,59.0,28.34,17.08
2018,4,1,18,15,135.0,20.5,2.25,12.5,32.0,16.43,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.2,5.0,4.77,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,5,45,7.5,5.0,2.6,10.95,5.0,0.0,0.0
2018,4,2,6,0,15.0,10.0,2.8,11.3,10.0,16.12,0.0
2018,4,2,6,15,18.0,24.0,3.0,11.75,25.5,36.95,14.29
2018,4,2,6,30,21.0,38.0,3.2,12.2,41.0,54.66,39.52
2018,4,2,6,45,28.5,58.0,3.35,12.6,63.5,82.47,64.5
2018,4,2,7,0,36.0,78.0,3.5,13.0,86.0,109.71,88.53
2018,4,2,7,15,175.0,94.0,3.55,13.35,148.5,238.48,199.97
2018,4,2,7,30,314.0,110.0,3.6,13.7,211.0,357.4,300.5
2018,4,2,7,45,457.0,110.5,3.65,14.05,285.5,482.45,402.86
2018,4,2,8,0,600.0,111.0,3.7,14.4,360.0,608.75,502.57
2018,4,2,8,15,587.0,127.0,3.65,14.9,396.5,632.31,517.49
2018,4,2,8,30,574.0,143.0,3.6,15.4,433.0,652.87,530.21
2018,4,2,8,45,398.5,195.5,3.6,15.9,406.0,572.27,462.35
2018,4,2,9,0,223.0,248.0,3.6,16.4,379.0,461.59,371.24
2018,4,2,9,15,281.5,263.0,3.55,16.8,440.0,541.64,432.51
2018,4,2,9,30,340.0,278.0,3.5,17.2,501.0,608.86,481.99
2018,4,2,9,45,429.5,263.0,3.5,17.65,561.0,682.05,535.98
2018,4,2,10,0,519.0,248.0,3.5,18.1,621.0,743.51,580.43
2018,4,2,10,15,681.5,188.5,3.45,18.35,699.5,825.89,640.75
2018,4,2,10,30,844.0,129.0,3.4,18.6,778.0,897.12,688.38
2018,4,2,10,45,878.0,117.5,3.4,18.9,810.0,900.7,688.66
2018,4,2,11,0,912.0,106.0,3.4,19.2,842.0,907.51,691.86
2018,4,2,11,15,915.0,107.5,3.35,19.35,857.5,897.41,683.55
2018,4,2,11,30,918.0,109.0,3.3,19.5,873.0,884.04,673.26
2018,4,2,11,45,920.0,109.0,3.25,19.7,880.0,865.16,659.18
2018,4,2,12,0,922.0,109.0,3.2,19.9,887.0,843.22,643.12
2018,4,2,12,15,921.0,109.5,3.2,20.05,886.0,816.47,624.21
2018,4,2,12,30,920.0,110.0,3.2,20.2,885.0,786.99,603.42
2018,4,2,12,45,918.0,110.0,3.2,20.35,876.5,753.75,579.95
2018,4,2,13,0,916.0,110.0,3.2,20.5,868.0,718.13,553.36
2018,4,2,13,15,911.5,109.5,3.2,20.5,851.0,678.27,523.13
2018,4,2,13,30,907.0,109.0,3.2,20.5,834.0,636.55,490.9
2018,4,2,13,45,898.5,109.0,3.15,20.55,809.0,591.4,455.12
2018,4,2,14,0,890.0,109.0,3.1,20.6,784.0,545.11,417.65
2018,4,2,14,15,879.0,108.0,3.1,20.5,751.5,495.89,377.4
2018,4,2,14,30,868.0,107.0,3.1,20.4,719.0,446.21,335.7
2018,4,2,14,45,852.5,106.0,3.05,20.35,680.0,389.62,287.66
2018,4,2,15,0,837.0,105.0,3.0,20.3,641.0,338.11,242.63
2018,4,2,15,15,819.5,102.5,3.0,20.3,597.5,285.63,196.56
2018,4,2,15,30,802.0,100.0,3.0,20.3,554.0,234.39,152.05
2018,4,2,15,45,779.5,96.0,2.9,19.75,506.0,182.66,109.85
2018,4,2,16,0,757.0,92.0,2.8,19.2,458.0,133.17,74.39
2018,4,2,16,15,715.5,88.0,2.8,18.65,403.5,79.71,45.55
2018,4,2,16,30,674.0,84.0,2.8,18.1,349.0,54.47,42.32
2018,4,2,16,45,565.5,85.5,2.75,17.55,286.0,58.27,45.87
2018,4,2,17,0,457.0,87.0,2.7,17.0,223.0,62.29,49.53
2018,4,2,17,15,365.5,76.5,2.65,16.1,171.5,56.0,44.03
2018,4,2,17,30,274.0,66.0,2.6,15.2,120.0,49.46,38.05
2018,4,2,17,45,224.0,50.5,2.55,14.3,86.0,38.68,28.07
2018,4,2,18,0,174.0,35.0,2.5,13.4,52.0,27.38,16.56
2018,4,2,18,15,98.5,20.5,2.5,12.9,29.0,16.36,0.0
2018,4,2,18,30,23.0,6.0,2.5,12.4,6.0,5.72,0.0
2018,4,2,18,45,11.5,3.0,2.45,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,3,5,45,34.0,7.0,1.15,8.8,8.0,0.0,0.0
2018,4,3,6,0,68.0,14.0,1.2,9.3,16.0,43.5,0.0
2018,4,3,6,15,194.0,30.0,1.35,9.95,51.0,157.31,92.21
2018,4,3,6,30,320.0,46.0,1.5,10.6,86.0,255.31,204.64
2018,4,3,6,45,420.5,56.5,1.65,11.25,135.5,337.54,278.35
2018,4,3,7,0,521.0,67.0,1.8,11.9,185.0,429.58,356.69
2018,4,3,7,15,586.0,73.5,1.8,12.5,238.5,500.12,414.51
2018,4,3,7,30,651.0,80.0,1.8,13.1,292.0,573.49,471.95
2018,4,3,7,45,696.0,83.5,1.8,13.7,345.5,631.1,514.35
2018,4,3,8,0,741.0,87.0,1.8,14.3,399.0,689.36,554.96
2018,4,3,8,15,770.5,91.5,1.85,15.0,451.0,733.04,583.75
2018,4,3,8,30,800.0,96.0,1.9,15.7,503.0,779.92,614.24
2018,4,3,8,45,822.5,99.0,1.9,16.4,551.5,817.79,637.18
2018,4,3,9,0,845.0,102.0,1.9,17.1,600.0,853.62,658.33
2018,4,3,9,15,859.5,105.0,1.95,17.65,643.0,880.21,673.7
2018,4,3,9,30,874.0,108.0,2.0,18.2,686.0,904.04,687.2
2018,4,3,9,45,883.0,111.0,2.0,18.7,722.5,920.04,695.0
2018,4,3,10,0,892.0,114.0,2.0,19.2,759.0,925.98,696.19
2018,4,3,10,15,899.5,115.5,2.0,19.65,788.5,932.77,698.31
2018,4,3,10,30,907.0,117.0,2.0,20.1,818.0,936.28,698.37
2018,4,3,10,45,911.5,119.0,2.0,20.5,841.0,934.31,695.11
2018,4,3,11,0,916.0,121.0,2.0,20.9,864.0,928.99,689.85
2018,4,3,11,15,909.0,126.5,1.95,21.25,875.0,913.95,677.92
2018,4,3,11,30,902.0,132.0,1.9,21.6,886.0,895.81,664.2
2018,4,3,11,45,874.0,146.0,1.85,22.0,881.5,870.25,645.58
2018,4,3,12,0,846.0,160.0,1.8,22.4,877.0,837.74,622.5
2018,4,3,12,15,880.0,143.0,1.85,22.55,888.0,818.63,610.07
2018,4,3,12,30,914.0,126.0,1.9,22.7,899.0,799.75,597.68
2018,4,3,12,45,870.5,145.5,1.9,22.9,875.5,756.15,567.04
2018,4,3,13,0,827.0,165.0,1.9,23.1,852.0,710.84,533.75
2018,4,3,13,15,795.5,174.0,1.95,23.05,824.0,664.26,500.23
2018,4,3,13,30,764.0,183.0,2.0,23.0,796.0,616.07,464.9
2018,4,3,13,45,813.5,156.0,2.05,23.0,791.0,585.72,442.12
2018,4,3,14,0,863.0,129.0,2.1,23.0,786.0,547.77,412.59
2018,4,3,14,15,831.5,132.0,2.2,22.8,743.5,493.01,369.91
2018,4,3,14,30,800.0,135.0,2.3,22.6,701.0,439.87,327.37
2018,4,3,14,45,798.5,128.5,2.35,22.35,668.0,391.37,286.8
2018,4,3,15,0,797.0,122.0,2.4,22.1,635.0,342.16,244.55
2018,4,3,15,15,771.5,121.5,2.4,22.1,590.5,291.34,200.89
2018,4,3,15,30,746.0,121.0,2.4,22.1,546.0,236.88,154.97
2018,4,3,15,45,732.0,114.5,2.5,21.25,501.5,186.93,114.51
