Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,0,718.0,108.0,2.6,20.4,457.0,138.35,79.39
2018,4,3,16,15,682.5,103.0,2.55,19.65,405.5,91.68,54.99
2018,4,3,16,30,647.0,98.0,2.5,18.9,354.0,64.92,51.27
2018,4,3,16,45,598.0,91.5,2.45,18.15,302.0,63.07,49.95
2018,4,3,17,0,549.0,85.0,2.4,17.4,250.0,61.15,48.45
2018,4,3,17,15,479.5,75.5,2.2,16.35,199.0,56.44,44.39
2018,4,3,17,30,410.0,66.0,2.0,15.3,148.0,49.61,38.21
2018,4,3,17,45,308.5,52.5,1.8,14.25,104.0,40.32,29.57
2018,4,3,18,0,207.0,39.0,1.6,13.2,60.0,30.63,19.51
2018,4,3,18,15,114.0,23.0,1.55,12.75,33.5,18.41,0.0
2018,4,3,18,30,21.0,7.0,1.5,12.3,7.0,6.67,0.0
2018,4,3,18,45,10.5,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,5,45,4.0,5.5,1.5,10.05,5.5,0.0,0.0
2018,4,4,6,0,8.0,11.0,1.6,10.4,11.0,14.06,0.0
2018,4,4,6,15,39.0,29.0,1.8,10.95,33.5,62.82,37.26
2018,4,4,6,30,70.0,47.0,2.0,11.5,56.0,102.82,80.35
2018,4,4,6,45,100.0,67.0,2.2,12.0,86.5,145.42,118.68
2018,4,4,7,0,130.0,87.0,2.4,12.5,117.0,189.67,157.6
2018,4,4,7,15,163.0,103.5,2.4,13.0,151.0,232.8,194.73
2018,4,4,7,30,196.0,120.0,2.4,13.5,185.0,289.88,242.13
2018,4,4,7,45,341.0,126.0,2.35,14.0,262.0,419.8,348.76
2018,4,4,8,0,486.0,132.0,2.3,14.5,339.0,545.66,447.58
2018,4,4,8,15,475.0,149.0,2.25,15.05,371.5,568.34,461.56
2018,4,4,8,30,464.0,166.0,2.2,15.6,404.0,588.55,473.91
2018,4,4,8,45,487.0,181.5,2.2,16.15,452.0,633.04,504.85
2018,4,4,9,0,510.0,197.0,2.2,16.7,500.0,676.4,534.1
2018,4,4,9,15,477.0,223.0,2.2,17.05,522.5,681.26,534.12
2018,4,4,9,30,444.0,249.0,2.2,17.4,545.0,682.7,532.03
2018,4,4,9,45,588.5,210.0,2.2,17.8,624.5,773.18,598.18
2018,4,4,10,0,733.0,171.0,2.2,18.2,704.0,860.17,657.27
2018,4,4,10,15,751.5,172.5,2.2,18.5,738.0,875.46,665.07
2018,4,4,10,30,770.0,174.0,2.2,18.8,772.0,887.82,671.63
2018,4,4,10,45,733.0,197.0,2.2,19.05,779.5,870.49,658.27
2018,4,4,11,0,696.0,220.0,2.2,19.3,787.0,850.05,643.0
2018,4,4,11,15,649.5,248.0,2.15,19.5,784.5,823.67,622.13
2018,4,4,11,30,603.0,276.0,2.1,19.7,782.0,795.2,599.95
2018,4,4,11,45,721.0,219.0,2.05,19.85,829.0,820.43,619.18
2018,4,4,12,0,839.0,162.0,2.0,20.0,876.0,836.25,629.52
2018,4,4,12,15,833.5,164.5,2.05,20.1,873.0,808.52,610.58
2018,4,4,12,30,828.0,167.0,2.1,20.2,870.0,778.52,590.08
2018,4,4,12,45,676.5,235.5,2.1,20.25,806.0,703.35,533.88
2018,4,4,13,0,525.0,304.0,2.1,20.3,742.0,633.55,481.23
2018,4,4,13,15,434.5,325.5,2.25,20.3,683.0,569.12,434.08
2018,4,4,13,30,344.0,347.0,2.4,20.3,624.0,512.16,391.54
2018,4,4,13,45,250.5,345.5,2.5,20.3,544.0,439.36,336.92
2018,4,4,14,0,157.0,344.0,2.6,20.3,464.0,378.56,290.85
2018,4,4,14,15,182.5,334.5,2.65,20.1,468.5,370.75,285.03
2018,4,4,14,30,208.0,325.0,2.7,19.9,473.0,360.25,276.49
2018,4,4,14,45,202.0,310.0,2.7,19.7,447.5,331.42,253.86
2018,4,4,15,0,196.0,295.0,2.7,19.5,422.0,303.11,231.46
2018,4,4,15,15,185.5,274.0,2.7,19.5,387.5,269.89,205.1
2018,4,4,15,30,175.0,253.0,2.7,19.5,353.0,237.95,179.83
2018,4,4,15,45,152.0,230.5,2.6,18.75,312.0,204.43,154.62
2018,4,4,16,0,129.0,208.0,2.5,18.0,271.0,173.69,132.26
2018,4,4,16,15,137.5,186.0,2.35,17.45,246.5,147.32,113.45
2018,4,4,16,30,146.0,164.0,2.2,16.9,222.0,124.65,103.51
2018,4,4,16,45,146.0,141.0,2.1,16.35,192.0,109.16,90.56
2018,4,4,17,0,146.0,118.0,2.0,15.8,162.0,93.12,76.82
2018,4,4,17,15,139.5,96.5,1.8,15.1,132.0,77.5,63.17
2018,4,4,17,30,133.0,75.0,1.6,14.4,102.0,61.4,48.74
2018,4,4,17,45,98.5,55.5,1.4,13.7,72.5,46.18,34.8
2018,4,4,18,0,64.0,36.0,1.2,13.0,43.0,30.61,19.75
2018,4,4,18,15,38.5,21.0,1.2,12.8,24.5,18.08,0.0
2018,4,4,18,30,13.0,6.0,1.2,12.6,6.0,5.72,0.0
2018,4,4,18,45,6.5,3.0,1.2,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.3,10.7,3.0,3.76,0.0
2018,4,5,6,15,1.0,4.5,1.45,11.25,4.5,4.66,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.94,0.28
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,8.33,1.53
2018,4,5,7,15,6.5,36.5,1.85,13.0,38.5,38.21,27.52
2018,4,5,7,30,13.0,64.0,1.8,13.2,68.0,72.28,56.85
2018,4,5,7,45,20.5,102.0,1.7,13.4,110.0,119.71,96.92
2018,4,5,8,0,28.0,140.0,1.6,13.6,152.0,168.04,136.82
2018,4,5,8,15,82.5,182.0,1.6,14.2,223.5,258.66,211.34
2018,4,5,8,30,137.0,224.0,1.6,14.8,295.0,364.07,294.48
2018,4,5,8,45,180.5,243.5,1.65,15.45,346.0,422.26,338.5
2018,4,5,9,0,224.0,263.0,1.7,16.1,397.0,481.32,382.37
2018,4,5,9,15,306.0,266.0,1.7,16.75,463.0,568.67,446.88
2018,4,5,9,30,388.0,269.0,1.7,17.4,529.0,644.03,500.64
2018,4,5,9,45,262.0,295.5,1.75,18.0,475.0,560.07,434.09
2018,4,5,10,0,136.0,322.0,1.8,18.6,421.0,460.93,356.66
2018,4,5,10,15,105.0,307.5,1.7,18.8,386.0,413.92,320.44
2018,4,5,10,30,74.0,293.0,1.6,19.0,351.0,357.02,276.35
2018,4,5,10,45,43.5,272.5,1.55,19.2,307.0,306.37,236.78
2018,4,5,11,0,13.0,252.0,1.5,19.4,263.0,250.24,192.63
2018,4,5,11,15,26.0,299.5,1.65,19.4,321.5,313.24,241.17
2018,4,5,11,30,39.0,347.0,1.8,19.4,380.0,368.21,282.48
2018,4,5,11,45,33.5,337.5,1.95,19.4,366.0,350.89,269.22
2018,4,5,12,0,28.0,328.0,2.1,19.4,352.0,333.98,256.57
2018,4,5,12,15,23.5,311.5,2.2,19.2,331.5,309.12,238.01
2018,4,5,12,30,19.0,295.0,2.3,19.0,311.0,288.65,222.69
2018,4,5,12,45,20.0,299.0,2.45,18.75,316.0,291.35,225.23
2018,4,5,13,0,21.0,303.0,2.6,18.5,321.0,293.82,227.53
2018,4,5,13,15,22.5,304.5,2.6,18.3,323.0,294.09,228.02
2018,4,5,13,30,24.0,306.0,2.6,18.1,325.0,294.07,228.32
2018,4,5,13,45,29.5,306.0,2.65,17.9,329.0,290.61,226.08
2018,4,5,14,0,35.0,306.0,2.7,17.7,333.0,289.37,225.52
2018,4,5,14,15,32.5,287.5,2.6,17.4,311.5,268.45,209.63
2018,4,5,14,30,30.0,269.0,2.5,17.1,290.0,248.03,194.08
2018,4,5,14,45,18.0,231.5,2.4,16.8,244.0,214.91,168.56
2018,4,5,15,0,6.0,194.0,2.3,16.5,198.0,177.24,139.29
2018,4,5,15,15,5.0,183.5,2.3,16.5,186.5,166.67,131.22
2018,4,5,15,30,4.0,173.0,2.3,16.5,175.0,156.19,123.14
2018,4,5,15,45,5.0,162.0,2.05,15.8,164.5,145.68,115.19
2018,4,5,16,0,6.0,151.0,1.8,15.1,154.0,135.02,107.06
2018,4,5,16,15,9.0,132.0,1.65,14.85,136.0,117.99,93.44
2018,4,5,16,30,12.0,113.0,1.5,14.6,118.0,101.15,83.91
2018,4,5,16,45,16.0,106.5,1.3,14.3,112.0,94.85,78.69
2018,4,5,17,0,20.0,100.0,1.1,14.0,106.0,88.35,73.12
2018,4,5,17,15,10.5,81.5,1.0,13.8,84.5,72.52,59.09
2018,4,5,17,30,1.0,63.0,0.9,13.6,63.0,56.56,44.67
2018,4,5,17,45,0.5,45.5,0.75,13.4,45.5,41.27,30.63
2018,4,5,18,0,0.0,28.0,0.6,13.2,28.0,25.84,16.0
2018,4,5,18,15,4.5,16.5,0.55,13.1,16.5,15.3,0.0
2018,4,5,18,30,9.0,5.0,0.5,13.0,5.0,4.77,0.0
2018,4,5,18,45,4.5,2.5,0.45,12.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,13.1,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.2,3.0,4.68,0.0
2018,4,6,6,15,2.0,4.5,2.15,13.3,4.5,5.22,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.0,2.45,13.55,7.0,6.48,0.0
2018,4,6,7,0,0.0,8.0,2.6,13.7,8.0,7.41,0.71
2018,4,6,7,15,0.0,12.0,2.75,13.95,12.0,11.12,3.92
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,14.83,7.11
2018,4,6,7,45,0.0,34.5,3.05,14.45,34.5,32.03,21.79
2018,4,6,8,0,0.0,53.0,3.2,14.7,53.0,49.27,36.33
2018,4,6,8,15,0.0,58.5,3.35,15.15,58.5,54.41,40.46
2018,4,6,8,30,0.0,64.0,3.5,15.6,64.0,59.56,44.55
2018,4,6,8,45,0.0,58.0,3.65,16.05,58.0,53.97,39.65
2018,4,6,9,0,0.0,52.0,3.8,16.5,52.0,48.39,34.82
2018,4,6,9,15,0.0,59.0,3.85,16.8,59.0,54.94,40.09
2018,4,6,9,30,0.0,66.0,3.9,17.1,66.0,61.5,45.34
2018,4,6,9,45,0.0,64.0,3.95,17.45,64.0,59.65,43.64
2018,4,6,10,0,0.0,62.0,4.0,17.8,62.0,57.8,41.98
2018,4,6,10,15,0.0,76.5,3.95,17.95,76.5,71.38,52.95
2018,4,6,10,30,0.0,91.0,3.9,18.1,91.0,84.97,63.87
2018,4,6,10,45,0.0,103.0,3.8,18.2,103.0,96.34,72.94
2018,4,6,11,0,0.0,115.0,3.7,18.3,115.0,107.68,81.95
2018,4,6,11,15,1.5,133.0,3.65,18.3,134.5,125.95,96.58
2018,4,6,11,30,3.0,151.0,3.6,18.3,154.0,144.09,111.03
2018,4,6,11,45,5.0,170.5,3.6,18.35,175.0,163.9,126.74
2018,4,6,12,0,7.0,190.0,3.6,18.4,196.0,183.45,142.17
2018,4,6,12,15,7.5,199.0,3.65,18.45,205.5,191.73,148.63
2018,4,6,12,30,8.0,208.0,3.7,18.5,215.0,199.86,155.01
2018,4,6,12,45,8.5,213.5,3.75,18.55,221.0,204.59,158.73
2018,4,6,13,0,9.0,219.0,3.8,18.6,227.0,209.19,162.38
2018,4,6,13,15,6.5,192.5,3.8,18.6,198.0,182.55,141.44
2018,4,6,13,30,4.0,166.0,3.8,18.6,169.0,156.28,120.72
2018,4,6,13,45,3.0,150.0,3.75,18.55,152.5,140.73,108.49
2018,4,6,14,0,2.0,134.0,3.7,18.5,136.0,125.35,96.33
2018,4,6,14,15,1.5,141.0,3.65,18.45,142.5,131.18,101.19
2018,4,6,14,30,1.0,148.0,3.6,18.4,149.0,136.92,106.0
2018,4,6,14,45,5.5,170.5,3.5,18.35,174.5,157.98,123.06
2018,4,6,15,0,10.0,193.0,3.4,18.3,200.0,177.72,138.98
2018,4,6,15,15,9.5,179.0,3.4,18.3,185.0,164.14,128.35
2018,4,6,15,30,9.0,165.0,3.4,18.3,170.0,150.66,117.81
2018,4,6,15,45,4.5,123.0,3.2,18.1,125.5,113.18,87.89
2018,4,6,16,0,0.0,81.0,3.0,17.9,81.0,75.42,57.35
2018,4,6,16,15,15.5,101.5,2.85,17.75,108.0,93.59,72.27
2018,4,6,16,30,31.0,122.0,2.7,17.6,135.0,103.41,85.0
2018,4,6,16,45,81.5,119.5,2.55,17.5,146.5,95.07,77.97
2018,4,6,17,0,132.0,117.0,2.4,17.4,158.0,92.59,75.92
2018,4,6,17,15,133.5,97.5,2.25,17.25,132.0,78.33,63.39
2018,4,6,17,30,135.0,78.0,2.1,17.1,106.0,63.64,50.22
2018,4,6,17,45,96.0,57.5,1.95,16.95,74.5,47.77,35.79
2018,4,6,18,0,57.0,37.0,1.8,16.8,43.0,31.5,20.5
2018,4,6,18,15,36.0,22.0,1.75,16.75,25.0,18.98,0.0
2018,4,6,18,30,15.0,7.0,1.7,16.7,7.0,6.67,0.0
2018,4,6,18,45,7.5,3.5,1.65,16.6,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.85,2.5,2.38,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.7,5.0,4.63,0.0
2018,4,7,6,15,0.5,11.5,2.9,14.8,11.5,10.9,2.67
2018,4,7,6,30,1.0,18.0,3.0,14.9,18.0,17.23,8.71
2018,4,7,6,45,0.5,21.5,3.05,15.05,21.5,20.23,11.51
2018,4,7,7,0,0.0,25.0,3.1,15.2,25.0,23.18,14.16
2018,4,7,7,15,24.0,67.5,3.2,15.4,76.0,84.32,66.83
2018,4,7,7,30,48.0,110.0,3.3,15.6,127.0,150.62,122.97
2018,4,7,7,45,72.0,143.5,3.35,15.8,173.0,207.49,170.21
2018,4,7,8,0,96.0,177.0,3.4,16.0,219.0,265.13,217.1
2018,4,7,8,15,104.0,192.0,3.4,16.3,242.5,300.17,244.4
2018,4,7,8,30,112.0,207.0,3.4,16.6,266.0,323.28,261.91
2018,4,7,8,45,162.0,231.0,3.45,16.9,325.0,392.44,316.62
2018,4,7,9,0,212.0,255.0,3.5,17.2,384.0,462.58,370.7
2018,4,7,9,15,218.5,264.5,3.45,17.45,405.5,478.43,381.31
2018,4,7,9,30,225.0,274.0,3.4,17.7,427.0,506.61,401.21
2018,4,7,9,45,147.5,259.5,3.4,17.95,362.0,406.68,322.06
2018,4,7,10,0,70.0,245.0,3.4,18.2,297.0,308.01,242.99
2018,4,7,10,15,162.0,296.0,3.4,18.4,422.0,453.49,356.81
2018,4,7,10,30,254.0,347.0,3.4,18.6,547.0,596.49,463.51
2018,4,7,10,45,388.0,323.0,3.45,18.8,638.5,693.79,536.18
2018,4,7,11,0,522.0,299.0,3.5,19.0,730.0,778.87,598.68
2018,4,7,11,15,420.0,321.0,3.6,19.1,671.5,699.65,538.76
2018,4,7,11,30,318.0,343.0,3.7,19.2,613.0,615.07,475.15
2018,4,7,11,45,283.5,371.5,3.75,19.25,614.0,602.49,464.74
2018,4,7,12,0,249.0,400.0,3.8,19.3,615.0,589.44,453.66
2018,4,7,12,15,387.5,356.0,3.85,19.3,689.5,643.65,496.63
2018,4,7,12,30,526.0,312.0,3.9,19.3,764.0,692.39,534.29
2018,4,7,12,45,657.5,255.0,3.95,19.25,814.0,712.11,550.6
2018,4,7,13,0,789.0,198.0,4.0,19.2,864.0,722.11,559.38
2018,4,7,13,15,722.5,219.5,4.05,19.1,820.0,664.05,515.12
2018,4,7,13,30,656.0,241.0,4.1,19.0,776.0,609.0,472.85
2018,4,7,13,45,679.5,222.5,4.1,18.85,762.0,573.57,445.59
2018,4,7,14,0,703.0,204.0,4.1,18.7,748.0,535.16,415.09
2018,4,7,14,15,744.0,182.5,4.1,18.45,737.0,499.4,385.62
2018,4,7,14,30,785.0,161.0,4.1,18.2,726.0,459.03,351.23
2018,4,7,14,45,772.5,156.0,4.1,17.95,687.5,407.85,307.71
2018,4,7,15,0,760.0,151.0,4.1,17.7,649.0,357.15,263.69
2018,4,7,15,15,739.5,147.0,4.1,17.7,605.0,305.83,218.67
2018,4,7,15,30,719.0,143.0,4.1,17.7,561.0,256.23,175.43
2018,4,7,15,45,695.0,137.0,4.0,17.05,513.0,206.44,134.19
2018,4,7,16,0,671.0,131.0,3.9,16.4,465.0,159.19,98.7
2018,4,7,16,15,637.0,124.5,3.8,16.0,414.5,113.8,72.15
2018,4,7,16,30,603.0,118.0,3.7,15.6,364.0,79.98,65.17
2018,4,7,16,45,553.0,110.0,3.55,15.25,311.5,76.68,62.53
2018,4,7,17,0,503.0,102.0,3.4,14.9,259.0,72.93,59.38
2018,4,7,17,15,435.5,90.5,3.0,14.3,208.0,66.28,53.53
2018,4,7,17,30,368.0,79.0,2.6,13.7,157.0,59.31,47.14
2018,4,7,17,45,273.0,63.5,2.2,13.1,112.5,48.75,37.28
2018,4,7,18,0,178.0,48.0,1.8,12.5,68.0,38.46,26.94
2018,4,7,18,15,97.5,28.5,1.7,12.15,38.5,23.24,1.55
2018,4,7,18,30,17.0,9.0,1.6,11.8,9.0,8.58,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.4,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.5,1.45,9.45,12.5,27.61,0.0
2018,4,8,6,0,84.0,21.0,1.5,10.0,25.0,74.69,0.0
2018,4,8,6,15,198.0,37.5,1.9,10.6,63.0,176.58,133.4
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,265.93,217.54
2018,4,8,6,45,402.0,65.0,2.65,11.8,150.0,343.69,286.48
2018,4,8,7,0,492.0,76.0,3.0,12.4,199.0,431.56,361.49
2018,4,8,7,15,552.0,83.0,3.1,12.75,251.5,499.42,417.8
2018,4,8,7,30,612.0,90.0,3.2,13.1,304.0,569.73,474.07
2018,4,8,7,45,655.5,95.5,3.25,13.45,357.5,628.09,518.54
2018,4,8,8,0,699.0,101.0,3.3,13.8,411.0,687.03,561.45
2018,4,8,8,15,729.0,105.0,3.3,14.2,461.5,733.48,593.53
2018,4,8,8,30,759.0,109.0,3.3,14.6,512.0,779.01,624.28
2018,4,8,8,45,781.5,112.0,3.3,15.05,559.5,811.63,644.92
2018,4,8,9,0,804.0,115.0,3.3,15.5,607.0,846.75,667.17
2018,4,8,9,15,823.0,117.0,3.3,15.85,650.5,875.43,684.8
2018,4,8,9,30,842.0,119.0,3.3,16.2,694.0,901.55,700.55
2018,4,8,9,45,858.0,119.5,3.3,16.55,732.0,920.52,711.26
2018,4,8,10,0,874.0,120.0,3.3,16.9,770.0,936.51,719.98
2018,4,8,10,15,881.0,122.5,3.3,17.15,799.5,936.41,717.94
2018,4,8,10,30,888.0,125.0,3.3,17.4,829.0,940.26,718.94
2018,4,8,10,45,890.5,128.0,3.3,17.7,850.5,937.3,715.21
2018,4,8,11,0,893.0,131.0,3.3,18.0,872.0,931.06,709.44
2018,4,8,11,15,895.5,132.5,3.35,18.2,886.5,920.09,701.19
2018,4,8,11,30,898.0,134.0,3.4,18.4,901.0,905.95,690.9
2018,4,8,11,45,899.0,135.0,3.4,18.55,907.5,886.99,677.21
2018,4,8,12,0,900.0,136.0,3.4,18.7,914.0,865.07,661.58
2018,4,8,12,15,900.5,135.0,3.4,18.85,912.5,838.05,642.47
2018,4,8,12,30,901.0,134.0,3.4,19.0,911.0,808.38,621.51
2018,4,8,12,45,900.0,133.0,3.35,19.1,902.0,775.07,597.84
2018,4,8,13,0,899.0,132.0,3.3,19.2,893.0,739.44,571.16
2018,4,8,13,15,893.5,131.5,3.25,19.2,875.0,699.16,540.56
2018,4,8,13,30,888.0,131.0,3.2,19.2,857.0,657.18,508.16
2018,4,8,13,45,880.5,129.5,3.2,19.25,831.5,611.72,472.58
2018,4,8,14,0,873.0,128.0,3.2,19.3,806.0,562.3,433.25
2018,4,8,14,15,862.5,126.0,3.15,19.2,773.0,512.29,392.56
2018,4,8,14,30,852.0,124.0,3.1,19.1,740.0,461.93,350.53
2018,4,8,14,45,837.5,122.0,3.1,19.0,701.0,409.97,306.33
2018,4,8,15,0,823.0,120.0,3.1,18.9,662.0,358.51,261.59
2018,4,8,15,15,805.0,117.0,3.1,18.9,617.5,306.03,215.53
2018,4,8,15,30,787.0,114.0,3.1,18.9,573.0,254.91,170.83
2018,4,8,15,45,761.5,110.5,3.05,18.5,524.5,198.03,123.67
2018,4,8,16,0,736.0,107.0,3.0,18.1,476.0,148.96,86.68
2018,4,8,16,15,699.5,103.0,2.95,17.65,423.5,101.74,59.17
2018,4,8,16,30,663.0,99.0,2.9,17.2,371.0,64.71,51.4
2018,4,8,16,45,613.0,93.0,2.8,16.8,317.5,63.28,50.38
2018,4,8,17,0,563.0,87.0,2.7,16.4,264.0,61.8,49.22
2018,4,8,17,15,492.5,78.0,2.45,15.55,212.0,57.59,45.6
2018,4,8,17,30,422.0,69.0,2.2,14.7,160.0,51.5,40.09
2018,4,8,17,45,319.5,56.5,1.95,13.9,114.5,43.1,32.27
2018,4,8,18,0,217.0,44.0,1.7,13.1,69.0,34.36,23.57
2018,4,8,18,15,122.5,27.0,1.65,12.7,39.5,21.47,3.21
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,9.53,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,11.0,9.0,0.85,10.9,9.5,13.23,0.0
2018,4,9,6,0,22.0,18.0,0.8,11.3,19.0,34.8,0.0
2018,4,9,6,15,20.5,35.5,0.95,12.05,37.5,53.4,37.15
2018,4,9,6,30,19.0,53.0,1.1,12.8,56.0,72.01,55.06
2018,4,9,6,45,37.0,74.5,1.25,13.5,83.0,107.49,86.05
2018,4,9,7,0,55.0,96.0,1.4,14.2,110.0,143.49,117.0
2018,4,9,7,15,84.5,119.0,1.5,14.65,146.0,200.79,165.16
2018,4,9,7,30,114.0,142.0,1.6,15.1,182.0,249.58,205.27
2018,4,9,7,45,91.5,154.5,1.7,15.55,190.0,235.56,192.64
2018,4,9,8,0,69.0,167.0,1.8,16.0,198.0,231.58,188.05
2018,4,9,8,15,141.5,198.5,1.75,16.55,271.5,338.41,273.87
2018,4,9,8,30,214.0,230.0,1.7,17.1,345.0,435.81,348.73
2018,4,9,8,45,304.0,234.5,1.7,17.6,413.5,531.68,420.67
2018,4,9,9,0,394.0,239.0,1.7,18.1,482.0,616.97,482.62
2018,4,9,9,15,498.0,221.0,1.65,18.7,549.0,704.9,544.47
2018,4,9,9,30,602.0,203.0,1.6,19.3,616.0,785.44,599.1
2018,4,9,9,45,643.5,200.5,1.6,19.95,663.0,821.95,621.3
2018,4,9,10,0,685.0,198.0,1.6,20.6,710.0,856.25,641.42
2018,4,9,10,15,630.0,231.0,1.55,21.05,716.0,837.11,624.52
2018,4,9,10,30,575.0,264.0,1.5,21.5,722.0,812.02,603.78
2018,4,9,10,45,704.5,213.0,1.45,22.0,789.5,871.3,643.69
2018,4,9,11,0,834.0,162.0,1.4,22.5,857.0,918.88,671.55
2018,4,9,11,15,855.0,154.0,1.35,22.9,877.0,914.35,665.8
2018,4,9,11,30,876.0,146.0,1.3,23.3,897.0,906.33,658.57
2018,4,9,11,45,880.0,144.0,1.25,23.7,903.5,881.79,640.86
2018,4,9,12,0,884.0,142.0,1.2,24.1,910.0,859.8,625.11
2018,4,9,12,15,859.5,154.5,1.2,24.4,900.0,829.45,604.88
2018,4,9,12,30,835.0,167.0,1.2,24.7,890.0,793.61,581.09
2018,4,9,12,45,844.5,159.0,1.2,25.05,883.5,762.3,559.46
2018,4,9,13,0,854.0,151.0,1.2,25.4,877.0,728.28,535.44
2018,4,9,13,15,846.0,150.5,1.15,25.6,857.5,687.01,505.64
2018,4,9,13,30,838.0,150.0,1.1,25.8,838.0,644.42,474.47
2018,4,9,13,45,652.0,223.5,1.0,26.05,749.0,561.97,413.13
2018,4,9,14,0,466.0,297.0,0.9,26.3,660.0,494.27,362.44
2018,4,9,14,15,459.0,287.0,0.8,26.4,632.5,455.98,333.66
2018,4,9,14,30,452.0,277.0,0.7,26.5,605.0,417.92,304.29
2018,4,9,14,45,403.0,274.0,0.6,26.6,555.0,370.07,268.0
2018,4,9,15,0,354.0,271.0,0.5,26.7,505.0,332.3,239.11
2018,4,9,15,15,380.0,246.5,0.5,26.7,482.5,298.0,211.49
2018,4,9,15,30,406.0,222.0,0.5,26.7,460.0,254.59,176.55
2018,4,9,15,45,356.5,207.0,0.65,26.45,403.5,216.4,149.16
2018,4,9,16,0,307.0,192.0,0.8,26.2,347.0,177.04,122.25
2018,4,9,16,15,275.0,176.5,0.8,25.45,304.0,143.7,101.73
2018,4,9,16,30,243.0,161.0,0.8,24.7,261.0,115.79,92.56
2018,4,9,16,45,299.0,131.5,0.85,23.95,238.0,97.41,77.72
2018,4,9,17,0,355.0,102.0,0.9,23.2,215.0,72.24,56.71
2018,4,9,17,15,340.5,85.5,0.95,22.1,177.5,62.01,48.16
2018,4,9,17,30,326.0,69.0,1.0,21.0,140.0,51.21,38.82
2018,4,9,17,45,269.0,54.0,1.05,19.85,102.0,40.95,29.66
2018,4,9,18,0,212.0,39.0,1.1,18.7,64.0,30.2,19.64
2018,4,9,18,15,131.0,25.0,1.1,18.1,38.0,19.75,3.92
2018,4,9,18,30,50.0,11.0,1.1,17.5,12.0,10.48,0.0
2018,4,9,18,45,25.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,30.0,11.0,1.3,13.1,12.5,23.26,0.0
2018,4,10,6,0,60.0,22.0,1.3,13.4,25.0,66.03,5.21
2018,4,10,6,15,123.0,38.5,1.5,13.85,55.0,128.29,97.4
2018,4,10,6,30,186.0,55.0,1.7,14.3,85.0,186.66,151.01
2018,4,10,6,45,198.5,73.0,1.85,14.8,115.5,221.99,182.73
2018,4,10,7,0,211.0,91.0,2.0,15.3,146.0,257.7,213.52
2018,4,10,7,15,119.5,103.5,2.1,15.7,136.0,203.69,167.95
2018,4,10,7,30,28.0,116.0,2.2,16.1,126.0,143.11,115.44
2018,4,10,7,45,106.0,148.5,2.3,16.55,195.0,250.51,205.21
2018,4,10,8,0,184.0,181.0,2.4,17.0,264.0,350.98,286.17
2018,4,10,8,15,270.0,194.5,2.45,17.3,332.0,451.15,364.73
2018,4,10,8,30,356.0,208.0,2.5,17.6,400.0,541.99,433.93
2018,4,10,8,45,352.0,226.0,2.6,17.9,430.0,563.6,447.92
2018,4,10,9,0,348.0,244.0,2.7,18.2,460.0,583.54,460.95
2018,4,10,9,15,232.0,277.0,2.75,18.4,425.0,519.23,408.23
2018,4,10,9,30,116.0,310.0,2.8,18.6,390.0,437.27,342.17
2018,4,10,9,45,144.5,332.5,2.85,18.8,437.5,484.74,378.02
2018,4,10,10,0,173.0,355.0,2.9,19.0,485.0,531.49,412.22
2018,4,10,10,15,174.0,369.5,2.85,19.15,504.5,543.58,419.67
2018,4,10,10,30,175.0,384.0,2.8,19.3,524.0,554.71,426.6
2018,4,10,10,45,129.0,389.0,2.8,19.45,493.5,512.69,393.56
2018,4,10,11,0,83.0,394.0,2.8,19.6,463.0,462.03,354.36
2018,4,10,11,15,82.5,397.5,2.75,19.55,467.5,460.35,352.98
2018,4,10,11,30,82.0,401.0,2.7,19.5,472.0,458.39,351.19
2018,4,10,11,45,54.0,360.0,2.65,19.4,407.0,389.98,299.58
2018,4,10,12,0,26.0,319.0,2.6,19.3,342.0,323.95,249.31
2018,4,10,12,15,39.5,352.0,2.6,19.15,386.5,362.48,279.07
2018,4,10,12,30,53.0,385.0,2.6,19.0,431.0,399.13,306.76
2018,4,10,12,45,83.5,399.5,2.6,18.8,471.0,429.23,329.97
2018,4,10,13,0,114.0,414.0,2.6,18.6,511.0,455.74,350.29
2018,4,10,13,15,115.0,405.5,2.65,18.45,502.0,439.54,338.41
2018,4,10,13,30,116.0,397.0,2.7,18.3,493.0,423.19,326.53
2018,4,10,13,45,71.0,319.5,2.7,18.1,377.5,326.16,253.12
2018,4,10,14,0,26.0,242.0,2.7,17.9,262.0,231.02,179.82
2018,4,10,14,15,13.5,171.5,2.75,17.65,182.0,164.31,127.69
2018,4,10,14,30,1.0,101.0,2.8,17.4,102.0,94.53,71.95
2018,4,10,14,45,23.0,181.0,2.8,17.2,196.5,169.97,132.88
2018,4,10,15,0,45.0,261.0,2.8,17.0,291.0,238.58,187.06
2018,4,10,15,15,48.5,252.0,2.8,17.0,282.5,226.98,177.67
2018,4,10,15,30,52.0,243.0,2.8,17.0,274.0,214.76,167.96
2018,4,10,15,45,45.0,217.5,2.9,16.6,242.5,188.52,147.74
2018,4,10,16,0,38.0,192.0,3.0,16.2,211.0,163.42,128.44
2018,4,10,16,15,21.0,145.5,3.0,16.0,156.0,129.88,102.44
2018,4,10,16,30,4.0,99.0,3.0,15.8,101.0,90.15,73.95
2018,4,10,16,45,2.0,65.0,3.05,15.6,66.0,60.47,48.11
2018,4,10,17,0,0.0,31.0,3.1,15.4,31.0,28.76,20.07
2018,4,10,17,15,0.5,23.5,2.85,14.95,23.5,21.79,13.87
2018,4,10,17,30,1.0,16.0,2.6,14.5,16.0,14.82,7.59
2018,4,10,17,45,37.0,20.0,2.4,14.1,24.5,18.27,10.49
2018,4,10,18,0,73.0,24.0,2.2,13.7,33.0,20.07,11.55
2018,4,10,18,15,41.5,16.0,2.05,13.2,20.5,13.55,1.96
2018,4,10,18,30,10.0,8.0,1.9,12.7,8.0,7.63,0.0
2018,4,10,18,45,5.0,4.0,1.75,12.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,11,5,45,41.0,12.0,1.5,10.1,14.5,29.05,0.0
2018,4,11,6,0,82.0,24.0,1.4,10.3,29.0,80.6,23.17
2018,4,11,6,15,142.0,39.5,1.6,10.7,58.5,139.29,108.53
2018,4,11,6,30,202.0,55.0,1.8,11.1,88.0,195.63,160.8
2018,4,11,6,45,239.0,72.5,1.95,11.45,125.5,246.05,205.8
2018,4,11,7,0,276.0,90.0,2.1,11.8,163.0,298.83,251.44
2018,4,11,7,15,309.5,106.5,2.1,12.15,205.0,363.0,304.4
2018,4,11,7,30,343.0,123.0,2.1,12.5,247.0,416.16,347.0
2018,4,11,7,45,335.0,138.0,2.1,12.85,274.5,423.27,351.54
2018,4,11,8,0,327.0,153.0,2.1,13.2,302.0,442.3,365.05
2018,4,11,8,15,311.5,184.0,2.0,13.45,339.0,472.89,386.35
2018,4,11,8,30,296.0,215.0,1.9,13.7,376.0,500.87,405.0
2018,4,11,8,45,340.5,228.5,1.8,13.95,429.0,557.52,446.66
2018,4,11,9,0,385.0,242.0,1.7,14.2,482.0,614.57,487.26
2018,4,11,9,15,410.0,253.0,1.8,14.6,524.0,664.33,521.9
2018,4,11,9,30,435.0,264.0,1.9,15.0,566.0,699.83,546.15
2018,4,11,9,45,339.5,306.0,2.0,15.4,549.0,645.84,502.97
2018,4,11,10,0,244.0,348.0,2.1,15.8,532.0,601.12,466.62
2018,4,11,10,15,225.0,368.5,2.3,15.9,543.0,589.4,457.73
2018,4,11,10,30,206.0,389.0,2.5,16.0,554.0,588.49,456.25
2018,4,11,10,45,184.5,398.0,2.7,16.15,549.0,572.31,443.55
2018,4,11,11,0,163.0,407.0,2.9,16.3,544.0,555.61,430.52
2018,4,11,11,15,208.5,408.0,3.1,16.2,586.0,589.5,457.19
2018,4,11,11,30,254.0,409.0,3.3,16.1,628.0,627.66,486.43
2018,4,11,11,45,391.5,368.0,3.5,16.05,709.0,692.35,537.57
2018,4,11,12,0,529.0,327.0,3.7,16.0,790.0,755.19,586.24
2018,4,11,12,15,508.5,333.5,3.8,15.9,777.5,724.71,563.42
2018,4,11,12,30,488.0,340.0,3.9,15.8,765.0,693.66,540.56
2018,4,11,12,45,391.5,372.5,4.05,15.7,711.0,629.85,491.82
2018,4,11,13,0,295.0,405.0,4.2,15.6,657.0,572.28,447.33
2018,4,11,13,15,262.0,397.5,4.25,15.5,618.0,526.93,413.03
2018,4,11,13,30,229.0,390.0,4.3,15.4,579.0,486.72,382.2
2018,4,11,13,45,163.0,370.0,4.3,15.3,502.5,417.87,328.85
2018,4,11,14,0,97.0,350.0,4.3,15.2,426.0,359.23,283.12
2018,4,11,14,15,84.5,325.5,4.3,15.0,390.0,325.22,256.87
2018,4,11,14,30,72.0,301.0,4.3,14.8,354.0,292.72,231.56
2018,4,11,14,45,235.0,266.0,4.25,14.6,425.0,307.66,241.52
2018,4,11,15,0,398.0,231.0,4.2,14.4,496.0,311.6,239.94
2018,4,11,15,15,321.5,238.5,4.2,14.4,443.5,278.03,212.64
2018,4,11,15,30,245.0,246.0,4.2,14.4,391.0,245.41,187.45
2018,4,11,15,45,297.0,216.5,4.1,14.2,378.0,215.34,160.27
2018,4,11,16,0,349.0,187.0,4.0,14.0,365.0,180.17,129.98
2018,4,11,16,15,325.5,173.0,3.95,13.9,325.0,146.1,106.99
2018,4,11,16,30,302.0,159.0,3.9,13.8,285.0,114.64,96.05
2018,4,11,16,45,195.0,126.0,3.85,13.65,203.0,93.27,77.55
2018,4,11,17,0,88.0,93.0,3.8,13.5,121.0,76.27,62.66
2018,4,11,17,15,44.0,52.5,3.65,13.25,66.5,45.37,35.13
2018,4,11,17,30,0.0,12.0,3.5,13.0,12.0,11.11,4.33
2018,4,11,17,45,11.5,14.5,3.4,12.75,16.0,13.64,6.46
2018,4,11,18,0,23.0,17.0,3.3,12.5,20.0,15.56,7.78
2018,4,11,18,15,15.5,13.5,3.45,12.3,15.0,12.33,1.96
2018,4,11,18,30,8.0,10.0,3.6,12.1,10.0,9.53,0.0
2018,4,11,18,45,4.0,5.0,3.8,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.6,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.2,1.0,0.0,0.0
2018,4,12,5,45,70.5,15.0,1.7,7.8,19.5,44.82,0.0
2018,4,12,6,0,138.0,29.0,1.8,8.4,38.0,124.69,55.61
2018,4,12,6,15,252.5,43.0,2.1,8.9,78.5,213.51,170.64
2018,4,12,6,30,367.0,57.0,2.4,9.4,119.0,304.33,253.08
2018,4,12,6,45,448.0,67.0,2.7,9.95,169.0,381.58,321.26
2018,4,12,7,0,529.0,77.0,3.0,10.5,219.0,464.5,391.86
2018,4,12,7,15,583.0,84.0,3.15,10.8,272.0,530.04,446.05
2018,4,12,7,30,637.0,91.0,3.3,11.1,325.0,597.64,500.06
2018,4,12,7,45,674.5,96.5,3.4,11.45,377.5,652.58,541.27
2018,4,12,8,0,712.0,102.0,3.5,11.8,430.0,707.69,581.4
2018,4,12,8,15,641.0,124.0,3.5,12.1,444.0,693.38,567.65
2018,4,12,8,30,570.0,146.0,3.5,12.4,458.0,672.41,549.21
2018,4,12,8,45,683.5,135.0,3.5,12.75,541.0,767.87,619.1
2018,4,12,9,0,797.0,124.0,3.5,13.1,624.0,860.37,683.78
2018,4,12,9,15,808.5,129.5,3.5,13.35,665.5,886.06,699.22
2018,4,12,9,30,820.0,135.0,3.5,13.6,707.0,908.99,713.16
2018,4,12,9,45,825.5,140.5,3.5,13.9,741.5,923.52,721.03
2018,4,12,10,0,831.0,146.0,3.5,14.2,776.0,934.92,726.85
2018,4,12,10,15,826.0,154.5,3.45,14.4,800.5,936.66,725.97
2018,4,12,10,30,821.0,163.0,3.4,14.6,825.0,935.12,723.02
2018,4,12,10,45,839.5,159.5,3.4,14.8,852.5,939.42,724.68
2018,4,12,11,0,858.0,156.0,3.4,15.0,880.0,940.4,724.1
2018,4,12,11,15,860.0,158.0,3.45,15.1,894.0,928.93,715.64
2018,4,12,11,30,862.0,160.0,3.5,15.2,908.0,914.38,705.23
2018,4,12,11,45,861.0,162.5,3.55,15.3,914.0,894.75,691.37
2018,4,12,12,0,860.0,165.0,3.6,15.4,920.0,872.3,675.6
2018,4,12,12,15,853.5,168.5,3.7,15.45,916.5,843.75,655.91
2018,4,12,12,30,847.0,172.0,3.8,15.5,913.0,812.96,634.55
2018,4,12,12,45,836.0,176.0,3.9,15.5,900.5,777.29,608.61
2018,4,12,13,0,825.0,180.0,4.0,15.5,888.0,740.08,580.77
2018,4,12,13,15,820.5,178.0,4.05,15.4,870.5,700.5,550.88
2018,4,12,13,30,816.0,176.0,4.1,15.3,853.0,659.46,519.26
2018,4,12,13,45,808.5,173.5,4.2,15.25,827.5,614.97,484.36
2018,4,12,14,0,801.0,171.0,4.3,15.2,802.0,569.64,448.05
2018,4,12,14,15,791.0,167.5,4.3,15.05,769.5,517.77,405.68
2018,4,12,14,30,781.0,164.0,4.3,14.9,737.0,468.91,364.51
2018,4,12,14,45,768.5,159.5,4.3,14.75,699.0,418.3,320.99
2018,4,12,15,0,756.0,155.0,4.3,14.6,661.0,368.19,276.94
2018,4,12,15,15,736.0,150.5,4.3,14.6,616.5,316.7,231.31
2018,4,12,15,30,716.0,146.0,4.3,14.6,572.0,266.91,187.23
2018,4,12,15,45,692.5,140.0,4.2,14.2,524.0,217.24,144.92
2018,4,12,16,0,669.0,134.0,4.1,13.8,476.0,170.06,107.82
2018,4,12,16,15,637.5,127.0,3.95,13.5,425.5,124.28,78.35
2018,4,12,16,30,606.0,120.0,3.8,13.2,375.0,82.24,67.72
2018,4,12,16,45,561.5,111.5,3.65,12.9,323.0,77.61,63.9
2018,4,12,17,0,517.0,103.0,3.5,12.6,271.0,73.08,60.04
2018,4,12,17,15,454.0,91.5,3.15,12.05,220.0,66.49,54.24
2018,4,12,17,30,391.0,80.0,2.8,11.5,169.0,59.57,47.92
2018,4,12,17,45,302.0,65.5,2.45,10.95,123.5,49.87,38.84
2018,4,12,18,0,213.0,51.0,2.1,10.4,78.0,39.75,28.95
2018,4,12,18,15,123.0,32.0,1.95,10.05,46.0,26.1,11.75
2018,4,12,18,30,33.0,13.0,1.8,9.7,14.0,12.39,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.3,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.6,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.0,21.0,46.02,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.7,40.0,127.53,69.05
2018,4,13,6,15,247.5,44.5,1.75,8.45,80.5,213.37,171.7
2018,4,13,6,30,358.0,59.0,2.0,9.2,121.0,302.87,252.09
2018,4,13,6,45,439.0,69.0,2.2,9.95,171.0,377.67,317.58
2018,4,13,7,0,520.0,79.0,2.4,10.7,221.0,462.72,388.91
2018,4,13,7,15,576.0,86.0,2.7,11.45,274.5,529.49,443.32
2018,4,13,7,30,632.0,93.0,3.0,12.2,328.0,598.47,497.64
2018,4,13,7,45,671.5,98.0,3.25,12.9,381.0,654.26,539.01
2018,4,13,8,0,711.0,103.0,3.5,13.6,434.0,710.33,579.39
2018,4,13,8,15,738.5,107.5,3.55,14.15,484.5,755.86,610.43
2018,4,13,8,30,766.0,112.0,3.6,14.7,535.0,800.28,640.09
2018,4,13,8,45,786.5,115.5,3.6,15.2,582.0,831.9,659.78
2018,4,13,9,0,807.0,119.0,3.6,15.7,629.0,865.91,681.04
2018,4,13,9,15,826.5,120.0,3.6,16.1,672.0,893.9,698.02
2018,4,13,9,30,846.0,121.0,3.6,16.5,715.0,919.33,713.14
2018,4,13,9,45,862.0,121.0,3.55,16.9,752.5,937.69,722.95
2018,4,13,10,0,878.0,121.0,3.5,17.3,790.0,945.68,725.65
2018,4,13,10,15,885.5,123.0,3.5,17.6,819.5,952.52,728.36
2018,4,13,10,30,893.0,125.0,3.5,17.9,849.0,956.12,728.99
2018,4,13,10,45,898.0,126.5,3.45,18.25,871.0,953.64,725.13
2018,4,13,11,0,903.0,128.0,3.4,18.6,893.0,947.88,719.23
2018,4,13,11,15,904.5,129.5,3.4,18.8,906.5,935.75,709.9
2018,4,13,11,30,906.0,131.0,3.4,19.0,920.0,920.48,698.59
2018,4,13,11,45,904.5,133.0,3.35,19.25,925.0,900.08,683.44
2018,4,13,12,0,903.0,135.0,3.3,19.5,930.0,876.81,666.46
2018,4,13,12,15,897.0,137.5,3.3,19.65,926.0,847.68,646.05
2018,4,13,12,30,891.0,140.0,3.3,19.8,922.0,816.2,624.02
2018,4,13,12,45,892.0,138.0,3.3,20.0,913.5,783.66,601.09
2018,4,13,13,0,893.0,136.0,3.3,20.2,905.0,748.73,575.51
2018,4,13,13,15,887.5,135.5,3.25,20.25,887.0,708.57,545.19
2018,4,13,13,30,882.0,135.0,3.2,20.3,869.0,666.77,513.14
2018,4,13,13,45,873.5,135.0,3.15,20.35,843.5,620.27,477.03
2018,4,13,14,0,865.0,135.0,3.1,20.4,818.0,573.98,440.24
2018,4,13,14,15,854.5,133.5,3.05,20.35,785.5,524.69,400.5
2018,4,13,14,30,844.0,132.0,3.0,20.3,753.0,475.08,359.5
2018,4,13,14,45,829.5,129.5,2.9,20.25,713.5,423.01,315.59
2018,4,13,15,0,815.0,127.0,2.8,20.2,674.0,371.5,271.22
2018,4,13,15,15,797.5,123.5,2.8,20.2,630.0,319.09,225.73
2018,4,13,15,30,780.0,120.0,2.8,20.2,586.0,268.02,181.33
2018,4,13,15,45,748.5,116.5,2.6,19.85,534.0,210.13,133.44
2018,4,13,16,0,717.0,113.0,2.4,19.5,482.0,160.94,95.67
2018,4,13,16,15,698.0,106.5,2.15,19.05,435.0,113.69,65.3
2018,4,13,16,30,679.0,100.0,1.9,18.6,388.0,68.71,54.5
2018,4,13,16,45,641.0,92.5,1.65,18.15,335.5,61.97,48.92
2018,4,13,17,0,603.0,85.0,1.4,17.7,283.0,59.2,46.68
2018,4,13,17,15,536.5,76.0,1.3,16.75,229.0,54.88,43.04
2018,4,13,17,30,470.0,67.0,1.2,15.8,175.0,50.33,39.0
2018,4,13,17,45,393.0,56.0,1.1,14.85,130.5,43.66,32.84
2018,4,13,18,0,316.0,45.0,1.0,13.9,86.0,34.88,24.47
2018,4,13,18,15,195.0,30.0,1.05,13.4,51.5,23.69,10.81
2018,4,13,18,30,74.0,15.0,1.1,12.9,17.0,14.3,0.0
2018,4,13,18,45,37.0,7.5,1.1,12.4,8.5,0.0,0.0
