Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.2,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,4,14,5,45,103.0,16.5,1.0,10.4,24.0,61.04,0.0
2018,4,14,6,0,197.0,31.0,1.0,11.0,46.0,160.02,97.03
2018,4,14,6,15,308.5,43.0,1.1,11.75,87.5,243.87,194.52
2018,4,14,6,30,420.0,55.0,1.2,12.5,129.0,335.69,274.85
2018,4,14,6,45,493.5,63.0,1.35,13.25,179.0,408.84,337.19
2018,4,14,7,0,567.0,71.0,1.5,14.0,229.0,486.44,400.57
2018,4,14,7,15,616.5,78.0,1.4,14.65,282.0,550.21,449.35
2018,4,14,7,30,666.0,85.0,1.3,15.3,335.0,615.81,496.59
2018,4,14,7,45,700.5,89.5,1.25,15.95,387.0,668.2,531.65
2018,4,14,8,0,735.0,94.0,1.2,16.6,439.0,720.56,565.45
2018,4,14,8,15,761.0,98.0,1.1,17.3,489.5,761.09,589.02
2018,4,14,8,30,787.0,102.0,1.0,18.0,540.0,804.51,613.81
2018,4,14,8,45,807.0,105.0,0.9,18.7,586.5,839.98,632.31
2018,4,14,9,0,827.0,108.0,0.8,19.4,633.0,873.35,648.87
2018,4,14,9,15,844.5,109.0,0.75,20.05,675.5,899.83,661.53
2018,4,14,9,30,862.0,110.0,0.7,20.7,718.0,923.68,672.37
2018,4,14,9,45,876.5,110.0,0.65,21.35,755.0,933.58,674.28
2018,4,14,10,0,891.0,110.0,0.6,22.0,792.0,947.99,679.28
2018,4,14,10,15,899.5,110.5,0.65,22.3,821.0,954.3,682.22
2018,4,14,10,30,908.0,111.0,0.7,22.6,850.0,957.38,683.39
2018,4,14,10,45,914.5,111.5,0.75,22.95,872.5,955.32,681.41
2018,4,14,11,0,921.0,112.0,0.8,23.3,895.0,949.95,677.54
2018,4,14,11,15,924.5,112.5,0.85,23.5,909.5,938.57,670.45
2018,4,14,11,30,928.0,113.0,0.9,23.7,924.0,923.97,661.48
2018,4,14,11,45,929.5,113.0,0.95,23.85,930.0,903.99,649.3
2018,4,14,12,0,931.0,113.0,1.0,24.0,936.0,881.0,635.25
2018,4,14,12,15,929.5,114.0,1.1,24.1,934.0,853.64,619.21
2018,4,14,12,30,928.0,115.0,1.2,24.2,932.0,823.62,601.21
2018,4,14,12,45,924.5,115.0,1.3,24.25,921.5,788.68,579.82
2018,4,14,13,0,921.0,115.0,1.4,24.3,911.0,751.53,556.54
2018,4,14,13,15,916.5,114.5,1.5,24.25,893.0,711.22,529.1
2018,4,14,13,30,912.0,114.0,1.6,24.2,875.0,669.11,499.53
2018,4,14,13,45,905.5,112.5,1.75,24.15,849.5,623.38,466.74
2018,4,14,14,0,899.0,111.0,1.9,24.1,824.0,576.41,431.83
2018,4,14,14,15,890.0,110.0,1.95,23.9,792.0,527.6,394.12
2018,4,14,14,30,881.0,109.0,2.0,23.7,760.0,478.18,354.71
2018,4,14,14,45,869.5,106.0,2.1,23.5,721.0,425.76,311.98
2018,4,14,15,0,858.0,103.0,2.2,23.3,682.0,373.44,268.05
2018,4,14,15,15,842.0,101.0,2.2,23.3,638.0,314.91,218.33
2018,4,14,15,30,826.0,99.0,2.2,23.3,594.0,263.11,173.6
2018,4,14,15,45,804.0,96.0,2.35,22.5,545.5,210.76,130.31
2018,4,14,16,0,782.0,93.0,2.5,21.7,497.0,160.58,91.7
2018,4,14,16,15,752.0,89.5,2.5,21.05,445.5,111.86,60.93
2018,4,14,16,30,722.0,86.0,2.5,20.4,394.0,60.68,47.17
2018,4,14,16,45,680.0,81.5,2.5,19.7,341.0,53.42,41.17
2018,4,14,17,0,638.0,77.0,2.5,19.0,288.0,52.62,40.68
2018,4,14,17,15,565.5,70.0,2.3,18.05,232.5,49.67,38.23
2018,4,14,17,30,493.0,63.0,2.1,17.1,177.0,46.6,35.52
2018,4,14,17,45,373.5,53.0,1.9,16.15,126.5,40.61,30.01
2018,4,14,18,0,254.0,43.0,1.7,15.2,76.0,33.12,22.87
2018,4,14,18,15,162.5,28.5,1.65,14.75,46.0,22.37,10.45
2018,4,14,18,30,71.0,14.0,1.6,14.3,16.0,13.34,0.0
2018,4,14,18,45,35.5,7.0,1.55,13.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,1.5,0.5,1.5,10.65,0.5,0.0,0.0
2018,4,15,5,30,3.0,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,15,5,45,41.0,15.5,1.85,11.15,18.5,32.95,0.0
2018,4,15,6,0,79.0,30.0,2.0,11.4,36.0,92.52,58.52
2018,4,15,6,15,155.0,43.0,2.2,11.9,67.0,150.49,120.07
2018,4,15,6,30,231.0,56.0,2.4,12.4,98.0,226.66,187.39
2018,4,15,6,45,394.5,66.5,2.65,12.9,166.0,348.98,292.28
2018,4,15,7,0,558.0,77.0,2.9,13.4,234.0,489.38,408.41
2018,4,15,7,15,595.0,85.0,2.95,13.9,283.5,545.51,452.87
2018,4,15,7,30,632.0,93.0,3.0,14.4,333.0,602.53,496.68
2018,4,15,7,45,669.0,99.0,3.05,14.95,386.0,657.72,536.52
2018,4,15,8,0,706.0,105.0,3.1,15.5,439.0,713.06,575.32
2018,4,15,8,15,713.5,114.5,3.15,15.9,483.5,747.96,598.4
2018,4,15,8,30,721.0,124.0,3.2,16.3,528.0,780.73,619.68
2018,4,15,8,45,773.5,119.0,3.3,16.75,585.0,828.98,652.04
2018,4,15,9,0,826.0,114.0,3.4,17.2,642.0,881.61,686.9
2018,4,15,9,15,841.0,116.5,3.5,17.5,684.0,907.48,702.86
2018,4,15,9,30,856.0,119.0,3.6,17.8,726.0,930.66,717.12
2018,4,15,9,45,866.5,121.0,3.75,18.1,761.5,946.23,726.47
2018,4,15,10,0,877.0,123.0,3.9,18.4,797.0,951.23,728.63
2018,4,15,10,15,885.0,124.0,3.95,18.55,826.0,957.39,731.62
2018,4,15,10,30,893.0,125.0,4.0,18.7,855.0,960.34,732.53
2018,4,15,10,45,898.5,126.5,4.1,18.8,877.0,958.24,730.55
2018,4,15,11,0,904.0,128.0,4.2,18.9,899.0,952.87,726.48
2018,4,15,11,15,907.0,128.0,4.3,18.9,912.5,940.51,717.97
2018,4,15,11,30,910.0,128.0,4.4,18.9,926.0,925.01,707.5
2018,4,15,11,45,912.5,127.5,4.45,18.9,932.0,905.52,694.15
2018,4,15,12,0,915.0,127.0,4.5,18.9,938.0,883.05,678.75
2018,4,15,12,15,914.0,126.5,4.6,18.85,935.5,854.89,659.8
2018,4,15,12,30,913.0,126.0,4.7,18.8,933.0,824.14,638.9
2018,4,15,12,45,911.0,124.5,4.8,18.75,922.0,789.29,614.88
2018,4,15,13,0,909.0,123.0,4.9,18.7,911.0,752.2,588.78
2018,4,15,13,15,883.0,131.5,4.95,18.55,884.5,705.87,553.6
2018,4,15,13,30,857.0,140.0,5.0,18.4,858.0,658.26,516.84
2018,4,15,13,45,757.0,174.0,5.1,18.25,794.5,590.82,463.88
2018,4,15,14,0,657.0,208.0,5.2,18.1,731.0,526.49,412.75
2018,4,15,14,15,754.5,163.0,5.2,17.85,740.5,501.52,391.81
2018,4,15,14,30,852.0,118.0,5.2,17.6,750.0,470.5,364.17
2018,4,15,14,45,637.5,148.5,5.25,17.35,607.5,363.92,279.31
2018,4,15,15,0,423.0,179.0,5.3,17.1,465.0,283.06,215.73
2018,4,15,15,15,232.5,185.5,5.3,17.1,341.0,215.75,164.32
2018,4,15,15,30,42.0,192.0,5.3,17.1,217.0,175.44,137.28
2018,4,15,15,45,79.0,182.0,5.25,16.1,224.5,169.75,131.8
2018,4,15,16,0,116.0,172.0,5.2,15.1,232.0,153.16,117.35
2018,4,15,16,15,202.5,163.5,5.1,14.55,255.5,135.25,101.05
2018,4,15,16,30,289.0,155.0,5.0,14.0,279.0,115.88,90.03
2018,4,15,16,45,259.0,131.5,4.9,13.5,232.0,97.02,80.91
2018,4,15,17,0,229.0,108.0,4.8,13.0,185.0,81.58,67.51
2018,4,15,17,15,126.5,73.0,4.55,12.55,114.5,56.91,45.58
2018,4,15,17,30,24.0,38.0,4.3,12.1,44.0,35.56,26.37
2018,4,15,17,45,16.5,29.0,4.0,11.7,32.5,27.31,18.76
2018,4,15,18,0,9.0,20.0,3.7,11.3,21.0,18.81,10.81
2018,4,15,18,15,6.0,13.0,3.55,11.15,13.5,12.21,3.55
2018,4,15,18,30,3.0,6.0,3.4,11.0,6.0,5.72,0.0
2018,4,15,18,45,1.5,3.0,3.25,10.8,3.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.15,8.85,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.2,9.2,4.0,0.0,0.0
2018,4,16,5,45,46.5,17.5,1.25,9.55,21.0,37.46,0.0
2018,4,16,6,0,84.0,31.0,1.3,9.9,38.0,97.41,65.67
2018,4,16,6,15,226.5,47.5,1.5,10.1,85.5,207.32,167.99
2018,4,16,6,30,369.0,64.0,1.7,10.3,133.0,318.77,265.06
2018,4,16,6,45,363.0,68.5,1.85,10.45,154.0,333.02,280.17
2018,4,16,7,0,357.0,73.0,2.0,10.6,175.0,346.51,293.32
2018,4,16,7,15,178.5,46.0,2.15,10.75,97.0,194.09,165.08
2018,4,16,7,30,0.0,19.0,2.3,10.9,19.0,17.62,9.63
2018,4,16,7,45,1.0,47.5,2.5,11.05,48.0,44.92,33.21
2018,4,16,8,0,2.0,76.0,2.7,11.2,77.0,72.35,56.52
2018,4,16,8,15,1.0,83.0,2.85,11.3,83.5,78.13,61.13
2018,4,16,8,30,0.0,90.0,3.0,11.4,90.0,83.87,65.69
2018,4,16,8,45,0.5,100.5,3.2,11.55,101.0,94.43,74.33
2018,4,16,9,0,1.0,111.0,3.4,11.7,112.0,105.01,82.92
2018,4,16,9,15,64.5,198.0,3.5,11.75,244.0,257.68,210.51
2018,4,16,9,30,128.0,285.0,3.6,11.8,376.0,421.21,341.22
2018,4,16,9,45,148.5,294.5,3.7,11.9,405.0,448.1,361.49
2018,4,16,10,0,169.0,304.0,3.8,12.0,434.0,474.56,381.85
2018,4,16,10,15,105.5,288.5,3.85,12.0,370.5,396.14,318.31
2018,4,16,10,30,42.0,273.0,3.9,12.0,307.0,308.19,246.73
2018,4,16,10,45,105.0,348.0,3.95,12.0,437.0,449.72,359.18
2018,4,16,11,0,168.0,423.0,4.0,12.0,567.0,577.73,457.06
2018,4,16,11,15,165.0,428.0,3.95,12.0,571.0,572.65,451.93
2018,4,16,11,30,162.0,433.0,3.9,12.0,575.0,566.93,447.05
2018,4,16,11,45,199.0,412.0,3.9,11.95,588.0,569.69,450.31
2018,4,16,12,0,236.0,391.0,3.9,11.9,601.0,574.59,455.02
2018,4,16,12,15,161.5,389.5,3.9,11.85,533.0,498.76,395.45
2018,4,16,12,30,87.0,388.0,3.9,11.8,465.0,428.67,339.88
2018,4,16,12,45,99.0,350.5,3.95,11.8,437.5,398.23,317.17
2018,4,16,13,0,111.0,313.0,4.0,11.8,410.0,365.8,292.49
2018,4,16,13,15,101.5,305.0,4.0,11.75,392.0,344.83,275.9
2018,4,16,13,30,92.0,297.0,4.0,11.7,374.0,324.58,259.8
2018,4,16,13,45,83.0,318.0,4.0,11.7,386.0,333.0,266.13
2018,4,16,14,0,74.0,339.0,4.0,11.7,398.0,339.23,270.77
2018,4,16,14,15,170.0,330.0,4.0,11.55,458.5,367.01,293.07
2018,4,16,14,30,266.0,321.0,4.0,11.4,519.0,383.55,305.15
2018,4,16,14,45,365.0,282.5,3.95,11.3,539.0,374.17,295.37
2018,4,16,15,0,464.0,244.0,3.9,11.2,559.0,348.96,271.34
2018,4,16,15,15,485.0,217.5,3.9,11.2,528.0,306.31,233.51
2018,4,16,15,30,506.0,191.0,3.9,11.2,497.0,261.65,193.51
2018,4,16,15,45,647.5,142.5,3.9,10.95,501.5,218.14,149.64
2018,4,16,16,0,789.0,94.0,3.9,10.7,506.0,166.29,100.11
2018,4,16,16,15,723.5,97.5,3.8,10.55,445.5,114.34,65.56
2018,4,16,16,30,658.0,101.0,3.7,10.4,385.0,74.71,51.53
2018,4,16,16,45,545.5,102.0,3.6,10.25,317.0,68.65,56.49
2018,4,16,17,0,433.0,103.0,3.5,10.1,249.0,72.32,59.95
2018,4,16,17,15,382.0,89.0,3.2,9.8,201.5,63.96,52.47
2018,4,16,17,30,331.0,75.0,2.9,9.5,154.0,55.15,44.4
2018,4,16,17,45,354.0,58.5,2.6,9.2,124.0,44.06,34.05
2018,4,16,18,0,377.0,42.0,2.3,8.9,94.0,33.18,23.68
2018,4,16,18,15,250.0,30.0,2.1,8.7,58.5,24.52,13.48
2018,4,16,18,30,123.0,18.0,1.9,8.5,23.0,17.16,0.0
2018,4,16,18,45,61.5,9.0,1.7,8.25,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,6.15,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.6,5.0,0.0,0.0
2018,4,17,5,45,133.5,19.5,0.65,7.05,30.5,78.7,0.0
2018,4,17,6,0,243.0,34.0,0.6,7.5,56.0,192.41,139.63
2018,4,17,6,15,351.0,46.0,0.7,8.1,100.5,273.24,222.55
2018,4,17,6,30,459.0,58.0,0.8,8.7,145.0,366.54,303.66
2018,4,17,6,45,529.0,66.0,0.9,9.25,196.5,439.74,365.69
2018,4,17,7,0,599.0,74.0,1.0,9.8,248.0,517.05,428.43
2018,4,17,7,15,646.0,80.5,1.1,10.35,302.0,580.0,477.43
2018,4,17,7,30,693.0,87.0,1.2,10.9,356.0,644.5,524.87
2018,4,17,7,45,726.0,92.0,1.3,11.5,409.0,697.38,561.77
2018,4,17,8,0,759.0,97.0,1.4,12.1,462.0,750.07,597.63
2018,4,17,8,15,784.0,101.0,1.45,12.6,513.0,790.35,623.47
2018,4,17,8,30,809.0,105.0,1.5,13.1,564.0,833.5,651.0
2018,4,17,8,45,827.0,108.5,1.55,13.65,611.0,868.22,672.06
2018,4,17,9,0,845.0,112.0,1.6,14.2,658.0,900.68,691.42
2018,4,17,9,15,859.0,114.0,1.6,14.6,699.5,925.31,705.06
2018,4,17,9,30,873.0,116.0,1.6,15.0,741.0,947.17,716.86
2018,4,17,9,45,885.0,117.0,1.55,15.4,777.5,955.54,719.0
2018,4,17,10,0,897.0,118.0,1.5,15.8,814.0,968.59,724.49
2018,4,17,10,15,903.0,120.5,1.45,16.1,843.0,974.49,725.53
2018,4,17,10,30,909.0,123.0,1.4,16.4,872.0,977.09,724.61
2018,4,17,10,45,912.5,125.5,1.4,16.7,893.5,974.04,720.99
2018,4,17,11,0,916.0,128.0,1.4,17.0,915.0,967.67,715.43
2018,4,17,11,15,919.0,128.5,1.4,17.2,929.0,955.58,706.59
2018,4,17,11,30,922.0,129.0,1.4,17.4,943.0,940.3,695.87
2018,4,17,11,45,922.5,130.0,1.4,17.6,949.0,920.23,682.14
2018,4,17,12,0,923.0,131.0,1.4,17.8,955.0,897.2,666.58
2018,4,17,12,15,923.5,130.5,1.4,17.95,953.0,869.95,648.4
2018,4,17,12,30,924.0,130.0,1.4,18.1,951.0,840.0,628.44
2018,4,17,12,45,922.0,129.5,1.4,18.2,941.0,805.62,605.57
2018,4,17,13,0,920.0,129.0,1.4,18.3,931.0,768.97,580.88
2018,4,17,13,15,912.5,129.5,1.4,18.35,912.0,727.4,551.0
2018,4,17,13,30,905.0,130.0,1.4,18.4,893.0,684.27,519.4
2018,4,17,13,45,892.5,131.5,1.4,18.4,865.0,637.72,484.66
2018,4,17,14,0,880.0,133.0,1.4,18.4,837.0,587.74,446.63
2018,4,17,14,15,869.0,131.0,1.45,18.3,803.5,537.12,407.51
2018,4,17,14,30,858.0,129.0,1.5,18.2,770.0,486.22,366.88
2018,4,17,14,45,843.0,127.5,1.55,18.1,730.5,434.13,324.09
2018,4,17,15,0,828.0,126.0,1.6,18.0,691.0,382.63,280.55
2018,4,17,15,15,811.0,123.0,1.6,18.0,646.5,330.11,235.22
2018,4,17,15,30,794.0,120.0,1.6,18.0,602.0,278.87,190.69
2018,4,17,15,45,770.5,116.0,1.75,17.6,553.0,221.3,142.62
2018,4,17,16,0,747.0,112.0,1.9,17.2,504.0,171.45,103.17
2018,4,17,16,15,692.5,107.0,1.85,16.8,441.5,121.12,70.03
2018,4,17,16,30,638.0,102.0,1.8,16.4,379.0,76.88,51.03
2018,4,17,16,45,592.5,95.0,1.75,16.05,326.5,63.01,50.22
2018,4,17,17,0,547.0,88.0,1.7,15.7,274.0,60.73,48.41
2018,4,17,17,15,494.5,77.0,1.6,14.85,223.0,54.86,43.38
2018,4,17,17,30,442.0,66.0,1.5,14.0,172.0,48.59,37.81
2018,4,17,17,45,370.0,57.0,1.35,13.1,131.0,42.84,32.48
2018,4,17,18,0,298.0,48.0,1.2,12.2,90.0,36.98,26.73
2018,4,17,18,15,191.0,33.5,1.2,11.7,56.0,26.32,15.1
2018,4,17,18,30,84.0,19.0,1.2,11.2,22.0,18.11,0.0
2018,4,17,18,45,42.0,9.5,1.25,10.7,11.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.5,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.5,0.8,8.75,3.5,3.24,0.0
2018,4,18,6,0,0.0,6.0,0.8,9.0,6.0,5.55,0.0
2018,4,18,6,15,0.0,8.0,0.95,9.4,8.0,7.4,0.65
2018,4,18,6,30,0.0,10.0,1.1,9.8,10.0,9.26,2.37
2018,4,18,6,45,0.0,19.5,1.25,10.15,19.5,18.07,10.11
2018,4,18,7,0,0.0,29.0,1.4,10.5,29.0,26.9,17.82
2018,4,18,7,15,0.0,39.0,1.35,10.75,39.0,36.21,25.87
2018,4,18,7,30,0.0,49.0,1.3,11.0,49.0,45.53,33.81
2018,4,18,7,45,0.0,54.0,1.25,11.2,54.0,50.2,37.67
2018,4,18,8,0,0.0,59.0,1.2,11.4,59.0,54.88,41.49
2018,4,18,8,15,0.0,65.0,1.2,11.75,65.0,60.49,46.04
2018,4,18,8,30,0.0,71.0,1.2,12.1,71.0,66.11,50.54
2018,4,18,8,45,0.0,74.0,1.15,12.45,74.0,68.93,52.67
2018,4,18,9,0,0.0,77.0,1.1,12.8,77.0,71.76,54.79
2018,4,18,9,15,8.5,150.5,1.15,13.15,156.5,150.35,119.5
2018,4,18,9,30,17.0,224.0,1.2,13.5,236.0,231.11,183.74
2018,4,18,9,45,88.0,295.0,1.2,13.9,363.0,380.54,300.95
2018,4,18,10,0,159.0,366.0,1.2,14.3,490.0,532.46,413.37
2018,4,18,10,15,232.5,373.0,1.3,14.55,561.5,604.0,465.42
2018,4,18,10,30,306.0,380.0,1.4,14.8,633.0,684.99,523.54
2018,4,18,10,45,358.5,372.0,1.45,15.1,675.5,717.57,546.2
2018,4,18,11,0,411.0,364.0,1.5,15.4,718.0,755.64,572.73
2018,4,18,11,15,349.0,391.5,1.6,15.55,695.5,709.06,538.28
2018,4,18,11,30,287.0,419.0,1.7,15.7,673.0,669.75,509.22
2018,4,18,11,45,217.5,429.0,1.8,15.9,622.0,602.59,459.99
2018,4,18,12,0,148.0,439.0,1.9,16.1,571.0,543.78,416.06
2018,4,18,12,15,131.5,437.5,2.0,16.2,555.0,519.72,398.62
2018,4,18,12,30,115.0,436.0,2.1,16.3,539.0,496.25,381.24
2018,4,18,12,45,97.5,421.0,2.2,16.4,507.5,460.42,354.72
2018,4,18,13,0,80.0,406.0,2.3,16.5,476.0,427.38,330.09
2018,4,18,13,15,81.0,394.0,2.35,16.55,463.5,410.78,317.97
2018,4,18,13,30,82.0,382.0,2.4,16.6,451.0,394.17,305.66
2018,4,18,13,45,121.0,378.5,2.45,16.65,477.0,403.14,313.09
2018,4,18,14,0,160.0,375.0,2.5,16.7,503.0,411.15,319.28
2018,4,18,14,15,207.0,347.0,2.55,16.6,506.0,399.7,310.65
2018,4,18,14,30,254.0,319.0,2.6,16.5,509.0,377.93,293.51
2018,4,18,14,45,279.5,304.5,2.65,16.4,504.0,359.38,278.07
2018,4,18,15,0,305.0,290.0,2.7,16.3,499.0,338.21,259.9
2018,4,18,15,15,455.0,229.5,2.7,16.3,518.5,309.26,231.66
2018,4,18,15,30,605.0,169.0,2.7,16.3,538.0,269.65,192.43
2018,4,18,15,45,714.5,129.0,2.7,15.8,530.5,223.02,147.92
2018,4,18,16,0,824.0,89.0,2.7,15.3,523.0,170.86,100.21
2018,4,18,16,15,800.5,84.5,2.6,14.9,471.5,119.46,64.78
2018,4,18,16,30,777.0,80.0,2.5,14.5,420.0,70.77,43.09
2018,4,18,16,45,739.5,75.5,2.45,14.15,365.5,53.75,42.4
2018,4,18,17,0,702.0,71.0,2.4,13.8,311.0,47.55,37.04
2018,4,18,17,15,645.5,65.5,2.1,12.9,257.0,45.58,35.43
2018,4,18,17,30,589.0,60.0,1.8,12.0,203.0,43.55,33.62
2018,4,18,17,45,502.0,52.0,1.5,11.1,153.0,39.23,29.56
2018,4,18,18,0,415.0,44.0,1.2,10.2,103.0,34.78,25.09
2018,4,18,18,15,268.0,31.5,1.2,9.75,63.5,25.67,15.09
2018,4,18,18,30,121.0,19.0,1.2,9.3,24.0,15.16,0.0
2018,4,18,18,45,60.5,9.5,1.2,8.85,12.0,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,19,5,15,28.0,4.0,1.3,7.25,4.0,0.0,0.0
2018,4,19,5,30,56.0,8.0,1.6,7.8,8.0,30.72,0.0
2018,4,19,5,45,189.5,20.5,1.9,8.35,36.5,126.48,0.0
2018,4,19,6,0,323.0,33.0,2.2,8.9,65.0,231.2,176.3
2018,4,19,6,15,422.5,42.5,2.35,9.45,110.5,311.7,256.5
2018,4,19,6,30,522.0,52.0,2.5,10.0,156.0,400.41,334.99
2018,4,19,6,45,583.5,59.0,2.6,10.6,207.5,469.36,394.41
2018,4,19,7,0,645.0,66.0,2.7,11.2,259.0,541.93,454.17
2018,4,19,7,15,687.0,71.5,2.85,11.9,312.5,601.79,500.81
2018,4,19,7,30,729.0,77.0,3.0,12.6,366.0,659.06,543.02
2018,4,19,7,45,757.0,81.5,3.1,13.25,418.0,708.99,578.24
2018,4,19,8,0,785.0,86.0,3.2,13.9,470.0,758.29,612.09
2018,4,19,8,15,807.5,90.0,3.25,14.4,520.5,801.42,640.73
2018,4,19,8,30,830.0,94.0,3.3,14.9,571.0,843.0,667.77
2018,4,19,8,45,846.5,97.0,3.4,15.4,617.5,876.24,688.75
2018,4,19,9,0,863.0,100.0,3.5,15.9,664.0,899.66,702.64
2018,4,19,9,15,876.5,102.0,3.5,16.2,705.5,924.18,717.26
2018,4,19,9,30,890.0,104.0,3.5,16.5,747.0,945.95,729.9
2018,4,19,9,45,900.5,105.5,3.5,16.85,783.0,961.44,738.1
2018,4,19,10,0,911.0,107.0,3.5,17.2,819.0,973.83,744.27
2018,4,19,10,15,918.0,108.5,3.5,17.45,848.0,979.72,746.4
2018,4,19,10,30,925.0,110.0,3.5,17.7,877.0,982.29,746.45
2018,4,19,10,45,929.5,111.5,3.5,17.9,899.0,979.19,742.94
2018,4,19,11,0,934.0,113.0,3.5,18.1,921.0,972.73,737.34
2018,4,19,11,15,937.0,113.5,3.55,18.3,935.0,960.58,728.37
2018,4,19,11,30,940.0,114.0,3.6,18.5,949.0,945.19,717.33
2018,4,19,11,45,941.5,114.0,3.65,18.65,955.0,924.84,703.13
2018,4,19,12,0,943.0,114.0,3.7,18.8,961.0,901.48,686.92
2018,4,19,12,15,940.0,115.5,3.75,18.85,958.0,872.96,667.4
2018,4,19,12,30,937.0,117.0,3.8,18.9,955.0,841.84,646.04
2018,4,19,12,45,930.5,118.5,3.85,19.0,943.0,805.67,620.89
2018,4,19,13,0,924.0,120.0,3.9,19.1,931.0,767.47,594.16
2018,4,19,13,15,920.5,118.5,3.9,19.05,912.5,726.8,564.04
2018,4,19,13,30,917.0,117.0,3.9,19.0,894.0,684.29,531.64
2018,4,19,13,45,912.0,115.5,3.9,19.0,869.0,639.24,496.53
2018,4,19,14,0,907.0,114.0,3.9,19.0,844.0,592.83,459.53
2018,4,19,14,15,898.5,111.5,3.85,18.9,811.0,542.69,418.84
2018,4,19,14,30,890.0,109.0,3.8,18.8,778.0,491.92,376.6
2018,4,19,14,45,878.5,107.0,3.75,18.7,739.0,439.95,332.35
2018,4,19,15,0,867.0,105.0,3.7,18.6,700.0,388.06,287.12
2018,4,19,15,15,851.5,102.5,3.7,18.6,656.0,328.86,235.5
2018,4,19,15,30,836.0,100.0,3.7,18.6,612.0,276.33,188.85
2018,4,19,15,45,813.5,97.5,3.5,18.25,563.0,223.74,143.49
2018,4,19,16,0,791.0,95.0,3.3,17.9,514.0,173.38,102.72
2018,4,19,16,15,760.0,92.0,3.15,17.55,462.0,124.38,69.21
2018,4,19,16,30,729.0,89.0,3.0,17.2,410.0,72.98,43.93
2018,4,19,16,45,688.0,84.0,2.85,16.85,356.0,54.56,42.63
2018,4,19,17,0,647.0,79.0,2.7,16.5,302.0,53.44,41.81
2018,4,19,17,15,587.5,72.5,2.45,15.65,249.0,50.98,39.8
2018,4,19,17,30,528.0,66.0,2.2,14.8,196.0,48.43,37.56
2018,4,19,17,45,440.5,57.5,1.95,13.95,148.0,43.95,33.39
2018,4,19,18,0,353.0,49.0,1.7,13.1,100.0,37.7,27.35
2018,4,19,18,15,231.0,34.5,1.65,12.55,62.5,27.05,16.27
2018,4,19,18,30,109.0,20.0,1.6,12.0,25.0,15.95,0.0
2018,4,19,18,45,54.5,10.0,1.6,11.4,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.0,1.0,9.2,4.0,0.0,0.0
2018,4,20,5,30,44.0,8.0,1.0,9.8,8.0,25.89,0.0
2018,4,20,5,45,159.0,22.5,1.0,10.45,36.5,118.09,0.0
2018,4,20,6,0,274.0,37.0,1.0,11.1,65.0,212.86,162.52
2018,4,20,6,15,376.0,47.0,1.05,11.75,109.5,292.19,237.36
2018,4,20,6,30,478.0,57.0,1.1,12.4,154.0,381.6,313.89
2018,4,20,6,45,547.5,64.0,1.15,13.05,206.0,454.26,374.15
2018,4,20,7,0,617.0,71.0,1.2,13.7,258.0,531.1,434.99
2018,4,20,7,15,662.0,76.0,1.2,14.45,311.0,591.57,479.8
2018,4,20,7,30,707.0,81.0,1.2,15.2,364.0,653.44,522.81
2018,4,20,7,45,739.5,85.0,1.25,15.95,416.5,701.51,554.63
2018,4,20,8,0,772.0,89.0,1.3,16.7,469.0,753.4,588.35
2018,4,20,8,15,795.0,92.5,1.45,17.4,519.0,796.01,615.9
2018,4,20,8,30,818.0,96.0,1.6,18.1,569.0,837.11,642.06
2018,4,20,8,45,834.0,99.0,1.75,18.8,614.5,869.65,662.0
2018,4,20,9,0,850.0,102.0,1.9,19.5,660.0,899.88,680.27
2018,4,20,9,15,866.0,102.5,2.05,19.95,701.5,917.18,690.41
2018,4,20,9,30,882.0,103.0,2.2,20.4,743.0,939.45,704.02
2018,4,20,9,45,895.0,103.0,2.3,20.8,779.5,955.56,713.12
2018,4,20,10,0,908.0,103.0,2.4,21.2,816.0,968.65,720.34
2018,4,20,10,15,914.5,104.0,2.55,21.6,844.0,973.58,722.75
2018,4,20,10,30,921.0,105.0,2.7,22.0,872.0,975.22,723.14
2018,4,20,10,45,924.5,106.0,2.8,22.35,892.5,970.77,719.3
2018,4,20,11,0,928.0,107.0,2.9,22.7,913.0,963.01,713.44
2018,4,20,11,15,930.0,108.5,2.95,22.85,926.5,951.13,705.1
2018,4,20,11,30,932.0,110.0,3.0,23.0,940.0,936.03,694.76
2018,4,20,11,45,933.0,110.0,3.05,23.2,945.5,915.48,680.71
2018,4,20,12,0,934.0,110.0,3.1,23.4,951.0,891.95,664.75
2018,4,20,12,15,933.5,110.0,3.15,23.45,949.0,864.34,646.41
2018,4,20,12,30,933.0,110.0,3.2,23.5,947.0,834.06,626.21
2018,4,20,12,45,931.0,110.0,3.2,23.55,937.0,800.12,603.14
2018,4,20,13,0,929.0,110.0,3.2,23.6,927.0,763.88,578.38
2018,4,20,13,15,924.5,109.0,3.25,23.5,908.5,722.91,549.55
2018,4,20,13,30,920.0,108.0,3.3,23.4,890.0,680.17,518.08
2018,4,20,13,45,913.5,107.0,3.35,23.3,864.5,634.66,483.79
2018,4,20,14,0,907.0,106.0,3.4,23.2,839.0,587.92,447.67
2018,4,20,14,15,898.5,104.5,3.45,22.95,806.5,538.72,408.94
2018,4,20,14,30,890.0,103.0,3.5,22.7,774.0,488.87,368.54
2018,4,20,14,45,878.5,101.5,3.5,22.45,735.5,437.41,325.66
2018,4,20,15,0,867.0,100.0,3.5,22.2,697.0,386.01,281.72
2018,4,20,15,15,852.0,97.0,3.5,22.2,653.0,332.67,235.31
2018,4,20,15,30,837.0,94.0,3.5,22.2,609.0,273.72,184.34
2018,4,20,15,45,816.5,91.5,3.5,21.4,560.5,221.49,140.01
2018,4,20,16,0,796.0,89.0,3.5,20.6,512.0,171.25,99.69
2018,4,20,16,15,770.0,85.5,3.4,19.95,461.5,121.95,65.76
2018,4,20,16,30,744.0,82.0,3.3,19.3,411.0,75.63,44.35
2018,4,20,16,45,708.0,77.5,3.2,18.65,358.5,49.7,38.06
2018,4,20,17,0,672.0,73.0,3.1,18.0,306.0,48.72,37.4
2018,4,20,17,15,620.0,66.5,2.75,17.1,253.5,46.04,35.2
2018,4,20,17,30,568.0,60.0,2.4,16.2,201.0,43.21,32.73
2018,4,20,17,45,491.0,51.5,2.1,15.25,152.5,38.46,28.39
2018,4,20,18,0,414.0,43.0,1.8,14.3,104.0,33.49,23.59
2018,4,20,18,15,292.0,31.5,1.7,13.6,66.0,25.34,15.06
2018,4,20,18,30,170.0,20.0,1.6,12.9,28.0,16.69,0.0
2018,4,20,18,45,85.0,10.0,1.45,12.2,14.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,8.95,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,34.92,0.0
2018,4,21,5,45,191.5,22.0,1.45,10.45,39.5,133.32,11.18
2018,4,21,6,0,320.0,35.0,1.6,11.2,69.0,233.95,181.35
2018,4,21,6,15,415.5,44.5,1.65,11.85,114.5,312.8,255.49
2018,4,21,6,30,511.0,54.0,1.7,12.5,160.0,399.43,330.24
2018,4,21,6,45,572.5,60.5,1.7,13.15,211.0,467.62,387.17
2018,4,21,7,0,634.0,67.0,1.7,13.8,262.0,539.41,444.25
2018,4,21,7,15,676.0,72.0,1.6,14.45,314.5,598.36,487.54
2018,4,21,7,30,718.0,77.0,1.5,15.1,367.0,654.89,526.39
2018,4,21,7,45,748.0,81.5,1.4,15.7,419.5,706.06,559.72
2018,4,21,8,0,778.0,86.0,1.3,16.3,472.0,756.76,591.4
2018,4,21,8,15,800.5,89.0,1.15,17.0,521.5,798.49,614.77
2018,4,21,8,30,823.0,92.0,1.0,17.7,571.0,838.71,636.13
2018,4,21,8,45,838.5,94.5,0.9,18.4,616.0,870.31,651.65
2018,4,21,9,0,854.0,97.0,0.8,19.1,661.0,892.15,660.38
2018,4,21,9,15,867.5,98.5,0.8,19.9,702.0,915.98,671.94
2018,4,21,9,30,881.0,100.0,0.8,20.7,743.0,937.12,681.64
2018,4,21,9,45,892.0,101.0,0.85,21.5,778.5,952.48,688.66
2018,4,21,10,0,903.0,102.0,0.9,22.3,814.0,964.8,693.89
2018,4,21,10,15,910.0,103.5,1.0,23.05,842.5,970.72,696.3
2018,4,21,10,30,917.0,105.0,1.1,23.8,871.0,973.37,696.78
2018,4,21,10,45,920.5,106.0,1.2,24.55,891.5,968.91,692.91
2018,4,21,11,0,924.0,107.0,1.3,25.3,912.0,961.17,687.09
2018,4,21,11,15,926.0,108.0,1.35,25.6,925.0,948.82,678.9
2018,4,21,11,30,928.0,109.0,1.4,25.9,938.0,933.3,668.82
2018,4,21,11,45,929.0,109.5,1.45,26.25,944.0,913.31,655.85
2018,4,21,12,0,930.0,110.0,1.5,26.6,950.0,890.36,641.04
2018,4,21,12,15,929.5,110.5,1.5,26.7,948.0,863.33,623.64
2018,4,21,12,30,929.0,111.0,1.5,26.8,946.0,833.62,604.52
2018,4,21,12,45,926.5,110.5,1.5,26.9,935.5,798.98,582.11
2018,4,21,13,0,924.0,110.0,1.5,27.0,925.0,762.09,558.12
2018,4,21,13,15,919.0,110.0,1.55,26.95,907.0,721.88,531.43
2018,4,21,13,30,914.0,110.0,1.6,26.9,889.0,679.93,502.08
2018,4,21,13,45,907.0,109.0,1.65,26.85,863.0,634.37,469.43
2018,4,21,14,0,900.0,108.0,1.7,26.8,837.0,587.65,434.96
2018,4,21,14,15,883.0,110.0,1.8,26.65,802.0,537.47,397.29
2018,4,21,14,30,866.0,112.0,1.9,26.5,767.0,487.39,358.45
2018,4,21,14,45,843.5,114.0,1.95,26.35,725.5,430.47,313.37
2018,4,21,15,0,821.0,116.0,2.0,26.2,684.0,379.35,271.38
2018,4,21,15,15,816.0,109.5,2.0,26.2,643.5,327.98,227.79
2018,4,21,15,30,811.0,103.0,2.0,26.2,603.0,276.63,183.77
2018,4,21,15,45,794.5,98.5,2.05,25.55,556.5,224.91,140.82
2018,4,21,16,0,778.0,94.0,2.1,24.9,510.0,174.78,101.21
2018,4,21,16,15,747.5,91.5,2.05,24.3,459.0,126.88,68.85
2018,4,21,16,30,717.0,89.0,2.0,23.7,408.0,76.59,43.67
2018,4,21,16,45,676.0,84.5,1.9,23.1,355.0,54.59,41.53
2018,4,21,17,0,635.0,80.0,1.8,22.5,302.0,53.87,41.13
2018,4,21,17,15,582.0,73.5,1.65,21.4,251.0,51.47,39.27
2018,4,21,17,30,529.0,67.0,1.5,20.3,200.0,48.96,37.17
2018,4,21,17,45,451.0,57.5,1.35,19.25,152.0,43.6,32.39
2018,4,21,18,0,373.0,48.0,1.2,18.2,104.0,38.0,27.1
2018,4,21,18,15,260.0,34.5,1.2,17.45,66.5,26.95,16.28
2018,4,21,18,30,147.0,21.0,1.2,16.7,29.0,16.7,0.0
2018,4,21,18,45,73.5,10.5,1.15,15.95,14.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.05,9.75,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.1,10.5,11.0,32.27,0.0
2018,4,22,5,45,182.0,25.0,1.2,11.25,42.5,135.56,35.78
2018,4,22,6,0,310.0,40.0,1.3,12.0,74.0,234.04,182.27
2018,4,22,6,15,411.5,50.0,1.4,12.65,121.0,317.76,258.71
2018,4,22,6,30,513.0,60.0,1.5,13.3,168.0,409.13,336.59
2018,4,22,6,45,579.0,67.0,1.55,14.0,221.0,481.46,396.18
2018,4,22,7,0,645.0,74.0,1.6,14.7,274.0,557.53,455.99
2018,4,22,7,15,689.0,79.0,1.55,15.5,328.5,618.54,500.31
2018,4,22,7,30,733.0,84.0,1.5,16.3,383.0,680.78,542.78
2018,4,22,7,45,761.0,89.0,1.45,17.05,435.5,727.19,572.17
2018,4,22,8,0,789.0,94.0,1.4,17.8,488.0,777.27,603.22
2018,4,22,8,15,782.5,105.0,1.25,18.5,529.0,804.05,616.01
2018,4,22,8,30,776.0,116.0,1.1,19.2,570.0,827.72,626.36
2018,4,22,8,45,762.5,129.0,1.0,19.9,604.5,849.07,635.47
2018,4,22,9,0,749.0,142.0,0.9,20.6,639.0,862.53,639.16
2018,4,22,9,15,734.0,159.0,0.85,21.3,671.0,875.7,643.52
2018,4,22,9,30,719.0,176.0,0.8,22.0,703.0,885.28,645.56
2018,4,22,9,45,761.0,170.0,0.7,22.65,751.0,919.76,662.7
2018,4,22,10,0,803.0,164.0,0.6,23.3,799.0,946.97,674.43
2018,4,22,10,15,823.5,161.0,0.65,23.95,832.5,959.9,680.38
2018,4,22,10,30,844.0,158.0,0.7,24.6,866.0,969.7,684.7
2018,4,22,10,45,776.5,198.0,0.75,25.2,861.5,943.21,666.94
2018,4,22,11,0,709.0,238.0,0.8,25.8,857.0,909.09,644.94
2018,4,22,11,15,636.0,281.0,0.9,26.0,843.0,869.89,619.45
2018,4,22,11,30,563.0,324.0,1.0,26.2,829.0,829.66,592.78
2018,4,22,11,45,510.5,346.0,1.05,26.35,806.0,787.57,564.75
2018,4,22,12,0,458.0,368.0,1.1,26.5,783.0,745.34,536.3
2018,4,22,12,15,471.5,363.0,1.15,26.65,789.0,732.71,528.64
2018,4,22,12,30,485.0,358.0,1.2,26.8,795.0,718.07,519.21
2018,4,22,12,45,571.5,313.5,1.25,26.95,823.0,720.96,523.0
2018,4,22,13,0,658.0,269.0,1.3,27.1,851.0,716.33,521.23
2018,4,22,13,15,754.0,212.5,1.35,27.15,867.0,701.53,512.72
2018,4,22,13,30,850.0,156.0,1.4,27.2,883.0,679.98,498.94
2018,4,22,13,45,880.5,136.5,1.45,27.25,870.0,643.8,473.24
2018,4,22,14,0,911.0,117.0,1.5,27.3,857.0,603.09,443.51
2018,4,22,14,15,902.0,115.5,1.55,27.2,824.0,553.38,406.32
2018,4,22,14,30,893.0,114.0,1.6,27.1,791.0,503.08,367.51
2018,4,22,14,45,880.5,112.5,1.65,27.0,752.0,450.98,326.15
2018,4,22,15,0,868.0,111.0,1.7,26.9,713.0,393.57,279.73
2018,4,22,15,15,852.5,108.5,1.7,26.9,668.5,339.97,234.88
2018,4,22,15,30,837.0,106.0,1.7,26.9,624.0,287.41,190.42
2018,4,22,15,45,815.0,102.5,1.65,26.4,574.5,234.06,146.43
2018,4,22,16,0,793.0,99.0,1.6,25.9,525.0,182.88,106.28
2018,4,22,16,15,764.5,96.0,1.5,25.45,473.5,133.95,73.02
2018,4,22,16,30,736.0,93.0,1.4,25.0,422.0,82.1,46.44
2018,4,22,16,45,698.5,87.5,1.35,24.55,368.5,56.77,43.11
2018,4,22,17,0,661.0,82.0,1.3,24.1,315.0,55.38,42.13
2018,4,22,17,15,594.0,75.5,1.25,22.8,259.0,52.99,40.35
2018,4,22,17,30,527.0,69.0,1.2,21.5,203.0,50.52,38.35
2018,4,22,17,45,435.5,59.0,1.1,20.2,152.5,44.76,33.28
2018,4,22,18,0,344.0,49.0,1.0,18.9,102.0,37.47,26.61
2018,4,22,18,15,241.0,36.0,1.0,18.2,66.5,28.09,17.34
2018,4,22,18,30,138.0,23.0,1.0,17.5,31.0,18.32,0.0
2018,4,22,18,45,69.0,11.5,1.05,16.75,15.5,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.5,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,12.1,11.0,21.4,0.0
2018,4,23,5,45,111.0,28.0,1.15,12.65,39.5,101.31,38.39
2018,4,23,6,0,194.0,46.0,1.2,13.2,68.0,185.54,144.33
2018,4,23,6,15,267.0,57.0,1.25,13.8,104.5,245.52,199.42
2018,4,23,6,30,340.0,68.0,1.3,14.4,141.0,312.58,257.38
2018,4,23,6,45,355.5,84.5,1.4,15.0,179.5,355.53,293.52
2018,4,23,7,0,371.0,101.0,1.5,15.6,218.0,398.76,328.34
2018,4,23,7,15,410.0,114.5,1.35,16.45,265.5,455.43,371.34
2018,4,23,7,30,449.0,128.0,1.2,17.3,313.0,513.74,413.42
2018,4,23,7,45,488.5,139.0,1.1,18.15,364.5,570.63,452.9
2018,4,23,8,0,528.0,150.0,1.0,19.0,416.0,628.39,491.3
2018,4,23,8,15,629.5,142.5,0.9,19.9,490.5,724.26,555.02
2018,4,23,8,30,731.0,135.0,0.8,20.8,565.0,817.17,611.95
2018,4,23,8,45,750.0,139.0,0.65,21.65,610.5,851.36,626.95
2018,4,23,9,0,769.0,143.0,0.5,22.5,656.0,883.54,640.67
2018,4,23,9,15,796.5,140.0,0.5,23.35,699.5,908.66,652.46
2018,4,23,9,30,824.0,137.0,0.5,24.2,743.0,936.76,666.08
2018,4,23,9,45,844.5,133.0,0.5,25.05,779.5,954.6,673.18
2018,4,23,10,0,865.0,129.0,0.5,25.9,816.0,969.57,678.68
2018,4,23,10,15,821.5,156.0,0.45,26.3,826.5,954.41,666.12
2018,4,23,10,30,778.0,183.0,0.4,26.7,837.0,935.01,651.64
2018,4,23,10,45,811.0,172.0,0.35,27.1,869.0,945.48,655.52
2018,4,23,11,0,844.0,161.0,0.3,27.5,901.0,952.49,656.93
2018,4,23,11,15,875.5,145.5,0.35,27.75,923.0,943.51,651.37
2018,4,23,11,30,907.0,130.0,0.4,28.0,945.0,938.59,648.63
2018,4,23,11,45,907.5,130.5,0.45,28.25,950.0,918.25,636.6
2018,4,23,12,0,908.0,131.0,0.5,28.5,955.0,895.05,623.04
2018,4,23,12,15,905.0,132.0,0.55,28.6,951.5,866.71,606.66
2018,4,23,12,30,902.0,133.0,0.6,28.7,948.0,835.93,588.68
2018,4,23,12,45,895.5,134.5,0.7,28.8,936.0,800.67,568.48
2018,4,23,13,0,889.0,136.0,0.8,28.9,924.0,763.5,546.68
2018,4,23,13,15,821.0,166.0,0.95,28.85,882.5,708.15,510.71
2018,4,23,13,30,753.0,196.0,1.1,28.8,841.0,653.17,473.97
2018,4,23,13,45,692.5,217.0,1.2,28.75,797.0,599.24,436.62
2018,4,23,14,0,632.0,238.0,1.3,28.7,753.0,548.96,400.85
2018,4,23,14,15,645.0,222.0,1.4,28.5,729.5,508.75,372.0
2018,4,23,14,30,658.0,206.0,1.5,28.3,706.0,466.68,340.55
2018,4,23,14,45,691.5,179.5,1.6,28.05,682.0,422.47,306.2
2018,4,23,15,0,725.0,153.0,1.7,27.8,658.0,374.7,267.61
2018,4,23,15,15,738.5,137.0,1.7,27.8,623.5,325.78,226.58
2018,4,23,15,30,752.0,121.0,1.7,27.8,589.0,280.54,187.54
2018,4,23,15,45,704.5,122.5,1.9,27.0,533.5,224.85,143.6
2018,4,23,16,0,657.0,124.0,2.1,26.2,478.0,179.33,109.25
2018,4,23,16,15,638.5,116.5,2.2,25.4,433.0,134.58,78.11
2018,4,23,16,30,620.0,109.0,2.3,24.6,388.0,92.06,56.09
2018,4,23,16,45,606.0,98.5,2.4,23.8,343.0,64.68,50.0
2018,4,23,17,0,592.0,88.0,2.5,23.0,298.0,59.76,46.1
2018,4,23,17,15,537.0,81.5,2.45,21.9,248.5,57.69,44.56
2018,4,23,17,30,482.0,75.0,2.4,20.8,199.0,55.56,42.83
