Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,45,400.0,65.0,2.4,19.7,152.0,48.63,36.7
2018,4,23,18,0,318.0,55.0,2.4,18.6,105.0,42.15,30.67
2018,4,23,18,15,213.5,39.5,2.4,17.8,67.5,30.86,19.78
2018,4,23,18,30,109.0,24.0,2.4,17.0,30.0,19.08,0.0
2018,4,23,18,45,54.5,12.0,2.4,16.25,15.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.45,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,38.85,0.0
2018,4,24,5,45,174.0,27.5,1.45,11.75,45.0,138.74,67.81
2018,4,24,6,0,286.0,42.0,1.6,12.4,76.0,227.58,179.59
2018,4,24,6,15,312.0,48.0,1.65,13.0,102.0,258.48,211.72
2018,4,24,6,30,338.0,54.0,1.7,13.6,128.0,292.51,243.18
2018,4,24,6,45,169.0,63.0,1.7,14.2,100.0,192.5,160.22
2018,4,24,7,0,0.0,72.0,1.7,14.8,72.0,67.94,52.2
2018,4,24,7,15,0.0,93.0,1.65,15.4,93.0,89.11,69.95
2018,4,24,7,30,0.0,114.0,1.6,16.0,114.0,110.18,87.09
2018,4,24,7,45,7.5,144.0,1.6,16.55,148.0,146.81,116.96
2018,4,24,8,0,15.0,174.0,1.6,17.1,182.0,183.75,146.41
2018,4,24,8,15,44.0,213.0,1.55,17.75,238.5,261.5,208.15
2018,4,24,8,30,73.0,252.0,1.5,18.4,295.0,329.71,260.37
2018,4,24,8,45,149.5,276.5,1.45,19.0,373.5,437.62,342.43
2018,4,24,9,0,226.0,301.0,1.4,19.6,452.0,533.93,412.52
2018,4,24,9,15,449.0,245.5,1.4,20.15,569.0,704.87,537.33
2018,4,24,9,30,672.0,190.0,1.4,20.7,686.0,859.61,642.78
2018,4,24,9,45,781.5,153.0,1.4,21.3,756.0,918.63,677.16
2018,4,24,10,0,891.0,116.0,1.4,21.9,826.0,974.07,709.55
2018,4,24,10,15,896.0,118.0,1.45,22.3,853.0,978.33,710.22
2018,4,24,10,30,901.0,120.0,1.5,22.7,880.0,979.36,709.59
2018,4,24,10,45,904.5,122.0,1.55,23.1,901.0,975.72,706.15
2018,4,24,11,0,908.0,124.0,1.6,23.5,922.0,968.83,700.81
2018,4,24,11,15,910.5,124.5,1.65,23.7,935.0,956.32,692.56
2018,4,24,11,30,913.0,125.0,1.7,23.9,948.0,940.7,682.44
2018,4,24,11,45,913.0,126.0,1.75,24.1,953.0,920.35,669.34
2018,4,24,12,0,913.0,127.0,1.8,24.3,958.0,897.13,654.42
2018,4,24,12,15,915.5,124.5,1.9,24.45,956.0,869.98,637.55
2018,4,24,12,30,918.0,122.0,2.0,24.6,954.0,840.13,618.76
2018,4,24,12,45,919.0,119.5,2.05,24.7,944.5,806.57,597.0
2018,4,24,13,0,920.0,117.0,2.1,24.8,935.0,770.61,573.46
2018,4,24,13,15,916.5,116.0,2.2,24.75,917.0,730.65,546.66
2018,4,24,13,30,913.0,115.0,2.3,24.7,899.0,688.88,517.05
2018,4,24,13,45,877.0,128.0,2.4,24.65,863.5,637.98,479.74
2018,4,24,14,0,841.0,141.0,2.5,24.6,828.0,585.68,440.61
2018,4,24,14,15,861.5,125.5,2.55,24.35,805.5,544.87,409.17
2018,4,24,14,30,882.0,110.0,2.6,24.1,783.0,498.51,372.34
2018,4,24,14,45,857.0,113.5,2.65,23.85,740.5,446.02,329.81
2018,4,24,15,0,832.0,117.0,2.7,23.6,698.0,389.57,283.36
2018,4,24,15,15,829.0,110.0,2.7,23.6,658.0,337.95,238.88
2018,4,24,15,30,826.0,103.0,2.7,23.6,618.0,286.15,193.72
2018,4,24,15,45,769.5,108.0,2.7,22.7,558.5,233.47,150.85
2018,4,24,16,0,713.0,113.0,2.7,21.8,499.0,180.66,110.01
2018,4,24,16,15,702.5,103.5,2.7,21.1,453.0,132.21,74.82
2018,4,24,16,30,692.0,94.0,2.7,20.4,407.0,85.16,48.95
2018,4,24,16,45,615.5,94.5,2.65,19.7,347.5,61.44,48.06
2018,4,24,17,0,539.0,95.0,2.6,19.0,288.0,65.11,51.54
2018,4,24,17,15,534.5,83.5,2.5,18.05,248.5,59.19,46.6
2018,4,24,17,30,530.0,72.0,2.4,17.1,209.0,52.8,41.08
2018,4,24,17,45,449.5,62.0,2.3,16.15,160.0,47.17,36.01
2018,4,24,18,0,369.0,52.0,2.2,15.2,111.0,41.26,30.41
2018,4,24,18,15,260.5,38.5,2.1,14.55,72.5,30.02,19.54
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,19.89,0.0
2018,4,24,18,45,76.0,12.5,1.9,13.2,17.0,11.91,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.3,15.0,41.61,0.0
2018,4,25,5,45,133.5,23.5,1.95,9.85,36.5,114.21,63.53
2018,4,25,6,0,199.0,34.0,2.2,10.4,58.0,169.72,135.4
2018,4,25,6,15,181.5,40.0,2.15,10.9,70.5,172.63,142.46
2018,4,25,6,30,164.0,46.0,2.1,11.4,83.0,174.87,146.32
2018,4,25,6,45,82.0,58.0,2.1,11.85,76.5,119.68,99.05
2018,4,25,7,0,0.0,70.0,2.1,12.3,70.0,65.74,50.94
2018,4,25,7,15,0.5,94.5,2.05,12.9,94.5,90.98,72.25
2018,4,25,7,30,1.0,119.0,2.0,13.5,119.0,116.21,93.05
2018,4,25,7,45,26.5,157.5,1.95,14.05,171.0,186.43,151.45
2018,4,25,8,0,52.0,196.0,1.9,14.6,223.0,250.51,203.11
2018,4,25,8,15,66.0,224.5,1.85,15.3,262.0,293.68,236.34
2018,4,25,8,30,80.0,253.0,1.8,16.0,301.0,336.92,268.91
2018,4,25,8,45,256.0,246.5,1.75,16.7,416.0,512.6,406.16
2018,4,25,9,0,432.0,240.0,1.7,17.4,531.0,681.26,529.5
2018,4,25,9,15,639.0,180.5,1.7,18.05,639.5,816.15,624.36
2018,4,25,9,30,846.0,121.0,1.7,18.7,748.0,942.97,705.7
2018,4,25,9,45,855.0,123.0,1.65,19.3,782.0,956.8,709.73
2018,4,25,10,0,864.0,125.0,1.6,19.9,816.0,959.82,708.07
2018,4,25,10,15,869.5,126.5,1.65,20.45,842.5,963.87,708.85
2018,4,25,10,30,875.0,128.0,1.7,21.0,869.0,964.79,707.71
2018,4,25,10,45,878.0,130.0,1.7,21.5,889.0,960.71,702.98
2018,4,25,11,0,881.0,132.0,1.7,22.0,909.0,953.49,696.42
2018,4,25,11,15,882.5,133.5,1.8,22.35,921.5,941.3,688.45
2018,4,25,11,30,884.0,135.0,1.9,22.7,934.0,926.09,678.58
2018,4,25,11,45,883.5,136.0,1.95,23.05,938.5,905.74,664.83
2018,4,25,12,0,883.0,137.0,2.0,23.4,943.0,882.65,649.35
2018,4,25,12,15,883.5,136.0,2.1,23.55,940.5,855.93,632.42
2018,4,25,12,30,884.0,135.0,2.2,23.7,938.0,826.71,613.69
2018,4,25,12,45,883.0,133.5,2.25,23.85,928.0,793.52,591.73
2018,4,25,13,0,882.0,132.0,2.3,24.0,918.0,758.16,568.17
2018,4,25,13,15,876.5,131.5,2.35,24.0,899.5,718.57,540.36
2018,4,25,13,30,871.0,131.0,2.4,24.0,881.0,677.42,510.58
2018,4,25,13,45,863.0,130.0,2.45,23.95,855.0,632.96,477.8
2018,4,25,14,0,855.0,129.0,2.5,23.9,829.0,587.53,443.44
2018,4,25,14,15,844.5,127.5,2.55,23.65,796.5,536.12,404.16
2018,4,25,14,30,834.0,126.0,2.6,23.4,764.0,487.25,365.49
2018,4,25,14,45,820.0,124.5,2.65,23.2,726.0,436.9,324.5
2018,4,25,15,0,806.0,123.0,2.7,23.0,688.0,387.06,282.81
2018,4,25,15,15,789.5,120.0,2.7,23.0,644.5,335.96,239.11
2018,4,25,15,30,773.0,117.0,2.7,23.0,601.0,286.08,196.03
2018,4,25,15,45,749.5,114.0,2.8,22.1,553.5,236.24,154.35
2018,4,25,16,0,726.0,111.0,2.9,21.2,506.0,182.86,111.51
2018,4,25,16,15,694.0,107.5,2.95,20.45,455.5,136.27,78.36
2018,4,25,16,30,662.0,104.0,3.0,19.7,405.0,93.3,55.66
2018,4,25,16,45,620.5,98.5,3.05,18.95,353.0,64.36,50.74
2018,4,25,17,0,579.0,93.0,3.1,18.2,301.0,63.41,50.22
2018,4,25,17,15,523.5,85.0,3.1,17.2,250.5,60.25,47.7
2018,4,25,17,30,468.0,77.0,3.1,16.2,200.0,56.91,44.87
2018,4,25,17,45,389.5,66.5,3.1,15.2,153.0,49.6,38.31
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,42.77,31.89
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,31.12,20.68
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,18.97,1.68
2018,4,25,18,45,55.0,12.0,2.95,12.35,15.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,6.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,12.0,11.0,2.1,8.9,11.0,15.68,0.0
2018,4,26,5,45,48.5,27.5,2.35,9.35,33.0,63.64,36.47
2018,4,26,6,0,85.0,44.0,2.6,9.8,55.0,105.09,82.57
2018,4,26,6,15,132.0,62.5,2.6,10.3,88.5,166.05,136.93
2018,4,26,6,30,179.0,81.0,2.6,10.8,122.0,221.23,185.66
2018,4,26,6,45,144.0,96.5,2.65,11.25,135.0,210.66,177.14
2018,4,26,7,0,109.0,112.0,2.7,11.7,148.0,207.53,173.86
2018,4,26,7,15,62.5,130.5,2.7,12.2,152.0,185.59,153.84
2018,4,26,7,30,16.0,149.0,2.7,12.7,156.0,160.84,131.07
2018,4,26,7,45,46.0,181.0,2.7,13.2,204.0,230.09,188.51
2018,4,26,8,0,76.0,213.0,2.7,13.7,252.0,290.7,237.34
2018,4,26,8,15,96.5,239.0,2.7,14.2,293.5,336.91,273.33
2018,4,26,8,30,117.0,265.0,2.7,14.7,335.0,397.03,319.36
2018,4,26,8,45,228.5,268.5,2.7,15.2,418.5,499.64,400.09
2018,4,26,9,0,340.0,272.0,2.7,15.7,502.0,619.83,490.59
2018,4,26,9,15,566.5,206.0,2.7,16.2,616.0,777.45,608.44
2018,4,26,9,30,793.0,140.0,2.7,16.7,730.0,915.91,703.01
2018,4,26,9,45,828.0,130.5,2.75,17.15,771.5,941.22,716.98
2018,4,26,10,0,863.0,121.0,2.8,17.6,813.0,956.21,724.98
2018,4,26,10,15,870.5,122.5,2.85,17.9,841.5,962.2,727.47
2018,4,26,10,30,878.0,124.0,2.9,18.2,870.0,965.05,728.05
2018,4,26,10,45,884.0,124.5,2.95,18.5,891.0,962.29,725.0
2018,4,26,11,0,890.0,125.0,3.0,18.8,912.0,956.36,719.98
2018,4,26,11,15,893.5,125.0,3.1,18.95,925.0,944.48,711.88
2018,4,26,11,30,897.0,125.0,3.2,19.1,938.0,929.55,701.8
2018,4,26,11,45,899.0,125.5,3.25,19.25,944.0,910.79,688.83
2018,4,26,12,0,901.0,126.0,3.3,19.4,950.0,889.14,673.95
2018,4,26,12,15,900.5,125.5,3.4,19.35,947.5,861.74,655.91
2018,4,26,12,30,900.0,125.0,3.5,19.3,945.0,831.82,636.03
2018,4,26,12,45,897.5,124.5,3.55,19.3,934.5,798.0,612.91
2018,4,26,13,0,895.0,124.0,3.6,19.3,924.0,762.06,588.14
2018,4,26,13,15,892.0,123.0,3.65,19.1,907.0,723.36,560.54
2018,4,26,13,30,889.0,122.0,3.7,18.9,890.0,682.88,530.35
2018,4,26,13,45,883.5,120.5,3.75,18.7,865.0,638.86,496.79
2018,4,26,14,0,878.0,119.0,3.8,18.5,840.0,593.61,461.42
2018,4,26,14,15,870.5,117.5,3.8,18.2,809.0,546.3,423.54
2018,4,26,14,30,863.0,116.0,3.8,17.9,778.0,498.31,384.06
2018,4,26,14,45,852.5,113.5,3.85,17.6,740.5,447.81,341.6
2018,4,26,15,0,842.0,111.0,3.9,17.3,703.0,391.86,293.82
2018,4,26,15,15,827.0,108.5,3.9,17.3,659.5,339.85,247.82
2018,4,26,15,30,812.0,106.0,3.9,17.3,616.0,288.86,202.26
2018,4,26,15,45,793.5,102.5,3.95,16.6,569.0,237.58,157.59
2018,4,26,16,0,775.0,99.0,4.0,15.9,522.0,188.11,116.22
2018,4,26,16,15,750.0,95.0,3.95,15.5,472.0,139.62,80.19
2018,4,26,16,30,725.0,91.0,3.9,15.1,422.0,88.15,49.95
2018,4,26,16,45,689.0,86.0,3.85,14.65,370.0,55.02,43.37
2018,4,26,17,0,653.0,81.0,3.8,14.2,318.0,53.95,42.63
2018,4,26,17,15,601.5,75.0,3.65,13.7,266.0,51.96,41.0
2018,4,26,17,30,550.0,69.0,3.5,13.2,214.0,49.89,39.16
2018,4,26,17,45,474.0,60.0,3.3,12.65,165.5,45.03,34.66
2018,4,26,18,0,398.0,51.0,3.1,12.1,117.0,39.94,29.72
2018,4,26,18,15,286.0,39.0,2.9,11.7,77.5,30.32,20.3
2018,4,26,18,30,174.0,27.0,2.7,11.3,38.0,21.45,4.54
2018,4,26,18,45,90.5,14.0,2.45,10.9,19.5,13.34,0.0
2018,4,26,19,0,7.0,1.0,2.2,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.25,10.35,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,47.55,0.0
2018,4,27,5,45,190.0,31.5,1.5,11.9,52.5,157.37,102.71
2018,4,27,6,0,308.0,46.0,1.7,12.5,86.0,246.05,196.83
2018,4,27,6,15,353.5,57.5,1.8,12.95,123.5,297.55,244.65
2018,4,27,6,30,399.0,69.0,1.9,13.4,161.0,353.15,293.42
2018,4,27,6,45,369.5,90.5,2.05,13.85,192.5,375.57,312.6
2018,4,27,7,0,340.0,112.0,2.2,14.3,224.0,394.07,327.25
2018,4,27,7,15,501.5,104.5,2.2,14.75,301.5,514.01,424.07
2018,4,27,7,30,663.0,97.0,2.2,15.2,379.0,651.95,528.53
2018,4,27,7,45,538.5,123.5,2.2,15.65,371.5,603.03,487.62
2018,4,27,8,0,414.0,150.0,2.2,16.1,364.0,538.09,434.5
2018,4,27,8,15,241.5,184.0,2.2,16.55,312.0,423.26,341.15
2018,4,27,8,30,69.0,218.0,2.2,17.0,260.0,286.78,228.62
2018,4,27,8,45,87.0,255.5,2.25,17.4,312.0,343.9,273.09
2018,4,27,9,0,105.0,293.0,2.3,17.8,364.0,400.89,315.78
2018,4,27,9,15,129.0,315.5,2.4,18.15,408.0,459.77,359.45
2018,4,27,9,30,153.0,338.0,2.5,18.5,452.0,504.68,392.12
2018,4,27,9,45,162.0,352.5,2.55,18.85,478.5,526.02,406.62
2018,4,27,10,0,171.0,367.0,2.6,19.2,505.0,546.61,420.62
2018,4,27,10,15,241.5,375.5,2.65,19.4,577.5,629.9,481.78
2018,4,27,10,30,312.0,384.0,2.7,19.6,650.0,699.42,531.62
2018,4,27,10,45,523.5,300.0,2.8,19.8,758.5,813.99,617.07
2018,4,27,11,0,735.0,216.0,2.9,20.0,867.0,917.38,690.82
2018,4,27,11,15,767.5,201.0,2.9,20.1,890.0,916.83,688.81
2018,4,27,11,30,800.0,186.0,2.9,20.2,913.0,909.55,683.28
2018,4,27,11,45,843.0,165.5,2.95,20.3,935.5,906.88,681.43
2018,4,27,12,0,886.0,145.0,3.0,20.4,958.0,895.52,673.72
2018,4,27,12,15,881.5,147.0,3.05,20.4,954.0,867.23,654.82
2018,4,27,12,30,877.0,149.0,3.1,20.4,950.0,836.66,634.4
2018,4,27,12,45,871.0,150.5,3.15,20.4,938.5,802.39,611.3
2018,4,27,13,0,865.0,152.0,3.2,20.4,927.0,767.56,587.36
2018,4,27,13,15,861.5,151.0,3.25,20.3,910.0,728.47,559.09
2018,4,27,13,30,858.0,150.0,3.3,20.2,893.0,687.75,529.03
2018,4,27,13,45,835.5,155.5,3.35,20.15,861.5,639.82,492.7
2018,4,27,14,0,813.0,161.0,3.4,20.1,830.0,592.19,455.82
2018,4,27,14,15,819.5,152.0,3.45,19.95,804.0,547.61,420.68
2018,4,27,14,30,826.0,143.0,3.5,19.8,778.0,501.33,383.09
2018,4,27,14,45,814.0,140.0,3.55,19.6,740.0,450.88,341.3
2018,4,27,15,0,802.0,137.0,3.6,19.4,702.0,400.8,298.72
2018,4,27,15,15,785.0,134.0,3.6,19.4,658.5,349.74,254.38
2018,4,27,15,30,768.0,131.0,3.6,19.4,615.0,294.34,206.33
2018,4,27,15,45,745.5,126.5,3.6,18.8,567.0,243.26,162.67
2018,4,27,16,0,723.0,122.0,3.6,18.2,519.0,194.48,122.51
2018,4,27,16,15,693.0,117.5,3.55,17.8,468.0,147.44,87.88
2018,4,27,16,30,663.0,113.0,3.5,17.4,417.0,103.84,63.32
2018,4,27,16,45,622.5,106.5,3.45,17.0,364.5,70.27,56.3
2018,4,27,17,0,582.0,100.0,3.4,16.6,312.0,68.8,55.27
2018,4,27,17,15,527.0,91.5,3.15,16.0,260.5,65.47,52.54
2018,4,27,17,30,472.0,83.0,2.9,15.4,209.0,60.49,48.2
2018,4,27,17,45,394.0,72.0,2.6,14.8,161.5,53.7,42.03
2018,4,27,18,0,316.0,61.0,2.3,14.2,114.0,46.6,35.33
2018,4,27,18,15,213.0,45.0,2.1,13.6,75.5,35.07,24.27
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,23.74,7.18
2018,4,27,18,45,56.0,15.0,1.65,12.4,19.0,14.3,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,10.5,3.5,1.25,11.4,4.0,0.0,0.0
2018,4,28,5,30,21.0,7.0,1.5,11.9,8.0,15.87,0.0
2018,4,28,5,45,83.5,18.0,1.8,12.35,28.5,82.41,54.01
2018,4,28,6,0,146.0,29.0,2.1,12.8,49.0,133.24,105.86
2018,4,28,6,15,152.5,33.5,2.25,13.2,62.0,146.11,119.76
2018,4,28,6,30,159.0,38.0,2.4,13.6,75.0,160.31,133.53
2018,4,28,6,45,79.5,45.0,2.55,14.0,63.5,110.47,90.67
2018,4,28,7,0,0.0,52.0,2.7,14.4,52.0,48.33,35.72
2018,4,28,7,15,0.5,73.5,2.75,14.75,73.5,68.83,53.04
2018,4,28,7,30,1.0,95.0,2.8,15.1,95.0,90.62,71.12
2018,4,28,7,45,53.0,139.0,2.85,15.45,166.5,185.91,151.54
2018,4,28,8,0,105.0,183.0,2.9,15.8,238.0,291.68,237.72
2018,4,28,8,15,346.5,177.0,2.9,16.05,382.5,521.05,422.54
2018,4,28,8,30,588.0,171.0,2.9,16.3,527.0,739.18,587.39
2018,4,28,8,45,566.0,176.5,2.9,16.55,540.0,735.18,580.46
2018,4,28,9,0,544.0,182.0,2.9,16.8,553.0,728.15,573.13
2018,4,28,9,15,291.0,194.5,2.95,17.0,394.0,504.01,400.69
2018,4,28,9,30,38.0,207.0,3.0,17.2,235.0,242.43,190.93
2018,4,28,9,45,20.0,175.5,3.05,17.45,190.5,192.11,150.67
2018,4,28,10,0,2.0,144.0,3.1,17.7,146.0,137.52,106.11
2018,4,28,10,15,3.0,157.0,3.15,17.8,159.5,150.85,116.68
2018,4,28,10,30,4.0,170.0,3.2,17.9,173.0,164.1,127.04
2018,4,28,10,45,8.0,202.5,3.25,18.05,209.5,198.79,154.35
2018,4,28,11,0,12.0,235.0,3.3,18.2,246.0,233.23,181.14
2018,4,28,11,15,81.5,315.0,3.35,18.15,389.0,387.15,301.7
2018,4,28,11,30,151.0,395.0,3.4,18.1,532.0,522.95,404.13
2018,4,28,11,45,119.5,371.0,3.4,18.1,480.0,464.68,359.3
2018,4,28,12,0,88.0,347.0,3.4,18.1,428.0,408.13,316.21
2018,4,28,12,15,65.0,347.5,3.45,17.95,407.0,380.33,294.81
2018,4,28,12,30,42.0,348.0,3.5,17.8,386.0,357.95,277.33
2018,4,28,12,45,70.5,381.5,3.55,17.7,445.0,406.0,314.66
2018,4,28,13,0,99.0,415.0,3.6,17.6,504.0,450.79,348.85
2018,4,28,13,15,149.0,416.0,3.65,17.4,547.0,476.34,369.18
2018,4,28,13,30,199.0,417.0,3.7,17.2,590.0,498.49,386.68
2018,4,28,13,45,206.0,381.5,3.7,16.95,556.0,459.81,357.99
2018,4,28,14,0,213.0,346.0,3.7,16.7,522.0,415.81,325.04
2018,4,28,14,15,355.0,284.5,3.75,16.75,564.0,419.42,328.37
2018,4,28,14,30,497.0,223.0,3.8,16.8,606.0,414.3,322.98
2018,4,28,14,45,462.5,239.0,3.8,16.8,582.0,384.6,297.56
2018,4,28,15,0,428.0,255.0,3.8,16.8,558.0,357.45,274.2
2018,4,28,15,15,568.5,199.5,3.8,16.8,575.5,332.51,248.87
2018,4,28,15,30,709.0,144.0,3.8,16.8,593.0,290.99,207.96
2018,4,28,15,45,695.5,135.5,3.75,16.35,548.0,241.71,165.12
2018,4,28,16,0,682.0,127.0,3.7,15.9,503.0,193.83,124.9
2018,4,28,16,15,671.5,117.0,3.65,15.7,457.5,146.67,88.63
2018,4,28,16,30,661.0,107.0,3.6,15.5,412.0,100.89,60.65
2018,4,28,16,45,649.0,97.0,3.55,15.25,366.5,62.8,50.1
2018,4,28,17,0,637.0,87.0,3.5,15.0,321.0,58.27,46.31
2018,4,28,17,15,590.0,80.0,3.25,14.6,270.0,55.7,44.17
2018,4,28,17,30,543.0,73.0,3.0,14.2,219.0,52.98,41.77
2018,4,28,17,45,466.0,64.0,2.8,13.8,170.0,48.28,37.42
2018,4,28,18,0,389.0,55.0,2.6,13.4,121.0,43.37,32.65
2018,4,28,18,15,279.0,42.5,2.4,13.0,81.5,33.02,22.69
2018,4,28,18,30,169.0,30.0,2.2,12.6,42.0,23.83,8.58
2018,4,28,18,45,87.5,16.0,2.0,12.25,22.0,15.25,0.0
2018,4,28,19,0,6.0,2.0,1.8,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,5,15,19.0,6.0,1.4,11.0,7.0,5.72,0.0
2018,4,29,5,30,38.0,12.0,1.7,11.4,14.0,28.19,0.0
2018,4,29,5,45,48.5,18.5,1.95,11.8,23.5,55.24,35.77
2018,4,29,6,0,59.0,25.0,2.2,12.2,33.0,68.71,52.43
2018,4,29,6,15,37.0,36.0,2.4,12.5,42.0,63.24,48.86
2018,4,29,6,30,15.0,47.0,2.6,12.8,51.0,55.65,42.48
2018,4,29,6,45,80.0,83.5,2.75,13.1,110.0,150.81,125.06
2018,4,29,7,0,145.0,120.0,2.9,13.4,169.0,243.17,203.42
2018,4,29,7,15,137.0,110.0,2.95,13.65,162.5,226.26,189.03
2018,4,29,7,30,129.0,100.0,3.0,13.9,156.0,221.68,184.77
2018,4,29,7,45,66.0,98.5,3.05,14.15,127.5,160.79,131.97
2018,4,29,8,0,3.0,97.0,3.1,14.4,99.0,93.4,73.14
2018,4,29,8,15,43.0,144.5,3.15,14.7,170.5,183.06,148.45
2018,4,29,8,30,83.0,192.0,3.2,15.0,242.0,282.48,229.17
2018,4,29,8,45,295.0,209.0,3.3,15.35,407.5,506.35,409.66
2018,4,29,9,0,507.0,226.0,3.4,15.7,573.0,738.12,584.71
2018,4,29,9,15,471.5,245.5,3.45,16.0,583.0,730.06,574.41
2018,4,29,9,30,436.0,265.0,3.5,16.3,593.0,718.96,563.66
2018,4,29,9,45,424.5,246.0,3.55,16.6,577.5,686.69,539.18
2018,4,29,10,0,413.0,227.0,3.6,16.9,562.0,652.78,513.62
2018,4,29,10,15,280.5,274.0,3.65,17.1,505.0,560.26,440.36
2018,4,29,10,30,148.0,321.0,3.7,17.3,448.0,468.69,366.79
2018,4,29,10,45,106.0,355.0,3.8,17.5,447.0,459.53,357.86
2018,4,29,11,0,64.0,389.0,3.9,17.7,446.0,440.86,341.59
2018,4,29,11,15,137.0,417.5,3.9,17.65,542.0,539.74,417.45
2018,4,29,11,30,210.0,446.0,3.9,17.6,638.0,625.89,481.83
2018,4,29,11,45,386.5,369.5,3.95,17.55,725.0,706.95,545.63
2018,4,29,12,0,563.0,293.0,4.0,17.5,812.0,769.54,595.05
2018,4,29,12,15,576.0,291.0,4.0,17.45,820.5,757.35,585.81
2018,4,29,12,30,589.0,289.0,4.0,17.4,829.0,742.85,575.3
2018,4,29,12,45,712.5,225.5,4.0,17.4,871.5,755.29,586.79
2018,4,29,13,0,836.0,162.0,4.0,17.4,914.0,758.44,590.87
2018,4,29,13,15,851.0,151.0,3.95,17.4,903.5,724.23,565.03
2018,4,29,13,30,866.0,140.0,3.9,17.4,893.0,688.08,537.43
2018,4,29,13,45,860.5,137.5,3.85,17.35,867.5,644.12,503.24
2018,4,29,14,0,855.0,135.0,3.8,17.3,842.0,596.43,465.61
2018,4,29,14,15,848.0,132.0,3.8,17.25,810.5,548.41,426.89
2018,4,29,14,30,841.0,129.0,3.8,17.2,779.0,499.82,386.7
2018,4,29,14,45,832.5,124.5,3.8,17.15,741.5,448.99,343.75
2018,4,29,15,0,824.0,120.0,3.8,17.1,704.0,398.15,299.72
2018,4,29,15,15,808.5,116.5,3.8,17.1,660.5,346.12,253.96
2018,4,29,15,30,793.0,113.0,3.8,17.1,617.0,295.2,208.67
2018,4,29,15,45,774.5,109.5,3.8,16.8,570.5,244.96,164.6
2018,4,29,16,0,756.0,106.0,3.8,16.5,524.0,196.56,123.7
2018,4,29,16,15,731.5,101.0,3.75,16.2,474.0,142.52,82.31
2018,4,29,16,30,707.0,96.0,3.7,15.9,424.0,96.74,55.04
2018,4,29,16,45,673.5,90.5,3.65,15.55,373.0,57.85,45.68
2018,4,29,17,0,640.0,85.0,3.6,15.2,322.0,56.56,44.75
2018,4,29,17,15,592.5,78.0,3.45,14.75,270.5,53.91,42.55
2018,4,29,17,30,545.0,71.0,3.3,14.3,219.0,51.09,40.08
2018,4,29,17,45,475.0,62.0,3.1,13.85,171.0,46.31,35.68
2018,4,29,18,0,405.0,53.0,2.9,13.4,123.0,41.29,30.85
2018,4,29,18,15,295.0,41.0,2.65,12.9,83.0,31.76,21.7
2018,4,29,18,30,185.0,29.0,2.4,12.4,43.0,22.95,9.11
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,14.77,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.5,2.05,11.15,6.5,6.2,0.0
2018,4,30,5,30,6.0,13.0,2.2,11.4,13.0,15.41,0.0
2018,4,30,5,45,8.0,28.5,2.4,11.6,29.0,33.04,19.64
2018,4,30,6,0,10.0,44.0,2.6,11.8,45.0,50.19,36.55
2018,4,30,6,15,17.0,58.5,2.65,12.15,62.0,73.7,57.44
2018,4,30,6,30,24.0,73.0,2.7,12.5,79.0,93.29,74.78
2018,4,30,6,45,61.5,82.0,2.75,12.85,102.0,136.45,112.56
2018,4,30,7,0,99.0,91.0,2.8,13.2,125.0,173.73,144.9
2018,4,30,7,15,52.5,101.5,2.75,13.6,120.0,143.05,117.46
2018,4,30,7,30,6.0,112.0,2.7,14.0,115.0,112.12,89.53
2018,4,30,7,45,13.5,138.5,2.7,14.45,145.5,145.14,116.82
2018,4,30,8,0,21.0,165.0,2.7,14.9,176.0,178.47,143.79
2018,4,30,8,15,48.0,210.0,2.7,15.2,238.5,260.74,210.41
2018,4,30,8,30,75.0,255.0,2.7,15.5,301.0,334.42,268.35
2018,4,30,8,45,73.0,274.0,2.65,15.85,321.5,352.19,280.6
2018,4,30,9,0,71.0,293.0,2.6,16.2,342.0,369.5,292.58
2018,4,30,9,15,161.0,319.5,2.65,16.45,439.0,494.46,389.52
2018,4,30,9,30,251.0,346.0,2.7,16.7,536.0,620.06,482.9
2018,4,30,9,45,234.0,367.0,2.75,16.9,550.0,610.89,473.74
2018,4,30,10,0,217.0,388.0,2.8,17.1,564.0,613.64,474.05
2018,4,30,10,15,258.5,390.0,2.9,17.2,607.0,662.4,509.83
2018,4,30,10,30,300.0,392.0,3.0,17.3,650.0,697.68,535.51
2018,4,30,10,45,309.0,398.5,3.05,17.4,669.5,705.23,540.22
2018,4,30,11,0,318.0,405.0,3.1,17.5,689.0,711.25,544.08
2018,4,30,11,15,423.5,357.5,3.15,17.4,741.5,757.59,580.23
2018,4,30,11,30,529.0,310.0,3.2,17.3,794.0,793.04,608.15
2018,4,30,11,45,691.5,238.0,3.25,17.25,874.5,850.83,652.79
2018,4,30,12,0,854.0,166.0,3.3,17.2,955.0,896.96,685.21
2018,4,30,12,15,851.0,167.0,3.35,17.15,951.5,868.79,665.69
2018,4,30,12,30,848.0,168.0,3.4,17.1,948.0,838.36,645.1
2018,4,30,12,45,842.5,170.0,3.4,17.0,937.5,804.84,622.08
2018,4,30,13,0,837.0,172.0,3.4,16.9,927.0,769.54,596.84
2018,4,30,13,15,834.0,170.0,3.45,16.95,909.5,730.82,568.18
2018,4,30,13,30,831.0,168.0,3.5,17.0,892.0,690.57,537.83
2018,4,30,13,45,825.5,165.0,3.55,17.05,867.0,646.56,504.05
2018,4,30,14,0,820.0,162.0,3.6,17.1,842.0,601.56,468.74
2018,4,30,14,15,813.0,158.5,3.65,17.05,811.0,554.56,431.19
2018,4,30,14,30,806.0,155.0,3.7,17.0,780.0,507.09,392.26
2018,4,30,14,45,796.0,150.5,3.7,16.95,742.5,457.23,350.41
2018,4,30,15,0,786.0,146.0,3.7,16.9,705.0,407.6,307.72
2018,4,30,15,15,769.0,142.5,3.7,16.9,661.5,351.55,259.33
2018,4,30,15,30,752.0,139.0,3.7,16.9,618.0,301.73,215.35
2018,4,30,15,45,730.0,134.5,3.65,16.4,570.5,251.6,171.94
2018,4,30,16,0,708.0,130.0,3.6,15.9,523.0,203.72,131.84
2018,4,30,16,15,677.0,125.0,3.55,15.5,472.0,156.93,96.47
2018,4,30,16,30,646.0,120.0,3.5,15.1,421.0,113.73,70.51
2018,4,30,16,45,604.5,113.5,3.45,14.75,369.0,75.17,61.1
2018,4,30,17,0,563.0,107.0,3.4,14.4,317.0,73.97,60.32
2018,4,30,17,15,507.5,98.5,3.3,14.0,265.5,69.84,56.84
2018,4,30,17,30,452.0,90.0,3.2,13.6,214.0,65.43,52.97
2018,4,30,17,45,376.5,77.5,3.1,13.15,166.0,57.65,45.88
2018,4,30,18,0,301.0,65.0,3.0,12.7,118.0,49.5,38.21
2018,4,30,18,15,205.0,49.0,2.85,12.35,79.5,38.09,27.28
2018,4,30,18,30,109.0,33.0,2.7,12.0,41.0,26.85,12.64
2018,4,30,18,45,56.0,17.5,2.5,11.7,21.5,16.68,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.1,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,2.45,10.5,8.0,9.76,0.0
2018,5,1,5,30,13.0,15.0,2.5,10.7,16.0,21.24,0.0
2018,5,1,5,45,31.0,33.0,2.6,10.9,37.0,55.35,37.63
2018,5,1,6,0,49.0,51.0,2.7,11.1,58.0,94.63,74.33
2018,5,1,6,15,77.5,70.5,2.65,11.3,87.0,135.2,110.61
2018,5,1,6,30,106.0,90.0,2.6,11.5,116.0,177.55,147.95
2018,5,1,6,45,118.5,103.5,2.6,11.7,139.0,202.89,170.05
2018,5,1,7,0,131.0,117.0,2.6,11.9,162.0,229.37,192.5
2018,5,1,7,15,120.0,142.0,2.55,12.45,188.5,253.65,211.43
2018,5,1,7,30,109.0,167.0,2.5,13.0,215.0,276.31,228.46
2018,5,1,7,45,224.0,183.0,2.4,13.5,296.5,402.24,331.14
2018,5,1,8,0,339.0,199.0,2.3,14.0,378.0,521.37,423.96
2018,5,1,8,15,514.5,175.5,2.35,14.65,476.5,666.84,534.67
2018,5,1,8,30,690.0,152.0,2.4,15.3,575.0,812.34,638.29
2018,5,1,8,45,721.5,150.5,2.4,15.95,622.0,850.76,660.83
2018,5,1,9,0,753.0,149.0,2.4,16.6,669.0,887.67,682.92
2018,5,1,9,15,780.5,145.5,2.45,17.15,711.5,911.9,696.73
2018,5,1,9,30,808.0,142.0,2.5,17.7,754.0,939.41,712.84
2018,5,1,9,45,835.0,135.5,2.55,18.25,792.5,960.63,724.61
2018,5,1,10,0,862.0,129.0,2.6,18.8,831.0,971.04,729.19
2018,5,1,10,15,870.5,129.0,2.65,19.2,858.5,976.23,730.9
2018,5,1,10,30,879.0,129.0,2.7,19.6,886.0,978.34,730.74
2018,5,1,10,45,885.0,129.5,2.8,20.0,907.0,975.44,727.84
2018,5,1,11,0,891.0,130.0,2.9,20.4,928.0,969.4,722.98
2018,5,1,11,15,895.0,130.5,2.9,20.6,941.5,958.36,714.64
2018,5,1,11,30,899.0,131.0,2.9,20.8,955.0,944.24,704.41
2018,5,1,11,45,901.5,130.0,2.95,21.05,960.5,924.38,690.69
2018,5,1,12,0,904.0,129.0,3.0,21.3,966.0,901.68,675.14
2018,5,1,12,15,905.0,128.0,3.0,21.4,964.0,874.99,656.96
2018,5,1,12,30,906.0,127.0,3.0,21.5,962.0,845.74,637.04
2018,5,1,12,45,905.5,125.0,3.05,21.6,951.5,811.99,614.28
2018,5,1,13,0,905.0,123.0,3.1,21.7,941.0,776.03,589.85
2018,5,1,13,15,900.5,122.5,3.2,21.7,923.0,736.51,562.58
2018,5,1,13,30,896.0,122.0,3.3,21.7,905.0,695.32,532.37
2018,5,1,13,45,850.0,141.0,3.35,21.7,866.5,642.1,492.02
2018,5,1,14,0,804.0,160.0,3.4,21.7,828.0,592.31,453.47
2018,5,1,14,15,789.5,160.0,3.5,21.5,795.0,545.2,416.91
2018,5,1,14,30,775.0,160.0,3.6,21.3,762.0,498.32,379.49
2018,5,1,14,45,639.5,203.5,3.65,21.1,684.0,431.99,327.11
2018,5,1,15,0,504.0,247.0,3.7,20.9,606.0,382.28,287.84
2018,5,1,15,15,396.5,260.0,3.7,20.9,532.0,328.38,245.78
2018,5,1,15,30,289.0,273.0,3.7,20.9,458.0,291.07,217.72
2018,5,1,15,45,329.0,242.0,3.8,20.1,437.5,257.7,189.47
2018,5,1,16,0,369.0,211.0,3.9,19.3,417.0,220.61,158.1
2018,5,1,16,15,424.5,178.0,3.9,18.65,393.5,172.2,118.11
2018,5,1,16,30,480.0,145.0,3.9,18.0,370.0,125.92,84.24
2018,5,1,16,45,439.5,133.5,3.9,17.3,320.5,89.65,73.08
2018,5,1,17,0,399.0,122.0,3.9,16.6,271.0,84.06,68.63
2018,5,1,17,15,369.0,105.5,3.8,15.85,227.0,74.45,60.48
2018,5,1,17,30,339.0,89.0,3.7,15.1,183.0,64.28,51.63
2018,5,1,17,45,300.5,74.0,3.6,14.35,144.5,54.68,43.05
2018,5,1,18,0,262.0,59.0,3.5,13.6,106.0,44.57,33.77
2018,5,1,18,15,212.0,45.5,3.3,13.1,75.5,35.16,24.75
2018,5,1,18,30,162.0,32.0,3.1,12.6,45.0,25.3,12.31
2018,5,1,18,45,85.0,17.5,2.9,12.05,24.0,16.68,0.0
2018,5,1,19,0,8.0,3.0,2.7,11.5,3.0,0.0,0.0
2018,5,1,19,15,4.0,1.5,2.75,11.45,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.85,13.5,28.84,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,77.87,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.2,62.5,172.0,129.47
2018,5,2,6,0,302.0,53.0,2.2,11.4,98.0,254.71,207.7
2018,5,2,6,15,385.0,64.0,2.15,11.75,144.5,328.06,272.68
2018,5,2,6,30,468.0,75.0,2.1,12.1,191.0,411.41,343.49
2018,5,2,6,45,527.5,82.5,2.05,12.5,242.0,479.86,399.61
2018,5,2,7,0,587.0,90.0,2.0,12.9,293.0,551.41,455.85
2018,5,2,7,15,631.0,94.5,1.9,13.5,345.0,610.57,499.38
2018,5,2,7,30,675.0,99.0,1.8,14.1,397.0,670.89,541.11
2018,5,2,7,45,709.0,102.5,1.7,14.75,449.0,722.67,574.83
2018,5,2,8,0,743.0,106.0,1.6,15.4,501.0,774.3,607.26
2018,5,2,8,15,767.5,109.0,1.5,16.05,550.5,812.52,629.18
2018,5,2,8,30,792.0,112.0,1.4,16.7,600.0,853.71,652.58
2018,5,2,8,45,811.5,114.0,1.3,17.4,645.5,887.52,670.11
2018,5,2,9,0,831.0,116.0,1.2,18.1,691.0,919.19,685.79
2018,5,2,9,15,844.0,117.0,1.15,18.75,730.0,941.26,695.76
2018,5,2,9,30,857.0,118.0,1.1,19.4,769.0,952.56,698.8
2018,5,2,9,45,868.0,119.0,1.1,20.05,803.5,967.33,705.13
2018,5,2,10,0,879.0,120.0,1.1,20.7,838.0,979.15,709.57
2018,5,2,10,15,886.5,121.0,1.2,21.25,866.0,984.53,712.12
2018,5,2,10,30,894.0,122.0,1.3,21.8,894.0,986.77,712.81
2018,5,2,10,45,900.0,122.0,1.4,22.35,914.5,983.36,710.01
2018,5,2,11,0,906.0,122.0,1.5,22.9,935.0,976.77,705.3
2018,5,2,11,15,909.0,122.5,1.7,23.15,948.0,964.72,699.34
2018,5,2,11,30,912.0,123.0,1.9,23.4,961.0,949.59,691.2
2018,5,2,11,45,912.0,123.0,2.1,23.7,965.0,928.33,678.73
2018,5,2,12,0,912.0,123.0,2.3,24.0,969.0,904.29,664.21
2018,5,2,12,15,912.0,122.5,2.5,24.0,966.5,877.11,648.11
2018,5,2,12,30,912.0,122.0,2.7,24.0,964.0,847.41,630.0
2018,5,2,12,45,910.5,121.5,2.85,24.0,954.0,814.13,608.82
2018,5,2,13,0,909.0,121.0,3.0,24.0,944.0,778.65,585.85
2018,5,2,13,15,905.0,119.5,3.1,23.85,925.5,738.52,558.99
2018,5,2,13,30,901.0,118.0,3.2,23.7,907.0,696.69,528.99
2018,5,2,13,45,896.0,117.0,3.3,23.55,882.5,653.14,496.93
2018,5,2,14,0,891.0,116.0,3.4,23.4,858.0,608.31,463.01
2018,5,2,14,15,883.0,114.5,3.4,23.15,826.5,560.4,425.74
2018,5,2,14,30,875.0,113.0,3.4,22.9,795.0,511.86,386.93
2018,5,2,14,45,864.5,110.5,3.4,22.65,757.0,461.03,345.3
2018,5,2,15,0,854.0,108.0,3.4,22.4,719.0,410.24,302.57
2018,5,2,15,15,839.0,106.0,3.4,22.4,675.5,352.66,253.57
2018,5,2,15,30,824.0,104.0,3.4,22.4,632.0,301.64,208.99
2018,5,2,15,45,807.0,100.0,3.3,21.65,585.0,249.78,164.5
2018,5,2,16,0,790.0,96.0,3.2,20.9,538.0,199.57,122.62
2018,5,2,16,15,768.0,92.0,3.2,20.35,488.5,150.62,85.36
2018,5,2,16,30,746.0,88.0,3.2,19.8,439.0,104.21,57.04
2018,5,2,16,45,713.5,83.0,3.15,19.25,387.0,53.93,41.55
2018,5,2,17,0,681.0,78.0,3.1,18.7,335.0,50.94,39.19
2018,5,2,17,15,634.5,72.5,2.95,17.95,283.0,49.21,37.86
2018,5,2,17,30,588.0,67.0,2.8,17.2,231.0,47.37,36.34
2018,5,2,17,45,519.5,59.5,2.65,16.45,182.0,43.71,33.06
2018,5,2,18,0,451.0,52.0,2.5,15.7,133.0,39.9,29.42
2018,5,2,18,15,344.0,41.0,2.3,15.0,91.5,32.55,22.39
2018,5,2,18,30,237.0,30.0,2.1,14.3,50.0,23.64,11.63
2018,5,2,18,45,130.0,17.0,1.9,13.6,27.0,16.2,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,66.5,11.5,2.25,11.6,15.0,37.93,0.0
2018,5,3,5,30,133.0,23.0,2.3,11.7,30.0,105.29,0.0
2018,5,3,5,45,231.0,34.0,2.4,11.8,62.5,183.55,139.86
2018,5,3,6,0,329.0,45.0,2.5,11.9,95.0,260.86,213.22
2018,5,3,6,15,268.5,39.5,2.45,12.1,90.5,231.51,193.24
2018,5,3,6,30,208.0,34.0,2.4,12.3,86.0,193.54,163.24
2018,5,3,6,45,104.0,39.0,2.4,12.45,65.0,119.66,99.76
2018,5,3,7,0,0.0,44.0,2.4,12.6,44.0,40.87,29.58
2018,5,3,7,15,0.0,44.5,2.4,12.9,44.5,41.34,29.92
2018,5,3,7,30,0.0,45.0,2.4,13.2,45.0,41.82,30.18
2018,5,3,7,45,0.0,47.0,2.4,13.45,47.0,43.69,31.63
2018,5,3,8,0,0.0,49.0,2.4,13.7,49.0,45.57,33.06
2018,5,3,8,15,0.0,59.0,2.4,14.2,59.0,54.91,40.72
2018,5,3,8,30,0.0,69.0,2.4,14.7,69.0,64.27,48.3
2018,5,3,8,45,0.0,82.5,2.4,15.15,82.5,76.91,58.52
2018,5,3,9,0,0.0,96.0,2.4,15.6,96.0,89.6,68.68
2018,5,3,9,15,1.5,131.5,2.5,16.15,132.5,125.24,97.42
2018,5,3,9,30,3.0,167.0,2.6,16.7,169.0,161.12,125.85
2018,5,3,9,45,12.0,227.5,2.65,17.2,237.0,228.97,179.37
2018,5,3,10,0,21.0,288.0,2.7,17.7,305.0,297.07,231.73
2018,5,3,10,15,36.5,330.0,2.75,18.05,361.0,364.18,282.61
2018,5,3,10,30,52.0,372.0,2.8,18.4,417.0,419.6,323.75
2018,5,3,10,45,158.5,391.5,2.9,18.7,533.0,547.02,420.67
2018,5,3,11,0,265.0,411.0,3.0,19.0,649.0,668.95,510.0
2018,5,3,11,15,544.0,292.0,3.0,19.2,790.0,806.28,613.74
2018,5,3,11,30,823.0,173.0,3.0,19.4,931.0,925.08,697.19
2018,5,3,11,45,811.5,183.0,3.05,19.6,934.0,903.63,681.19
2018,5,3,12,0,800.0,193.0,3.1,19.8,937.0,879.85,664.83
2018,5,3,12,15,863.0,156.0,3.1,19.95,956.5,868.09,656.58
2018,5,3,12,30,926.0,119.0,3.1,20.1,976.0,857.29,649.0
2018,5,3,12,45,928.0,116.5,3.15,20.2,967.0,824.52,626.67
2018,5,3,13,0,930.0,114.0,3.2,20.3,958.0,789.31,602.67
2018,5,3,13,15,926.5,113.0,3.2,20.4,940.0,749.28,574.79
2018,5,3,13,30,923.0,112.0,3.2,20.5,922.0,707.45,543.46
2018,5,3,13,45,917.5,110.5,3.25,20.55,896.5,662.34,509.37
2018,5,3,14,0,912.0,109.0,3.3,20.6,871.0,615.96,473.5
2018,5,3,14,15,904.0,107.5,3.3,20.5,838.5,567.19,435.0
2018,5,3,14,30,896.0,106.0,3.3,20.4,806.0,517.77,394.95
2018,5,3,14,45,885.0,104.5,3.25,20.3,768.0,466.62,352.4
2018,5,3,15,0,874.0,103.0,3.2,20.2,730.0,415.51,308.81
2018,5,3,15,15,846.5,103.0,3.2,20.2,680.0,360.51,261.6
2018,5,3,15,30,819.0,103.0,3.2,20.2,630.0,301.33,210.78
2018,5,3,15,45,746.5,113.5,3.1,19.8,566.0,249.38,167.71
2018,5,3,16,0,674.0,124.0,3.0,19.4,502.0,198.63,127.49
