Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,15,707.5,106.0,2.9,19.05,470.5,151.02,88.47
2018,5,3,16,30,741.0,88.0,2.8,18.7,439.0,105.84,58.13
2018,5,3,16,45,706.5,85.5,2.75,18.35,388.5,57.61,44.91
2018,5,3,17,0,672.0,83.0,2.7,18.0,338.0,54.55,42.46
2018,5,3,17,15,624.0,76.5,2.55,17.3,285.5,52.2,40.59
2018,5,3,17,30,576.0,70.0,2.4,16.6,233.0,49.69,38.49
2018,5,3,17,45,501.0,63.0,2.25,15.95,183.5,46.58,35.68
2018,5,3,18,0,426.0,56.0,2.1,15.3,134.0,43.41,32.58
2018,5,3,18,15,315.5,44.0,1.95,14.55,91.5,33.94,23.69
2018,5,3,18,30,205.0,32.0,1.8,13.8,49.0,25.2,13.34
2018,5,3,18,45,114.0,18.0,1.6,13.1,26.5,17.16,0.0
2018,5,3,19,0,23.0,4.0,1.4,12.4,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.45,12.1,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,25.0,7.0,1.05,9.85,8.5,16.87,0.0
2018,5,4,5,30,50.0,14.0,1.3,10.3,17.0,45.43,0.58
2018,5,4,5,45,141.5,25.5,1.55,10.8,45.0,124.04,94.6
2018,5,4,6,0,233.0,37.0,1.8,11.3,73.0,193.7,158.59
2018,5,4,6,15,116.5,29.0,1.9,11.95,47.0,118.26,97.1
2018,5,4,6,30,0.0,21.0,2.0,12.6,21.0,19.47,11.14
2018,5,4,6,45,10.0,70.5,2.15,13.25,74.0,73.49,57.76
2018,5,4,7,0,20.0,120.0,2.3,13.9,127.0,134.35,109.12
2018,5,4,7,15,27.5,143.5,2.15,14.55,155.0,174.22,141.76
2018,5,4,7,30,35.0,167.0,2.0,15.2,183.0,205.73,166.83
2018,5,4,7,45,131.0,194.5,1.85,15.9,263.5,327.39,265.96
2018,5,4,8,0,227.0,222.0,1.7,16.6,344.0,441.71,354.6
2018,5,4,8,15,313.0,228.0,1.45,17.4,413.0,539.9,426.34
2018,5,4,8,30,399.0,234.0,1.2,18.2,482.0,641.73,496.71
2018,5,4,8,45,405.0,252.0,0.9,19.0,519.5,672.26,511.24
2018,5,4,9,0,411.0,270.0,0.6,19.8,557.0,701.18,524.05
2018,5,4,9,15,451.5,271.5,0.55,20.75,603.0,743.2,548.97
2018,5,4,9,30,492.0,273.0,0.5,21.7,649.0,784.33,572.41
2018,5,4,9,45,569.0,254.0,0.45,22.6,707.5,837.19,603.97
2018,5,4,10,0,646.0,235.0,0.4,23.5,766.0,893.24,636.18
2018,5,4,10,15,591.0,271.0,0.45,24.4,769.0,872.31,618.41
2018,5,4,10,30,536.0,307.0,0.5,25.3,772.0,847.53,599.53
2018,5,4,10,45,522.5,325.5,0.55,26.2,787.5,844.42,595.43
2018,5,4,11,0,509.0,344.0,0.6,27.1,803.0,838.99,589.65
2018,5,4,11,15,566.0,317.5,0.7,27.5,834.5,852.58,600.1
2018,5,4,11,30,623.0,291.0,0.8,27.9,866.0,863.09,608.27
2018,5,4,11,45,559.0,330.0,0.95,28.3,848.0,825.09,583.3
2018,5,4,12,0,495.0,369.0,1.1,28.7,830.0,786.84,558.22
2018,5,4,12,15,642.5,281.5,1.05,28.85,878.0,808.42,575.25
2018,5,4,12,30,790.0,194.0,1.0,29.0,926.0,820.73,584.65
2018,5,4,12,45,786.0,195.5,1.0,29.15,917.0,789.56,564.02
2018,5,4,13,0,782.0,197.0,1.0,29.3,908.0,756.71,541.99
2018,5,4,13,15,720.5,228.5,1.05,29.35,873.5,707.94,508.86
2018,5,4,13,30,659.0,260.0,1.1,29.4,839.0,661.51,476.86
2018,5,4,13,45,659.5,248.0,1.15,29.4,813.5,619.33,448.39
2018,5,4,14,0,660.0,236.0,1.2,29.4,788.0,576.23,418.41
2018,5,4,14,15,726.0,194.0,1.35,29.25,780.0,541.5,394.51
2018,5,4,14,30,792.0,152.0,1.5,29.1,772.0,504.16,366.95
2018,5,4,14,45,791.0,143.0,1.65,28.95,737.0,455.22,329.5
2018,5,4,15,0,790.0,134.0,1.8,28.8,702.0,405.65,290.22
2018,5,4,15,15,789.0,124.5,1.8,28.8,663.0,355.19,248.58
2018,5,4,15,30,788.0,115.0,1.8,28.8,624.0,304.44,205.92
2018,5,4,15,45,768.0,109.0,2.15,27.95,574.5,252.19,163.44
2018,5,4,16,0,748.0,103.0,2.5,27.1,525.0,201.94,123.13
2018,5,4,16,15,731.0,99.5,2.65,26.25,480.0,150.69,84.53
2018,5,4,16,30,714.0,96.0,2.8,25.4,435.0,106.55,57.38
2018,5,4,16,45,680.0,91.0,2.95,24.55,384.0,63.23,48.53
2018,5,4,17,0,646.0,86.0,3.1,23.7,333.0,56.6,43.2
2018,5,4,17,15,599.5,79.5,3.05,22.5,281.5,54.37,41.58
2018,5,4,17,30,553.0,73.0,3.0,21.3,230.0,52.0,39.73
2018,5,4,17,45,484.5,63.0,2.9,20.1,180.0,46.38,34.88
2018,5,4,18,0,416.0,53.0,2.8,18.9,130.0,40.42,29.52
2018,5,4,18,15,315.5,43.0,2.65,17.95,91.0,34.1,23.51
2018,5,4,18,30,215.0,33.0,2.5,17.0,52.0,25.98,14.13
2018,5,4,18,45,117.5,19.0,2.3,16.05,28.5,18.11,0.0
2018,5,4,19,0,20.0,5.0,2.1,15.1,5.0,4.77,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.5,7.0,1.75,11.65,7.5,8.52,0.0
2018,5,5,5,30,9.0,14.0,1.8,12.0,15.0,17.27,0.0
2018,5,5,5,45,4.5,27.5,1.85,12.35,28.0,28.01,17.05
2018,5,5,6,0,0.0,41.0,1.9,12.7,41.0,39.31,27.52
2018,5,5,6,15,0.0,56.5,1.9,13.05,56.5,54.91,41.23
2018,5,5,6,30,0.0,72.0,1.9,13.4,72.0,70.24,54.5
2018,5,5,6,45,1.0,91.0,1.85,13.7,91.5,90.08,71.38
2018,5,5,7,0,2.0,110.0,1.8,14.0,111.0,109.79,87.81
2018,5,5,7,15,15.0,138.5,1.85,14.2,145.5,149.18,120.76
2018,5,5,7,30,28.0,167.0,1.9,14.4,180.0,200.02,162.42
2018,5,5,7,45,93.5,199.0,1.95,14.6,248.5,289.29,235.84
2018,5,5,8,0,159.0,231.0,2.0,14.8,317.0,395.01,319.63
2018,5,5,8,15,171.0,254.5,2.05,15.15,354.5,433.4,347.6
2018,5,5,8,30,183.0,278.0,2.1,15.5,392.0,471.48,375.24
2018,5,5,8,45,250.5,288.5,2.1,15.85,457.0,559.15,440.9
2018,5,5,9,0,318.0,299.0,2.1,16.2,522.0,634.22,495.37
2018,5,5,9,15,330.5,316.0,2.05,17.0,559.0,665.26,514.35
2018,5,5,9,30,343.0,333.0,2.0,17.8,596.0,695.05,532.42
2018,5,5,9,45,363.5,341.5,1.9,18.65,631.0,721.87,548.03
2018,5,5,10,0,384.0,350.0,1.8,19.5,666.0,747.38,562.39
2018,5,5,10,15,372.5,366.5,1.7,20.35,681.5,748.94,559.22
2018,5,5,10,30,361.0,383.0,1.6,21.2,697.0,748.71,555.11
2018,5,5,10,45,330.0,403.0,1.5,22.05,695.0,731.82,539.33
2018,5,5,11,0,299.0,423.0,1.4,22.9,693.0,713.63,523.02
2018,5,5,11,15,312.0,426.0,1.4,23.25,711.5,718.35,525.51
2018,5,5,11,30,325.0,429.0,1.4,23.6,730.0,721.39,526.68
2018,5,5,11,45,279.0,438.0,1.45,23.9,697.0,676.12,494.53
2018,5,5,12,0,233.0,447.0,1.5,24.2,664.0,628.4,460.88
2018,5,5,12,15,183.0,449.0,1.7,23.9,619.5,576.84,425.97
2018,5,5,12,30,133.0,451.0,1.9,23.6,575.0,527.52,391.73
2018,5,5,12,45,155.0,447.5,2.05,23.35,590.0,531.62,396.4
2018,5,5,13,0,177.0,444.0,2.2,23.1,605.0,533.93,399.35
2018,5,5,13,15,159.5,415.5,2.45,22.5,558.5,485.24,365.84
2018,5,5,13,30,142.0,387.0,2.7,21.9,512.0,438.34,333.05
2018,5,5,13,45,77.0,307.5,2.9,21.25,375.0,323.97,248.32
2018,5,5,14,0,12.0,228.0,3.1,20.6,238.0,216.09,165.98
2018,5,5,14,15,17.0,243.0,3.2,19.8,256.5,230.68,178.34
2018,5,5,14,30,22.0,258.0,3.3,19.0,275.0,238.86,185.46
2018,5,5,14,45,20.5,250.5,3.45,18.15,266.0,234.94,183.25
2018,5,5,15,0,19.0,243.0,3.6,17.3,257.0,225.64,176.82
2018,5,5,15,15,24.5,242.0,3.6,17.3,258.5,224.09,175.76
2018,5,5,15,30,30.0,241.0,3.6,17.3,260.0,213.8,167.66
2018,5,5,15,45,77.0,239.0,3.85,16.45,283.5,218.05,170.22
2018,5,5,16,0,124.0,237.0,4.1,15.6,307.0,209.1,161.68
2018,5,5,16,15,246.0,204.0,3.95,15.45,327.0,181.88,134.81
2018,5,5,16,30,368.0,171.0,3.8,15.3,347.0,150.46,107.6
2018,5,5,16,45,421.5,141.0,3.7,15.15,320.0,99.63,74.99
2018,5,5,17,0,475.0,111.0,3.6,15.0,293.0,76.01,61.92
2018,5,5,17,15,486.5,94.0,3.45,14.65,256.5,66.0,53.28
2018,5,5,17,30,498.0,77.0,3.3,14.3,220.0,55.1,43.67
2018,5,5,17,45,438.0,68.5,3.1,14.0,175.5,51.01,39.92
2018,5,5,18,0,378.0,60.0,2.9,13.7,131.0,45.24,34.47
2018,5,5,18,15,287.0,47.5,2.8,13.25,92.0,36.58,26.22
2018,5,5,18,30,196.0,35.0,2.7,12.8,53.0,27.55,16.05
2018,5,5,18,45,106.5,20.0,2.6,12.4,29.0,19.06,0.0
2018,5,5,19,0,17.0,5.0,2.5,12.0,5.0,4.77,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.6,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,5,6,5,15,64.5,13.0,2.35,10.85,17.0,38.97,0.0
2018,5,6,5,30,125.0,25.0,2.5,11.1,33.0,107.76,36.57
2018,5,6,5,45,173.5,34.5,2.6,11.35,56.5,155.17,120.79
2018,5,6,6,0,222.0,44.0,2.7,11.6,80.0,198.77,163.18
2018,5,6,6,15,144.5,63.0,2.75,11.95,89.5,172.94,143.5
2018,5,6,6,30,67.0,82.0,2.8,12.3,99.0,140.68,116.01
2018,5,6,6,45,222.5,100.0,2.8,12.7,176.0,280.21,236.21
2018,5,6,7,0,378.0,118.0,2.8,13.1,253.0,434.31,363.3
2018,5,6,7,15,411.0,130.0,2.75,13.6,298.0,485.66,402.67
2018,5,6,7,30,444.0,142.0,2.7,14.1,343.0,538.17,442.2
2018,5,6,7,45,384.5,172.0,2.6,14.65,360.5,536.57,436.67
2018,5,6,8,0,325.0,202.0,2.5,15.2,378.0,515.33,416.57
2018,5,6,8,15,363.0,211.5,2.6,15.7,425.0,565.04,453.65
2018,5,6,8,30,401.0,221.0,2.7,16.2,472.0,630.19,500.73
2018,5,6,8,45,461.0,223.5,2.75,16.75,532.0,693.27,545.83
2018,5,6,9,0,521.0,226.0,2.8,17.3,592.0,756.77,590.23
2018,5,6,9,15,652.0,189.0,2.85,17.75,673.0,849.79,655.86
2018,5,6,9,30,783.0,152.0,2.9,18.2,754.0,932.48,710.24
2018,5,6,9,45,803.5,151.0,3.0,18.65,792.0,953.36,722.04
2018,5,6,10,0,824.0,150.0,3.1,19.1,830.0,971.48,732.56
2018,5,6,10,15,815.0,161.5,3.2,19.45,852.5,971.37,731.13
2018,5,6,10,30,806.0,173.0,3.3,19.8,875.0,968.0,727.78
2018,5,6,10,45,761.0,205.0,3.45,20.15,880.0,953.24,717.2
2018,5,6,11,0,716.0,237.0,3.6,20.5,885.0,930.49,701.29
2018,5,6,11,15,663.5,267.0,3.65,20.6,874.0,895.96,676.34
2018,5,6,11,30,611.0,297.0,3.7,20.7,863.0,859.52,649.43
2018,5,6,11,45,538.0,340.0,3.8,20.8,840.5,817.5,618.05
2018,5,6,12,0,465.0,383.0,3.9,20.9,818.0,775.26,586.33
2018,5,6,12,15,494.0,370.0,3.9,20.8,831.0,768.33,582.4
2018,5,6,12,30,523.0,357.0,3.9,20.7,844.0,758.71,576.24
2018,5,6,12,45,554.5,333.5,3.9,20.6,844.5,738.86,562.98
2018,5,6,13,0,586.0,310.0,3.9,20.5,845.0,716.11,547.43
2018,5,6,13,15,464.5,352.5,3.85,20.1,771.5,640.14,490.54
2018,5,6,13,30,343.0,395.0,3.8,19.7,698.0,574.45,440.74
2018,5,6,13,45,373.0,364.5,3.75,19.35,685.5,547.69,421.93
2018,5,6,14,0,403.0,334.0,3.7,19.0,673.0,514.23,397.44
2018,5,6,14,15,418.5,319.5,3.55,18.6,659.5,487.12,376.58
2018,5,6,14,30,434.0,305.0,3.4,18.2,646.0,458.34,353.81
2018,5,6,14,45,367.5,297.5,3.3,17.8,577.0,403.83,311.36
2018,5,6,15,0,301.0,290.0,3.2,17.4,508.0,350.25,269.7
2018,5,6,15,15,199.0,284.5,3.2,17.4,425.0,300.58,231.66
2018,5,6,15,30,97.0,279.0,3.2,17.4,342.0,261.05,202.68
2018,5,6,15,45,94.5,254.0,3.05,16.75,311.5,233.23,181.1
2018,5,6,16,0,92.0,229.0,2.9,16.1,281.0,205.99,159.86
2018,5,6,16,15,104.0,189.5,2.85,15.8,243.5,163.65,125.69
2018,5,6,16,30,116.0,150.0,2.8,15.5,206.0,128.07,97.53
2018,5,6,16,45,255.0,138.5,2.75,15.2,242.5,104.97,80.31
2018,5,6,17,0,394.0,127.0,2.7,14.9,279.0,86.98,71.57
2018,5,6,17,15,335.5,113.5,2.65,14.6,229.5,79.63,65.33
2018,5,6,17,30,277.0,100.0,2.6,14.3,180.0,76.55,62.69
2018,5,6,17,45,246.0,83.0,2.55,14.05,143.5,64.66,52.02
2018,5,6,18,0,215.0,66.0,2.5,13.8,107.0,52.31,40.72
2018,5,6,18,15,151.0,49.5,2.35,13.5,74.0,39.86,29.09
2018,5,6,18,30,87.0,33.0,2.2,13.2,41.0,27.02,15.94
2018,5,6,18,45,46.0,18.5,2.0,12.9,22.5,15.42,0.0
2018,5,6,19,0,5.0,4.0,1.8,12.6,4.0,3.81,0.0
2018,5,6,19,15,2.5,2.0,1.85,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.1,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.95,10.95,21.0,53.64,0.0
2018,5,7,5,30,183.0,28.0,2.2,11.7,40.0,140.09,60.81
2018,5,7,5,45,299.0,39.5,2.45,12.4,79.5,226.69,178.1
2018,5,7,6,0,415.0,51.0,2.7,13.1,119.0,317.96,260.29
2018,5,7,6,15,491.0,59.0,2.65,13.7,167.5,391.9,324.72
2018,5,7,6,30,567.0,67.0,2.6,14.3,216.0,471.14,390.83
2018,5,7,6,45,617.0,73.5,2.6,14.85,268.0,535.77,442.77
2018,5,7,7,0,667.0,80.0,2.6,15.4,320.0,602.82,494.07
2018,5,7,7,15,703.0,85.0,2.55,16.0,373.0,659.37,534.12
2018,5,7,7,30,739.0,90.0,2.5,16.6,426.0,716.53,573.21
2018,5,7,7,45,765.0,94.0,2.5,17.25,477.5,760.65,601.75
2018,5,7,8,0,791.0,98.0,2.5,17.9,529.0,808.04,631.99
2018,5,7,8,15,789.0,107.5,2.5,18.5,570.5,836.12,648.04
2018,5,7,8,30,787.0,117.0,2.5,19.1,612.0,861.38,662.09
2018,5,7,8,45,813.0,117.5,2.5,19.75,660.5,899.33,684.59
2018,5,7,9,0,839.0,118.0,2.5,20.4,709.0,935.37,705.34
2018,5,7,9,15,864.5,115.0,2.5,20.9,753.5,956.61,716.33
2018,5,7,9,30,890.0,112.0,2.5,21.4,798.0,983.85,731.43
2018,5,7,9,45,901.5,112.0,2.5,21.9,833.0,998.27,737.95
2018,5,7,10,0,913.0,112.0,2.5,22.4,868.0,1009.68,742.7
2018,5,7,10,15,918.5,113.5,2.5,22.8,895.0,1013.74,743.07
2018,5,7,10,30,924.0,115.0,2.5,23.2,922.0,1014.55,741.55
2018,5,7,10,45,927.0,116.0,2.5,23.65,941.5,1009.19,736.06
2018,5,7,11,0,930.0,117.0,2.5,24.1,961.0,1000.6,728.69
2018,5,7,11,15,932.0,118.0,2.5,24.5,973.5,987.88,718.97
2018,5,7,11,30,934.0,119.0,2.5,24.9,986.0,972.04,707.39
2018,5,7,11,45,907.5,135.5,2.55,25.3,981.5,942.48,687.46
2018,5,7,12,0,881.0,152.0,2.6,25.7,977.0,910.62,666.11
2018,5,7,12,15,785.5,210.0,2.65,25.85,944.0,862.31,634.4
2018,5,7,12,30,690.0,268.0,2.7,26.0,911.0,812.55,599.1
2018,5,7,12,45,633.0,296.0,2.8,26.2,881.0,765.35,565.77
2018,5,7,13,0,576.0,324.0,2.9,26.4,851.0,721.92,534.53
2018,5,7,13,15,590.5,307.0,2.9,26.4,838.0,690.17,512.7
2018,5,7,13,30,605.0,290.0,2.9,26.4,825.0,654.74,487.82
2018,5,7,13,45,612.0,276.0,2.95,26.45,804.0,617.12,460.8
2018,5,7,14,0,619.0,262.0,3.0,26.5,783.0,578.14,432.15
2018,5,7,14,15,697.0,213.5,3.0,26.35,779.5,546.51,408.78
2018,5,7,14,30,775.0,165.0,3.0,26.2,776.0,511.52,381.42
2018,5,7,14,45,814.0,141.5,3.0,26.05,756.0,468.64,346.67
2018,5,7,15,0,853.0,118.0,3.0,25.9,736.0,421.4,307.2
2018,5,7,15,15,840.0,114.5,3.0,25.9,693.0,368.98,263.01
2018,5,7,15,30,827.0,111.0,3.0,25.9,650.0,317.37,218.83
2018,5,7,15,45,809.5,107.0,3.1,25.2,602.0,265.36,175.01
2018,5,7,16,0,792.0,103.0,3.2,24.5,554.0,215.05,133.36
2018,5,7,16,15,769.5,98.0,3.25,23.85,503.5,165.19,95.0
2018,5,7,16,30,747.0,93.0,3.3,23.2,453.0,117.91,64.39
2018,5,7,16,45,715.5,88.0,3.3,22.5,401.0,67.24,41.38
2018,5,7,17,0,684.0,83.0,3.3,21.8,349.0,54.05,41.32
2018,5,7,17,15,639.0,77.5,3.15,20.85,297.0,52.47,40.22
2018,5,7,17,30,594.0,72.0,3.0,19.9,245.0,50.81,38.94
2018,5,7,17,45,526.5,64.0,2.8,18.95,195.0,46.88,35.53
2018,5,7,18,0,459.0,56.0,2.6,18.0,145.0,42.75,31.74
2018,5,7,18,15,355.0,46.0,2.35,17.15,102.5,36.51,25.81
2018,5,7,18,30,251.0,36.0,2.1,16.3,60.0,28.29,16.99
2018,5,7,18,45,142.0,22.0,1.85,15.4,34.0,17.61,0.0
2018,5,7,19,0,33.0,8.0,1.6,14.5,8.0,7.63,0.0
2018,5,7,19,15,16.5,4.0,1.7,14.25,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.0,14.5,2.45,12.05,22.0,60.02,0.0
2018,5,8,5,30,212.0,27.0,2.7,12.5,42.0,153.12,76.79
2018,5,8,5,45,325.5,37.5,2.95,12.95,81.5,238.58,188.29
2018,5,8,6,0,439.0,48.0,3.2,13.4,121.0,329.09,269.93
2018,5,8,6,15,510.0,55.5,3.35,13.8,169.0,400.18,332.67
2018,5,8,6,30,581.0,63.0,3.5,14.2,217.0,476.31,397.27
2018,5,8,6,45,627.0,69.0,3.6,14.6,268.0,538.06,447.89
2018,5,8,7,0,673.0,75.0,3.7,15.0,319.0,601.96,497.63
2018,5,8,7,15,700.0,80.5,3.7,15.45,369.0,652.52,534.36
2018,5,8,7,30,727.0,86.0,3.7,15.9,419.0,699.44,567.28
2018,5,8,7,45,743.5,92.5,3.75,16.35,467.0,742.35,596.57
2018,5,8,8,0,760.0,99.0,3.8,16.8,515.0,783.95,624.33
2018,5,8,8,15,789.5,98.5,3.65,16.8,565.0,827.2,652.95
2018,5,8,8,30,819.0,98.0,3.5,16.8,615.0,869.25,680.14
2018,5,8,8,45,830.0,102.0,3.4,16.75,657.5,898.12,697.99
2018,5,8,9,0,841.0,106.0,3.3,16.7,700.0,916.59,708.5
2018,5,8,9,15,850.0,109.0,3.15,16.65,738.0,937.31,720.28
2018,5,8,9,30,859.0,112.0,3.0,16.6,776.0,955.28,730.04
2018,5,8,9,45,801.0,146.5,2.9,16.55,786.5,948.23,723.09
2018,5,8,10,0,743.0,181.0,2.8,16.5,797.0,933.43,711.22
2018,5,8,10,15,746.5,189.5,2.75,16.7,825.5,941.83,715.19
2018,5,8,10,30,750.0,198.0,2.7,16.9,854.0,947.23,717.0
2018,5,8,10,45,818.0,162.0,2.7,17.1,892.5,960.81,724.9
2018,5,8,11,0,886.0,126.0,2.7,17.3,931.0,969.24,729.33
2018,5,8,11,15,896.0,121.5,2.7,17.95,945.5,959.06,720.17
2018,5,8,11,30,906.0,117.0,2.7,18.6,960.0,945.79,709.26
2018,5,8,11,45,883.5,132.5,2.7,19.25,958.0,919.47,689.71
2018,5,8,12,0,861.0,148.0,2.7,19.9,956.0,890.81,668.79
2018,5,8,12,15,722.0,239.0,2.8,20.65,915.0,839.68,632.35
2018,5,8,12,30,583.0,330.0,2.9,21.4,874.0,784.42,588.98
2018,5,8,12,45,635.0,293.5,2.95,22.1,880.0,765.61,576.14
2018,5,8,13,0,687.0,257.0,3.0,22.8,886.0,744.45,561.05
2018,5,8,13,15,769.5,196.5,3.2,23.05,888.5,719.49,545.34
2018,5,8,13,30,852.0,136.0,3.4,23.3,891.0,688.44,524.46
2018,5,8,13,45,871.5,121.5,3.6,23.5,875.0,650.92,496.68
2018,5,8,14,0,891.0,107.0,3.8,23.7,859.0,610.19,465.65
2018,5,8,14,15,883.5,105.5,3.95,23.35,827.5,562.9,429.34
2018,5,8,14,30,876.0,104.0,4.1,23.0,796.0,514.96,391.37
2018,5,8,14,45,866.0,101.5,4.25,22.65,758.5,464.64,350.41
2018,5,8,15,0,856.0,99.0,4.4,22.3,721.0,414.33,308.28
2018,5,8,15,15,842.5,97.0,4.4,22.3,678.5,363.44,264.12
2018,5,8,15,30,829.0,95.0,4.4,22.3,636.0,313.3,219.98
2018,5,8,15,45,809.5,93.0,4.4,21.3,589.5,255.95,171.14
2018,5,8,16,0,790.0,91.0,4.4,20.3,543.0,206.95,129.66
2018,5,8,16,15,762.5,88.5,4.2,19.9,492.5,158.59,91.5
2018,5,8,16,30,735.0,86.0,4.0,19.5,442.0,113.3,61.56
2018,5,8,16,45,700.5,82.5,3.8,19.05,390.5,64.89,38.91
2018,5,8,17,0,666.0,79.0,3.6,18.6,339.0,50.88,39.11
2018,5,8,17,15,618.5,74.0,3.4,18.15,288.0,49.55,38.11
2018,5,8,17,30,571.0,69.0,3.2,17.7,237.0,48.14,36.95
2018,5,8,17,45,502.5,62.5,3.0,17.25,189.0,45.37,34.47
2018,5,8,18,0,434.0,56.0,2.8,16.8,141.0,42.54,31.74
2018,5,8,18,15,335.5,45.5,2.6,16.35,99.5,35.82,25.36
2018,5,8,18,30,237.0,35.0,2.4,15.9,58.0,27.4,16.54
2018,5,8,18,45,134.5,21.5,2.2,15.45,33.0,17.13,0.0
2018,5,8,19,0,32.0,8.0,2.0,15.0,8.0,7.63,0.0
2018,5,8,19,15,16.0,4.0,1.85,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.5,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.5,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,12.1,23.0,63.58,0.0
2018,5,9,5,30,227.0,27.0,2.4,12.7,44.0,160.15,88.67
2018,5,9,5,45,345.0,36.5,2.7,13.3,84.5,248.29,196.45
2018,5,9,6,0,463.0,46.0,3.0,13.9,125.0,341.08,279.38
2018,5,9,6,15,440.5,59.0,3.1,14.35,154.5,363.34,301.61
2018,5,9,6,30,418.0,72.0,3.2,14.8,184.0,377.69,315.45
2018,5,9,6,45,419.0,90.0,3.3,15.25,223.0,416.54,347.39
2018,5,9,7,0,420.0,108.0,3.4,15.7,262.0,454.05,376.82
2018,5,9,7,15,333.0,138.5,3.45,16.15,272.0,424.17,350.3
2018,5,9,7,30,246.0,169.0,3.5,16.6,282.0,400.75,328.3
2018,5,9,7,45,253.0,190.0,3.55,17.1,318.0,436.48,354.98
2018,5,9,8,0,260.0,211.0,3.6,17.6,354.0,471.54,380.38
2018,5,9,8,15,352.0,207.0,3.65,17.95,419.0,551.36,442.34
2018,5,9,8,30,444.0,203.0,3.7,18.3,484.0,650.27,516.39
2018,5,9,8,45,460.0,208.0,3.8,18.7,517.0,676.71,533.94
2018,5,9,9,0,476.0,213.0,3.9,19.1,550.0,702.02,550.95
2018,5,9,9,15,539.5,214.5,4.0,19.4,616.5,767.29,597.89
2018,5,9,9,30,603.0,216.0,4.1,19.7,683.0,837.57,647.15
2018,5,9,9,45,581.5,241.0,4.15,20.0,707.5,843.24,648.02
2018,5,9,10,0,560.0,266.0,4.2,20.3,732.0,842.8,645.22
2018,5,9,10,15,691.0,213.0,4.25,20.5,806.5,913.9,696.13
2018,5,9,10,30,822.0,160.0,4.3,20.7,881.0,973.11,735.31
2018,5,9,10,45,883.5,131.5,4.3,20.85,922.0,985.6,742.26
2018,5,9,11,0,945.0,103.0,4.3,21.0,963.0,1002.97,752.94
2018,5,9,11,15,946.0,103.5,4.3,21.1,974.5,988.87,742.5
2018,5,9,11,30,947.0,104.0,4.3,21.2,986.0,971.66,730.3
2018,5,9,11,45,946.5,105.0,4.3,21.25,990.5,950.59,715.71
2018,5,9,12,0,946.0,106.0,4.3,21.3,995.0,926.64,699.22
2018,5,9,12,15,942.0,108.5,4.25,21.35,991.5,898.4,679.58
2018,5,9,12,30,938.0,111.0,4.2,21.4,988.0,867.71,658.26
2018,5,9,12,45,931.5,113.0,4.15,21.45,976.0,832.33,633.66
2018,5,9,13,0,925.0,115.0,4.1,21.5,964.0,795.0,607.62
2018,5,9,13,15,921.5,114.0,4.1,21.5,946.0,755.4,580.14
2018,5,9,13,30,918.0,113.0,4.1,21.5,928.0,714.04,549.59
2018,5,9,13,45,913.0,111.5,4.1,21.5,903.0,669.72,515.9
2018,5,9,14,0,908.0,110.0,4.1,21.5,878.0,624.11,480.49
2018,5,9,14,15,900.5,108.5,4.15,21.4,846.0,576.06,442.67
2018,5,9,14,30,893.0,107.0,4.2,21.3,814.0,527.34,403.28
2018,5,9,14,45,883.0,104.5,4.25,21.15,776.0,476.21,361.08
2018,5,9,15,0,873.0,102.0,4.3,21.0,738.0,425.07,317.74
2018,5,9,15,15,859.5,100.0,4.3,21.0,695.0,373.33,272.76
2018,5,9,15,30,846.0,98.0,4.3,21.0,652.0,322.31,227.74
2018,5,9,15,45,827.0,95.5,4.35,20.35,604.5,263.86,177.56
2018,5,9,16,0,808.0,93.0,4.4,19.7,557.0,213.65,134.69
2018,5,9,16,15,781.5,90.5,4.35,19.2,506.0,164.47,95.64
2018,5,9,16,30,755.0,88.0,4.3,18.7,455.0,118.27,64.66
2018,5,9,16,45,719.5,84.5,4.3,18.25,402.5,68.64,40.75
2018,5,9,17,0,684.0,81.0,4.3,17.8,350.0,52.3,40.48
2018,5,9,17,15,636.5,76.0,4.1,17.2,298.0,51.03,39.56
2018,5,9,17,30,589.0,71.0,3.9,16.6,246.0,49.69,38.49
2018,5,9,17,45,520.0,64.0,3.7,16.0,196.5,46.56,35.71
2018,5,9,18,0,451.0,57.0,3.5,15.4,147.0,43.32,32.63
2018,5,9,18,15,347.5,47.0,3.2,14.85,104.5,37.1,26.67
2018,5,9,18,30,244.0,37.0,2.9,14.3,62.0,28.98,18.16
2018,5,9,18,45,137.5,22.5,2.65,13.75,35.0,17.92,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.2,8.0,7.63,0.0
2018,5,9,19,15,15.5,4.0,2.45,13.15,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.5,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.6,2.0,0.0,0.0
2018,5,10,5,15,79.5,15.5,2.45,12.8,21.5,48.17,0.0
2018,5,10,5,30,153.0,29.0,2.5,13.0,41.0,130.96,76.94
2018,5,10,5,45,233.5,41.0,2.55,13.2,74.0,195.78,154.95
2018,5,10,6,0,314.0,53.0,2.6,13.4,107.0,264.07,216.86
2018,5,10,6,15,364.5,67.0,2.65,13.75,150.5,324.29,269.83
2018,5,10,6,30,415.0,81.0,2.7,14.1,194.0,388.28,324.11
2018,5,10,6,45,480.0,90.0,2.75,14.45,247.0,459.14,382.3
2018,5,10,7,0,545.0,99.0,2.8,14.8,300.0,540.06,446.19
2018,5,10,7,15,623.5,99.0,2.8,15.4,362.0,619.2,506.02
2018,5,10,7,30,702.0,99.0,2.8,16.0,424.0,701.64,565.03
2018,5,10,7,45,731.5,103.0,2.85,16.55,475.5,751.29,598.36
2018,5,10,8,0,761.0,107.0,2.9,17.1,527.0,796.28,627.79
2018,5,10,8,15,781.0,110.0,3.0,17.6,574.5,835.35,652.92
2018,5,10,8,30,801.0,113.0,3.1,18.1,622.0,872.77,676.6
2018,5,10,8,45,815.5,116.0,3.2,18.55,665.5,903.23,695.31
2018,5,10,9,0,830.0,119.0,3.3,19.0,709.0,931.39,712.38
2018,5,10,9,15,783.5,147.0,3.35,19.3,728.5,926.64,706.84
2018,5,10,9,30,737.0,175.0,3.4,19.6,748.0,922.86,702.42
2018,5,10,9,45,637.0,233.5,3.45,19.9,743.5,889.95,677.71
2018,5,10,10,0,537.0,292.0,3.5,20.2,739.0,848.63,644.58
2018,5,10,10,15,519.5,313.0,3.5,20.35,757.0,848.76,642.89
2018,5,10,10,30,502.0,334.0,3.5,20.5,775.0,846.37,639.26
2018,5,10,10,45,496.5,346.5,3.55,20.65,791.0,844.62,636.91
2018,5,10,11,0,491.0,359.0,3.6,20.8,807.0,840.7,633.14
2018,5,10,11,15,539.0,340.0,3.55,20.9,838.0,853.93,642.68
2018,5,10,11,30,587.0,321.0,3.5,21.0,869.0,864.04,649.88
2018,5,10,11,45,597.5,318.0,3.5,21.15,878.0,852.55,641.35
2018,5,10,12,0,608.0,315.0,3.5,21.3,887.0,837.34,630.46
2018,5,10,12,15,658.5,285.0,3.5,21.4,903.0,830.35,626.55
2018,5,10,12,30,709.0,255.0,3.5,21.5,919.0,819.08,619.47
2018,5,10,12,45,713.0,248.0,3.55,21.65,909.5,787.77,597.27
2018,5,10,13,0,717.0,241.0,3.6,21.8,900.0,754.68,573.63
2018,5,10,13,15,729.5,229.0,3.7,21.5,888.5,721.52,550.9
2018,5,10,13,30,742.0,217.0,3.8,21.2,877.0,686.17,525.98
2018,5,10,13,45,756.0,201.5,3.9,20.9,857.5,646.59,497.36
2018,5,10,14,0,770.0,186.0,4.0,20.6,838.0,604.83,466.24
2018,5,10,14,15,802.0,161.5,4.05,20.35,818.5,566.22,436.32
2018,5,10,14,30,834.0,137.0,4.1,20.1,799.0,520.97,400.25
2018,5,10,14,45,838.5,127.5,4.1,19.85,766.0,472.44,360.18
2018,5,10,15,0,843.0,118.0,4.1,19.6,733.0,422.7,317.95
2018,5,10,15,15,828.5,115.0,4.1,19.6,690.0,370.81,272.92
2018,5,10,15,30,814.0,112.0,4.1,19.6,647.0,319.89,228.05
2018,5,10,15,45,794.0,109.0,4.1,18.95,599.5,268.87,183.71
2018,5,10,16,0,774.0,106.0,4.1,18.3,552.0,219.79,141.77
2018,5,10,16,15,745.5,102.0,4.0,17.85,500.0,170.94,102.85
2018,5,10,16,30,717.0,98.0,3.9,17.4,448.0,119.37,66.84
2018,5,10,16,45,681.5,93.5,3.85,16.95,396.0,76.08,46.72
2018,5,10,17,0,646.0,89.0,3.8,16.5,344.0,58.03,45.74
2018,5,10,17,15,595.5,85.0,3.7,15.95,294.0,57.87,45.82
2018,5,10,17,30,545.0,81.0,3.6,15.4,244.0,57.8,45.88
2018,5,10,17,45,470.0,73.5,3.45,14.85,194.5,54.67,43.09
2018,5,10,18,0,395.0,66.0,3.3,14.3,145.0,49.58,38.33
2018,5,10,18,15,295.5,53.5,3.2,13.9,103.0,41.05,30.26
2018,5,10,18,30,196.0,41.0,3.1,13.5,61.0,32.16,21.05
2018,5,10,18,45,108.0,24.5,2.95,13.1,34.5,19.53,0.0
2018,5,10,19,0,20.0,8.0,2.8,12.7,8.0,7.63,0.0
2018,5,10,19,15,10.0,4.0,2.85,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,9.5,2.0,1.25,10.7,2.0,0.0,0.0
2018,5,11,5,0,19.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,11.4,22.0,50.28,0.0
2018,5,11,5,30,147.0,28.0,1.9,12.0,40.0,127.49,79.2
2018,5,11,5,45,195.5,43.0,2.15,12.6,70.5,179.2,142.13
2018,5,11,6,0,244.0,58.0,2.4,13.2,101.0,232.01,190.39
2018,5,11,6,15,309.0,71.0,2.65,13.9,143.5,296.42,246.6
2018,5,11,6,30,374.0,84.0,2.9,14.6,186.0,366.1,305.55
2018,5,11,6,45,421.5,95.5,3.1,15.25,233.5,426.46,355.04
2018,5,11,7,0,469.0,107.0,3.3,15.9,281.0,489.65,405.22
2018,5,11,7,15,492.0,120.5,3.35,16.45,327.0,538.92,442.46
2018,5,11,7,30,515.0,134.0,3.4,17.0,373.0,588.35,478.77
2018,5,11,7,45,496.5,157.0,3.5,17.55,409.0,614.51,495.72
2018,5,11,8,0,478.0,180.0,3.6,18.1,445.0,637.52,510.04
2018,5,11,8,15,501.5,190.0,3.65,18.7,489.5,679.75,539.25
2018,5,11,8,30,525.0,200.0,3.7,19.3,534.0,721.32,567.33
2018,5,11,8,45,534.0,213.5,3.75,19.85,574.0,752.49,587.17
2018,5,11,9,0,543.0,227.0,3.8,20.4,614.0,781.87,605.55
2018,5,11,9,15,554.0,240.0,3.95,21.0,653.5,810.66,623.7
2018,5,11,9,30,565.0,253.0,4.1,21.6,693.0,837.41,640.27
2018,5,11,9,45,601.0,251.0,4.2,22.2,737.0,873.75,663.96
2018,5,11,10,0,637.0,249.0,4.3,22.8,781.0,904.7,683.72
2018,5,11,10,15,705.5,223.5,4.35,23.15,830.0,940.56,707.25
2018,5,11,10,30,774.0,198.0,4.4,23.5,879.0,973.12,727.62
2018,5,11,10,45,723.0,233.5,4.45,23.9,881.0,950.69,710.63
2018,5,11,11,0,672.0,269.0,4.5,24.3,883.0,924.86,690.98
2018,5,11,11,15,811.5,190.5,4.55,24.5,942.0,958.22,714.02
2018,5,11,11,30,951.0,112.0,4.6,24.7,1001.0,985.47,731.64
2018,5,11,11,45,954.0,111.5,4.6,24.9,1007.0,965.9,717.51
2018,5,11,12,0,957.0,111.0,4.6,25.1,1013.0,943.36,701.77
2018,5,11,12,15,955.5,111.5,4.6,25.2,1010.0,915.05,682.46
2018,5,11,12,30,954.0,112.0,4.6,25.3,1007.0,884.18,661.43
2018,5,11,12,45,951.5,112.0,4.6,25.45,996.5,849.65,637.71
2018,5,11,13,0,949.0,112.0,4.6,25.6,986.0,812.92,612.41
2018,5,11,13,15,944.5,111.0,4.6,25.7,966.5,771.83,584.05
2018,5,11,13,30,940.0,110.0,4.6,25.8,947.0,729.02,553.0
2018,5,11,13,45,935.5,108.5,4.6,25.9,922.0,684.22,519.24
2018,5,11,14,0,931.0,107.0,4.6,26.0,897.0,638.05,483.75
2018,5,11,14,15,923.5,105.0,4.65,26.0,864.5,588.66,445.4
2018,5,11,14,30,916.0,103.0,4.7,26.0,832.0,538.57,405.48
2018,5,11,14,45,906.0,101.5,4.75,26.05,794.0,487.28,363.51
2018,5,11,15,0,896.0,100.0,4.8,26.1,756.0,435.93,320.4
2018,5,11,15,15,883.0,98.0,4.8,26.1,712.5,383.3,275.43
2018,5,11,15,30,870.0,96.0,4.8,26.1,669.0,331.33,230.31
2018,5,11,15,45,853.0,93.0,4.8,25.9,621.0,271.75,179.57
2018,5,11,16,0,836.0,90.0,4.8,25.7,573.0,220.21,135.91
2018,5,11,16,15,816.5,86.0,4.6,25.3,523.0,169.33,95.61
2018,5,11,16,30,797.0,82.0,4.4,24.9,473.0,120.68,62.57
2018,5,11,16,45,769.0,78.0,4.2,24.55,421.0,74.17,41.18
2018,5,11,17,0,741.0,74.0,4.0,24.2,369.0,52.15,39.25
2018,5,11,17,15,700.5,69.0,3.65,23.35,316.0,50.33,37.93
2018,5,11,17,30,660.0,64.0,3.3,22.5,263.0,44.01,32.63
2018,5,11,17,45,600.5,57.5,2.95,21.65,212.0,41.0,30.06
2018,5,11,18,0,541.0,51.0,2.6,20.8,161.0,37.84,27.2
2018,5,11,18,15,446.0,42.5,2.45,19.95,116.0,32.71,22.41
2018,5,11,18,30,351.0,34.0,2.3,19.1,71.0,27.36,16.77
2018,5,11,18,45,212.0,22.0,2.15,18.25,41.0,18.2,0.0
2018,5,11,19,0,73.0,10.0,2.0,17.4,11.0,9.53,0.0
2018,5,11,19,15,36.5,5.0,2.0,17.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.0,1.2,12.05,2.0,0.0,0.0
2018,5,12,5,0,25.0,4.0,1.2,12.3,4.0,0.0,0.0
2018,5,12,5,15,140.0,16.5,1.2,13.35,27.0,75.06,0.0
2018,5,12,5,30,255.0,29.0,1.2,14.4,50.0,180.17,116.96
2018,5,12,5,45,366.0,38.5,1.15,15.4,91.5,263.26,207.24
2018,5,12,6,0,477.0,48.0,1.1,16.4,133.0,353.76,284.62
2018,5,12,6,15,547.5,54.5,1.3,17.2,182.5,425.22,344.8
2018,5,12,6,30,618.0,61.0,1.5,18.0,232.0,501.65,406.49
2018,5,12,6,45,664.5,66.0,1.65,18.8,284.0,564.06,454.73
2018,5,12,7,0,711.0,71.0,1.8,19.6,336.0,625.1,498.76
2018,5,12,7,15,744.0,75.0,1.9,20.25,389.0,680.1,536.71
2018,5,12,7,30,777.0,79.0,2.0,20.9,442.0,735.34,573.72
2018,5,12,7,45,802.5,82.0,2.1,21.6,493.5,783.02,604.32
2018,5,12,8,0,828.0,85.0,2.2,22.3,545.0,829.83,633.69
2018,5,12,8,15,846.5,87.5,2.2,22.8,594.0,861.17,651.59
2018,5,12,8,30,865.0,90.0,2.2,23.3,643.0,898.1,673.15
2018,5,12,8,45,879.5,92.0,2.2,23.8,687.5,928.75,690.16
2018,5,12,9,0,894.0,94.0,2.2,24.3,732.0,957.02,705.48
2018,5,12,9,15,900.0,98.5,2.25,24.6,771.0,977.42,716.68
2018,5,12,9,30,906.0,103.0,2.3,24.9,810.0,994.79,726.02
2018,5,12,9,45,908.5,107.5,2.3,25.25,842.0,1005.63,730.58
2018,5,12,10,0,911.0,112.0,2.3,25.6,874.0,1013.22,733.22
2018,5,12,10,15,916.0,113.0,2.4,25.8,900.0,1016.27,734.63
2018,5,12,10,30,921.0,114.0,2.5,26.0,926.0,1016.13,734.13
2018,5,12,10,45,924.5,115.5,2.6,26.2,946.0,1011.82,731.1
2018,5,12,11,0,928.0,117.0,2.7,26.4,966.0,1004.29,726.11
2018,5,12,11,15,929.5,117.0,2.8,26.5,977.5,990.22,717.29
2018,5,12,11,30,931.0,117.0,2.9,26.6,989.0,973.11,706.58
2018,5,12,11,45,930.5,118.5,3.0,26.7,993.5,952.68,693.72
2018,5,12,12,0,930.0,120.0,3.1,26.8,998.0,929.45,679.02
2018,5,12,12,15,923.0,123.0,3.2,26.8,992.5,899.41,660.02
2018,5,12,12,30,916.0,126.0,3.3,26.8,987.0,867.16,639.44
2018,5,12,12,45,906.0,130.0,3.4,26.75,973.5,831.41,616.44
2018,5,12,13,0,896.0,134.0,3.5,26.7,960.0,793.98,592.05
2018,5,12,13,15,890.5,133.0,3.6,26.55,941.0,753.99,565.72
2018,5,12,13,30,885.0,132.0,3.7,26.4,922.0,712.48,536.29
2018,5,12,13,45,878.0,131.5,3.85,26.25,897.0,669.1,504.92
2018,5,12,14,0,871.0,131.0,4.0,26.1,872.0,624.67,471.9
2018,5,12,14,15,860.5,130.5,4.05,25.75,839.5,577.47,436.03
2018,5,12,14,30,850.0,130.0,4.1,25.4,807.0,526.0,396.09
2018,5,12,14,45,837.0,128.0,4.1,25.1,768.5,475.4,355.47
2018,5,12,15,0,824.0,126.0,4.1,24.8,730.0,425.21,314.07
2018,5,12,15,15,809.0,123.0,4.1,24.8,687.0,374.14,270.78
2018,5,12,15,30,794.0,120.0,4.1,24.8,644.0,324.13,227.68
2018,5,12,15,45,773.5,116.0,4.1,23.95,596.5,273.23,184.64
2018,5,12,16,0,753.0,112.0,4.1,23.1,549.0,224.35,143.82
2018,5,12,16,15,727.0,108.0,4.0,22.55,499.0,171.04,101.71
2018,5,12,16,30,701.0,104.0,3.9,22.0,449.0,126.13,70.92
2018,5,12,16,45,667.0,99.0,3.8,21.45,398.0,83.28,50.11
2018,5,12,17,0,633.0,94.0,3.7,20.9,347.0,61.52,47.91
2018,5,12,17,15,587.5,87.0,3.45,20.2,296.0,59.15,46.12
2018,5,12,17,30,542.0,80.0,3.2,19.5,245.0,56.61,44.07
2018,5,12,17,45,478.0,71.5,2.9,18.85,196.5,52.55,40.54
2018,5,12,18,0,414.0,63.0,2.6,18.2,148.0,48.28,36.63
2018,5,12,18,15,321.0,51.0,2.3,17.4,106.0,38.94,28.08
2018,5,12,18,30,228.0,39.0,2.0,16.6,64.0,30.41,19.64
2018,5,12,18,45,131.5,23.5,1.65,15.8,36.5,18.61,0.15
2018,5,12,19,0,35.0,8.0,1.3,15.0,9.0,7.63,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.75,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.35,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.4,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.55,24.5,48.54,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.7,45.0,124.47,82.61
2018,5,13,5,45,230.5,48.5,3.0,13.85,83.5,205.35,163.62
2018,5,13,6,0,326.0,63.0,3.1,14.0,122.0,285.59,234.76
2018,5,13,6,15,238.0,73.5,3.05,14.25,124.0,244.71,203.52
2018,5,13,6,30,150.0,84.0,3.0,14.5,126.0,207.45,172.59
2018,5,13,6,45,162.5,110.5,3.0,14.7,164.5,241.91,201.74
2018,5,13,7,0,175.0,137.0,3.0,14.9,203.0,287.13,238.61
2018,5,13,7,15,381.0,130.5,2.9,15.4,301.0,467.09,385.87
2018,5,13,7,30,587.0,124.0,2.8,15.9,399.0,641.79,521.04
2018,5,13,7,45,646.0,122.5,2.75,16.4,456.5,706.38,565.23
2018,5,13,8,0,705.0,121.0,2.7,16.9,514.0,772.12,609.68
2018,5,13,8,15,728.5,124.0,2.7,17.5,561.5,812.56,634.91
2018,5,13,8,30,752.0,127.0,2.7,18.1,609.0,851.7,658.97
2018,5,13,8,45,771.0,129.5,2.65,18.7,653.0,880.15,674.84
2018,5,13,9,0,790.0,132.0,2.6,19.3,697.0,911.22,692.38
2018,5,13,9,15,811.5,130.0,2.65,19.8,738.0,937.41,707.49
2018,5,13,9,30,833.0,128.0,2.7,20.3,779.0,961.22,720.98
2018,5,13,9,45,854.0,123.0,2.7,20.8,815.0,970.41,724.27
2018,5,13,10,0,875.0,118.0,2.7,21.3,851.0,985.53,731.73
2018,5,13,10,15,882.0,119.0,2.75,21.7,878.0,990.48,733.22
2018,5,13,10,30,889.0,120.0,2.8,22.1,905.0,992.33,732.88
2018,5,13,10,45,894.0,120.5,2.9,22.45,925.0,988.6,729.61
2018,5,13,11,0,899.0,121.0,3.0,22.8,945.0,981.77,724.42
2018,5,13,11,15,901.5,121.0,3.05,23.05,957.0,969.0,715.3
2018,5,13,11,30,904.0,121.0,3.1,23.3,969.0,953.26,704.35
2018,5,13,11,45,905.0,121.5,3.2,23.55,974.0,933.75,691.33
2018,5,13,12,0,906.0,122.0,3.3,23.8,979.0,911.48,676.49
2018,5,13,12,15,895.5,128.5,3.4,23.85,973.5,882.32,657.49
2018,5,13,12,30,885.0,135.0,3.5,23.9,968.0,851.1,637.01
2018,5,13,12,45,869.0,143.0,3.6,23.9,953.5,815.04,613.15
2018,5,13,13,0,853.0,151.0,3.7,23.9,939.0,777.68,588.18
2018,5,13,13,15,848.0,150.5,3.7,23.8,921.0,739.95,561.79
2018,5,13,13,30,843.0,150.0,3.7,23.7,903.0,700.46,532.93
2018,5,13,13,45,835.5,149.0,3.75,23.6,878.0,657.12,500.89
2018,5,13,14,0,828.0,148.0,3.8,23.5,853.0,612.94,467.47
2018,5,13,14,15,819.5,145.5,3.8,23.3,822.0,566.28,431.47
2018,5,13,14,30,811.0,143.0,3.8,23.1,791.0,519.27,394.26
