Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,45,800.0,140.0,3.85,22.85,754.0,470.57,354.95
2018,5,13,15,0,789.0,137.0,3.9,22.6,717.0,422.16,314.8
2018,5,13,15,15,773.0,134.0,3.9,22.6,674.5,372.51,272.54
2018,5,13,15,30,757.0,131.0,3.9,22.6,632.0,324.06,230.63
2018,5,13,15,45,740.0,126.0,3.8,21.9,586.5,269.47,184.4
2018,5,13,16,0,723.0,121.0,3.7,21.2,541.0,221.8,144.1
2018,5,13,16,15,702.0,115.0,3.65,20.7,493.5,174.67,106.36
2018,5,13,16,30,681.0,109.0,3.6,20.2,446.0,129.96,74.95
2018,5,13,16,45,650.0,102.5,3.5,19.7,395.5,87.08,53.06
2018,5,13,17,0,619.0,96.0,3.4,19.2,345.0,62.86,49.41
2018,5,13,17,15,575.5,89.0,3.3,18.55,295.0,60.57,47.68
2018,5,13,17,30,532.0,82.0,3.2,17.9,245.0,58.11,45.69
2018,5,13,17,45,470.5,73.0,3.1,17.25,197.0,53.69,41.83
2018,5,13,18,0,409.0,64.0,3.0,16.6,149.0,47.82,36.49
2018,5,13,18,15,319.0,52.5,2.8,16.0,107.5,40.06,29.26
2018,5,13,18,30,229.0,41.0,2.6,15.4,66.0,31.99,21.19
2018,5,13,18,45,134.0,25.5,2.35,14.8,38.5,20.22,2.52
2018,5,13,19,0,39.0,10.0,2.1,14.2,11.0,9.53,0.0
2018,5,13,19,15,19.5,5.0,2.1,13.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,1.85,11.35,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,1.8,11.4,4.0,3.81,0.0
2018,5,14,5,15,75.5,17.5,1.85,11.6,23.5,48.94,0.0
2018,5,14,5,30,139.0,31.0,1.9,11.8,43.0,131.28,90.22
2018,5,14,5,45,207.5,42.0,1.95,12.0,73.5,183.9,147.38
2018,5,14,6,0,276.0,53.0,2.0,12.2,104.0,243.64,201.37
2018,5,14,6,15,185.5,58.0,1.95,12.7,97.0,191.08,159.34
2018,5,14,6,30,95.0,63.0,1.9,13.2,90.0,133.86,110.74
2018,5,14,6,45,48.5,87.5,1.9,13.65,101.5,123.88,101.25
2018,5,14,7,0,2.0,112.0,1.9,14.1,113.0,110.9,88.57
2018,5,14,7,15,4.0,132.5,1.9,14.65,134.5,132.99,106.6
2018,5,14,7,30,6.0,153.0,1.9,15.2,156.0,155.06,124.21
2018,5,14,7,45,6.5,166.0,1.9,15.75,169.5,167.76,133.85
2018,5,14,8,0,7.0,179.0,1.9,16.3,183.0,180.53,143.42
2018,5,14,8,15,14.0,205.5,1.95,16.8,214.0,213.34,169.19
2018,5,14,8,30,21.0,232.0,2.0,17.3,245.0,246.29,194.58
2018,5,14,8,45,56.5,276.5,2.05,17.85,316.0,339.03,266.78
2018,5,14,9,0,92.0,321.0,2.1,18.4,387.0,420.13,327.75
2018,5,14,9,15,129.0,344.5,2.15,18.9,442.5,493.08,381.26
2018,5,14,9,30,166.0,368.0,2.2,19.4,498.0,551.96,423.46
2018,5,14,9,45,323.5,335.0,2.3,19.85,602.0,679.36,518.19
2018,5,14,10,0,481.0,302.0,2.4,20.3,706.0,806.84,608.98
2018,5,14,10,15,661.0,225.0,2.55,20.65,799.0,901.06,676.25
2018,5,14,10,30,841.0,148.0,2.7,21.0,892.0,983.63,730.15
2018,5,14,10,45,846.5,148.5,2.8,21.3,911.5,971.85,720.91
2018,5,14,11,0,852.0,149.0,2.9,21.6,931.0,965.58,716.31
2018,5,14,11,15,855.5,149.0,3.0,21.8,943.5,954.0,708.47
2018,5,14,11,30,859.0,149.0,3.1,22.0,956.0,939.57,698.83
2018,5,14,11,45,861.0,149.0,3.2,22.15,961.0,921.0,686.59
2018,5,14,12,0,863.0,149.0,3.3,22.3,966.0,899.81,672.59
2018,5,14,12,15,861.5,149.0,3.35,22.3,963.0,873.11,654.92
2018,5,14,12,30,860.0,149.0,3.4,22.3,960.0,844.19,635.69
2018,5,14,12,45,857.0,149.0,3.5,22.35,949.5,811.98,614.24
2018,5,14,13,0,854.0,149.0,3.6,22.4,939.0,777.89,591.3
2018,5,14,13,15,851.0,148.0,3.65,22.25,922.5,741.19,565.96
2018,5,14,13,30,848.0,147.0,3.7,22.1,906.0,702.88,538.09
2018,5,14,13,45,843.5,144.5,3.7,21.95,882.0,659.59,505.89
2018,5,14,14,0,839.0,142.0,3.7,21.8,858.0,615.63,472.45
2018,5,14,14,15,831.0,139.0,3.75,21.5,826.5,568.41,436.12
2018,5,14,14,30,823.0,136.0,3.8,21.2,795.0,520.77,398.46
2018,5,14,14,45,812.5,133.5,3.8,20.95,758.5,472.22,358.85
2018,5,14,15,0,802.0,131.0,3.8,20.7,722.0,423.87,318.36
2018,5,14,15,15,787.0,127.5,3.8,20.7,679.5,373.55,275.22
2018,5,14,15,30,772.0,124.0,3.8,20.7,637.0,324.3,232.3
2018,5,14,15,45,754.0,120.5,3.7,20.0,591.5,275.59,190.25
2018,5,14,16,0,736.0,117.0,3.6,19.3,546.0,222.91,145.62
2018,5,14,16,15,713.0,112.0,3.55,18.8,497.5,175.61,107.41
2018,5,14,16,30,690.0,107.0,3.5,18.3,449.0,130.93,75.64
2018,5,14,16,45,658.0,101.5,3.45,17.8,399.0,88.29,53.46
2018,5,14,17,0,626.0,96.0,3.4,17.3,349.0,62.73,49.68
2018,5,14,17,15,582.0,89.0,3.35,16.65,298.5,60.44,47.93
2018,5,14,17,30,538.0,82.0,3.3,16.0,248.0,57.96,45.91
2018,5,14,17,45,474.5,73.5,3.25,15.4,200.0,53.97,42.41
2018,5,14,18,0,411.0,65.0,3.2,14.8,152.0,48.52,37.41
2018,5,14,18,15,320.5,53.5,3.05,14.25,110.0,40.79,30.15
2018,5,14,18,30,230.0,42.0,2.9,13.7,68.0,32.74,22.1
2018,5,14,18,45,135.0,26.5,2.75,13.15,40.0,21.0,4.46
2018,5,14,19,0,40.0,11.0,2.6,12.6,12.0,10.48,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.45,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,15,4,45,5.0,2.0,1.3,10.9,2.0,0.0,0.0
2018,5,15,5,0,10.0,4.0,1.3,11.0,4.0,3.81,0.0
2018,5,15,5,15,68.0,16.5,1.5,11.45,22.0,44.89,0.0
2018,5,15,5,30,126.0,29.0,1.7,11.9,40.0,121.79,85.08
2018,5,15,5,45,198.5,41.0,1.85,12.35,71.5,177.68,142.4
2018,5,15,6,0,271.0,53.0,2.0,12.8,103.0,240.98,198.92
2018,5,15,6,15,159.0,51.0,2.0,13.25,82.5,165.31,137.33
2018,5,15,6,30,47.0,49.0,2.0,13.7,62.0,85.39,68.59
2018,5,15,6,45,24.0,76.0,1.95,14.15,82.5,93.4,74.78
2018,5,15,7,0,1.0,103.0,1.9,14.6,103.0,100.21,79.46
2018,5,15,7,15,2.5,126.5,1.9,15.05,127.5,125.18,99.92
2018,5,15,7,30,4.0,150.0,1.9,15.5,152.0,150.1,119.93
2018,5,15,7,45,9.5,172.5,1.85,15.95,177.5,177.2,141.51
2018,5,15,8,0,15.0,195.0,1.8,16.4,203.0,204.46,162.82
2018,5,15,8,15,22.5,220.5,1.8,16.9,234.0,236.83,187.89
2018,5,15,8,30,30.0,246.0,1.8,17.4,265.0,282.4,222.78
2018,5,15,8,45,28.0,257.0,1.8,17.85,276.0,290.66,227.91
2018,5,15,9,0,26.0,268.0,1.8,18.3,287.0,298.8,233.08
2018,5,15,9,15,32.0,293.0,1.85,18.8,317.5,329.65,255.85
2018,5,15,9,30,38.0,318.0,1.9,19.3,348.0,360.18,277.96
2018,5,15,9,45,70.5,355.5,2.0,19.75,414.0,429.49,329.71
2018,5,15,10,0,103.0,393.0,2.1,20.2,480.0,498.19,379.66
2018,5,15,10,15,158.5,412.5,2.2,20.65,551.0,581.05,439.53
2018,5,15,10,30,214.0,432.0,2.3,21.1,622.0,650.06,488.3
2018,5,15,10,45,354.5,381.5,2.4,21.5,704.0,737.08,552.11
2018,5,15,11,0,495.0,331.0,2.5,21.9,786.0,819.62,611.13
2018,5,15,11,15,685.0,234.5,2.6,22.15,873.5,891.5,663.86
2018,5,15,11,30,875.0,138.0,2.7,22.4,961.0,944.83,698.65
2018,5,15,11,45,876.5,137.5,2.8,22.7,965.5,925.22,684.94
2018,5,15,12,0,878.0,137.0,2.9,23.0,970.0,902.97,670.12
2018,5,15,12,15,875.5,138.0,3.0,23.05,966.5,876.13,652.82
2018,5,15,12,30,873.0,139.0,3.1,23.1,963.0,847.05,633.91
2018,5,15,12,45,869.0,140.0,3.2,23.2,952.5,814.68,612.48
2018,5,15,13,0,865.0,141.0,3.3,23.3,942.0,780.43,589.58
2018,5,15,13,15,861.0,140.0,3.4,23.15,924.5,742.74,564.34
2018,5,15,13,30,857.0,139.0,3.5,23.0,907.0,703.5,536.21
2018,5,15,13,45,851.5,137.5,3.55,22.9,883.0,661.48,505.13
2018,5,15,14,0,846.0,136.0,3.6,22.8,859.0,618.36,472.48
2018,5,15,14,15,838.0,134.0,3.65,22.4,828.0,569.39,435.28
2018,5,15,14,30,830.0,132.0,3.7,22.0,797.0,522.35,398.37
2018,5,15,14,45,819.5,129.5,3.75,21.65,760.5,473.53,358.94
2018,5,15,15,0,809.0,127.0,3.8,21.3,724.0,424.9,318.54
2018,5,15,15,15,794.5,124.0,3.8,21.3,682.0,374.86,275.68
2018,5,15,15,30,780.0,121.0,3.8,21.3,640.0,325.83,232.96
2018,5,15,15,45,760.5,117.5,3.85,20.15,594.0,276.36,190.8
2018,5,15,16,0,741.0,114.0,3.9,19.0,548.0,223.28,146.11
2018,5,15,16,15,716.5,109.5,3.9,18.4,499.0,175.92,107.71
2018,5,15,16,30,692.0,105.0,3.9,17.8,450.0,131.31,75.74
2018,5,15,16,45,660.5,100.0,3.85,17.25,400.0,88.94,53.26
2018,5,15,17,0,629.0,95.0,3.8,16.7,350.0,61.83,49.0
2018,5,15,17,15,548.5,90.5,3.7,16.2,290.5,61.38,48.84
2018,5,15,17,30,468.0,86.0,3.6,15.7,231.0,61.11,48.75
2018,5,15,17,45,385.0,76.0,3.5,15.2,180.5,55.19,43.53
2018,5,15,18,0,302.0,66.0,3.4,14.7,130.0,49.0,37.87
2018,5,15,18,15,265.0,54.0,3.2,14.35,99.0,41.03,30.38
2018,5,15,18,30,228.0,42.0,3.0,14.0,68.0,32.67,22.12
2018,5,15,18,45,123.5,25.5,2.85,13.7,38.5,20.11,5.23
2018,5,15,19,0,19.0,9.0,2.7,13.4,9.0,8.58,0.0
2018,5,15,19,15,9.5,4.5,2.5,13.2,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,9.95,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.2,5.0,14.02,0.0
2018,5,16,5,15,128.0,19.5,1.6,10.9,30.0,92.49,0.0
2018,5,16,5,30,232.0,34.0,1.9,11.6,55.0,180.38,130.14
2018,5,16,5,45,334.5,44.5,2.2,12.35,96.0,255.33,205.99
2018,5,16,6,0,437.0,55.0,2.5,13.1,137.0,341.78,281.97
2018,5,16,6,15,282.5,76.5,2.5,13.55,136.0,288.89,240.42
2018,5,16,6,30,128.0,98.0,2.5,14.0,135.0,200.79,166.61
2018,5,16,6,45,325.5,101.0,2.5,14.4,219.5,368.85,308.28
2018,5,16,7,0,523.0,104.0,2.5,14.8,304.0,534.12,440.8
2018,5,16,7,15,632.0,97.0,2.5,15.25,373.0,628.24,511.64
2018,5,16,7,30,741.0,90.0,2.5,15.7,442.0,723.34,579.66
2018,5,16,7,45,718.5,103.5,2.45,16.1,475.5,746.38,592.73
2018,5,16,8,0,696.0,117.0,2.4,16.5,509.0,761.86,600.68
2018,5,16,8,15,681.0,133.5,2.4,16.9,544.5,783.88,613.65
2018,5,16,8,30,666.0,150.0,2.4,17.3,580.0,802.53,624.06
2018,5,16,8,45,584.0,172.0,2.45,17.75,568.0,761.64,592.53
2018,5,16,9,0,502.0,194.0,2.5,18.2,556.0,708.67,551.82
2018,5,16,9,15,275.5,252.0,2.55,18.55,452.5,544.85,425.45
2018,5,16,9,30,49.0,310.0,2.6,18.9,349.0,362.18,280.58
2018,5,16,9,45,37.0,303.0,2.65,19.25,333.0,340.9,263.96
2018,5,16,10,0,25.0,296.0,2.7,19.6,317.0,319.83,246.86
2018,5,16,10,15,164.0,332.0,2.8,19.85,477.0,502.12,387.83
2018,5,16,10,30,303.0,368.0,2.9,20.1,637.0,681.04,518.77
2018,5,16,10,45,533.5,283.5,2.95,20.35,769.5,819.84,620.72
2018,5,16,11,0,764.0,199.0,3.0,20.6,902.0,941.08,704.7
2018,5,16,11,15,440.5,256.0,3.05,20.75,662.5,681.88,519.98
2018,5,16,11,30,117.0,313.0,3.1,20.9,423.0,415.02,317.96
2018,5,16,11,45,64.5,276.0,3.15,21.05,336.5,321.35,247.02
2018,5,16,12,0,12.0,239.0,3.2,21.2,250.0,234.43,179.03
2018,5,16,12,15,19.5,284.0,3.25,21.25,302.5,283.91,217.19
2018,5,16,12,30,27.0,329.0,3.3,21.3,355.0,329.32,251.52
2018,5,16,12,45,43.5,361.5,3.35,21.3,402.5,368.75,281.42
2018,5,16,13,0,60.0,394.0,3.4,21.3,450.0,406.0,309.44
2018,5,16,13,15,60.5,390.0,3.4,21.25,445.5,397.39,303.05
2018,5,16,13,30,61.0,386.0,3.4,21.2,441.0,388.67,296.74
2018,5,16,13,45,139.5,361.5,3.45,21.15,482.5,408.22,313.15
2018,5,16,14,0,218.0,337.0,3.5,21.1,524.0,418.97,322.24
2018,5,16,14,15,323.0,310.0,3.5,20.95,575.5,440.05,338.52
2018,5,16,14,30,428.0,283.0,3.5,20.8,627.0,446.21,342.45
2018,5,16,14,45,629.0,205.0,3.55,20.65,684.0,447.43,341.33
2018,5,16,15,0,830.0,127.0,3.6,20.5,741.0,434.88,326.83
2018,5,16,15,15,815.0,124.0,3.6,20.5,698.0,383.64,282.83
2018,5,16,15,30,800.0,121.0,3.6,20.5,655.0,333.44,239.1
2018,5,16,15,45,783.0,117.0,3.65,19.85,609.0,283.18,195.7
2018,5,16,16,0,766.0,113.0,3.7,19.2,563.0,234.55,154.05
2018,5,16,16,15,745.0,108.0,3.65,18.75,514.0,180.59,110.04
2018,5,16,16,30,724.0,103.0,3.6,18.3,465.0,134.46,76.58
2018,5,16,16,45,694.5,97.5,3.6,17.85,414.0,90.13,52.5
2018,5,16,17,0,665.0,92.0,3.6,17.4,363.0,59.54,46.84
2018,5,16,17,15,624.0,85.0,3.5,16.9,311.5,57.09,44.93
2018,5,16,17,30,583.0,78.0,3.4,16.4,260.0,54.44,42.73
2018,5,16,17,45,525.5,69.5,3.3,15.85,211.0,50.28,39.08
2018,5,16,18,0,468.0,61.0,3.2,15.3,162.0,45.86,35.02
2018,5,16,18,15,379.0,51.5,2.9,14.75,119.0,40.24,29.68
2018,5,16,18,30,290.0,42.0,2.6,14.2,76.0,32.67,22.2
2018,5,16,18,45,178.5,27.0,2.25,13.65,45.0,21.34,6.97
2018,5,16,19,0,67.0,12.0,1.9,13.1,14.0,11.44,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.8,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,4,45,10.0,3.0,1.45,11.55,3.0,0.0,0.0
2018,5,17,5,0,20.0,6.0,1.6,11.8,6.0,13.46,0.0
2018,5,17,5,15,72.0,18.5,1.8,12.2,24.5,61.21,0.0
2018,5,17,5,30,124.0,31.0,2.0,12.6,43.0,112.5,80.51
2018,5,17,5,45,251.0,46.0,2.25,13.05,88.0,212.76,171.38
2018,5,17,6,0,378.0,61.0,2.5,13.5,133.0,313.74,258.85
2018,5,17,6,15,236.0,76.0,2.55,13.95,125.5,247.37,205.86
2018,5,17,6,30,94.0,91.0,2.6,14.4,118.0,169.01,139.44
2018,5,17,6,45,96.5,116.5,2.65,14.85,149.0,203.6,168.29
2018,5,17,7,0,99.0,142.0,2.7,15.3,180.0,237.55,195.62
2018,5,17,7,15,105.5,167.0,2.65,15.75,212.5,273.38,223.87
2018,5,17,7,30,112.0,192.0,2.6,16.2,245.0,308.93,251.24
2018,5,17,7,45,133.5,212.0,2.6,16.7,282.5,350.7,283.46
2018,5,17,8,0,155.0,232.0,2.6,17.2,320.0,393.14,315.53
2018,5,17,8,15,230.0,239.5,2.55,17.65,382.0,483.28,384.85
2018,5,17,8,30,305.0,247.0,2.5,18.1,444.0,562.33,443.72
2018,5,17,8,45,371.5,249.5,2.5,18.55,506.0,644.37,502.89
2018,5,17,9,0,438.0,252.0,2.5,19.0,568.0,713.24,551.29
2018,5,17,9,15,617.0,196.0,2.55,19.4,667.5,832.02,636.94
2018,5,17,9,30,796.0,140.0,2.6,19.8,767.0,941.89,709.23
2018,5,17,9,45,828.0,131.5,2.6,20.2,808.0,966.02,722.05
2018,5,17,10,0,860.0,123.0,2.6,20.6,849.0,979.57,728.63
2018,5,17,10,15,866.5,124.0,2.7,20.9,875.0,984.01,730.58
2018,5,17,10,30,873.0,125.0,2.8,21.2,901.0,985.43,730.72
2018,5,17,10,45,878.0,126.0,2.85,21.55,921.0,982.32,727.42
2018,5,17,11,0,883.0,127.0,2.9,21.9,941.0,976.16,722.26
2018,5,17,11,15,885.5,127.5,3.0,22.1,953.0,964.1,714.15
2018,5,17,11,30,888.0,128.0,3.1,22.3,965.0,949.12,704.19
2018,5,17,11,45,888.5,128.5,3.15,22.55,969.5,929.5,690.68
2018,5,17,12,0,889.0,129.0,3.2,22.8,974.0,907.21,675.45
2018,5,17,12,15,889.0,128.0,3.3,22.85,971.0,880.58,658.13
2018,5,17,12,30,889.0,127.0,3.4,22.9,968.0,851.58,639.12
2018,5,17,12,45,887.5,126.0,3.5,23.0,958.0,819.15,617.49
2018,5,17,13,0,886.0,125.0,3.6,23.1,948.0,784.66,594.28
2018,5,17,13,15,882.5,123.5,3.7,22.95,930.0,746.38,568.74
2018,5,17,13,30,879.0,122.0,3.8,22.8,912.0,706.46,540.41
2018,5,17,13,45,874.0,120.5,3.9,22.7,888.0,664.11,509.07
2018,5,17,14,0,869.0,119.0,4.0,22.6,864.0,620.56,476.05
2018,5,17,14,15,861.5,117.0,4.05,22.3,833.0,574.2,440.3
2018,5,17,14,30,854.0,115.0,4.1,22.0,802.0,527.24,403.08
2018,5,17,14,45,844.0,112.5,4.15,21.75,765.5,478.33,363.25
2018,5,17,15,0,834.0,110.0,4.2,21.5,729.0,429.44,322.33
2018,5,17,15,15,820.5,107.5,4.2,21.5,687.0,373.66,274.93
2018,5,17,15,30,807.0,105.0,4.2,21.5,645.0,324.15,231.55
2018,5,17,15,45,789.5,102.0,4.2,20.65,599.5,274.28,188.44
2018,5,17,16,0,772.0,99.0,4.2,19.8,554.0,226.07,147.04
2018,5,17,16,15,750.0,95.5,4.15,19.25,506.0,178.65,108.16
2018,5,17,16,30,728.0,92.0,4.1,18.7,458.0,133.7,75.45
2018,5,17,16,45,698.0,88.0,4.05,18.15,408.0,85.05,47.37
2018,5,17,17,0,668.0,84.0,4.0,17.6,358.0,53.48,41.5
2018,5,17,17,15,625.0,79.0,3.9,17.0,307.5,52.3,40.68
2018,5,17,17,30,582.0,74.0,3.8,16.4,257.0,51.03,39.72
2018,5,17,17,45,521.0,67.0,3.7,15.8,208.5,47.98,37.06
2018,5,17,18,0,460.0,60.0,3.6,15.2,160.0,44.79,34.11
2018,5,17,18,15,368.5,50.5,3.5,14.8,117.5,39.11,28.71
2018,5,17,18,30,277.0,41.0,3.4,14.4,75.0,31.79,21.5
2018,5,17,18,45,167.5,27.0,3.3,14.0,45.0,21.29,7.8
2018,5,17,19,0,58.0,13.0,3.2,13.6,15.0,12.39,0.0
2018,5,17,19,15,29.0,6.5,3.15,13.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,18,4,45,8.0,3.5,2.6,12.4,3.5,0.0,0.0
2018,5,18,5,0,16.0,7.0,2.6,12.4,7.0,12.88,0.0
2018,5,18,5,15,91.0,22.5,2.7,12.6,30.5,76.8,0.0
2018,5,18,5,30,166.0,38.0,2.8,12.8,54.0,154.55,113.37
2018,5,18,5,45,227.5,47.0,2.85,12.95,82.5,201.89,162.84
2018,5,18,6,0,289.0,56.0,2.9,13.1,111.0,256.06,212.13
2018,5,18,6,15,167.5,44.0,2.95,13.45,78.0,173.03,144.27
2018,5,18,6,30,46.0,32.0,3.0,13.8,45.0,65.04,51.36
2018,5,18,6,45,23.0,49.5,3.0,14.15,56.0,63.7,49.65
2018,5,18,7,0,0.0,67.0,3.0,14.5,67.0,62.33,47.55
2018,5,18,7,15,0.0,90.0,3.0,14.8,90.0,84.66,66.16
2018,5,18,7,30,0.0,113.0,3.0,15.1,113.0,107.55,84.93
2018,5,18,7,45,0.0,118.0,2.95,15.35,118.0,111.97,88.19
2018,5,18,8,0,0.0,123.0,2.9,15.6,123.0,116.5,91.53
2018,5,18,8,15,0.0,127.0,2.9,16.0,127.0,120.1,94.04
2018,5,18,8,30,0.0,131.0,2.9,16.4,131.0,123.77,96.59
2018,5,18,8,45,1.5,154.0,2.9,16.8,155.0,147.63,115.55
2018,5,18,9,0,3.0,177.0,2.9,17.2,179.0,171.52,134.26
2018,5,18,9,15,6.5,200.0,2.9,17.7,205.0,197.3,154.28
2018,5,18,9,30,10.0,223.0,2.9,18.2,231.0,223.05,174.01
2018,5,18,9,45,16.5,255.0,2.9,18.7,268.5,260.6,202.77
2018,5,18,10,0,23.0,287.0,2.9,19.2,306.0,308.51,238.97
2018,5,18,10,15,94.0,336.5,2.9,19.6,419.5,438.61,338.75
2018,5,18,10,30,165.0,386.0,2.9,20.0,533.0,555.24,424.76
2018,5,18,10,45,413.0,319.0,2.95,20.4,697.5,740.55,562.97
2018,5,18,11,0,661.0,252.0,3.0,20.8,862.0,902.66,678.44
2018,5,18,11,15,748.0,207.0,3.05,21.05,906.0,925.49,692.12
2018,5,18,11,30,835.0,162.0,3.1,21.3,950.0,940.36,701.32
2018,5,18,11,45,768.5,202.0,3.15,21.55,930.0,897.76,671.94
2018,5,18,12,0,702.0,242.0,3.2,21.8,910.0,858.31,644.73
2018,5,18,12,15,637.0,286.0,3.3,21.8,891.0,819.42,616.44
2018,5,18,12,30,572.0,330.0,3.4,21.8,872.0,783.14,589.65
2018,5,18,12,45,705.5,244.5,3.45,21.85,905.5,786.31,595.59
2018,5,18,13,0,839.0,159.0,3.5,21.9,939.0,781.57,594.6
2018,5,18,13,15,699.5,231.5,3.55,21.75,873.5,710.66,541.77
2018,5,18,13,30,560.0,304.0,3.6,21.6,808.0,648.48,494.35
2018,5,18,13,45,532.5,311.5,3.6,21.45,780.5,609.18,465.22
2018,5,18,14,0,505.0,319.0,3.6,21.3,753.0,571.16,436.48
2018,5,18,14,15,561.5,280.0,3.6,21.05,746.0,542.79,415.55
2018,5,18,14,30,618.0,241.0,3.6,20.8,739.0,507.47,388.35
2018,5,18,14,45,613.5,226.5,3.55,20.5,702.0,460.53,351.17
2018,5,18,15,0,609.0,212.0,3.5,20.2,665.0,413.67,313.17
2018,5,18,15,15,581.5,207.5,3.5,20.2,620.0,367.09,274.56
2018,5,18,15,30,554.0,203.0,3.5,20.2,575.0,323.95,238.3
2018,5,18,15,45,593.5,174.0,3.5,19.4,547.0,278.77,199.01
2018,5,18,16,0,633.0,145.0,3.5,18.6,519.0,230.74,156.81
2018,5,18,16,15,668.5,124.0,3.55,18.0,488.5,184.89,117.16
2018,5,18,16,30,704.0,103.0,3.6,17.4,458.0,136.0,78.39
2018,5,18,16,45,671.0,99.0,3.65,16.75,408.0,93.63,54.77
2018,5,18,17,0,638.0,95.0,3.7,16.1,358.0,61.43,48.75
2018,5,18,17,15,597.0,88.0,3.65,15.55,307.5,59.09,46.94
2018,5,18,17,30,556.0,81.0,3.6,15.0,257.0,56.55,44.85
2018,5,18,17,45,498.0,73.0,3.55,14.45,209.5,52.94,41.68
2018,5,18,18,0,440.0,65.0,3.5,13.9,162.0,49.13,38.16
2018,5,18,18,15,350.0,55.0,3.45,13.6,119.5,41.75,31.21
2018,5,18,18,30,260.0,45.0,3.4,13.3,77.0,34.95,24.4
2018,5,18,18,45,156.5,29.0,3.35,13.05,46.0,22.88,9.64
2018,5,18,19,0,53.0,13.0,3.3,12.8,15.0,12.39,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.8,12.2,5.0,8.66,0.0
2018,5,19,5,15,42.5,14.0,3.85,12.3,17.5,40.79,0.0
2018,5,19,5,30,75.0,23.0,3.9,12.4,30.0,73.87,52.37
2018,5,19,5,45,93.0,24.5,3.95,12.45,39.0,84.67,66.26
2018,5,19,6,0,111.0,26.0,4.0,12.5,48.0,108.45,88.44
2018,5,19,6,15,55.5,26.5,4.0,12.6,37.5,68.82,54.75
2018,5,19,6,30,0.0,27.0,4.0,12.7,27.0,25.04,15.97
2018,5,19,6,45,1.5,62.0,4.0,12.85,62.5,58.71,44.94
2018,5,19,7,0,3.0,97.0,4.0,13.0,98.0,95.01,75.72
2018,5,19,7,15,7.5,128.0,4.0,13.4,131.5,130.4,105.27
2018,5,19,7,30,12.0,159.0,4.0,13.8,165.0,166.07,134.51
2018,5,19,7,45,9.0,161.5,4.05,14.2,166.0,164.74,132.62
2018,5,19,8,0,6.0,164.0,4.1,14.6,167.0,163.65,130.98
2018,5,19,8,15,18.0,197.0,4.1,14.95,208.5,207.72,166.74
2018,5,19,8,30,30.0,230.0,4.1,15.3,250.0,264.19,211.71
2018,5,19,8,45,82.5,273.5,4.15,15.6,332.5,359.73,288.21
2018,5,19,9,0,135.0,317.0,4.2,15.9,415.0,470.37,373.96
2018,5,19,9,15,195.5,326.5,4.2,16.25,476.5,537.26,425.02
2018,5,19,9,30,256.0,336.0,4.2,16.6,538.0,618.26,485.42
2018,5,19,9,45,371.5,304.5,4.2,16.95,611.5,707.43,552.74
2018,5,19,10,0,487.0,273.0,4.2,17.3,685.0,784.35,609.77
2018,5,19,10,15,652.5,214.0,4.25,17.65,784.5,884.38,682.8
2018,5,19,10,30,818.0,155.0,4.3,18.0,884.0,972.55,742.21
2018,5,19,10,45,853.5,146.5,4.3,18.3,922.0,980.67,745.61
2018,5,19,11,0,889.0,138.0,4.3,18.6,960.0,994.39,753.53
2018,5,19,11,15,889.0,141.5,4.35,18.7,972.5,982.65,744.94
2018,5,19,11,30,889.0,145.0,4.4,18.8,985.0,967.96,734.67
2018,5,19,11,45,886.0,147.5,4.45,18.95,988.5,946.79,719.99
2018,5,19,12,0,883.0,150.0,4.5,19.1,992.0,923.07,703.6
2018,5,19,12,15,879.5,152.0,4.5,19.0,988.5,896.09,685.25
2018,5,19,12,30,876.0,154.0,4.5,18.9,985.0,866.91,665.34
2018,5,19,12,45,869.0,156.5,4.55,18.85,973.5,833.34,642.45
2018,5,19,13,0,862.0,159.0,4.6,18.8,962.0,800.08,619.64
2018,5,19,13,15,858.0,158.0,4.65,18.65,944.5,761.55,592.48
2018,5,19,13,30,854.0,157.0,4.7,18.5,927.0,721.54,562.86
2018,5,19,13,45,848.5,155.5,4.7,18.35,903.0,678.81,530.38
2018,5,19,14,0,843.0,154.0,4.7,18.2,879.0,635.05,496.42
2018,5,19,14,15,833.0,152.0,4.7,18.0,847.0,587.55,458.92
2018,5,19,14,30,823.0,150.0,4.7,17.8,815.0,539.81,420.31
2018,5,19,14,45,810.5,148.0,4.7,17.55,777.5,490.9,379.9
2018,5,19,15,0,798.0,146.0,4.7,17.3,740.0,442.41,338.81
2018,5,19,15,15,782.5,142.5,4.7,17.3,697.5,392.22,295.25
2018,5,19,15,30,767.0,139.0,4.7,17.3,655.0,337.71,247.69
2018,5,19,15,45,742.0,137.0,4.65,16.7,607.5,288.25,204.58
2018,5,19,16,0,717.0,135.0,4.6,16.1,560.0,241.27,163.98
2018,5,19,16,15,681.5,134.0,4.6,15.7,510.0,196.19,127.06
2018,5,19,16,30,646.0,133.0,4.6,15.3,460.0,155.1,97.09
2018,5,19,16,45,573.5,130.5,4.55,14.95,398.0,115.23,75.32
2018,5,19,17,0,501.0,128.0,4.5,14.6,336.0,86.5,71.15
2018,5,19,17,15,438.0,115.0,4.4,14.15,279.0,79.57,65.35
2018,5,19,17,30,375.0,102.0,4.3,13.7,222.0,72.22,59.03
2018,5,19,17,45,233.0,70.0,4.2,13.2,140.0,50.05,39.31
2018,5,19,18,0,91.0,38.0,4.1,12.7,58.0,30.89,22.07
2018,5,19,18,15,45.5,23.5,4.0,12.4,33.5,19.53,11.72
2018,5,19,18,30,0.0,9.0,3.9,12.1,9.0,8.33,1.57
2018,5,19,18,45,0.0,6.0,3.8,11.8,6.0,5.55,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.5,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,45,2.0,2.0,3.4,11.6,2.0,0.0,0.0
2018,5,20,5,0,4.0,4.0,3.4,11.6,4.0,5.37,0.0
2018,5,20,5,15,9.0,7.0,3.45,11.75,7.5,11.6,0.0
2018,5,20,5,30,14.0,10.0,3.5,11.9,11.0,17.9,8.59
2018,5,20,5,45,42.5,21.0,3.55,12.0,28.5,52.66,39.18
2018,5,20,6,0,71.0,32.0,3.6,12.1,46.0,84.38,67.6
2018,5,20,6,15,35.5,29.5,3.6,12.3,36.5,54.29,41.93
2018,5,20,6,30,0.0,27.0,3.6,12.5,27.0,25.04,16.0
2018,5,20,6,45,0.0,35.5,3.65,12.7,35.5,32.95,22.8
2018,5,20,7,0,0.0,44.0,3.7,12.9,44.0,40.87,29.52
2018,5,20,7,15,1.0,80.5,3.7,13.15,81.0,75.81,59.14
2018,5,20,7,30,2.0,117.0,3.7,13.4,118.0,113.24,90.36
2018,5,20,7,45,1.5,123.0,3.75,13.7,124.0,118.28,94.09
2018,5,20,8,0,1.0,129.0,3.8,14.0,130.0,123.38,97.87
2018,5,20,8,15,5.0,157.5,3.75,13.95,161.0,155.25,123.97
2018,5,20,8,30,9.0,186.0,3.7,13.9,192.0,187.29,149.86
2018,5,20,8,45,18.0,214.5,3.7,13.9,227.5,224.06,179.49
2018,5,20,9,0,27.0,243.0,3.7,13.9,263.0,272.37,217.91
2018,5,20,9,15,38.5,269.5,3.7,13.95,299.5,310.35,247.72
2018,5,20,9,30,50.0,296.0,3.7,14.0,336.0,348.1,277.04
2018,5,20,9,45,37.0,302.5,3.7,14.0,332.5,340.34,269.79
2018,5,20,10,0,24.0,309.0,3.7,14.0,329.0,332.35,262.57
2018,5,20,10,15,62.5,361.5,3.75,14.25,416.5,422.31,332.81
2018,5,20,10,30,101.0,414.0,3.8,14.5,504.0,511.03,400.09
2018,5,20,10,45,165.5,422.0,3.85,14.7,573.5,587.5,458.21
2018,5,20,11,0,230.0,430.0,3.9,14.9,643.0,659.44,511.9
2018,5,20,11,15,244.0,438.5,3.95,15.35,667.0,671.84,519.72
2018,5,20,11,30,258.0,447.0,4.0,15.8,691.0,682.58,526.64
2018,5,20,11,45,267.5,450.0,4.05,16.25,704.0,682.24,525.53
2018,5,20,12,0,277.0,453.0,4.1,16.7,717.0,680.48,523.47
2018,5,20,12,15,255.0,453.0,4.15,17.1,695.5,647.61,498.25
2018,5,20,12,30,233.0,453.0,4.2,17.5,674.0,614.89,473.24
2018,5,20,12,45,320.5,424.0,4.25,17.85,724.5,644.84,496.94
2018,5,20,13,0,408.0,395.0,4.3,18.2,775.0,667.1,514.3
2018,5,20,13,15,425.0,381.5,4.35,18.1,771.0,646.41,499.56
2018,5,20,13,30,442.0,368.0,4.4,18.0,767.0,623.98,483.45
2018,5,20,13,45,424.0,362.5,4.45,17.85,737.0,583.98,453.56
2018,5,20,14,0,406.0,357.0,4.5,17.7,707.0,545.02,424.08
2018,5,20,14,15,378.0,354.0,4.45,17.25,670.5,508.65,396.17
2018,5,20,14,30,350.0,351.0,4.4,16.8,634.0,469.95,366.25
2018,5,20,14,45,266.5,348.0,4.4,16.3,558.0,408.06,318.56
2018,5,20,15,0,183.0,345.0,4.4,15.8,482.0,361.16,282.56
2018,5,20,15,15,149.0,317.5,4.4,15.8,425.0,314.79,246.27
2018,5,20,15,30,115.0,290.0,4.4,15.8,368.0,272.22,213.0
2018,5,20,15,45,76.0,254.0,4.25,14.9,304.0,233.44,183.65
2018,5,20,16,0,37.0,218.0,4.1,14.0,240.0,191.71,152.02
2018,5,20,16,15,81.5,215.0,4.0,13.75,258.0,191.06,150.06
2018,5,20,16,30,126.0,212.0,3.9,13.5,276.0,177.49,137.81
2018,5,20,16,45,79.0,163.0,3.85,13.2,201.5,139.08,109.61
2018,5,20,17,0,32.0,114.0,3.8,12.9,127.0,97.86,81.62
2018,5,20,17,15,17.0,99.5,3.7,12.75,106.5,89.71,74.69
2018,5,20,17,30,2.0,85.0,3.6,12.6,86.0,76.99,63.53
2018,5,20,17,45,1.0,69.5,3.55,12.45,70.0,63.42,51.4
2018,5,20,18,0,0.0,54.0,3.5,12.3,54.0,49.73,38.97
2018,5,20,18,15,0.0,44.0,3.45,12.3,44.0,40.52,30.35
2018,5,20,18,30,0.0,34.0,3.4,12.3,34.0,31.28,21.47
2018,5,20,18,45,0.5,21.0,3.35,12.25,21.0,19.5,8.45
2018,5,20,19,0,1.0,8.0,3.3,12.2,8.0,7.63,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.2,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.9,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.9,7.0,10.2,0.0
2018,5,21,5,15,64.0,25.0,1.6,12.1,31.0,69.97,0.0
2018,5,21,5,30,119.0,43.0,1.6,12.3,55.0,130.75,97.62
2018,5,21,5,45,203.5,59.5,1.6,12.55,94.0,197.76,159.67
2018,5,21,6,0,288.0,76.0,1.6,12.8,133.0,282.72,233.04
2018,5,21,6,15,356.5,88.5,1.55,13.2,179.5,351.26,291.21
2018,5,21,6,30,425.0,101.0,1.5,13.6,226.0,425.2,351.64
2018,5,21,6,45,478.5,109.0,1.4,14.0,275.5,487.84,400.65
2018,5,21,7,0,532.0,117.0,1.3,14.4,325.0,553.66,450.05
2018,5,21,7,15,572.5,123.0,1.25,15.0,375.0,615.21,493.94
2018,5,21,7,30,613.0,129.0,1.2,15.6,425.0,673.47,533.6
2018,5,21,7,45,645.0,132.5,1.15,16.2,474.0,722.31,564.57
2018,5,21,8,0,677.0,136.0,1.1,16.8,523.0,770.88,594.47
2018,5,21,8,15,700.0,140.0,1.1,17.5,569.5,811.42,618.45
2018,5,21,8,30,723.0,144.0,1.1,18.2,616.0,850.69,641.15
2018,5,21,8,45,742.0,146.5,1.05,18.9,659.5,882.95,658.01
2018,5,21,9,0,761.0,149.0,1.0,19.6,703.0,908.07,669.93
2018,5,21,9,15,779.0,149.5,1.15,20.2,742.5,933.42,685.57
2018,5,21,9,30,797.0,150.0,1.3,20.8,782.0,956.37,699.57
2018,5,21,9,45,812.0,148.5,1.45,21.45,815.5,971.65,708.46
2018,5,21,10,0,827.0,147.0,1.6,22.1,849.0,984.18,715.66
2018,5,21,10,15,834.5,148.5,1.75,22.5,875.5,989.66,719.07
2018,5,21,10,30,842.0,150.0,1.9,22.9,902.0,992.14,720.63
2018,5,21,10,45,848.0,150.5,2.1,23.35,922.0,980.74,713.73
2018,5,21,11,0,854.0,151.0,2.3,23.8,942.0,975.07,710.56
2018,5,21,11,15,857.5,151.5,2.45,24.1,954.5,964.09,703.73
2018,5,21,11,30,861.0,152.0,2.6,24.4,967.0,950.26,695.05
2018,5,21,11,45,862.5,152.0,2.75,24.65,972.0,931.38,683.16
2018,5,21,12,0,864.0,152.0,2.9,24.9,977.0,909.92,669.53
2018,5,21,12,15,860.5,153.5,3.0,24.9,973.5,883.05,652.5
2018,5,21,12,30,857.0,155.0,3.1,24.9,970.0,854.06,633.95
2018,5,21,12,45,850.0,156.5,3.2,24.9,957.5,820.3,612.02
2018,5,21,13,0,843.0,158.0,3.3,24.9,945.0,786.94,590.16
2018,5,21,13,15,839.0,157.0,3.4,24.75,928.0,749.23,564.85
2018,5,21,13,30,835.0,156.0,3.5,24.6,911.0,710.07,537.16
2018,5,21,13,45,829.0,153.0,3.55,24.45,885.5,666.62,505.6
2018,5,21,14,0,823.0,150.0,3.6,24.3,860.0,622.25,472.62
2018,5,21,14,15,814.5,147.5,3.65,24.0,829.0,576.17,437.79
2018,5,21,14,30,806.0,145.0,3.7,23.7,798.0,529.75,401.72
2018,5,21,14,45,794.5,142.0,3.75,23.45,761.0,481.38,363.12
2018,5,21,15,0,783.0,139.0,3.8,23.2,724.0,433.34,323.72
2018,5,21,15,15,768.0,135.5,3.8,23.2,682.5,384.17,282.23
2018,5,21,15,30,753.0,132.0,3.8,23.2,641.0,336.07,240.92
2018,5,21,15,45,734.5,127.5,3.8,22.2,595.5,282.01,195.63
2018,5,21,16,0,716.0,123.0,3.8,21.2,550.0,234.87,155.8
2018,5,21,16,15,693.5,117.5,3.8,20.45,502.0,188.31,117.82
2018,5,21,16,30,671.0,112.0,3.8,19.7,454.0,144.3,85.17
2018,5,21,16,45,640.0,106.0,3.75,19.0,404.5,102.13,60.28
2018,5,21,17,0,609.0,100.0,3.7,18.3,355.0,64.71,51.15
2018,5,21,17,15,565.0,94.0,3.7,17.45,305.5,63.34,50.29
2018,5,21,17,30,521.0,88.0,3.7,16.6,256.0,61.87,49.24
2018,5,21,17,45,460.5,79.0,3.65,15.75,208.5,57.17,45.22
2018,5,21,18,0,400.0,70.0,3.6,14.9,161.0,51.84,40.44
2018,5,21,18,15,313.5,59.0,3.6,14.3,119.5,44.65,33.74
2018,5,21,18,30,227.0,48.0,3.6,13.7,78.0,37.16,26.45
2018,5,21,18,45,136.5,31.5,3.6,13.15,47.5,24.78,12.7
2018,5,21,19,0,46.0,15.0,3.6,12.6,17.0,14.3,0.0
2018,5,21,19,15,23.0,7.5,3.65,12.5,8.5,7.15,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,45,7.0,3.0,2.9,11.85,3.0,0.0,0.0
2018,5,22,5,0,14.0,6.0,2.9,11.9,6.0,11.22,0.0
2018,5,22,5,15,60.0,17.0,2.95,12.1,22.5,53.87,0.36
2018,5,22,5,30,106.0,28.0,3.0,12.3,39.0,96.93,71.88
2018,5,22,5,45,200.0,43.0,3.05,12.45,78.0,181.44,147.28
2018,5,22,6,0,294.0,58.0,3.1,12.6,117.0,262.38,218.44
2018,5,22,6,15,178.0,59.5,3.1,12.9,98.0,189.1,158.32
2018,5,22,6,30,62.0,61.0,3.1,13.2,79.0,109.74,89.85
2018,5,22,6,45,37.5,92.0,3.1,13.5,103.5,121.14,98.82
2018,5,22,7,0,13.0,123.0,3.1,13.8,128.0,130.6,105.62
2018,5,22,7,15,39.5,157.0,3.1,14.15,175.5,197.35,161.4
2018,5,22,7,30,66.0,191.0,3.1,14.5,223.0,257.45,210.38
2018,5,22,7,45,63.0,211.0,3.05,14.8,244.0,276.9,224.79
2018,5,22,8,0,60.0,231.0,3.0,15.1,265.0,295.85,238.7
2018,5,22,8,15,52.5,247.0,3.05,15.7,278.5,305.67,244.86
2018,5,22,8,30,45.0,263.0,3.1,16.3,292.0,314.95,250.55
2018,5,22,8,45,40.5,276.5,3.15,16.85,304.0,323.72,256.01
2018,5,22,9,0,36.0,290.0,3.2,17.4,316.0,332.19,261.21
2018,5,22,9,15,53.0,321.5,3.25,17.8,362.5,380.78,298.1
2018,5,22,9,30,70.0,353.0,3.3,18.2,409.0,429.09,334.04
2018,5,22,9,45,89.0,378.0,3.35,18.65,452.0,471.84,365.32
2018,5,22,10,0,108.0,403.0,3.4,19.1,495.0,514.01,395.75
2018,5,22,10,15,150.5,420.0,3.45,19.4,552.5,581.81,445.47
2018,5,22,10,30,193.0,437.0,3.5,19.7,610.0,635.9,484.42
2018,5,22,10,45,240.0,436.0,3.6,20.0,655.5,683.93,519.01
2018,5,22,11,0,287.0,435.0,3.7,20.3,701.0,719.54,544.6
2018,5,22,11,15,526.5,316.0,3.75,20.4,812.0,825.51,626.19
2018,5,22,11,30,766.0,197.0,3.8,20.5,923.0,913.48,690.31
2018,5,22,11,45,829.0,163.5,3.85,20.6,953.0,919.07,693.3
2018,5,22,12,0,892.0,130.0,3.9,20.7,983.0,915.41,690.68
2018,5,22,12,15,889.5,131.5,3.95,20.6,980.0,889.04,673.09
2018,5,22,12,30,887.0,133.0,4.0,20.5,977.0,860.38,654.02
2018,5,22,12,45,882.0,134.5,4.0,20.4,966.5,827.6,631.75
2018,5,22,13,0,877.0,136.0,4.0,20.3,956.0,792.98,608.09
2018,5,22,13,15,872.5,135.5,4.05,20.1,938.5,755.32,582.52
2018,5,22,13,30,868.0,135.0,4.1,19.9,921.0,716.12,554.17
2018,5,22,13,45,861.0,134.5,4.1,19.7,896.5,673.93,522.51
2018,5,22,14,0,854.0,134.0,4.1,19.5,872.0,630.71,489.4
2018,5,22,14,15,845.0,132.5,4.1,19.25,841.0,584.74,453.51
2018,5,22,14,30,836.0,131.0,4.1,19.0,810.0,534.55,413.61
2018,5,22,14,45,824.5,129.0,4.1,18.8,773.0,485.7,373.56
2018,5,22,15,0,813.0,127.0,4.1,18.6,736.0,437.13,332.67
2018,5,22,15,15,798.5,124.5,4.1,18.6,694.5,387.54,289.87
2018,5,22,15,30,784.0,122.0,4.1,18.6,653.0,338.93,247.14
2018,5,22,15,45,765.5,118.5,4.05,18.05,607.0,289.65,204.13
2018,5,22,16,0,747.0,115.0,4.0,17.5,561.0,242.15,162.87
2018,5,22,16,15,722.0,111.5,3.95,17.05,512.5,189.76,119.39
2018,5,22,16,30,697.0,108.0,3.9,16.6,464.0,145.55,85.97
2018,5,22,16,45,664.5,103.5,3.8,16.2,414.0,103.09,60.45
2018,5,22,17,0,632.0,99.0,3.7,15.8,364.0,64.43,51.42
2018,5,22,17,15,589.0,92.5,3.65,15.35,314.0,62.07,49.59
2018,5,22,17,30,546.0,86.0,3.6,14.9,264.0,60.1,48.02
2018,5,22,17,45,486.0,78.0,3.5,14.4,215.5,56.66,45.02
2018,5,22,18,0,426.0,70.0,3.4,13.9,167.0,51.83,40.61
2018,5,22,18,15,342.0,59.0,3.3,13.55,124.5,44.63,33.86
2018,5,22,18,30,258.0,48.0,3.2,13.2,82.0,37.13,26.55
2018,5,22,18,45,160.5,32.0,3.1,12.85,50.5,25.16,13.43
2018,5,22,19,0,63.0,16.0,3.0,12.5,19.0,15.25,0.0
2018,5,22,19,15,31.5,8.0,3.0,12.45,9.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,7.0,2.5,1.95,12.05,2.5,0.0,0.0
2018,5,23,5,0,14.0,5.0,2.0,12.1,5.0,10.28,0.0
2018,5,23,5,15,57.0,15.0,2.1,12.25,20.5,49.18,4.15
2018,5,23,5,30,100.0,25.0,2.2,12.4,36.0,88.68,65.67
2018,5,23,5,45,173.5,37.5,2.3,12.55,68.0,158.86,128.55
2018,5,23,6,0,247.0,50.0,2.4,12.7,100.0,223.91,186.15
2018,5,23,6,15,134.5,61.5,2.4,12.95,90.0,164.75,137.0
2018,5,23,6,30,22.0,73.0,2.4,13.2,80.0,89.04,71.16
2018,5,23,6,45,12.0,94.0,2.45,13.5,98.0,99.33,79.58
2018,5,23,7,0,2.0,115.0,2.5,13.8,116.0,113.51,90.89
2018,5,23,7,15,5.5,134.5,2.55,14.15,137.0,135.68,109.08
2018,5,23,7,30,9.0,154.0,2.6,14.5,158.0,157.96,127.08
2018,5,23,7,45,17.0,176.0,2.65,14.9,185.0,186.82,150.32
2018,5,23,8,0,25.0,198.0,2.7,15.3,212.0,227.11,182.4
2018,5,23,8,15,16.0,196.5,2.8,15.65,206.0,205.29,163.69
2018,5,23,8,30,7.0,195.0,2.9,16.0,200.0,194.62,154.14
2018,5,23,8,45,11.0,219.0,3.0,16.4,227.0,222.07,175.6
2018,5,23,9,0,15.0,243.0,3.1,16.8,254.0,249.51,196.7
2018,5,23,9,15,16.0,253.0,3.2,17.3,265.5,259.72,203.91
2018,5,23,9,30,17.0,263.0,3.3,17.8,277.0,269.9,211.11
2018,5,23,9,45,22.0,291.5,3.45,18.35,310.0,302.52,235.74
2018,5,23,10,0,27.0,320.0,3.6,18.9,343.0,346.76,268.86
2018,5,23,10,15,33.0,344.5,3.65,19.2,373.5,375.75,290.23
2018,5,23,10,30,39.0,369.0,3.7,19.5,404.0,404.15,311.01
2018,5,23,10,45,34.0,359.5,3.75,19.8,390.5,386.68,297.05
