Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,0,29.0,350.0,3.8,20.1,377.0,369.49,283.5
2018,5,23,11,15,36.0,366.0,3.85,20.25,400.0,389.06,298.15
2018,5,23,11,30,43.0,382.0,3.9,20.4,423.0,407.88,312.06
2018,5,23,11,45,142.5,393.0,3.95,20.5,529.5,510.49,391.19
2018,5,23,12,0,242.0,404.0,4.0,20.6,636.0,604.35,461.63
2018,5,23,12,15,299.0,378.5,4.0,20.6,664.0,617.28,472.13
2018,5,23,12,30,356.0,353.0,4.0,20.6,692.0,628.37,481.5
2018,5,23,12,45,547.5,272.5,4.0,20.6,788.0,689.72,530.32
2018,5,23,13,0,739.0,192.0,4.0,20.6,884.0,740.03,569.65
2018,5,23,13,15,821.0,154.0,3.95,20.5,909.5,735.69,567.04
2018,5,23,13,30,903.0,116.0,3.9,20.4,935.0,725.08,559.7
2018,5,23,13,45,899.5,114.0,3.9,20.3,911.0,682.65,527.69
2018,5,23,14,0,896.0,112.0,3.9,20.2,887.0,638.87,494.13
2018,5,23,14,15,890.5,110.0,3.9,20.05,857.5,592.78,458.11
2018,5,23,14,30,885.0,108.0,3.9,19.9,828.0,545.85,420.51
2018,5,23,14,45,876.5,106.0,3.9,19.7,791.5,496.9,380.4
2018,5,23,15,0,868.0,104.0,3.9,19.5,755.0,447.77,339.07
2018,5,23,15,15,855.5,101.5,3.9,19.5,713.0,396.82,295.12
2018,5,23,15,30,843.0,99.0,3.9,19.5,671.0,346.49,250.86
2018,5,23,15,45,827.5,95.5,3.85,18.9,625.0,288.79,201.0
2018,5,23,16,0,812.0,92.0,3.8,18.3,579.0,238.81,157.34
2018,5,23,16,15,791.5,89.0,3.75,17.85,530.5,190.03,116.29
2018,5,23,16,30,771.0,86.0,3.7,17.4,482.0,143.53,80.76
2018,5,23,16,45,743.0,82.0,3.65,16.95,431.0,98.26,53.26
2018,5,23,17,0,715.0,78.0,3.6,16.5,380.0,56.33,44.15
2018,5,23,17,15,676.5,73.5,3.5,15.9,329.0,47.7,36.78
2018,5,23,17,30,638.0,69.0,3.4,15.3,278.0,46.56,35.93
2018,5,23,17,45,582.5,63.0,3.3,14.75,228.5,44.1,33.8
2018,5,23,18,0,527.0,57.0,3.2,14.2,179.0,41.52,31.43
2018,5,23,18,15,442.5,49.5,3.05,13.75,134.5,37.47,27.55
2018,5,23,18,30,358.0,42.0,2.9,13.3,90.0,33.29,23.27
2018,5,23,18,45,236.0,29.5,2.7,12.8,56.0,23.96,12.88
2018,5,23,19,0,114.0,17.0,2.5,12.3,22.0,16.2,0.0
2018,5,23,19,15,57.0,8.5,2.55,12.15,11.0,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,4,45,16.5,4.0,1.95,11.1,4.5,0.0,0.0
2018,5,24,5,0,33.0,8.0,2.0,11.2,9.0,20.65,0.0
2018,5,24,5,15,124.0,24.0,2.0,11.45,36.0,101.85,22.04
2018,5,24,5,30,215.0,40.0,2.0,11.7,63.0,180.57,138.82
2018,5,24,5,45,273.0,46.5,2.0,11.95,91.5,225.66,183.91
2018,5,24,6,0,331.0,53.0,2.0,12.2,120.0,277.05,230.55
2018,5,24,6,15,165.5,42.5,2.0,12.65,76.0,169.9,141.97
2018,5,24,6,30,0.0,32.0,2.0,13.1,32.0,29.69,19.92
2018,5,24,6,45,0.0,45.5,1.95,13.6,45.5,42.27,30.71
2018,5,24,7,0,0.0,59.0,1.9,14.1,59.0,54.86,41.28
2018,5,24,7,15,0.0,76.5,1.9,14.65,76.5,71.21,54.84
2018,5,24,7,30,0.0,94.0,1.9,15.2,94.0,88.15,68.66
2018,5,24,7,45,0.0,105.0,1.9,15.8,105.0,98.79,77.05
2018,5,24,8,0,0.0,116.0,1.9,16.4,116.0,109.42,85.32
2018,5,24,8,15,0.0,121.0,1.9,16.95,121.0,114.1,88.66
2018,5,24,8,30,0.0,126.0,1.9,17.5,126.0,118.8,92.01
2018,5,24,8,45,2.0,152.5,1.95,18.05,154.0,146.56,113.95
2018,5,24,9,0,4.0,179.0,2.0,18.6,182.0,174.41,135.58
2018,5,24,9,15,9.5,217.0,2.05,19.05,224.5,217.12,168.73
2018,5,24,9,30,15.0,255.0,2.1,19.5,267.0,259.89,201.3
2018,5,24,9,45,23.0,294.0,2.15,20.0,313.0,306.01,235.91
2018,5,24,10,0,31.0,333.0,2.2,20.5,359.0,364.29,278.95
2018,5,24,10,15,32.5,347.5,2.3,20.9,375.5,378.38,288.52
2018,5,24,10,30,34.0,362.0,2.4,21.3,392.0,392.09,297.99
2018,5,24,10,45,25.0,315.5,2.45,21.7,338.0,333.6,253.7
2018,5,24,11,0,16.0,269.0,2.5,22.1,284.0,270.08,205.44
2018,5,24,11,15,10.5,219.5,2.6,22.3,229.5,216.79,164.74
2018,5,24,11,30,5.0,170.0,2.7,22.5,175.0,164.3,124.11
2018,5,24,11,45,5.0,165.5,2.8,22.75,170.5,159.76,120.56
2018,5,24,12,0,5.0,161.0,2.9,23.0,166.0,155.22,116.93
2018,5,24,12,15,10.0,212.5,3.0,22.9,222.0,207.29,157.29
2018,5,24,12,30,15.0,264.0,3.1,22.8,278.0,258.54,196.48
2018,5,24,12,45,52.0,335.0,3.2,22.7,383.5,352.02,267.86
2018,5,24,13,0,89.0,406.0,3.3,22.6,489.0,439.79,333.35
2018,5,24,13,15,69.5,398.0,3.45,22.05,462.0,411.99,312.95
2018,5,24,13,30,50.0,390.0,3.6,21.5,435.0,385.69,293.97
2018,5,24,13,45,49.0,375.5,3.7,21.0,419.0,367.41,281.18
2018,5,24,14,0,48.0,361.0,3.8,20.5,403.0,349.4,268.44
2018,5,24,14,15,32.5,312.0,3.9,19.85,340.0,294.79,227.63
2018,5,24,14,30,17.0,263.0,4.0,19.2,277.0,247.52,191.91
2018,5,24,14,45,12.5,237.0,4.1,18.55,247.0,221.04,172.03
2018,5,24,15,0,8.0,211.0,4.2,17.9,217.0,195.16,152.35
2018,5,24,15,15,7.0,199.0,4.2,17.9,204.0,183.21,143.18
2018,5,24,15,30,6.0,187.0,4.2,17.9,191.0,171.41,134.07
2018,5,24,15,45,5.0,174.0,4.15,16.9,177.0,158.89,124.83
2018,5,24,16,0,4.0,161.0,4.1,15.9,163.0,146.52,115.61
2018,5,24,16,15,49.5,156.5,4.0,15.65,182.0,143.58,111.68
2018,5,24,16,30,95.0,152.0,3.9,15.4,201.0,134.17,102.48
2018,5,24,16,45,98.5,157.5,3.8,15.2,203.5,130.62,100.86
2018,5,24,17,0,102.0,163.0,3.7,15.0,206.0,125.33,104.89
2018,5,24,17,15,163.0,139.0,3.55,14.7,197.5,108.53,90.59
2018,5,24,17,30,224.0,115.0,3.4,14.4,189.0,86.44,71.4
2018,5,24,17,45,215.0,99.0,3.3,14.15,160.0,75.73,61.99
2018,5,24,18,0,206.0,83.0,3.2,13.9,131.0,64.58,51.93
2018,5,24,18,15,164.0,66.0,3.1,13.65,98.5,52.2,40.56
2018,5,24,18,30,122.0,49.0,3.0,13.4,66.0,39.41,28.6
2018,5,24,18,45,69.0,31.5,2.85,13.15,40.5,25.84,14.62
2018,5,24,19,0,16.0,14.0,2.7,12.9,15.0,12.48,0.0
2018,5,24,19,15,8.0,7.0,2.65,12.85,7.5,6.67,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,12.0,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,12.1,4.0,4.6,0.0
2018,5,25,5,15,25.5,12.5,1.75,12.3,15.0,26.23,3.1
2018,5,25,5,30,49.0,21.0,1.9,12.5,26.0,56.82,40.48
2018,5,25,5,45,47.5,27.5,2.0,12.7,34.5,57.31,43.23
2018,5,25,6,0,46.0,34.0,2.1,12.9,43.0,65.14,50.8
2018,5,25,6,15,24.5,42.5,2.15,13.3,47.5,56.22,43.19
2018,5,25,6,30,3.0,51.0,2.2,13.7,52.0,49.4,36.88
2018,5,25,6,45,1.5,59.5,2.25,14.05,60.0,56.38,42.72
2018,5,25,7,0,0.0,68.0,2.3,14.4,68.0,63.26,48.33
2018,5,25,7,15,14.5,116.5,2.3,14.8,123.5,123.31,98.94
2018,5,25,7,30,29.0,165.0,2.3,15.2,179.0,196.13,158.65
2018,5,25,7,45,74.0,206.5,2.35,15.6,248.0,280.64,227.21
2018,5,25,8,0,119.0,248.0,2.4,16.0,317.0,380.84,305.79
2018,5,25,8,15,107.0,265.5,2.45,16.35,331.0,375.9,299.92
2018,5,25,8,30,95.0,283.0,2.5,16.7,345.0,383.63,304.24
2018,5,25,8,45,57.0,251.0,2.55,17.05,289.0,310.79,245.77
2018,5,25,9,0,19.0,219.0,2.6,17.4,233.0,228.86,179.74
2018,5,25,9,15,13.5,211.5,2.65,17.8,221.5,215.48,168.59
2018,5,25,9,30,8.0,204.0,2.7,18.2,210.0,202.24,157.4
2018,5,25,9,45,9.0,213.0,2.75,18.6,220.5,211.68,164.37
2018,5,25,10,0,10.0,222.0,2.8,19.0,231.0,221.05,171.21
2018,5,25,10,15,15.0,262.5,2.85,19.25,276.0,265.09,205.04
2018,5,25,10,30,20.0,303.0,2.9,19.5,321.0,308.86,238.09
2018,5,25,10,45,20.5,306.5,2.95,19.7,325.5,311.69,239.74
2018,5,25,11,0,21.0,310.0,3.0,19.9,330.0,314.45,241.49
2018,5,25,11,15,19.5,308.5,3.1,19.9,327.0,310.39,238.27
2018,5,25,11,30,18.0,307.0,3.2,19.9,324.0,306.35,235.1
2018,5,25,11,45,19.0,315.5,3.25,19.9,333.5,314.05,240.92
2018,5,25,12,0,20.0,324.0,3.3,19.9,343.0,321.52,246.55
2018,5,25,12,15,16.0,287.0,3.4,19.9,302.0,282.0,216.48
2018,5,25,12,30,12.0,250.0,3.5,19.9,261.0,243.09,186.72
2018,5,25,12,45,6.5,176.5,3.55,19.9,182.5,169.75,129.8
2018,5,25,13,0,1.0,103.0,3.6,19.9,104.0,96.97,72.34
2018,5,25,13,15,0.5,92.5,3.65,19.8,93.0,86.77,64.33
2018,5,25,13,30,0.0,82.0,3.7,19.7,82.0,76.64,56.29
2018,5,25,13,45,75.0,119.0,3.7,19.6,184.0,155.04,120.63
2018,5,25,14,0,150.0,156.0,3.7,19.5,286.0,227.99,178.98
2018,5,25,14,15,252.0,157.0,3.7,19.3,366.5,274.2,215.65
2018,5,25,14,30,354.0,158.0,3.7,19.1,447.0,310.51,243.32
2018,5,25,14,45,380.5,148.5,3.65,18.95,446.5,295.64,230.06
2018,5,25,15,0,407.0,139.0,3.6,18.8,446.0,278.05,214.15
2018,5,25,15,15,442.0,162.5,3.6,18.8,478.5,287.13,218.0
2018,5,25,15,30,477.0,186.0,3.6,18.8,511.0,294.47,219.76
2018,5,25,15,45,442.5,184.0,3.5,18.4,469.5,256.7,188.15
2018,5,25,16,0,408.0,182.0,3.4,18.0,428.0,222.34,159.87
2018,5,25,16,15,266.0,167.0,3.3,17.75,322.0,172.56,124.74
2018,5,25,16,30,124.0,152.0,3.2,17.5,216.0,137.72,103.18
2018,5,25,16,45,136.0,141.0,3.1,17.3,204.5,121.73,91.38
2018,5,25,17,0,148.0,130.0,3.0,17.1,193.0,104.59,86.06
2018,5,25,17,15,245.0,119.0,2.85,16.8,207.0,88.58,72.47
2018,5,25,17,30,342.0,108.0,2.7,16.5,221.0,75.96,61.63
2018,5,25,17,45,375.0,87.5,2.55,16.2,192.0,62.99,50.28
2018,5,25,18,0,408.0,67.0,2.4,15.9,163.0,49.31,38.09
2018,5,25,18,15,351.0,56.5,2.2,15.5,125.0,42.5,31.8
2018,5,25,18,30,294.0,46.0,2.0,15.1,87.0,35.38,24.99
2018,5,25,18,45,195.0,33.0,1.75,14.65,55.5,25.86,14.81
2018,5,25,19,0,96.0,20.0,1.5,14.2,24.0,15.94,0.0
2018,5,25,19,15,48.0,10.0,1.45,13.95,12.0,9.53,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,26,4,45,7.5,3.5,1.5,12.5,3.5,0.0,0.0
2018,5,26,5,0,15.0,7.0,1.6,12.5,7.0,12.62,0.0
2018,5,26,5,15,49.5,16.5,1.75,12.7,21.0,48.68,13.01
2018,5,26,5,30,84.0,26.0,1.9,12.9,35.0,82.1,60.98
2018,5,26,5,45,63.5,33.0,2.05,13.1,42.0,73.17,56.6
2018,5,26,6,0,43.0,40.0,2.2,13.3,49.0,70.89,55.52
2018,5,26,6,15,22.0,52.0,2.2,13.5,56.5,65.27,50.8
2018,5,26,6,30,1.0,64.0,2.2,13.7,64.0,60.48,46.26
2018,5,26,6,45,0.5,53.0,2.2,13.9,53.0,49.61,36.93
2018,5,26,7,0,0.0,42.0,2.2,14.1,42.0,39.01,27.77
2018,5,26,7,15,0.0,54.5,2.15,14.35,54.5,50.67,37.55
2018,5,26,7,30,0.0,67.0,2.1,14.6,67.0,62.34,47.21
2018,5,26,7,45,0.0,60.0,2.1,14.8,60.0,55.83,41.52
2018,5,26,8,0,0.0,53.0,2.1,15.0,53.0,49.32,35.9
2018,5,26,8,15,0.0,57.0,2.05,15.3,57.0,53.07,38.86
2018,5,26,8,30,0.0,61.0,2.0,15.6,61.0,56.82,41.8
2018,5,26,8,45,0.0,82.5,2.0,15.85,82.5,76.93,58.22
2018,5,26,9,0,0.0,104.0,2.0,16.1,104.0,97.31,74.63
2018,5,26,9,15,1.5,136.5,2.0,16.35,137.5,130.07,100.94
2018,5,26,9,30,3.0,169.0,2.0,16.6,171.0,163.0,126.98
2018,5,26,9,45,7.0,199.0,2.0,16.85,204.5,195.98,152.82
2018,5,26,10,0,11.0,229.0,2.0,17.1,238.0,228.9,178.26
2018,5,26,10,15,21.5,279.5,2.05,17.55,298.5,297.6,230.99
2018,5,26,10,30,32.0,330.0,2.1,18.0,359.0,357.44,275.71
2018,5,26,10,45,59.5,382.0,2.15,18.45,437.0,434.36,332.87
2018,5,26,11,0,87.0,434.0,2.2,18.9,515.0,509.58,387.28
2018,5,26,11,15,84.5,438.5,2.3,19.3,518.0,506.91,384.21
2018,5,26,11,30,82.0,443.0,2.4,19.7,521.0,503.92,381.42
2018,5,26,11,45,258.0,402.5,2.5,20.05,650.0,629.8,477.04
2018,5,26,12,0,434.0,362.0,2.6,20.4,779.0,739.46,557.34
2018,5,26,12,15,647.0,258.0,2.7,20.6,877.5,807.97,609.68
2018,5,26,12,30,860.0,154.0,2.8,20.8,976.0,860.21,646.83
2018,5,26,12,45,868.0,147.0,2.85,21.0,969.0,831.24,626.6
2018,5,26,13,0,876.0,140.0,2.9,21.2,962.0,799.79,605.25
2018,5,26,13,15,873.0,139.5,3.0,21.25,946.0,763.43,580.95
2018,5,26,13,30,870.0,139.0,3.1,21.3,930.0,725.42,553.98
2018,5,26,13,45,864.5,137.5,3.2,21.4,906.0,683.44,523.02
2018,5,26,14,0,859.0,136.0,3.3,21.5,882.0,640.34,490.5
2018,5,26,14,15,850.5,134.5,3.35,21.45,851.5,594.59,455.33
2018,5,26,14,30,842.0,133.0,3.4,21.4,821.0,544.69,416.24
2018,5,26,14,45,831.5,131.5,3.45,21.3,785.0,496.59,377.47
2018,5,26,15,0,821.0,130.0,3.5,21.2,749.0,448.65,337.75
2018,5,26,15,15,807.5,127.0,3.5,21.2,707.5,398.73,295.43
2018,5,26,15,30,794.0,124.0,3.5,21.2,666.0,349.68,253.01
2018,5,26,15,45,773.0,122.0,3.5,20.8,620.0,300.52,210.66
2018,5,26,16,0,752.0,120.0,3.5,20.4,574.0,247.78,165.72
2018,5,26,16,15,711.0,117.0,3.5,20.05,517.5,198.26,125.38
2018,5,26,16,30,670.0,114.0,3.5,19.7,461.0,153.14,91.59
2018,5,26,16,45,644.5,109.5,3.5,19.3,415.5,112.39,66.01
2018,5,26,17,0,619.0,105.0,3.5,18.9,370.0,74.74,51.97
2018,5,26,17,15,578.0,99.5,3.45,18.3,321.5,67.09,53.36
2018,5,26,17,30,537.0,94.0,3.4,17.7,273.0,66.24,52.84
2018,5,26,17,45,474.5,86.0,3.35,17.1,224.5,62.06,49.29
2018,5,26,18,0,412.0,78.0,3.3,16.5,176.0,57.65,45.35
2018,5,26,18,15,326.0,66.5,3.2,15.95,132.5,50.25,38.53
2018,5,26,18,30,240.0,55.0,3.1,15.4,89.0,42.53,31.13
2018,5,26,18,45,147.5,38.0,3.0,14.85,56.5,30.84,18.97
2018,5,26,19,0,55.0,21.0,2.9,14.3,24.0,17.38,0.0
2018,5,26,19,15,27.5,10.5,2.8,14.1,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.15,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.2,12.0,11.0,22.24,0.0
2018,5,27,5,15,120.0,26.0,1.35,12.65,38.0,104.39,38.57
2018,5,27,5,30,208.0,42.0,1.5,13.3,65.0,179.86,138.6
2018,5,27,5,45,300.0,54.0,1.65,13.95,106.0,251.01,203.17
2018,5,27,6,0,392.0,66.0,1.8,14.6,147.0,330.98,272.03
2018,5,27,6,15,460.0,74.0,1.8,15.3,194.5,402.19,331.44
2018,5,27,6,30,528.0,82.0,1.8,16.0,242.0,476.52,391.0
2018,5,27,6,45,578.0,87.5,1.8,16.7,292.5,539.34,439.22
2018,5,27,7,0,628.0,93.0,1.8,17.4,343.0,604.47,487.04
2018,5,27,7,15,635.5,103.5,1.85,18.2,386.0,644.36,513.61
2018,5,27,7,30,643.0,114.0,1.9,19.0,429.0,682.97,538.67
2018,5,27,7,45,608.0,137.0,1.95,19.85,460.0,698.6,546.49
2018,5,27,8,0,573.0,160.0,2.0,20.7,491.0,709.6,550.97
2018,5,27,8,15,638.5,152.0,2.05,21.25,549.5,772.49,592.97
2018,5,27,8,30,704.0,144.0,2.1,21.8,608.0,835.81,633.69
2018,5,27,8,45,750.0,136.0,2.2,22.4,660.0,876.21,658.34
2018,5,27,9,0,796.0,128.0,2.3,23.0,712.0,921.17,685.95
2018,5,27,9,15,828.0,121.0,2.4,23.45,756.5,952.17,704.36
2018,5,27,9,30,860.0,114.0,2.5,23.9,801.0,972.93,716.1
2018,5,27,9,45,868.5,115.5,2.55,24.4,833.5,986.06,722.36
2018,5,27,10,0,877.0,117.0,2.6,24.9,866.0,996.29,726.88
2018,5,27,10,15,883.5,118.0,2.65,25.3,892.5,1001.03,728.26
2018,5,27,10,30,890.0,119.0,2.7,25.7,919.0,1002.73,727.84
2018,5,27,10,45,894.0,119.5,2.75,26.1,937.5,998.4,723.67
2018,5,27,11,0,898.0,120.0,2.8,26.5,956.0,991.02,717.71
2018,5,27,11,15,901.0,120.0,2.85,26.8,968.5,979.17,709.27
2018,5,27,11,30,904.0,120.0,2.9,27.1,981.0,964.39,699.06
2018,5,27,11,45,904.0,120.5,3.0,27.4,985.5,944.48,685.98
2018,5,27,12,0,904.0,121.0,3.1,27.7,990.0,921.91,671.18
2018,5,27,12,15,903.5,120.5,3.2,27.8,987.0,895.47,654.33
2018,5,27,12,30,903.0,120.0,3.3,27.9,984.0,866.66,635.84
2018,5,27,12,45,900.5,120.0,3.35,28.05,974.0,834.46,614.55
2018,5,27,13,0,898.0,120.0,3.4,28.2,964.0,800.23,591.8
2018,5,27,13,15,894.5,119.5,3.45,28.2,947.0,762.95,567.16
2018,5,27,13,30,891.0,119.0,3.5,28.2,930.0,724.01,540.6
2018,5,27,13,45,886.0,117.5,3.6,28.2,906.0,681.73,510.18
2018,5,27,14,0,881.0,116.0,3.7,28.2,882.0,638.23,478.14
2018,5,27,14,15,874.0,114.0,3.7,28.05,851.5,592.15,443.44
2018,5,27,14,30,867.0,112.0,3.7,27.9,821.0,545.39,407.33
2018,5,27,14,45,857.5,110.0,3.7,27.8,785.0,496.98,368.97
2018,5,27,15,0,848.0,108.0,3.7,27.7,749.0,448.52,329.55
2018,5,27,15,15,835.0,105.5,3.7,27.7,707.5,398.49,287.94
2018,5,27,15,30,822.0,103.0,3.7,27.7,666.0,342.94,241.46
2018,5,27,15,45,807.0,100.0,3.65,27.25,621.5,293.23,199.24
2018,5,27,16,0,792.0,97.0,3.6,26.8,577.0,244.88,158.17
2018,5,27,16,15,771.5,94.0,3.5,26.4,529.0,197.16,119.0
2018,5,27,16,30,751.0,91.0,3.4,26.0,481.0,151.71,84.71
2018,5,27,16,45,723.0,87.0,3.35,25.6,431.0,107.41,57.33
2018,5,27,17,0,695.0,83.0,3.3,25.2,381.0,60.88,37.75
2018,5,27,17,15,657.5,78.0,3.15,24.5,331.0,50.57,37.88
2018,5,27,17,30,620.0,73.0,3.0,23.8,281.0,49.2,36.9
2018,5,27,17,45,566.0,67.0,2.85,23.05,232.0,46.89,35.03
2018,5,27,18,0,512.0,61.0,2.7,22.3,183.0,44.47,32.92
2018,5,27,18,15,432.0,53.0,2.35,21.25,139.0,40.12,29.01
2018,5,27,18,30,352.0,45.0,2.0,20.2,95.0,35.61,24.68
2018,5,27,18,45,239.0,33.0,1.7,19.2,61.0,25.81,14.84
2018,5,27,19,0,126.0,21.0,1.4,18.2,27.0,16.72,0.0
2018,5,27,19,15,63.0,10.5,1.3,17.75,13.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,4,45,40.0,5.5,1.15,13.8,6.5,0.0,0.0
2018,5,28,5,0,80.0,11.0,1.2,14.1,13.0,42.31,0.0
2018,5,28,5,15,202.5,23.0,1.35,14.75,42.5,137.49,56.7
2018,5,28,5,30,325.0,35.0,1.5,15.4,72.0,228.48,175.76
2018,5,28,5,45,414.5,43.0,1.7,16.1,114.0,301.04,241.92
2018,5,28,6,0,504.0,51.0,1.9,16.8,156.0,381.21,310.57
2018,5,28,6,15,563.5,57.0,1.85,17.6,204.5,447.16,364.92
2018,5,28,6,30,623.0,63.0,1.8,18.4,253.0,517.12,419.83
2018,5,28,6,45,664.5,67.5,1.7,19.25,303.5,575.93,462.88
2018,5,28,7,0,706.0,72.0,1.6,20.1,354.0,633.38,501.91
2018,5,28,7,15,736.0,75.5,1.6,21.15,404.5,685.3,535.57
2018,5,28,7,30,766.0,79.0,1.6,22.2,455.0,737.32,568.09
2018,5,28,7,45,788.0,82.0,1.6,23.3,504.5,781.72,594.16
2018,5,28,8,0,810.0,85.0,1.6,24.4,554.0,825.13,618.84
2018,5,28,8,15,827.0,87.5,1.65,25.2,600.5,854.65,634.91
2018,5,28,8,30,844.0,90.0,1.7,26.0,647.0,889.85,654.66
2018,5,28,8,45,857.0,91.5,1.8,26.85,689.5,918.18,670.03
2018,5,28,9,0,870.0,93.0,1.9,27.7,732.0,944.23,683.87
2018,5,28,9,15,877.0,97.0,2.0,28.45,769.5,964.81,694.42
2018,5,28,9,30,884.0,101.0,2.1,29.2,807.0,982.53,703.19
2018,5,28,9,45,887.5,105.0,2.2,29.95,838.5,993.84,707.96
2018,5,28,10,0,891.0,109.0,2.3,30.7,870.0,1002.07,710.91
2018,5,28,10,15,897.0,109.5,2.4,31.15,896.0,1005.94,712.09
2018,5,28,10,30,903.0,110.0,2.5,31.6,922.0,1006.75,711.47
2018,5,28,10,45,908.0,110.5,2.65,32.0,942.0,1003.48,709.03
2018,5,28,11,0,913.0,111.0,2.8,32.4,962.0,997.1,704.7
2018,5,28,11,15,915.5,111.5,2.85,32.6,974.5,985.25,696.72
2018,5,28,11,30,918.0,112.0,2.9,32.8,987.0,970.42,686.99
2018,5,28,11,45,919.5,112.0,2.95,33.0,992.5,951.29,674.61
2018,5,28,12,0,921.0,112.0,3.0,33.2,998.0,929.41,660.53
2018,5,28,12,15,919.5,112.5,3.05,33.25,995.0,902.76,643.81
2018,5,28,12,30,918.0,113.0,3.1,33.3,992.0,873.72,625.51
2018,5,28,12,45,916.0,113.0,3.15,33.35,982.5,841.58,605.11
2018,5,28,13,0,914.0,113.0,3.2,33.4,973.0,807.34,583.2
2018,5,28,13,15,911.0,112.5,3.3,33.35,956.5,769.97,559.51
2018,5,28,13,30,908.0,112.0,3.4,33.3,940.0,730.85,534.12
2018,5,28,13,45,902.5,111.0,3.45,33.25,915.5,688.09,503.99
2018,5,28,14,0,897.0,110.0,3.5,33.2,891.0,644.11,472.31
2018,5,28,14,15,889.5,109.0,3.5,33.1,860.5,597.97,438.25
2018,5,28,14,30,882.0,108.0,3.5,33.0,830.0,551.16,402.82
2018,5,28,14,45,872.0,106.0,3.55,32.85,793.5,501.88,364.87
2018,5,28,15,0,862.0,104.0,3.6,32.7,757.0,452.57,325.82
2018,5,28,15,15,850.0,101.5,3.6,32.7,715.5,402.29,284.83
2018,5,28,15,30,838.0,99.0,3.6,32.7,674.0,352.59,243.47
2018,5,28,15,45,821.5,96.5,3.55,32.2,628.5,295.84,196.95
2018,5,28,16,0,805.0,94.0,3.5,31.7,583.0,246.86,156.21
2018,5,28,16,15,783.5,91.5,3.5,31.2,534.5,198.71,117.47
2018,5,28,16,30,762.0,89.0,3.5,30.7,486.0,152.93,83.48
2018,5,28,16,45,734.5,84.5,3.45,30.25,435.5,107.69,55.63
2018,5,28,17,0,707.0,80.0,3.4,29.8,385.0,65.71,39.72
2018,5,28,17,15,669.5,75.5,3.2,28.9,334.5,48.68,35.55
2018,5,28,17,30,632.0,71.0,3.0,28.0,284.0,47.59,34.86
2018,5,28,17,45,580.5,65.0,2.85,27.05,235.5,45.2,32.98
2018,5,28,18,0,529.0,59.0,2.7,26.1,187.0,42.68,30.86
2018,5,28,18,15,451.0,51.5,2.35,24.9,142.5,38.69,27.33
2018,5,28,18,30,373.0,44.0,2.0,23.7,98.0,34.54,23.43
2018,5,28,18,45,258.5,32.0,1.7,22.45,63.0,25.79,14.75
2018,5,28,19,0,144.0,20.0,1.4,21.2,28.0,15.86,0.0
2018,5,28,19,15,72.0,10.0,1.3,20.7,14.0,9.53,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,29,4,45,36.0,6.0,2.0,15.15,7.0,0.0,0.0
2018,5,29,5,0,72.0,12.0,2.3,15.4,14.0,40.12,0.0
2018,5,29,5,15,188.5,24.5,2.4,15.95,43.0,133.23,58.59
2018,5,29,5,30,305.0,37.0,2.5,16.5,72.0,220.77,169.96
2018,5,29,5,45,393.5,45.5,2.65,17.0,113.5,292.84,235.64
2018,5,29,6,0,482.0,54.0,2.8,17.5,155.0,372.29,304.1
2018,5,29,6,15,542.5,60.5,2.75,18.3,203.0,438.7,359.33
2018,5,29,6,30,603.0,67.0,2.7,19.1,251.0,509.18,415.34
2018,5,29,6,45,645.0,71.5,2.65,19.85,301.0,567.62,459.57
2018,5,29,7,0,687.0,76.0,2.6,20.6,351.0,627.84,502.15
2018,5,29,7,15,717.5,80.0,2.6,21.25,401.5,676.62,535.12
2018,5,29,7,30,748.0,84.0,2.6,21.9,452.0,729.07,569.82
2018,5,29,7,45,771.0,87.0,2.6,22.6,501.0,773.78,597.91
2018,5,29,8,0,794.0,90.0,2.6,23.3,550.0,817.59,624.75
2018,5,29,8,15,811.5,92.5,2.6,24.0,596.5,854.65,646.38
2018,5,29,8,30,829.0,95.0,2.6,24.7,643.0,882.25,661.28
2018,5,29,8,45,842.0,98.0,2.55,25.45,686.0,911.97,676.95
2018,5,29,9,0,855.0,101.0,2.5,26.2,729.0,939.4,690.84
2018,5,29,9,15,867.0,101.5,2.55,26.75,767.0,960.59,701.95
2018,5,29,9,30,879.0,102.0,2.6,27.3,805.0,979.18,711.43
2018,5,29,9,45,888.0,102.5,2.65,27.9,837.5,992.06,717.14
2018,5,29,10,0,897.0,103.0,2.7,28.5,870.0,1002.03,721.11
2018,5,29,10,15,902.5,104.0,2.75,28.95,896.0,1006.06,721.83
2018,5,29,10,30,908.0,105.0,2.8,29.4,922.0,1007.0,720.75
2018,5,29,10,45,911.5,106.0,2.85,29.85,941.5,1002.87,716.58
2018,5,29,11,0,915.0,107.0,2.9,30.3,961.0,995.63,710.61
2018,5,29,11,15,916.5,108.0,2.95,30.6,973.0,983.4,702.02
2018,5,29,11,30,918.0,109.0,3.0,30.9,985.0,968.21,691.66
2018,5,29,11,45,917.5,110.0,3.05,31.2,989.0,948.3,678.37
2018,5,29,12,0,917.0,111.0,3.1,31.5,993.0,925.71,663.42
2018,5,29,12,15,914.5,112.0,3.2,31.6,990.0,898.82,646.55
2018,5,29,12,30,912.0,113.0,3.3,31.7,987.0,869.6,628.08
2018,5,29,12,45,908.0,114.5,3.35,31.85,977.0,837.44,607.16
2018,5,29,13,0,904.0,116.0,3.4,32.0,967.0,803.3,584.83
2018,5,29,13,15,900.5,115.0,3.45,31.85,950.0,765.51,560.58
2018,5,29,13,30,897.0,114.0,3.5,31.7,933.0,726.06,534.68
2018,5,29,13,45,892.0,113.5,3.6,31.55,909.5,684.53,505.51
2018,5,29,14,0,887.0,113.0,3.7,31.4,886.0,641.75,474.71
2018,5,29,14,15,881.0,111.5,3.75,31.0,857.0,596.51,441.63
2018,5,29,14,30,875.0,110.0,3.8,30.6,828.0,550.49,407.0
2018,5,29,14,45,867.0,108.0,3.85,30.25,792.5,502.51,369.81
2018,5,29,15,0,859.0,106.0,3.9,29.9,757.0,454.32,331.35
2018,5,29,15,15,846.5,104.0,3.9,29.9,716.0,404.42,290.15
2018,5,29,15,30,834.0,102.0,3.9,29.9,675.0,355.13,248.63
2018,5,29,15,45,820.5,98.5,3.9,28.65,630.5,298.67,202.33
2018,5,29,16,0,807.0,95.0,3.9,27.4,586.0,249.61,161.3
2018,5,29,16,15,790.0,91.5,3.85,26.4,539.0,201.34,121.73
2018,5,29,16,30,773.0,88.0,3.8,25.4,492.0,154.98,86.42
2018,5,29,16,45,747.5,84.5,3.8,24.4,442.5,110.1,58.12
2018,5,29,17,0,722.0,81.0,3.8,23.4,393.0,68.3,41.74
2018,5,29,17,15,685.5,76.0,3.8,22.2,342.0,49.01,36.9
2018,5,29,17,30,649.0,71.0,3.8,21.0,291.0,47.55,35.92
2018,5,29,17,45,595.5,65.5,3.8,19.8,241.5,45.55,34.35
2018,5,29,18,0,542.0,60.0,3.8,18.6,192.0,43.46,32.58
2018,5,29,18,15,460.0,53.0,3.8,17.65,147.0,39.93,29.33
2018,5,29,18,30,378.0,46.0,3.8,16.7,102.0,36.33,25.75
2018,5,29,18,45,257.5,34.5,3.75,15.8,66.0,26.96,16.34
2018,5,29,19,0,137.0,23.0,3.7,14.9,30.0,18.32,0.0
2018,5,29,19,15,68.5,11.5,3.7,14.6,15.0,10.96,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.95,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,12.0,11.0,16.87,0.0
2018,5,30,5,15,41.0,25.0,4.75,12.15,29.0,53.65,22.24
2018,5,30,5,30,66.0,39.0,4.8,12.3,47.0,85.78,64.59
2018,5,30,5,45,97.0,57.0,4.85,12.45,74.5,125.97,101.37
2018,5,30,6,0,128.0,75.0,4.9,12.6,102.0,168.09,139.1
2018,5,30,6,15,124.5,91.5,4.9,12.85,123.5,188.63,157.5
2018,5,30,6,30,121.0,108.0,4.9,13.1,145.0,208.61,174.67
2018,5,30,6,45,107.0,132.0,4.9,13.35,169.0,230.22,192.21
2018,5,30,7,0,93.0,156.0,4.9,13.6,193.0,238.35,198.07
2018,5,30,7,15,108.5,180.0,4.9,13.9,229.0,291.25,241.17
2018,5,30,7,30,124.0,204.0,4.9,14.2,265.0,332.9,274.32
2018,5,30,7,45,171.0,225.5,4.9,14.45,319.0,398.53,327.18
2018,5,30,8,0,218.0,247.0,4.9,14.7,373.0,466.17,380.49
2018,5,30,8,15,246.0,265.5,4.9,14.9,419.0,529.04,428.36
2018,5,30,8,30,274.0,284.0,4.9,15.1,465.0,578.15,465.05
2018,5,30,8,45,257.0,308.0,4.9,15.3,486.5,591.12,472.43
2018,5,30,9,0,240.0,332.0,4.9,15.5,508.0,602.16,478.47
2018,5,30,9,15,271.5,343.5,4.9,15.85,553.0,644.54,509.45
2018,5,30,9,30,303.0,355.0,4.9,16.2,598.0,686.46,539.55
2018,5,30,9,45,409.5,329.5,4.9,16.5,672.0,773.64,604.95
2018,5,30,10,0,516.0,304.0,4.9,16.8,746.0,849.25,660.57
2018,5,30,10,15,535.5,298.0,4.9,17.3,769.0,857.74,664.7
2018,5,30,10,30,555.0,292.0,4.9,17.8,792.0,864.22,667.82
2018,5,30,10,45,366.5,369.0,4.9,18.3,702.0,740.38,571.45
2018,5,30,11,0,178.0,446.0,4.9,18.8,612.0,618.8,475.55
2018,5,30,11,15,284.5,427.5,4.9,19.15,697.0,701.75,538.73
2018,5,30,11,30,391.0,409.0,4.9,19.5,782.0,772.36,590.93
2018,5,30,11,45,621.0,287.5,4.9,19.8,883.5,857.06,656.85
2018,5,30,12,0,851.0,166.0,4.9,20.1,985.0,924.3,704.89
2018,5,30,12,15,866.5,156.5,5.0,20.15,989.0,898.36,686.86
2018,5,30,12,30,882.0,147.0,5.1,20.2,993.0,875.8,671.73
2018,5,30,12,45,879.5,147.0,5.15,20.3,983.0,844.08,649.59
2018,5,30,13,0,877.0,147.0,5.2,20.4,973.0,810.43,626.02
2018,5,30,13,15,873.5,145.5,5.25,20.2,956.0,772.95,600.26
2018,5,30,13,30,870.0,144.0,5.3,20.0,939.0,733.89,571.9
2018,5,30,13,45,865.5,141.5,5.35,19.8,915.0,691.9,540.34
2018,5,30,14,0,861.0,139.0,5.4,19.6,891.0,648.71,507.16
2018,5,30,14,15,853.5,138.0,5.4,19.35,861.5,604.01,471.93
2018,5,30,14,30,846.0,137.0,5.4,19.1,832.0,555.24,432.81
2018,5,30,14,45,835.5,134.5,5.4,18.8,795.5,506.25,392.58
2018,5,30,15,0,825.0,132.0,5.4,18.5,759.0,457.41,351.43
2018,5,30,15,15,811.5,129.0,5.4,18.5,717.5,407.4,308.08
2018,5,30,15,30,798.0,126.0,5.4,18.5,676.0,358.26,264.67
2018,5,30,15,45,780.5,123.5,5.4,17.8,631.0,309.49,221.89
2018,5,30,16,0,763.0,121.0,5.4,17.1,586.0,262.38,180.5
2018,5,30,16,15,738.0,117.5,5.35,16.7,537.0,208.96,135.25
2018,5,30,16,30,713.0,114.0,5.3,16.3,488.0,163.88,99.6
2018,5,30,16,45,680.5,110.0,5.3,15.85,437.5,120.79,71.13
2018,5,30,17,0,648.0,106.0,5.3,15.4,387.0,81.49,54.23
2018,5,30,17,15,599.5,101.0,5.2,14.9,335.5,67.81,54.72
2018,5,30,17,30,551.0,96.0,5.1,14.4,284.0,67.38,54.56
2018,5,30,17,45,484.5,89.5,5.0,13.85,234.5,64.41,52.04
2018,5,30,18,0,418.0,83.0,4.9,13.3,185.0,61.22,49.16
2018,5,30,18,15,329.5,71.5,4.75,12.9,140.5,53.92,42.35
2018,5,30,18,30,241.0,60.0,4.6,12.5,96.0,46.32,34.99
2018,5,30,18,45,146.5,42.0,4.4,12.1,61.5,33.91,22.54
2018,5,30,19,0,52.0,24.0,4.2,11.7,27.0,20.43,0.0
2018,5,30,19,15,26.0,12.0,4.25,11.7,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,45,3.0,5.0,3.7,12.1,5.0,0.0,0.0
2018,5,31,5,0,6.0,10.0,3.7,12.1,10.0,11.93,0.0
2018,5,31,5,15,54.0,25.5,3.75,12.25,31.5,60.32,27.03
2018,5,31,5,30,102.0,41.0,3.8,12.4,53.0,115.54,88.89
2018,5,31,5,45,150.5,57.0,3.85,12.55,84.0,163.97,133.32
2018,5,31,6,0,199.0,73.0,3.9,12.7,115.0,216.53,180.22
2018,5,31,6,15,177.0,89.5,3.95,13.0,134.5,229.39,192.07
2018,5,31,6,30,155.0,106.0,4.0,13.3,154.0,228.71,191.73
2018,5,31,6,45,139.0,128.0,4.05,13.65,176.5,247.73,206.99
2018,5,31,7,0,123.0,150.0,4.1,14.0,199.0,264.8,220.0
2018,5,31,7,15,129.0,174.5,4.1,14.35,232.5,300.42,248.29
2018,5,31,7,30,135.0,199.0,4.1,14.7,266.0,335.72,275.7
2018,5,31,7,45,119.5,220.5,4.15,15.1,284.0,348.83,284.27
2018,5,31,8,0,104.0,242.0,4.2,15.5,302.0,346.84,280.91
2018,5,31,8,15,83.5,256.5,4.2,15.95,307.5,344.15,276.72
2018,5,31,8,30,63.0,271.0,4.2,16.4,313.0,340.29,271.62
2018,5,31,8,45,128.0,290.0,4.2,16.8,382.0,434.94,346.23
2018,5,31,9,0,193.0,309.0,4.2,17.2,451.0,517.22,409.29
2018,5,31,9,15,216.0,331.5,4.25,17.5,498.0,563.55,442.98
2018,5,31,9,30,239.0,354.0,4.3,17.8,545.0,622.82,485.7
2018,5,31,9,45,205.5,378.5,4.35,18.1,547.5,600.49,466.58
2018,5,31,10,0,172.0,403.0,4.4,18.4,550.0,590.19,456.6
2018,5,31,10,15,151.0,415.0,4.4,18.6,547.0,577.83,445.76
2018,5,31,10,30,130.0,427.0,4.4,18.8,544.0,564.74,434.48
2018,5,31,10,45,103.5,428.0,4.45,18.95,522.5,524.37,403.4
2018,5,31,11,0,77.0,429.0,4.5,19.1,501.0,495.25,380.54
2018,5,31,11,15,75.5,429.0,4.55,19.15,500.5,489.33,375.97
2018,5,31,11,30,74.0,429.0,4.6,19.2,500.0,483.2,371.21
2018,5,31,11,45,80.0,439.0,4.6,19.25,516.0,493.36,378.67
2018,5,31,12,0,86.0,449.0,4.6,19.3,532.0,502.69,385.48
2018,5,31,12,15,116.0,459.5,4.6,19.3,571.0,534.89,409.99
2018,5,31,12,30,146.0,470.0,4.6,19.3,610.0,560.81,429.63
2018,5,31,12,45,221.0,434.5,4.55,19.25,644.0,579.38,445.38
2018,5,31,13,0,296.0,399.0,4.5,19.2,678.0,591.61,456.2
2018,5,31,13,15,316.0,386.5,4.45,19.15,679.5,579.3,447.29
2018,5,31,13,30,336.0,374.0,4.4,19.1,681.0,565.26,437.02
2018,5,31,13,45,418.5,331.5,4.35,19.1,704.0,561.56,435.4
2018,5,31,14,0,501.0,289.0,4.3,19.1,727.0,554.1,430.2
2018,5,31,14,15,675.0,213.0,4.25,19.0,781.0,561.27,436.16
2018,5,31,14,30,849.0,137.0,4.2,18.9,835.0,558.04,432.43
2018,5,31,14,45,797.5,149.5,4.15,18.8,782.5,502.04,386.86
2018,5,31,15,0,746.0,162.0,4.1,18.7,730.0,445.36,340.45
2018,5,31,15,15,755.0,150.0,4.1,18.7,697.5,399.89,301.32
2018,5,31,15,30,764.0,138.0,4.1,18.7,665.0,358.43,264.22
2018,5,31,15,45,755.0,131.0,4.05,18.2,622.5,304.55,217.66
2018,5,31,16,0,746.0,124.0,4.0,17.7,580.0,256.67,175.68
2018,5,31,16,15,733.0,118.0,3.9,17.4,535.5,209.87,135.53
2018,5,31,16,30,720.0,112.0,3.8,17.1,491.0,164.61,99.29
2018,5,31,16,45,688.0,107.5,3.75,16.75,440.0,120.78,70.16
2018,5,31,17,0,656.0,103.0,3.7,16.4,389.0,80.69,52.38
2018,5,31,17,15,614.5,97.5,3.6,15.95,338.5,64.94,51.94
2018,5,31,17,30,573.0,92.0,3.5,15.5,288.0,63.93,51.27
2018,5,31,17,45,515.0,84.0,3.35,15.05,238.5,60.66,48.47
2018,5,31,18,0,457.0,76.0,3.2,14.6,189.0,55.88,44.19
2018,5,31,18,15,373.0,66.0,2.95,14.1,144.5,49.61,38.37
2018,5,31,18,30,289.0,56.0,2.7,13.6,100.0,43.07,32.06
2018,5,31,18,45,186.0,40.5,2.4,13.1,65.0,31.72,20.79
2018,5,31,19,0,83.0,25.0,2.1,12.6,30.0,20.57,0.0
2018,5,31,19,15,41.5,12.5,2.05,12.45,15.0,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.95,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,12.0,14.0,30.39,0.0
2018,6,1,5,15,142.5,28.5,1.85,12.25,43.0,119.89,61.16
2018,6,1,5,30,240.0,44.0,1.8,12.5,72.0,198.23,155.12
2018,6,1,5,45,332.5,54.5,1.8,12.7,113.5,269.45,219.82
2018,6,1,6,0,425.0,65.0,1.8,12.9,155.0,351.75,290.99
2018,6,1,6,15,489.5,72.5,1.7,13.4,203.0,420.21,348.23
2018,6,1,6,30,554.0,80.0,1.6,13.9,251.0,492.81,406.29
2018,6,1,6,45,601.5,85.5,1.55,14.45,301.5,554.83,453.73
2018,6,1,7,0,649.0,91.0,1.5,15.0,352.0,618.97,500.24
2018,6,1,7,15,683.5,95.0,1.45,15.75,403.0,672.86,536.28
2018,6,1,7,30,718.0,99.0,1.4,16.5,454.0,727.25,571.42
2018,6,1,7,45,745.0,102.0,1.35,17.25,504.0,770.29,597.34
2018,6,1,8,0,772.0,105.0,1.3,18.0,554.0,816.94,625.06
2018,6,1,8,15,792.5,107.0,1.45,19.05,601.0,855.6,648.37
2018,6,1,8,30,813.0,109.0,1.6,20.1,648.0,892.69,670.35
2018,6,1,8,45,829.5,110.5,1.7,21.15,691.5,923.65,687.33
2018,6,1,9,0,846.0,112.0,1.8,22.2,735.0,944.15,697.32
2018,6,1,9,15,862.0,111.5,1.85,22.85,775.0,967.92,709.99
2018,6,1,9,30,878.0,111.0,1.9,23.5,815.0,989.23,720.98
2018,6,1,9,45,892.0,109.5,2.0,24.15,849.5,1004.82,728.95
2018,6,1,10,0,906.0,108.0,2.1,24.8,884.0,1017.59,735.22
2018,6,1,10,15,911.5,109.0,2.15,25.25,910.5,1021.64,736.01
2018,6,1,10,30,917.0,110.0,2.2,25.7,937.0,1022.56,735.04
2018,6,1,10,45,921.5,111.0,2.25,26.15,957.0,1019.37,731.6
2018,6,1,11,0,926.0,112.0,2.3,26.6,977.0,1013.02,726.32
2018,6,1,11,15,928.0,112.5,2.4,26.95,989.5,1000.66,718.16
2018,6,1,11,30,930.0,113.0,2.5,27.3,1002.0,985.31,708.18
2018,6,1,11,45,931.0,113.0,2.6,27.65,1007.0,965.65,695.46
2018,6,1,12,0,932.0,113.0,2.7,28.0,1012.0,943.23,680.98
2018,6,1,12,15,930.0,114.5,2.75,28.2,1009.5,916.95,663.98
2018,6,1,12,30,928.0,116.0,2.8,28.4,1007.0,888.27,645.39
2018,6,1,12,45,924.0,117.0,2.85,28.65,996.5,855.27,623.76
2018,6,1,13,0,920.0,118.0,2.9,28.9,986.0,820.26,600.7
2018,6,1,13,15,916.5,116.5,3.0,28.95,968.5,781.6,575.76
2018,6,1,13,30,913.0,115.0,3.1,29.0,951.0,741.24,549.28
2018,6,1,13,45,908.0,114.0,3.15,29.05,927.0,698.77,518.92
2018,6,1,14,0,903.0,113.0,3.2,29.1,903.0,655.04,486.96
2018,6,1,14,15,896.0,111.5,3.25,29.05,872.5,608.67,452.51
2018,6,1,14,30,889.0,110.0,3.3,29.0,842.0,561.57,416.6
2018,6,1,14,45,880.0,107.5,3.35,28.9,805.5,512.18,378.12
2018,6,1,15,0,871.0,105.0,3.4,28.8,769.0,462.65,338.45
2018,6,1,15,15,859.0,103.5,3.4,28.8,728.0,412.86,297.37
2018,6,1,15,30,847.0,102.0,3.4,28.8,687.0,363.61,255.85
2018,6,1,15,45,831.0,99.5,3.55,28.3,641.5,306.69,208.71
2018,6,1,16,0,815.0,97.0,3.7,27.8,596.0,257.4,167.1
2018,6,1,16,15,795.0,93.0,3.7,27.25,547.0,207.82,126.34
2018,6,1,16,30,775.0,89.0,3.7,26.7,498.0,160.46,89.94
2018,6,1,16,45,748.0,86.0,3.75,26.15,448.0,115.73,61.05
2018,6,1,17,0,721.0,83.0,3.8,25.6,398.0,74.22,43.44
2018,6,1,17,15,685.5,78.5,3.7,24.75,347.5,50.58,37.83
2018,6,1,17,30,650.0,74.0,3.6,23.9,297.0,49.59,37.21
2018,6,1,17,45,598.0,67.5,3.5,23.0,247.0,46.88,35.04
2018,6,1,18,0,546.0,61.0,3.4,22.1,197.0,44.01,32.59
2018,6,1,18,15,469.5,53.5,3.1,21.05,151.5,40.06,29.06
2018,6,1,18,30,393.0,46.0,2.8,20.0,106.0,35.97,25.16
2018,6,1,18,45,279.5,35.0,2.45,18.95,70.0,28.27,17.52
2018,6,1,19,0,166.0,24.0,2.1,17.9,34.0,19.06,0.0
2018,6,1,19,15,84.0,12.0,1.9,17.3,17.0,11.44,0.0
2018,6,1,19,30,2.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,1,19,45,1.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.55,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.9,15.0,46.02,0.0
2018,6,2,5,15,207.0,25.0,1.0,14.65,45.5,143.94,75.73
2018,6,2,5,30,330.0,37.0,1.2,15.4,76.0,233.78,181.13
2018,6,2,5,45,419.0,45.5,1.4,16.15,119.0,307.26,246.87
2018,6,2,6,0,508.0,54.0,1.6,16.9,162.0,388.22,315.58
2018,6,2,6,15,567.0,60.0,1.5,17.7,210.5,454.22,369.19
2018,6,2,6,30,626.0,66.0,1.4,18.5,259.0,524.11,423.09
2018,6,2,6,45,667.5,70.5,1.35,19.3,310.0,583.12,465.97
