Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,0,709.0,75.0,1.3,20.1,361.0,640.49,504.73
2018,6,2,7,15,739.0,79.0,1.25,21.25,412.0,693.18,537.8
2018,6,2,7,30,769.0,83.0,1.2,22.4,463.0,745.95,569.54
2018,6,2,7,45,791.5,85.5,1.2,23.55,512.5,790.3,594.9
2018,6,2,8,0,814.0,88.0,1.2,24.7,562.0,833.67,618.91
2018,6,2,8,15,831.0,91.0,1.3,25.6,609.0,863.82,635.57
2018,6,2,8,30,848.0,94.0,1.4,26.5,656.0,899.71,655.9
2018,6,2,8,45,861.0,96.0,1.55,27.45,699.0,928.72,671.99
2018,6,2,9,0,874.0,98.0,1.7,28.4,742.0,955.43,686.51
2018,6,2,9,15,880.0,102.0,1.85,29.1,779.0,975.1,697.17
2018,6,2,9,30,886.0,106.0,2.0,29.8,816.0,991.89,706.06
2018,6,2,9,45,888.5,111.0,2.15,30.55,848.0,1003.35,711.47
2018,6,2,10,0,891.0,116.0,2.3,31.3,880.0,1011.68,715.0
2018,6,2,10,15,897.0,117.5,2.35,31.8,906.5,1016.65,716.19
2018,6,2,10,30,903.0,119.0,2.4,32.3,933.0,1018.54,715.6
2018,6,2,10,45,907.0,119.5,2.5,32.8,952.5,1014.34,711.86
2018,6,2,11,0,911.0,120.0,2.6,33.3,972.0,1007.06,706.35
2018,6,2,11,15,914.0,120.5,2.55,33.65,985.0,995.77,697.5
2018,6,2,11,30,917.0,121.0,2.5,34.0,998.0,981.49,686.96
2018,6,2,11,45,918.0,120.5,2.5,34.3,1002.5,961.53,673.61
2018,6,2,12,0,919.0,120.0,2.5,34.6,1007.0,938.88,658.68
2018,6,2,12,15,920.0,119.5,2.5,34.8,1005.5,913.65,642.47
2018,6,2,12,30,921.0,119.0,2.5,35.0,1004.0,885.94,624.71
2018,6,2,12,45,921.0,117.0,2.5,35.25,994.5,853.72,603.94
2018,6,2,13,0,921.0,115.0,2.5,35.5,985.0,819.32,581.74
2018,6,2,13,15,917.5,114.5,2.5,35.55,968.0,781.57,557.73
2018,6,2,13,30,914.0,114.0,2.5,35.6,951.0,742.11,532.42
2018,6,2,13,45,909.0,112.5,2.5,35.7,927.0,699.23,502.62
2018,6,2,14,0,904.0,111.0,2.5,35.8,903.0,655.1,471.33
2018,6,2,14,15,897.0,109.5,2.55,35.65,872.5,608.74,438.42
2018,6,2,14,30,890.0,108.0,2.6,35.5,842.0,561.66,404.04
2018,6,2,14,45,880.5,106.5,2.65,35.4,806.0,512.86,367.32
2018,6,2,15,0,871.0,105.0,2.7,35.3,770.0,463.95,329.46
2018,6,2,15,15,859.5,103.0,2.7,35.3,729.0,413.98,289.6
2018,6,2,15,30,848.0,101.0,2.7,35.3,688.0,364.51,249.24
2018,6,2,15,45,832.5,98.5,2.75,34.7,643.0,307.7,203.66
2018,6,2,16,0,817.0,96.0,2.8,34.1,598.0,258.46,163.33
2018,6,2,16,15,797.0,93.0,2.8,33.6,549.5,209.59,124.18
2018,6,2,16,30,777.0,90.0,2.8,33.1,501.0,162.91,89.19
2018,6,2,16,45,750.0,86.5,2.8,32.55,450.5,117.67,60.47
2018,6,2,17,0,723.0,83.0,2.8,32.0,400.0,75.64,42.55
2018,6,2,17,15,687.0,78.0,2.55,30.85,349.0,50.13,36.43
2018,6,2,17,30,651.0,73.0,2.3,29.7,298.0,48.74,35.55
2018,6,2,17,45,600.5,67.0,2.1,28.6,248.5,46.4,33.77
2018,6,2,18,0,550.0,61.0,1.9,27.5,199.0,43.92,31.75
2018,6,2,18,15,474.5,53.5,1.7,26.1,153.5,39.97,28.34
2018,6,2,18,30,399.0,46.0,1.5,24.7,108.0,35.87,24.57
2018,6,2,18,45,288.0,35.5,1.3,23.3,72.0,28.65,17.57
2018,6,2,19,0,177.0,25.0,1.1,21.9,36.0,19.86,1.13
2018,6,2,19,15,92.0,13.0,1.0,21.4,18.5,12.39,0.0
2018,6,2,19,30,7.0,1.0,0.9,20.9,1.0,0.0,0.0
2018,6,2,19,45,3.5,0.5,0.85,20.35,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.85,15.3,8.0,0.0,0.0
2018,6,3,5,0,88.0,13.0,2.0,15.6,16.0,47.65,0.0
2018,6,3,5,15,212.5,25.5,2.2,16.25,47.0,147.21,79.15
2018,6,3,5,30,337.0,38.0,2.4,16.9,78.0,238.3,184.63
2018,6,3,5,45,425.0,46.0,2.6,17.55,121.0,311.17,250.23
2018,6,3,6,0,513.0,54.0,2.8,18.2,164.0,391.26,318.74
2018,6,3,6,15,571.5,60.0,2.7,19.0,212.5,457.17,373.04
2018,6,3,6,30,630.0,66.0,2.6,19.8,261.0,526.92,427.83
2018,6,3,6,45,669.5,71.0,2.55,20.65,311.5,585.32,471.1
2018,6,3,7,0,709.0,76.0,2.5,21.5,362.0,641.83,510.16
2018,6,3,7,15,739.0,79.5,2.45,22.5,413.0,693.93,544.2
2018,6,3,7,30,769.0,83.0,2.4,23.5,464.0,746.1,577.04
2018,6,3,7,45,791.0,86.0,2.35,24.55,513.0,790.65,603.31
2018,6,3,8,0,813.0,89.0,2.3,25.6,562.0,834.18,628.13
2018,6,3,8,15,829.5,92.0,2.3,26.35,609.0,871.49,649.23
2018,6,3,8,30,846.0,95.0,2.3,27.1,656.0,899.24,663.66
2018,6,3,8,45,859.0,97.0,2.3,27.9,699.0,928.21,678.66
2018,6,3,9,0,872.0,99.0,2.3,28.7,742.0,954.9,691.97
2018,6,3,9,15,880.0,102.5,2.35,29.35,780.0,975.93,702.46
2018,6,3,9,30,888.0,106.0,2.4,30.0,818.0,994.15,711.21
2018,6,3,9,45,892.5,109.0,2.45,30.7,849.5,1005.45,715.49
2018,6,3,10,0,897.0,112.0,2.5,31.4,881.0,1013.72,718.0
2018,6,3,10,15,902.0,113.5,2.55,31.85,907.0,1017.8,718.75
2018,6,3,10,30,907.0,115.0,2.6,32.3,933.0,1018.8,717.72
2018,6,3,10,45,911.0,115.5,2.7,32.7,952.5,1014.67,714.24
2018,6,3,11,0,915.0,116.0,2.8,33.1,972.0,1007.46,708.96
2018,6,3,11,15,918.0,116.5,2.85,33.5,985.0,996.22,700.85
2018,6,3,11,30,921.0,117.0,2.9,33.9,998.0,982.0,690.98
2018,6,3,11,45,922.5,116.5,2.95,34.3,1003.0,962.52,677.91
2018,6,3,12,0,924.0,116.0,3.0,34.7,1008.0,940.32,663.2
2018,6,3,12,15,911.0,125.0,3.05,34.7,1002.5,911.61,645.45
2018,6,3,12,30,898.0,134.0,3.1,34.7,997.0,880.9,626.38
2018,6,3,12,45,895.0,134.0,3.15,34.75,987.0,848.63,606.06
2018,6,3,13,0,892.0,134.0,3.2,34.8,977.0,814.41,584.34
2018,6,3,13,15,901.0,125.0,3.25,34.65,963.5,779.48,562.45
2018,6,3,13,30,910.0,116.0,3.3,34.5,950.0,742.05,538.65
2018,6,3,13,45,788.5,176.5,3.35,34.3,886.0,674.52,490.44
2018,6,3,14,0,667.0,237.0,3.4,34.1,822.0,612.63,445.66
2018,6,3,14,15,736.5,194.0,3.4,33.85,819.0,583.34,425.39
2018,6,3,14,30,806.0,151.0,3.4,33.6,816.0,550.78,401.43
2018,6,3,14,45,822.5,135.0,3.4,33.3,788.0,505.35,366.97
2018,6,3,15,0,839.0,119.0,3.4,33.0,760.0,457.71,329.73
2018,6,3,15,15,811.0,122.0,3.4,33.0,714.0,406.58,288.75
2018,6,3,15,30,783.0,125.0,3.4,33.0,668.0,357.7,248.8
2018,6,3,15,45,801.0,109.5,3.45,32.05,633.0,309.09,208.44
2018,6,3,16,0,819.0,94.0,3.5,31.1,598.0,258.71,165.97
2018,6,3,16,15,802.0,90.5,3.45,30.3,550.5,209.89,126.2
2018,6,3,16,30,785.0,87.0,3.4,29.5,503.0,162.96,90.29
2018,6,3,16,45,761.5,83.0,3.35,28.75,453.5,117.17,60.38
2018,6,3,17,0,738.0,79.0,3.3,28.0,404.0,74.23,41.18
2018,6,3,17,15,703.5,74.5,3.2,26.85,353.0,52.59,39.18
2018,6,3,17,30,669.0,70.0,3.1,25.7,302.0,46.44,34.22
2018,6,3,17,45,621.0,64.5,3.05,24.55,252.5,44.38,32.65
2018,6,3,18,0,573.0,59.0,3.0,23.4,203.0,42.21,30.86
2018,6,3,18,15,501.5,52.0,2.9,22.3,157.5,38.6,27.67
2018,6,3,18,30,430.0,45.0,2.8,21.2,112.0,34.87,24.14
2018,6,3,18,45,319.0,35.0,2.7,20.05,75.0,28.08,17.45
2018,6,3,19,0,208.0,25.0,2.6,18.9,38.0,20.92,2.83
2018,6,3,19,15,109.0,13.5,2.6,18.35,20.0,12.87,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,2.75,13.6,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,2.9,13.8,16.0,53.69,0.0
2018,6,4,5,15,234.5,24.5,3.0,14.25,48.0,156.56,87.02
2018,6,4,5,30,366.0,36.0,3.1,14.7,80.0,250.76,196.51
2018,6,4,5,45,453.0,43.0,3.15,15.2,123.0,322.86,262.48
2018,6,4,6,0,540.0,50.0,3.2,15.7,166.0,402.18,331.27
2018,6,4,6,15,597.0,55.5,3.3,16.4,215.0,467.49,386.34
2018,6,4,6,30,654.0,61.0,3.4,17.1,264.0,533.04,439.49
2018,6,4,6,45,693.5,65.5,3.5,17.8,315.0,592.13,484.44
2018,6,4,7,0,733.0,70.0,3.6,18.5,366.0,652.64,528.32
2018,6,4,7,15,761.0,73.5,3.7,19.1,417.0,703.96,564.13
2018,6,4,7,30,789.0,77.0,3.8,19.7,468.0,755.2,599.01
2018,6,4,7,45,810.0,79.5,3.95,20.3,517.0,798.89,627.83
2018,6,4,8,0,831.0,82.0,4.1,20.9,566.0,834.18,650.18
2018,6,4,8,15,847.0,84.5,4.1,21.35,613.0,870.85,672.96
2018,6,4,8,30,863.0,87.0,4.1,21.8,660.0,905.72,694.16
2018,6,4,8,45,875.0,89.5,4.15,22.25,703.0,934.8,711.39
2018,6,4,9,0,887.0,92.0,4.2,22.7,746.0,961.5,726.91
2018,6,4,9,15,891.5,96.5,4.2,23.0,783.0,980.6,737.38
2018,6,4,9,30,896.0,101.0,4.2,23.3,820.0,996.75,745.92
2018,6,4,9,45,897.5,107.0,4.25,23.6,852.0,1008.52,751.91
2018,6,4,10,0,899.0,113.0,4.3,23.9,884.0,1017.1,755.89
2018,6,4,10,15,906.0,113.5,4.3,24.0,911.0,1022.14,757.93
2018,6,4,10,30,913.0,114.0,4.3,24.1,938.0,1024.09,758.07
2018,6,4,10,45,917.5,114.5,4.3,24.2,958.0,1020.47,754.65
2018,6,4,11,0,922.0,115.0,4.3,24.3,978.0,1013.73,749.33
2018,6,4,11,15,926.0,115.5,4.35,24.35,992.0,1003.42,742.21
2018,6,4,11,30,930.0,116.0,4.4,24.4,1006.0,990.06,733.17
2018,6,4,11,45,932.5,115.5,4.45,24.4,1012.0,971.39,720.8
2018,6,4,12,0,935.0,115.0,4.5,24.4,1018.0,949.92,706.58
2018,6,4,12,15,934.5,114.5,4.55,24.3,1015.5,923.14,689.25
2018,6,4,12,30,934.0,114.0,4.6,24.2,1013.0,893.93,670.22
2018,6,4,12,45,932.0,114.0,4.65,24.1,1003.5,861.64,648.96
2018,6,4,13,0,930.0,114.0,4.7,24.0,994.0,827.22,626.08
2018,6,4,13,15,927.5,112.5,4.75,23.8,977.0,789.12,600.66
2018,6,4,13,30,925.0,111.0,4.8,23.6,960.0,749.23,573.7
2018,6,4,13,45,921.0,109.5,4.8,23.35,936.5,706.69,542.64
2018,6,4,14,0,917.0,108.0,4.8,23.1,913.0,662.79,509.62
2018,6,4,14,15,910.0,107.0,4.8,22.8,882.5,616.39,474.01
2018,6,4,14,30,903.0,106.0,4.8,22.5,852.0,569.24,436.88
2018,6,4,14,45,891.5,105.0,4.8,22.2,814.5,519.37,396.7
2018,6,4,15,0,880.0,104.0,4.8,21.9,777.0,469.56,355.49
2018,6,4,15,15,871.0,101.0,4.8,21.9,737.0,419.38,312.54
2018,6,4,15,30,862.0,98.0,4.8,21.9,697.0,369.45,268.91
2018,6,4,15,45,846.5,96.0,4.75,21.1,651.5,318.9,225.07
2018,6,4,16,0,831.0,94.0,4.7,20.3,606.0,262.86,176.74
2018,6,4,16,15,809.5,91.0,4.65,19.8,556.5,213.02,134.19
2018,6,4,16,30,788.0,88.0,4.6,19.3,507.0,165.52,96.14
2018,6,4,16,45,762.0,85.0,4.5,18.85,457.0,120.16,65.11
2018,6,4,17,0,736.0,82.0,4.4,18.4,407.0,77.91,45.28
2018,6,4,17,15,700.5,77.5,4.35,17.75,356.0,49.66,38.16
2018,6,4,17,30,665.0,73.0,4.3,17.1,305.0,48.62,37.44
2018,6,4,17,45,593.5,67.0,4.2,16.45,249.0,46.2,35.44
2018,6,4,18,0,522.0,61.0,4.1,15.8,193.0,43.67,33.2
2018,6,4,18,15,434.0,51.0,4.0,15.3,144.5,37.51,27.58
2018,6,4,18,30,346.0,41.0,3.9,14.8,96.0,31.0,21.49
2018,6,4,18,45,259.0,34.0,3.75,14.3,67.0,26.33,16.55
2018,6,4,19,0,172.0,27.0,3.6,13.8,38.0,21.45,4.35
2018,6,4,19,15,89.5,14.5,3.6,13.6,20.0,13.82,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.5,12.05,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.6,12.2,15.0,34.46,0.0
2018,6,5,5,15,158.0,29.0,3.75,12.45,45.5,128.46,72.42
2018,6,5,5,30,261.0,45.0,3.9,12.7,76.0,209.83,165.58
2018,6,5,5,45,350.5,56.0,4.0,12.95,119.0,281.27,230.97
2018,6,5,6,0,440.0,67.0,4.1,13.2,162.0,363.01,302.73
2018,6,5,6,15,497.0,76.5,4.1,13.45,210.0,429.72,360.15
2018,6,5,6,30,554.0,86.0,4.1,13.7,258.0,500.06,418.54
2018,6,5,6,45,592.0,95.0,4.1,13.95,308.5,559.61,466.24
2018,6,5,7,0,630.0,104.0,4.1,14.2,359.0,620.6,513.52
2018,6,5,7,15,666.5,108.5,4.05,14.65,410.5,676.26,553.83
2018,6,5,7,30,703.0,113.0,4.0,15.1,462.0,732.49,593.35
2018,6,5,7,45,732.0,116.0,4.0,15.55,512.5,780.82,626.17
2018,6,5,8,0,761.0,119.0,4.0,16.0,563.0,828.65,657.99
2018,6,5,8,15,771.0,125.0,4.0,16.6,606.5,857.4,675.07
2018,6,5,8,30,781.0,131.0,4.0,17.2,650.0,888.91,694.05
2018,6,5,8,45,799.5,132.5,4.0,17.8,693.5,921.23,713.35
2018,6,5,9,0,818.0,134.0,4.0,18.4,737.0,951.49,730.99
2018,6,5,9,15,850.0,127.0,4.0,18.85,782.5,983.1,749.83
2018,6,5,9,30,882.0,120.0,4.0,19.3,828.0,1004.1,761.26
2018,6,5,9,45,841.5,144.5,3.95,19.75,842.0,1002.79,757.32
2018,6,5,10,0,801.0,169.0,3.9,20.2,856.0,988.56,744.96
2018,6,5,10,15,868.0,139.5,3.9,20.55,905.0,1011.83,758.84
2018,6,5,10,30,935.0,110.0,3.9,20.9,954.0,1042.04,777.04
2018,6,5,10,45,941.5,109.0,3.9,21.3,975.0,1038.79,772.72
2018,6,5,11,0,948.0,108.0,3.9,21.7,996.0,1032.38,766.7
2018,6,5,11,15,932.0,118.5,3.9,21.85,1001.0,1012.63,752.69
2018,6,5,11,30,916.0,129.0,3.9,22.0,1006.0,989.99,736.94
2018,6,5,11,45,896.0,142.5,3.95,22.15,1004.5,963.83,719.2
2018,6,5,12,0,876.0,156.0,4.0,22.3,1003.0,935.37,699.9
2018,6,5,12,15,876.5,155.5,4.05,22.2,1001.0,910.46,683.68
2018,6,5,12,30,877.0,155.0,4.1,22.1,999.0,883.27,665.81
2018,6,5,12,45,897.0,143.0,4.15,22.0,999.0,859.73,650.41
2018,6,5,13,0,917.0,131.0,4.2,21.9,999.0,832.92,632.66
2018,6,5,13,15,915.5,129.0,4.25,21.65,982.5,795.5,607.71
2018,6,5,13,30,914.0,127.0,4.3,21.4,966.0,756.25,581.03
2018,6,5,13,45,916.5,121.0,4.35,21.15,944.0,714.56,550.67
2018,6,5,14,0,919.0,115.0,4.4,20.9,922.0,671.04,518.3
2018,6,5,14,15,913.5,113.0,4.35,20.6,892.0,624.56,482.46
2018,6,5,14,30,908.0,111.0,4.3,20.3,862.0,577.2,445.03
2018,6,5,14,45,900.0,108.0,4.3,19.95,825.0,527.13,404.78
2018,6,5,15,0,892.0,105.0,4.3,19.6,788.0,476.82,363.17
2018,6,5,15,15,879.5,103.0,4.3,19.6,746.0,425.52,319.26
2018,6,5,15,30,867.0,101.0,4.3,19.6,704.0,374.8,274.91
2018,6,5,15,45,854.0,97.0,4.25,19.0,658.5,323.14,229.75
2018,6,5,16,0,841.0,93.0,4.2,18.4,613.0,265.73,179.87
2018,6,5,16,15,823.0,90.0,4.15,18.05,564.5,216.03,136.91
2018,6,5,16,30,805.0,87.0,4.1,17.7,516.0,168.31,98.16
2018,6,5,16,45,780.5,83.0,4.0,17.35,465.0,121.41,65.5
2018,6,5,17,0,756.0,79.0,3.9,17.0,414.0,77.47,44.05
2018,6,5,17,15,719.0,75.0,3.85,16.45,362.0,52.9,41.22
2018,6,5,17,30,682.0,71.0,3.8,15.9,310.0,47.08,36.27
2018,6,5,17,45,630.0,66.5,3.7,15.4,259.5,45.83,35.26
2018,6,5,18,0,578.0,62.0,3.6,14.9,209.0,44.55,34.12
2018,6,5,18,15,498.0,55.5,3.45,14.4,162.5,41.49,31.23
2018,6,5,18,30,418.0,49.0,3.3,13.9,116.0,38.39,28.07
2018,6,5,18,45,301.0,38.5,3.15,13.4,78.0,31.27,20.87
2018,6,5,19,0,184.0,28.0,3.0,12.9,40.0,22.26,5.74
2018,6,5,19,15,96.0,15.0,3.05,12.8,21.0,14.3,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,4,45,0.0,2.5,3.55,12.7,2.5,0.0,0.0
2018,6,6,5,0,0.0,5.0,3.6,12.8,5.0,4.77,0.0
2018,6,6,5,15,5.5,10.0,3.65,12.95,10.5,11.85,1.69
2018,6,6,5,30,11.0,15.0,3.7,13.1,16.0,19.54,10.49
2018,6,6,5,45,48.0,39.0,3.75,13.3,48.5,72.5,56.13
2018,6,6,6,0,85.0,63.0,3.8,13.5,81.0,125.41,102.31
2018,6,6,6,15,56.5,58.5,3.8,13.8,72.0,102.21,82.92
2018,6,6,6,30,28.0,54.0,3.8,14.1,63.0,71.41,56.29
2018,6,6,6,45,83.0,89.0,3.8,14.4,121.5,159.05,131.77
2018,6,6,7,0,138.0,124.0,3.8,14.7,180.0,243.61,202.84
2018,6,6,7,15,109.0,153.5,3.85,15.0,201.5,258.76,213.33
2018,6,6,7,30,80.0,183.0,3.9,15.3,223.0,258.58,211.29
2018,6,6,7,45,135.0,214.0,3.9,15.6,289.5,354.06,288.49
2018,6,6,8,0,190.0,245.0,3.9,15.9,356.0,439.28,355.38
2018,6,6,8,15,262.5,257.5,3.95,16.35,424.5,534.76,428.87
2018,6,6,8,30,335.0,270.0,4.0,16.8,493.0,618.69,491.83
2018,6,6,8,45,357.0,282.5,4.0,17.25,534.0,656.79,518.1
2018,6,6,9,0,379.0,295.0,4.0,17.7,575.0,694.33,543.81
2018,6,6,9,15,457.0,280.5,4.05,18.0,635.5,769.59,598.57
2018,6,6,9,30,535.0,266.0,4.1,18.3,696.0,831.6,642.9
2018,6,6,9,45,653.0,222.0,4.1,18.65,768.0,905.82,695.65
2018,6,6,10,0,771.0,178.0,4.1,19.0,840.0,968.48,736.59
2018,6,6,10,15,747.5,194.5,4.15,19.25,852.5,964.93,732.33
2018,6,6,10,30,724.0,211.0,4.2,19.5,865.0,952.67,722.71
2018,6,6,10,45,600.0,273.5,4.3,19.7,823.5,885.23,673.71
2018,6,6,11,0,476.0,336.0,4.4,19.9,782.0,815.08,620.62
2018,6,6,11,15,675.0,242.0,4.45,20.05,883.5,901.78,686.9
2018,6,6,11,30,874.0,148.0,4.5,20.2,985.0,969.09,732.4
2018,6,6,11,45,810.5,181.0,4.55,20.35,960.5,928.99,704.12
2018,6,6,12,0,747.0,214.0,4.6,20.5,936.0,884.53,673.39
2018,6,6,12,15,754.5,206.0,4.6,20.45,934.0,856.68,654.31
2018,6,6,12,30,762.0,198.0,4.6,20.4,932.0,830.56,636.31
2018,6,6,12,45,803.0,181.5,4.65,20.4,948.0,821.83,630.79
2018,6,6,13,0,844.0,165.0,4.7,20.4,964.0,808.84,622.18
2018,6,6,13,15,840.0,164.0,4.7,20.25,947.5,771.78,596.43
2018,6,6,13,30,836.0,163.0,4.7,20.1,931.0,733.3,568.13
2018,6,6,13,45,830.5,161.0,4.65,20.0,907.5,691.67,536.69
2018,6,6,14,0,825.0,159.0,4.6,19.9,884.0,649.07,503.95
2018,6,6,14,15,816.5,157.0,4.6,19.75,854.0,603.92,468.89
2018,6,6,14,30,808.0,155.0,4.6,19.6,824.0,558.41,432.72
2018,6,6,14,45,798.5,152.0,4.55,19.45,789.0,511.4,394.42
2018,6,6,15,0,789.0,149.0,4.5,19.3,754.0,464.51,355.3
2018,6,6,15,15,774.5,146.0,4.5,19.3,713.5,415.99,314.01
2018,6,6,15,30,760.0,143.0,4.5,19.3,673.0,363.21,268.73
2018,6,6,15,45,741.0,139.0,4.5,18.75,627.5,314.28,226.49
2018,6,6,16,0,722.0,135.0,4.5,18.2,582.0,267.17,185.59
2018,6,6,16,15,695.5,131.5,4.45,17.85,534.0,221.05,146.45
2018,6,6,16,30,669.0,128.0,4.4,17.5,486.0,177.85,111.91
2018,6,6,16,45,599.5,128.5,4.4,17.1,425.5,137.3,85.41
2018,6,6,17,0,530.0,129.0,4.4,16.7,365.0,104.82,71.03
2018,6,6,17,15,521.5,117.0,4.3,16.2,325.0,79.69,64.81
2018,6,6,17,30,513.0,105.0,4.2,15.7,285.0,73.35,59.52
2018,6,6,17,45,454.5,96.0,4.1,15.2,237.0,68.68,55.55
2018,6,6,18,0,396.0,87.0,4.0,14.7,189.0,63.75,51.18
2018,6,6,18,15,319.0,74.5,3.8,14.3,145.0,55.81,43.9
2018,6,6,18,30,242.0,62.0,3.6,13.9,101.0,47.49,36.05
2018,6,6,18,45,157.0,45.0,3.4,13.45,67.0,36.29,25.18
2018,6,6,19,0,72.0,28.0,3.2,13.0,33.0,22.97,6.96
2018,6,6,19,15,36.5,14.5,3.25,12.95,17.0,13.82,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.85,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.35,12.15,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.4,12.2,12.0,18.51,0.0
2018,6,7,5,15,82.5,29.5,3.5,12.4,39.0,87.49,49.01
2018,6,7,5,30,145.0,48.0,3.6,12.6,66.0,147.78,115.64
2018,6,7,5,45,186.5,59.0,3.7,12.85,92.5,185.92,151.84
2018,6,7,6,0,228.0,70.0,3.8,13.1,119.0,228.92,190.78
2018,6,7,6,15,114.0,65.5,3.85,13.55,90.0,157.0,130.29
2018,6,7,6,30,0.0,61.0,3.9,14.0,61.0,56.73,42.93
2018,6,7,6,45,0.0,79.5,3.95,14.45,79.5,74.97,58.35
2018,6,7,7,0,0.0,98.0,4.0,14.9,98.0,93.38,73.59
2018,6,7,7,15,3.0,127.5,4.0,15.4,129.0,125.75,100.3
2018,6,7,7,30,6.0,157.0,4.0,15.9,160.0,158.32,126.69
2018,6,7,7,45,14.0,179.0,4.05,16.4,187.0,187.12,149.78
2018,6,7,8,0,22.0,201.0,4.1,16.9,214.0,216.23,172.79
2018,6,7,8,15,116.5,236.0,4.05,17.4,312.5,363.88,292.23
2018,6,7,8,30,211.0,271.0,4.0,17.9,411.0,490.91,391.03
2018,6,7,8,45,372.5,254.0,3.95,18.35,521.0,653.7,515.06
2018,6,7,9,0,534.0,237.0,3.9,18.8,631.0,793.09,617.15
2018,6,7,9,15,650.5,203.0,3.9,19.2,708.0,878.83,676.94
2018,6,7,9,30,767.0,169.0,3.9,19.6,785.0,953.53,725.93
2018,6,7,9,45,807.5,157.5,3.95,20.0,829.5,983.68,743.98
2018,6,7,10,0,848.0,146.0,4.0,20.4,874.0,1011.28,760.55
2018,6,7,10,15,855.0,147.5,4.1,20.65,901.0,1016.81,763.01
2018,6,7,10,30,862.0,149.0,4.2,20.9,928.0,1010.47,757.74
2018,6,7,10,45,866.5,150.5,4.3,21.15,948.0,1007.76,755.13
2018,6,7,11,0,871.0,152.0,4.4,21.4,968.0,1002.06,750.58
2018,6,7,11,15,876.0,152.5,4.45,21.5,982.5,992.91,743.97
2018,6,7,11,30,881.0,153.0,4.5,21.6,997.0,980.85,735.68
2018,6,7,11,45,883.5,152.0,4.5,21.7,1002.5,962.26,722.63
2018,6,7,12,0,886.0,151.0,4.5,21.8,1008.0,941.05,707.91
2018,6,7,12,15,884.5,152.0,4.5,21.85,1006.0,915.64,690.49
2018,6,7,12,30,883.0,153.0,4.5,21.9,1004.0,887.99,671.56
2018,6,7,12,45,881.0,153.0,4.45,22.0,995.0,856.96,649.8
2018,6,7,13,0,879.0,153.0,4.4,22.1,986.0,823.98,626.67
2018,6,7,13,15,877.5,150.5,4.4,22.15,970.0,787.41,601.39
2018,6,7,13,30,876.0,148.0,4.4,22.2,954.0,749.12,573.87
2018,6,7,13,45,872.5,145.5,4.4,22.25,931.0,707.9,543.07
2018,6,7,14,0,869.0,143.0,4.4,22.3,908.0,665.38,510.73
2018,6,7,14,15,864.5,140.0,4.35,22.25,879.0,620.74,476.12
2018,6,7,14,30,860.0,137.0,4.3,22.2,850.0,571.85,437.71
2018,6,7,14,45,852.0,134.0,4.3,22.15,814.5,523.26,398.59
2018,6,7,15,0,844.0,131.0,4.3,22.1,779.0,474.56,358.41
2018,6,7,15,15,831.0,128.0,4.3,22.1,737.5,424.0,315.84
2018,6,7,15,30,818.0,125.0,4.3,22.1,696.0,374.22,273.03
2018,6,7,15,45,804.5,120.0,4.2,21.45,651.0,323.63,229.56
2018,6,7,16,0,791.0,115.0,4.1,20.8,606.0,274.25,186.84
2018,6,7,16,15,774.5,109.5,4.05,20.3,558.0,225.31,145.2
2018,6,7,16,30,758.0,104.0,4.0,19.8,510.0,178.23,107.3
2018,6,7,16,45,733.0,99.0,3.9,19.35,460.0,126.93,70.79
2018,6,7,17,0,708.0,94.0,3.8,18.9,410.0,84.23,49.04
2018,6,7,17,15,671.5,88.5,3.7,18.25,358.5,57.44,44.88
2018,6,7,17,30,635.0,83.0,3.6,17.6,307.0,56.03,43.88
2018,6,7,17,45,584.5,76.0,3.5,17.0,257.0,53.23,41.56
2018,6,7,18,0,534.0,69.0,3.4,16.4,207.0,50.25,38.95
2018,6,7,18,15,458.0,61.0,3.15,15.75,161.0,46.17,35.2
2018,6,7,18,30,382.0,53.0,2.9,15.1,115.0,41.95,31.07
2018,6,7,18,45,273.0,41.0,2.7,14.45,78.0,31.9,21.43
2018,6,7,19,0,164.0,29.0,2.5,13.8,41.0,23.01,7.69
2018,6,7,19,15,85.5,15.5,2.45,13.45,21.5,14.77,0.0
2018,6,7,19,30,7.0,2.0,2.4,13.1,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.35,11.9,8.5,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.3,17.0,46.27,0.0
2018,6,8,5,15,186.5,27.5,2.65,12.9,46.5,139.23,81.41
2018,6,8,5,30,291.0,41.0,2.8,13.5,76.0,218.69,172.23
2018,6,8,5,45,372.5,51.5,3.0,14.1,118.0,288.84,235.84
2018,6,8,6,0,454.0,62.0,3.2,14.7,160.0,366.03,302.89
2018,6,8,6,15,512.5,69.5,3.2,15.2,207.5,431.67,358.49
2018,6,8,6,30,571.0,77.0,3.2,15.7,255.0,501.07,415.02
2018,6,8,6,45,613.0,84.0,3.2,16.25,305.5,561.59,462.29
2018,6,8,7,0,655.0,91.0,3.2,16.8,356.0,623.89,508.56
2018,6,8,7,15,686.5,95.0,3.2,17.45,406.0,675.68,544.66
2018,6,8,7,30,718.0,99.0,3.2,18.1,456.0,727.78,580.0
2018,6,8,7,45,742.0,103.5,3.2,18.75,505.5,770.12,607.29
2018,6,8,8,0,766.0,108.0,3.2,19.4,555.0,815.89,636.5
2018,6,8,8,15,784.5,111.0,3.2,20.0,601.5,853.87,659.71
2018,6,8,8,30,803.0,114.0,3.2,20.6,648.0,890.24,681.47
2018,6,8,8,45,817.5,117.0,3.25,21.2,691.0,920.99,699.41
2018,6,8,9,0,832.0,120.0,3.3,21.8,734.0,949.54,715.74
2018,6,8,9,15,841.0,122.5,3.35,22.3,771.0,969.78,726.66
2018,6,8,9,30,850.0,125.0,3.4,22.8,808.0,978.7,730.07
2018,6,8,9,45,857.0,127.5,3.45,23.35,840.0,991.55,736.16
2018,6,8,10,0,864.0,130.0,3.5,23.9,872.0,1001.52,740.38
2018,6,8,10,15,870.5,131.0,3.55,24.35,898.0,1006.49,741.7
2018,6,8,10,30,877.0,132.0,3.6,24.8,924.0,1008.48,741.2
2018,6,8,10,45,881.5,132.5,3.65,25.2,943.5,1004.99,737.39
2018,6,8,11,0,886.0,133.0,3.7,25.6,963.0,998.51,731.78
2018,6,8,11,15,889.5,132.5,3.7,26.05,975.5,987.11,722.61
2018,6,8,11,30,893.0,132.0,3.7,26.5,988.0,972.84,711.7
2018,6,8,11,45,895.5,131.0,3.75,26.95,993.5,954.37,698.46
2018,6,8,12,0,898.0,130.0,3.8,27.4,999.0,933.24,683.57
2018,6,8,12,15,895.5,131.0,3.9,27.55,996.0,907.01,666.4
2018,6,8,12,30,893.0,132.0,4.0,27.7,993.0,878.55,647.69
2018,6,8,12,45,888.0,133.5,4.1,27.85,982.5,846.39,626.4
2018,6,8,13,0,883.0,135.0,4.2,28.0,972.0,812.4,603.74
2018,6,8,13,15,880.0,133.5,4.25,27.9,955.5,775.63,579.4
2018,6,8,13,30,877.0,132.0,4.3,27.8,939.0,737.22,553.33
2018,6,8,13,45,873.5,129.5,4.4,27.7,916.0,696.12,523.82
2018,6,8,14,0,870.0,127.0,4.5,27.6,893.0,653.73,492.67
2018,6,8,14,15,865.0,123.5,4.5,27.4,863.5,608.49,458.7
2018,6,8,14,30,860.0,120.0,4.5,27.2,834.0,562.42,423.23
2018,6,8,14,45,853.0,117.0,4.55,26.95,799.5,515.12,386.1
2018,6,8,15,0,846.0,114.0,4.6,26.7,765.0,467.54,347.66
2018,6,8,15,15,833.5,111.5,4.6,26.7,724.0,418.09,306.47
2018,6,8,15,30,821.0,109.0,4.6,26.7,683.0,363.28,260.46
2018,6,8,15,45,808.0,105.0,4.65,25.95,639.0,313.58,218.39
2018,6,8,16,0,795.0,101.0,4.7,25.2,595.0,265.01,176.86
2018,6,8,16,15,778.5,96.0,4.6,24.65,547.5,216.3,135.81
2018,6,8,16,30,762.0,91.0,4.5,24.1,500.0,169.43,98.4
2018,6,8,16,45,739.0,86.5,4.45,23.5,451.0,124.38,67.16
2018,6,8,17,0,716.0,82.0,4.4,22.9,402.0,82.11,45.79
2018,6,8,17,15,685.0,76.5,4.2,22.2,352.5,48.59,36.5
2018,6,8,17,30,654.0,71.0,4.0,21.5,303.0,46.78,35.14
2018,6,8,17,45,611.0,65.5,3.85,20.75,255.0,44.76,33.54
2018,6,8,18,0,568.0,60.0,3.7,20.0,207.0,42.62,31.71
2018,6,8,18,15,502.0,52.5,3.45,19.25,162.0,38.62,28.11
2018,6,8,18,30,436.0,45.0,3.2,18.5,117.0,34.41,24.14
2018,6,8,18,45,336.0,35.5,2.9,17.75,80.0,28.09,17.97
2018,6,8,19,0,236.0,26.0,2.6,17.0,43.0,21.43,7.2
2018,6,8,19,15,125.5,14.0,2.6,16.6,22.5,13.34,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,9,4,45,2.5,2.0,2.6,14.15,2.0,0.0,0.0
2018,6,9,5,0,5.0,4.0,2.8,14.3,4.0,5.82,0.0
2018,6,9,5,15,6.5,16.0,3.05,14.55,16.5,17.96,5.69
2018,6,9,5,30,8.0,28.0,3.3,14.8,29.0,31.96,20.52
2018,6,9,5,45,41.0,30.0,3.5,15.1,38.5,56.7,42.49
2018,6,9,6,0,74.0,32.0,3.7,15.4,48.0,85.8,68.37
2018,6,9,6,15,39.0,53.5,3.8,15.7,62.0,77.49,61.14
2018,6,9,6,30,4.0,75.0,3.9,16.0,76.0,73.99,57.32
2018,6,9,6,45,87.5,114.0,4.0,16.3,149.0,192.99,158.93
2018,6,9,7,0,171.0,153.0,4.1,16.6,222.0,304.27,251.28
2018,6,9,7,15,199.5,171.5,4.1,16.75,262.5,351.82,289.2
2018,6,9,7,30,228.0,190.0,4.1,16.9,303.0,414.08,337.98
2018,6,9,7,45,239.5,215.5,4.1,17.05,345.0,458.33,371.25
2018,6,9,8,0,251.0,241.0,4.1,17.2,387.0,502.1,403.63
2018,6,9,8,15,322.0,248.0,4.1,17.4,451.5,577.38,461.27
2018,6,9,8,30,393.0,255.0,4.1,17.6,516.0,655.11,519.28
2018,6,9,8,45,442.5,255.0,4.1,17.8,567.0,720.9,566.6
2018,6,9,9,0,492.0,255.0,4.1,18.0,618.0,772.79,603.38
2018,6,9,9,15,479.0,276.5,4.2,18.5,645.0,786.93,610.51
2018,6,9,9,30,466.0,298.0,4.3,19.0,672.0,798.55,616.09
2018,6,9,9,45,438.5,323.5,4.35,19.45,687.0,797.58,612.32
2018,6,9,10,0,411.0,349.0,4.4,19.9,702.0,794.01,606.96
2018,6,9,10,15,408.5,363.5,4.5,20.35,723.5,801.7,610.81
2018,6,9,10,30,406.0,378.0,4.6,20.8,745.0,807.41,613.25
2018,6,9,10,45,461.5,368.5,4.7,21.2,794.5,844.25,639.54
2018,6,9,11,0,517.0,359.0,4.8,21.6,844.0,878.48,663.59
2018,6,9,11,15,495.0,375.0,4.9,21.85,844.0,860.32,649.43
2018,6,9,11,30,473.0,391.0,5.0,22.1,844.0,840.48,634.43
2018,6,9,11,45,472.0,394.5,5.1,22.35,849.0,826.91,624.52
2018,6,9,12,0,471.0,398.0,5.2,22.6,854.0,811.71,613.41
2018,6,9,12,15,340.0,434.5,5.25,22.55,763.5,710.49,538.39
2018,6,9,12,30,209.0,471.0,5.3,22.5,673.0,616.69,467.67
2018,6,9,12,45,321.5,434.5,5.35,22.4,741.5,662.8,504.75
2018,6,9,13,0,434.0,398.0,5.4,22.3,810.0,700.06,534.31
2018,6,9,13,15,506.5,358.5,5.45,22.2,831.0,698.27,534.66
2018,6,9,13,30,579.0,319.0,5.5,22.1,852.0,690.91,530.72
2018,6,9,13,45,539.0,324.0,5.5,21.95,810.5,640.33,492.72
2018,6,9,14,0,499.0,329.0,5.5,21.8,769.0,592.05,456.15
2018,6,9,14,15,481.5,322.5,5.5,21.6,735.0,550.03,424.2
2018,6,9,14,30,464.0,316.0,5.5,21.4,701.0,509.11,392.57
2018,6,9,14,45,449.0,304.0,5.5,21.25,663.5,466.25,358.98
2018,6,9,15,0,434.0,292.0,5.5,21.1,626.0,424.64,325.81
2018,6,9,15,15,431.0,276.5,5.5,21.1,593.5,386.32,294.39
2018,6,9,15,30,428.0,261.0,5.5,21.1,561.0,348.31,262.72
2018,6,9,15,45,434.5,239.5,5.45,20.5,527.0,308.85,229.81
2018,6,9,16,0,441.0,218.0,5.4,19.9,493.0,268.99,196.17
2018,6,9,16,15,420.0,204.5,5.35,19.5,449.5,229.59,163.96
2018,6,9,16,30,399.0,191.0,5.3,19.1,406.0,192.57,134.88
2018,6,9,16,45,388.5,172.0,5.25,18.7,364.5,154.88,107.05
2018,6,9,17,0,378.0,153.0,5.2,18.3,323.0,118.72,84.38
2018,6,9,17,15,364.5,135.0,5.05,17.85,282.5,91.6,74.75
2018,6,9,17,30,351.0,117.0,4.9,17.4,242.0,81.3,66.07
2018,6,9,17,45,309.0,102.0,4.75,16.9,199.5,72.53,58.56
2018,6,9,18,0,267.0,87.0,4.6,16.4,157.0,67.51,54.15
2018,6,9,18,15,238.5,71.0,4.4,15.85,123.5,56.03,43.86
2018,6,9,18,30,210.0,55.0,4.2,15.3,90.0,41.69,30.85
2018,6,9,18,45,144.0,40.5,4.0,14.8,61.0,32.96,22.4
2018,6,9,19,0,78.0,26.0,3.8,14.3,32.0,21.49,7.88
2018,6,9,19,15,42.5,14.0,3.65,13.95,17.0,13.34,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.3,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,10,4,45,29.0,7.5,2.0,10.8,8.5,0.0,0.0
2018,6,10,5,0,58.0,15.0,2.2,11.2,17.0,37.58,0.0
2018,6,10,5,15,137.5,28.5,2.3,11.8,42.5,118.9,69.98
2018,6,10,5,30,217.0,42.0,2.4,12.4,68.0,183.36,144.51
2018,6,10,5,45,280.0,53.5,2.55,13.05,103.5,239.38,195.88
2018,6,10,6,0,343.0,65.0,2.7,13.7,139.0,301.32,250.3
2018,6,10,6,15,393.0,76.0,2.8,14.5,182.0,359.67,299.97
2018,6,10,6,30,443.0,87.0,2.9,15.3,225.0,421.69,350.86
2018,6,10,6,45,459.5,102.0,3.05,16.05,267.5,468.13,387.29
2018,6,10,7,0,476.0,117.0,3.2,16.8,310.0,514.65,422.58
2018,6,10,7,15,494.0,131.0,3.25,17.55,354.5,561.0,456.47
2018,6,10,7,30,512.0,145.0,3.3,18.3,399.0,607.16,489.21
2018,6,10,7,45,528.5,156.0,3.4,19.0,442.0,648.07,517.53
2018,6,10,8,0,545.0,167.0,3.5,19.7,485.0,688.31,544.79
2018,6,10,8,15,552.0,181.0,3.5,20.3,525.5,722.58,566.75
2018,6,10,8,30,559.0,195.0,3.5,20.9,566.0,755.23,587.18
2018,6,10,8,45,568.5,207.0,3.5,21.45,606.0,791.63,610.02
2018,6,10,9,0,578.0,219.0,3.5,22.0,646.0,820.59,627.44
2018,6,10,9,15,617.0,215.5,3.5,22.45,692.5,859.93,653.09
2018,6,10,9,30,656.0,212.0,3.5,22.9,739.0,897.72,676.49
2018,6,10,9,45,762.5,170.0,3.5,23.4,806.5,952.98,711.2
2018,6,10,10,0,869.0,128.0,3.5,23.9,874.0,1004.82,742.88
2018,6,10,10,15,868.5,132.5,3.5,24.3,898.0,1006.57,741.5
2018,6,10,10,30,868.0,137.0,3.5,24.7,922.0,1005.26,738.65
2018,6,10,10,45,884.5,130.0,3.5,25.1,945.0,1006.12,737.38
2018,6,10,11,0,901.0,123.0,3.5,25.5,968.0,1003.96,734.24
2018,6,10,11,15,904.0,123.0,3.55,25.7,980.5,992.63,726.16
2018,6,10,11,30,907.0,123.0,3.6,25.9,993.0,978.37,716.32
2018,6,10,11,45,909.5,122.0,3.65,26.15,998.5,959.86,703.63
2018,6,10,12,0,912.0,121.0,3.7,26.4,1004.0,938.64,689.22
2018,6,10,12,15,912.5,120.0,3.8,26.45,1002.0,913.07,672.76
2018,6,10,12,30,913.0,119.0,3.9,26.5,1000.0,885.1,654.64
2018,6,10,12,45,913.0,116.5,4.0,26.55,990.5,853.08,633.68
2018,6,10,13,0,913.0,114.0,4.1,26.6,981.0,818.93,611.11
2018,6,10,13,15,909.5,113.0,4.15,26.5,964.0,781.43,586.2
2018,6,10,13,30,906.0,112.0,4.2,26.4,947.0,742.24,559.9
2018,6,10,13,45,901.5,110.5,4.3,26.3,923.5,700.4,530.1
2018,6,10,14,0,897.0,109.0,4.4,26.2,900.0,657.27,498.25
2018,6,10,14,15,889.5,108.0,4.45,25.95,870.0,611.69,463.97
2018,6,10,14,30,882.0,107.0,4.5,25.7,840.0,565.43,428.32
2018,6,10,14,45,873.5,104.5,4.5,25.45,804.5,516.94,389.91
2018,6,10,15,0,865.0,102.0,4.5,25.2,769.0,468.27,350.31
2018,6,10,15,15,853.5,100.0,4.5,25.2,728.5,418.84,308.8
2018,6,10,15,30,842.0,98.0,4.5,25.2,688.0,369.89,266.82
2018,6,10,15,45,828.0,94.5,4.55,24.3,643.5,319.7,224.21
2018,6,10,16,0,814.0,91.0,4.6,23.4,599.0,263.84,176.8
2018,6,10,16,15,797.0,87.0,4.55,22.8,551.5,214.92,135.15
2018,6,10,16,30,780.0,83.0,4.5,22.2,504.0,167.87,97.1
2018,6,10,16,45,757.0,79.5,4.5,21.6,455.0,122.68,65.2
2018,6,10,17,0,734.0,76.0,4.5,21.0,406.0,80.25,43.17
2018,6,10,17,15,702.5,71.0,4.35,20.25,356.0,49.29,37.41
2018,6,10,17,30,671.0,66.0,4.2,19.5,306.0,47.36,35.95
2018,6,10,17,45,628.0,60.5,4.1,18.75,257.5,40.82,30.36
2018,6,10,18,0,585.0,55.0,4.0,18.0,209.0,38.47,28.34
2018,6,10,18,15,518.5,49.0,3.7,17.35,164.0,35.53,25.66
2018,6,10,18,30,452.0,43.0,3.4,16.7,119.0,32.48,22.7
2018,6,10,18,45,350.0,34.5,3.1,16.0,82.0,27.0,17.29
2018,6,10,19,0,248.0,26.0,2.8,15.3,45.0,21.27,8.13
2018,6,10,19,15,135.0,14.5,2.7,14.95,24.0,13.82,0.0
2018,6,10,19,30,22.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,6,10,19,45,11.0,1.5,2.45,14.25,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,1.85,12.4,9.5,0.0,0.0
2018,6,11,5,0,112.0,15.0,2.0,12.8,19.0,59.24,0.0
2018,6,11,5,15,235.0,25.5,2.05,13.4,49.5,158.78,94.52
2018,6,11,5,30,358.0,36.0,2.1,14.0,80.0,246.71,193.92
2018,6,11,5,45,443.0,43.5,2.2,14.6,122.5,317.88,258.36
2018,6,11,6,0,528.0,51.0,2.3,15.2,165.0,396.21,325.79
2018,6,11,6,15,582.5,56.5,2.3,15.95,212.5,459.45,378.46
2018,6,11,6,30,637.0,62.0,2.3,16.7,260.0,526.26,431.62
2018,6,11,6,45,675.0,66.5,2.3,17.5,310.0,580.01,471.68
2018,6,11,7,0,713.0,71.0,2.3,18.3,360.0,638.73,513.13
2018,6,11,7,15,740.5,75.0,2.3,19.05,410.0,689.61,547.38
2018,6,11,7,30,768.0,79.0,2.3,19.8,460.0,740.45,580.56
2018,6,11,7,45,788.0,82.5,2.3,20.6,508.5,783.97,607.49
2018,6,11,8,0,808.0,86.0,2.3,21.4,557.0,826.42,633.05
2018,6,11,8,15,824.5,88.0,2.3,22.05,603.0,855.02,648.94
2018,6,11,8,30,841.0,90.0,2.3,22.7,649.0,889.37,668.62
2018,6,11,8,45,853.5,93.0,2.3,23.35,692.0,919.21,684.93
2018,6,11,9,0,866.0,96.0,2.3,24.0,735.0,946.75,699.58
2018,6,11,9,15,866.0,103.0,2.3,24.65,770.5,964.15,707.48
2018,6,11,9,30,866.0,110.0,2.3,25.3,806.0,978.49,713.5
2018,6,11,9,45,861.0,119.5,2.3,25.95,835.0,987.47,716.15
2018,6,11,10,0,856.0,129.0,2.3,26.6,864.0,993.16,716.83
2018,6,11,10,15,863.0,130.5,2.35,27.15,891.0,999.29,718.73
2018,6,11,10,30,870.0,132.0,2.4,27.7,918.0,1002.44,718.83
2018,6,11,10,45,875.5,132.5,2.4,28.3,938.5,1000.11,714.95
2018,6,11,11,0,881.0,133.0,2.4,28.9,959.0,994.79,709.35
2018,6,11,11,15,885.0,133.0,2.45,29.3,972.5,984.57,701.86
2018,6,11,11,30,889.0,133.0,2.5,29.7,986.0,971.45,692.67
2018,6,11,11,45,891.0,133.0,2.55,30.15,992.0,953.65,680.47
2018,6,11,12,0,893.0,133.0,2.6,30.6,998.0,933.2,666.66
2018,6,11,12,15,896.0,130.5,2.7,30.85,997.0,908.82,651.29
2018,6,11,12,30,899.0,128.0,2.8,31.1,996.0,882.0,634.28
2018,6,11,12,45,901.5,125.0,2.85,31.3,988.5,851.97,614.89
2018,6,11,13,0,904.0,122.0,2.9,31.5,981.0,819.68,593.94
2018,6,11,13,15,902.0,121.0,3.0,31.6,965.5,783.59,570.82
2018,6,11,13,30,900.0,120.0,3.1,31.7,950.0,745.71,546.27
2018,6,11,13,45,895.0,118.5,3.2,31.75,926.5,703.76,517.11
2018,6,11,14,0,890.0,117.0,3.3,31.8,903.0,660.56,486.2
2018,6,11,14,15,884.0,115.5,3.4,31.65,874.0,615.71,453.69
2018,6,11,14,30,878.0,114.0,3.5,31.5,845.0,570.05,419.64
2018,6,11,14,45,869.5,112.5,3.55,31.4,810.0,522.55,383.08
2018,6,11,15,0,861.0,111.0,3.6,31.3,775.0,474.84,345.36
2018,6,11,15,15,848.5,109.0,3.6,31.3,734.5,425.15,305.04
2018,6,11,15,30,836.0,107.0,3.6,31.3,694.0,370.03,259.94
2018,6,11,15,45,822.0,103.5,3.7,30.65,649.5,319.73,218.37
2018,6,11,16,0,808.0,100.0,3.8,30.0,605.0,270.65,177.32
2018,6,11,16,15,789.0,97.0,3.8,29.4,557.5,222.41,137.55
2018,6,11,16,30,770.0,94.0,3.8,28.8,510.0,176.24,101.36
2018,6,11,16,45,745.5,90.0,3.75,28.25,460.5,131.01,70.22
2018,6,11,17,0,721.0,86.0,3.7,27.7,411.0,88.71,48.55
2018,6,11,17,15,686.0,81.5,3.6,26.8,360.5,52.01,38.66
2018,6,11,17,30,651.0,77.0,3.5,25.9,310.0,51.1,38.16
2018,6,11,17,45,602.5,71.5,3.4,25.0,261.0,49.29,36.8
2018,6,11,18,0,554.0,66.0,3.3,24.1,212.0,47.38,35.24
2018,6,11,18,15,482.5,58.5,3.0,23.0,166.0,43.6,31.95
2018,6,11,18,30,411.0,51.0,2.7,21.9,120.0,39.67,28.3
2018,6,11,18,45,305.0,40.5,2.4,20.75,82.5,32.63,21.62
2018,6,11,19,0,199.0,30.0,2.1,19.6,45.0,23.74,9.9
2018,6,11,19,15,107.5,17.0,2.0,19.0,24.5,16.2,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.8,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
