Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,45,57.5,7.5,1.35,14.1,9.5,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.5,14.5,19.0,60.42,0.0
2018,6,12,5,15,242.5,26.0,1.65,15.15,50.5,162.53,96.2
2018,6,12,5,30,370.0,37.0,1.8,15.8,82.0,253.61,197.75
2018,6,12,5,45,457.5,43.5,1.95,16.45,125.0,325.61,262.37
2018,6,12,6,0,545.0,50.0,2.1,17.1,168.0,404.76,329.88
2018,6,12,6,15,601.0,55.5,2.1,18.0,217.0,469.64,383.03
2018,6,12,6,30,657.0,61.0,2.1,18.9,266.0,534.72,434.03
2018,6,12,6,45,697.0,64.5,2.05,19.75,316.5,593.07,476.39
2018,6,12,7,0,737.0,68.0,2.0,20.6,367.0,652.85,517.42
2018,6,12,7,15,765.0,71.5,1.95,21.75,418.0,704.34,550.15
2018,6,12,7,30,793.0,75.0,1.9,22.9,469.0,755.8,581.61
2018,6,12,7,45,814.0,78.0,1.9,24.05,518.5,800.34,607.56
2018,6,12,8,0,835.0,81.0,1.9,25.2,568.0,836.54,627.17
2018,6,12,8,15,851.0,83.0,2.0,26.1,614.5,872.88,648.05
2018,6,12,8,30,867.0,85.0,2.1,27.0,661.0,907.46,667.45
2018,6,12,8,45,879.5,87.0,2.25,27.9,704.0,936.75,683.64
2018,6,12,9,0,892.0,89.0,2.4,28.8,747.0,963.69,698.21
2018,6,12,9,15,902.0,90.0,2.45,29.5,785.5,984.55,708.4
2018,6,12,9,30,912.0,91.0,2.5,30.2,824.0,1002.69,716.91
2018,6,12,9,45,919.0,92.0,2.6,30.85,856.0,1015.0,722.41
2018,6,12,10,0,926.0,93.0,2.7,31.5,888.0,1024.31,726.14
2018,6,12,10,15,930.5,94.0,2.75,32.0,914.0,1028.05,726.47
2018,6,12,10,30,935.0,95.0,2.8,32.5,940.0,1028.64,724.99
2018,6,12,10,45,938.5,96.0,2.85,33.05,960.0,1025.09,720.91
2018,6,12,11,0,942.0,97.0,2.9,33.6,980.0,1018.37,715.02
2018,6,12,11,15,944.0,97.5,2.95,33.8,993.0,1006.57,707.11
2018,6,12,11,30,946.0,98.0,3.0,34.0,1006.0,991.73,697.42
2018,6,12,11,45,947.0,98.5,3.05,34.25,1011.5,973.0,685.23
2018,6,12,12,0,948.0,99.0,3.1,34.5,1017.0,951.45,671.33
2018,6,12,12,15,946.5,100.0,3.2,34.55,1015.5,925.48,655.51
2018,6,12,12,30,945.0,101.0,3.3,34.6,1014.0,897.05,638.04
2018,6,12,12,45,942.0,102.5,3.35,34.65,1005.0,865.51,618.16
2018,6,12,13,0,939.0,104.0,3.4,34.7,996.0,831.83,596.79
2018,6,12,13,15,935.5,103.5,3.45,34.55,979.5,794.03,573.01
2018,6,12,13,30,932.0,103.0,3.5,34.4,963.0,754.45,547.81
2018,6,12,13,45,927.5,102.0,3.55,34.25,939.5,712.16,519.4
2018,6,12,14,0,923.0,101.0,3.6,34.1,916.0,668.51,488.54
2018,6,12,14,15,916.5,100.0,3.6,33.8,886.5,622.5,455.37
2018,6,12,14,30,910.0,99.0,3.6,33.5,857.0,575.68,420.69
2018,6,12,14,45,901.5,97.0,3.6,33.25,821.0,526.42,383.22
2018,6,12,15,0,893.0,95.0,3.6,33.0,785.0,476.93,344.5
2018,6,12,15,15,882.0,93.5,3.6,33.0,744.5,426.83,303.98
2018,6,12,15,30,871.0,92.0,3.6,33.0,704.0,377.13,262.85
2018,6,12,15,45,858.0,89.0,3.55,32.15,659.5,326.25,221.0
2018,6,12,16,0,845.0,86.0,3.5,31.3,615.0,276.37,179.48
2018,6,12,16,15,828.5,83.5,3.4,30.6,568.0,227.39,139.13
2018,6,12,16,30,812.0,81.0,3.3,29.9,521.0,172.97,96.54
2018,6,12,16,45,789.5,78.0,3.25,29.25,471.5,126.59,64.56
2018,6,12,17,0,767.0,75.0,3.2,28.6,422.0,82.91,42.17
2018,6,12,17,15,736.0,70.5,3.15,27.5,371.0,48.91,35.92
2018,6,12,17,30,705.0,66.0,3.1,26.4,320.0,47.36,34.88
2018,6,12,17,45,660.5,61.5,3.0,25.35,270.0,45.67,33.65
2018,6,12,18,0,616.0,57.0,2.9,24.3,220.0,40.04,28.91
2018,6,12,18,15,549.0,51.0,2.8,23.1,173.5,37.16,26.41
2018,6,12,18,30,482.0,45.0,2.7,21.9,127.0,34.19,23.64
2018,6,12,18,45,376.0,36.5,2.6,20.75,88.0,28.77,18.44
2018,6,12,19,0,270.0,28.0,2.5,19.6,49.0,23.13,9.85
2018,6,12,19,15,150.0,16.5,2.55,18.9,26.5,15.73,0.0
2018,6,12,19,30,30.0,5.0,2.6,18.2,4.0,0.0,0.0
2018,6,12,19,45,15.0,2.5,2.7,17.55,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,13,4,45,62.0,8.0,2.85,13.25,10.0,0.0,0.0
2018,6,13,5,0,124.0,16.0,3.0,13.5,20.0,64.95,0.0
2018,6,13,5,15,254.5,26.5,3.0,14.1,52.0,168.25,100.29
2018,6,13,5,30,385.0,37.0,3.0,14.7,84.0,260.91,205.03
2018,6,13,5,45,471.0,44.5,3.0,15.3,128.0,333.99,271.33
2018,6,13,6,0,557.0,52.0,3.0,15.9,172.0,414.18,340.36
2018,6,13,6,15,614.0,56.5,2.95,16.55,221.0,478.97,394.53
2018,6,13,6,30,671.0,61.0,2.9,17.2,270.0,543.95,446.59
2018,6,13,6,45,710.5,65.0,2.9,17.8,321.5,603.11,490.96
2018,6,13,7,0,750.0,69.0,2.9,18.4,373.0,663.66,534.18
2018,6,13,7,15,778.5,72.0,2.85,19.1,424.5,715.4,568.95
2018,6,13,7,30,807.0,75.0,2.8,19.8,476.0,767.1,602.59
2018,6,13,7,45,828.5,77.5,2.8,20.5,526.0,804.77,625.58
2018,6,13,8,0,850.0,80.0,2.8,21.2,576.0,848.36,652.31
2018,6,13,8,15,865.5,82.5,2.8,21.95,623.0,885.27,673.68
2018,6,13,8,30,881.0,85.0,2.8,22.7,670.0,920.33,693.48
2018,6,13,8,45,893.5,86.5,2.8,23.45,713.5,949.33,708.9
2018,6,13,9,0,906.0,88.0,2.8,24.2,757.0,975.97,722.64
2018,6,13,9,15,911.5,91.5,2.8,24.75,794.5,995.52,732.19
2018,6,13,9,30,917.0,95.0,2.8,25.3,832.0,1012.14,739.9
2018,6,13,9,45,918.5,100.0,2.85,25.9,863.5,1023.42,744.52
2018,6,13,10,0,920.0,105.0,2.9,26.5,895.0,1031.49,747.22
2018,6,13,10,15,924.5,106.0,2.95,26.95,921.0,1035.07,747.61
2018,6,13,10,30,929.0,107.0,3.0,27.4,947.0,1035.53,746.15
2018,6,13,10,45,933.0,107.5,3.05,27.9,967.0,1031.83,742.05
2018,6,13,11,0,937.0,108.0,3.1,28.4,987.0,1025.0,736.09
2018,6,13,11,15,939.5,108.5,3.2,28.75,1000.0,1013.59,728.19
2018,6,13,11,30,942.0,109.0,3.3,29.1,1013.0,999.15,718.44
2018,6,13,11,45,943.5,109.0,3.35,29.4,1019.0,980.35,705.73
2018,6,13,12,0,945.0,109.0,3.4,29.7,1025.0,958.74,691.28
2018,6,13,12,15,942.0,111.0,3.5,29.9,1022.5,932.34,674.34
2018,6,13,12,30,939.0,113.0,3.6,30.1,1020.0,903.56,655.8
2018,6,13,12,45,934.0,115.0,3.7,30.3,1010.0,870.9,634.59
2018,6,13,13,0,929.0,117.0,3.8,30.5,1000.0,836.25,611.92
2018,6,13,13,15,925.5,116.0,3.9,30.45,983.0,798.28,587.43
2018,6,13,13,30,922.0,115.0,4.0,30.4,966.0,758.58,561.49
2018,6,13,13,45,917.5,113.5,4.1,30.35,942.5,716.19,532.01
2018,6,13,14,0,913.0,112.0,4.2,30.3,919.0,672.47,500.38
2018,6,13,14,15,906.0,111.0,4.25,30.0,889.0,626.56,466.71
2018,6,13,14,30,899.0,110.0,4.3,29.7,859.0,579.88,431.55
2018,6,13,14,45,890.0,108.5,4.35,29.4,823.5,531.23,393.94
2018,6,13,15,0,881.0,107.0,4.4,29.1,788.0,482.4,355.12
2018,6,13,15,15,869.0,105.0,4.4,29.1,747.0,432.0,313.65
2018,6,13,15,30,857.0,103.0,4.4,29.1,706.0,382.11,271.71
2018,6,13,15,45,842.0,100.5,4.45,28.1,661.0,325.23,224.95
2018,6,13,16,0,827.0,98.0,4.5,27.1,616.0,275.72,183.19
2018,6,13,16,15,808.0,94.5,4.45,26.35,567.5,226.11,141.72
2018,6,13,16,30,789.0,91.0,4.4,25.6,519.0,178.57,103.81
2018,6,13,16,45,764.0,87.5,4.35,24.8,469.0,132.7,71.58
2018,6,13,17,0,739.0,84.0,4.3,24.0,419.0,89.8,48.92
2018,6,13,17,15,707.0,79.0,4.2,23.05,368.5,50.16,37.7
2018,6,13,17,30,675.0,74.0,4.1,22.1,318.0,48.78,36.78
2018,6,13,17,45,628.0,68.5,4.05,21.1,268.0,46.85,35.3
2018,6,13,18,0,581.0,63.0,4.0,20.1,218.0,44.79,33.61
2018,6,13,18,15,513.5,56.0,3.85,19.2,171.5,41.32,30.51
2018,6,13,18,30,446.0,49.0,3.7,18.3,125.0,37.7,27.08
2018,6,13,18,45,342.5,39.0,3.6,17.45,86.5,31.04,20.68
2018,6,13,19,0,239.0,29.0,3.5,16.6,48.0,24.04,10.96
2018,6,13,19,15,132.5,16.5,3.5,16.15,26.0,15.73,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.7,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,15.2,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,4,45,42.5,8.0,3.85,12.75,9.5,0.0,0.0
2018,6,14,5,0,85.0,16.0,3.9,12.8,19.0,49.29,0.0
2018,6,14,5,15,203.5,29.0,3.9,13.05,50.0,149.03,88.64
2018,6,14,5,30,322.0,42.0,3.9,13.3,81.0,234.19,185.11
2018,6,14,5,45,414.5,49.5,3.95,13.6,124.0,308.94,253.3
2018,6,14,6,0,507.0,57.0,4.0,13.9,167.0,390.79,324.96
2018,6,14,6,15,565.0,63.5,4.0,14.2,215.5,456.84,381.65
2018,6,14,6,30,623.0,70.0,4.0,14.5,264.0,526.66,439.3
2018,6,14,6,45,663.5,75.5,3.95,14.85,315.0,586.2,486.34
2018,6,14,7,0,704.0,81.0,3.9,15.2,366.0,647.38,531.78
2018,6,14,7,15,736.0,84.5,3.85,15.8,417.5,697.07,566.51
2018,6,14,7,30,768.0,88.0,3.8,16.4,469.0,750.93,603.37
2018,6,14,7,45,793.0,90.5,3.75,16.95,519.5,797.56,634.01
2018,6,14,8,0,818.0,93.0,3.7,17.5,570.0,843.35,663.37
2018,6,14,8,15,836.0,95.0,3.65,18.2,617.0,881.14,686.02
2018,6,14,8,30,854.0,97.0,3.6,18.9,664.0,909.38,701.61
2018,6,14,8,45,868.5,98.5,3.55,19.6,707.5,939.61,718.43
2018,6,14,9,0,883.0,100.0,3.5,20.3,751.0,967.61,733.48
2018,6,14,9,15,895.0,101.0,3.5,20.9,790.5,990.21,745.35
2018,6,14,9,30,907.0,102.0,3.5,21.5,830.0,1010.15,755.44
2018,6,14,9,45,917.0,101.5,3.45,22.1,863.5,1023.67,760.89
2018,6,14,10,0,927.0,101.0,3.4,22.7,897.0,1034.26,764.5
2018,6,14,10,15,931.5,102.5,3.45,23.2,923.5,1038.49,765.12
2018,6,14,10,30,936.0,104.0,3.5,23.7,950.0,1039.55,763.84
2018,6,14,10,45,939.0,105.5,3.55,24.15,970.0,1035.95,759.8
2018,6,14,11,0,942.0,107.0,3.6,24.6,990.0,1029.17,753.85
2018,6,14,11,15,943.0,108.5,3.75,24.85,1003.0,1017.32,746.0
2018,6,14,11,30,944.0,110.0,3.9,25.1,1016.0,1002.43,736.22
2018,6,14,11,45,942.5,112.0,4.0,25.35,1021.0,982.76,722.99
2018,6,14,12,0,941.0,114.0,4.1,25.6,1026.0,960.34,707.98
2018,6,14,12,15,937.5,115.0,4.2,25.55,1022.0,932.65,690.26
2018,6,14,12,30,934.0,116.0,4.3,25.5,1018.0,902.65,670.91
2018,6,14,12,45,929.0,117.5,4.4,25.4,1008.0,869.69,649.54
2018,6,14,13,0,924.0,119.0,4.5,25.3,998.0,834.78,626.66
2018,6,14,13,15,919.5,119.0,4.5,25.05,981.0,797.13,601.7
2018,6,14,13,30,915.0,119.0,4.5,24.8,964.0,757.81,575.35
2018,6,14,13,45,908.5,119.0,4.55,24.55,940.5,715.65,545.38
2018,6,14,14,0,902.0,119.0,4.6,24.3,917.0,672.31,513.43
2018,6,14,14,15,894.0,117.5,4.6,23.95,886.0,625.84,478.42
2018,6,14,14,30,886.0,116.0,4.6,23.6,855.0,578.73,441.99
2018,6,14,14,45,877.0,114.0,4.6,23.25,819.5,530.25,403.54
2018,6,14,15,0,868.0,112.0,4.6,22.9,784.0,481.61,363.89
2018,6,14,15,15,856.0,109.5,4.6,22.9,743.0,431.42,321.57
2018,6,14,15,30,844.0,107.0,4.6,22.9,702.0,381.74,278.79
2018,6,14,15,45,831.0,103.5,4.5,22.05,657.5,325.37,230.97
2018,6,14,16,0,818.0,100.0,4.4,21.2,613.0,276.09,188.17
2018,6,14,16,15,802.5,95.5,4.3,20.8,566.0,226.81,145.67
2018,6,14,16,30,787.0,91.0,4.2,20.4,519.0,179.24,106.57
2018,6,14,16,45,765.0,86.0,4.1,19.95,469.0,132.54,72.66
2018,6,14,17,0,743.0,81.0,4.0,19.5,419.0,88.5,48.26
2018,6,14,17,15,711.0,76.5,3.9,19.05,368.5,53.48,41.25
2018,6,14,17,30,679.0,72.0,3.8,18.6,318.0,47.25,35.99
2018,6,14,17,45,635.0,66.5,3.7,18.15,268.5,45.24,34.34
2018,6,14,18,0,591.0,61.0,3.6,17.7,219.0,43.11,32.48
2018,6,14,18,15,522.0,54.5,3.45,17.15,172.5,39.97,29.61
2018,6,14,18,30,453.0,48.0,3.3,16.6,126.0,36.72,26.45
2018,6,14,18,45,349.5,38.5,3.15,16.05,87.5,30.5,20.39
2018,6,14,19,0,246.0,29.0,3.0,15.5,49.0,23.97,11.27
2018,6,14,19,15,136.5,17.0,2.95,15.15,27.0,16.2,0.0
2018,6,14,19,30,27.0,5.0,2.9,14.8,5.0,4.77,0.0
2018,6,14,19,45,13.5,2.5,2.85,14.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,7.5,3.45,13.2,9.0,0.0,0.0
2018,6,15,5,0,82.0,15.0,3.5,13.3,18.0,47.11,0.0
2018,6,15,5,15,198.5,28.5,3.6,13.6,49.0,145.87,86.14
2018,6,15,5,30,315.0,42.0,3.7,13.9,80.0,230.58,181.71
2018,6,15,5,45,408.5,50.0,3.8,14.2,123.0,306.06,250.25
2018,6,15,6,0,502.0,58.0,3.9,14.5,166.0,388.83,322.48
2018,6,15,6,15,559.5,63.5,3.9,14.85,213.5,453.17,377.59
2018,6,15,6,30,617.0,69.0,3.9,15.2,261.0,521.16,433.61
2018,6,15,6,45,657.0,74.0,3.9,15.55,311.0,579.45,479.69
2018,6,15,7,0,697.0,79.0,3.9,15.9,361.0,639.36,524.26
2018,6,15,7,15,727.5,83.0,3.95,16.45,412.0,688.42,558.95
2018,6,15,7,30,758.0,87.0,4.0,17.0,463.0,741.36,595.71
2018,6,15,7,45,782.0,89.0,4.0,17.6,512.0,786.23,625.31
2018,6,15,8,0,806.0,91.0,4.0,18.2,561.0,830.26,653.7
2018,6,15,8,15,822.0,94.0,4.0,18.7,607.0,867.17,676.73
2018,6,15,8,30,838.0,97.0,4.0,19.2,653.0,894.49,692.69
2018,6,15,8,45,851.5,98.5,4.05,19.7,695.5,923.5,710.04
2018,6,15,9,0,865.0,100.0,4.1,20.2,738.0,950.3,725.73
2018,6,15,9,15,871.0,104.0,4.1,20.5,775.0,970.23,736.9
2018,6,15,9,30,877.0,108.0,4.1,20.8,812.0,987.34,746.22
2018,6,15,9,45,880.0,112.0,4.1,21.15,843.0,998.58,751.48
2018,6,15,10,0,883.0,116.0,4.1,21.5,874.0,1006.8,754.83
2018,6,15,10,15,889.0,117.5,4.15,21.65,901.0,1012.3,757.38
2018,6,15,10,30,895.0,119.0,4.2,21.8,928.0,1014.78,758.03
2018,6,15,10,45,899.5,119.5,4.25,22.0,948.0,1011.69,754.95
2018,6,15,11,0,904.0,120.0,4.3,22.2,968.0,1005.56,749.98
2018,6,15,11,15,906.5,121.0,4.35,22.2,981.0,994.97,742.73
2018,6,15,11,30,909.0,122.0,4.4,22.2,994.0,981.42,733.6
2018,6,15,11,45,910.0,122.5,4.45,22.2,1000.0,963.14,721.31
2018,6,15,12,0,911.0,123.0,4.5,22.2,1006.0,942.17,707.47
2018,6,15,12,15,909.5,123.5,4.6,22.1,1004.0,916.44,691.02
2018,6,15,12,30,908.0,124.0,4.7,22.0,1002.0,888.39,672.87
2018,6,15,12,45,904.5,124.5,4.75,21.9,992.0,856.5,651.59
2018,6,15,13,0,901.0,125.0,4.8,21.8,982.0,822.66,628.8
2018,6,15,13,15,898.5,123.5,4.85,21.6,966.0,786.01,604.06
2018,6,15,13,30,896.0,122.0,4.9,21.4,950.0,747.61,577.84
2018,6,15,13,45,891.5,120.5,4.95,21.2,927.0,706.28,547.57
2018,6,15,14,0,887.0,119.0,5.0,21.0,904.0,663.67,515.38
2018,6,15,14,15,880.0,117.0,5.05,20.65,874.0,618.05,480.45
2018,6,15,14,30,873.0,115.0,5.1,20.3,844.0,571.73,444.02
2018,6,15,14,45,864.0,113.0,5.1,19.95,808.5,523.89,405.3
2018,6,15,15,0,855.0,111.0,5.1,19.6,773.0,475.9,365.41
2018,6,15,15,15,843.5,108.5,5.1,19.6,733.0,426.55,323.03
2018,6,15,15,30,832.0,106.0,5.1,19.6,693.0,377.69,280.18
2018,6,15,15,45,819.5,102.5,5.0,18.85,649.5,322.06,232.1
2018,6,15,16,0,807.0,99.0,4.9,18.1,606.0,273.49,189.14
2018,6,15,16,15,792.5,94.0,4.85,17.7,559.5,224.56,146.3
2018,6,15,16,30,778.0,89.0,4.8,17.3,513.0,177.25,106.76
2018,6,15,16,45,756.5,84.5,4.7,16.9,464.0,131.43,72.89
2018,6,15,17,0,735.0,80.0,4.6,16.5,415.0,88.2,48.47
2018,6,15,17,15,704.0,75.5,4.5,16.1,365.0,52.6,40.98
2018,6,15,17,30,673.0,71.0,4.4,15.7,315.0,46.43,35.71
2018,6,15,17,45,629.5,65.5,4.3,15.35,266.0,44.4,34.0
2018,6,15,18,0,586.0,60.0,4.2,15.0,217.0,42.23,32.07
2018,6,15,18,15,513.0,54.5,4.05,14.6,171.0,39.9,29.87
2018,6,15,18,30,440.0,49.0,3.9,14.2,125.0,37.55,27.47
2018,6,15,18,45,330.5,40.0,3.75,13.75,87.0,31.85,21.79
2018,6,15,19,0,221.0,31.0,3.6,13.3,49.0,24.48,12.02
2018,6,15,19,15,121.5,18.0,3.65,13.2,27.0,17.16,0.0
2018,6,15,19,30,22.0,5.0,3.7,13.1,5.0,4.77,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,4,45,36.5,8.0,2.5,13.0,9.0,0.0,0.0
2018,6,16,5,0,73.0,16.0,2.5,13.1,18.0,44.43,0.0
2018,6,16,5,15,185.5,29.5,2.55,13.4,48.5,141.45,82.93
2018,6,16,5,30,298.0,43.0,2.6,13.7,79.0,224.38,176.43
2018,6,16,5,45,390.0,51.5,2.6,14.0,121.5,297.42,242.5
2018,6,16,6,0,482.0,60.0,2.6,14.3,164.0,379.18,313.24
2018,6,16,6,15,543.0,66.5,2.6,14.8,212.0,446.2,369.69
2018,6,16,6,30,604.0,73.0,2.6,15.3,260.0,517.19,427.09
2018,6,16,6,45,648.5,77.5,2.6,15.8,311.0,577.61,474.02
2018,6,16,7,0,693.0,82.0,2.6,16.3,362.0,639.96,519.39
2018,6,16,7,15,726.0,85.0,2.55,17.0,413.0,689.37,552.84
2018,6,16,7,30,759.0,88.0,2.5,17.7,464.0,743.15,588.46
2018,6,16,7,45,785.0,90.0,2.5,18.35,514.0,789.78,618.28
2018,6,16,8,0,811.0,92.0,2.5,19.0,564.0,835.67,646.9
2018,6,16,8,15,829.0,94.0,2.45,19.7,611.0,873.32,668.68
2018,6,16,8,30,847.0,96.0,2.4,20.4,658.0,901.51,683.6
2018,6,16,8,45,861.0,97.5,2.4,21.1,701.0,931.2,699.84
2018,6,16,9,0,875.0,99.0,2.4,21.8,744.0,958.69,714.41
2018,6,16,9,15,885.0,101.0,2.4,22.4,782.5,980.45,725.36
2018,6,16,9,30,895.0,103.0,2.4,23.0,821.0,999.52,734.57
2018,6,16,9,45,901.5,105.0,2.45,23.6,853.5,1012.3,740.25
2018,6,16,10,0,908.0,107.0,2.5,24.2,886.0,1022.09,744.14
2018,6,16,10,15,913.0,107.5,2.55,24.65,912.0,1025.74,744.64
2018,6,16,10,30,918.0,108.0,2.6,25.1,938.0,1026.32,743.35
2018,6,16,10,45,921.5,109.5,2.7,25.5,958.0,1023.35,740.56
2018,6,16,11,0,925.0,111.0,2.8,25.9,978.0,1017.25,735.88
2018,6,16,11,15,927.5,111.5,2.95,26.15,991.0,1006.1,728.9
2018,6,16,11,30,930.0,112.0,3.1,26.4,1004.0,991.94,720.02
2018,6,16,11,45,930.5,112.5,3.25,26.65,1010.0,973.01,708.03
2018,6,16,12,0,931.0,113.0,3.4,26.9,1016.0,951.34,694.22
2018,6,16,12,15,929.5,114.0,3.55,26.9,1014.0,925.75,678.43
2018,6,16,12,30,928.0,115.0,3.7,26.9,1012.0,897.77,660.92
2018,6,16,12,45,924.5,115.5,3.9,26.9,1002.0,865.42,640.55
2018,6,16,13,0,921.0,116.0,4.1,26.9,992.0,831.06,618.55
2018,6,16,13,15,916.5,115.5,4.25,26.7,975.0,793.18,594.12
2018,6,16,13,30,912.0,115.0,4.4,26.5,958.0,753.65,568.2
2018,6,16,13,45,906.0,114.5,4.55,26.3,934.5,711.62,538.92
2018,6,16,14,0,900.0,114.0,4.7,26.1,911.0,668.37,507.56
2018,6,16,14,15,893.0,113.5,4.85,25.6,882.0,623.51,474.65
2018,6,16,14,30,886.0,113.0,5.0,25.1,853.0,577.89,440.08
2018,6,16,14,45,876.0,112.0,5.1,24.6,817.5,529.81,402.41
2018,6,16,15,0,866.0,111.0,5.2,24.1,782.0,481.63,363.51
2018,6,16,15,15,854.0,108.5,5.2,24.1,741.5,431.56,321.29
2018,6,16,15,30,842.0,106.0,5.2,24.1,701.0,382.02,278.62
2018,6,16,15,45,826.5,104.5,5.3,22.8,657.0,326.62,232.22
2018,6,16,16,0,811.0,103.0,5.4,21.5,613.0,278.55,190.84
2018,6,16,16,15,791.0,101.0,5.4,20.85,566.0,230.72,149.71
2018,6,16,16,30,771.0,99.0,5.4,20.2,519.0,185.07,112.26
2018,6,16,16,45,744.5,95.5,5.35,19.5,469.5,139.91,79.49
2018,6,16,17,0,718.0,92.0,5.3,18.8,420.0,92.0,51.29
2018,6,16,17,15,680.0,88.0,5.25,18.15,369.0,56.45,44.0
2018,6,16,17,30,642.0,84.0,5.2,17.5,318.0,56.16,43.99
2018,6,16,17,45,588.0,79.0,5.15,16.9,268.0,55.01,43.14
2018,6,16,18,0,534.0,74.0,5.1,16.3,218.0,53.85,42.17
2018,6,16,18,15,457.0,66.5,5.0,15.8,171.5,50.4,38.98
2018,6,16,18,30,380.0,59.0,4.9,15.3,125.0,44.87,33.74
2018,6,16,18,45,272.0,47.0,4.75,14.8,86.5,36.47,25.65
2018,6,16,19,0,164.0,35.0,4.6,14.3,48.0,27.75,14.54
2018,6,16,19,15,88.0,20.0,4.6,14.1,26.5,19.06,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.9,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,14.5,6.0,2.5,13.65,6.5,0.0,0.0
2018,6,17,5,0,29.0,12.0,2.5,13.7,13.0,23.02,0.0
2018,6,17,5,15,93.0,26.5,2.55,13.9,36.5,86.24,48.22
2018,6,17,5,30,157.0,41.0,2.6,14.1,60.0,141.3,109.77
2018,6,17,5,45,198.5,50.0,2.6,14.35,85.5,189.83,154.03
2018,6,17,6,0,240.0,59.0,2.6,14.6,111.0,232.16,192.03
2018,6,17,6,15,127.5,78.5,2.55,14.8,107.0,172.28,142.3
2018,6,17,6,30,15.0,98.0,2.5,15.0,103.0,107.13,85.64
2018,6,17,6,45,107.5,127.0,2.5,15.25,170.0,223.55,184.75
2018,6,17,7,0,200.0,156.0,2.5,15.5,237.0,329.49,272.07
2018,6,17,7,15,306.5,161.5,2.45,15.8,304.0,435.92,357.35
2018,6,17,7,30,413.0,167.0,2.4,16.1,371.0,551.53,446.43
2018,6,17,7,45,447.0,175.5,2.35,16.45,417.5,601.19,481.77
2018,6,17,8,0,481.0,184.0,2.3,16.8,464.0,651.48,517.12
2018,6,17,8,15,333.0,236.0,2.25,17.1,437.5,573.09,452.85
2018,6,17,8,30,185.0,288.0,2.2,17.4,411.0,486.46,382.37
2018,6,17,8,45,195.5,311.0,2.15,17.7,448.5,522.63,408.32
2018,6,17,9,0,206.0,334.0,2.1,18.0,486.0,558.18,432.64
2018,6,17,9,15,236.0,348.0,2.05,18.35,530.5,615.99,473.02
2018,6,17,9,30,266.0,362.0,2.0,18.7,575.0,659.14,502.2
2018,6,17,9,45,332.5,353.5,1.95,19.05,631.0,713.35,540.09
2018,6,17,10,0,399.0,345.0,1.9,19.4,687.0,778.85,584.51
2018,6,17,10,15,587.5,262.5,1.9,20.05,784.0,879.05,655.19
2018,6,17,10,30,776.0,180.0,1.9,20.7,881.0,968.87,712.53
2018,6,17,10,45,824.0,157.5,1.85,21.35,917.0,984.79,718.75
2018,6,17,11,0,872.0,135.0,1.8,22.0,953.0,989.81,718.79
2018,6,17,11,15,876.0,135.5,1.85,22.5,966.5,980.42,711.53
2018,6,17,11,30,880.0,136.0,1.9,23.0,980.0,968.14,702.68
2018,6,17,11,45,883.5,134.5,1.95,23.45,986.5,950.72,690.74
2018,6,17,12,0,887.0,133.0,2.0,23.9,993.0,930.65,677.18
2018,6,17,12,15,888.5,131.5,2.1,24.25,992.0,906.27,661.6
2018,6,17,12,30,890.0,130.0,2.2,24.6,991.0,879.53,644.41
2018,6,17,12,45,891.0,128.5,2.3,24.9,983.5,850.12,625.45
2018,6,17,13,0,892.0,127.0,2.4,25.2,976.0,818.54,604.89
2018,6,17,13,15,889.0,126.5,2.45,25.4,960.5,782.74,581.19
2018,6,17,13,30,886.0,126.0,2.5,25.6,945.0,745.25,556.16
2018,6,17,13,45,881.0,124.5,2.55,25.75,922.0,704.01,526.78
2018,6,17,14,0,876.0,123.0,2.6,25.9,899.0,661.54,495.74
2018,6,17,14,15,869.5,121.5,2.65,25.9,870.0,617.14,462.83
2018,6,17,14,30,863.0,120.0,2.7,25.9,841.0,571.98,428.51
2018,6,17,14,45,855.0,118.0,2.75,25.9,807.0,525.09,391.98
2018,6,17,15,0,847.0,116.0,2.8,25.9,773.0,477.97,354.25
2018,6,17,15,15,835.0,113.5,2.8,25.9,733.0,428.79,313.95
2018,6,17,15,30,823.0,111.0,2.8,25.9,693.0,374.28,268.83
2018,6,17,15,45,808.5,107.5,2.85,25.6,648.5,324.48,226.82
2018,6,17,16,0,794.0,104.0,2.9,25.3,604.0,275.94,185.4
2018,6,17,16,15,775.5,100.5,2.9,25.0,557.0,228.05,145.08
2018,6,17,16,30,757.0,97.0,2.9,24.7,510.0,182.16,108.13
2018,6,17,16,45,732.5,92.5,2.9,24.4,461.0,137.06,75.81
2018,6,17,17,0,708.0,88.0,2.9,24.1,412.0,89.34,47.92
2018,6,17,17,15,674.0,83.5,2.95,23.5,362.0,53.07,40.11
2018,6,17,17,30,640.0,79.0,3.0,22.9,312.0,52.24,39.63
2018,6,17,17,45,592.0,73.0,3.05,22.35,263.0,50.09,37.92
2018,6,17,18,0,544.0,67.0,3.1,21.8,214.0,47.81,35.99
2018,6,17,18,15,475.0,59.5,3.0,20.95,168.5,44.06,32.68
2018,6,17,18,30,406.0,52.0,2.9,20.1,123.0,40.15,29.02
2018,6,17,18,45,307.5,41.5,2.8,19.25,85.5,32.04,21.46
2018,6,17,19,0,209.0,31.0,2.7,18.4,48.0,24.43,12.06
2018,6,17,19,15,115.5,18.0,2.75,17.85,26.5,17.16,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.3,5.0,4.77,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,4,45,28.0,5.5,1.45,13.15,6.5,0.0,0.0
2018,6,18,5,0,56.0,11.0,1.6,13.5,13.0,32.82,0.0
2018,6,18,5,15,141.0,23.0,1.7,14.1,37.5,110.68,62.61
2018,6,18,5,30,226.0,35.0,1.8,14.7,62.0,176.56,137.54
2018,6,18,5,45,269.0,39.5,1.9,15.25,86.5,212.25,172.0
2018,6,18,6,0,312.0,44.0,2.0,15.8,111.0,259.43,213.88
2018,6,18,6,15,156.0,36.5,1.95,16.35,70.0,154.7,127.54
2018,6,18,6,30,0.0,29.0,1.9,16.9,29.0,26.9,17.21
2018,6,18,6,45,0.0,47.5,1.85,17.45,47.5,44.13,31.77
2018,6,18,7,0,0.0,66.0,1.8,18.0,66.0,61.39,46.06
2018,6,18,7,15,17.0,112.5,1.75,18.65,121.0,120.89,95.5
2018,6,18,7,30,34.0,159.0,1.7,19.3,176.0,192.81,153.44
2018,6,18,7,45,204.0,174.5,1.7,19.9,291.5,378.9,303.27
2018,6,18,8,0,374.0,190.0,1.7,20.5,407.0,564.62,443.21
2018,6,18,8,15,580.5,152.5,1.75,21.2,521.5,721.91,556.47
2018,6,18,8,30,787.0,115.0,1.8,21.9,636.0,875.94,658.27
2018,6,18,8,45,803.5,116.0,1.85,22.6,678.5,906.26,673.93
2018,6,18,9,0,820.0,117.0,1.9,23.3,721.0,934.53,689.42
2018,6,18,9,15,828.5,121.0,2.05,23.85,758.5,956.22,702.05
2018,6,18,9,30,837.0,125.0,2.2,24.4,796.0,966.58,707.36
2018,6,18,9,45,842.0,128.5,2.3,24.95,827.5,978.81,713.53
2018,6,18,10,0,847.0,132.0,2.4,25.5,859.0,988.18,717.89
2018,6,18,10,15,847.0,137.5,2.5,25.95,883.5,991.72,718.87
2018,6,18,10,30,847.0,143.0,2.6,26.4,908.0,992.23,718.05
2018,6,18,10,45,685.0,243.0,2.7,26.8,870.5,941.21,684.1
2018,6,18,11,0,523.0,343.0,2.8,27.2,833.0,870.64,632.61
2018,6,18,11,15,490.0,368.5,2.9,27.55,833.0,851.6,618.71
2018,6,18,11,30,457.0,394.0,3.0,27.9,833.0,830.85,603.26
2018,6,18,11,45,476.0,386.0,3.05,28.3,845.5,825.48,599.4
2018,6,18,12,0,495.0,378.0,3.1,28.7,858.0,817.94,593.98
2018,6,18,12,15,503.0,368.0,3.25,28.8,855.0,796.74,580.5
2018,6,18,12,30,511.0,358.0,3.4,28.9,852.0,774.03,565.91
2018,6,18,12,45,593.0,306.5,3.5,29.05,875.0,770.8,566.05
2018,6,18,13,0,675.0,255.0,3.6,29.2,898.0,765.11,564.03
2018,6,18,13,15,734.5,215.5,3.65,29.15,904.5,746.6,552.64
2018,6,18,13,30,794.0,176.0,3.7,29.1,911.0,723.65,537.79
2018,6,18,13,45,840.5,146.5,3.75,29.0,907.0,695.83,518.76
2018,6,18,14,0,887.0,117.0,3.8,28.9,903.0,664.11,496.27
2018,6,18,14,15,881.5,115.0,3.8,28.65,874.5,619.46,463.25
2018,6,18,14,30,876.0,113.0,3.8,28.4,846.0,573.96,428.8
2018,6,18,14,45,868.0,111.0,3.8,28.1,811.5,526.54,392.08
2018,6,18,15,0,860.0,109.0,3.8,27.8,777.0,478.87,354.12
2018,6,18,15,15,848.0,106.5,3.8,27.8,736.5,429.13,313.27
2018,6,18,15,30,836.0,104.0,3.8,27.8,696.0,379.91,271.92
2018,6,18,15,45,822.5,101.0,3.75,27.1,652.0,324.18,225.7
2018,6,18,16,0,809.0,98.0,3.7,26.4,608.0,275.61,184.38
2018,6,18,16,15,792.0,94.5,3.65,25.95,561.5,227.26,143.6
2018,6,18,16,30,775.0,91.0,3.6,25.5,515.0,180.76,106.06
2018,6,18,16,45,751.5,87.5,3.55,25.05,466.0,135.62,73.67
2018,6,18,17,0,728.0,84.0,3.5,24.6,417.0,93.29,50.23
2018,6,18,17,15,694.5,79.0,3.4,23.95,366.5,49.87,37.29
2018,6,18,17,30,661.0,74.0,3.3,23.3,316.0,48.49,36.33
2018,6,18,17,45,615.0,69.0,3.15,22.6,267.0,46.94,35.16
2018,6,18,18,0,569.0,64.0,3.0,21.9,218.0,45.32,33.82
2018,6,18,18,15,500.5,57.0,2.8,21.05,172.0,41.87,30.78
2018,6,18,18,30,432.0,50.0,2.6,20.2,126.0,38.29,27.42
2018,6,18,18,45,333.0,40.0,2.35,19.4,88.0,31.67,21.16
2018,6,18,19,0,234.0,30.0,2.1,18.6,50.0,23.61,11.61
2018,6,18,19,15,130.0,17.5,2.15,18.1,27.5,16.68,0.0
2018,6,18,19,30,26.0,5.0,2.2,17.6,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,27.5,5.0,2.25,13.9,6.0,0.0,0.0
2018,6,19,5,0,55.0,10.0,2.3,14.0,12.0,31.43,0.0
2018,6,19,5,15,192.5,24.0,2.35,14.35,45.0,135.13,76.52
2018,6,19,5,30,330.0,38.0,2.4,14.7,78.0,233.68,182.79
2018,6,19,5,45,337.5,41.0,2.4,15.0,98.0,256.52,208.32
2018,6,19,6,0,345.0,44.0,2.4,15.3,118.0,278.53,230.24
2018,6,19,6,15,172.5,47.0,2.4,15.7,84.0,180.3,149.34
2018,6,19,6,30,0.0,50.0,2.4,16.1,50.0,46.46,33.85
2018,6,19,6,45,0.0,68.0,2.4,16.45,68.0,63.26,48.04
2018,6,19,7,0,0.0,86.0,2.4,16.8,86.0,80.95,62.65
2018,6,19,7,15,1.0,114.0,2.35,17.4,114.5,109.94,86.34
2018,6,19,7,30,2.0,142.0,2.3,18.0,143.0,139.09,109.67
2018,6,19,7,45,9.0,169.5,2.3,18.6,174.5,172.79,136.48
2018,6,19,8,0,16.0,197.0,2.3,19.2,206.0,206.77,162.99
2018,6,19,8,15,63.0,233.5,2.3,20.0,274.5,299.29,236.01
2018,6,19,8,30,110.0,270.0,2.3,20.8,343.0,396.52,309.81
2018,6,19,8,45,321.0,247.0,2.25,21.6,479.5,582.56,451.48
2018,6,19,9,0,532.0,224.0,2.2,22.4,616.0,776.8,589.44
2018,6,19,9,15,712.0,161.0,2.25,23.1,714.5,892.54,665.53
2018,6,19,9,30,892.0,98.0,2.3,23.8,813.0,990.95,726.62
2018,6,19,9,45,900.5,98.5,2.3,24.5,846.0,1004.25,731.0
2018,6,19,10,0,909.0,99.0,2.3,25.2,879.0,1014.64,734.45
2018,6,19,10,15,915.0,99.5,2.35,25.7,905.5,1019.55,735.63
2018,6,19,10,30,921.0,100.0,2.4,26.2,932.0,1021.38,735.01
2018,6,19,10,45,925.0,101.0,2.45,26.7,952.5,1018.64,731.64
2018,6,19,11,0,929.0,102.0,2.5,27.2,973.0,1012.78,726.44
2018,6,19,11,15,931.5,102.5,2.6,27.5,986.0,1001.87,719.22
2018,6,19,11,30,934.0,103.0,2.7,27.8,999.0,987.94,710.15
2018,6,19,11,45,936.0,103.0,2.8,28.05,1005.5,970.12,698.78
2018,6,19,12,0,938.0,103.0,2.9,28.3,1012.0,949.49,685.6
2018,6,19,12,15,935.0,105.5,2.95,28.45,1010.5,924.08,669.21
2018,6,19,12,30,932.0,108.0,3.0,28.6,1009.0,896.28,651.25
2018,6,19,12,45,925.5,111.0,3.05,28.75,999.0,863.8,630.14
2018,6,19,13,0,919.0,114.0,3.1,28.9,989.0,829.41,607.67
2018,6,19,13,15,916.0,113.0,3.15,28.9,973.0,792.42,583.64
2018,6,19,13,30,913.0,112.0,3.2,28.9,957.0,753.66,558.19
2018,6,19,13,45,908.5,111.0,3.25,28.95,934.5,712.28,529.46
2018,6,19,14,0,904.0,110.0,3.3,29.0,912.0,669.56,498.42
2018,6,19,14,15,897.0,109.0,3.3,28.85,882.5,624.21,464.98
2018,6,19,14,30,890.0,108.0,3.3,28.7,853.0,578.09,430.13
2018,6,19,14,45,881.0,106.0,3.35,28.55,817.5,529.58,392.73
2018,6,19,15,0,872.0,104.0,3.4,28.4,782.0,480.89,354.13
2018,6,19,15,15,860.5,102.5,3.4,28.4,742.0,431.62,313.79
2018,6,19,15,30,849.0,101.0,3.4,28.4,702.0,382.79,272.88
2018,6,19,15,45,834.5,98.0,3.4,27.7,657.5,332.51,230.95
2018,6,19,16,0,820.0,95.0,3.4,27.0,613.0,276.67,184.34
2018,6,19,16,15,801.0,92.5,3.4,26.35,565.5,228.17,143.72
2018,6,19,16,30,782.0,90.0,3.4,25.7,518.0,181.7,106.39
2018,6,19,16,45,757.5,86.5,3.4,25.1,468.5,136.09,73.68
2018,6,19,17,0,733.0,83.0,3.4,24.5,419.0,93.38,49.93
2018,6,19,17,15,700.0,79.0,3.3,23.55,369.0,49.85,37.33
2018,6,19,17,30,667.0,75.0,3.2,22.6,319.0,49.21,37.07
2018,6,19,17,45,622.5,69.0,3.15,21.65,269.5,46.92,35.28
2018,6,19,18,0,578.0,63.0,3.1,20.7,220.0,44.47,33.26
2018,6,19,18,15,512.0,56.0,3.05,19.75,174.0,40.99,30.18
2018,6,19,18,30,446.0,49.0,3.0,18.8,128.0,37.34,26.78
2018,6,19,18,45,347.0,39.5,2.9,17.9,89.5,31.16,20.89
2018,6,19,19,0,248.0,30.0,2.8,17.0,51.0,24.67,12.64
2018,6,19,19,15,138.5,17.5,2.8,16.45,28.0,16.68,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.9,5.0,4.77,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,45,55.0,7.0,2.35,12.15,8.5,0.0,0.0
2018,6,20,5,0,110.0,14.0,2.5,12.4,17.0,57.08,0.0
2018,6,20,5,15,244.0,25.5,2.6,12.95,49.5,160.81,91.1
2018,6,20,5,30,378.0,37.0,2.7,13.5,82.0,256.06,201.22
2018,6,20,5,45,421.0,41.5,2.75,14.0,113.5,301.86,246.14
2018,6,20,6,0,464.0,46.0,2.8,14.5,145.0,350.42,290.21
2018,6,20,6,15,232.0,59.0,2.8,15.0,108.5,234.45,195.27
2018,6,20,6,30,0.0,72.0,2.8,15.5,72.0,68.15,52.25
2018,6,20,6,45,3.0,98.5,2.8,16.0,99.5,97.51,76.99
2018,6,20,7,0,6.0,125.0,2.8,16.5,127.0,127.06,101.29
2018,6,20,7,15,15.5,151.5,2.85,17.15,158.5,161.74,129.52
2018,6,20,7,30,25.0,178.0,2.9,17.8,190.0,196.85,157.52
2018,6,20,7,45,41.5,206.0,2.9,18.4,229.0,252.16,201.32
2018,6,20,8,0,58.0,234.0,2.9,19.0,268.0,297.1,235.97
2018,6,20,8,15,139.0,257.5,2.9,19.65,347.5,409.08,323.6
2018,6,20,8,30,220.0,281.0,2.9,20.3,427.0,510.67,400.2
2018,6,20,8,45,478.5,218.0,2.95,20.9,562.0,713.4,553.1
2018,6,20,9,0,737.0,155.0,3.0,21.5,697.0,902.54,684.3
2018,6,20,9,15,823.0,128.0,3.0,22.0,763.0,958.62,717.88
2018,6,20,9,30,909.0,101.0,3.0,22.5,829.0,1010.91,749.42
2018,6,20,9,45,906.0,108.5,3.05,23.05,859.5,1020.59,752.88
2018,6,20,10,0,903.0,116.0,3.1,23.6,890.0,1026.95,754.66
2018,6,20,10,15,909.5,117.0,3.15,24.0,917.5,1032.65,756.6
2018,6,20,10,30,916.0,118.0,3.2,24.4,945.0,1035.28,756.65
2018,6,20,10,45,921.5,118.0,3.25,24.8,966.0,1032.77,753.51
2018,6,20,11,0,927.0,118.0,3.3,25.2,987.0,1027.15,748.52
2018,6,20,11,15,930.5,118.5,3.45,25.35,1001.0,1016.99,742.21
2018,6,20,11,30,934.0,119.0,3.6,25.5,1015.0,1003.79,733.96
2018,6,20,11,45,936.5,118.5,3.7,25.7,1021.5,985.74,722.07
2018,6,20,12,0,939.0,118.0,3.8,25.9,1028.0,964.87,708.37
2018,6,20,12,15,939.5,117.0,3.9,25.8,1026.5,939.08,692.22
2018,6,20,12,30,940.0,116.0,4.0,25.7,1025.0,910.82,674.34
2018,6,20,12,45,939.5,115.0,4.1,25.55,1016.5,879.35,654.3
2018,6,20,13,0,939.0,114.0,4.2,25.4,1008.0,845.67,632.58
2018,6,20,13,15,936.5,112.5,4.25,25.2,992.0,807.93,607.77
2018,6,20,13,30,934.0,111.0,4.3,25.0,976.0,768.36,581.44
2018,6,20,13,45,930.5,109.5,4.35,24.75,953.0,726.42,552.26
2018,6,20,14,0,927.0,108.0,4.4,24.5,930.0,683.02,520.42
2018,6,20,14,15,921.0,106.5,4.4,24.2,900.5,636.87,485.7
2018,6,20,14,30,915.0,105.0,4.4,23.9,871.0,589.83,449.44
2018,6,20,14,45,907.5,103.0,4.4,23.6,836.0,540.94,410.79
2018,6,20,15,0,900.0,101.0,4.4,23.3,801.0,491.7,370.76
2018,6,20,15,15,889.0,99.0,4.4,23.3,760.0,440.89,328.08
2018,6,20,15,30,878.0,97.0,4.4,23.3,719.0,390.47,284.76
2018,6,20,15,45,864.5,94.0,4.25,22.6,674.0,339.07,240.56
2018,6,20,16,0,851.0,91.0,4.1,21.9,629.0,288.7,196.82
2018,6,20,16,15,834.0,88.0,4.0,21.4,581.0,231.89,148.43
2018,6,20,16,30,817.0,85.0,3.9,20.9,533.0,183.66,108.61
2018,6,20,16,45,793.5,81.5,3.85,20.4,482.5,136.38,73.82
2018,6,20,17,0,770.0,78.0,3.8,19.9,432.0,91.9,48.39
2018,6,20,17,15,738.5,74.0,3.65,19.2,381.0,51.33,39.33
2018,6,20,17,30,707.0,70.0,3.5,18.5,330.0,50.3,38.67
2018,6,20,17,45,663.5,65.0,3.4,17.85,279.5,43.91,33.21
2018,6,20,18,0,620.0,60.0,3.3,17.2,229.0,42.1,31.67
2018,6,20,18,15,555.0,53.5,3.15,16.55,181.5,38.9,28.78
2018,6,20,18,30,490.0,47.0,3.0,15.9,134.0,35.57,25.58
2018,6,20,18,45,389.5,38.5,2.9,15.3,94.5,30.22,20.35
2018,6,20,19,0,289.0,30.0,2.8,14.7,55.0,24.66,12.91
2018,6,20,19,15,163.0,18.0,2.75,14.35,30.5,17.16,0.0
2018,6,20,19,30,37.0,6.0,2.7,14.0,6.0,5.72,0.0
2018,6,20,19,45,18.5,3.0,2.65,13.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,12.55,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,12.8,17.0,58.2,0.0
2018,6,21,5,15,250.0,25.0,3.05,13.1,49.5,162.6,90.64
2018,6,21,5,30,387.0,36.0,3.1,13.4,82.0,259.19,203.77
2018,6,21,5,45,420.5,41.5,3.15,13.75,113.0,301.33,246.15
2018,6,21,6,0,454.0,47.0,3.2,14.1,144.0,345.66,287.07
2018,6,21,6,15,227.0,62.0,3.2,14.6,110.5,235.36,196.38
2018,6,21,6,30,0.0,77.0,3.2,15.1,77.0,73.58,56.92
2018,6,21,6,45,9.5,105.5,3.2,15.55,109.5,109.88,87.72
2018,6,21,7,0,19.0,134.0,3.2,16.0,142.0,146.83,118.35
2018,6,21,7,15,197.0,149.0,3.15,16.6,245.5,334.51,275.5
2018,6,21,7,30,375.0,164.0,3.1,17.2,349.0,516.44,419.71
2018,6,21,7,45,613.5,123.0,3.1,17.8,462.5,686.83,549.33
2018,6,21,8,0,852.0,82.0,3.1,18.4,576.0,850.73,664.08
2018,6,21,8,15,868.0,84.5,3.1,19.0,623.5,888.32,685.71
2018,6,21,8,30,884.0,87.0,3.1,19.6,671.0,924.12,706.77
2018,6,21,8,45,896.0,88.5,3.05,20.25,714.5,952.94,722.27
2018,6,21,9,0,908.0,90.0,3.0,20.9,758.0,979.4,736.02
2018,6,21,9,15,918.5,91.5,2.95,21.5,797.5,1001.86,747.11
2018,6,21,9,30,929.0,93.0,2.9,22.1,837.0,1021.55,756.33
2018,6,21,9,45,937.0,94.0,2.9,22.7,871.0,1035.32,762.14
2018,6,21,10,0,945.0,95.0,2.9,23.3,905.0,1046.05,766.08
2018,6,21,10,15,951.0,95.5,2.85,23.85,932.5,1051.12,766.14
2018,6,21,10,30,957.0,96.0,2.8,24.4,960.0,1053.0,764.32
2018,6,21,10,45,961.0,96.5,2.8,25.0,980.5,1049.68,759.66
2018,6,21,11,0,965.0,97.0,2.8,25.6,1001.0,1043.14,753.13
2018,6,21,11,15,967.5,97.0,2.8,26.0,1014.5,1031.44,744.06
2018,6,21,11,30,970.0,97.0,2.8,26.4,1028.0,1016.62,733.17
2018,6,21,11,45,971.0,98.0,2.85,26.75,1034.5,998.34,720.78
2018,6,21,12,0,972.0,99.0,2.9,27.1,1041.0,977.15,706.58
2018,6,21,12,15,966.5,102.0,3.0,27.3,1038.0,949.3,688.9
2018,6,21,12,30,961.0,105.0,3.1,27.5,1035.0,919.08,669.61
2018,6,21,12,45,952.5,110.0,3.15,27.75,1024.5,885.99,647.84
2018,6,21,13,0,944.0,115.0,3.2,28.0,1014.0,850.98,624.71
2018,6,21,13,15,941.0,114.5,3.3,28.05,998.0,813.58,600.57
2018,6,21,13,30,938.0,114.0,3.4,28.1,982.0,774.36,574.92
2018,6,21,13,45,934.0,112.0,3.45,28.15,958.5,731.49,545.23
2018,6,21,14,0,930.0,110.0,3.5,28.2,935.0,687.21,513.05
2018,6,21,14,15,924.5,108.0,3.5,28.05,905.5,640.8,478.8
2018,6,21,14,30,919.0,106.0,3.5,27.9,876.0,593.46,442.98
2018,6,21,14,45,911.5,104.0,3.55,27.75,840.5,544.39,405.02
2018,6,21,15,0,904.0,102.0,3.6,27.6,805.0,494.95,365.68
2018,6,21,15,15,893.0,99.5,3.6,27.6,764.0,443.54,323.55
2018,6,21,15,30,882.0,97.0,3.6,27.6,723.0,392.52,280.73
2018,6,21,15,45,870.0,94.5,3.45,27.0,679.0,341.76,237.86
2018,6,21,16,0,858.0,92.0,3.3,26.4,635.0,291.87,195.23
2018,6,21,16,15,841.0,89.5,3.25,26.0,587.0,235.1,147.8
2018,6,21,16,30,824.0,87.0,3.2,25.6,539.0,186.89,108.72
2018,6,21,16,45,800.0,83.5,3.1,25.2,488.0,139.19,74.22
2018,6,21,17,0,776.0,80.0,3.0,24.8,437.0,94.34,48.97
2018,6,21,17,15,744.5,76.0,2.9,24.1,385.5,52.91,39.85
2018,6,21,17,30,713.0,72.0,2.8,23.4,334.0,51.95,39.29
2018,6,21,17,45,668.5,66.5,2.7,22.65,283.0,45.05,33.51
2018,6,21,18,0,624.0,61.0,2.6,21.9,232.0,42.89,31.72
2018,6,21,18,15,556.0,55.0,2.25,20.8,184.0,40.15,29.33
2018,6,21,18,30,488.0,49.0,1.9,19.7,136.0,37.33,26.69
2018,6,21,18,45,382.5,40.0,1.55,18.6,95.5,31.6,21.24
2018,6,21,19,0,277.0,31.0,1.2,17.5,55.0,25.62,13.57
2018,6,21,19,15,155.5,18.0,1.2,16.95,30.0,17.16,0.0
2018,6,21,19,30,34.0,5.0,1.2,16.4,5.0,4.77,0.0
2018,6,21,19,45,17.0,2.5,1.2,15.9,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
