Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.75,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.2,16.0,48.06,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.9,47.5,147.91,80.09
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,239.78,186.78
2018,6,22,5,45,433.5,46.5,2.05,15.3,122.5,313.95,253.67
2018,6,22,6,0,523.0,55.0,2.2,16.0,166.0,395.57,323.51
2018,6,22,6,15,582.0,61.5,2.1,16.85,215.5,462.72,378.7
2018,6,22,6,30,641.0,68.0,2.0,17.7,265.0,533.77,434.25
2018,6,22,6,45,682.0,72.5,1.9,18.55,316.0,593.06,477.9
2018,6,22,7,0,723.0,77.0,1.8,19.4,367.0,650.43,516.92
2018,6,22,7,15,753.0,81.5,1.7,20.5,419.0,704.42,551.22
2018,6,22,7,30,783.0,86.0,1.6,21.6,471.0,758.5,584.05
2018,6,22,7,45,805.5,89.0,1.5,22.7,521.5,804.21,609.73
2018,6,22,8,0,828.0,92.0,1.4,23.8,572.0,848.96,633.77
2018,6,22,8,15,845.5,94.5,1.4,24.75,619.5,887.37,654.43
2018,6,22,8,30,863.0,97.0,1.4,25.7,667.0,916.22,668.5
2018,6,22,8,45,831.5,115.5,1.4,26.6,694.5,931.36,673.82
2018,6,22,9,0,800.0,134.0,1.4,27.5,722.0,934.05,671.41
2018,6,22,9,15,838.0,127.0,1.45,28.45,771.5,971.84,691.94
2018,6,22,9,30,876.0,120.0,1.5,29.4,821.0,999.2,705.28
2018,6,22,9,45,882.5,124.0,1.6,30.3,855.0,1013.97,711.77
2018,6,22,10,0,889.0,128.0,1.7,31.2,889.0,1025.75,716.59
2018,6,22,10,15,898.0,128.5,1.75,32.05,918.0,1033.31,718.36
2018,6,22,10,30,907.0,129.0,1.8,32.9,947.0,1037.83,718.41
2018,6,22,10,45,921.5,123.0,1.85,33.8,970.5,1038.1,715.87
2018,6,22,11,0,936.0,117.0,1.9,34.7,994.0,1035.26,711.61
2018,6,22,11,15,938.5,117.0,1.95,35.25,1007.0,1023.64,703.2
2018,6,22,11,30,941.0,117.0,2.0,35.8,1020.0,1008.99,693.15
2018,6,22,11,45,942.5,117.0,2.1,36.35,1026.0,990.47,681.4
2018,6,22,12,0,944.0,117.0,2.2,36.9,1032.0,969.13,667.94
2018,6,22,12,15,942.5,118.0,2.3,37.1,1030.5,943.39,652.71
2018,6,22,12,30,941.0,119.0,2.4,37.3,1029.0,915.2,635.87
2018,6,22,12,45,937.5,120.0,2.55,37.45,1020.0,883.06,616.93
2018,6,22,13,0,934.0,121.0,2.7,37.6,1011.0,848.85,596.41
2018,6,22,13,15,930.5,120.5,2.8,37.55,994.5,811.39,573.71
2018,6,22,13,30,927.0,120.0,2.9,37.5,978.0,772.17,549.56
2018,6,22,13,45,922.0,119.0,3.05,37.4,955.0,729.9,522.22
2018,6,22,14,0,917.0,118.0,3.2,37.3,932.0,686.29,492.57
2018,6,22,14,15,908.5,117.0,3.25,37.05,901.0,639.47,459.8
2018,6,22,14,30,900.0,116.0,3.3,36.8,870.0,591.99,425.63
2018,6,22,14,45,890.5,114.0,3.35,36.55,834.0,542.73,389.24
2018,6,22,15,0,881.0,112.0,3.4,36.3,798.0,493.31,351.64
2018,6,22,15,15,869.5,109.5,3.4,36.3,757.0,442.74,311.75
2018,6,22,15,30,858.0,107.0,3.4,36.3,716.0,392.6,271.27
2018,6,22,15,45,843.0,104.5,3.45,35.5,671.0,335.77,226.15
2018,6,22,16,0,828.0,102.0,3.5,34.7,626.0,286.14,185.64
2018,6,22,16,15,809.0,98.5,3.45,34.05,577.5,236.37,145.27
2018,6,22,16,30,790.0,95.0,3.4,33.4,529.0,188.64,108.04
2018,6,22,16,45,765.0,91.0,3.35,32.8,478.5,142.11,75.48
2018,6,22,17,0,740.0,87.0,3.3,32.2,428.0,98.55,51.56
2018,6,22,17,15,706.5,82.5,3.1,31.15,377.0,52.28,38.1
2018,6,22,17,30,673.0,78.0,2.9,30.1,326.0,51.39,37.67
2018,6,22,17,45,626.5,72.0,2.7,29.0,275.5,49.19,36.06
2018,6,22,18,0,580.0,66.0,2.5,27.9,225.0,46.85,34.22
2018,6,22,18,15,512.5,59.0,2.15,26.45,178.5,43.48,31.42
2018,6,22,18,30,445.0,52.0,1.8,25.0,132.0,39.97,28.28
2018,6,22,18,45,342.0,42.0,1.45,23.55,92.5,33.43,22.28
2018,6,22,19,0,239.0,32.0,1.1,22.1,53.0,25.2,13.01
2018,6,22,19,15,132.5,18.5,1.1,21.45,29.0,17.63,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.8,5.0,4.77,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.2,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,1.4,15.6,15.0,46.41,0.0
2018,6,23,5,15,212.5,25.0,1.55,16.35,46.0,144.99,75.78
2018,6,23,5,30,339.0,37.0,1.7,17.1,77.0,236.09,181.81
2018,6,23,5,45,431.0,44.5,1.8,17.8,120.0,310.01,247.81
2018,6,23,6,0,523.0,52.0,1.9,18.5,163.0,391.56,316.76
2018,6,23,6,15,583.0,57.5,1.85,19.4,211.5,457.9,370.72
2018,6,23,6,30,643.0,63.0,1.8,20.3,260.0,528.27,425.23
2018,6,23,6,45,686.0,66.5,1.75,21.25,311.0,584.37,465.81
2018,6,23,7,0,729.0,70.0,1.7,22.2,362.0,646.05,507.68
2018,6,23,7,15,758.5,74.0,1.75,23.5,413.5,699.18,541.62
2018,6,23,7,30,788.0,78.0,1.8,24.8,465.0,752.42,574.45
2018,6,23,7,45,811.0,80.0,1.9,26.05,514.5,797.48,601.14
2018,6,23,8,0,834.0,82.0,2.0,27.3,564.0,834.33,621.67
2018,6,23,8,15,851.0,84.0,2.1,28.25,611.5,871.82,643.03
2018,6,23,8,30,868.0,86.0,2.2,29.2,659.0,907.64,662.92
2018,6,23,8,45,881.0,88.0,2.3,30.1,702.5,937.77,678.98
2018,6,23,9,0,894.0,90.0,2.4,31.0,746.0,965.59,693.46
2018,6,23,9,15,903.5,92.0,2.5,31.85,785.0,987.54,704.24
2018,6,23,9,30,913.0,94.0,2.6,32.7,824.0,1006.73,713.3
2018,6,23,9,45,920.5,95.5,2.65,33.5,857.5,1020.52,718.68
2018,6,23,10,0,928.0,97.0,2.7,34.3,891.0,1031.3,722.29
2018,6,23,10,15,932.0,98.0,2.8,35.0,917.0,1034.97,722.36
2018,6,23,10,30,936.0,99.0,2.9,35.7,943.0,1035.5,720.64
2018,6,23,10,45,939.0,100.0,2.95,36.45,963.0,1031.88,715.92
2018,6,23,11,0,942.0,101.0,3.0,37.2,983.0,1025.11,709.41
2018,6,23,11,15,945.0,101.5,3.1,37.55,997.0,1014.7,702.39
2018,6,23,11,30,948.0,102.0,3.2,37.9,1011.0,1001.22,693.56
2018,6,23,11,45,950.0,102.5,3.25,38.25,1018.5,983.79,682.0
2018,6,23,12,0,952.0,103.0,3.3,38.6,1026.0,963.49,668.74
2018,6,23,12,15,950.5,104.0,3.35,38.7,1024.5,937.8,652.85
2018,6,23,12,30,949.0,105.0,3.4,38.8,1023.0,909.63,635.4
2018,6,23,12,45,946.0,105.5,3.5,38.95,1014.0,877.41,615.46
2018,6,23,13,0,943.0,106.0,3.6,39.1,1005.0,843.07,594.03
2018,6,23,13,15,939.5,105.5,3.6,39.05,988.5,805.47,570.36
2018,6,23,13,30,936.0,105.0,3.6,39.0,972.0,766.08,545.34
2018,6,23,13,45,932.5,104.5,3.65,38.95,950.5,725.04,518.47
2018,6,23,14,0,929.0,104.0,3.7,38.9,929.0,682.52,488.88
2018,6,23,14,15,923.0,102.5,3.7,38.7,899.5,636.36,456.24
2018,6,23,14,30,917.0,101.0,3.7,38.5,870.0,589.3,422.12
2018,6,23,14,45,908.5,99.5,3.7,38.35,834.5,540.29,385.6
2018,6,23,15,0,900.0,98.0,3.7,38.2,799.0,491.0,347.88
2018,6,23,15,15,889.0,96.0,3.7,38.2,758.5,440.23,307.91
2018,6,23,15,30,878.0,94.0,3.7,38.2,718.0,389.82,267.29
2018,6,23,15,45,864.5,92.5,3.6,37.6,674.0,339.63,226.67
2018,6,23,16,0,851.0,91.0,3.5,37.0,630.0,290.42,186.37
2018,6,23,16,15,834.0,88.0,3.45,36.45,582.0,233.57,140.88
2018,6,23,16,30,817.0,85.0,3.4,35.9,534.0,185.29,103.31
2018,6,23,16,45,793.5,81.5,3.3,35.4,483.5,137.94,70.29
2018,6,23,17,0,770.0,78.0,3.2,34.9,433.0,93.38,45.94
2018,6,23,17,15,738.0,74.0,3.1,33.85,381.5,51.31,36.84
2018,6,23,17,30,706.0,70.0,3.0,32.8,330.0,50.2,36.23
2018,6,23,17,45,661.5,65.5,2.85,31.75,280.0,44.2,31.45
2018,6,23,18,0,617.0,61.0,2.7,30.7,230.0,42.81,30.41
2018,6,23,18,15,551.0,54.5,2.6,29.2,182.5,39.65,27.81
2018,6,23,18,30,485.0,48.0,2.5,27.7,135.0,36.36,24.91
2018,6,23,18,45,383.5,39.0,2.35,26.15,95.0,30.59,19.66
2018,6,23,19,0,282.0,30.0,2.2,24.6,55.0,24.55,12.41
2018,6,23,19,15,159.0,17.5,2.35,23.85,30.0,16.68,0.0
2018,6,23,19,30,36.0,5.0,2.5,23.1,5.0,4.77,0.0
2018,6,23,19,45,18.0,2.5,2.65,22.3,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,2.95,15.7,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.0,15.9,13.0,35.35,0.0
2018,6,24,5,15,153.5,25.5,3.1,16.4,40.5,118.94,59.72
2018,6,24,5,30,244.0,40.0,3.2,16.9,68.0,192.64,148.41
2018,6,24,5,45,317.0,52.5,3.3,17.45,107.5,256.22,206.08
2018,6,24,6,0,390.0,65.0,3.4,18.0,147.0,326.57,266.91
2018,6,24,6,15,445.5,75.5,3.45,18.65,193.0,389.46,319.88
2018,6,24,6,30,501.0,86.0,3.5,19.3,239.0,461.06,377.74
2018,6,24,6,45,543.0,94.0,3.5,19.95,287.5,520.17,423.74
2018,6,24,7,0,585.0,102.0,3.5,20.6,336.0,581.14,469.56
2018,6,24,7,15,619.5,108.0,3.5,21.3,385.5,635.48,508.26
2018,6,24,7,30,654.0,114.0,3.5,22.0,435.0,690.48,545.82
2018,6,24,7,45,681.5,118.5,3.5,22.7,484.0,738.12,577.0
2018,6,24,8,0,709.0,123.0,3.5,23.4,533.0,785.36,607.18
2018,6,24,8,15,730.5,127.0,3.55,24.0,580.0,825.93,632.5
2018,6,24,8,30,752.0,131.0,3.6,24.6,627.0,865.22,656.58
2018,6,24,8,45,769.5,134.0,3.6,25.25,670.5,893.48,672.37
2018,6,24,9,0,787.0,137.0,3.6,25.9,714.0,924.57,689.97
2018,6,24,9,15,806.5,136.5,3.6,26.4,755.0,951.56,705.04
2018,6,24,9,30,826.0,136.0,3.6,26.9,796.0,976.26,718.51
2018,6,24,9,45,844.5,133.5,3.65,27.45,832.5,995.28,728.39
2018,6,24,10,0,863.0,131.0,3.7,28.0,869.0,1003.03,730.97
2018,6,24,10,15,870.0,132.0,3.7,28.35,896.5,1009.15,732.93
2018,6,24,10,30,877.0,133.0,3.7,28.7,924.0,1012.32,733.08
2018,6,24,10,45,883.0,134.5,3.75,29.05,946.0,1011.98,731.45
2018,6,24,11,0,889.0,136.0,3.8,29.4,968.0,1008.6,727.99
2018,6,24,11,15,892.5,136.0,3.8,29.55,981.5,998.3,720.45
2018,6,24,11,30,896.0,136.0,3.8,29.7,995.0,985.09,711.18
2018,6,24,11,45,898.5,135.5,3.85,29.9,1001.5,967.65,699.43
2018,6,24,12,0,901.0,135.0,3.9,30.1,1008.0,947.5,686.01
2018,6,24,12,15,904.0,133.0,3.9,30.15,1008.0,923.86,670.46
2018,6,24,12,30,907.0,131.0,3.9,30.2,1008.0,897.74,653.31
2018,6,24,12,45,909.5,128.0,3.95,30.3,1001.0,867.92,633.81
2018,6,24,13,0,912.0,125.0,4.0,30.4,994.0,835.81,612.72
2018,6,24,13,15,908.5,124.5,4.0,30.3,978.0,799.14,588.7
2018,6,24,13,30,905.0,124.0,4.0,30.2,962.0,760.76,563.34
2018,6,24,13,45,899.0,123.5,4.05,30.1,939.0,719.1,534.33
2018,6,24,14,0,893.0,123.0,4.1,30.0,916.0,676.23,503.36
2018,6,24,14,15,885.0,121.0,4.1,29.75,885.5,629.9,469.37
2018,6,24,14,30,877.0,119.0,4.1,29.5,855.0,582.91,434.04
2018,6,24,14,45,867.5,117.5,4.1,29.2,820.0,535.11,397.24
2018,6,24,15,0,858.0,116.0,4.1,28.9,785.0,487.17,359.31
2018,6,24,15,15,846.0,113.5,4.1,28.9,744.5,437.48,318.71
2018,6,24,15,30,834.0,111.0,4.1,28.9,704.0,382.44,273.34
2018,6,24,15,45,817.5,108.5,4.15,28.05,659.0,332.25,231.72
2018,6,24,16,0,801.0,106.0,4.2,27.2,614.0,283.49,190.67
2018,6,24,16,15,779.5,103.5,4.2,26.55,566.0,235.33,150.42
2018,6,24,16,30,758.0,101.0,4.2,25.9,518.0,189.49,113.58
2018,6,24,16,45,731.5,96.5,4.2,25.3,468.0,138.49,76.31
2018,6,24,17,0,705.0,92.0,4.2,24.7,418.0,95.75,51.72
2018,6,24,17,15,669.0,87.0,4.15,23.85,367.0,55.77,42.35
2018,6,24,17,30,633.0,82.0,4.1,23.0,316.0,54.24,41.32
2018,6,24,17,45,584.0,76.0,4.05,22.2,266.5,52.2,39.76
2018,6,24,18,0,535.0,70.0,4.0,21.4,217.0,50.03,37.98
2018,6,24,18,15,468.0,62.0,3.85,20.55,171.5,45.96,34.4
2018,6,24,18,30,401.0,54.0,3.7,19.7,126.0,41.7,30.45
2018,6,24,18,45,308.0,42.5,3.6,18.9,88.0,32.74,22.18
2018,6,24,19,0,215.0,31.0,3.5,18.1,50.0,24.34,12.76
2018,6,24,19,15,120.5,18.0,3.4,17.7,27.5,17.16,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,4.77,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,31.37,0.0
2018,6,25,5,15,124.0,23.5,3.4,14.65,35.5,102.38,49.41
2018,6,25,5,30,195.0,36.0,3.5,15.0,59.0,162.56,125.51
2018,6,25,5,45,195.0,39.5,3.65,15.4,71.5,171.9,138.63
2018,6,25,6,0,195.0,43.0,3.8,15.8,84.0,182.32,150.0
2018,6,25,6,15,97.5,38.0,3.75,16.2,58.5,109.69,89.27
2018,6,25,6,30,0.0,33.0,3.7,16.6,33.0,30.62,20.41
2018,6,25,6,45,0.0,43.0,3.65,17.0,43.0,39.94,28.26
2018,6,25,7,0,0.0,53.0,3.6,17.4,53.0,49.26,35.99
2018,6,25,7,15,0.5,76.5,3.6,18.05,76.5,71.6,54.43
2018,6,25,7,30,1.0,100.0,3.6,18.7,100.0,94.95,73.39
2018,6,25,7,45,10.0,144.0,3.55,19.35,149.5,146.92,115.62
2018,6,25,8,0,19.0,188.0,3.5,20.0,199.0,199.95,157.7
2018,6,25,8,15,138.0,214.0,3.45,20.55,304.0,357.85,284.8
2018,6,25,8,30,257.0,240.0,3.4,21.1,409.0,511.8,402.88
2018,6,25,8,45,429.0,223.5,3.4,21.7,528.0,672.49,522.64
2018,6,25,9,0,601.0,207.0,3.4,22.3,647.0,829.11,633.97
2018,6,25,9,15,716.5,168.5,3.45,22.85,721.0,904.77,682.86
2018,6,25,9,30,832.0,130.0,3.5,23.4,795.0,975.35,727.56
2018,6,25,9,45,847.0,129.0,3.5,24.0,830.0,983.96,729.8
2018,6,25,10,0,862.0,128.0,3.5,24.6,865.0,998.83,736.78
2018,6,25,10,15,869.0,129.5,3.6,24.95,892.5,1005.56,739.83
2018,6,25,10,30,876.0,131.0,3.7,25.3,920.0,1009.31,741.09
2018,6,25,10,45,882.5,131.0,3.75,25.7,941.5,1008.05,738.69
2018,6,25,11,0,889.0,131.0,3.8,26.1,963.0,1003.77,734.48
2018,6,25,11,15,892.5,131.5,3.85,26.2,977.0,994.08,727.71
2018,6,25,11,30,896.0,132.0,3.9,26.3,991.0,981.46,719.14
2018,6,25,11,45,898.0,132.0,4.0,26.4,997.5,964.11,707.83
2018,6,25,12,0,900.0,132.0,4.1,26.5,1004.0,944.08,694.77
2018,6,25,12,15,903.0,130.0,4.15,26.4,1004.0,920.52,679.66
2018,6,25,12,30,906.0,128.0,4.2,26.3,1004.0,894.49,662.85
2018,6,25,12,45,908.5,124.5,4.25,26.2,996.5,864.31,643.18
2018,6,25,13,0,911.0,121.0,4.3,26.1,989.0,831.86,621.85
2018,6,25,13,15,909.0,119.5,4.35,25.95,973.5,795.54,597.83
2018,6,25,13,30,907.0,118.0,4.4,25.8,958.0,757.41,572.34
2018,6,25,13,45,903.5,116.5,4.4,25.6,936.0,716.59,543.5
2018,6,25,14,0,900.0,115.0,4.4,25.4,914.0,674.35,512.33
2018,6,25,14,15,893.5,113.0,4.4,25.15,884.5,628.66,478.03
2018,6,25,14,30,887.0,111.0,4.4,24.9,855.0,582.18,442.25
2018,6,25,14,45,879.5,108.0,4.4,24.65,820.0,533.75,404.11
2018,6,25,15,0,872.0,105.0,4.4,24.4,785.0,485.01,364.67
2018,6,25,15,15,860.5,103.0,4.4,24.4,745.0,435.32,323.16
2018,6,25,15,30,849.0,101.0,4.4,24.4,705.0,386.08,281.08
2018,6,25,15,45,837.5,97.5,4.25,23.5,661.5,336.27,238.62
2018,6,25,16,0,826.0,94.0,4.1,22.6,618.0,280.6,191.14
2018,6,25,16,15,811.0,90.5,4.05,22.1,572.0,231.72,149.04
2018,6,25,16,30,796.0,87.0,4.0,21.6,526.0,184.46,109.9
2018,6,25,16,45,774.0,83.5,3.95,21.1,477.0,138.27,75.65
2018,6,25,17,0,752.0,80.0,3.9,20.6,428.0,94.7,50.25
2018,6,25,17,15,721.5,75.5,3.85,19.95,377.5,53.07,40.71
2018,6,25,17,30,691.0,71.0,3.8,19.3,327.0,50.93,39.09
2018,6,25,17,45,647.0,66.5,3.75,18.7,277.5,44.88,33.94
2018,6,25,18,0,603.0,62.0,3.7,18.1,228.0,43.54,32.82
2018,6,25,18,15,539.0,55.0,3.6,17.55,181.0,40.01,29.63
2018,6,25,18,30,475.0,48.0,3.5,17.0,134.0,36.3,26.11
2018,6,25,18,45,375.5,39.5,3.4,16.4,94.5,31.0,20.96
2018,6,25,19,0,276.0,31.0,3.3,15.8,55.0,25.49,13.85
2018,6,25,19,15,156.0,18.5,3.2,15.45,30.5,17.63,0.0
2018,6,25,19,30,36.0,6.0,3.1,15.1,6.0,5.72,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.8,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,7.0,2.7,12.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,14.0,2.8,12.9,16.0,50.3,0.0
2018,6,26,5,15,227.5,26.0,2.85,13.5,47.5,150.61,72.38
2018,6,26,5,30,361.0,38.0,2.9,14.1,79.0,246.75,191.99
2018,6,26,5,45,455.0,44.5,3.0,14.7,122.5,321.78,261.01
2018,6,26,6,0,549.0,51.0,3.1,15.3,166.0,404.19,332.5
2018,6,26,6,15,609.0,57.0,3.05,16.0,216.0,472.2,389.64
2018,6,26,6,30,669.0,63.0,3.0,16.7,266.0,544.25,447.46
2018,6,26,6,45,711.0,66.5,3.0,17.35,317.5,600.62,490.34
2018,6,26,7,0,753.0,70.0,3.0,18.0,369.0,662.52,534.78
2018,6,26,7,15,782.0,73.5,3.0,18.8,421.0,715.55,570.72
2018,6,26,7,30,811.0,77.0,3.0,19.6,473.0,768.6,605.56
2018,6,26,7,45,833.0,79.0,3.0,20.35,523.5,813.59,633.75
2018,6,26,8,0,855.0,81.0,3.0,21.1,574.0,850.31,655.49
2018,6,26,8,15,871.5,83.5,3.0,21.8,622.0,888.59,678.09
2018,6,26,8,30,888.0,86.0,3.0,22.5,670.0,925.11,699.06
2018,6,26,8,45,900.5,88.5,3.05,23.15,714.5,955.85,716.34
2018,6,26,9,0,913.0,91.0,3.1,23.8,759.0,984.21,731.93
2018,6,26,9,15,920.0,93.5,3.1,24.4,797.5,1004.65,741.93
2018,6,26,9,30,927.0,96.0,3.1,25.0,836.0,1022.23,750.12
2018,6,26,9,45,931.5,99.0,3.15,25.6,869.0,1034.89,755.58
2018,6,26,10,0,936.0,102.0,3.2,26.2,902.0,1044.43,759.14
2018,6,26,10,15,940.5,103.0,3.35,26.5,928.5,1048.65,761.12
2018,6,26,10,30,945.0,104.0,3.5,26.8,955.0,1049.69,761.18
2018,6,26,10,45,948.5,105.0,3.6,27.1,976.0,1046.55,758.27
2018,6,26,11,0,952.0,106.0,3.7,27.4,997.0,1040.22,753.43
2018,6,26,11,15,955.0,106.0,3.8,27.4,1010.5,1029.22,746.58
2018,6,26,11,30,958.0,106.0,3.9,27.4,1024.0,1015.12,737.8
2018,6,26,11,45,959.5,106.5,4.0,27.45,1031.0,997.09,726.36
2018,6,26,12,0,961.0,107.0,4.1,27.5,1038.0,976.16,713.05
2018,6,26,12,15,962.0,106.0,4.15,27.4,1037.0,950.62,696.82
2018,6,26,12,30,963.0,105.0,4.2,27.3,1036.0,922.49,678.85
2018,6,26,12,45,963.0,103.5,4.3,27.2,1028.0,890.58,658.5
2018,6,26,13,0,963.0,102.0,4.4,27.1,1020.0,856.35,636.41
2018,6,26,13,15,960.5,101.0,4.45,26.9,1004.0,818.47,611.67
2018,6,26,13,30,958.0,100.0,4.5,26.7,988.0,778.66,585.33
2018,6,26,13,45,954.5,98.5,4.55,26.55,965.0,735.97,556.27
2018,6,26,14,0,951.0,97.0,4.6,26.4,942.0,691.76,523.95
2018,6,26,14,15,945.0,96.5,4.6,26.05,913.0,645.58,489.54
2018,6,26,14,30,939.0,96.0,4.6,25.7,884.0,598.45,453.48
2018,6,26,14,45,932.0,94.0,4.6,25.4,848.5,548.8,414.47
2018,6,26,15,0,925.0,92.0,4.6,25.1,813.0,498.71,373.99
2018,6,26,15,15,914.5,90.0,4.6,25.1,772.0,446.96,330.76
2018,6,26,15,30,904.0,88.0,4.6,25.1,731.0,395.51,286.78
2018,6,26,15,45,891.5,85.5,4.5,24.25,686.0,343.55,242.44
2018,6,26,16,0,879.0,83.0,4.4,23.4,641.0,292.49,198.26
2018,6,26,16,15,863.0,80.0,4.35,22.75,592.5,241.42,154.4
2018,6,26,16,30,847.0,77.0,4.3,22.1,544.0,191.97,113.56
2018,6,26,16,45,825.0,74.5,4.2,21.5,493.5,136.83,72.24
2018,6,26,17,0,803.0,72.0,4.1,20.9,443.0,91.48,45.93
2018,6,26,17,15,773.0,68.0,4.0,20.25,391.0,47.71,36.0
2018,6,26,17,30,743.0,64.0,3.9,19.6,339.0,45.39,34.2
2018,6,26,17,45,701.0,59.5,3.8,18.95,288.0,43.6,32.78
2018,6,26,18,0,659.0,55.0,3.7,18.3,237.0,41.74,31.21
2018,6,26,18,15,596.0,50.0,3.55,17.7,189.0,35.93,26.03
2018,6,26,18,30,533.0,45.0,3.4,17.1,141.0,33.72,23.86
2018,6,26,18,45,424.5,37.0,3.25,16.5,99.0,28.72,19.0
2018,6,26,19,0,316.0,29.0,3.1,15.9,57.0,23.52,12.37
2018,6,26,19,15,183.0,17.5,3.05,15.55,31.5,14.47,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.2,6.0,5.72,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,38.5,6.0,3.25,13.2,7.0,0.0,0.0
2018,6,27,5,0,77.0,12.0,3.3,13.3,14.0,41.64,0.0
2018,6,27,5,15,207.0,25.5,3.3,13.65,45.5,141.4,64.56
2018,6,27,5,30,337.0,39.0,3.3,14.0,77.0,235.51,183.07
2018,6,27,5,45,389.0,44.5,3.35,14.35,109.5,286.25,232.75
2018,6,27,6,0,441.0,50.0,3.4,14.7,142.0,340.13,281.54
2018,6,27,6,15,220.5,62.5,3.4,15.25,108.5,231.33,192.39
2018,6,27,6,30,0.0,75.0,3.4,15.8,75.0,71.57,55.08
2018,6,27,6,45,16.0,106.5,3.35,16.35,113.0,115.79,92.61
2018,6,27,7,0,32.0,138.0,3.3,16.9,151.0,170.39,137.82
2018,6,27,7,15,269.5,137.5,3.3,17.55,267.5,376.37,309.97
2018,6,27,7,30,507.0,137.0,3.3,18.2,384.0,590.42,478.16
2018,6,27,7,45,678.5,109.5,3.3,18.85,477.5,723.71,574.91
2018,6,27,8,0,850.0,82.0,3.3,19.5,571.0,846.74,659.56
2018,6,27,8,15,866.5,84.5,3.35,20.1,619.0,884.91,682.31
2018,6,27,8,30,883.0,87.0,3.4,20.7,667.0,921.34,704.16
2018,6,27,8,45,896.0,88.5,3.4,21.3,711.0,951.3,721.0
2018,6,27,9,0,909.0,90.0,3.4,21.9,755.0,978.95,736.15
2018,6,27,9,15,911.0,96.0,3.45,22.35,792.5,998.51,746.58
2018,6,27,9,30,913.0,102.0,3.5,22.8,830.0,1014.98,755.04
2018,6,27,9,45,909.5,109.5,3.55,23.25,860.5,1024.48,758.97
2018,6,27,10,0,906.0,117.0,3.6,23.7,891.0,1030.65,760.87
2018,6,27,10,15,912.0,118.0,3.7,24.0,918.0,1036.14,763.28
2018,6,27,10,30,918.0,119.0,3.8,24.3,945.0,1038.55,763.76
2018,6,27,10,45,923.0,119.5,3.85,24.55,966.5,1036.32,761.15
2018,6,27,11,0,928.0,120.0,3.9,24.8,988.0,1030.97,756.64
2018,6,27,11,15,931.5,120.0,4.0,24.8,1002.0,1020.56,750.0
2018,6,27,11,30,935.0,120.0,4.1,24.8,1016.0,1007.11,741.46
2018,6,27,11,45,936.5,120.5,4.25,24.85,1023.0,989.3,730.23
2018,6,27,12,0,938.0,121.0,4.4,24.9,1030.0,968.68,717.11
2018,6,27,12,15,937.5,121.0,4.45,24.7,1028.5,943.14,700.85
2018,6,27,12,30,937.0,121.0,4.5,24.5,1027.0,915.14,682.88
2018,6,27,12,45,935.0,121.0,4.6,24.35,1018.5,883.55,662.77
2018,6,27,13,0,933.0,121.0,4.7,24.2,1010.0,849.83,640.98
2018,6,27,13,15,930.0,119.5,4.7,23.95,993.5,812.02,615.77
2018,6,27,13,30,927.0,118.0,4.7,23.7,977.0,772.41,589.09
2018,6,27,13,45,923.0,116.0,4.75,23.45,954.0,730.05,559.36
2018,6,27,14,0,919.0,114.0,4.8,23.2,931.0,686.28,527.06
2018,6,27,14,15,913.5,112.0,4.85,22.85,901.5,640.38,492.54
2018,6,27,14,30,908.0,110.0,4.9,22.5,872.0,593.56,456.35
2018,6,27,14,45,900.0,108.0,4.9,22.15,837.0,544.74,417.47
2018,6,27,15,0,892.0,106.0,4.9,21.8,802.0,495.6,377.26
2018,6,27,15,15,881.0,104.0,4.9,21.8,761.5,445.12,334.48
2018,6,27,15,30,870.0,102.0,4.9,21.8,721.0,395.01,291.07
2018,6,27,15,45,857.0,99.0,4.9,20.85,676.5,344.06,247.28
2018,6,27,16,0,844.0,96.0,4.9,19.9,632.0,287.41,198.44
2018,6,27,16,15,828.5,92.0,4.85,19.4,584.0,237.07,154.53
2018,6,27,16,30,813.0,88.0,4.8,18.9,536.0,188.42,113.7
2018,6,27,16,45,790.5,84.5,4.8,18.35,486.0,141.27,78.27
2018,6,27,17,0,768.0,81.0,4.8,17.8,436.0,96.81,51.95
2018,6,27,17,15,735.0,76.5,4.7,17.3,384.0,54.33,42.27
2018,6,27,17,30,702.0,72.0,4.6,16.8,332.0,51.77,40.23
2018,6,27,17,45,658.0,67.0,4.55,16.25,281.5,45.27,34.64
2018,6,27,18,0,614.0,62.0,4.5,15.7,231.0,43.54,33.15
2018,6,27,18,15,547.0,55.5,4.35,15.25,183.5,40.42,30.29
2018,6,27,18,30,480.0,49.0,4.2,14.8,136.0,37.18,27.14
2018,6,27,18,45,377.0,40.5,4.1,14.3,96.0,31.92,21.96
2018,6,27,19,0,274.0,32.0,4.0,13.8,56.0,26.47,14.81
2018,6,27,19,15,154.0,19.0,3.9,13.65,31.0,15.17,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.5,6.0,5.72,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.3,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,28,4,45,19.5,6.0,3.75,14.35,6.5,0.0,0.0
2018,6,28,5,0,39.0,12.0,3.8,14.5,13.0,26.7,0.0
2018,6,28,5,15,137.0,27.0,3.9,14.85,40.5,112.58,47.31
2018,6,28,5,30,235.0,42.0,4.0,15.2,68.0,190.91,147.04
2018,6,28,5,45,331.0,52.0,4.05,15.55,109.0,262.26,212.33
2018,6,28,6,0,427.0,62.0,4.1,15.9,150.0,345.47,284.73
2018,6,28,6,15,493.0,69.0,4.1,16.4,197.0,413.81,343.07
2018,6,28,6,30,559.0,76.0,4.1,16.9,244.0,486.53,402.93
2018,6,28,6,45,607.5,80.5,4.1,17.4,294.0,548.03,451.8
2018,6,28,7,0,656.0,85.0,4.1,17.9,344.0,611.82,500.09
2018,6,28,7,15,692.0,88.5,4.1,18.35,395.0,666.61,539.4
2018,6,28,7,30,728.0,92.0,4.1,18.8,446.0,718.39,575.42
2018,6,28,7,45,755.5,94.0,4.1,19.25,496.0,765.62,607.22
2018,6,28,8,0,783.0,96.0,4.1,19.7,546.0,812.27,637.96
2018,6,28,8,15,804.0,98.5,4.1,20.15,594.0,852.84,663.77
2018,6,28,8,30,825.0,101.0,4.1,20.6,642.0,891.97,688.19
2018,6,28,8,45,841.0,102.5,4.1,21.0,686.0,915.5,701.56
2018,6,28,9,0,857.0,104.0,4.1,21.4,730.0,944.92,719.05
2018,6,28,9,15,868.5,105.0,4.05,21.75,768.5,967.16,731.31
2018,6,28,9,30,880.0,106.0,4.0,22.1,807.0,986.84,741.83
2018,6,28,9,45,889.5,107.0,4.0,22.45,841.0,1001.84,749.53
2018,6,28,10,0,899.0,108.0,4.0,22.8,875.0,1013.96,755.4
2018,6,28,10,15,905.0,109.0,4.05,23.05,902.5,1019.63,757.68
2018,6,28,10,30,911.0,110.0,4.1,23.3,930.0,1022.24,758.1
2018,6,28,10,45,915.5,111.0,4.1,23.6,951.0,1020.27,755.15
2018,6,28,11,0,920.0,112.0,4.1,23.9,972.0,1015.18,750.3
2018,6,28,11,15,922.0,112.5,4.15,23.95,985.0,1004.09,742.64
2018,6,28,11,30,924.0,113.0,4.2,24.0,998.0,990.01,733.12
2018,6,28,11,45,925.0,113.0,4.2,24.1,1004.0,971.62,720.38
2018,6,28,12,0,926.0,113.0,4.2,24.2,1010.0,950.48,705.9
2018,6,28,12,15,927.0,112.5,4.2,24.2,1009.5,926.24,689.65
2018,6,28,12,30,928.0,112.0,4.2,24.2,1009.0,899.49,671.71
2018,6,28,12,45,927.5,110.0,4.25,24.15,1000.0,867.74,650.7
2018,6,28,13,0,927.0,108.0,4.3,24.1,991.0,833.81,628.08
2018,6,28,13,15,923.5,107.5,4.25,24.05,975.0,796.85,602.81
2018,6,28,13,30,920.0,107.0,4.2,24.0,959.0,758.12,576.18
2018,6,28,13,45,916.0,105.5,4.2,23.9,936.5,716.56,546.87
2018,6,28,14,0,912.0,104.0,4.2,23.8,914.0,673.6,514.82
2018,6,28,14,15,905.5,103.0,4.15,23.6,885.5,628.34,480.4
2018,6,28,14,30,899.0,102.0,4.1,23.4,857.0,582.24,444.52
2018,6,28,14,45,891.5,100.5,4.1,23.25,823.0,534.56,406.55
2018,6,28,15,0,884.0,99.0,4.1,23.1,789.0,486.52,367.28
2018,6,28,15,15,873.0,97.5,4.1,23.1,749.0,436.89,325.62
2018,6,28,15,30,862.0,96.0,4.1,23.1,709.0,387.62,283.31
2018,6,28,15,45,847.5,93.5,4.0,22.45,664.5,337.05,239.92
2018,6,28,16,0,833.0,91.0,3.9,21.8,620.0,287.58,196.96
2018,6,28,16,15,813.5,88.5,3.9,21.3,572.0,231.44,149.21
2018,6,28,16,30,794.0,86.0,3.9,20.8,524.0,184.09,110.04
2018,6,28,16,45,770.0,83.5,3.85,20.3,475.0,138.5,76.16
2018,6,28,17,0,746.0,81.0,3.8,19.8,426.0,95.74,51.23
2018,6,28,17,15,711.5,77.0,3.75,19.1,375.0,54.7,42.27
2018,6,28,17,30,677.0,73.0,3.7,18.4,324.0,47.54,36.26
2018,6,28,17,45,628.5,68.5,3.65,17.7,274.0,46.33,35.37
2018,6,28,18,0,580.0,64.0,3.6,17.0,224.0,45.08,34.33
2018,6,28,18,15,509.0,58.0,3.55,16.4,177.5,42.48,31.96
2018,6,28,18,30,438.0,52.0,3.5,15.8,131.0,39.83,29.35
2018,6,28,18,45,333.0,42.5,3.4,15.25,92.0,33.78,23.47
2018,6,28,19,0,228.0,33.0,3.3,14.7,53.0,25.97,14.37
2018,6,28,19,15,126.0,19.0,3.3,14.5,29.0,15.16,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.3,5.0,4.77,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,2.05,13.25,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.2,13.5,14.0,43.84,0.0
2018,6,29,5,15,207.0,23.5,2.25,14.1,43.0,137.69,55.08
2018,6,29,5,30,331.0,35.0,2.3,14.7,72.0,228.3,175.82
2018,6,29,5,45,421.5,43.0,2.35,15.3,114.0,301.05,242.85
2018,6,29,6,0,512.0,51.0,2.4,15.9,156.0,381.51,312.27
2018,6,29,6,15,571.5,57.0,2.35,16.6,204.0,447.52,367.5
2018,6,29,6,30,631.0,63.0,2.3,17.3,252.0,517.58,423.48
2018,6,29,6,45,673.0,66.5,2.3,18.05,302.0,572.34,465.08
2018,6,29,7,0,715.0,70.0,2.3,18.8,352.0,632.79,508.09
2018,6,29,7,15,745.0,73.5,2.3,19.6,403.0,685.28,543.5
2018,6,29,7,30,775.0,77.0,2.3,20.4,454.0,737.94,577.91
2018,6,29,7,45,797.5,80.0,2.35,21.2,503.5,783.55,606.63
2018,6,29,8,0,820.0,83.0,2.4,22.0,553.0,828.27,634.11
2018,6,29,8,15,837.0,85.5,2.45,22.9,600.0,858.84,651.06
2018,6,29,8,30,854.0,88.0,2.5,23.8,647.0,895.1,671.73
2018,6,29,8,45,867.5,89.0,2.6,24.7,690.0,924.43,687.81
2018,6,29,9,0,881.0,90.0,2.7,25.6,733.0,951.57,702.34
2018,6,29,9,15,888.5,93.5,2.8,26.3,771.5,973.33,713.81
2018,6,29,9,30,896.0,97.0,2.9,27.0,810.0,992.3,723.48
2018,6,29,9,45,900.0,100.5,3.05,27.75,842.5,1004.91,729.34
2018,6,29,10,0,904.0,104.0,3.2,28.5,875.0,1014.47,733.33
2018,6,29,10,15,910.5,104.5,3.25,29.1,902.5,1020.21,734.6
2018,6,29,10,30,917.0,105.0,3.3,29.7,930.0,1022.89,734.05
2018,6,29,10,45,921.0,106.5,3.35,30.25,951.0,1021.02,730.89
2018,6,29,11,0,925.0,108.0,3.4,30.8,972.0,1016.02,725.88
2018,6,29,11,15,928.0,108.0,3.5,31.25,985.5,1005.43,718.1
2018,6,29,11,30,931.0,108.0,3.6,31.7,999.0,991.83,708.51
2018,6,29,11,45,932.5,108.0,3.65,32.15,1005.5,973.89,695.9
2018,6,29,12,0,934.0,108.0,3.7,32.6,1012.0,953.14,681.58
2018,6,29,12,15,932.0,109.5,3.8,32.75,1011.0,928.01,665.59
2018,6,29,12,30,930.0,111.0,3.9,32.9,1010.0,900.46,647.99
2018,6,29,12,45,926.0,112.0,4.0,33.05,1000.5,868.5,627.41
2018,6,29,13,0,922.0,113.0,4.1,33.2,991.0,834.51,605.38
2018,6,29,13,15,919.0,112.0,4.15,33.1,975.5,797.63,581.64
2018,6,29,13,30,916.0,111.0,4.2,33.0,960.0,758.96,556.49
2018,6,29,13,45,910.5,110.5,4.25,32.95,937.0,717.38,528.13
2018,6,29,14,0,905.0,110.0,4.3,32.9,914.0,674.5,497.29
2018,6,29,14,15,899.5,107.5,4.3,32.7,885.0,628.82,463.97
2018,6,29,14,30,894.0,105.0,4.3,32.5,856.0,582.24,429.15
2018,6,29,14,45,886.5,103.0,4.3,32.3,821.5,534.35,392.44
2018,6,29,15,0,879.0,101.0,4.3,32.1,787.0,486.11,354.46
2018,6,29,15,15,868.0,99.0,4.3,32.1,747.0,436.29,314.08
2018,6,29,15,30,857.0,97.0,4.3,32.1,707.0,386.84,273.08
2018,6,29,15,45,844.5,94.5,4.2,31.35,663.5,337.1,231.86
2018,6,29,16,0,832.0,92.0,4.1,30.6,620.0,288.26,190.85
2018,6,29,16,15,816.5,88.5,4.0,30.05,573.5,232.18,144.59
2018,6,29,16,30,801.0,85.0,3.9,29.5,527.0,184.49,106.27
2018,6,29,16,45,778.5,81.5,3.8,28.95,477.5,137.89,72.68
2018,6,29,17,0,756.0,78.0,3.7,28.4,428.0,93.97,47.68
2018,6,29,17,15,725.0,74.0,3.5,27.5,377.5,52.41,38.84
2018,6,29,17,30,694.0,70.0,3.3,26.6,327.0,50.07,37.14
2018,6,29,17,45,651.0,64.5,3.15,25.75,277.0,43.32,31.57
2018,6,29,18,0,608.0,59.0,3.0,24.9,227.0,41.1,29.76
2018,6,29,18,15,544.0,53.0,2.75,23.85,180.5,38.29,27.35
2018,6,29,18,30,480.0,47.0,2.5,22.8,134.0,35.38,24.67
2018,6,29,18,45,381.0,38.5,2.2,21.8,94.5,30.04,19.65
2018,6,29,19,0,282.0,30.0,1.9,20.8,55.0,24.47,12.8
2018,6,29,19,15,159.5,18.0,2.05,20.2,30.5,14.96,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.6,6.0,5.72,0.0
2018,6,29,19,45,18.5,3.0,2.3,19.05,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,4,45,54.5,6.0,1.55,14.4,7.0,0.0,0.0
2018,6,30,5,0,109.0,12.0,1.7,14.8,14.0,53.89,0.0
2018,6,30,5,15,245.0,22.0,1.8,15.45,44.0,152.23,55.88
2018,6,30,5,30,381.0,32.0,1.9,16.1,74.0,248.97,190.05
2018,6,30,5,45,469.5,38.5,2.0,16.75,116.5,320.54,256.46
2018,6,30,6,0,558.0,45.0,2.1,17.4,159.0,399.78,324.48
2018,6,30,6,15,614.5,50.0,2.0,18.4,207.5,460.92,374.93
2018,6,30,6,30,671.0,55.0,1.9,19.4,256.0,529.85,428.61
2018,6,30,6,45,710.5,59.0,1.8,20.4,307.0,588.86,471.04
2018,6,30,7,0,750.0,63.0,1.7,21.4,358.0,649.4,511.84
2018,6,30,7,15,778.5,66.5,1.6,22.7,409.5,701.94,544.32
2018,6,30,7,30,807.0,70.0,1.5,24.0,461.0,754.54,575.32
2018,6,30,7,45,828.0,72.5,1.4,25.25,511.0,792.33,594.95
2018,6,30,8,0,849.0,75.0,1.3,26.5,561.0,835.96,617.74
2018,6,30,8,15,865.0,77.0,1.4,27.55,608.0,873.25,638.53
2018,6,30,8,30,881.0,79.0,1.5,28.6,655.0,908.81,657.9
2018,6,30,8,45,892.0,81.5,1.6,29.6,698.5,938.26,673.24
2018,6,30,9,0,903.0,84.0,1.7,30.6,742.0,965.32,686.95
2018,6,30,9,15,911.0,85.5,1.85,31.45,780.0,985.73,697.46
2018,6,30,9,30,919.0,87.0,2.0,32.3,818.0,1003.37,706.25
2018,6,30,9,45,925.5,89.0,2.1,33.15,851.5,1017.17,712.1
2018,6,30,10,0,932.0,91.0,2.2,34.0,885.0,1027.93,716.15
2018,6,30,10,15,937.0,92.0,2.35,34.6,912.5,1032.98,718.07
2018,6,30,10,30,942.0,93.0,2.5,35.2,940.0,1034.89,718.13
2018,6,30,10,45,945.0,94.0,2.6,35.75,960.0,1031.62,714.78
2018,6,30,11,0,948.0,95.0,2.7,36.3,980.0,1025.18,709.6
2018,6,30,11,15,949.5,95.5,2.8,36.5,993.0,1013.62,702.4
2018,6,30,11,30,951.0,96.0,2.9,36.7,1006.0,999.0,693.41
2018,6,30,11,45,952.0,96.0,3.0,36.95,1012.5,980.45,681.87
2018,6,30,12,0,953.0,96.0,3.1,37.2,1019.0,959.05,668.58
2018,6,30,12,15,949.5,99.0,3.2,37.2,1017.5,933.76,653.52
2018,6,30,12,30,946.0,102.0,3.3,37.2,1016.0,906.0,636.82
2018,6,30,12,45,939.5,104.0,3.4,37.2,1005.5,872.55,616.36
2018,6,30,13,0,933.0,106.0,3.5,37.2,995.0,837.15,594.48
2018,6,30,13,15,896.5,123.0,3.55,37.1,966.0,790.43,564.96
2018,6,30,13,30,860.0,140.0,3.6,37.0,937.0,743.8,535.07
2018,6,30,13,45,877.0,128.0,3.65,36.85,923.5,709.77,512.21
2018,6,30,14,0,894.0,116.0,3.7,36.7,910.0,672.78,486.62
2018,6,30,14,15,898.5,109.5,3.75,36.45,885.5,630.11,456.41
2018,6,30,14,30,903.0,103.0,3.8,36.2,861.0,585.69,424.09
2018,6,30,14,45,894.0,101.5,3.8,36.0,826.0,537.05,387.56
2018,6,30,15,0,885.0,100.0,3.8,35.8,791.0,488.18,349.87
2018,6,30,15,15,874.0,98.5,3.8,35.8,751.0,438.47,310.29
2018,6,30,15,30,863.0,97.0,3.8,35.8,711.0,389.11,270.08
2018,6,30,15,45,846.5,95.5,3.85,34.95,666.0,338.62,229.32
2018,6,30,16,0,830.0,94.0,3.9,34.1,621.0,282.72,184.02
2018,6,30,16,15,809.5,92.0,3.95,33.35,573.0,233.6,143.97
2018,6,30,16,30,789.0,90.0,4.0,32.6,525.0,186.63,107.06
2018,6,30,16,45,764.5,86.0,4.0,31.9,475.0,140.0,73.98
2018,6,30,17,0,740.0,82.0,4.0,31.2,425.0,96.25,49.37
2018,6,30,17,15,707.5,78.0,3.9,30.15,374.5,55.47,40.94
2018,6,30,17,30,675.0,74.0,3.8,29.1,324.0,48.27,35.21
2018,6,30,17,45,629.0,68.5,3.7,28.05,274.0,46.33,33.79
2018,6,30,18,0,583.0,63.0,3.6,27.0,224.0,44.26,32.17
2018,6,30,18,15,515.5,56.5,3.4,25.9,177.5,41.2,29.56
2018,6,30,18,30,448.0,50.0,3.2,24.8,131.0,38.02,26.67
2018,6,30,18,45,348.5,40.5,3.0,23.7,92.0,31.88,20.99
2018,6,30,19,0,249.0,31.0,2.8,22.6,53.0,25.45,13.38
2018,6,30,19,15,140.0,18.0,2.8,22.1,29.0,17.16,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.6,5.0,4.77,0.0
2018,6,30,19,45,15.5,2.5,2.75,21.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,31.67,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.35,37.0,111.07,35.08
2018,7,1,5,30,244.0,36.0,3.4,16.9,63.0,186.09,141.2
2018,7,1,5,45,322.5,48.5,3.45,17.5,102.5,252.2,202.08
2018,7,1,6,0,401.0,61.0,3.5,18.1,142.0,325.63,265.66
2018,7,1,6,15,459.5,70.0,3.5,18.75,187.5,392.89,322.31
2018,7,1,6,30,518.0,79.0,3.5,19.4,233.0,461.55,378.1
2018,7,1,6,45,560.5,87.0,3.45,20.05,282.0,521.47,424.82
2018,7,1,7,0,603.0,95.0,3.4,20.7,331.0,583.37,471.27
2018,7,1,7,15,608.0,106.5,3.35,21.4,373.0,621.98,497.66
2018,7,1,7,30,613.0,118.0,3.3,22.1,415.0,659.25,522.15
2018,7,1,7,45,625.0,129.0,3.25,22.85,459.5,700.32,548.65
2018,7,1,8,0,637.0,140.0,3.2,23.6,504.0,740.17,573.58
2018,7,1,8,15,640.5,151.5,3.2,24.3,544.0,771.55,592.32
2018,7,1,8,30,644.0,163.0,3.2,25.0,584.0,800.9,609.41
2018,7,1,8,45,687.5,159.0,3.2,25.75,635.5,848.2,638.49
2018,7,1,9,0,731.0,155.0,3.2,26.5,687.0,894.66,666.29
2018,7,1,9,15,762.0,150.0,3.25,27.1,731.0,921.72,681.37
2018,7,1,9,30,793.0,145.0,3.3,27.7,775.0,952.55,699.0
2018,7,1,9,45,824.0,137.0,3.35,28.3,816.0,977.88,712.85
2018,7,1,10,0,855.0,129.0,3.4,28.9,857.0,992.21,719.54
2018,7,1,10,15,847.0,138.5,3.45,29.35,879.0,992.53,717.73
2018,7,1,10,30,839.0,148.0,3.5,29.8,901.0,998.58,719.87
2018,7,1,10,45,835.5,154.5,3.6,30.3,919.0,994.07,715.45
2018,7,1,11,0,832.0,161.0,3.7,30.8,937.0,986.56,709.28
2018,7,1,11,15,861.5,147.0,3.75,31.05,961.0,979.6,703.97
2018,7,1,11,30,891.0,133.0,3.8,31.3,985.0,978.23,702.39
2018,7,1,11,45,893.0,133.0,3.9,31.55,992.0,961.14,690.98
2018,7,1,12,0,895.0,133.0,4.0,31.8,999.0,941.36,677.96
2018,7,1,12,15,892.0,134.5,4.05,31.9,997.0,915.95,661.43
2018,7,1,12,30,889.0,136.0,4.1,32.0,995.0,888.3,643.42
2018,7,1,12,45,884.0,138.0,4.15,32.05,986.0,857.34,623.31
2018,7,1,13,0,879.0,140.0,4.2,32.1,977.0,824.5,601.86
2018,7,1,13,15,875.5,139.0,4.25,31.95,961.5,788.51,578.62
2018,7,1,13,30,872.0,138.0,4.3,31.8,946.0,750.87,554.06
2018,7,1,13,45,867.0,136.5,4.35,31.6,923.5,710.29,525.64
2018,7,1,14,0,862.0,135.0,4.4,31.4,901.0,668.48,495.71
2018,7,1,14,15,854.5,133.5,4.35,31.0,872.0,624.11,463.39
2018,7,1,14,30,847.0,132.0,4.3,30.6,843.0,579.07,429.76
2018,7,1,14,45,838.0,129.5,4.3,30.25,808.5,527.99,390.97
2018,7,1,15,0,829.0,127.0,4.3,29.9,774.0,480.15,353.41
