Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,15,816.5,124.5,4.3,29.9,734.0,431.01,313.46
2018,7,1,15,30,804.0,122.0,4.3,29.9,694.0,382.53,273.16
2018,7,1,15,45,789.0,118.0,4.2,29.05,650.0,332.91,232.17
2018,7,1,16,0,774.0,114.0,4.1,28.2,606.0,284.59,191.71
2018,7,1,16,15,755.5,110.0,4.05,27.7,559.5,237.04,152.01
2018,7,1,16,30,737.0,106.0,4.0,27.2,513.0,185.99,111.11
2018,7,1,16,45,712.0,101.5,4.0,26.65,464.0,141.19,78.68
2018,7,1,17,0,687.0,97.0,4.0,26.1,415.0,99.3,54.48
2018,7,1,17,15,653.0,91.0,3.9,25.3,365.0,59.28,45.06
2018,7,1,17,30,619.0,85.0,3.8,24.5,315.0,56.42,42.92
2018,7,1,17,45,573.0,78.5,3.75,23.7,266.5,54.11,41.14
2018,7,1,18,0,527.0,72.0,3.7,22.9,218.0,51.63,39.12
2018,7,1,18,15,459.5,63.5,3.65,21.95,172.0,47.21,35.28
2018,7,1,18,30,392.0,55.0,3.6,21.0,126.0,42.55,31.02
2018,7,1,18,45,298.5,43.5,3.5,20.1,88.0,33.51,22.72
2018,7,1,19,0,205.0,32.0,3.4,19.2,50.0,25.14,13.37
2018,7,1,19,15,114.0,18.5,3.35,18.6,27.5,17.63,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,4.77,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,2.5,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,5.0,2.0,15.1,6.0,14.84,0.0
2018,7,2,5,15,78.5,19.5,2.1,15.65,27.0,65.76,15.72
2018,7,2,5,30,131.0,34.0,2.2,16.2,48.0,117.61,87.65
2018,7,2,5,45,169.5,51.0,2.25,16.75,79.0,163.95,130.37
2018,7,2,6,0,208.0,68.0,2.3,17.3,110.0,212.94,173.2
2018,7,2,6,15,135.0,88.5,2.3,17.9,118.5,190.44,155.16
2018,7,2,6,30,62.0,109.0,2.3,18.5,127.0,160.43,129.45
2018,7,2,6,45,96.5,130.5,2.3,19.15,165.0,220.62,179.06
2018,7,2,7,0,131.0,152.0,2.3,19.8,203.0,272.85,220.93
2018,7,2,7,15,170.5,172.0,2.3,20.4,248.0,329.06,265.07
2018,7,2,7,30,210.0,192.0,2.3,21.0,293.0,387.43,309.72
2018,7,2,7,45,233.0,211.5,2.25,21.65,335.0,446.86,353.15
2018,7,2,8,0,256.0,231.0,2.2,22.3,377.0,493.52,386.06
2018,7,2,8,15,287.5,247.0,2.2,22.9,424.0,543.92,421.49
2018,7,2,8,30,319.0,263.0,2.2,23.5,471.0,594.81,456.43
2018,7,2,8,45,400.5,259.5,2.2,24.15,538.5,684.75,519.26
2018,7,2,9,0,482.0,256.0,2.2,24.8,606.0,762.91,571.96
2018,7,2,9,15,531.5,254.5,2.25,25.4,660.0,813.06,604.23
2018,7,2,9,30,581.0,253.0,2.3,26.0,714.0,862.51,635.68
2018,7,2,9,45,574.5,271.0,2.35,26.55,743.0,876.59,641.96
2018,7,2,10,0,568.0,289.0,2.4,27.1,772.0,888.07,646.88
2018,7,2,10,15,579.0,294.0,2.5,27.55,800.0,900.76,653.99
2018,7,2,10,30,590.0,299.0,2.6,28.0,828.0,911.17,659.62
2018,7,2,10,45,599.0,301.5,2.65,28.45,849.5,915.59,661.04
2018,7,2,11,0,608.0,304.0,2.7,28.9,871.0,916.31,660.19
2018,7,2,11,15,613.5,306.0,2.8,29.15,885.5,910.64,656.16
2018,7,2,11,30,619.0,308.0,2.9,29.4,900.0,902.55,650.61
2018,7,2,11,45,623.5,308.5,3.0,29.65,908.0,889.75,642.04
2018,7,2,12,0,628.0,309.0,3.1,29.9,916.0,874.75,632.03
2018,7,2,12,15,629.0,307.5,3.2,30.0,915.5,852.79,617.75
2018,7,2,12,30,630.0,306.0,3.3,30.1,915.0,829.14,602.25
2018,7,2,12,45,628.5,303.5,3.35,30.15,906.5,801.02,583.45
2018,7,2,13,0,627.0,301.0,3.4,30.2,898.0,771.67,563.62
2018,7,2,13,15,622.5,298.5,3.5,30.05,883.0,738.94,541.84
2018,7,2,13,30,618.0,296.0,3.6,29.9,868.0,705.44,519.13
2018,7,2,13,45,610.5,291.5,3.65,29.75,845.5,667.53,492.77
2018,7,2,14,0,603.0,287.0,3.7,29.6,823.0,629.38,465.75
2018,7,2,14,15,593.0,282.0,3.75,29.15,794.5,589.2,437.25
2018,7,2,14,30,583.0,277.0,3.8,28.7,766.0,550.83,409.35
2018,7,2,14,45,571.0,270.0,3.9,28.25,732.5,508.23,377.84
2018,7,2,15,0,559.0,263.0,4.0,27.8,699.0,466.31,346.03
2018,7,2,15,15,543.5,254.5,4.0,27.8,660.5,422.59,311.51
2018,7,2,15,30,528.0,246.0,4.0,27.8,622.0,380.17,277.44
2018,7,2,15,45,510.0,235.5,4.0,26.65,580.0,336.87,243.52
2018,7,2,16,0,492.0,225.0,4.0,25.5,538.0,295.4,210.59
2018,7,2,16,15,472.0,212.5,3.95,24.8,493.5,253.95,177.49
2018,7,2,16,30,452.0,200.0,3.9,24.1,449.0,214.73,147.03
2018,7,2,16,45,427.0,184.5,3.9,23.45,402.0,175.09,118.37
2018,7,2,17,0,402.0,169.0,3.9,22.8,355.0,138.35,95.29
2018,7,2,17,15,371.5,153.0,3.85,21.95,309.0,104.15,84.12
2018,7,2,17,30,341.0,137.0,3.8,21.1,263.0,101.16,82.09
2018,7,2,17,45,305.0,119.0,3.7,20.3,219.0,89.47,72.38
2018,7,2,18,0,269.0,101.0,3.6,19.5,175.0,77.29,62.01
2018,7,2,18,15,225.5,81.0,3.55,18.75,134.5,63.19,49.68
2018,7,2,18,30,182.0,61.0,3.5,18.0,94.0,48.58,36.64
2018,7,2,18,45,133.5,43.0,3.4,17.25,63.0,34.93,24.23
2018,7,2,19,0,85.0,25.0,3.3,16.5,32.0,20.81,10.24
2018,7,2,19,15,46.5,13.5,3.3,16.15,17.0,12.87,0.0
2018,7,2,19,30,8.0,2.0,3.3,15.8,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,3.25,15.5,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,3,4,45,23.0,5.0,3.2,14.25,5.5,0.0,0.0
2018,7,3,5,0,46.0,10.0,3.2,14.4,11.0,27.3,0.0
2018,7,3,5,15,149.0,24.0,3.25,14.8,38.0,111.1,24.7
2018,7,3,5,30,252.0,38.0,3.3,15.2,65.0,192.9,146.37
2018,7,3,5,45,346.5,48.5,3.3,15.55,106.0,265.62,214.0
2018,7,3,6,0,441.0,59.0,3.3,15.9,147.0,348.1,285.74
2018,7,3,6,15,504.0,67.5,3.35,16.3,195.0,416.58,344.24
2018,7,3,6,30,567.0,76.0,3.4,16.7,243.0,489.37,404.14
2018,7,3,6,45,610.0,82.5,3.4,17.15,293.0,549.76,451.91
2018,7,3,7,0,653.0,89.0,3.4,17.6,343.0,612.06,499.09
2018,7,3,7,15,689.5,92.5,3.4,18.3,394.5,667.23,537.93
2018,7,3,7,30,726.0,96.0,3.4,19.0,446.0,723.12,576.13
2018,7,3,7,45,755.0,98.5,3.4,19.65,496.5,768.1,605.4
2018,7,3,8,0,784.0,101.0,3.4,20.3,547.0,816.79,636.7
2018,7,3,8,15,804.5,103.5,3.4,20.95,595.0,857.09,661.38
2018,7,3,8,30,825.0,106.0,3.4,21.6,643.0,895.9,684.63
2018,7,3,8,45,842.5,106.5,3.4,22.25,687.5,927.82,702.79
2018,7,3,9,0,860.0,107.0,3.4,22.9,732.0,949.54,713.87
2018,7,3,9,15,867.5,111.0,3.45,23.4,770.5,971.43,725.87
2018,7,3,9,30,875.0,115.0,3.5,23.9,809.0,990.58,736.02
2018,7,3,9,45,879.5,119.0,3.5,24.4,841.5,1003.9,742.0
2018,7,3,10,0,884.0,123.0,3.5,24.9,874.0,1014.21,746.1
2018,7,3,10,15,892.0,123.0,3.55,25.3,902.0,1020.76,748.51
2018,7,3,10,30,900.0,123.0,3.6,25.7,930.0,1024.3,749.1
2018,7,3,10,45,906.0,123.5,3.65,26.1,952.0,1023.31,746.87
2018,7,3,11,0,912.0,124.0,3.7,26.5,974.0,1019.23,742.77
2018,7,3,11,15,915.5,124.5,3.8,26.7,988.5,1009.63,736.14
2018,7,3,11,30,919.0,125.0,3.9,26.9,1003.0,997.02,727.65
2018,7,3,11,45,921.5,124.5,3.95,27.1,1010.0,979.58,715.76
2018,7,3,12,0,924.0,124.0,4.0,27.3,1017.0,959.34,702.12
2018,7,3,12,15,921.0,125.5,4.05,27.35,1015.5,933.4,685.14
2018,7,3,12,30,918.0,127.0,4.1,27.4,1014.0,905.11,666.6
2018,7,3,12,45,912.5,129.5,4.1,27.4,1004.5,873.45,645.63
2018,7,3,13,0,907.0,132.0,4.1,27.4,995.0,839.85,623.27
2018,7,3,13,15,904.5,130.5,4.15,27.35,979.5,803.28,599.09
2018,7,3,13,30,902.0,129.0,4.2,27.3,964.0,764.92,573.49
2018,7,3,13,45,898.0,127.0,4.2,27.25,941.5,723.48,543.96
2018,7,3,14,0,894.0,125.0,4.2,27.2,919.0,680.66,512.46
2018,7,3,14,15,887.5,122.5,4.2,27.05,889.5,634.74,478.22
2018,7,3,14,30,881.0,120.0,4.2,26.9,860.0,588.01,442.54
2018,7,3,14,45,872.5,118.0,4.15,26.7,825.0,540.06,405.01
2018,7,3,15,0,864.0,116.0,4.1,26.5,790.0,491.85,366.31
2018,7,3,15,15,852.5,113.0,4.1,26.5,749.5,441.56,324.91
2018,7,3,15,30,841.0,110.0,4.1,26.5,709.0,385.86,278.6
2018,7,3,15,45,827.5,107.5,4.0,25.95,665.5,336.08,236.42
2018,7,3,16,0,814.0,105.0,3.9,25.4,622.0,287.41,194.67
2018,7,3,16,15,796.5,101.0,3.85,25.0,574.5,238.0,152.78
2018,7,3,16,30,779.0,97.0,3.8,24.6,527.0,190.48,114.03
2018,7,3,16,45,754.0,93.0,3.75,24.25,477.0,144.23,80.19
2018,7,3,17,0,729.0,89.0,3.7,23.9,427.0,95.4,50.67
2018,7,3,17,15,695.5,85.0,3.6,23.3,376.5,54.74,41.56
2018,7,3,17,30,662.0,81.0,3.5,22.7,326.0,53.5,40.74
2018,7,3,17,45,615.5,74.5,3.45,22.1,275.5,51.03,38.76
2018,7,3,18,0,569.0,68.0,3.4,21.5,225.0,48.38,36.54
2018,7,3,18,15,501.5,61.0,3.3,20.75,178.5,45.1,33.64
2018,7,3,18,30,434.0,54.0,3.2,20.0,132.0,41.72,30.43
2018,7,3,18,45,335.0,43.0,3.05,19.25,92.5,34.31,23.49
2018,7,3,19,0,236.0,32.0,2.9,18.5,53.0,25.18,13.37
2018,7,3,19,15,131.5,18.5,2.9,18.0,29.0,17.63,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.5,5.0,4.77,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.95,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.7,10.0,25.53,0.0
2018,7,4,5,15,151.0,23.5,3.0,14.2,37.5,110.73,18.05
2018,7,4,5,30,258.0,38.0,3.1,14.7,65.0,195.72,148.19
2018,7,4,5,45,352.5,47.5,3.2,15.15,105.5,267.36,215.51
2018,7,4,6,0,447.0,57.0,3.3,15.6,146.0,348.89,286.63
2018,7,4,6,15,510.0,65.0,3.3,16.15,193.5,416.89,344.63
2018,7,4,6,30,573.0,73.0,3.3,16.7,241.0,489.23,403.93
2018,7,4,6,45,619.5,77.5,3.25,17.25,291.0,549.75,451.61
2018,7,4,7,0,666.0,82.0,3.2,17.8,341.0,612.43,498.42
2018,7,4,7,15,699.5,86.5,3.2,18.35,392.0,666.92,536.9
2018,7,4,7,30,733.0,91.0,3.2,18.9,443.0,718.23,571.93
2018,7,4,7,45,759.0,94.0,3.15,19.45,493.0,765.66,602.96
2018,7,4,8,0,785.0,97.0,3.1,20.0,543.0,812.44,632.77
2018,7,4,8,15,805.5,99.0,3.1,20.6,590.5,852.19,657.13
2018,7,4,8,30,826.0,101.0,3.1,21.2,638.0,890.47,680.09
2018,7,4,8,45,842.0,102.5,3.1,21.8,682.0,914.22,692.75
2018,7,4,9,0,858.0,104.0,3.1,22.4,726.0,943.86,709.44
2018,7,4,9,15,867.5,106.0,3.1,22.95,764.5,965.51,720.69
2018,7,4,9,30,877.0,108.0,3.1,23.5,803.0,984.53,730.23
2018,7,4,9,45,882.0,111.5,3.1,24.05,835.5,997.98,736.12
2018,7,4,10,0,887.0,115.0,3.1,24.6,868.0,1008.44,740.16
2018,7,4,10,15,895.5,114.5,3.2,25.05,896.0,1015.1,742.94
2018,7,4,10,30,904.0,114.0,3.3,25.5,924.0,1018.77,743.89
2018,7,4,10,45,911.5,113.0,3.35,25.95,946.0,1017.87,741.61
2018,7,4,11,0,919.0,112.0,3.4,26.4,968.0,1013.89,737.49
2018,7,4,11,15,923.0,112.0,3.5,26.6,982.5,1004.43,731.03
2018,7,4,11,30,927.0,112.0,3.6,26.8,997.0,991.92,722.7
2018,7,4,11,45,930.0,110.5,3.7,27.05,1004.0,974.06,710.78
2018,7,4,12,0,933.0,109.0,3.8,27.3,1011.0,953.38,697.07
2018,7,4,12,15,933.0,109.0,3.85,27.4,1010.5,928.73,680.86
2018,7,4,12,30,933.0,109.0,3.9,27.5,1010.0,901.56,662.98
2018,7,4,12,45,931.5,109.0,3.95,27.6,1002.0,870.76,642.62
2018,7,4,13,0,930.0,109.0,4.0,27.7,994.0,837.75,620.69
2018,7,4,13,15,929.0,107.5,4.0,27.7,979.5,801.72,596.62
2018,7,4,13,30,928.0,106.0,4.0,27.7,965.0,763.73,571.05
2018,7,4,13,45,925.0,104.5,4.0,27.7,943.5,722.55,542.41
2018,7,4,14,0,922.0,103.0,4.0,27.7,922.0,679.84,510.92
2018,7,4,14,15,917.5,101.0,4.0,27.55,893.5,634.47,477.1
2018,7,4,14,30,913.0,99.0,4.0,27.4,865.0,588.05,441.66
2018,7,4,14,45,906.0,97.5,3.95,27.3,831.0,539.93,403.83
2018,7,4,15,0,899.0,96.0,3.9,27.2,797.0,491.37,364.67
2018,7,4,15,15,888.5,94.0,3.9,27.2,757.0,440.74,322.93
2018,7,4,15,30,878.0,92.0,3.9,27.2,717.0,390.41,280.46
2018,7,4,15,45,866.0,89.5,3.9,26.65,673.0,339.71,237.53
2018,7,4,16,0,854.0,87.0,3.9,26.1,629.0,289.85,194.75
2018,7,4,16,15,838.0,84.0,3.85,25.6,581.5,239.81,152.25
2018,7,4,16,30,822.0,81.0,3.8,25.1,534.0,184.24,107.08
2018,7,4,16,45,799.5,77.5,3.8,24.65,484.0,136.47,72.04
2018,7,4,17,0,777.0,74.0,3.8,24.2,434.0,91.36,46.04
2018,7,4,17,15,747.5,70.5,3.7,23.45,383.5,49.03,36.64
2018,7,4,17,30,718.0,67.0,3.6,22.7,333.0,47.72,35.75
2018,7,4,17,45,676.0,62.0,3.55,21.95,282.5,45.63,34.12
2018,7,4,18,0,634.0,57.0,3.5,21.2,232.0,39.61,28.96
2018,7,4,18,15,570.5,51.5,3.35,20.3,184.5,37.13,26.77
2018,7,4,18,30,507.0,46.0,3.2,19.4,137.0,34.59,24.35
2018,7,4,18,45,408.5,37.5,3.05,18.55,96.5,29.2,19.21
2018,7,4,19,0,310.0,29.0,2.9,17.7,56.0,23.57,12.16
2018,7,4,19,15,177.0,17.5,2.75,17.25,31.0,16.68,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,5.72,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,4,45,42.0,5.0,1.2,12.4,5.5,0.0,0.0
2018,7,5,5,0,84.0,10.0,1.3,12.8,11.0,41.8,0.0
2018,7,5,5,15,211.5,20.0,1.5,13.55,38.0,132.03,13.41
2018,7,5,5,30,339.0,30.0,1.7,14.3,65.0,224.73,169.47
2018,7,5,5,45,369.5,33.5,1.9,15.05,90.5,259.24,208.24
2018,7,5,6,0,400.0,37.0,2.1,15.8,116.0,296.02,242.86
2018,7,5,6,15,200.0,38.5,2.1,16.45,78.0,183.45,151.46
2018,7,5,6,30,0.0,40.0,2.1,17.1,40.0,37.14,25.83
2018,7,5,6,45,0.0,60.5,2.1,17.75,60.5,56.26,41.94
2018,7,5,7,0,0.0,81.0,2.1,18.4,81.0,76.05,58.23
2018,7,5,7,15,2.5,111.5,2.0,19.1,112.5,108.85,84.99
2018,7,5,7,30,5.0,142.0,1.9,19.8,144.0,141.99,111.43
2018,7,5,7,45,26.0,181.5,1.8,20.5,196.0,211.19,166.6
2018,7,5,8,0,47.0,221.0,1.7,21.2,248.0,273.04,214.26
2018,7,5,8,15,240.0,220.0,1.65,22.0,374.0,469.65,367.28
2018,7,5,8,30,433.0,219.0,1.6,22.8,500.0,663.32,507.25
2018,7,5,8,45,669.0,151.5,1.5,23.55,619.5,821.04,613.69
2018,7,5,9,0,905.0,84.0,1.4,24.3,739.0,965.28,701.74
2018,7,5,9,15,914.5,85.5,1.3,25.1,778.5,987.36,708.64
2018,7,5,9,30,924.0,87.0,1.2,25.9,818.0,1006.69,715.12
2018,7,5,9,45,931.5,88.0,1.15,26.7,852.0,1020.6,719.03
2018,7,5,10,0,939.0,89.0,1.1,27.5,886.0,1031.48,721.17
2018,7,5,10,15,944.0,90.0,1.1,28.25,913.5,1036.76,721.1
2018,7,5,10,30,949.0,91.0,1.1,29.0,941.0,1038.85,719.31
2018,7,5,10,45,952.5,91.5,1.15,29.7,961.5,1035.72,715.62
2018,7,5,11,0,956.0,92.0,1.2,30.4,982.0,1029.39,710.19
2018,7,5,11,15,959.0,92.5,1.3,30.95,996.5,1019.38,703.94
2018,7,5,11,30,962.0,93.0,1.4,31.5,1011.0,1006.23,695.83
2018,7,5,11,45,963.0,93.0,1.5,32.0,1017.5,987.64,684.56
2018,7,5,12,0,964.0,93.0,1.6,32.5,1024.0,966.16,671.51
2018,7,5,12,15,958.5,95.5,1.75,32.8,1021.0,938.51,655.71
2018,7,5,12,30,953.0,98.0,1.9,33.1,1018.0,908.46,638.17
2018,7,5,12,45,945.0,102.5,2.05,33.4,1008.0,875.95,618.78
2018,7,5,13,0,937.0,107.0,2.2,33.7,998.0,841.48,597.82
2018,7,5,13,15,934.0,105.0,2.35,33.75,981.5,803.26,574.69
2018,7,5,13,30,931.0,103.0,2.5,33.8,965.0,763.22,549.95
2018,7,5,13,45,927.0,102.0,2.6,33.9,943.0,721.7,522.85
2018,7,5,14,0,923.0,101.0,2.7,34.0,921.0,678.71,492.81
2018,7,5,14,15,916.5,99.0,2.8,33.85,891.0,632.11,459.96
2018,7,5,14,30,910.0,97.0,2.9,33.7,861.0,584.64,425.49
2018,7,5,14,45,902.5,95.5,2.95,33.55,826.5,536.41,389.26
2018,7,5,15,0,895.0,94.0,3.0,33.4,792.0,487.79,351.64
2018,7,5,15,15,884.5,92.0,3.0,33.4,752.0,437.34,311.37
2018,7,5,15,30,874.0,90.0,3.0,33.4,712.0,387.2,270.35
2018,7,5,15,45,859.5,88.0,3.0,32.8,667.0,336.33,228.7
2018,7,5,16,0,845.0,86.0,3.0,32.2,622.0,286.55,187.34
2018,7,5,16,15,825.5,83.0,3.0,31.75,573.5,236.23,145.96
2018,7,5,16,30,806.0,80.0,3.0,31.3,525.0,180.72,102.2
2018,7,5,16,45,781.5,77.0,2.95,30.8,474.5,133.91,68.9
2018,7,5,17,0,757.0,74.0,2.9,30.3,424.0,89.96,44.39
2018,7,5,17,15,724.0,70.5,2.8,29.55,373.5,48.57,35.27
2018,7,5,17,30,691.0,67.0,2.7,28.8,323.0,47.64,34.73
2018,7,5,17,45,594.5,62.0,2.65,28.05,258.5,41.3,29.53
2018,7,5,18,0,498.0,57.0,2.6,27.3,194.0,39.27,27.89
2018,7,5,18,15,351.5,44.0,2.45,26.4,131.0,30.58,20.47
2018,7,5,18,30,205.0,31.0,2.3,25.5,68.0,22.89,13.78
2018,7,5,18,45,157.5,25.5,2.1,24.6,49.0,19.21,10.36
2018,7,5,19,0,110.0,20.0,1.9,23.7,30.0,15.39,5.68
2018,7,5,19,15,61.5,11.5,1.9,23.15,16.5,10.96,0.0
2018,7,5,19,30,13.0,3.0,1.9,22.6,3.0,2.86,0.0
2018,7,5,19,45,6.5,1.5,1.9,22.1,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.15,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.4,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.65,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.9,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,1.75,19.2,10.0,9.26,2.16
2018,7,6,6,30,0.0,13.0,1.8,19.5,13.0,12.04,4.52
2018,7,6,6,45,2.0,49.0,1.85,19.85,50.0,46.92,33.86
2018,7,6,7,0,4.0,85.0,1.9,20.2,87.0,83.14,63.81
2018,7,6,7,15,2.0,87.5,1.95,20.7,88.5,83.66,63.81
2018,7,6,7,30,0.0,90.0,2.0,21.2,90.0,84.22,63.85
2018,7,6,7,45,0.5,95.0,2.05,21.65,95.5,89.33,67.69
2018,7,6,8,0,1.0,100.0,2.1,22.1,101.0,94.51,71.53
2018,7,6,8,15,2.0,125.0,2.05,22.9,126.5,119.91,91.4
2018,7,6,8,30,3.0,150.0,2.0,23.7,152.0,145.43,110.97
2018,7,6,8,45,4.5,166.5,1.95,24.55,169.5,162.93,123.94
2018,7,6,9,0,6.0,183.0,1.9,25.4,187.0,180.42,136.71
2018,7,6,9,15,121.5,232.5,1.95,26.4,328.0,363.96,278.37
2018,7,6,9,30,237.0,282.0,2.0,27.4,469.0,542.96,407.69
2018,7,6,9,45,375.0,281.0,2.05,28.35,592.0,690.19,509.58
2018,7,6,10,0,513.0,280.0,2.1,29.3,715.0,823.64,597.84
2018,7,6,10,15,681.0,200.5,2.2,30.5,798.0,907.19,651.17
2018,7,6,10,30,849.0,121.0,2.3,31.7,881.0,971.27,688.07
2018,7,6,10,45,865.5,115.5,2.4,32.9,906.0,974.89,686.65
2018,7,6,11,0,882.0,110.0,2.5,34.1,931.0,975.55,684.03
2018,7,6,11,15,863.5,123.0,2.6,34.55,936.5,957.85,672.13
2018,7,6,11,30,845.0,136.0,2.7,35.0,942.0,937.34,658.64
2018,7,6,11,45,871.0,123.0,2.8,35.45,959.0,931.13,654.21
2018,7,6,12,0,897.0,110.0,2.9,35.9,976.0,921.59,647.62
2018,7,6,12,15,795.0,170.0,3.0,36.05,937.0,868.44,614.06
2018,7,6,12,30,693.0,230.0,3.1,36.2,898.0,814.03,579.22
2018,7,6,12,45,720.0,210.5,3.25,36.3,899.5,792.91,566.71
2018,7,6,13,0,747.0,191.0,3.4,36.4,901.0,767.99,551.12
2018,7,6,13,15,763.5,180.0,3.5,36.3,896.0,741.41,534.06
2018,7,6,13,30,780.0,169.0,3.6,36.2,891.0,712.2,514.77
2018,7,6,13,45,807.0,149.5,3.7,36.15,880.5,680.08,493.17
2018,7,6,14,0,834.0,130.0,3.8,36.1,870.0,646.51,469.88
2018,7,6,14,15,861.5,111.0,3.9,35.85,854.0,609.52,443.82
2018,7,6,14,30,889.0,92.0,4.0,35.6,838.0,568.77,414.14
2018,7,6,14,45,740.0,158.5,4.05,35.35,762.0,503.05,364.86
2018,7,6,15,0,591.0,225.0,4.1,35.1,686.0,448.43,323.67
2018,7,6,15,15,641.0,189.5,4.1,35.1,666.0,408.06,291.71
2018,7,6,15,30,691.0,154.0,4.1,35.1,646.0,363.02,254.91
2018,7,6,15,45,750.5,121.0,4.15,34.25,624.0,323.04,220.93
2018,7,6,16,0,810.0,88.0,4.2,33.4,602.0,278.93,182.43
2018,7,6,16,15,792.0,85.0,4.15,32.8,555.5,223.65,137.42
2018,7,6,16,30,774.0,82.0,4.1,32.2,509.0,177.04,100.5
2018,7,6,16,45,689.5,94.0,4.1,31.55,447.5,132.25,71.15
2018,7,6,17,0,605.0,106.0,4.1,30.9,386.0,100.55,57.1
2018,7,6,17,15,533.0,105.0,3.95,30.05,330.0,68.43,51.78
2018,7,6,17,30,461.0,104.0,3.8,29.2,274.0,71.66,54.83
2018,7,6,17,45,468.0,86.0,3.65,28.35,236.5,60.09,45.36
2018,7,6,18,0,475.0,68.0,3.5,27.5,199.0,48.2,35.43
2018,7,6,18,15,422.5,59.5,3.25,26.65,158.0,43.69,31.57
2018,7,6,18,30,370.0,51.0,3.0,25.8,117.0,38.91,27.28
2018,7,6,18,45,304.0,39.5,2.8,24.9,82.5,31.0,20.1
2018,7,6,19,0,238.0,28.0,2.6,24.0,48.0,22.6,10.87
2018,7,6,19,15,141.0,16.5,2.5,23.55,26.5,15.73,0.0
2018,7,6,19,30,44.0,5.0,2.4,23.1,5.0,4.77,0.0
2018,7,6,19,45,22.0,2.5,2.35,22.6,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,1.6,17.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,1.8,17.5,10.0,40.27,0.0
2018,7,7,5,15,221.5,19.5,1.95,18.05,38.0,134.18,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.6,66.0,233.95,171.92
2018,7,7,5,45,406.0,39.0,2.25,19.1,101.0,284.77,224.85
2018,7,7,6,0,452.0,48.0,2.4,19.6,136.0,339.76,273.88
2018,7,7,6,15,466.5,61.5,2.45,20.45,175.0,384.58,311.97
2018,7,7,6,30,481.0,75.0,2.5,21.3,214.0,429.73,348.35
2018,7,7,6,45,527.0,82.0,2.5,22.15,261.5,489.26,394.39
2018,7,7,7,0,573.0,89.0,2.5,23.0,309.0,551.14,440.3
2018,7,7,7,15,623.0,92.5,2.6,23.75,363.0,613.81,484.93
2018,7,7,7,30,673.0,96.0,2.7,24.5,417.0,678.32,529.17
2018,7,7,7,45,737.0,89.5,2.75,25.25,476.0,740.25,570.02
2018,7,7,8,0,801.0,83.0,2.8,26.0,535.0,807.73,613.6
2018,7,7,8,15,833.5,80.5,2.9,26.7,586.5,845.84,636.35
2018,7,7,8,30,866.0,78.0,3.0,27.4,638.0,890.53,663.42
2018,7,7,8,45,879.0,80.0,3.05,28.05,682.0,921.23,680.49
2018,7,7,9,0,892.0,82.0,3.1,28.7,726.0,949.66,696.0
2018,7,7,9,15,902.0,83.5,3.2,29.25,765.5,972.15,708.18
2018,7,7,9,30,912.0,85.0,3.3,29.8,805.0,991.94,718.64
2018,7,7,9,45,864.0,113.5,3.35,30.35,819.0,981.49,709.24
2018,7,7,10,0,816.0,142.0,3.4,30.9,833.0,974.98,702.8
2018,7,7,10,15,812.0,151.5,3.45,31.3,858.0,979.37,703.95
2018,7,7,10,30,808.0,161.0,3.5,31.7,883.0,980.64,703.11
2018,7,7,10,45,839.0,146.5,3.55,32.1,912.0,979.91,701.11
2018,7,7,11,0,870.0,132.0,3.6,32.5,941.0,985.73,703.46
2018,7,7,11,15,857.0,145.5,3.6,32.75,952.5,973.34,694.3
2018,7,7,11,30,844.0,159.0,3.6,33.0,964.0,965.74,688.45
2018,7,7,11,45,808.0,175.5,3.65,33.3,950.5,929.36,664.3
2018,7,7,12,0,772.0,192.0,3.7,33.6,937.0,891.3,639.17
2018,7,7,12,15,756.5,201.0,3.7,33.75,930.5,863.24,620.64
2018,7,7,12,30,741.0,210.0,3.7,33.9,924.0,836.41,602.84
2018,7,7,12,45,763.5,196.5,3.75,34.05,927.0,814.16,588.28
2018,7,7,13,0,786.0,183.0,3.8,34.2,930.0,791.63,573.5
2018,7,7,13,15,779.5,188.0,3.85,34.15,919.0,760.47,552.74
2018,7,7,13,30,773.0,193.0,3.9,34.1,908.0,728.04,530.25
2018,7,7,13,45,792.0,177.5,3.95,34.05,895.0,694.12,506.97
2018,7,7,14,0,811.0,162.0,4.0,34.0,882.0,657.41,481.16
2018,7,7,14,15,750.0,186.0,4.05,33.7,835.0,601.46,440.75
2018,7,7,14,30,689.0,210.0,4.1,33.4,788.0,551.21,403.72
2018,7,7,14,45,681.5,201.5,4.2,33.05,753.0,505.32,369.78
2018,7,7,15,0,674.0,193.0,4.3,32.7,718.0,459.58,334.96
2018,7,7,15,15,744.0,152.0,4.3,32.7,704.0,419.23,302.02
2018,7,7,15,30,814.0,111.0,4.3,32.7,690.0,376.34,265.41
2018,7,7,15,45,812.5,103.0,4.35,31.75,649.5,327.01,224.79
2018,7,7,16,0,811.0,95.0,4.4,30.8,609.0,277.65,183.4
2018,7,7,16,15,808.5,87.0,4.35,30.05,566.0,228.22,141.87
2018,7,7,16,30,806.0,79.0,4.3,29.3,523.0,179.21,102.09
2018,7,7,16,45,785.0,75.5,4.3,28.6,474.0,132.32,68.35
2018,7,7,17,0,764.0,72.0,4.3,27.9,425.0,87.94,43.39
2018,7,7,17,15,735.5,68.0,4.2,26.9,375.0,46.53,33.98
2018,7,7,17,30,707.0,64.0,4.1,25.9,325.0,45.31,33.2
2018,7,7,17,45,667.0,59.0,3.95,24.95,275.5,43.13,31.52
2018,7,7,18,0,627.0,54.0,3.8,24.0,226.0,40.85,29.66
2018,7,7,18,15,567.0,48.0,3.65,23.05,179.5,34.3,24.0
2018,7,7,18,30,507.0,42.0,3.5,22.1,133.0,31.17,21.11
2018,7,7,18,45,414.0,35.0,3.35,21.2,94.0,26.99,17.08
2018,7,7,19,0,321.0,28.0,3.2,20.3,55.0,22.7,11.08
2018,7,7,19,15,184.5,17.0,3.1,19.8,30.5,16.2,0.0
2018,7,7,19,30,48.0,6.0,3.0,19.3,6.0,5.72,0.0
2018,7,7,19,45,24.0,3.0,2.95,18.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.8,10.0,39.04,0.0
2018,7,8,5,15,216.5,19.5,2.75,15.35,37.5,131.2,0.0
2018,7,8,5,30,353.0,30.0,2.8,15.9,65.0,230.22,170.13
2018,7,8,5,45,442.0,37.5,2.85,16.45,106.0,301.23,240.47
2018,7,8,6,0,531.0,45.0,2.9,17.0,147.0,380.18,309.49
2018,7,8,6,15,588.0,50.0,2.95,17.75,194.0,443.62,363.54
2018,7,8,6,30,645.0,55.0,3.0,18.5,241.0,507.79,415.95
2018,7,8,6,45,684.5,59.5,3.1,19.25,291.0,566.38,461.29
2018,7,8,7,0,724.0,64.0,3.2,20.0,341.0,626.56,505.03
2018,7,8,7,15,752.0,68.0,3.2,20.7,391.5,678.53,540.87
2018,7,8,7,30,780.0,72.0,3.2,21.4,442.0,730.59,575.66
2018,7,8,7,45,801.0,75.0,3.2,22.1,491.5,775.31,604.19
2018,7,8,8,0,822.0,78.0,3.2,22.8,541.0,811.91,626.33
2018,7,8,8,15,837.5,80.5,3.2,23.55,587.5,848.85,648.2
2018,7,8,8,30,853.0,83.0,3.2,24.3,634.0,884.1,668.49
2018,7,8,8,45,864.5,85.0,3.25,25.0,676.5,913.08,684.68
2018,7,8,9,0,876.0,87.0,3.3,25.7,719.0,939.78,699.24
2018,7,8,9,15,883.0,90.5,3.35,26.3,757.5,961.39,710.6
2018,7,8,9,30,890.0,94.0,3.4,26.9,796.0,980.2,720.13
2018,7,8,9,45,808.0,139.5,3.45,27.55,797.5,963.02,705.91
2018,7,8,10,0,726.0,185.0,3.5,28.2,799.0,937.25,686.46
2018,7,8,10,15,747.0,183.0,3.55,28.55,833.0,947.65,691.95
2018,7,8,10,30,768.0,181.0,3.6,28.9,867.0,961.53,699.52
2018,7,8,10,45,805.0,164.5,3.65,29.25,898.5,973.47,705.86
2018,7,8,11,0,842.0,148.0,3.7,29.6,930.0,974.03,704.87
2018,7,8,11,15,851.5,145.0,3.8,29.85,946.0,967.41,699.99
2018,7,8,11,30,861.0,142.0,3.9,30.1,962.0,957.9,693.36
2018,7,8,11,45,829.5,161.0,3.95,30.3,956.0,935.11,677.97
2018,7,8,12,0,798.0,180.0,4.0,30.5,950.0,903.42,656.81
2018,7,8,12,15,866.0,142.5,4.05,30.7,977.5,900.08,654.5
2018,7,8,12,30,934.0,105.0,4.1,30.9,1005.0,898.37,653.16
2018,7,8,12,45,931.0,105.5,4.15,31.05,996.5,866.82,632.18
2018,7,8,13,0,928.0,106.0,4.2,31.2,988.0,833.13,609.87
2018,7,8,13,15,924.5,106.0,4.2,31.3,972.5,796.62,585.48
2018,7,8,13,30,921.0,106.0,4.2,31.4,957.0,758.29,559.72
2018,7,8,13,45,917.0,104.0,4.25,31.45,934.5,716.23,530.8
2018,7,8,14,0,913.0,102.0,4.3,31.5,912.0,672.75,499.15
2018,7,8,14,15,907.0,101.0,4.3,31.35,883.5,627.67,465.88
2018,7,8,14,30,901.0,100.0,4.3,31.2,855.0,581.67,431.11
2018,7,8,14,45,892.5,98.0,4.3,31.0,820.0,532.85,393.48
2018,7,8,15,0,884.0,96.0,4.3,30.8,785.0,483.75,354.61
2018,7,8,15,15,873.5,94.0,4.3,30.8,745.0,433.75,313.8
2018,7,8,15,30,863.0,92.0,4.3,30.8,705.0,384.05,272.3
2018,7,8,15,45,849.0,90.0,4.3,30.0,661.0,333.78,230.49
2018,7,8,16,0,835.0,88.0,4.3,29.2,617.0,284.55,188.97
2018,7,8,16,15,818.0,84.5,4.3,28.6,569.5,234.75,147.31
2018,7,8,16,30,801.0,81.0,4.3,28.0,522.0,179.53,103.07
2018,7,8,16,45,779.0,78.0,4.25,27.4,473.0,133.14,69.64
2018,7,8,17,0,757.0,75.0,4.2,26.8,424.0,89.37,45.13
2018,7,8,17,15,727.5,71.0,4.15,25.9,374.0,48.84,36.09
2018,7,8,17,30,698.0,67.0,4.1,25.0,324.0,47.72,35.4
2018,7,8,17,45,655.5,62.0,4.0,24.1,274.5,45.66,33.81
2018,7,8,18,0,613.0,57.0,3.9,23.2,225.0,39.64,28.72
2018,7,8,18,15,551.0,51.0,3.8,22.25,178.5,36.77,26.21
2018,7,8,18,30,489.0,45.0,3.7,21.3,132.0,33.79,23.43
2018,7,8,18,45,393.5,36.5,3.6,20.35,92.5,28.38,18.31
2018,7,8,19,0,298.0,28.0,3.5,19.4,53.0,22.73,11.03
2018,7,8,19,15,170.5,16.5,3.45,18.9,29.0,15.73,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.4,5.0,4.77,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.6,9.0,35.71,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.2,36.0,126.27,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,224.59,164.81
2018,7,9,5,45,434.0,37.5,2.95,16.35,104.0,296.59,236.67
2018,7,9,6,0,526.0,45.0,3.0,16.9,145.0,376.79,306.85
2018,7,9,6,15,584.5,50.5,3.05,17.75,192.5,441.56,361.95
2018,7,9,6,30,643.0,56.0,3.1,18.6,240.0,507.02,415.32
2018,7,9,6,45,683.5,60.5,3.2,19.4,290.5,566.25,461.22
2018,7,9,7,0,724.0,65.0,3.3,20.2,341.0,627.14,505.45
2018,7,9,7,15,751.5,68.0,3.25,21.0,390.5,677.48,539.71
2018,7,9,7,30,779.0,71.0,3.2,21.8,440.0,727.87,572.86
2018,7,9,7,45,799.5,74.5,3.15,22.55,489.5,772.8,601.18
2018,7,9,8,0,820.0,78.0,3.1,23.3,539.0,809.58,623.0
2018,7,9,8,15,836.0,80.5,3.05,24.15,585.5,846.94,644.54
2018,7,9,8,30,852.0,83.0,3.0,25.0,632.0,882.64,664.44
2018,7,9,8,45,863.5,86.0,2.95,25.85,675.5,912.81,680.23
2018,7,9,9,0,875.0,89.0,2.9,26.7,719.0,940.67,694.25
2018,7,9,9,15,883.5,91.0,2.95,27.55,757.0,961.99,704.59
2018,7,9,9,30,892.0,93.0,3.0,28.4,795.0,980.62,713.18
2018,7,9,9,45,899.0,94.5,3.05,29.25,828.5,994.38,718.64
2018,7,9,10,0,906.0,96.0,3.1,30.1,862.0,1005.19,722.3
2018,7,9,10,15,911.0,98.0,3.15,30.8,889.5,1011.51,723.63
2018,7,9,10,30,916.0,100.0,3.2,31.5,917.0,1014.72,723.11
2018,7,9,10,45,919.0,101.0,3.25,32.2,937.5,1011.76,718.82
2018,7,9,11,0,922.0,102.0,3.3,32.9,958.0,1005.68,712.73
2018,7,9,11,15,923.5,103.0,3.35,33.6,971.5,995.06,703.91
2018,7,9,11,30,925.0,104.0,3.4,34.3,985.0,981.42,693.34
2018,7,9,11,45,926.0,104.0,3.5,35.0,991.5,963.4,680.44
2018,7,9,12,0,927.0,104.0,3.6,35.7,998.0,942.58,665.85
2018,7,9,12,15,926.0,105.0,3.65,35.9,997.5,918.25,650.14
2018,7,9,12,30,925.0,106.0,3.7,36.1,997.0,891.43,632.84
2018,7,9,12,45,923.0,106.0,3.8,36.3,989.0,860.49,613.09
2018,7,9,13,0,921.0,106.0,3.9,36.5,981.0,827.39,591.83
2018,7,9,13,15,918.5,105.5,4.0,36.4,966.0,791.43,569.25
2018,7,9,13,30,916.0,105.0,4.1,36.3,951.0,753.61,545.18
2018,7,9,13,45,912.5,103.0,4.2,36.25,929.0,712.08,517.56
2018,7,9,14,0,909.0,101.0,4.3,36.2,907.0,669.08,487.19
2018,7,9,14,15,903.0,99.5,4.4,35.9,878.5,623.74,454.87
2018,7,9,14,30,897.0,98.0,4.5,35.6,850.0,577.49,420.96
2018,7,9,14,45,890.0,96.5,4.55,35.35,816.5,530.02,385.01
2018,7,9,15,0,883.0,95.0,4.6,35.1,783.0,482.11,347.69
2018,7,9,15,15,873.0,93.0,4.6,35.1,743.5,432.34,307.63
2018,7,9,15,30,863.0,91.0,4.6,35.1,704.0,382.83,266.88
2018,7,9,15,45,851.0,88.0,4.7,34.15,660.5,332.35,225.76
2018,7,9,16,0,839.0,85.0,4.8,33.2,617.0,282.72,184.64
2018,7,9,16,15,825.0,82.0,4.75,32.5,571.0,233.72,144.04
2018,7,9,16,30,811.0,79.0,4.7,31.8,525.0,178.95,100.67
2018,7,9,16,45,790.5,75.0,4.7,31.1,475.5,131.42,66.87
2018,7,9,17,0,770.0,71.0,4.7,30.4,426.0,86.36,41.92
2018,7,9,17,15,741.0,67.5,4.55,29.35,376.0,46.22,33.34
2018,7,9,17,30,712.0,64.0,4.4,28.3,326.0,45.37,32.9
2018,7,9,17,45,671.5,59.5,4.25,27.25,276.5,43.62,31.61
2018,7,9,18,0,631.0,55.0,4.1,26.2,227.0,41.8,30.17
2018,7,9,18,15,570.0,49.0,3.85,25.2,180.0,35.19,24.5
2018,7,9,18,30,509.0,43.0,3.6,24.2,133.0,32.1,21.68
2018,7,9,18,45,413.5,35.0,3.35,23.2,93.5,27.07,16.95
2018,7,9,19,0,318.0,27.0,3.1,22.2,54.0,21.81,10.06
2018,7,9,19,15,182.5,16.0,3.0,21.65,29.5,15.25,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.1,5.0,4.77,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.6,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.65,16.0,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.9,16.3,9.0,41.67,0.0
2018,7,10,5,15,235.5,18.0,2.1,16.8,36.5,136.14,0.0
2018,7,10,5,30,381.0,28.0,2.3,17.3,64.0,240.41,173.75
2018,7,10,5,45,471.0,35.0,2.5,17.8,106.0,312.09,246.88
2018,7,10,6,0,561.0,42.0,2.7,18.3,148.0,387.71,313.46
2018,7,10,6,15,618.5,47.0,2.7,19.1,196.0,453.44,368.94
2018,7,10,6,30,676.0,52.0,2.7,19.9,244.0,522.89,424.74
2018,7,10,6,45,715.0,55.5,2.7,20.7,294.5,581.04,468.63
2018,7,10,7,0,754.0,59.0,2.7,21.5,345.0,640.73,510.88
2018,7,10,7,15,781.5,62.0,2.75,22.4,396.0,692.13,545.43
2018,7,10,7,30,809.0,65.0,2.8,23.3,447.0,736.87,574.09
2018,7,10,7,45,829.5,68.0,2.8,24.15,497.0,782.03,602.12
2018,7,10,8,0,850.0,71.0,2.8,25.0,547.0,826.21,628.7
2018,7,10,8,15,865.5,73.0,2.8,25.75,594.5,863.46,650.16
2018,7,10,8,30,881.0,75.0,2.8,26.5,642.0,898.94,670.07
2018,7,10,8,45,863.5,88.5,2.8,27.25,676.0,915.22,676.9
2018,7,10,9,0,846.0,102.0,2.8,28.0,710.0,927.55,681.28
2018,7,10,9,15,880.5,94.5,2.8,28.75,758.0,962.62,700.6
2018,7,10,9,30,915.0,87.0,2.8,29.5,806.0,995.84,718.25
2018,7,10,9,45,917.0,91.5,2.85,30.3,839.0,1008.34,722.8
2018,7,10,10,0,919.0,96.0,2.9,31.1,872.0,1017.65,725.57
2018,7,10,10,15,917.0,101.5,2.95,31.8,897.5,1020.85,724.9
2018,7,10,10,30,915.0,107.0,3.0,32.5,923.0,1020.77,722.33
2018,7,10,10,45,919.0,108.5,3.05,33.25,944.5,1019.22,718.84
2018,7,10,11,0,923.0,110.0,3.1,34.0,966.0,1014.51,713.5
2018,7,10,11,15,935.5,105.0,3.2,34.25,984.0,1008.32,709.23
2018,7,10,11,30,948.0,100.0,3.3,34.5,1002.0,998.95,703.05
2018,7,10,11,45,949.5,100.5,3.35,34.75,1009.5,981.53,691.52
2018,7,10,12,0,951.0,101.0,3.4,35.0,1017.0,961.2,678.28
2018,7,10,12,15,949.5,102.0,3.5,34.95,1016.0,935.9,663.03
2018,7,10,12,30,948.0,103.0,3.6,34.9,1015.0,908.04,646.09
2018,7,10,12,45,945.5,103.0,3.7,34.8,1006.5,876.04,626.48
2018,7,10,13,0,943.0,103.0,3.8,34.7,998.0,841.84,605.25
2018,7,10,13,15,940.5,102.5,3.9,34.45,983.0,805.12,582.51
2018,7,10,13,30,938.0,102.0,4.0,34.2,968.0,766.48,558.2
2018,7,10,13,45,934.0,101.0,4.05,33.95,946.0,724.61,530.63
2018,7,10,14,0,930.0,100.0,4.1,33.7,924.0,681.26,500.08
2018,7,10,14,15,925.0,98.0,4.15,33.3,895.0,635.15,467.1
2018,7,10,14,30,920.0,96.0,4.2,32.9,866.0,588.02,432.42
2018,7,10,14,45,912.0,94.0,4.25,32.5,831.0,538.55,394.99
2018,7,10,15,0,904.0,92.0,4.3,32.1,796.0,488.72,356.15
2018,7,10,15,15,893.5,90.0,4.3,32.1,755.5,437.72,314.73
2018,7,10,15,30,883.0,88.0,4.3,32.1,715.0,387.0,272.58
2018,7,10,15,45,870.5,85.5,4.3,30.85,670.5,335.76,230.54
2018,7,10,16,0,858.0,83.0,4.3,29.6,626.0,285.41,188.47
2018,7,10,16,15,843.0,79.5,4.25,28.75,578.5,234.84,146.23
2018,7,10,16,30,828.0,76.0,4.2,27.9,531.0,185.78,106.85
2018,7,10,16,45,807.0,73.0,4.2,27.1,481.5,130.9,66.98
2018,7,10,17,0,786.0,70.0,4.2,26.3,432.0,85.73,41.97
2018,7,10,17,15,757.0,66.0,4.1,25.25,381.0,45.16,33.06
2018,7,10,17,30,728.0,62.0,4.0,24.2,330.0,43.86,32.21
2018,7,10,17,45,688.0,58.0,3.95,23.2,280.0,42.45,31.18
2018,7,10,18,0,648.0,54.0,3.9,22.2,230.0,41.0,30.03
2018,7,10,18,15,586.5,48.0,3.85,21.3,182.5,34.43,24.29
2018,7,10,18,30,525.0,42.0,3.8,20.4,135.0,31.3,21.38
2018,7,10,18,45,427.5,34.5,3.7,19.5,94.5,26.67,16.91
2018,7,10,19,0,330.0,27.0,3.6,18.6,54.0,21.87,10.15
2018,7,10,19,15,189.5,16.0,3.6,18.1,29.5,15.25,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.6,5.0,4.77,0.0
2018,7,10,19,45,24.5,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,40.0,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,80.0,8.0,2.3,14.4,8.0,37.8,0.0
2018,7,11,5,15,221.5,18.0,2.4,15.05,35.0,129.33,0.0
2018,7,11,5,30,363.0,28.0,2.5,15.7,62.0,231.52,166.79
2018,7,11,5,45,456.0,35.0,2.6,16.35,103.5,303.83,241.5
2018,7,11,6,0,549.0,42.0,2.7,17.0,145.0,384.61,312.25
2018,7,11,6,15,397.0,64.5,2.65,17.6,150.5,339.39,278.52
2018,7,11,6,30,245.0,87.0,2.6,18.2,156.0,271.77,223.67
2018,7,11,6,45,289.5,106.0,2.55,18.85,203.5,334.02,274.57
2018,7,11,7,0,334.0,125.0,2.5,19.5,251.0,412.54,335.88
2018,7,11,7,15,561.5,97.0,2.45,20.35,345.5,570.02,458.84
2018,7,11,7,30,789.0,69.0,2.4,21.2,440.0,732.0,574.07
2018,7,11,7,45,817.0,70.0,2.4,22.05,491.5,773.46,598.56
2018,7,11,8,0,845.0,71.0,2.4,22.9,543.0,821.25,627.78
2018,7,11,8,15,861.5,72.5,2.35,23.75,590.5,858.67,648.7
2018,7,11,8,30,878.0,74.0,2.3,24.6,638.0,894.4,668.07
2018,7,11,8,45,891.0,76.0,2.3,25.45,682.5,925.54,684.46
2018,7,11,9,0,904.0,78.0,2.3,26.3,727.0,954.37,699.12
2018,7,11,9,15,898.5,86.5,2.3,27.2,761.5,970.35,705.19
2018,7,11,9,30,893.0,95.0,2.3,28.1,796.0,982.95,709.21
2018,7,11,9,45,865.0,114.5,2.35,29.0,818.0,982.07,705.25
2018,7,11,10,0,837.0,134.0,2.4,29.9,840.0,976.98,698.88
2018,7,11,10,15,865.0,125.5,2.45,30.65,876.0,994.46,707.42
2018,7,11,10,30,893.0,117.0,2.5,31.4,912.0,1009.17,713.99
2018,7,11,10,45,914.5,108.5,2.6,32.15,939.5,1014.48,715.25
2018,7,11,11,0,936.0,100.0,2.7,32.9,967.0,1016.64,714.7
2018,7,11,11,15,938.5,100.0,2.75,33.45,981.0,1005.88,706.34
2018,7,11,11,30,941.0,100.0,2.8,34.0,995.0,992.05,696.28
2018,7,11,11,45,942.5,100.5,2.9,34.5,1002.5,974.77,684.72
2018,7,11,12,0,944.0,101.0,3.0,35.0,1010.0,954.59,671.39
2018,7,11,12,15,943.5,101.5,3.05,35.3,1009.5,929.87,655.4
2018,7,11,12,30,943.0,102.0,3.1,35.6,1009.0,902.57,637.8
2018,7,11,12,45,941.5,101.5,3.15,35.85,1001.0,871.09,617.62
2018,7,11,13,0,940.0,101.0,3.2,36.1,993.0,837.37,595.92
2018,7,11,13,15,936.5,101.0,3.3,36.1,977.5,800.45,572.86
