Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,30,933.0,101.0,3.4,36.1,962.0,761.68,548.33
2018,7,11,13,45,928.5,100.0,3.5,36.05,939.5,719.67,520.86
2018,7,11,14,0,924.0,99.0,3.6,36.0,917.0,676.21,490.47
2018,7,11,14,15,917.5,98.5,3.65,35.7,888.5,630.74,458.2
2018,7,11,14,30,911.0,98.0,3.7,35.4,860.0,584.36,424.35
2018,7,11,14,45,902.5,96.5,3.8,35.05,825.0,535.43,387.88
2018,7,11,15,0,894.0,95.0,3.9,34.7,790.0,486.19,350.02
2018,7,11,15,15,883.0,93.5,3.9,34.7,750.0,435.82,309.64
2018,7,11,15,30,872.0,92.0,3.9,34.7,710.0,385.79,268.58
2018,7,11,15,45,857.0,89.5,4.0,33.45,665.0,334.27,227.07
2018,7,11,16,0,842.0,87.0,4.1,32.2,620.0,283.9,185.7
2018,7,11,16,15,822.0,85.0,4.1,31.3,571.5,234.22,144.93
2018,7,11,16,30,802.0,83.0,4.1,30.4,523.0,179.41,101.87
2018,7,11,16,45,777.0,80.0,4.1,29.5,473.0,132.6,68.91
2018,7,11,17,0,752.0,77.0,4.1,28.6,423.0,88.7,45.13
2018,7,11,17,15,718.5,73.5,3.95,27.55,372.0,50.86,37.54
2018,7,11,17,30,685.0,70.0,3.8,26.5,321.0,50.25,37.31
2018,7,11,17,45,638.0,65.0,3.7,25.4,270.5,43.88,32.09
2018,7,11,18,0,591.0,60.0,3.6,24.3,220.0,42.09,30.69
2018,7,11,18,15,524.5,53.5,3.45,23.35,173.5,38.93,27.93
2018,7,11,18,30,458.0,47.0,3.3,22.4,127.0,35.65,24.88
2018,7,11,18,45,357.0,37.5,3.15,21.45,88.0,29.42,19.02
2018,7,11,19,0,256.0,28.0,3.0,20.5,49.0,22.86,10.56
2018,7,11,19,15,143.5,16.0,2.9,20.05,26.5,15.25,0.0
2018,7,11,19,30,31.0,4.0,2.8,19.6,4.0,3.81,0.0
2018,7,11,19,45,15.5,2.0,2.7,19.15,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,4,45,13.0,3.0,1.65,15.6,3.0,0.0,0.0
2018,7,12,5,0,26.0,6.0,1.8,15.8,6.0,15.49,0.0
2018,7,12,5,15,65.0,18.0,1.9,16.4,22.5,56.22,0.0
2018,7,12,5,30,104.0,30.0,2.0,17.0,39.0,99.91,68.61
2018,7,12,5,45,97.5,47.5,2.05,17.55,60.5,122.11,94.46
2018,7,12,6,0,91.0,65.0,2.1,18.1,82.0,133.18,105.73
2018,7,12,6,15,110.5,84.0,2.15,18.95,111.0,169.93,137.17
2018,7,12,6,30,130.0,103.0,2.2,19.8,140.0,207.77,168.66
2018,7,12,6,45,182.0,119.0,2.25,20.7,181.5,276.7,224.69
2018,7,12,7,0,234.0,135.0,2.3,21.6,223.0,338.53,273.54
2018,7,12,7,15,308.5,146.5,2.3,22.35,280.5,415.29,333.08
2018,7,12,7,30,383.0,158.0,2.3,23.1,338.0,511.15,404.6
2018,7,12,7,45,365.0,176.5,2.3,23.9,363.0,528.24,413.85
2018,7,12,8,0,347.0,195.0,2.3,24.7,388.0,528.14,410.99
2018,7,12,8,15,252.0,237.0,2.35,25.45,384.0,499.64,384.99
2018,7,12,8,30,157.0,279.0,2.4,26.2,380.0,450.32,344.0
2018,7,12,8,45,221.0,295.0,2.5,26.95,447.5,527.89,400.57
2018,7,12,9,0,285.0,311.0,2.6,27.7,515.0,621.38,465.88
2018,7,12,9,15,300.0,326.5,2.6,28.25,552.0,653.53,485.83
2018,7,12,9,30,315.0,342.0,2.6,28.8,589.0,684.74,505.23
2018,7,12,9,45,325.0,353.0,2.65,29.35,617.5,705.0,517.18
2018,7,12,10,0,335.0,364.0,2.7,29.9,646.0,723.99,528.27
2018,7,12,10,15,368.0,365.0,2.7,30.35,684.5,753.71,547.22
2018,7,12,10,30,401.0,366.0,2.7,30.8,723.0,792.06,571.36
2018,7,12,10,45,338.5,402.5,2.7,31.25,709.0,751.65,540.73
2018,7,12,11,0,276.0,439.0,2.7,31.7,695.0,719.76,516.15
2018,7,12,11,15,303.5,437.0,2.8,32.1,722.0,734.9,526.41
2018,7,12,11,30,331.0,435.0,2.9,32.5,749.0,748.21,535.08
2018,7,12,11,45,372.0,416.0,2.95,32.95,771.5,755.48,540.03
2018,7,12,12,0,413.0,397.0,3.0,33.4,794.0,763.99,545.7
2018,7,12,12,15,485.0,355.5,3.05,33.65,821.5,772.11,552.59
2018,7,12,12,30,557.0,314.0,3.1,33.9,849.0,775.9,556.47
2018,7,12,12,45,641.5,259.5,3.2,34.1,871.0,772.02,555.97
2018,7,12,13,0,726.0,205.0,3.3,34.3,893.0,763.98,552.43
2018,7,12,13,15,660.5,238.5,3.25,34.05,857.0,714.62,517.69
2018,7,12,13,30,595.0,272.0,3.2,33.8,821.0,667.62,484.45
2018,7,12,13,45,539.5,291.5,3.2,33.6,780.0,620.96,451.48
2018,7,12,14,0,484.0,311.0,3.2,33.4,739.0,575.08,418.71
2018,7,12,14,15,558.5,264.0,3.15,33.1,742.5,552.54,403.75
2018,7,12,14,30,633.0,217.0,3.1,32.8,746.0,525.1,384.23
2018,7,12,14,45,605.5,218.5,3.0,32.45,707.5,479.97,350.49
2018,7,12,15,0,578.0,220.0,2.9,32.1,669.0,436.87,317.71
2018,7,12,15,15,661.5,173.5,2.9,32.1,662.0,401.44,288.84
2018,7,12,15,30,745.0,127.0,2.9,32.1,655.0,362.88,255.8
2018,7,12,15,45,620.5,160.5,2.8,31.45,581.0,307.64,213.83
2018,7,12,16,0,496.0,194.0,2.7,30.8,507.0,270.45,186.56
2018,7,12,16,15,573.5,155.5,2.75,30.2,490.5,227.07,148.95
2018,7,12,16,30,651.0,117.0,2.8,29.6,474.0,177.32,106.6
2018,7,12,16,45,641.0,107.5,2.8,29.05,431.0,134.27,75.69
2018,7,12,17,0,631.0,98.0,2.8,28.5,388.0,92.68,51.81
2018,7,12,17,15,596.5,92.0,2.8,27.7,340.0,58.97,44.35
2018,7,12,17,30,562.0,86.0,2.8,26.9,292.0,57.33,43.26
2018,7,12,17,45,481.5,83.0,2.85,26.1,240.0,57.91,43.96
2018,7,12,18,0,401.0,80.0,2.9,25.3,188.0,57.94,44.08
2018,7,12,18,15,313.5,69.0,2.8,24.55,142.5,51.04,38.1
2018,7,12,18,30,226.0,58.0,2.7,23.8,97.0,43.83,31.65
2018,7,12,18,45,162.5,43.0,2.6,23.05,66.5,34.92,23.42
2018,7,12,19,0,99.0,28.0,2.5,22.3,36.0,23.11,10.39
2018,7,12,19,15,54.5,15.5,2.45,21.95,19.5,14.77,0.0
2018,7,12,19,30,10.0,3.0,2.4,21.6,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,2.3,21.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,17.25,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,17.3,2.0,2.28,0.0
2018,7,13,5,15,2.0,10.0,2.2,17.75,10.0,10.11,0.0
2018,7,13,5,30,3.0,18.0,2.2,18.2,18.0,18.1,7.63
2018,7,13,5,45,9.5,31.0,2.2,18.6,32.5,35.92,23.77
2018,7,13,6,0,16.0,44.0,2.2,19.0,47.0,53.77,39.28
2018,7,13,6,15,11.5,46.0,2.2,19.55,48.5,52.19,38.28
2018,7,13,6,30,7.0,48.0,2.2,20.1,50.0,49.13,35.75
2018,7,13,6,45,3.5,42.0,2.15,20.6,43.0,41.41,29.18
2018,7,13,7,0,0.0,36.0,2.1,21.1,36.0,33.42,22.31
2018,7,13,7,15,2.0,68.0,2.15,21.75,69.0,64.79,48.16
2018,7,13,7,30,4.0,100.0,2.2,22.4,102.0,97.59,74.65
2018,7,13,7,45,32.0,155.5,2.25,23.1,173.0,186.78,146.45
2018,7,13,8,0,60.0,211.0,2.3,23.8,244.0,273.1,213.48
2018,7,13,8,15,146.0,238.0,2.35,24.45,328.5,392.58,305.47
2018,7,13,8,30,232.0,265.0,2.4,25.1,413.0,516.65,396.93
2018,7,13,8,45,169.0,280.0,2.45,25.8,392.0,462.28,352.97
2018,7,13,9,0,106.0,295.0,2.5,26.5,371.0,419.18,317.88
2018,7,13,9,15,208.0,278.5,2.55,27.1,438.0,511.31,386.98
2018,7,13,9,30,310.0,262.0,2.6,27.7,505.0,591.59,445.23
2018,7,13,9,45,534.0,211.0,2.6,28.25,651.5,775.24,575.41
2018,7,13,10,0,758.0,160.0,2.6,28.8,798.0,935.06,678.73
2018,7,13,10,15,647.5,225.0,2.6,29.3,782.5,898.33,651.12
2018,7,13,10,30,537.0,290.0,2.6,29.8,767.0,848.07,613.45
2018,7,13,10,45,595.0,266.5,2.65,30.35,807.0,875.97,632.02
2018,7,13,11,0,653.0,243.0,2.7,30.9,847.0,898.94,646.63
2018,7,13,11,15,640.5,249.0,2.75,31.3,849.0,880.27,632.82
2018,7,13,11,30,628.0,255.0,2.8,31.7,851.0,859.51,618.02
2018,7,13,11,45,581.5,285.5,2.9,32.15,840.5,828.63,595.66
2018,7,13,12,0,535.0,316.0,3.0,32.6,830.0,798.01,573.42
2018,7,13,12,15,521.0,329.0,3.05,32.8,829.5,779.0,560.04
2018,7,13,12,30,507.0,342.0,3.1,33.0,829.0,758.8,545.74
2018,7,13,12,45,482.0,349.5,3.2,33.25,809.5,723.71,521.51
2018,7,13,13,0,457.0,357.0,3.3,33.5,790.0,688.85,497.3
2018,7,13,13,15,419.5,370.5,3.3,33.5,763.0,650.29,470.2
2018,7,13,13,30,382.0,384.0,3.3,33.5,736.0,615.98,445.79
2018,7,13,13,45,501.0,310.0,3.35,33.55,760.0,610.4,444.32
2018,7,13,14,0,620.0,236.0,3.4,33.6,784.0,595.65,435.56
2018,7,13,14,15,720.5,179.0,3.35,33.5,796.0,576.34,422.21
2018,7,13,14,30,821.0,122.0,3.3,33.4,808.0,554.23,405.63
2018,7,13,14,45,812.5,119.5,3.3,33.25,774.5,508.42,370.69
2018,7,13,15,0,804.0,117.0,3.3,33.1,741.0,457.55,331.37
2018,7,13,15,15,792.0,114.5,3.3,33.1,702.5,409.61,292.95
2018,7,13,15,30,780.0,112.0,3.3,33.1,664.0,362.27,254.12
2018,7,13,15,45,765.5,108.5,3.3,32.65,621.5,314.15,214.57
2018,7,13,16,0,751.0,105.0,3.3,32.2,579.0,267.27,175.6
2018,7,13,16,15,732.0,101.5,3.25,31.75,533.5,220.91,137.59
2018,7,13,16,30,713.0,98.0,3.2,31.3,488.0,176.57,102.82
2018,7,13,16,45,687.5,94.0,3.2,30.85,440.5,128.04,68.58
2018,7,13,17,0,662.0,90.0,3.2,30.4,393.0,87.49,46.78
2018,7,13,17,15,628.0,84.5,3.2,29.65,344.5,53.6,39.48
2018,7,13,17,30,594.0,79.0,3.2,28.9,296.0,52.08,38.46
2018,7,13,17,45,547.5,73.0,3.2,28.1,249.0,49.98,36.88
2018,7,13,18,0,501.0,67.0,3.2,27.3,202.0,47.75,35.07
2018,7,13,18,15,435.5,58.5,3.15,26.35,158.0,43.19,31.15
2018,7,13,18,30,370.0,50.0,3.1,25.4,114.0,38.37,26.81
2018,7,13,18,45,278.0,39.0,3.05,24.45,78.5,30.07,19.23
2018,7,13,19,0,186.0,28.0,3.0,23.5,43.0,22.01,9.3
2018,7,13,19,15,102.0,16.0,3.0,22.9,23.5,15.25,0.0
2018,7,13,19,30,18.0,4.0,3.0,22.3,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.95,21.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,20.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.2,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.3,5.0,14.47,0.0
2018,7,14,5,15,123.0,17.5,2.55,16.8,27.0,68.1,0.0
2018,7,14,5,30,220.0,30.0,2.6,17.3,49.0,165.37,113.09
2018,7,14,5,45,312.0,40.0,2.65,17.75,86.0,234.25,184.37
2018,7,14,6,0,404.0,50.0,2.7,18.2,123.0,311.69,252.04
2018,7,14,6,15,255.0,46.5,2.7,18.8,97.5,227.32,186.13
2018,7,14,6,30,106.0,43.0,2.7,19.4,72.0,123.44,99.88
2018,7,14,6,45,53.0,58.0,2.65,19.95,72.5,100.51,79.83
2018,7,14,7,0,0.0,73.0,2.6,20.5,73.0,68.04,51.12
2018,7,14,7,15,0.0,99.0,2.6,21.25,99.0,94.13,72.27
2018,7,14,7,30,0.0,125.0,2.6,22.0,125.0,120.32,93.03
2018,7,14,7,45,4.0,151.0,2.65,22.7,153.0,149.8,116.2
2018,7,14,8,0,8.0,177.0,2.7,23.4,181.0,179.43,139.04
2018,7,14,8,15,28.0,216.0,2.7,24.15,233.5,249.16,193.16
2018,7,14,8,30,48.0,255.0,2.7,24.9,286.0,309.56,238.6
2018,7,14,8,45,107.0,281.0,2.75,25.65,356.0,405.74,311.03
2018,7,14,9,0,166.0,307.0,2.8,26.4,426.0,489.59,372.12
2018,7,14,9,15,403.5,244.5,2.85,27.0,554.5,676.24,510.24
2018,7,14,9,30,641.0,182.0,2.9,27.6,683.0,846.35,628.22
2018,7,14,9,45,745.0,146.5,3.0,28.2,753.5,906.56,665.08
2018,7,14,10,0,849.0,111.0,3.1,28.8,824.0,963.15,699.78
2018,7,14,10,15,796.5,145.0,3.2,29.25,832.0,954.89,692.43
2018,7,14,10,30,744.0,179.0,3.3,29.7,840.0,934.13,677.56
2018,7,14,10,45,694.0,214.0,3.35,30.1,842.0,919.36,666.6
2018,7,14,11,0,644.0,249.0,3.4,30.5,844.0,895.95,649.71
2018,7,14,11,15,702.0,221.0,3.5,30.65,879.0,911.05,659.86
2018,7,14,11,30,760.0,193.0,3.6,30.8,914.0,918.08,664.19
2018,7,14,11,45,704.5,227.0,3.7,30.9,899.0,886.15,643.16
2018,7,14,12,0,649.0,261.0,3.8,31.0,884.0,848.22,617.24
2018,7,14,12,15,704.5,225.0,3.9,30.85,901.5,842.01,615.19
2018,7,14,12,30,760.0,189.0,4.0,30.7,919.0,829.44,607.64
2018,7,14,12,45,796.5,166.5,4.05,30.55,926.0,812.6,597.07
2018,7,14,13,0,833.0,144.0,4.1,30.4,933.0,789.84,582.5
2018,7,14,13,15,853.0,129.5,4.1,30.2,926.0,761.38,563.93
2018,7,14,13,30,873.0,115.0,4.1,30.0,919.0,729.69,543.06
2018,7,14,13,45,868.5,113.0,4.15,29.8,897.0,689.0,514.71
2018,7,14,14,0,864.0,111.0,4.2,29.6,875.0,647.01,484.29
2018,7,14,14,15,857.5,110.0,4.2,29.25,847.5,603.53,452.18
2018,7,14,14,30,851.0,109.0,4.2,28.9,820.0,559.25,418.62
2018,7,14,14,45,842.0,107.5,4.2,28.55,786.0,512.69,382.47
2018,7,14,15,0,833.0,106.0,4.2,28.2,752.0,465.92,345.17
2018,7,14,15,15,821.5,103.5,4.2,28.2,713.0,417.34,305.1
2018,7,14,15,30,810.0,101.0,4.2,28.2,674.0,369.2,264.51
2018,7,14,15,45,796.0,98.5,4.2,27.1,631.5,314.52,219.42
2018,7,14,16,0,782.0,96.0,4.2,26.0,589.0,267.03,179.17
2018,7,14,16,15,764.0,92.5,4.15,25.15,543.0,219.28,139.0
2018,7,14,16,30,746.0,89.0,4.1,24.3,497.0,173.45,102.07
2018,7,14,16,45,722.0,85.5,4.05,23.45,449.0,129.11,70.41
2018,7,14,17,0,698.0,82.0,4.0,22.6,401.0,87.59,47.88
2018,7,14,17,15,665.5,77.5,3.9,21.95,352.0,48.76,36.66
2018,7,14,17,30,633.0,73.0,3.8,21.3,303.0,47.73,35.99
2018,7,14,17,45,588.5,67.0,3.7,20.65,255.0,45.42,34.12
2018,7,14,18,0,544.0,61.0,3.6,20.0,207.0,42.94,32.01
2018,7,14,18,15,479.0,54.0,3.55,19.6,162.5,39.43,28.82
2018,7,14,18,30,414.0,47.0,3.5,19.2,118.0,35.77,25.31
2018,7,14,18,45,318.5,37.5,3.4,18.8,81.5,29.57,19.31
2018,7,14,19,0,223.0,28.0,3.3,18.4,45.0,22.06,9.33
2018,7,14,19,15,123.5,16.0,3.3,18.15,24.5,15.25,0.0
2018,7,14,19,30,24.0,4.0,3.3,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.3,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,4,45,19.0,2.5,2.4,14.5,2.5,0.0,0.0
2018,7,15,5,0,38.0,5.0,2.5,14.6,5.0,4.77,0.0
2018,7,15,5,15,161.5,17.0,2.55,15.1,29.0,83.5,0.0
2018,7,15,5,30,285.0,29.0,2.6,15.6,53.0,193.46,131.36
2018,7,15,5,45,384.5,37.0,2.7,16.05,92.5,267.58,211.75
2018,7,15,6,0,484.0,45.0,2.8,16.5,132.0,349.79,284.28
2018,7,15,6,15,282.0,50.5,2.8,17.05,105.0,249.18,205.3
2018,7,15,6,30,80.0,56.0,2.8,17.6,78.0,114.67,92.6
2018,7,15,6,45,40.0,74.5,2.8,18.2,85.5,102.59,81.71
2018,7,15,7,0,0.0,93.0,2.8,18.8,93.0,88.94,68.86
2018,7,15,7,15,6.5,124.5,2.8,19.55,127.5,126.33,99.44
2018,7,15,7,30,13.0,156.0,2.8,20.3,162.0,164.17,129.66
2018,7,15,7,45,30.5,185.0,2.8,21.05,201.5,219.81,173.79
2018,7,15,8,0,48.0,214.0,2.8,21.8,241.0,266.45,209.77
2018,7,15,8,15,125.5,243.5,2.8,22.55,321.5,380.89,298.85
2018,7,15,8,30,203.0,273.0,2.8,23.3,402.0,485.12,376.82
2018,7,15,8,45,388.0,240.0,2.85,24.05,508.5,649.12,498.62
2018,7,15,9,0,573.0,207.0,2.9,24.8,615.0,797.17,603.48
2018,7,15,9,15,696.5,167.5,2.9,25.4,691.5,878.62,655.95
2018,7,15,9,30,820.0,128.0,2.9,26.0,768.0,955.11,703.42
2018,7,15,9,45,862.5,115.0,2.95,26.6,814.5,978.33,715.45
2018,7,15,10,0,905.0,102.0,3.0,27.2,861.0,1008.11,732.18
2018,7,15,10,15,864.0,128.5,3.1,27.7,873.0,994.98,721.77
2018,7,15,10,30,823.0,155.0,3.2,28.2,885.0,986.66,714.97
2018,7,15,10,45,877.5,129.5,3.25,28.75,924.5,998.13,720.53
2018,7,15,11,0,932.0,104.0,3.3,29.3,964.0,1015.26,729.63
2018,7,15,11,15,935.0,104.5,3.4,29.5,979.0,1005.5,722.88
2018,7,15,11,30,938.0,105.0,3.5,29.7,994.0,992.63,714.42
2018,7,15,11,45,940.5,104.5,3.6,29.9,1001.5,975.29,703.14
2018,7,15,12,0,943.0,104.0,3.7,30.1,1009.0,955.05,690.02
2018,7,15,12,15,942.0,104.5,3.8,30.05,1008.5,929.84,674.35
2018,7,15,12,30,941.0,105.0,3.9,30.0,1008.0,902.08,656.93
2018,7,15,12,45,937.5,106.0,4.0,29.9,999.5,870.3,636.86
2018,7,15,13,0,934.0,107.0,4.1,29.8,991.0,836.35,615.18
2018,7,15,13,15,931.0,106.5,4.15,29.55,975.5,799.43,591.44
2018,7,15,13,30,928.0,106.0,4.2,29.3,960.0,760.64,566.17
2018,7,15,13,45,924.0,105.0,4.25,29.05,938.0,719.01,537.79
2018,7,15,14,0,920.0,104.0,4.3,28.8,916.0,675.9,506.65
2018,7,15,14,15,914.0,102.0,4.35,28.45,887.0,629.46,472.52
2018,7,15,14,30,908.0,100.0,4.4,28.1,858.0,582.08,436.74
2018,7,15,14,45,900.0,98.5,4.4,27.7,823.0,533.39,398.92
2018,7,15,15,0,892.0,97.0,4.4,27.3,788.0,484.33,359.7
2018,7,15,15,15,881.0,94.5,4.4,27.3,747.5,433.09,317.25
2018,7,15,15,30,870.0,92.0,4.4,27.3,707.0,382.2,274.14
2018,7,15,15,45,856.0,90.0,4.3,26.35,662.5,331.35,231.24
2018,7,15,16,0,842.0,88.0,4.2,25.4,618.0,281.52,188.66
2018,7,15,16,15,824.5,85.5,4.1,24.7,570.5,224.81,141.11
2018,7,15,16,30,807.0,83.0,4.0,24.0,523.0,176.73,102.19
2018,7,15,16,45,784.0,79.0,3.9,23.3,472.5,128.99,68.01
2018,7,15,17,0,761.0,75.0,3.8,22.6,422.0,83.97,43.68
2018,7,15,17,15,729.0,71.0,3.7,22.0,371.0,49.11,36.96
2018,7,15,17,30,697.0,67.0,3.6,21.4,320.0,48.0,36.21
2018,7,15,17,45,652.5,62.5,3.5,20.8,270.0,42.19,31.29
2018,7,15,18,0,608.0,58.0,3.4,20.2,220.0,40.72,30.05
2018,7,15,18,15,541.5,51.5,3.3,19.7,173.0,37.49,27.12
2018,7,15,18,30,475.0,45.0,3.2,19.2,126.0,34.13,23.89
2018,7,15,18,45,371.5,36.0,3.05,18.65,87.0,28.29,18.22
2018,7,15,19,0,268.0,27.0,2.9,18.1,48.0,22.18,9.07
2018,7,15,19,15,149.5,16.0,2.9,17.8,26.0,15.25,0.0
2018,7,15,19,30,31.0,5.0,2.9,17.5,4.0,0.0,0.0
2018,7,15,19,45,15.5,2.5,2.85,17.25,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.5,5.0,4.77,0.0
2018,7,16,5,15,170.5,16.5,2.7,15.0,29.0,86.53,0.0
2018,7,16,5,30,300.0,28.0,2.8,15.5,53.0,198.22,131.92
2018,7,16,5,45,401.5,36.0,2.9,16.05,93.5,274.6,217.01
2018,7,16,6,0,503.0,44.0,3.0,16.6,134.0,358.51,291.14
2018,7,16,6,15,335.5,47.5,2.9,17.2,115.5,283.58,233.58
2018,7,16,6,30,168.0,51.0,2.8,17.8,97.0,185.69,152.95
2018,7,16,6,45,84.0,75.0,2.75,18.45,98.0,142.07,115.43
2018,7,16,7,0,0.0,99.0,2.7,19.1,99.0,95.45,74.12
2018,7,16,7,15,12.5,132.5,2.65,19.9,138.5,139.76,110.46
2018,7,16,7,30,25.0,166.0,2.6,20.7,178.0,184.9,146.5
2018,7,16,7,45,52.0,196.5,2.55,21.55,224.5,251.37,198.95
2018,7,16,8,0,79.0,227.0,2.5,22.4,271.0,308.48,242.61
2018,7,16,8,15,287.0,210.5,2.5,23.3,389.5,499.02,391.07
2018,7,16,8,30,495.0,194.0,2.5,24.2,508.0,688.43,529.29
2018,7,16,8,45,665.5,150.5,2.55,25.1,605.0,812.22,613.0
2018,7,16,9,0,836.0,107.0,2.6,26.0,702.0,920.55,681.69
2018,7,16,9,15,873.5,98.5,2.65,26.7,751.0,957.25,701.91
2018,7,16,9,30,911.0,90.0,2.7,27.4,800.0,992.2,721.38
2018,7,16,9,45,813.0,141.0,2.75,28.15,795.5,966.33,701.34
2018,7,16,10,0,715.0,192.0,2.8,28.9,791.0,931.41,676.1
2018,7,16,10,15,699.5,209.0,2.9,29.5,811.5,931.81,674.86
2018,7,16,10,30,684.0,226.0,3.0,30.1,832.0,929.12,671.4
2018,7,16,10,45,695.5,225.0,3.05,30.65,854.0,931.51,671.16
2018,7,16,11,0,707.0,224.0,3.1,31.2,876.0,931.23,669.25
2018,7,16,11,15,734.5,211.0,3.2,31.55,898.0,931.42,668.64
2018,7,16,11,30,762.0,198.0,3.3,31.9,920.0,924.09,663.24
2018,7,16,11,45,856.0,149.5,3.35,32.25,966.0,939.54,672.42
2018,7,16,12,0,950.0,101.0,3.4,32.6,1012.0,958.01,683.4
2018,7,16,12,15,923.0,115.5,3.45,32.8,1000.5,922.95,660.39
2018,7,16,12,30,896.0,130.0,3.5,33.0,989.0,886.16,636.54
2018,7,16,12,45,915.0,119.5,3.6,33.15,990.5,863.54,622.27
2018,7,16,13,0,934.0,109.0,3.7,33.3,992.0,837.59,605.65
2018,7,16,13,15,931.5,107.5,3.75,33.3,976.5,800.12,581.42
2018,7,16,13,30,929.0,106.0,3.8,33.3,961.0,760.75,555.76
2018,7,16,13,45,924.5,105.5,3.85,33.3,939.0,719.14,527.45
2018,7,16,14,0,920.0,105.0,3.9,33.3,917.0,676.08,496.52
2018,7,16,14,15,914.0,103.5,3.9,33.05,888.0,630.02,463.11
2018,7,16,14,30,908.0,102.0,3.9,32.8,859.0,583.02,428.13
2018,7,16,14,45,900.5,100.5,3.9,32.55,824.5,534.52,391.09
2018,7,16,15,0,893.0,99.0,3.9,32.3,790.0,485.6,352.67
2018,7,16,15,15,882.0,97.5,3.9,32.3,750.0,435.07,311.71
2018,7,16,15,30,871.0,96.0,3.9,32.3,710.0,384.86,270.07
2018,7,16,15,45,857.5,93.5,3.85,31.45,665.5,333.63,227.8
2018,7,16,16,0,844.0,91.0,3.8,30.6,621.0,283.38,185.81
2018,7,16,16,15,826.0,88.0,3.75,30.05,573.0,226.05,138.81
2018,7,16,16,30,808.0,85.0,3.7,29.5,525.0,177.4,100.35
2018,7,16,16,45,784.5,81.5,3.65,28.95,474.5,129.91,67.28
2018,7,16,17,0,761.0,78.0,3.6,28.4,424.0,85.22,44.05
2018,7,16,17,15,728.5,73.5,3.5,27.45,372.5,51.14,37.81
2018,7,16,17,30,696.0,69.0,3.4,26.5,321.0,49.71,36.87
2018,7,16,17,45,650.5,64.0,3.25,25.6,270.5,43.39,31.65
2018,7,16,18,0,605.0,59.0,3.1,24.7,220.0,41.59,30.19
2018,7,16,18,15,537.0,52.0,3.0,23.65,172.5,37.98,27.04
2018,7,16,18,30,469.0,45.0,2.9,22.6,125.0,34.2,23.56
2018,7,16,18,45,364.0,36.5,2.8,21.55,86.0,28.84,18.38
2018,7,16,19,0,259.0,28.0,2.7,20.5,47.0,23.28,9.22
2018,7,16,19,15,138.5,15.0,2.65,19.9,24.5,14.3,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.3,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.65,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.9,5.0,0.0,0.0
2018,7,17,5,15,170.5,17.0,2.15,15.5,28.5,86.76,0.0
2018,7,17,5,30,300.0,28.0,2.3,16.1,52.0,196.84,127.28
2018,7,17,5,45,400.5,36.0,2.4,16.7,92.0,273.57,214.89
2018,7,17,6,0,501.0,44.0,2.5,17.3,132.0,356.79,288.16
2018,7,17,6,15,334.0,39.0,2.5,18.05,105.5,270.24,221.84
2018,7,17,6,30,167.0,34.0,2.5,18.8,79.0,160.19,131.57
2018,7,17,6,45,83.5,48.0,2.55,19.55,70.5,117.25,94.61
2018,7,17,7,0,0.0,62.0,2.6,20.3,62.0,57.66,42.54
2018,7,17,7,15,0.5,93.0,2.6,21.0,93.0,88.37,67.67
2018,7,17,7,30,1.0,124.0,2.6,21.7,124.0,120.2,93.12
2018,7,17,7,45,8.0,155.5,2.6,22.45,159.5,158.06,123.1
2018,7,17,8,0,15.0,187.0,2.6,23.2,195.0,196.28,152.7
2018,7,17,8,15,77.5,228.0,2.65,24.05,276.5,306.88,239.5
2018,7,17,8,30,140.0,269.0,2.7,24.9,358.0,423.25,326.99
2018,7,17,8,45,436.0,208.5,2.7,25.75,513.0,657.83,503.29
2018,7,17,9,0,732.0,148.0,2.7,26.6,668.0,881.31,656.05
2018,7,17,9,15,818.5,121.0,2.75,27.25,733.0,937.61,688.72
2018,7,17,9,30,905.0,94.0,2.8,27.9,798.0,990.29,719.83
2018,7,17,9,45,908.5,98.0,2.8,28.6,831.5,1003.67,724.67
2018,7,17,10,0,912.0,102.0,2.8,29.3,865.0,1013.93,727.93
2018,7,17,10,15,901.5,112.0,2.85,29.85,887.5,1013.58,725.44
2018,7,17,10,30,891.0,122.0,2.9,30.4,910.0,1009.79,720.99
2018,7,17,10,45,913.0,114.0,2.95,30.95,938.5,1016.09,723.1
2018,7,17,11,0,935.0,106.0,3.0,31.5,967.0,1019.21,723.21
2018,7,17,11,15,939.0,106.5,3.0,31.9,983.0,1010.34,715.92
2018,7,17,11,30,943.0,107.0,3.0,32.3,999.0,998.32,706.88
2018,7,17,11,45,945.5,106.5,3.05,32.7,1006.5,980.86,694.92
2018,7,17,12,0,948.0,106.0,3.1,33.1,1014.0,960.45,681.2
2018,7,17,12,15,898.5,133.0,3.15,33.3,993.5,917.09,653.37
2018,7,17,12,30,849.0,160.0,3.2,33.5,973.0,877.08,627.67
2018,7,17,12,45,821.5,173.5,3.25,33.7,955.0,838.16,602.46
2018,7,17,13,0,794.0,187.0,3.3,33.9,937.0,798.53,576.59
2018,7,17,13,15,858.0,151.5,3.35,33.95,950.0,782.46,566.6
2018,7,17,13,30,922.0,116.0,3.4,34.0,963.0,763.81,554.75
2018,7,17,13,45,917.5,114.5,3.4,34.1,940.5,721.49,525.4
2018,7,17,14,0,913.0,113.0,3.4,34.2,918.0,677.76,494.01
2018,7,17,14,15,906.5,112.0,3.45,34.1,889.0,632.02,461.04
2018,7,17,14,30,900.0,111.0,3.5,34.0,860.0,585.39,426.54
2018,7,17,14,45,891.0,109.0,3.5,33.85,824.5,535.99,389.1
2018,7,17,15,0,882.0,107.0,3.5,33.7,789.0,486.34,350.44
2018,7,17,15,15,870.5,105.0,3.5,33.7,748.5,435.63,309.8
2018,7,17,15,30,859.0,103.0,3.5,33.7,708.0,385.31,268.51
2018,7,17,15,45,844.5,100.0,3.5,32.95,663.0,333.88,226.52
2018,7,17,16,0,830.0,97.0,3.5,32.2,618.0,276.9,179.94
2018,7,17,16,15,810.0,94.5,3.5,31.5,569.5,227.0,139.17
2018,7,17,16,30,790.0,92.0,3.5,30.8,521.0,179.24,101.94
2018,7,17,16,45,764.5,88.0,3.45,30.15,470.0,132.06,69.56
2018,7,17,17,0,739.0,84.0,3.4,29.5,419.0,87.91,46.99
2018,7,17,17,15,704.0,79.5,3.3,28.45,367.5,50.51,37.11
2018,7,17,17,30,669.0,75.0,3.2,27.4,316.0,49.54,36.58
2018,7,17,17,45,620.5,69.5,3.1,26.4,265.5,47.67,35.19
2018,7,17,18,0,572.0,64.0,3.0,25.4,215.0,45.7,33.61
2018,7,17,18,15,501.0,56.5,2.95,24.25,168.0,41.87,30.29
2018,7,17,18,30,430.0,49.0,2.9,23.1,121.0,37.88,26.62
2018,7,17,18,45,323.0,38.5,2.8,21.95,82.5,30.81,19.93
2018,7,17,19,0,216.0,28.0,2.7,20.8,44.0,22.15,7.99
2018,7,17,19,15,114.0,15.0,2.7,20.15,23.0,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.7,19.5,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.7,18.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.9,15.15,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.1,15.4,4.0,0.0,0.0
2018,7,18,5,15,125.0,16.5,2.2,15.95,25.5,67.28,0.0
2018,7,18,5,30,227.0,29.0,2.3,16.5,47.0,163.81,102.03
2018,7,18,5,45,328.5,39.5,2.4,17.05,86.0,240.24,187.99
2018,7,18,6,0,430.0,50.0,2.5,17.6,125.0,323.93,261.35
2018,7,18,6,15,289.0,48.5,2.5,18.3,106.0,249.83,204.56
2018,7,18,6,30,148.0,47.0,2.5,19.0,87.0,166.96,136.48
2018,7,18,6,45,122.5,63.0,2.45,19.75,101.0,162.98,132.99
2018,7,18,7,0,97.0,79.0,2.4,20.5,115.0,157.81,127.82
2018,7,18,7,15,88.0,107.5,2.4,21.2,143.5,186.73,150.33
2018,7,18,7,30,79.0,136.0,2.4,21.9,172.0,214.44,171.21
2018,7,18,7,45,65.0,166.0,2.35,22.65,198.0,226.35,178.96
2018,7,18,8,0,51.0,196.0,2.3,23.4,224.0,248.25,194.28
2018,7,18,8,15,110.0,230.5,2.35,24.15,298.0,351.99,274.32
2018,7,18,8,30,169.0,265.0,2.4,24.9,372.0,444.87,343.27
2018,7,18,8,45,437.0,211.0,2.4,25.65,514.5,661.3,504.51
2018,7,18,9,0,705.0,157.0,2.4,26.4,657.0,865.63,643.85
2018,7,18,9,15,785.5,133.0,2.45,27.15,719.5,918.9,674.38
2018,7,18,9,30,866.0,109.0,2.5,27.9,782.0,968.58,703.32
2018,7,18,9,45,871.5,113.0,2.55,28.7,816.0,983.35,709.31
2018,7,18,10,0,877.0,117.0,2.6,29.5,850.0,995.13,713.76
2018,7,18,10,15,884.5,118.0,2.65,30.15,878.5,1002.65,716.03
2018,7,18,10,30,892.0,119.0,2.7,30.8,907.0,1007.13,716.52
2018,7,18,10,45,792.5,178.0,2.75,31.45,891.0,971.63,691.83
2018,7,18,11,0,693.0,237.0,2.8,32.1,875.0,930.06,663.62
2018,7,18,11,15,755.5,208.0,2.9,32.45,913.5,947.65,674.57
2018,7,18,11,30,818.0,179.0,3.0,32.8,952.0,957.52,680.14
2018,7,18,11,45,775.5,203.5,3.1,33.15,941.0,922.94,657.44
2018,7,18,12,0,733.0,228.0,3.2,33.5,930.0,891.25,636.84
2018,7,18,12,15,712.0,240.0,3.3,33.7,921.5,861.2,617.45
2018,7,18,12,30,691.0,252.0,3.4,33.9,913.0,829.82,596.19
2018,7,18,12,45,644.0,280.5,3.45,34.1,892.5,790.98,568.86
2018,7,18,13,0,597.0,309.0,3.5,34.3,872.0,752.66,541.72
2018,7,18,13,15,575.0,317.0,3.55,34.35,852.5,719.19,518.61
2018,7,18,13,30,553.0,325.0,3.6,34.4,833.0,683.53,493.77
2018,7,18,13,45,673.5,248.5,3.6,34.5,852.0,669.99,486.36
2018,7,18,14,0,794.0,172.0,3.6,34.6,871.0,650.56,473.83
2018,7,18,14,15,829.0,147.5,3.55,34.5,856.5,612.99,446.77
2018,7,18,14,30,864.0,123.0,3.5,34.4,842.0,574.96,418.45
2018,7,18,14,45,860.0,119.0,3.5,34.3,809.0,527.96,382.68
2018,7,18,15,0,856.0,115.0,3.5,34.2,776.0,480.28,345.47
2018,7,18,15,15,844.5,112.5,3.5,34.2,736.0,430.34,305.54
2018,7,18,15,30,833.0,110.0,3.5,34.2,696.0,374.94,260.82
2018,7,18,15,45,817.5,107.5,3.5,33.65,651.5,324.5,219.55
2018,7,18,16,0,802.0,105.0,3.5,33.1,607.0,275.37,178.9
2018,7,18,16,15,781.5,101.5,3.6,32.35,559.0,225.97,138.92
2018,7,18,16,30,761.0,98.0,3.7,31.6,511.0,178.77,102.48
2018,7,18,16,45,735.0,94.0,3.75,30.9,461.0,133.03,71.42
2018,7,18,17,0,709.0,90.0,3.8,30.2,411.0,84.56,45.41
2018,7,18,17,15,673.5,85.0,3.85,28.95,360.0,54.47,40.36
2018,7,18,17,30,638.0,80.0,3.9,27.7,309.0,53.34,39.75
2018,7,18,17,45,587.5,74.0,3.9,26.4,259.0,51.27,38.25
2018,7,18,18,0,537.0,68.0,3.9,25.1,209.0,49.09,36.54
2018,7,18,18,15,463.5,59.5,3.85,23.85,162.5,44.55,32.63
2018,7,18,18,30,390.0,51.0,3.8,22.6,116.0,39.8,28.28
2018,7,18,18,45,285.0,39.5,3.7,21.3,78.5,30.64,19.79
2018,7,18,19,0,180.0,28.0,3.6,20.0,41.0,22.16,7.44
2018,7,18,19,15,94.5,15.0,3.45,19.4,21.5,14.3,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,19,4,45,5.5,1.5,3.3,15.0,1.5,0.0,0.0
2018,7,19,5,0,11.0,3.0,3.5,15.1,3.0,0.0,0.0
2018,7,19,5,15,71.5,16.0,3.6,15.65,21.0,44.64,0.0
2018,7,19,5,30,132.0,29.0,3.7,16.2,39.0,119.45,70.65
2018,7,19,5,45,209.0,45.0,3.75,16.75,74.5,186.32,145.29
2018,7,19,6,0,286.0,61.0,3.8,17.3,110.0,256.17,207.24
2018,7,19,6,15,208.5,76.5,3.65,18.0,118.5,228.68,186.88
2018,7,19,6,30,131.0,92.0,3.5,18.7,127.0,193.9,158.29
2018,7,19,6,45,94.5,115.5,3.4,19.4,143.5,200.9,163.21
2018,7,19,7,0,58.0,139.0,3.3,20.1,160.0,192.99,155.27
2018,7,19,7,15,101.5,163.0,3.15,20.9,206.5,265.34,213.64
2018,7,19,7,30,145.0,187.0,3.0,21.7,253.0,328.97,263.35
2018,7,19,7,45,226.0,201.5,2.8,22.5,318.5,427.6,339.24
2018,7,19,8,0,307.0,216.0,2.6,23.3,384.0,517.55,405.68
2018,7,19,8,15,346.5,227.0,2.55,24.25,432.5,570.39,441.99
2018,7,19,8,30,386.0,238.0,2.5,25.2,481.0,624.17,478.12
2018,7,19,8,45,417.0,247.0,2.4,26.15,527.0,682.72,515.85
2018,7,19,9,0,448.0,256.0,2.3,27.1,573.0,726.68,542.64
2018,7,19,9,15,425.0,283.0,2.25,28.05,597.5,737.62,545.21
2018,7,19,9,30,402.0,310.0,2.2,29.0,622.0,745.74,546.12
2018,7,19,9,45,443.5,308.0,2.2,30.0,666.5,783.86,569.29
2018,7,19,10,0,485.0,306.0,2.2,31.0,711.0,820.76,590.95
2018,7,19,10,15,583.0,269.0,2.2,31.8,772.0,877.76,627.46
2018,7,19,10,30,681.0,232.0,2.2,32.6,833.0,931.18,660.04
2018,7,19,10,45,769.0,187.5,2.25,33.35,882.0,957.78,674.02
2018,7,19,11,0,857.0,143.0,2.3,34.1,931.0,979.69,685.25
2018,7,19,11,15,818.0,166.5,2.45,34.6,928.0,960.68,672.75
2018,7,19,11,30,779.0,190.0,2.6,35.1,925.0,931.05,653.9
2018,7,19,11,45,819.5,170.0,2.7,35.55,948.5,930.93,653.41
2018,7,19,12,0,860.0,150.0,2.8,36.0,972.0,921.17,646.66
2018,7,19,12,15,855.5,153.5,2.95,36.1,971.0,896.88,632.07
2018,7,19,12,30,851.0,157.0,3.1,36.2,970.0,870.4,616.05
2018,7,19,12,45,844.5,159.0,3.25,36.3,960.5,842.58,599.02
2018,7,19,13,0,838.0,161.0,3.4,36.4,951.0,808.56,577.76
2018,7,19,13,15,811.5,172.0,3.55,36.15,927.0,765.99,551.26
2018,7,19,13,30,785.0,183.0,3.7,35.9,903.0,723.32,522.73
2018,7,19,13,45,794.0,174.5,3.85,35.65,887.5,687.86,499.1
2018,7,19,14,0,803.0,166.0,4.0,35.4,872.0,650.32,473.27
2018,7,19,14,15,792.5,165.0,4.05,34.9,843.0,605.75,441.79
2018,7,19,14,30,782.0,164.0,4.1,34.4,814.0,560.94,409.28
2018,7,19,14,45,768.0,162.5,4.15,33.85,778.5,513.93,374.36
2018,7,19,15,0,754.0,161.0,4.2,33.3,743.0,462.97,335.66
2018,7,19,15,15,739.5,158.0,4.2,33.3,703.5,415.12,297.42
2018,7,19,15,30,725.0,155.0,4.2,33.3,664.0,368.22,259.14
2018,7,19,15,45,708.5,149.5,4.15,32.0,620.5,319.89,220.52
2018,7,19,16,0,692.0,144.0,4.1,30.7,577.0,273.11,182.6
2018,7,19,16,15,676.0,136.0,4.05,30.0,531.0,226.18,144.49
2018,7,19,16,30,660.0,128.0,4.0,29.3,485.0,181.06,109.47
2018,7,19,16,45,638.5,120.0,3.9,28.65,437.5,137.41,79.42
2018,7,19,17,0,617.0,112.0,3.8,28.0,390.0,96.39,57.93
2018,7,19,17,15,585.5,103.5,3.65,27.15,341.5,68.39,52.43
2018,7,19,17,30,554.0,95.0,3.5,26.3,293.0,65.16,50.03
2018,7,19,17,45,511.5,85.0,3.4,25.45,245.5,60.34,46.15
2018,7,19,18,0,469.0,75.0,3.3,24.6,198.0,55.15,41.81
2018,7,19,18,15,405.0,64.5,3.2,23.75,154.0,48.05,35.62
2018,7,19,18,30,341.0,54.0,3.1,22.9,110.0,41.14,29.36
2018,7,19,18,45,253.0,40.0,2.95,22.05,74.0,31.05,20.01
2018,7,19,19,0,165.0,26.0,2.8,21.2,38.0,20.53,5.78
2018,7,19,19,15,87.0,14.0,2.8,20.75,20.0,13.34,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,16.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.2,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.8,16.0,26.59,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.4,31.0,73.58,39.33
2018,7,20,5,45,116.0,45.5,2.75,17.95,62.5,130.48,99.64
2018,7,20,6,0,168.0,65.0,2.8,18.5,94.0,186.8,149.17
2018,7,20,6,15,218.0,81.5,2.85,19.3,131.5,241.51,196.11
2018,7,20,6,30,268.0,98.0,2.9,20.1,169.0,300.38,245.19
2018,7,20,6,45,298.0,112.5,2.95,20.9,207.5,346.76,282.61
2018,7,20,7,0,328.0,127.0,3.0,21.7,246.0,395.04,320.27
2018,7,20,7,15,359.5,142.5,2.9,22.55,291.0,460.95,369.63
2018,7,20,7,30,391.0,158.0,2.8,23.4,336.0,514.99,408.47
2018,7,20,7,45,480.5,155.5,2.75,24.3,400.0,596.54,467.91
2018,7,20,8,0,570.0,153.0,2.7,25.2,464.0,688.34,532.19
2018,7,20,8,15,607.5,154.0,2.75,26.1,512.5,736.72,562.81
2018,7,20,8,30,645.0,155.0,2.8,27.0,561.0,784.78,592.56
2018,7,20,8,45,670.5,156.0,2.8,27.9,604.5,821.12,613.36
2018,7,20,9,0,696.0,157.0,2.8,28.8,648.0,856.08,632.94
2018,7,20,9,15,719.0,155.0,2.85,29.6,688.0,883.6,647.87
2018,7,20,9,30,742.0,153.0,2.9,30.4,728.0,904.24,658.19
2018,7,20,9,45,764.5,148.5,2.9,31.2,764.0,924.96,668.23
2018,7,20,10,0,787.0,144.0,2.9,32.0,800.0,943.25,676.63
2018,7,20,10,15,779.5,154.0,3.0,32.55,822.0,944.95,675.85
2018,7,20,10,30,772.0,164.0,3.1,33.1,844.0,943.59,673.34
2018,7,20,10,45,793.0,156.0,3.2,33.6,870.0,948.54,675.14
2018,7,20,11,0,814.0,148.0,3.3,34.1,896.0,950.54,675.09
2018,7,20,11,15,817.5,149.0,3.4,34.3,910.0,934.37,664.34
2018,7,20,11,30,821.0,150.0,3.5,34.5,924.0,923.48,657.17
2018,7,20,11,45,794.0,166.0,3.65,34.7,919.5,903.0,644.09
2018,7,20,12,0,767.0,182.0,3.8,34.9,915.0,873.36,625.07
2018,7,20,12,15,640.5,255.5,3.9,34.9,867.5,812.14,584.06
2018,7,20,12,30,514.0,329.0,4.0,34.9,820.0,750.83,540.11
2018,7,20,12,45,456.0,356.0,4.05,34.9,789.0,706.31,508.92
2018,7,20,13,0,398.0,383.0,4.1,34.9,758.0,663.43,478.5
2018,7,20,13,15,322.5,406.0,4.15,34.7,706.5,608.36,439.62
2018,7,20,13,30,247.0,429.0,4.2,34.5,655.0,556.71,402.8
2018,7,20,13,45,364.0,366.0,4.3,34.35,690.5,566.35,412.32
2018,7,20,14,0,481.0,303.0,4.4,34.2,726.0,563.44,412.12
2018,7,20,14,15,625.5,225.0,4.4,33.85,756.0,555.23,407.8
2018,7,20,14,30,770.0,147.0,4.4,33.5,786.0,539.17,396.41
2018,7,20,14,45,776.5,136.5,4.45,33.15,757.5,495.3,362.96
2018,7,20,15,0,783.0,126.0,4.5,32.8,729.0,450.04,327.51
2018,7,20,15,15,770.5,123.0,4.5,32.8,690.5,402.23,288.75
2018,7,20,15,30,758.0,120.0,4.5,32.8,652.0,355.11,249.75
2018,7,20,15,45,742.0,117.0,4.45,31.8,609.5,307.83,211.04
2018,7,20,16,0,726.0,114.0,4.4,30.8,567.0,261.96,173.07
2018,7,20,16,15,704.5,109.5,4.35,30.15,520.5,210.11,131.03
2018,7,20,16,30,683.0,105.0,4.3,29.5,474.0,165.56,96.45
2018,7,20,16,45,654.5,100.5,4.3,28.85,426.0,122.83,67.49
2018,7,20,17,0,626.0,96.0,4.3,28.2,378.0,83.39,47.84
2018,7,20,17,15,589.0,91.0,4.2,27.35,330.0,58.81,44.32
2018,7,20,17,30,552.0,86.0,4.1,26.5,282.0,57.96,43.88
2018,7,20,17,45,502.0,78.5,4.0,25.7,235.0,54.93,41.49
2018,7,20,18,0,452.0,71.0,3.9,24.9,188.0,51.7,38.79
2018,7,20,18,15,385.0,60.5,3.8,24.1,145.0,44.99,32.93
2018,7,20,18,30,318.0,50.0,3.7,23.3,102.0,37.99,26.61
2018,7,20,18,45,230.0,37.5,3.55,22.5,68.5,29.04,18.24
2018,7,20,19,0,142.0,25.0,3.4,21.7,35.0,19.72,4.56
2018,7,20,19,15,74.5,13.5,3.35,21.2,18.5,12.87,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.7,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.25,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.05,17.4,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,17.5,2.0,0.0,0.0
2018,7,21,5,15,68.0,14.5,2.15,18.05,19.0,41.57,0.0
2018,7,21,5,30,130.0,27.0,2.2,18.6,36.0,113.97,59.8
2018,7,21,5,45,212.0,41.0,2.3,19.15,70.0,181.98,139.51
2018,7,21,6,0,294.0,55.0,2.4,19.7,104.0,251.97,201.11
2018,7,21,6,15,291.5,71.5,2.4,20.4,134.0,282.55,228.37
2018,7,21,6,30,289.0,88.0,2.4,21.1,164.0,312.3,253.38
2018,7,21,6,45,317.5,103.5,2.45,21.75,204.0,360.91,292.43
2018,7,21,7,0,346.0,119.0,2.5,22.4,244.0,411.04,331.22
2018,7,21,7,15,397.5,128.5,2.5,23.15,293.0,472.51,377.67
2018,7,21,7,30,449.0,138.0,2.5,23.9,342.0,536.66,424.58
2018,7,21,7,45,459.0,153.0,2.55,24.7,382.5,575.46,450.64
2018,7,21,8,0,469.0,168.0,2.6,25.5,423.0,613.35,475.52
2018,7,21,8,15,477.5,182.0,2.6,26.25,462.0,647.69,497.18
