Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,486.0,196.0,2.6,27.0,501.0,680.74,517.48
2018,7,21,8,45,520.5,199.0,2.65,27.7,547.0,723.88,545.53
2018,7,21,9,0,555.0,202.0,2.7,28.4,593.0,772.37,576.49
2018,7,21,9,15,503.5,238.0,2.75,29.05,608.0,763.02,565.65
2018,7,21,9,30,452.0,274.0,2.8,29.7,623.0,755.13,556.23
2018,7,21,9,45,527.5,251.5,2.9,30.3,677.0,804.78,590.02
2018,7,21,10,0,603.0,229.0,3.0,30.9,731.0,858.59,625.47
2018,7,21,10,15,640.5,219.5,3.1,31.3,769.0,882.73,640.13
2018,7,21,10,30,678.0,210.0,3.2,31.7,807.0,904.44,652.96
2018,7,21,10,45,672.0,218.5,3.3,32.15,822.5,899.78,648.51
2018,7,21,11,0,666.0,227.0,3.4,32.6,838.0,892.51,642.64
2018,7,21,11,15,702.0,210.5,3.5,32.8,863.5,897.65,645.64
2018,7,21,11,30,738.0,194.0,3.6,33.0,889.0,895.37,643.8
2018,7,21,11,45,652.0,242.0,3.7,33.25,859.5,849.53,613.01
2018,7,21,12,0,566.0,290.0,3.8,33.5,830.0,798.11,576.26
2018,7,21,12,15,644.0,246.5,3.85,33.5,861.0,806.33,584.11
2018,7,21,12,30,722.0,203.0,3.9,33.5,892.0,809.12,587.21
2018,7,21,12,45,688.0,219.0,4.0,33.55,871.0,769.82,560.47
2018,7,21,13,0,654.0,235.0,4.1,33.6,850.0,730.43,533.0
2018,7,21,13,15,622.5,247.0,4.1,33.45,825.0,689.75,504.57
2018,7,21,13,30,591.0,259.0,4.1,33.3,800.0,649.81,476.29
2018,7,21,13,45,622.0,237.5,4.15,33.1,794.5,624.13,458.97
2018,7,21,14,0,653.0,216.0,4.2,32.9,789.0,595.2,438.74
2018,7,21,14,15,725.0,174.0,4.2,32.65,791.0,572.31,422.52
2018,7,21,14,30,797.0,132.0,4.2,32.4,793.0,540.05,398.6
2018,7,21,14,45,788.5,129.5,4.2,32.15,760.0,494.33,363.36
2018,7,21,15,0,780.0,127.0,4.2,31.9,727.0,448.51,327.16
2018,7,21,15,15,767.5,124.0,4.2,31.9,688.5,400.81,288.41
2018,7,21,15,30,755.0,121.0,4.2,31.9,650.0,353.79,249.41
2018,7,21,15,45,740.5,117.0,4.2,31.1,607.5,306.25,210.23
2018,7,21,16,0,726.0,113.0,4.2,30.3,565.0,259.98,171.72
2018,7,21,16,15,707.5,108.5,4.2,29.7,520.0,208.72,129.97
2018,7,21,16,30,689.0,104.0,4.2,29.1,475.0,164.41,95.48
2018,7,21,16,45,664.0,98.5,4.2,28.5,427.5,120.94,65.96
2018,7,21,17,0,639.0,93.0,4.2,27.9,380.0,80.4,45.82
2018,7,21,17,15,603.5,88.0,4.05,27.1,332.0,56.7,42.59
2018,7,21,17,30,568.0,83.0,3.9,26.3,284.0,55.73,42.03
2018,7,21,17,45,520.0,75.5,3.8,25.45,237.0,52.6,39.55
2018,7,21,18,0,472.0,68.0,3.7,24.6,190.0,49.25,36.74
2018,7,21,18,15,404.0,58.5,3.55,23.75,146.5,43.87,32.02
2018,7,21,18,30,336.0,49.0,3.4,22.9,103.0,37.27,26.03
2018,7,21,18,45,245.0,37.0,3.3,22.1,69.0,28.69,17.93
2018,7,21,19,0,154.0,25.0,3.2,21.3,35.0,19.76,3.7
2018,7,21,19,15,81.0,13.5,3.1,20.8,18.5,12.87,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,17.1,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.2,2.0,0.0,0.0
2018,7,22,5,15,95.0,13.5,1.95,17.7,20.0,51.49,0.0
2018,7,22,5,30,180.0,25.0,2.0,18.2,38.0,132.77,65.58
2018,7,22,5,45,275.5,36.5,2.05,18.7,73.5,206.9,158.79
2018,7,22,6,0,371.0,48.0,2.1,19.2,109.0,287.02,229.23
2018,7,22,6,15,252.5,55.0,2.1,19.8,103.0,236.66,191.65
2018,7,22,6,30,134.0,62.0,2.1,20.4,97.0,166.02,134.36
2018,7,22,6,45,70.5,84.0,2.15,20.95,103.0,144.07,115.39
2018,7,22,7,0,7.0,106.0,2.2,21.5,109.0,108.63,84.41
2018,7,22,7,15,17.5,135.0,2.2,22.2,143.0,146.83,115.32
2018,7,22,7,30,28.0,164.0,2.2,22.9,177.0,196.05,154.15
2018,7,22,7,45,46.0,191.0,2.25,23.6,215.0,240.44,188.55
2018,7,22,8,0,64.0,218.0,2.3,24.3,253.0,285.45,222.67
2018,7,22,8,15,242.5,212.5,2.35,24.9,362.0,461.3,359.47
2018,7,22,8,30,421.0,207.0,2.4,25.5,471.0,634.26,486.46
2018,7,22,8,45,512.5,193.0,2.45,26.15,537.5,709.22,538.05
2018,7,22,9,0,604.0,179.0,2.5,26.8,604.0,793.08,594.19
2018,7,22,9,15,648.5,172.5,2.55,27.35,652.5,834.89,619.52
2018,7,22,9,30,693.0,166.0,2.6,27.9,701.0,875.41,643.99
2018,7,22,9,45,737.0,154.0,2.65,28.45,746.0,902.92,659.6
2018,7,22,10,0,781.0,142.0,2.7,29.0,791.0,934.04,677.58
2018,7,22,10,15,807.5,134.5,2.75,29.45,825.5,950.36,686.11
2018,7,22,10,30,834.0,127.0,2.8,29.9,860.0,956.16,688.03
2018,7,22,10,45,820.0,138.5,2.85,30.4,874.0,947.39,680.62
2018,7,22,11,0,806.0,150.0,2.9,30.9,888.0,943.71,676.75
2018,7,22,11,15,828.5,139.5,2.95,31.25,909.0,934.48,669.79
2018,7,22,11,30,851.0,129.0,3.0,31.6,930.0,930.33,666.24
2018,7,22,11,45,853.0,129.5,3.1,31.95,937.5,914.65,655.64
2018,7,22,12,0,855.0,130.0,3.2,32.3,945.0,896.29,643.42
2018,7,22,12,15,857.0,128.5,3.25,32.5,945.5,873.52,628.45
2018,7,22,12,30,859.0,127.0,3.3,32.7,946.0,848.32,611.91
2018,7,22,12,45,861.0,124.0,3.35,32.95,939.0,819.44,592.8
2018,7,22,13,0,863.0,121.0,3.4,33.2,932.0,788.35,572.18
2018,7,22,13,15,860.0,120.0,3.45,33.2,917.5,753.12,549.26
2018,7,22,13,30,857.0,119.0,3.5,33.2,903.0,716.19,525.02
2018,7,22,13,45,811.0,139.0,3.55,33.2,866.5,666.74,489.59
2018,7,22,14,0,765.0,159.0,3.6,33.2,830.0,617.89,454.02
2018,7,22,14,15,800.5,136.0,3.7,32.95,817.5,582.9,429.15
2018,7,22,14,30,836.0,113.0,3.8,32.7,805.0,547.7,402.91
2018,7,22,14,45,827.0,111.5,3.85,32.45,771.5,501.5,367.44
2018,7,22,15,0,818.0,110.0,3.9,32.2,738.0,455.11,330.86
2018,7,22,15,15,806.0,107.5,3.9,32.2,699.0,406.73,291.53
2018,7,22,15,30,794.0,105.0,3.9,32.2,660.0,352.84,247.38
2018,7,22,15,45,779.0,102.0,3.95,31.3,617.0,304.02,207.17
2018,7,22,16,0,764.0,99.0,4.0,30.4,574.0,256.48,167.57
2018,7,22,16,15,745.0,95.0,3.95,29.8,527.5,208.84,128.41
2018,7,22,16,30,726.0,91.0,3.9,29.2,481.0,163.24,92.99
2018,7,22,16,45,701.0,87.0,3.9,28.55,433.0,119.33,63.54
2018,7,22,17,0,676.0,83.0,3.9,27.9,385.0,73.08,39.84
2018,7,22,17,15,642.0,78.0,3.85,27.05,336.0,49.57,36.57
2018,7,22,17,30,608.0,73.0,3.8,26.2,287.0,48.22,35.66
2018,7,22,17,45,561.0,67.0,3.75,25.35,240.0,45.94,33.87
2018,7,22,18,0,514.0,61.0,3.7,24.5,193.0,43.51,31.83
2018,7,22,18,15,446.0,53.0,3.6,23.65,149.0,39.18,28.01
2018,7,22,18,30,378.0,45.0,3.5,22.8,105.0,34.63,23.79
2018,7,22,18,45,281.0,34.5,3.4,21.95,70.5,27.45,16.85
2018,7,22,19,0,184.0,24.0,3.3,21.1,36.0,18.99,2.29
2018,7,22,19,15,97.0,13.0,3.2,20.55,19.0,12.39,0.0
2018,7,22,19,30,10.0,2.0,3.1,20.0,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,23,5,15,124.0,13.0,1.95,16.4,21.0,62.63,0.0
2018,7,23,5,30,233.0,24.0,2.0,16.9,40.0,154.83,70.71
2018,7,23,5,45,334.0,33.0,2.05,17.35,76.5,233.75,179.9
2018,7,23,6,0,435.0,42.0,2.1,17.8,113.0,314.49,252.17
2018,7,23,6,15,302.0,51.5,2.1,18.55,109.0,260.74,212.33
2018,7,23,6,30,169.0,61.0,2.1,19.3,105.0,186.84,152.5
2018,7,23,6,45,88.5,86.5,2.15,20.05,110.0,159.44,128.75
2018,7,23,7,0,8.0,112.0,2.2,20.8,115.0,116.18,90.84
2018,7,23,7,15,29.5,141.5,2.2,21.6,154.5,172.76,136.88
2018,7,23,7,30,51.0,171.0,2.2,22.4,194.0,222.83,176.4
2018,7,23,7,45,60.0,195.0,2.2,23.2,225.0,256.85,202.04
2018,7,23,8,0,69.0,219.0,2.2,24.0,256.0,290.99,227.23
2018,7,23,8,15,281.0,202.5,2.25,24.85,375.0,483.15,376.71
2018,7,23,8,30,493.0,186.0,2.3,25.7,494.0,674.75,516.19
2018,7,23,8,45,606.0,160.5,2.35,26.6,567.0,765.04,576.23
2018,7,23,9,0,719.0,135.0,2.4,27.5,640.0,845.97,627.24
2018,7,23,9,15,729.0,141.0,2.45,28.25,678.0,870.73,640.12
2018,7,23,9,30,739.0,147.0,2.5,29.0,716.0,893.11,651.83
2018,7,23,9,45,812.5,120.0,2.6,29.75,772.0,930.25,673.5
2018,7,23,10,0,886.0,93.0,2.7,30.5,828.0,974.71,699.5
2018,7,23,10,15,891.0,95.0,2.75,31.05,856.0,981.28,701.18
2018,7,23,10,30,896.0,97.0,2.8,31.6,884.0,984.75,701.33
2018,7,23,10,45,899.0,99.0,2.85,32.1,905.0,983.14,698.54
2018,7,23,11,0,902.0,101.0,2.9,32.6,926.0,978.4,693.93
2018,7,23,11,15,903.0,102.5,3.0,32.85,940.0,968.13,687.04
2018,7,23,11,30,904.0,104.0,3.1,33.1,954.0,954.85,678.34
2018,7,23,11,45,902.5,107.0,3.15,33.4,961.0,937.8,666.82
2018,7,23,12,0,901.0,110.0,3.2,33.7,968.0,917.96,653.59
2018,7,23,12,15,899.0,111.5,3.3,33.65,967.5,893.62,638.73
2018,7,23,12,30,897.0,113.0,3.4,33.6,967.0,866.84,622.23
2018,7,23,12,45,892.0,115.0,3.5,33.6,958.5,835.76,602.66
2018,7,23,13,0,887.0,117.0,3.6,33.6,950.0,802.67,581.63
2018,7,23,13,15,884.5,116.0,3.65,33.55,935.0,766.97,558.57
2018,7,23,13,30,882.0,115.0,3.7,33.5,920.0,729.46,534.09
2018,7,23,13,45,879.0,113.0,3.8,33.5,899.0,689.09,505.94
2018,7,23,14,0,876.0,111.0,3.9,33.5,878.0,647.24,475.86
2018,7,23,14,15,869.5,110.0,3.95,33.3,850.0,602.89,443.46
2018,7,23,14,30,863.0,109.0,4.0,33.1,822.0,557.7,409.59
2018,7,23,14,45,854.0,107.0,4.05,32.9,787.5,509.8,372.83
2018,7,23,15,0,845.0,105.0,4.1,32.7,753.0,461.69,334.87
2018,7,23,15,15,833.5,103.5,4.1,32.7,714.0,412.98,295.18
2018,7,23,15,30,822.0,102.0,4.1,32.7,675.0,364.68,254.97
2018,7,23,15,45,799.5,101.5,4.05,31.8,629.0,308.2,209.18
2018,7,23,16,0,777.0,101.0,4.0,30.9,583.0,259.8,169.13
2018,7,23,16,15,748.0,100.0,3.9,30.1,533.5,212.02,130.46
2018,7,23,16,30,719.0,99.0,3.8,29.3,484.0,167.33,96.44
2018,7,23,16,45,691.0,95.0,3.75,28.5,435.0,117.92,63.06
2018,7,23,17,0,663.0,91.0,3.7,27.7,386.0,77.02,44.0
2018,7,23,17,15,627.0,84.5,3.6,26.8,335.5,54.38,40.69
2018,7,23,17,30,591.0,78.0,3.5,25.9,285.0,52.1,39.02
2018,7,23,17,45,536.5,71.0,3.4,24.95,236.0,49.18,36.71
2018,7,23,18,0,482.0,64.0,3.3,24.0,187.0,46.07,34.1
2018,7,23,18,15,405.0,55.0,3.15,23.2,142.5,40.98,29.59
2018,7,23,18,30,328.0,46.0,3.0,22.4,98.0,35.61,24.64
2018,7,23,18,45,240.5,34.5,2.9,21.6,65.5,26.76,16.22
2018,7,23,19,0,153.0,23.0,2.8,20.8,33.0,18.18,0.73
2018,7,23,19,15,81.5,12.5,2.75,20.35,17.5,11.91,0.0
2018,7,23,19,30,10.0,2.0,2.7,19.9,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,19.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.55,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,7,24,5,15,108.0,13.5,2.35,17.1,20.0,56.46,0.0
2018,7,24,5,30,204.0,25.0,2.4,17.5,38.0,142.11,56.8
2018,7,24,5,45,305.0,35.5,2.5,17.9,74.5,221.48,169.53
2018,7,24,6,0,406.0,46.0,2.6,18.3,111.0,302.81,242.55
2018,7,24,6,15,332.0,53.5,2.65,18.95,119.5,281.05,228.89
2018,7,24,6,30,258.0,61.0,2.7,19.6,128.0,256.06,209.95
2018,7,24,6,45,142.5,85.0,2.75,20.25,123.5,204.79,166.8
2018,7,24,7,0,27.0,109.0,2.8,20.9,119.0,133.8,105.82
2018,7,24,7,15,101.0,134.0,2.8,21.6,178.5,228.8,184.28
2018,7,24,7,30,175.0,159.0,2.8,22.3,238.0,317.96,255.45
2018,7,24,7,45,272.5,170.5,2.8,23.0,309.5,427.5,340.52
2018,7,24,8,0,370.0,182.0,2.8,23.7,381.0,544.36,427.59
2018,7,24,8,15,533.5,154.0,2.85,24.5,470.5,669.62,519.68
2018,7,24,8,30,697.0,126.0,2.9,25.3,560.0,795.6,605.42
2018,7,24,8,45,741.5,119.5,2.95,26.05,611.5,837.56,630.23
2018,7,24,9,0,786.0,113.0,3.0,26.8,663.0,883.37,657.86
2018,7,24,9,15,761.5,131.5,3.1,27.45,690.0,890.6,659.82
2018,7,24,9,30,737.0,150.0,3.2,28.1,717.0,893.81,659.5
2018,7,24,9,45,803.0,128.0,3.25,28.8,771.5,937.55,685.73
2018,7,24,10,0,869.0,106.0,3.3,29.5,826.0,971.54,704.93
2018,7,24,10,15,876.5,107.0,3.4,29.9,854.5,979.24,708.22
2018,7,24,10,30,884.0,108.0,3.5,30.3,883.0,983.92,709.86
2018,7,24,10,45,889.5,108.0,3.55,30.75,904.5,982.52,707.22
2018,7,24,11,0,895.0,108.0,3.6,31.2,926.0,978.06,702.78
2018,7,24,11,15,898.0,109.0,3.65,31.3,941.0,969.14,696.58
2018,7,24,11,30,901.0,110.0,3.7,31.4,956.0,957.18,688.55
2018,7,24,11,45,903.0,109.5,3.8,31.55,963.0,939.88,677.29
2018,7,24,12,0,905.0,109.0,3.9,31.7,970.0,919.77,664.26
2018,7,24,12,15,904.0,110.5,3.95,31.6,970.5,896.2,649.36
2018,7,24,12,30,903.0,112.0,4.0,31.5,971.0,870.11,632.79
2018,7,24,12,45,899.5,113.5,4.05,31.45,963.0,839.59,613.08
2018,7,24,13,0,896.0,115.0,4.1,31.4,955.0,806.97,591.86
2018,7,24,13,15,894.0,113.5,4.1,31.25,940.5,770.86,568.19
2018,7,24,13,30,892.0,112.0,4.1,31.1,926.0,732.88,543.07
2018,7,24,13,45,888.5,110.5,4.1,31.0,904.5,692.18,514.21
2018,7,24,14,0,885.0,109.0,4.1,30.9,883.0,650.02,483.38
2018,7,24,14,15,879.0,108.0,4.1,30.65,855.0,605.54,450.43
2018,7,24,14,30,873.0,107.0,4.1,30.4,827.0,560.15,415.94
2018,7,24,14,45,865.5,104.5,4.05,30.15,793.0,512.07,378.48
2018,7,24,15,0,858.0,102.0,4.0,29.9,759.0,463.62,339.73
2018,7,24,15,15,846.0,100.0,4.0,29.9,719.0,413.65,298.62
2018,7,24,15,30,834.0,98.0,4.0,29.9,679.0,364.15,257.0
2018,7,24,15,45,821.0,95.0,3.95,29.05,635.5,314.21,215.22
2018,7,24,16,0,808.0,92.0,3.9,28.2,592.0,258.44,168.7
2018,7,24,16,15,791.0,88.5,3.85,27.6,545.0,209.28,127.86
2018,7,24,16,30,774.0,85.0,3.8,27.0,498.0,161.94,90.86
2018,7,24,16,45,750.0,81.0,3.75,26.4,448.5,115.63,59.96
2018,7,24,17,0,726.0,77.0,3.7,25.8,399.0,72.18,40.12
2018,7,24,17,15,693.5,72.5,3.6,25.0,349.0,50.81,37.97
2018,7,24,17,30,661.0,68.0,3.5,24.2,299.0,44.82,33.06
2018,7,24,17,45,615.0,62.0,3.4,23.4,249.5,42.34,31.06
2018,7,24,18,0,569.0,56.0,3.3,22.6,200.0,39.7,28.81
2018,7,24,18,15,499.5,49.0,3.2,22.0,154.5,36.02,25.48
2018,7,24,18,30,430.0,42.0,3.1,21.4,109.0,32.19,21.82
2018,7,24,18,45,318.0,32.5,2.95,20.75,72.0,25.82,15.43
2018,7,24,19,0,206.0,23.0,2.8,20.1,35.0,19.11,0.0
2018,7,24,19,15,103.0,11.5,2.8,19.85,17.5,10.96,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,16.2,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.4,2.0,0.0,0.0
2018,7,25,5,15,149.0,12.5,2.2,16.95,21.0,71.85,0.0
2018,7,25,5,30,278.0,22.0,2.3,17.5,40.0,170.74,58.23
2018,7,25,5,45,385.0,30.0,2.4,18.05,78.0,254.66,194.1
2018,7,25,6,0,492.0,38.0,2.5,18.6,116.0,339.21,270.81
2018,7,25,6,15,493.5,49.0,2.45,19.35,151.5,375.22,303.84
2018,7,25,6,30,495.0,60.0,2.4,20.1,187.0,410.58,333.99
2018,7,25,6,45,541.0,69.0,2.4,20.9,236.0,472.51,383.18
2018,7,25,7,0,587.0,78.0,2.4,21.7,285.0,536.97,432.04
2018,7,25,7,15,681.5,71.0,2.45,22.65,348.0,616.32,489.25
2018,7,25,7,30,776.0,64.0,2.5,23.6,411.0,704.41,550.03
2018,7,25,7,45,798.0,67.5,2.55,24.55,461.0,743.95,574.07
2018,7,25,8,0,820.0,71.0,2.6,25.5,511.0,789.33,601.93
2018,7,25,8,15,816.5,80.0,2.65,26.25,552.5,818.0,618.06
2018,7,25,8,30,813.0,89.0,2.7,27.0,594.0,851.3,637.23
2018,7,25,8,45,824.5,92.5,2.8,27.75,637.0,873.95,649.29
2018,7,25,9,0,836.0,96.0,2.9,28.5,680.0,901.9,664.91
2018,7,25,9,15,853.0,96.5,2.95,29.25,722.5,929.27,679.6
2018,7,25,9,30,870.0,97.0,3.0,30.0,765.0,954.26,692.63
2018,7,25,9,45,841.0,116.5,3.1,30.7,786.0,952.8,688.99
2018,7,25,10,0,812.0,136.0,3.2,31.4,807.0,955.87,688.64
2018,7,25,10,15,841.0,127.5,3.25,32.0,844.0,965.43,692.47
2018,7,25,10,30,870.0,119.0,3.3,32.6,881.0,981.0,700.18
2018,7,25,10,45,850.0,133.5,3.35,33.2,893.0,969.49,690.6
2018,7,25,11,0,830.0,148.0,3.4,33.8,905.0,954.73,679.29
2018,7,25,11,15,876.0,126.0,3.5,34.05,936.5,964.33,685.01
2018,7,25,11,30,922.0,104.0,3.6,34.3,968.0,970.07,688.17
2018,7,25,11,45,923.0,105.0,3.65,34.6,976.0,953.0,676.41
2018,7,25,12,0,924.0,106.0,3.7,34.9,984.0,933.03,663.04
2018,7,25,12,15,923.0,106.5,3.8,34.85,983.5,908.07,647.7
2018,7,25,12,30,922.0,107.0,3.9,34.8,983.0,880.56,630.66
2018,7,25,12,45,907.0,114.5,4.0,34.75,970.0,845.61,608.62
2018,7,25,13,0,892.0,122.0,4.1,34.7,957.0,809.07,585.37
2018,7,25,13,15,783.5,175.5,4.15,34.45,900.5,743.33,541.78
2018,7,25,13,30,675.0,229.0,4.2,34.2,844.0,680.25,496.79
2018,7,25,13,45,614.5,254.0,4.25,33.95,803.5,630.28,461.25
2018,7,25,14,0,554.0,279.0,4.3,33.7,763.0,585.64,428.87
2018,7,25,14,15,682.0,212.0,4.35,33.15,787.5,572.85,421.4
2018,7,25,14,30,810.0,145.0,4.4,32.6,812.0,553.55,407.64
2018,7,25,14,45,818.0,133.5,4.4,32.05,782.5,507.37,372.52
2018,7,25,15,0,826.0,122.0,4.4,31.5,753.0,459.63,335.13
2018,7,25,15,15,824.0,114.5,4.4,31.5,715.5,409.88,294.4
2018,7,25,15,30,822.0,107.0,4.4,31.5,678.0,359.78,252.46
2018,7,25,15,45,822.5,98.5,4.3,30.05,638.0,309.4,210.71
2018,7,25,16,0,823.0,90.0,4.2,28.6,598.0,258.77,168.1
2018,7,25,16,15,802.5,87.5,4.05,27.6,549.5,208.97,127.09
2018,7,25,16,30,782.0,85.0,3.9,26.6,501.0,161.34,90.26
2018,7,25,16,45,726.0,86.5,3.8,25.6,442.5,116.46,62.07
2018,7,25,17,0,670.0,88.0,3.7,24.6,384.0,72.01,42.02
2018,7,25,17,15,666.5,79.0,3.6,23.8,342.0,50.68,38.06
2018,7,25,17,30,663.0,70.0,3.5,23.0,300.0,46.42,34.62
2018,7,25,17,45,609.0,64.0,3.35,22.2,248.5,43.99,32.65
2018,7,25,18,0,555.0,58.0,3.2,21.4,197.0,41.42,30.45
2018,7,25,18,15,484.0,51.0,3.1,20.9,152.0,37.84,27.16
2018,7,25,18,30,413.0,44.0,3.0,20.4,107.0,34.13,23.55
2018,7,25,18,45,285.0,33.0,2.95,19.9,69.0,26.39,15.85
2018,7,25,19,0,157.0,22.0,2.9,19.4,31.0,17.43,0.0
2018,7,25,19,15,78.5,11.0,2.85,19.1,15.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.5,2.65,16.85,16.5,44.02,0.0
2018,7,26,5,30,165.0,23.0,2.7,17.3,33.0,119.95,30.26
2018,7,26,5,45,271.0,35.0,2.7,17.75,69.5,203.16,154.04
2018,7,26,6,0,377.0,47.0,2.7,18.2,106.0,286.97,229.54
2018,7,26,6,15,328.0,62.5,2.65,19.0,127.5,290.73,236.08
2018,7,26,6,30,279.0,78.0,2.6,19.8,149.0,291.86,238.21
2018,7,26,6,45,200.5,104.5,2.6,20.55,161.5,269.53,219.43
2018,7,26,7,0,122.0,131.0,2.6,21.3,174.0,240.37,193.96
2018,7,26,7,15,128.0,154.5,2.55,22.05,206.0,274.96,220.72
2018,7,26,7,30,134.0,178.0,2.5,22.8,238.0,309.28,246.33
2018,7,26,7,45,224.5,187.5,2.5,23.5,302.0,408.62,323.52
2018,7,26,8,0,315.0,197.0,2.5,24.2,366.0,500.21,392.14
2018,7,26,8,15,375.0,204.0,2.45,25.0,423.5,581.27,449.52
2018,7,26,8,30,435.0,211.0,2.4,25.8,481.0,649.96,496.5
2018,7,26,8,45,588.0,174.0,2.4,26.6,567.5,761.9,574.76
2018,7,26,9,0,741.0,137.0,2.4,27.4,654.0,866.84,641.69
2018,7,26,9,15,749.0,143.0,2.4,28.2,691.5,890.02,652.61
2018,7,26,9,30,757.0,149.0,2.4,29.0,729.0,910.68,662.51
2018,7,26,9,45,780.5,147.0,2.4,29.85,769.0,935.15,674.69
2018,7,26,10,0,804.0,145.0,2.4,30.7,809.0,957.12,685.13
2018,7,26,10,15,831.0,138.5,2.5,31.35,845.5,974.96,694.4
2018,7,26,10,30,858.0,132.0,2.6,32.0,882.0,981.95,696.88
2018,7,26,10,45,863.0,133.5,2.7,32.7,904.0,981.34,694.59
2018,7,26,11,0,868.0,135.0,2.8,33.4,926.0,977.68,690.54
2018,7,26,11,15,849.0,147.5,2.9,33.65,931.5,958.87,678.29
2018,7,26,11,30,830.0,160.0,3.0,33.9,937.0,944.83,669.22
2018,7,26,11,45,809.0,172.0,3.15,34.15,934.5,918.47,652.6
2018,7,26,12,0,788.0,184.0,3.3,34.4,932.0,889.98,634.57
2018,7,26,12,15,810.5,173.0,3.4,34.3,942.0,876.04,626.51
2018,7,26,12,30,833.0,162.0,3.5,34.2,952.0,858.88,616.26
2018,7,26,12,45,795.5,179.5,3.6,34.1,929.0,815.91,588.95
2018,7,26,13,0,758.0,197.0,3.7,34.0,906.0,772.76,560.92
2018,7,26,13,15,723.0,212.0,3.75,33.55,879.5,729.86,532.04
2018,7,26,13,30,688.0,227.0,3.8,33.1,853.0,686.75,502.52
2018,7,26,13,45,648.0,239.0,3.85,32.7,817.0,638.77,469.0
2018,7,26,14,0,608.0,251.0,3.9,32.3,781.0,592.71,436.24
2018,7,26,14,15,726.5,190.0,3.95,31.65,802.5,578.92,427.89
2018,7,26,14,30,845.0,129.0,4.0,31.0,824.0,560.76,414.75
2018,7,26,14,45,836.5,126.5,4.0,30.35,789.5,509.08,375.57
2018,7,26,15,0,828.0,124.0,4.0,29.7,755.0,460.73,337.67
2018,7,26,15,15,815.5,120.5,4.0,29.7,714.5,410.06,296.17
2018,7,26,15,30,803.0,117.0,4.0,29.7,674.0,360.05,254.33
2018,7,26,15,45,788.5,113.5,3.95,28.1,630.0,310.32,213.54
2018,7,26,16,0,774.0,110.0,3.9,26.5,586.0,261.83,173.23
2018,7,26,16,15,756.0,105.0,3.8,25.55,538.5,212.93,132.93
2018,7,26,16,30,738.0,100.0,3.7,24.6,491.0,166.01,96.6
2018,7,26,16,45,713.5,94.5,3.65,23.6,441.5,114.63,61.92
2018,7,26,17,0,689.0,89.0,3.6,22.6,392.0,71.6,42.66
2018,7,26,17,15,655.5,82.5,3.55,21.8,341.5,53.33,40.69
2018,7,26,17,30,622.0,76.0,3.5,21.0,291.0,50.99,38.89
2018,7,26,17,45,574.5,69.0,3.4,20.15,242.0,48.01,36.45
2018,7,26,18,0,527.0,62.0,3.3,19.3,193.0,44.84,33.71
2018,7,26,18,15,457.5,53.5,3.25,18.85,148.0,40.12,29.38
2018,7,26,18,30,388.0,45.0,3.2,18.4,103.0,35.17,24.62
2018,7,26,18,45,283.0,33.0,3.1,17.95,67.0,26.53,15.98
2018,7,26,19,0,178.0,21.0,3.0,17.5,31.0,17.34,0.0
2018,7,26,19,15,89.0,10.5,3.0,17.3,15.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,5,15,82.0,10.5,3.65,15.65,15.5,42.75,0.0
2018,7,27,5,30,164.0,21.0,3.7,16.2,31.0,115.6,18.36
2018,7,27,5,45,259.0,34.5,3.8,16.7,67.0,195.41,148.08
2018,7,27,6,0,354.0,48.0,3.9,17.2,103.0,274.96,221.12
2018,7,27,6,15,274.5,47.5,3.9,17.8,99.5,237.88,194.85
2018,7,27,6,30,195.0,47.0,3.9,18.4,96.0,195.95,161.49
2018,7,27,6,45,98.0,64.5,3.9,19.0,89.0,138.42,112.62
2018,7,27,7,0,1.0,82.0,3.9,19.6,82.0,78.54,60.11
2018,7,27,7,15,7.5,117.0,3.85,20.1,120.0,119.73,94.06
2018,7,27,7,30,14.0,152.0,3.8,20.6,158.0,161.54,127.77
2018,7,27,7,45,26.0,177.5,3.75,21.1,190.5,208.49,165.13
2018,7,27,8,0,38.0,203.0,3.7,21.6,223.0,246.09,194.34
2018,7,27,8,15,154.0,217.5,3.7,22.15,311.0,375.25,297.65
2018,7,27,8,30,270.0,232.0,3.7,22.7,399.0,510.9,401.56
2018,7,27,8,45,396.0,224.0,3.7,23.3,489.0,635.18,493.61
2018,7,27,9,0,522.0,216.0,3.7,23.9,579.0,748.69,574.87
2018,7,27,9,15,608.0,198.5,3.7,24.45,645.5,822.05,624.95
2018,7,27,9,30,694.0,181.0,3.7,25.0,712.0,890.09,668.72
2018,7,27,9,45,771.0,155.0,3.75,25.55,770.0,933.81,695.46
2018,7,27,10,0,848.0,129.0,3.8,26.1,828.0,973.4,719.27
2018,7,27,10,15,856.0,131.0,3.8,26.5,857.5,982.22,722.65
2018,7,27,10,30,864.0,133.0,3.8,26.9,887.0,988.03,724.37
2018,7,27,10,45,870.0,133.5,3.85,27.25,909.0,987.31,722.4
2018,7,27,11,0,876.0,134.0,3.9,27.6,931.0,983.53,718.59
2018,7,27,11,15,880.0,135.0,3.9,27.8,947.0,975.29,712.11
2018,7,27,11,30,884.0,136.0,3.9,28.0,963.0,964.03,703.81
2018,7,27,11,45,863.5,147.5,3.95,28.2,960.5,937.28,685.66
2018,7,27,12,0,843.0,159.0,4.0,28.4,958.0,914.34,670.17
2018,7,27,12,15,871.0,144.5,4.0,28.45,970.0,896.07,657.95
2018,7,27,12,30,899.0,130.0,4.0,28.5,982.0,880.23,647.38
2018,7,27,12,45,904.5,125.5,4.05,28.5,976.5,851.38,628.41
2018,7,27,13,0,910.0,121.0,4.1,28.5,971.0,819.98,607.71
2018,7,27,13,15,909.5,118.5,4.1,28.35,956.5,783.39,583.5
2018,7,27,13,30,909.0,116.0,4.1,28.2,942.0,744.81,557.75
2018,7,27,13,45,907.5,113.0,4.1,28.05,920.5,703.26,527.91
2018,7,27,14,0,906.0,110.0,4.1,27.9,899.0,660.07,496.12
2018,7,27,14,15,901.0,107.5,4.1,27.6,870.0,613.8,461.59
2018,7,27,14,30,896.0,105.0,4.1,27.3,841.0,566.52,425.36
2018,7,27,14,45,889.5,102.5,4.05,27.0,806.5,517.69,386.85
2018,7,27,15,0,883.0,100.0,4.0,26.7,772.0,468.37,346.87
2018,7,27,15,15,871.5,98.0,4.0,26.7,731.5,417.24,304.19
2018,7,27,15,30,860.0,96.0,4.0,26.7,691.0,366.49,260.9
2018,7,27,15,45,847.0,93.0,3.85,25.8,646.5,315.12,217.29
2018,7,27,16,0,834.0,90.0,3.7,24.9,602.0,257.86,168.92
2018,7,27,16,15,815.5,87.0,3.65,24.2,553.5,207.4,126.76
2018,7,27,16,30,797.0,84.0,3.6,23.5,505.0,158.92,88.95
2018,7,27,16,45,771.5,81.5,3.55,22.75,455.0,112.47,58.75
2018,7,27,17,0,746.0,79.0,3.5,22.0,405.0,69.07,40.92
2018,7,27,17,15,708.0,74.5,3.5,21.1,352.5,52.79,40.35
2018,7,27,17,30,670.0,70.0,3.5,20.2,300.0,46.65,35.25
2018,7,27,17,45,616.5,65.0,3.5,19.3,249.0,45.02,33.97
2018,7,27,18,0,563.0,60.0,3.5,18.4,198.0,43.35,32.53
2018,7,27,18,15,485.5,52.0,3.5,17.9,151.5,38.97,28.48
2018,7,27,18,30,408.0,44.0,3.5,17.4,105.0,34.41,24.04
2018,7,27,18,45,289.5,32.5,3.5,16.85,67.5,26.2,15.63
2018,7,27,19,0,171.0,21.0,3.5,16.3,30.0,16.69,0.0
2018,7,27,19,15,85.5,10.5,3.5,16.05,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.95,10.5,20.84,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.4,21.0,56.13,0.0
2018,7,28,5,45,121.5,36.0,2.9,15.85,51.5,119.52,88.58
2018,7,28,6,0,179.0,55.0,3.0,16.3,82.0,178.41,142.57
2018,7,28,6,15,210.5,73.5,2.95,16.9,117.0,225.61,184.16
2018,7,28,6,30,242.0,92.0,2.9,17.5,152.0,274.95,226.27
2018,7,28,6,45,240.5,111.0,2.9,18.1,182.5,304.91,250.88
2018,7,28,7,0,239.0,130.0,2.9,18.7,213.0,334.02,273.75
2018,7,28,7,15,205.0,153.5,2.85,19.25,232.5,343.7,279.55
2018,7,28,7,30,171.0,177.0,2.8,19.8,252.0,337.03,272.19
2018,7,28,7,45,162.0,202.0,2.75,20.3,280.0,361.87,289.86
2018,7,28,8,0,153.0,227.0,2.7,20.8,308.0,385.3,305.9
2018,7,28,8,15,234.5,237.5,2.65,21.55,375.5,483.04,380.09
2018,7,28,8,30,316.0,248.0,2.6,22.3,443.0,570.6,444.0
2018,7,28,8,45,426.5,239.0,2.6,23.05,523.0,679.53,522.0
2018,7,28,9,0,537.0,230.0,2.6,23.8,603.0,777.91,589.87
2018,7,28,9,15,579.5,231.0,2.55,24.5,655.0,824.52,618.65
2018,7,28,9,30,622.0,232.0,2.5,25.2,707.0,874.69,649.42
2018,7,28,9,45,618.0,246.5,2.5,25.9,736.5,887.94,654.45
2018,7,28,10,0,614.0,261.0,2.5,26.6,766.0,898.46,658.02
2018,7,28,10,15,625.0,265.5,2.55,27.2,795.0,910.9,664.1
2018,7,28,10,30,636.0,270.0,2.6,27.8,824.0,920.78,668.52
2018,7,28,10,45,645.5,272.5,2.6,28.35,847.0,924.56,668.8
2018,7,28,11,0,655.0,275.0,2.6,28.9,870.0,925.67,667.48
2018,7,28,11,15,660.0,277.0,2.7,29.25,885.0,919.32,662.69
2018,7,28,11,30,665.0,279.0,2.8,29.6,900.0,910.37,656.31
2018,7,28,11,45,668.5,279.0,2.85,29.95,907.5,895.63,645.86
2018,7,28,12,0,672.0,279.0,2.9,30.3,915.0,878.54,633.91
2018,7,28,12,15,691.5,266.5,3.0,30.4,921.0,861.55,623.48
2018,7,28,12,30,711.0,254.0,3.1,30.5,927.0,841.84,611.09
2018,7,28,12,45,735.0,237.0,3.2,30.65,927.5,818.95,596.44
2018,7,28,13,0,759.0,220.0,3.3,30.8,928.0,793.09,579.53
2018,7,28,13,15,756.5,217.5,3.35,30.65,913.5,757.51,555.56
2018,7,28,13,30,754.0,215.0,3.4,30.5,899.0,720.55,530.23
2018,7,28,13,45,743.5,214.5,3.5,30.4,875.0,678.78,501.03
2018,7,28,14,0,733.0,214.0,3.6,30.3,851.0,636.53,470.84
2018,7,28,14,15,735.5,206.5,3.6,29.95,827.5,595.57,441.16
2018,7,28,14,30,738.0,199.0,3.6,29.6,804.0,553.44,409.79
2018,7,28,14,45,730.0,193.5,3.65,29.2,770.0,506.88,374.45
2018,7,28,15,0,722.0,188.0,3.7,28.8,736.0,460.37,338.15
2018,7,28,15,15,706.5,183.0,3.7,28.8,695.5,411.66,298.78
2018,7,28,15,30,691.0,178.0,3.7,28.8,655.0,364.1,259.58
2018,7,28,15,45,680.0,169.0,3.65,27.8,612.0,315.92,220.25
2018,7,28,16,0,669.0,160.0,3.6,26.8,569.0,268.8,181.45
2018,7,28,16,15,658.5,148.5,3.55,26.05,523.5,220.99,142.57
2018,7,28,16,30,648.0,137.0,3.5,25.3,478.0,174.49,106.9
2018,7,28,16,45,627.5,127.0,3.4,24.55,429.5,129.9,77.76
2018,7,28,17,0,607.0,117.0,3.3,23.8,381.0,87.9,58.88
2018,7,28,17,15,572.5,107.5,3.25,22.9,331.0,72.96,57.35
2018,7,28,17,30,538.0,98.0,3.2,22.0,281.0,69.04,54.31
2018,7,28,17,45,493.0,86.5,3.1,21.15,232.5,62.99,49.29
2018,7,28,18,0,448.0,75.0,3.0,20.3,184.0,55.21,42.56
2018,7,28,18,15,377.5,62.5,2.95,19.65,139.5,47.01,35.2
2018,7,28,18,30,307.0,50.0,2.9,19.0,95.0,38.43,27.26
2018,7,28,18,45,213.0,35.0,2.85,18.35,60.5,27.39,16.27
2018,7,28,19,0,119.0,20.0,2.8,17.7,26.0,15.88,0.0
2018,7,28,19,15,59.5,10.0,2.85,17.35,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,5,15,43.0,8.5,2.95,15.75,11.0,25.15,0.0
2018,7,29,5,30,86.0,17.0,3.0,16.1,22.0,73.13,0.0
2018,7,29,5,45,203.0,31.5,3.05,16.5,58.0,163.15,121.38
2018,7,29,6,0,320.0,46.0,3.1,16.9,94.0,251.6,201.72
2018,7,29,6,15,263.5,59.0,3.1,17.45,108.5,247.54,202.02
2018,7,29,6,30,207.0,72.0,3.1,18.0,123.0,225.19,185.22
2018,7,29,6,45,128.5,97.5,3.1,18.55,131.5,200.73,164.29
2018,7,29,7,0,50.0,123.0,3.1,19.1,140.0,168.28,135.55
2018,7,29,7,15,44.0,142.5,3.1,19.65,159.5,185.68,149.07
2018,7,29,7,30,38.0,162.0,3.1,20.2,179.0,202.37,161.56
2018,7,29,7,45,75.0,192.0,3.1,20.75,230.0,266.07,212.55
2018,7,29,8,0,112.0,222.0,3.1,21.3,281.0,344.64,273.61
2018,7,29,8,15,192.0,240.5,3.05,21.7,353.5,435.45,343.92
2018,7,29,8,30,272.0,259.0,3.0,22.1,426.0,543.84,424.76
2018,7,29,8,45,382.5,246.0,2.95,22.55,500.0,632.36,489.97
2018,7,29,9,0,493.0,233.0,2.9,23.0,574.0,739.63,566.06
2018,7,29,9,15,621.5,195.5,2.9,23.3,651.5,830.41,629.5
2018,7,29,9,30,750.0,158.0,2.9,23.6,729.0,916.77,685.58
2018,7,29,9,45,734.5,174.0,2.9,23.9,754.5,922.99,686.92
2018,7,29,10,0,719.0,190.0,2.9,24.2,780.0,925.83,686.83
2018,7,29,10,15,747.0,184.0,2.9,24.5,816.0,944.24,697.25
2018,7,29,10,30,775.0,178.0,2.9,24.8,852.0,954.95,702.48
2018,7,29,10,45,742.5,200.5,2.9,25.05,859.5,944.47,694.04
2018,7,29,11,0,710.0,223.0,2.9,25.3,867.0,925.78,680.49
2018,7,29,11,15,668.5,247.0,2.95,25.5,861.5,897.28,660.92
2018,7,29,11,30,627.0,271.0,3.0,25.7,856.0,866.57,638.73
2018,7,29,11,45,535.0,324.5,3.05,25.9,826.5,816.79,602.07
2018,7,29,12,0,443.0,378.0,3.1,26.1,797.0,767.73,565.75
2018,7,29,12,15,398.0,397.0,3.15,26.15,773.0,728.49,537.85
2018,7,29,12,30,353.0,416.0,3.2,26.2,749.0,688.99,509.52
2018,7,29,12,45,381.0,403.0,3.25,26.2,760.0,682.94,506.25
2018,7,29,13,0,409.0,390.0,3.3,26.2,771.0,673.8,500.51
2018,7,29,13,15,424.5,377.5,3.35,25.85,767.0,653.35,487.18
2018,7,29,13,30,440.0,365.0,3.4,25.5,763.0,631.23,472.45
2018,7,29,13,45,450.5,350.0,3.45,25.15,749.0,602.01,452.29
2018,7,29,14,0,461.0,335.0,3.5,24.8,735.0,571.5,430.76
2018,7,29,14,15,400.5,344.5,3.5,24.4,683.5,519.2,392.08
2018,7,29,14,30,340.0,354.0,3.5,24.0,632.0,476.61,360.22
2018,7,29,14,45,351.5,333.5,3.5,23.6,610.0,445.09,336.64
2018,7,29,15,0,363.0,313.0,3.5,23.2,588.0,412.49,311.52
2018,7,29,15,15,473.0,256.0,3.5,23.2,594.0,381.41,285.28
2018,7,29,15,30,583.0,199.0,3.5,23.2,600.0,344.32,252.28
2018,7,29,15,45,552.5,193.0,3.55,22.55,552.5,299.59,215.68
2018,7,29,16,0,522.0,187.0,3.6,21.9,505.0,256.53,180.54
2018,7,29,16,15,552.0,161.5,3.55,21.45,473.0,212.6,142.91
2018,7,29,16,30,582.0,136.0,3.5,21.0,441.0,164.12,103.34
2018,7,29,16,45,560.5,126.0,3.5,20.5,395.5,122.89,76.11
2018,7,29,17,0,539.0,116.0,3.5,20.0,350.0,84.31,58.71
2018,7,29,17,15,520.0,102.0,3.45,19.5,304.0,68.45,54.25
2018,7,29,17,30,501.0,88.0,3.4,19.0,258.0,60.66,47.69
2018,7,29,17,45,488.5,76.0,3.35,18.45,218.5,54.02,41.98
2018,7,29,18,0,476.0,64.0,3.3,17.9,179.0,46.87,35.67
2018,7,29,18,15,394.5,54.0,3.2,17.55,134.0,40.9,30.16
2018,7,29,18,30,313.0,44.0,3.1,17.2,89.0,33.71,23.38
2018,7,29,18,45,217.0,31.5,3.05,16.85,57.0,24.59,13.93
2018,7,29,19,0,121.0,19.0,3.0,16.5,25.0,15.09,0.0
2018,7,29,19,15,60.5,9.5,2.95,16.35,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,30,5,15,82.0,10.0,2.8,15.0,14.5,41.93,0.0
2018,7,30,5,30,164.0,20.0,2.9,15.6,29.0,112.0,0.0
2018,7,30,5,45,270.0,32.5,3.05,16.15,64.5,198.46,147.25
2018,7,30,6,0,376.0,45.0,3.2,16.7,100.0,281.94,225.93
2018,7,30,6,15,293.5,55.5,3.2,17.45,109.0,259.87,212.18
2018,7,30,6,30,211.0,66.0,3.2,18.2,118.0,219.35,180.41
2018,7,30,6,45,116.5,93.0,3.2,18.95,123.0,186.84,152.46
2018,7,30,7,0,22.0,120.0,3.2,19.7,128.0,136.22,108.23
2018,7,30,7,15,49.5,147.0,3.1,20.3,168.0,195.59,156.94
2018,7,30,7,30,77.0,174.0,3.0,20.9,208.0,247.75,198.58
2018,7,30,7,45,121.5,196.0,2.95,21.5,257.0,321.56,256.66
2018,7,30,8,0,166.0,218.0,2.9,22.1,306.0,385.32,305.43
2018,7,30,8,15,299.5,212.5,2.9,22.65,389.0,509.66,401.23
2018,7,30,8,30,433.0,207.0,2.9,23.2,472.0,641.98,498.62
2018,7,30,8,45,533.0,192.5,2.85,23.75,543.5,723.7,556.02
2018,7,30,9,0,633.0,178.0,2.8,24.3,615.0,814.5,617.1
2018,7,30,9,15,618.0,196.0,2.8,24.95,643.5,826.98,621.96
2018,7,30,9,30,603.0,214.0,2.8,25.6,672.0,836.36,625.05
2018,7,30,9,45,626.5,214.0,2.8,26.2,709.5,861.1,639.38
2018,7,30,10,0,650.0,214.0,2.8,26.8,747.0,883.69,651.73
2018,7,30,10,15,639.5,228.5,2.8,27.6,768.0,885.97,650.05
2018,7,30,10,30,629.0,243.0,2.8,28.4,789.0,885.43,646.29
2018,7,30,10,45,688.0,220.0,2.85,29.15,831.5,911.25,661.48
2018,7,30,11,0,747.0,197.0,2.9,29.9,874.0,933.7,673.65
2018,7,30,11,15,684.0,229.5,2.9,30.5,857.0,893.75,645.4
2018,7,30,11,30,621.0,262.0,2.9,31.1,840.0,851.57,614.91
2018,7,30,11,45,632.5,260.5,2.95,31.65,853.5,843.66,608.78
2018,7,30,12,0,644.0,259.0,3.0,32.2,867.0,833.23,600.74
2018,7,30,12,15,636.0,264.5,3.0,32.4,864.5,809.97,584.39
2018,7,30,12,30,628.0,270.0,3.0,32.6,862.0,785.16,567.04
2018,7,30,12,45,604.5,276.0,3.05,32.8,842.0,746.99,540.72
2018,7,30,13,0,581.0,282.0,3.1,33.0,822.0,708.72,514.15
2018,7,30,13,15,649.0,245.0,3.15,32.95,839.0,700.39,510.0
2018,7,30,13,30,717.0,208.0,3.2,32.9,856.0,686.21,501.25
2018,7,30,13,45,726.5,198.5,3.25,32.8,841.0,651.32,476.92
2018,7,30,14,0,736.0,189.0,3.3,32.7,826.0,614.52,450.76
2018,7,30,14,15,792.0,158.0,3.3,32.35,822.5,586.91,431.01
2018,7,30,14,30,848.0,127.0,3.3,32.0,819.0,554.71,406.86
2018,7,30,14,45,836.5,125.5,3.3,31.65,783.5,502.0,366.81
2018,7,30,15,0,825.0,124.0,3.3,31.3,748.0,453.02,328.33
2018,7,30,15,15,812.0,121.5,3.3,31.3,707.5,402.98,287.62
2018,7,30,15,30,799.0,119.0,3.3,31.3,667.0,353.63,246.62
2018,7,30,15,45,778.0,117.0,3.25,30.15,621.0,303.41,205.63
2018,7,30,16,0,757.0,115.0,3.2,29.0,575.0,255.13,165.97
2018,7,30,16,15,729.0,112.5,3.15,28.25,525.5,201.65,123.32
2018,7,30,16,30,701.0,110.0,3.1,27.5,476.0,156.43,89.8
2018,7,30,16,45,667.5,106.0,3.05,26.7,425.5,112.89,63.1
2018,7,30,17,0,634.0,102.0,3.0,25.9,375.0,73.23,48.56
2018,7,30,17,15,590.5,95.5,3.0,24.8,324.0,63.67,49.0
2018,7,30,17,30,547.0,89.0,3.0,23.7,273.0,61.82,47.75
2018,7,30,17,45,488.0,80.5,2.95,22.6,223.5,58.08,44.75
2018,7,30,18,0,429.0,72.0,2.9,21.5,174.0,53.05,40.45
2018,7,30,18,15,352.5,59.5,2.85,20.7,130.0,44.77,33.06
2018,7,30,18,30,276.0,47.0,2.8,19.9,86.0,36.12,25.09
2018,7,30,18,45,181.0,31.5,2.75,19.05,53.0,24.61,13.53
2018,7,30,19,0,86.0,16.0,2.7,18.2,20.0,12.63,0.0
2018,7,30,19,15,43.0,8.0,2.75,17.8,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
