Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.0,2.5,14.9,11.5,28.65,0.0
2018,7,31,5,30,102.0,18.0,2.6,15.5,23.0,80.89,0.0
2018,7,31,5,45,187.0,34.0,2.7,16.05,56.0,159.74,116.62
2018,7,31,6,0,272.0,50.0,2.8,16.6,89.0,231.38,184.71
2018,7,31,6,15,222.5,52.5,2.8,17.4,93.0,214.26,174.38
2018,7,31,6,30,173.0,55.0,2.8,18.2,97.0,180.51,148.05
2018,7,31,6,45,86.5,72.5,2.8,18.95,93.5,140.55,113.86
2018,7,31,7,0,0.0,90.0,2.8,19.7,90.0,86.71,66.8
2018,7,31,7,15,5.0,118.5,2.8,20.4,120.5,119.86,93.94
2018,7,31,7,30,10.0,147.0,2.8,21.1,151.0,153.23,120.59
2018,7,31,7,45,36.5,177.5,2.8,21.8,196.0,217.49,172.04
2018,7,31,8,0,63.0,208.0,2.8,22.5,241.0,273.49,215.66
2018,7,31,8,15,190.0,222.0,2.75,23.3,335.5,411.61,323.97
2018,7,31,8,30,317.0,236.0,2.7,24.1,430.0,556.74,431.99
2018,7,31,8,45,470.0,209.5,2.7,24.9,521.0,684.96,524.48
2018,7,31,9,0,623.0,183.0,2.7,25.7,612.0,809.98,610.4
2018,7,31,9,15,629.5,192.5,2.65,26.45,648.0,833.42,621.81
2018,7,31,9,30,636.0,202.0,2.6,27.2,684.0,854.54,632.34
2018,7,31,9,45,657.0,204.0,2.6,28.0,722.5,879.24,645.42
2018,7,31,10,0,678.0,206.0,2.6,28.8,761.0,901.68,656.85
2018,7,31,10,15,625.0,239.5,2.65,29.3,765.0,882.51,641.69
2018,7,31,10,30,572.0,273.0,2.7,29.8,769.0,859.55,623.33
2018,7,31,10,45,570.0,282.5,2.75,30.35,787.5,859.37,621.43
2018,7,31,11,0,568.0,292.0,2.8,30.9,806.0,855.58,617.08
2018,7,31,11,15,527.5,318.5,2.85,31.25,802.0,831.96,599.19
2018,7,31,11,30,487.0,345.0,2.9,31.6,798.0,806.57,580.34
2018,7,31,11,45,658.5,257.0,3.0,31.95,874.5,863.14,621.9
2018,7,31,12,0,830.0,169.0,3.1,32.3,951.0,908.28,651.32
2018,7,31,12,15,826.5,171.0,3.15,32.35,949.5,882.95,634.65
2018,7,31,12,30,823.0,173.0,3.2,32.4,948.0,855.39,617.02
2018,7,31,12,45,818.0,173.5,3.3,32.45,938.5,823.21,596.54
2018,7,31,13,0,813.0,174.0,3.4,32.5,929.0,789.27,574.73
2018,7,31,13,15,809.5,173.0,3.45,32.35,914.0,753.5,551.0
2018,7,31,13,30,806.0,172.0,3.5,32.2,899.0,716.22,525.36
2018,7,31,13,45,773.0,182.0,3.5,32.0,865.5,667.8,491.03
2018,7,31,14,0,740.0,192.0,3.5,31.8,832.0,618.16,455.33
2018,7,31,14,15,760.5,176.0,3.55,31.45,814.0,582.91,429.92
2018,7,31,14,30,781.0,160.0,3.6,31.1,796.0,542.47,399.85
2018,7,31,14,45,772.5,156.0,3.6,30.7,762.0,495.62,363.99
2018,7,31,15,0,764.0,152.0,3.6,30.3,728.0,448.76,327.11
2018,7,31,15,15,749.5,148.0,3.6,30.3,687.5,394.88,283.76
2018,7,31,15,30,735.0,144.0,3.6,30.3,647.0,346.37,243.56
2018,7,31,15,45,720.5,137.5,3.55,29.0,603.0,297.05,203.37
2018,7,31,16,0,706.0,131.0,3.5,27.7,559.0,249.1,163.97
2018,7,31,16,15,689.0,123.5,3.5,26.8,512.5,201.46,125.54
2018,7,31,16,30,672.0,116.0,3.5,25.9,466.0,155.77,91.25
2018,7,31,16,45,646.0,109.5,3.45,24.95,417.5,112.34,64.39
2018,7,31,17,0,620.0,103.0,3.4,24.0,369.0,72.02,56.13
2018,7,31,17,15,584.0,95.0,3.35,22.95,319.5,63.42,49.19
2018,7,31,17,30,548.0,87.0,3.3,21.9,270.0,60.34,46.84
2018,7,31,17,45,498.0,77.5,3.25,20.85,222.0,55.68,43.0
2018,7,31,18,0,448.0,68.0,3.2,19.8,174.0,50.71,38.7
2018,7,31,18,15,377.0,56.5,3.2,19.15,130.5,42.55,31.33
2018,7,31,18,30,306.0,45.0,3.2,18.5,87.0,34.63,23.92
2018,7,31,18,45,207.5,30.5,3.15,17.85,54.0,23.87,12.72
2018,7,31,19,0,109.0,16.0,3.1,17.2,21.0,15.25,0.0
2018,7,31,19,15,54.5,8.0,3.05,16.95,10.5,7.63,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,5,15,81.0,9.0,2.85,15.15,13.0,40.35,0.0
2018,8,1,5,30,162.0,18.0,2.9,15.7,26.0,107.26,0.0
2018,8,1,5,45,277.0,29.0,2.95,16.2,61.0,197.6,143.45
2018,8,1,6,0,392.0,40.0,3.0,16.7,96.0,283.89,226.76
2018,8,1,6,15,342.0,48.5,2.95,17.45,111.5,282.6,230.5
2018,8,1,6,30,292.0,57.0,2.9,18.2,127.0,269.98,222.39
2018,8,1,6,45,150.5,84.5,2.9,19.0,121.0,209.22,171.22
2018,8,1,7,0,9.0,112.0,2.9,19.8,115.0,117.97,92.76
2018,8,1,7,15,30.5,140.0,2.8,20.45,153.0,172.98,137.96
2018,8,1,7,30,52.0,168.0,2.7,21.1,191.0,221.08,176.35
2018,8,1,7,45,107.0,193.0,2.65,21.75,247.0,306.19,243.87
2018,8,1,8,0,162.0,218.0,2.6,22.4,303.0,381.9,302.05
2018,8,1,8,15,414.0,176.0,2.6,23.2,421.5,580.71,455.37
2018,8,1,8,30,666.0,134.0,2.6,24.0,540.0,771.72,591.32
2018,8,1,8,45,711.0,129.5,2.55,24.85,592.5,819.59,619.0
2018,8,1,9,0,756.0,125.0,2.5,25.7,645.0,862.8,643.95
2018,8,1,9,15,727.5,146.5,2.55,26.45,671.0,873.89,648.0
2018,8,1,9,30,699.0,168.0,2.6,27.2,697.0,876.83,646.97
2018,8,1,9,45,769.0,145.5,2.65,27.95,752.5,917.62,671.15
2018,8,1,10,0,839.0,123.0,2.7,28.7,808.0,953.89,691.72
2018,8,1,10,15,824.5,136.0,2.85,29.15,829.0,960.76,694.81
2018,8,1,10,30,810.0,149.0,3.0,29.6,850.0,956.12,690.8
2018,8,1,10,45,858.0,129.0,3.1,30.0,888.5,966.48,696.43
2018,8,1,11,0,906.0,109.0,3.2,30.4,927.0,982.13,705.42
2018,8,1,11,15,909.5,109.5,3.3,30.45,942.5,972.84,699.38
2018,8,1,11,30,913.0,110.0,3.4,30.5,958.0,960.45,691.6
2018,8,1,11,45,914.5,111.0,3.5,30.55,966.0,943.68,681.04
2018,8,1,12,0,916.0,112.0,3.6,30.6,974.0,923.99,668.62
2018,8,1,12,15,914.5,113.5,3.7,30.45,973.5,899.38,653.49
2018,8,1,12,30,913.0,115.0,3.8,30.3,973.0,872.2,636.59
2018,8,1,12,45,910.0,115.5,3.85,30.15,965.0,840.49,616.32
2018,8,1,13,0,907.0,116.0,3.9,30.0,957.0,806.61,594.46
2018,8,1,13,15,904.5,115.5,3.95,29.75,942.5,770.19,570.92
2018,8,1,13,30,902.0,115.0,4.0,29.5,928.0,731.87,545.57
2018,8,1,13,45,898.5,113.0,4.0,29.3,905.5,689.86,515.41
2018,8,1,14,0,895.0,111.0,4.0,29.1,883.0,646.36,483.5
2018,8,1,14,15,889.0,109.0,4.0,28.7,854.0,600.13,449.17
2018,8,1,14,30,883.0,107.0,4.0,28.3,825.0,552.99,413.18
2018,8,1,14,45,876.0,104.5,3.95,27.95,790.5,504.24,374.78
2018,8,1,15,0,869.0,102.0,3.9,27.6,756.0,455.06,334.94
2018,8,1,15,15,857.5,100.0,3.9,27.6,715.5,404.36,292.59
2018,8,1,15,30,846.0,98.0,3.9,27.6,675.0,354.07,249.69
2018,8,1,15,45,832.0,94.5,3.9,26.4,630.0,302.52,206.43
2018,8,1,16,0,818.0,91.0,3.9,25.2,585.0,245.2,158.52
2018,8,1,16,15,799.0,87.5,3.85,24.4,536.5,194.98,117.12
2018,8,1,16,30,780.0,84.0,3.8,23.6,488.0,146.82,80.66
2018,8,1,16,45,753.5,80.0,3.75,22.8,437.0,100.02,52.15
2018,8,1,17,0,727.0,76.0,3.7,22.0,386.0,56.39,43.18
2018,8,1,17,15,689.0,72.0,3.65,21.05,334.5,51.27,39.07
2018,8,1,17,30,651.0,68.0,3.6,20.1,283.0,45.65,34.4
2018,8,1,17,45,597.5,62.0,3.55,19.15,233.0,43.18,32.37
2018,8,1,18,0,544.0,56.0,3.5,18.2,183.0,40.59,30.08
2018,8,1,18,15,461.5,48.5,3.45,17.65,137.5,36.53,26.27
2018,8,1,18,30,379.0,41.0,3.4,17.1,92.0,32.35,22.07
2018,8,1,18,45,255.5,29.0,3.3,16.55,57.0,23.54,12.18
2018,8,1,19,0,132.0,17.0,3.2,16.0,22.0,16.2,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.8,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,14.1,12.5,38.87,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.6,25.0,103.08,0.0
2018,8,2,5,45,277.5,29.5,3.3,15.05,61.0,197.93,142.44
2018,8,2,6,0,400.0,41.0,3.4,15.5,97.0,288.66,231.41
2018,8,2,6,15,451.0,50.5,3.4,16.1,138.5,347.32,284.59
2018,8,2,6,30,502.0,60.0,3.4,16.7,180.0,409.79,338.41
2018,8,2,6,45,498.0,73.5,3.4,17.25,216.5,444.04,367.03
2018,8,2,7,0,494.0,87.0,3.4,17.8,253.0,476.72,392.78
2018,8,2,7,15,607.5,83.0,3.4,18.5,321.5,573.66,468.4
2018,8,2,7,30,721.0,79.0,3.4,19.2,390.0,673.17,540.97
2018,8,2,7,45,721.0,88.5,3.45,19.9,432.5,707.17,562.69
2018,8,2,8,0,721.0,98.0,3.5,20.6,475.0,742.75,585.46
2018,8,2,8,15,750.5,101.0,3.55,21.25,526.5,786.38,613.68
2018,8,2,8,30,780.0,104.0,3.6,21.9,578.0,832.9,643.36
2018,8,2,8,45,824.5,96.5,3.65,22.55,631.5,879.45,672.49
2018,8,2,9,0,869.0,89.0,3.7,23.2,685.0,917.53,695.31
2018,8,2,9,15,877.5,93.0,3.7,23.7,725.5,941.39,708.33
2018,8,2,9,30,886.0,97.0,3.7,24.2,766.0,962.42,719.51
2018,8,2,9,45,891.0,101.5,3.75,24.7,801.0,977.69,727.14
2018,8,2,10,0,896.0,106.0,3.8,25.2,836.0,989.82,732.8
2018,8,2,10,15,852.0,131.0,3.8,25.55,845.0,972.85,719.34
2018,8,2,10,30,808.0,156.0,3.8,25.9,854.0,960.57,709.39
2018,8,2,10,45,845.5,142.0,3.8,26.25,889.0,966.54,711.72
2018,8,2,11,0,883.0,128.0,3.8,26.6,924.0,978.29,717.83
2018,8,2,11,15,909.0,117.0,3.8,26.8,948.5,978.7,716.92
2018,8,2,11,30,935.0,106.0,3.8,27.0,973.0,975.64,713.94
2018,8,2,11,45,937.0,106.0,3.8,27.2,980.5,957.96,701.45
2018,8,2,12,0,939.0,106.0,3.8,27.4,988.0,937.31,687.18
2018,8,2,12,15,938.0,107.0,3.8,27.4,988.0,912.13,670.52
2018,8,2,12,30,937.0,108.0,3.8,27.4,988.0,884.3,652.11
2018,8,2,12,45,872.0,139.5,3.85,27.4,953.0,830.14,616.03
2018,8,2,13,0,807.0,171.0,3.9,27.4,918.0,779.3,581.96
2018,8,2,13,15,843.0,151.0,3.95,27.25,919.5,755.57,566.63
2018,8,2,13,30,879.0,131.0,4.0,27.1,921.0,728.15,547.69
2018,8,2,13,45,901.0,117.0,4.05,26.95,909.5,693.24,522.64
2018,8,2,14,0,923.0,103.0,4.1,26.8,898.0,654.81,494.35
2018,8,2,14,15,918.5,101.0,4.1,26.4,869.0,608.19,459.31
2018,8,2,14,30,914.0,99.0,4.1,26.0,840.0,560.47,422.46
2018,8,2,14,45,907.0,97.0,4.1,25.65,805.0,510.66,382.86
2018,8,2,15,0,900.0,95.0,4.1,25.3,770.0,460.37,341.7
2018,8,2,15,15,889.0,92.5,4.1,25.3,728.5,407.92,297.4
2018,8,2,15,30,878.0,90.0,4.1,25.3,687.0,355.81,252.46
2018,8,2,15,45,865.5,86.5,4.05,24.2,641.5,303.04,207.44
2018,8,2,16,0,853.0,83.0,4.0,23.1,596.0,251.19,163.03
2018,8,2,16,15,836.5,79.5,4.0,22.5,547.5,199.78,120.18
2018,8,2,16,30,820.0,76.0,4.0,21.9,499.0,142.81,76.53
2018,8,2,16,45,796.5,72.0,3.95,21.25,447.5,94.14,47.07
2018,8,2,17,0,773.0,68.0,3.9,20.6,396.0,48.31,36.45
2018,8,2,17,15,738.0,64.5,3.85,19.9,344.0,45.5,34.24
2018,8,2,17,30,703.0,61.0,3.8,19.2,292.0,44.63,33.65
2018,8,2,17,45,651.0,56.0,3.75,18.5,240.5,42.42,31.79
2018,8,2,18,0,599.0,51.0,3.7,17.8,189.0,36.66,26.67
2018,8,2,18,15,513.5,44.5,3.6,17.25,142.0,33.24,23.42
2018,8,2,18,30,428.0,38.0,3.5,16.7,95.0,29.75,19.83
2018,8,2,18,45,291.0,27.0,3.35,16.15,58.5,21.78,10.43
2018,8,2,19,0,154.0,16.0,3.2,15.6,22.0,15.25,0.0
2018,8,2,19,15,77.0,8.0,3.15,15.4,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,5,15,25.5,6.5,2.55,13.75,7.5,6.2,0.0
2018,8,3,5,30,51.0,13.0,2.7,14.4,15.0,34.53,0.0
2018,8,3,5,45,108.5,31.5,2.9,15.0,44.0,107.66,74.26
2018,8,3,6,0,166.0,50.0,3.1,15.6,73.0,164.64,130.44
2018,8,3,6,15,215.0,71.0,3.05,16.25,113.5,224.84,183.28
2018,8,3,6,30,264.0,92.0,3.0,16.9,154.0,288.31,237.42
2018,8,3,6,45,300.0,111.5,2.9,17.5,198.5,344.43,283.85
2018,8,3,7,0,336.0,131.0,2.8,18.1,243.0,402.69,330.3
2018,8,3,7,15,366.5,149.5,2.75,18.75,290.5,457.46,372.31
2018,8,3,7,30,397.0,168.0,2.7,19.4,338.0,513.42,413.81
2018,8,3,7,45,418.5,185.0,2.6,20.05,384.5,574.06,456.86
2018,8,3,8,0,440.0,202.0,2.5,20.7,431.0,622.21,489.53
2018,8,3,8,15,459.0,216.5,2.45,21.45,476.0,665.03,517.51
2018,8,3,8,30,478.0,231.0,2.4,22.2,521.0,707.12,544.27
2018,8,3,8,45,490.5,243.5,2.35,23.0,560.5,740.11,563.83
2018,8,3,9,0,503.0,256.0,2.3,23.8,600.0,771.67,582.04
2018,8,3,9,15,551.5,250.5,2.3,24.7,648.5,815.93,609.81
2018,8,3,9,30,600.0,245.0,2.3,25.6,697.0,859.44,636.35
2018,8,3,9,45,656.5,228.0,2.3,26.55,744.0,901.78,661.77
2018,8,3,10,0,713.0,211.0,2.3,27.5,791.0,938.45,681.7
2018,8,3,10,15,712.0,218.0,2.35,28.2,814.5,942.24,681.37
2018,8,3,10,30,711.0,225.0,2.4,28.9,838.0,943.18,679.65
2018,8,3,10,45,718.5,226.0,2.45,29.65,859.0,943.33,677.42
2018,8,3,11,0,726.0,227.0,2.5,30.4,880.0,940.68,673.51
2018,8,3,11,15,741.0,223.0,2.55,31.0,899.5,937.24,669.65
2018,8,3,11,30,756.0,219.0,2.6,31.6,919.0,930.86,664.03
2018,8,3,11,45,758.5,219.5,2.6,32.2,926.5,914.59,651.81
2018,8,3,12,0,761.0,220.0,2.6,32.8,934.0,895.75,638.14
2018,8,3,12,15,757.0,222.0,2.7,33.25,932.0,870.27,621.41
2018,8,3,12,30,753.0,224.0,2.8,33.7,930.0,842.75,603.25
2018,8,3,12,45,729.0,233.5,2.85,34.2,912.0,804.23,576.39
2018,8,3,13,0,705.0,243.0,2.9,34.7,894.0,765.13,548.99
2018,8,3,13,15,634.0,271.5,2.95,34.95,849.5,708.19,509.09
2018,8,3,13,30,563.0,300.0,3.0,35.2,805.0,656.37,472.26
2018,8,3,13,45,614.5,270.0,3.05,35.4,808.5,634.57,457.66
2018,8,3,14,0,666.0,240.0,3.1,35.6,812.0,609.7,440.12
2018,8,3,14,15,679.5,227.0,3.15,35.45,793.5,572.68,413.7
2018,8,3,14,30,693.0,214.0,3.2,35.3,775.0,533.67,385.11
2018,8,3,14,45,678.5,209.5,3.2,35.2,738.5,486.69,349.82
2018,8,3,15,0,664.0,205.0,3.2,35.1,702.0,440.48,314.31
2018,8,3,15,15,647.5,199.0,3.2,35.1,661.5,393.28,277.26
2018,8,3,15,30,631.0,193.0,3.2,35.1,621.0,347.44,240.64
2018,8,3,15,45,611.0,186.0,3.2,34.15,577.0,301.42,204.52
2018,8,3,16,0,591.0,179.0,3.2,33.2,533.0,257.49,169.99
2018,8,3,16,15,567.5,169.0,3.2,32.4,485.5,212.88,135.97
2018,8,3,16,30,544.0,159.0,3.2,31.6,438.0,170.34,105.92
2018,8,3,16,45,515.5,148.0,3.15,30.8,390.0,129.5,81.84
2018,8,3,17,0,487.0,137.0,3.1,30.0,342.0,92.34,71.58
2018,8,3,17,15,451.5,123.5,3.05,28.8,293.5,85.37,66.35
2018,8,3,17,30,416.0,110.0,3.0,27.6,245.0,77.95,60.56
2018,8,3,17,45,371.0,94.5,2.9,26.4,199.0,68.54,52.87
2018,8,3,18,0,326.0,79.0,2.8,25.2,153.0,58.61,44.46
2018,8,3,18,15,264.0,62.0,2.7,24.15,112.0,46.95,34.27
2018,8,3,18,30,202.0,45.0,2.6,23.1,71.0,34.72,23.31
2018,8,3,18,45,130.5,28.5,2.5,22.05,42.5,22.35,9.94
2018,8,3,19,0,59.0,12.0,2.4,21.0,14.0,11.44,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.5,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.3,5.0,4.29,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.8,10.0,23.72,0.0
2018,8,4,5,45,80.0,25.5,1.85,16.25,34.5,82.88,54.59
2018,8,4,6,0,125.0,42.0,2.1,16.7,59.0,130.07,101.5
2018,8,4,6,15,171.0,63.5,2.1,17.35,97.5,188.36,152.14
2018,8,4,6,30,217.0,85.0,2.1,18.0,136.0,249.27,203.81
2018,8,4,6,45,258.5,106.0,2.15,18.6,181.5,309.41,253.45
2018,8,4,7,0,300.0,127.0,2.2,19.2,227.0,372.0,303.45
2018,8,4,7,15,337.5,144.5,2.2,20.2,274.5,429.36,347.15
2018,8,4,7,30,375.0,162.0,2.2,21.2,322.0,488.53,390.69
2018,8,4,7,45,408.0,176.0,2.2,22.25,370.5,554.79,437.58
2018,8,4,8,0,441.0,190.0,2.2,23.3,419.0,608.89,474.24
2018,8,4,8,15,469.5,200.0,2.25,24.45,465.0,654.91,504.17
2018,8,4,8,30,498.0,210.0,2.3,25.6,511.0,700.75,533.23
2018,8,4,8,45,524.0,217.5,2.35,26.8,555.5,741.0,557.61
2018,8,4,9,0,550.0,225.0,2.4,28.0,600.0,780.36,580.85
2018,8,4,9,15,607.5,213.0,2.55,28.8,650.5,831.59,614.16
2018,8,4,9,30,665.0,201.0,2.7,29.6,701.0,878.11,642.95
2018,8,4,9,45,730.5,177.0,2.85,30.45,750.0,917.44,666.05
2018,8,4,10,0,796.0,153.0,3.0,31.3,799.0,950.08,684.6
2018,8,4,10,15,811.0,151.5,3.15,31.95,830.0,961.28,689.83
2018,8,4,10,30,826.0,150.0,3.3,32.6,861.0,969.56,693.42
2018,8,4,10,45,801.0,166.0,3.4,33.3,870.0,954.54,681.67
2018,8,4,11,0,776.0,182.0,3.5,34.0,879.0,936.41,668.2
2018,8,4,11,15,803.0,171.0,3.6,34.35,903.0,937.67,668.31
2018,8,4,11,30,830.0,160.0,3.7,34.7,927.0,935.6,666.21
2018,8,4,11,45,857.5,147.5,3.85,35.05,945.0,923.07,657.76
2018,8,4,12,0,885.0,135.0,4.0,35.4,963.0,914.31,651.86
2018,8,4,12,15,894.5,129.5,4.05,35.25,966.5,892.94,638.62
2018,8,4,12,30,904.0,124.0,4.1,35.1,970.0,868.66,623.55
2018,8,4,12,45,915.0,117.5,4.15,34.95,967.5,841.78,606.74
2018,8,4,13,0,926.0,111.0,4.2,34.8,965.0,811.95,587.89
2018,8,4,13,15,926.5,109.5,4.25,34.45,951.5,776.01,565.28
2018,8,4,13,30,927.0,108.0,4.3,34.1,938.0,737.9,540.74
2018,8,4,13,45,926.0,105.5,4.35,33.8,917.0,695.93,511.38
2018,8,4,14,0,925.0,103.0,4.4,33.5,896.0,652.2,480.02
2018,8,4,14,15,919.0,102.0,4.45,33.1,867.0,605.36,445.71
2018,8,4,14,30,913.0,101.0,4.5,32.7,838.0,557.54,409.64
2018,8,4,14,45,903.5,100.0,4.55,32.25,802.0,507.3,370.78
2018,8,4,15,0,894.0,99.0,4.6,31.8,766.0,456.81,330.6
2018,8,4,15,15,882.0,97.0,4.6,31.8,724.5,404.56,287.38
2018,8,4,15,30,870.0,95.0,4.6,31.8,683.0,352.74,243.68
2018,8,4,15,45,854.0,93.0,4.55,30.7,637.0,300.51,200.24
2018,8,4,16,0,838.0,91.0,4.5,29.6,591.0,242.68,152.6
2018,8,4,16,15,815.5,88.5,4.4,28.9,541.0,191.6,111.56
2018,8,4,16,30,793.0,86.0,4.3,28.2,491.0,142.95,76.31
2018,8,4,16,45,763.0,82.5,4.2,27.5,438.5,95.73,49.77
2018,8,4,17,0,733.0,79.0,4.1,26.8,386.0,55.03,41.18
2018,8,4,17,15,687.5,75.5,3.95,25.85,332.5,49.41,36.7
2018,8,4,17,30,642.0,72.0,3.8,24.9,279.0,49.15,36.69
2018,8,4,17,45,577.0,66.0,3.65,23.9,227.0,46.84,34.83
2018,8,4,18,0,512.0,60.0,3.5,22.9,175.0,44.47,32.75
2018,8,4,18,15,423.0,51.0,3.35,22.0,129.5,39.27,28.01
2018,8,4,18,30,334.0,42.0,3.2,21.1,84.0,33.86,22.72
2018,8,4,18,45,211.5,27.5,3.0,20.2,50.0,21.65,8.88
2018,8,4,19,0,89.0,13.0,2.8,19.3,16.0,12.39,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,5,5,15,45.0,8.0,2.45,14.5,9.5,0.0,0.0
2018,8,5,5,30,90.0,16.0,2.6,15.1,19.0,54.03,0.0
2018,8,5,5,45,190.5,31.0,2.8,15.75,52.0,156.37,104.92
2018,8,5,6,0,291.0,46.0,3.0,16.4,85.0,235.0,186.21
2018,8,5,6,15,372.0,57.5,3.0,17.05,129.5,306.17,249.18
2018,8,5,6,30,453.0,69.0,3.0,17.7,174.0,387.63,318.06
2018,8,5,6,45,513.0,77.5,3.0,18.4,224.5,456.41,374.37
2018,8,5,7,0,573.0,86.0,3.0,19.1,275.0,528.67,431.11
2018,8,5,7,15,609.0,93.5,2.95,19.75,325.0,585.19,473.34
2018,8,5,7,30,645.0,101.0,2.9,20.4,375.0,642.62,513.93
2018,8,5,7,45,650.0,112.0,2.85,21.0,418.0,679.83,538.13
2018,8,5,8,0,655.0,123.0,2.8,21.6,461.0,715.3,560.53
2018,8,5,8,15,691.5,126.5,2.8,22.4,514.5,767.26,593.99
2018,8,5,8,30,728.0,130.0,2.8,23.2,568.0,818.79,626.16
2018,8,5,8,45,741.5,135.5,2.8,23.95,611.5,850.99,644.42
2018,8,5,9,0,755.0,141.0,2.8,24.7,655.0,881.12,661.14
2018,8,5,9,15,739.0,157.5,2.8,25.3,685.5,893.84,666.37
2018,8,5,9,30,723.0,174.0,2.8,25.9,716.0,903.0,669.41
2018,8,5,9,45,724.0,183.5,2.85,26.55,748.5,917.41,676.31
2018,8,5,10,0,725.0,193.0,2.9,27.2,781.0,928.93,681.31
2018,8,5,10,15,688.5,217.5,3.0,27.65,791.5,917.12,671.93
2018,8,5,10,30,652.0,242.0,3.1,28.1,802.0,901.82,660.27
2018,8,5,10,45,706.0,223.0,3.15,28.55,844.0,926.28,675.23
2018,8,5,11,0,760.0,204.0,3.2,29.0,886.0,947.38,687.36
2018,8,5,11,15,745.5,214.5,3.25,29.4,892.5,930.72,675.05
2018,8,5,11,30,731.0,225.0,3.3,29.8,899.0,911.48,661.45
2018,8,5,11,45,758.0,214.0,3.4,30.15,918.0,906.38,657.67
2018,8,5,12,0,785.0,203.0,3.5,30.5,937.0,894.64,649.49
2018,8,5,12,15,812.0,188.0,3.5,30.95,946.5,880.08,638.75
2018,8,5,12,30,839.0,173.0,3.5,31.4,956.0,862.0,625.81
2018,8,5,12,45,790.0,191.0,3.55,31.9,923.5,810.02,590.48
2018,8,5,13,0,741.0,209.0,3.6,32.4,891.0,759.36,554.63
2018,8,5,13,15,742.0,205.5,3.6,32.55,878.5,725.84,531.17
2018,8,5,13,30,743.0,202.0,3.6,32.7,866.0,690.7,506.13
2018,8,5,13,45,754.0,192.0,3.55,32.85,851.0,654.89,480.23
2018,8,5,14,0,765.0,182.0,3.5,33.0,836.0,619.38,453.92
2018,8,5,14,15,823.0,151.0,3.55,32.9,832.5,588.24,431.16
2018,8,5,14,30,881.0,120.0,3.6,32.8,829.0,554.83,405.51
2018,8,5,14,45,873.0,117.5,3.6,32.65,794.0,505.35,367.06
2018,8,5,15,0,865.0,115.0,3.6,32.5,759.0,455.54,327.36
2018,8,5,15,15,852.0,113.0,3.6,32.5,717.5,398.61,281.38
2018,8,5,15,30,839.0,111.0,3.6,32.5,676.0,347.44,238.72
2018,8,5,15,45,822.0,108.0,3.6,31.8,629.5,295.3,195.63
2018,8,5,16,0,805.0,105.0,3.6,31.1,583.0,244.66,153.87
2018,8,5,16,15,781.0,101.0,3.55,30.5,532.5,193.86,113.78
2018,8,5,16,30,757.0,97.0,3.5,29.9,482.0,145.69,79.55
2018,8,5,16,45,726.0,93.0,3.5,29.3,430.0,94.04,49.92
2018,8,5,17,0,695.0,89.0,3.5,28.7,378.0,56.91,42.42
2018,8,5,17,15,649.5,84.0,3.3,27.65,325.0,55.91,41.91
2018,8,5,17,30,604.0,79.0,3.1,26.6,272.0,54.85,41.26
2018,8,5,17,45,540.0,71.5,2.95,25.55,220.5,51.59,38.62
2018,8,5,18,0,476.0,64.0,2.8,24.5,169.0,48.17,35.67
2018,8,5,18,15,383.0,53.0,2.6,23.4,123.5,41.29,29.52
2018,8,5,18,30,290.0,42.0,2.4,22.3,78.0,32.56,21.43
2018,8,5,18,45,178.0,27.0,2.25,21.2,46.0,21.28,7.73
2018,8,5,19,0,66.0,12.0,2.1,20.1,14.0,11.44,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.5,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.85,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.3,6.0,12.49,0.0
2018,8,6,5,45,43.5,17.5,1.6,14.75,22.5,50.3,29.45
2018,8,6,6,0,69.0,30.0,1.8,15.2,39.0,81.67,62.04
2018,8,6,6,15,98.5,52.5,1.75,15.65,71.5,121.04,96.89
2018,8,6,6,30,128.0,75.0,1.7,16.1,104.0,169.95,139.03
2018,8,6,6,45,156.0,101.0,1.7,16.6,145.5,224.04,184.39
2018,8,6,7,0,184.0,127.0,1.7,17.1,187.0,279.21,229.35
2018,8,6,7,15,209.5,153.0,1.65,17.85,232.5,345.76,281.33
2018,8,6,7,30,235.0,179.0,1.6,18.6,278.0,401.45,323.19
2018,8,6,7,45,257.5,202.0,1.55,19.35,323.5,451.61,359.51
2018,8,6,8,0,280.0,225.0,1.5,20.1,369.0,502.12,394.95
2018,8,6,8,15,299.5,245.5,1.45,21.15,413.5,547.15,424.82
2018,8,6,8,30,319.0,266.0,1.4,22.2,458.0,591.97,453.63
2018,8,6,8,45,336.5,284.0,1.35,23.3,500.0,631.61,477.86
2018,8,6,9,0,354.0,302.0,1.3,24.4,542.0,670.55,500.92
2018,8,6,9,15,370.0,316.0,1.4,25.5,580.5,702.63,520.11
2018,8,6,9,30,386.0,330.0,1.5,26.6,619.0,733.6,538.31
2018,8,6,9,45,400.5,340.5,1.6,27.75,653.0,757.97,551.81
2018,8,6,10,0,415.0,351.0,1.7,28.9,687.0,780.88,564.24
2018,8,6,10,15,424.5,360.5,1.85,29.75,714.5,806.25,578.95
2018,8,6,10,30,434.0,370.0,2.0,30.6,742.0,819.12,585.63
2018,8,6,10,45,441.5,376.0,2.2,31.4,763.0,824.52,588.09
2018,8,6,11,0,449.0,382.0,2.4,32.2,784.0,827.85,589.22
2018,8,6,11,15,456.0,385.0,2.55,32.85,799.0,825.68,586.84
2018,8,6,11,30,463.0,388.0,2.7,33.5,814.0,821.46,583.16
2018,8,6,11,45,469.0,388.0,2.9,34.15,822.5,811.45,576.06
2018,8,6,12,0,475.0,388.0,3.1,34.8,831.0,799.55,567.68
2018,8,6,12,15,518.0,360.5,3.15,35.15,843.5,792.12,563.3
2018,8,6,12,30,561.0,333.0,3.2,35.5,856.0,781.45,556.66
2018,8,6,12,45,610.0,298.5,3.3,35.85,862.5,764.2,546.06
2018,8,6,13,0,659.0,264.0,3.4,36.2,869.0,744.83,533.76
2018,8,6,13,15,667.0,254.5,3.5,36.25,858.0,713.37,512.75
2018,8,6,13,30,675.0,245.0,3.6,36.3,847.0,680.09,490.15
2018,8,6,13,45,691.0,231.0,3.65,36.35,833.5,646.33,466.7
2018,8,6,14,0,707.0,217.0,3.7,36.4,820.0,610.24,441.04
2018,8,6,14,15,723.0,202.5,3.75,36.2,800.5,571.42,413.2
2018,8,6,14,30,739.0,188.0,3.8,36.0,781.0,530.34,382.86
2018,8,6,14,45,738.0,178.5,3.8,35.8,748.5,483.33,347.23
2018,8,6,15,0,737.0,169.0,3.8,35.6,716.0,435.75,310.2
2018,8,6,15,15,721.0,165.0,3.8,35.6,675.0,386.79,271.15
2018,8,6,15,30,705.0,161.0,3.8,35.6,634.0,339.02,232.35
2018,8,6,15,45,692.5,153.0,3.8,34.8,590.5,290.33,193.21
2018,8,6,16,0,680.0,145.0,3.8,34.0,547.0,242.85,155.09
2018,8,6,16,15,660.0,137.5,3.7,33.3,500.0,196.01,118.99
2018,8,6,16,30,640.0,130.0,3.6,32.6,453.0,151.47,87.95
2018,8,6,16,45,608.0,122.0,3.5,31.85,402.5,108.45,64.59
2018,8,6,17,0,576.0,114.0,3.4,31.1,352.0,76.07,57.87
2018,8,6,17,15,522.5,106.5,3.15,29.9,300.0,73.84,56.48
2018,8,6,17,30,469.0,99.0,2.9,28.7,248.0,70.39,53.95
2018,8,6,17,45,400.0,87.5,2.7,27.45,198.0,63.68,48.51
2018,8,6,18,0,331.0,76.0,2.5,26.2,148.0,56.64,42.53
2018,8,6,18,15,253.5,58.5,2.4,25.05,105.0,44.45,31.91
2018,8,6,18,30,176.0,41.0,2.3,23.9,62.0,31.7,20.46
2018,8,6,18,45,103.5,24.0,2.15,22.75,35.0,18.82,5.16
2018,8,6,19,0,31.0,7.0,2.0,21.6,8.0,6.67,0.0
2018,8,6,19,15,15.5,3.5,2.05,21.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.8,14.75,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,2.0,15.2,8.0,18.22,0.0
2018,8,7,5,45,66.5,22.0,2.25,15.65,29.5,69.3,40.86
2018,8,7,6,0,106.0,37.0,2.5,16.1,51.0,112.6,86.92
2018,8,7,6,15,148.0,60.0,2.45,16.6,88.5,170.31,137.35
2018,8,7,6,30,190.0,83.0,2.4,17.1,126.0,229.85,188.32
2018,8,7,6,45,227.5,106.0,2.4,17.6,170.5,288.79,237.48
2018,8,7,7,0,265.0,129.0,2.4,18.1,215.0,349.74,286.73
2018,8,7,7,15,297.0,148.0,2.4,18.85,260.5,403.35,328.36
2018,8,7,7,30,329.0,167.0,2.4,19.6,306.0,458.43,369.77
2018,8,7,7,45,356.0,185.5,2.35,20.4,353.0,510.01,406.92
2018,8,7,8,0,383.0,204.0,2.3,21.2,400.0,562.11,443.3
2018,8,7,8,15,404.5,219.0,2.3,21.9,444.5,605.51,472.64
2018,8,7,8,30,426.0,234.0,2.3,22.6,489.0,662.18,510.51
2018,8,7,8,45,423.5,249.5,2.35,23.35,519.5,683.69,522.53
2018,8,7,9,0,421.0,265.0,2.4,24.1,550.0,703.31,533.34
2018,8,7,9,15,449.5,276.5,2.45,24.7,597.5,745.77,560.92
2018,8,7,9,30,478.0,288.0,2.5,25.3,645.0,787.07,587.08
2018,8,7,9,45,458.0,303.5,2.5,25.9,658.5,784.66,581.96
2018,8,7,10,0,438.0,319.0,2.5,26.5,672.0,779.85,575.7
2018,8,7,10,15,433.0,333.0,2.6,26.95,692.5,785.71,578.06
2018,8,7,10,30,428.0,347.0,2.7,27.4,713.0,789.49,578.99
2018,8,7,10,45,449.0,349.5,2.75,27.85,742.5,804.53,588.04
2018,8,7,11,0,470.0,352.0,2.8,28.3,772.0,817.39,595.54
2018,8,7,11,15,426.0,376.5,2.9,28.35,762.0,788.65,574.79
2018,8,7,11,30,382.0,401.0,3.0,28.4,752.0,753.27,549.88
2018,8,7,11,45,428.0,390.0,3.1,28.5,786.0,775.63,566.15
2018,8,7,12,0,474.0,379.0,3.2,28.6,820.0,789.41,576.26
2018,8,7,12,15,516.0,360.5,3.25,28.6,840.5,789.42,577.17
2018,8,7,12,30,558.0,342.0,3.3,28.6,861.0,786.08,575.83
2018,8,7,12,45,569.5,331.5,3.35,28.55,857.5,762.25,560.01
2018,8,7,13,0,581.0,321.0,3.4,28.5,854.0,736.53,542.78
2018,8,7,13,15,552.5,326.5,3.4,28.4,826.0,694.03,512.84
2018,8,7,13,30,524.0,332.0,3.4,28.3,798.0,652.34,483.19
2018,8,7,13,45,542.5,316.0,3.4,28.2,788.0,623.76,463.12
2018,8,7,14,0,561.0,300.0,3.4,28.1,778.0,593.01,440.94
2018,8,7,14,15,570.5,287.0,3.4,27.85,758.0,557.58,414.97
2018,8,7,14,30,580.0,274.0,3.4,27.6,738.0,520.72,387.26
2018,8,7,14,45,573.5,263.5,3.4,27.3,705.0,477.16,353.98
2018,8,7,15,0,567.0,253.0,3.4,27.0,672.0,433.8,320.05
2018,8,7,15,15,550.0,244.5,3.4,27.0,632.0,388.58,283.79
2018,8,7,15,30,533.0,236.0,3.4,27.0,592.0,344.83,248.19
2018,8,7,15,45,519.5,222.5,3.3,26.15,549.5,299.77,212.03
2018,8,7,16,0,506.0,209.0,3.2,25.3,507.0,256.17,177.1
2018,8,7,16,15,492.5,193.5,3.1,24.65,463.0,212.63,143.13
2018,8,7,16,30,479.0,178.0,3.0,24.0,419.0,170.78,113.03
2018,8,7,16,45,455.0,163.0,2.95,23.35,372.0,130.6,89.4
2018,8,7,17,0,431.0,148.0,2.9,22.7,325.0,100.64,80.87
2018,8,7,17,15,396.0,132.0,2.8,21.9,277.0,92.03,74.01
2018,8,7,17,30,361.0,116.0,2.7,21.1,229.0,82.89,66.47
2018,8,7,17,45,317.5,97.5,2.6,20.25,183.5,71.26,56.55
2018,8,7,18,0,274.0,79.0,2.5,19.4,138.0,59.0,45.81
2018,8,7,18,15,215.5,59.5,2.45,18.8,98.0,47.46,35.35
2018,8,7,18,30,157.0,40.0,2.4,18.2,58.0,32.58,21.64
2018,8,7,18,45,96.5,23.5,2.35,17.55,33.0,19.53,4.49
2018,8,7,19,0,36.0,7.0,2.3,16.9,8.0,6.67,0.0
2018,8,7,19,15,18.0,3.5,2.3,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.25,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.9,13.0,37.75,0.0
2018,8,8,5,45,143.0,27.0,2.45,15.6,42.0,124.56,74.11
2018,8,8,6,0,222.0,43.0,2.7,16.3,71.0,194.3,152.38
2018,8,8,6,15,267.5,59.0,2.6,17.0,108.0,248.03,200.89
2018,8,8,6,30,313.0,75.0,2.5,17.7,145.0,305.56,250.29
2018,8,8,6,45,300.5,93.5,2.45,18.4,175.0,331.7,272.06
2018,8,8,7,0,288.0,112.0,2.4,19.1,205.0,343.01,280.91
2018,8,8,7,15,256.5,135.5,2.35,19.9,229.0,357.4,290.52
2018,8,8,7,30,225.0,159.0,2.3,20.7,253.0,368.29,296.66
2018,8,8,7,45,234.0,181.5,2.3,21.45,290.5,407.12,324.99
2018,8,8,8,0,243.0,204.0,2.3,22.2,328.0,445.46,352.06
2018,8,8,8,15,403.5,190.5,2.25,23.15,420.5,585.13,456.68
2018,8,8,8,30,564.0,177.0,2.2,24.1,513.0,718.66,551.3
2018,8,8,8,45,604.5,177.5,2.15,25.0,563.5,771.72,583.83
2018,8,8,9,0,645.0,178.0,2.1,25.9,614.0,818.59,611.37
2018,8,8,9,15,650.5,191.0,2.1,26.75,653.5,845.16,625.27
2018,8,8,9,30,656.0,204.0,2.1,27.6,693.0,869.21,637.52
2018,8,8,9,45,662.0,214.5,2.15,28.5,728.0,888.46,646.87
2018,8,8,10,0,668.0,225.0,2.2,29.4,763.0,905.04,654.49
2018,8,8,10,15,703.5,218.0,2.2,30.15,802.5,929.08,666.87
2018,8,8,10,30,739.0,211.0,2.2,30.9,842.0,950.4,677.35
2018,8,8,10,45,751.0,210.0,2.25,31.6,866.0,952.56,676.34
2018,8,8,11,0,763.0,209.0,2.3,32.3,890.0,951.78,673.78
2018,8,8,11,15,770.0,208.0,2.35,32.8,905.0,943.37,667.09
2018,8,8,11,30,777.0,207.0,2.4,33.3,920.0,927.48,655.85
2018,8,8,11,45,764.0,214.0,2.45,33.8,919.5,907.85,642.37
2018,8,8,12,0,751.0,221.0,2.5,34.3,919.0,881.43,624.65
2018,8,8,12,15,763.0,216.0,2.55,34.55,925.0,862.97,612.74
2018,8,8,12,30,775.0,211.0,2.6,34.8,931.0,841.78,599.02
2018,8,8,12,45,746.0,224.0,2.65,35.05,912.0,802.03,572.19
2018,8,8,13,0,717.0,237.0,2.7,35.3,893.0,761.83,544.65
2018,8,8,13,15,655.0,258.5,2.75,35.3,850.0,705.35,505.99
2018,8,8,13,30,593.0,280.0,2.8,35.3,807.0,651.59,468.69
2018,8,8,13,45,602.5,268.5,2.85,35.35,792.0,618.75,446.1
2018,8,8,14,0,612.0,257.0,2.9,35.4,777.0,584.27,421.71
2018,8,8,14,15,673.0,225.0,2.95,35.2,778.0,559.23,404.01
2018,8,8,14,30,734.0,193.0,3.0,35.0,779.0,528.12,380.93
2018,8,8,14,45,725.5,187.0,3.05,34.8,744.5,480.66,345.12
2018,8,8,15,0,717.0,181.0,3.1,34.6,710.0,433.33,308.48
2018,8,8,15,15,701.0,176.0,3.1,34.6,668.5,384.46,269.63
2018,8,8,15,30,685.0,171.0,3.1,34.6,627.0,336.83,231.09
2018,8,8,15,45,667.5,164.0,3.2,33.6,582.5,288.65,192.87
2018,8,8,16,0,650.0,157.0,3.3,32.6,538.0,242.24,156.12
2018,8,8,16,15,628.0,148.0,3.3,31.7,490.0,195.51,120.61
2018,8,8,16,30,606.0,139.0,3.3,30.8,442.0,151.34,90.4
2018,8,8,16,45,574.5,130.0,3.3,29.9,392.0,109.49,68.48
2018,8,8,17,0,543.0,121.0,3.3,29.0,342.0,82.13,63.47
2018,8,8,17,15,501.0,110.0,3.2,27.75,292.0,76.56,59.3
2018,8,8,17,30,459.0,99.0,3.1,26.5,242.0,70.63,54.66
2018,8,8,17,45,403.0,85.5,3.0,25.2,194.0,62.43,47.89
2018,8,8,18,0,347.0,72.0,2.9,23.9,146.0,53.79,40.48
2018,8,8,18,15,274.0,55.5,2.75,22.85,104.0,42.3,30.31
2018,8,8,18,30,201.0,39.0,2.6,21.8,62.0,30.27,19.25
2018,8,8,18,45,122.0,23.5,2.5,20.8,35.5,18.54,2.22
2018,8,8,19,0,43.0,8.0,2.4,19.8,9.0,7.63,0.0
2018,8,8,19,15,21.5,4.0,2.4,19.3,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.9,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.5,11.0,29.06,0.0
2018,8,9,5,45,118.0,26.5,1.9,15.1,38.5,111.15,62.08
2018,8,9,6,0,190.0,43.0,2.1,15.7,66.0,177.71,138.8
2018,8,9,6,15,204.0,58.0,2.05,16.45,93.5,199.16,160.94
2018,8,9,6,30,218.0,73.0,2.0,17.2,121.0,232.59,190.52
2018,8,9,6,45,120.0,93.0,1.95,17.95,120.5,189.76,154.74
2018,8,9,7,0,22.0,113.0,1.9,18.7,120.0,129.44,102.89
2018,8,9,7,15,36.0,136.5,1.9,19.85,150.5,174.01,139.12
2018,8,9,7,30,50.0,160.0,1.9,21.0,181.0,210.74,167.89
2018,8,9,7,45,76.5,186.0,1.9,22.15,222.5,261.02,206.93
2018,8,9,8,0,103.0,212.0,1.9,23.3,264.0,312.39,245.63
2018,8,9,8,15,205.5,225.5,1.85,24.3,343.0,428.1,333.76
2018,8,9,8,30,308.0,239.0,1.8,25.3,422.0,549.6,421.6
2018,8,9,8,45,413.0,230.0,1.8,26.3,496.0,651.54,492.34
2018,8,9,9,0,518.0,221.0,1.8,27.3,570.0,742.89,553.4
2018,8,9,9,15,526.5,233.5,1.8,28.35,607.0,769.55,566.87
2018,8,9,9,30,535.0,246.0,1.8,29.4,644.0,794.27,579.39
2018,8,9,9,45,548.5,254.0,1.8,30.4,679.0,816.8,590.63
2018,8,9,10,0,562.0,262.0,1.8,31.4,714.0,837.27,600.39
2018,8,9,10,15,580.0,264.5,1.85,32.2,745.5,856.89,610.63
2018,8,9,10,30,598.0,267.0,1.9,33.0,777.0,871.23,617.52
2018,8,9,10,45,619.0,264.5,1.9,33.8,804.5,880.88,621.18
2018,8,9,11,0,640.0,262.0,1.9,34.6,832.0,887.81,623.17
2018,8,9,11,15,633.0,269.0,2.0,35.15,840.5,875.09,613.83
2018,8,9,11,30,626.0,276.0,2.1,35.7,849.0,860.06,603.21
2018,8,9,11,45,607.0,286.5,2.15,36.2,845.5,835.44,585.98
2018,8,9,12,0,588.0,297.0,2.2,36.7,842.0,809.26,567.8
2018,8,9,12,15,563.0,308.5,2.35,36.95,830.5,778.84,547.94
2018,8,9,12,30,538.0,320.0,2.5,37.2,819.0,747.25,527.08
2018,8,9,12,45,568.0,304.5,2.6,37.45,827.0,734.24,519.12
2018,8,9,13,0,598.0,289.0,2.7,37.7,835.0,716.74,507.9
2018,8,9,13,15,664.5,255.0,2.8,37.7,852.0,707.58,503.11
2018,8,9,13,30,731.0,221.0,2.9,37.7,869.0,692.48,493.86
2018,8,9,13,45,743.0,210.0,3.0,37.7,854.0,656.37,469.23
2018,8,9,14,0,755.0,199.0,3.1,37.7,839.0,618.11,442.54
2018,8,9,14,15,746.5,195.5,3.15,37.4,809.5,572.83,410.46
2018,8,9,14,30,738.0,192.0,3.2,37.1,780.0,527.29,377.3
2018,8,9,14,45,726.5,187.5,3.25,36.85,744.0,479.47,341.56
2018,8,9,15,0,715.0,183.0,3.3,36.6,708.0,432.07,305.13
2018,8,9,15,15,698.5,178.0,3.3,36.6,667.0,383.1,266.45
2018,8,9,15,30,682.0,173.0,3.3,36.6,626.0,335.43,228.15
2018,8,9,15,45,662.0,166.5,3.25,35.65,580.5,287.18,190.12
2018,8,9,16,0,642.0,160.0,3.2,34.7,535.0,240.99,153.93
2018,8,9,16,15,617.0,152.0,3.15,33.9,486.5,195.09,119.62
2018,8,9,16,30,592.0,144.0,3.1,33.1,438.0,152.11,90.97
2018,8,9,16,45,559.0,134.5,3.05,32.35,388.0,110.62,69.89
2018,8,9,17,0,526.0,125.0,3.0,31.6,338.0,85.04,65.17
2018,8,9,17,15,483.5,114.0,2.85,30.4,288.5,79.54,61.11
2018,8,9,17,30,441.0,103.0,2.7,29.2,239.0,73.7,56.6
2018,8,9,17,45,386.5,88.5,2.5,28.05,191.0,64.81,49.29
2018,8,9,18,0,332.0,74.0,2.3,26.9,143.0,55.45,41.32
2018,8,9,18,15,260.0,56.5,2.2,25.75,101.5,43.18,30.61
2018,8,9,18,30,188.0,39.0,2.1,24.6,60.0,30.35,18.89
2018,8,9,18,45,111.5,23.0,1.95,23.45,34.0,18.18,0.0
2018,8,9,19,0,35.0,7.0,1.8,22.3,8.0,6.67,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.85,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
