Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,1.85,15.8,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,2.1,16.4,14.0,50.34,0.0
2018,8,10,5,45,208.5,25.5,2.4,17.0,46.0,151.27,79.66
2018,8,10,6,0,325.0,39.0,2.7,17.6,78.0,242.31,188.62
2018,8,10,6,15,403.5,49.5,2.65,18.4,122.0,313.84,252.68
2018,8,10,6,30,482.0,60.0,2.6,19.2,166.0,391.72,318.46
2018,8,10,6,45,490.5,73.0,2.6,20.0,205.5,432.79,352.32
2018,8,10,7,0,499.0,86.0,2.6,20.8,245.0,473.39,383.96
2018,8,10,7,15,489.5,104.0,2.6,21.95,283.0,500.72,403.07
2018,8,10,7,30,480.0,122.0,2.6,23.1,321.0,531.13,423.32
2018,8,10,7,45,492.0,136.5,2.6,24.2,363.5,572.1,450.98
2018,8,10,8,0,504.0,151.0,2.6,25.3,406.0,612.2,477.0
2018,8,10,8,15,516.0,164.0,2.6,26.15,448.0,649.46,500.73
2018,8,10,8,30,528.0,177.0,2.6,27.0,490.0,685.49,523.02
2018,8,10,8,45,537.5,189.5,2.6,27.9,529.5,717.29,541.72
2018,8,10,9,0,547.0,202.0,2.6,28.8,569.0,747.39,558.92
2018,8,10,9,15,602.5,196.0,2.65,29.55,623.5,803.84,595.39
2018,8,10,9,30,658.0,190.0,2.7,30.3,678.0,854.09,625.88
2018,8,10,9,45,714.0,176.5,2.75,31.05,729.0,895.04,649.69
2018,8,10,10,0,770.0,163.0,2.8,31.8,780.0,928.98,668.68
2018,8,10,10,15,762.0,172.5,2.85,32.3,802.0,929.24,666.59
2018,8,10,10,30,754.0,182.0,2.9,32.8,824.0,926.46,662.94
2018,8,10,10,45,765.0,183.0,2.95,33.25,848.5,930.26,663.83
2018,8,10,11,0,776.0,184.0,3.0,33.7,873.0,931.09,662.86
2018,8,10,11,15,811.0,168.5,3.1,34.0,899.5,934.82,664.63
2018,8,10,11,30,846.0,153.0,3.2,34.3,926.0,934.92,664.16
2018,8,10,11,45,848.5,153.0,3.25,34.6,933.5,917.58,652.29
2018,8,10,12,0,851.0,153.0,3.3,34.9,941.0,892.11,635.38
2018,8,10,12,15,848.0,155.0,3.35,35.25,939.5,871.82,621.76
2018,8,10,12,30,845.0,157.0,3.4,35.6,938.0,843.85,603.15
2018,8,10,12,45,839.5,158.5,3.4,35.95,929.0,811.26,581.29
2018,8,10,13,0,834.0,160.0,3.4,36.3,920.0,776.81,558.19
2018,8,10,13,15,829.5,159.5,3.45,36.4,904.0,739.61,532.99
2018,8,10,13,30,825.0,159.0,3.5,36.5,888.0,700.88,505.98
2018,8,10,13,45,818.0,158.0,3.55,36.6,865.0,658.75,476.13
2018,8,10,14,0,811.0,157.0,3.6,36.7,842.0,615.66,444.97
2018,8,10,14,15,801.5,154.5,3.65,36.4,811.5,569.14,411.4
2018,8,10,14,30,792.0,152.0,3.7,36.1,781.0,522.29,376.64
2018,8,10,14,45,778.5,150.5,3.75,35.85,745.0,474.34,340.05
2018,8,10,15,0,765.0,149.0,3.8,35.6,709.0,426.85,302.8
2018,8,10,15,15,750.0,145.0,3.8,35.6,668.0,372.27,259.32
2018,8,10,15,30,735.0,141.0,3.8,35.6,627.0,323.34,219.26
2018,8,10,15,45,712.5,137.5,3.8,34.5,581.0,274.2,179.96
2018,8,10,16,0,690.0,134.0,3.8,33.4,535.0,227.28,142.73
2018,8,10,16,15,661.5,129.0,3.75,32.55,486.0,180.74,107.69
2018,8,10,16,30,633.0,124.0,3.7,31.7,437.0,137.42,79.07
2018,8,10,16,45,597.5,118.0,3.6,30.85,387.0,96.45,59.47
2018,8,10,17,0,562.0,112.0,3.5,30.0,337.0,75.49,57.72
2018,8,10,17,15,518.0,102.5,3.35,28.85,287.0,71.51,54.81
2018,8,10,17,30,474.0,93.0,3.2,27.7,237.0,66.51,50.91
2018,8,10,17,45,415.5,81.0,3.05,26.55,189.5,59.29,44.93
2018,8,10,18,0,357.0,69.0,2.9,25.4,142.0,51.71,38.39
2018,8,10,18,15,278.0,54.0,2.85,24.45,101.0,41.31,29.17
2018,8,10,18,30,199.0,39.0,2.8,23.5,60.0,30.45,18.88
2018,8,10,18,45,117.0,23.5,2.75,22.6,34.0,18.66,0.0
2018,8,10,19,0,35.0,8.0,2.7,21.7,8.0,7.63,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.25,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.9,16.95,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,3.0,17.4,11.0,29.75,0.0
2018,8,11,5,45,131.0,26.5,3.15,17.8,39.5,115.68,54.14
2018,8,11,6,0,214.0,43.0,3.3,18.2,68.0,190.21,146.68
2018,8,11,6,15,286.5,58.0,3.3,18.9,109.5,256.75,206.26
2018,8,11,6,30,359.0,73.0,3.3,19.6,151.0,329.84,268.56
2018,8,11,6,45,413.5,86.0,3.3,20.3,199.0,394.4,321.99
2018,8,11,7,0,468.0,99.0,3.3,21.0,247.0,462.67,376.27
2018,8,11,7,15,508.0,109.5,3.35,21.75,296.5,520.44,420.36
2018,8,11,7,30,548.0,120.0,3.4,22.5,346.0,579.88,464.17
2018,8,11,7,45,576.5,129.5,3.45,23.3,395.0,635.87,503.61
2018,8,11,8,0,605.0,139.0,3.5,24.1,444.0,686.79,538.17
2018,8,11,8,15,621.5,148.0,3.5,24.7,489.0,726.45,563.6
2018,8,11,8,30,638.0,157.0,3.5,25.3,534.0,764.75,587.62
2018,8,11,8,45,660.5,163.5,3.5,25.95,580.5,804.07,611.82
2018,8,11,9,0,683.0,170.0,3.5,26.6,627.0,841.81,634.52
2018,8,11,9,15,692.5,177.5,3.55,27.2,665.5,866.69,648.52
2018,8,11,9,30,702.0,185.0,3.6,27.8,704.0,889.14,660.89
2018,8,11,9,45,706.0,193.5,3.6,28.35,737.0,904.87,668.58
2018,8,11,10,0,710.0,202.0,3.6,28.9,770.0,917.8,674.49
2018,8,11,10,15,677.5,223.0,3.65,29.25,781.0,906.02,664.89
2018,8,11,10,30,645.0,244.0,3.7,29.6,792.0,890.98,652.91
2018,8,11,10,45,688.5,231.5,3.7,29.95,830.0,911.53,665.56
2018,8,11,11,0,732.0,219.0,3.7,30.3,868.0,928.89,675.33
2018,8,11,11,15,736.5,221.0,3.75,30.4,883.0,921.28,669.7
2018,8,11,11,30,741.0,223.0,3.8,30.5,898.0,910.87,662.52
2018,8,11,11,45,742.0,224.5,3.85,30.65,905.0,894.1,651.1
2018,8,11,12,0,743.0,226.0,3.9,30.8,912.0,874.81,638.11
2018,8,11,12,15,746.0,223.0,3.95,30.7,911.5,850.56,622.48
2018,8,11,12,30,749.0,220.0,4.0,30.6,911.0,824.06,604.94
2018,8,11,12,45,752.0,215.5,4.1,30.55,904.0,794.04,584.84
2018,8,11,13,0,755.0,211.0,4.2,30.5,897.0,762.02,563.05
2018,8,11,13,15,750.5,209.0,4.2,30.25,881.0,725.0,537.39
2018,8,11,13,30,746.0,207.0,4.2,30.0,865.0,686.7,510.39
2018,8,11,13,45,659.5,239.0,4.25,29.7,809.5,624.82,465.27
2018,8,11,14,0,573.0,271.0,4.3,29.4,754.0,569.79,424.52
2018,8,11,14,15,604.5,248.5,4.25,28.95,741.5,536.43,400.17
2018,8,11,14,30,636.0,226.0,4.2,28.5,729.0,501.0,373.23
2018,8,11,14,45,653.0,209.5,4.2,28.1,705.5,460.61,341.57
2018,8,11,15,0,670.0,193.0,4.2,27.7,682.0,418.11,307.22
2018,8,11,15,15,663.5,185.0,4.2,27.7,645.5,372.36,269.25
2018,8,11,15,30,657.0,177.0,4.2,27.7,609.0,326.97,230.96
2018,8,11,15,45,638.0,169.5,4.1,26.6,564.5,279.47,192.11
2018,8,11,16,0,619.0,162.0,4.0,25.5,520.0,233.95,155.23
2018,8,11,16,15,595.5,153.0,3.9,24.9,472.5,188.74,120.26
2018,8,11,16,30,572.0,144.0,3.8,24.3,425.0,146.66,91.65
2018,8,11,16,45,541.5,134.5,3.75,23.7,376.5,105.84,71.07
2018,8,11,17,0,511.0,125.0,3.7,23.1,328.0,85.33,67.83
2018,8,11,17,15,468.5,113.5,3.6,22.45,279.0,79.46,63.15
2018,8,11,17,30,426.0,102.0,3.5,21.8,230.0,73.23,57.99
2018,8,11,17,45,371.0,87.0,3.4,21.15,183.0,63.91,49.96
2018,8,11,18,0,316.0,72.0,3.3,20.5,136.0,54.11,41.25
2018,8,11,18,15,242.5,55.0,3.25,19.95,95.5,42.18,30.43
2018,8,11,18,30,169.0,38.0,3.2,19.4,55.0,29.69,18.41
2018,8,11,18,45,98.0,22.5,3.15,18.85,31.0,18.62,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.3,7.0,6.67,0.0
2018,8,11,19,15,13.5,3.5,3.05,18.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.65,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.2,10.0,24.94,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.7,37.0,97.22,39.32
2018,8,12,6,0,185.0,43.0,2.6,17.2,64.0,175.35,134.77
2018,8,12,6,15,257.5,59.0,2.55,17.9,105.0,241.68,194.15
2018,8,12,6,30,330.0,75.0,2.5,18.6,146.0,314.56,256.21
2018,8,12,6,45,388.5,88.0,2.45,19.35,193.5,380.3,310.45
2018,8,12,7,0,447.0,101.0,2.4,20.1,241.0,450.16,365.75
2018,8,12,7,15,492.5,110.5,2.4,20.9,291.0,509.77,410.98
2018,8,12,7,30,538.0,120.0,2.4,21.7,341.0,571.52,456.14
2018,8,12,7,45,551.0,131.0,2.35,22.55,383.0,610.94,482.46
2018,8,12,8,0,564.0,142.0,2.3,23.4,425.0,655.38,511.45
2018,8,12,8,15,617.5,142.0,2.35,24.3,481.0,715.4,551.39
2018,8,12,8,30,671.0,142.0,2.4,25.2,537.0,775.78,589.93
2018,8,12,8,45,680.5,149.5,2.4,26.1,577.5,805.26,605.95
2018,8,12,9,0,690.0,157.0,2.4,27.0,618.0,832.61,620.53
2018,8,12,9,15,723.0,154.5,2.5,27.8,664.0,868.24,641.48
2018,8,12,9,30,756.0,152.0,2.6,28.6,710.0,902.06,660.91
2018,8,12,9,45,772.5,152.0,2.65,29.4,746.0,916.32,666.97
2018,8,12,10,0,789.0,152.0,2.7,30.2,782.0,932.99,674.8
2018,8,12,10,15,799.0,153.5,2.8,30.75,811.0,942.21,678.9
2018,8,12,10,30,809.0,155.0,2.9,31.3,840.0,948.47,681.24
2018,8,12,10,45,816.5,155.5,3.05,31.8,862.5,948.27,680.05
2018,8,12,11,0,824.0,156.0,3.2,32.3,885.0,945.02,677.02
2018,8,12,11,15,828.0,156.5,3.3,32.6,899.5,935.48,670.23
2018,8,12,11,30,832.0,157.0,3.4,32.9,914.0,922.96,661.65
2018,8,12,11,45,833.5,157.5,3.55,33.25,921.0,905.31,649.97
2018,8,12,12,0,835.0,158.0,3.7,33.6,928.0,884.92,636.53
2018,8,12,12,15,833.0,159.0,3.75,33.65,926.5,859.43,620.0
2018,8,12,12,30,831.0,160.0,3.8,33.7,925.0,831.59,601.92
2018,8,12,12,45,826.0,161.5,3.9,33.8,916.0,799.68,581.15
2018,8,12,13,0,821.0,163.0,4.0,33.9,907.0,765.92,559.01
2018,8,12,13,15,817.0,161.5,4.05,33.75,891.0,728.5,533.33
2018,8,12,13,30,813.0,160.0,4.1,33.6,875.0,689.56,506.11
2018,8,12,13,45,806.0,158.5,4.15,33.45,851.5,647.38,476.0
2018,8,12,14,0,799.0,157.0,4.2,33.3,828.0,604.27,444.54
2018,8,12,14,15,789.5,155.0,4.25,32.85,798.0,558.63,411.0
2018,8,12,14,30,780.0,153.0,4.3,32.4,768.0,512.67,376.25
2018,8,12,14,45,768.5,150.0,4.3,32.0,732.5,464.85,339.03
2018,8,12,15,0,757.0,147.0,4.3,31.6,697.0,417.33,301.03
2018,8,12,15,15,742.0,143.0,4.3,31.6,656.0,363.13,256.88
2018,8,12,15,30,727.0,139.0,4.3,31.6,615.0,314.59,216.31
2018,8,12,15,45,708.5,133.5,4.25,30.4,570.0,265.28,176.07
2018,8,12,16,0,690.0,128.0,4.2,29.2,525.0,217.79,137.71
2018,8,12,16,15,668.0,121.5,4.1,28.4,477.5,171.04,101.89
2018,8,12,16,30,646.0,115.0,4.0,27.6,430.0,126.79,72.54
2018,8,12,16,45,615.5,107.5,3.95,26.75,380.5,84.21,52.82
2018,8,12,17,0,585.0,100.0,3.9,25.9,331.0,66.42,51.08
2018,8,12,17,15,543.5,91.5,3.75,24.9,281.5,63.09,48.58
2018,8,12,17,30,502.0,83.0,3.6,23.9,232.0,59.52,45.75
2018,8,12,17,45,445.5,72.5,3.45,22.85,185.5,53.87,40.97
2018,8,12,18,0,389.0,62.0,3.3,21.8,139.0,46.53,34.49
2018,8,12,18,15,306.0,48.5,3.2,21.05,98.0,37.16,25.97
2018,8,12,18,30,223.0,35.0,3.1,20.3,57.0,27.37,16.2
2018,8,12,18,45,131.0,21.0,3.0,19.55,32.0,16.72,0.0
2018,8,12,19,0,39.0,7.0,2.9,18.8,7.0,6.67,0.0
2018,8,12,19,15,19.5,3.5,2.85,18.5,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.9,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.4,11.0,31.27,0.0
2018,8,13,5,45,142.0,25.0,2.75,15.9,38.5,116.83,40.32
2018,8,13,6,0,232.0,40.0,3.0,16.4,66.0,195.01,150.25
2018,8,13,6,15,311.5,53.5,3.0,16.95,108.0,263.99,213.19
2018,8,13,6,30,391.0,67.0,3.0,17.5,150.0,340.3,278.9
2018,8,13,6,45,347.5,84.5,3.0,18.05,173.5,348.88,287.09
2018,8,13,7,0,304.0,102.0,3.0,18.6,197.0,352.83,290.06
2018,8,13,7,15,362.5,115.5,2.95,19.25,249.0,421.25,344.54
2018,8,13,7,30,421.0,129.0,2.9,19.9,301.0,492.96,399.49
2018,8,13,7,45,539.0,122.0,2.9,20.55,372.5,596.03,477.68
2018,8,13,8,0,657.0,115.0,2.9,21.2,444.0,700.21,552.13
2018,8,13,8,15,681.5,120.5,2.9,21.9,492.0,743.98,579.8
2018,8,13,8,30,706.0,126.0,2.9,22.6,540.0,786.72,606.53
2018,8,13,8,45,724.0,130.5,2.9,23.35,584.5,821.14,626.8
2018,8,13,9,0,742.0,135.0,2.9,24.1,629.0,853.71,645.54
2018,8,13,9,15,750.5,142.5,2.95,24.65,668.5,878.86,659.83
2018,8,13,9,30,759.0,150.0,3.0,25.2,708.0,896.45,669.01
2018,8,13,9,45,761.5,157.5,3.05,25.75,740.5,910.48,675.9
2018,8,13,10,0,764.0,165.0,3.1,26.3,773.0,921.57,680.91
2018,8,13,10,15,772.0,168.0,3.15,26.75,801.5,930.28,684.72
2018,8,13,10,30,780.0,171.0,3.2,27.2,830.0,936.05,686.7
2018,8,13,10,45,785.0,173.0,3.3,27.7,851.0,934.97,684.5
2018,8,13,11,0,790.0,175.0,3.4,28.2,872.0,930.93,680.51
2018,8,13,11,15,792.0,176.5,3.5,28.3,885.5,920.67,673.6
2018,8,13,11,30,794.0,178.0,3.6,28.4,899.0,907.57,664.93
2018,8,13,11,45,793.5,180.5,3.7,28.5,905.5,890.45,653.65
2018,8,13,12,0,793.0,183.0,3.8,28.6,912.0,870.75,640.68
2018,8,13,12,15,796.0,181.0,3.9,28.5,912.5,847.3,625.7
2018,8,13,12,30,799.0,179.0,4.0,28.4,913.0,821.43,609.03
2018,8,13,12,45,802.0,175.0,4.05,28.25,906.0,791.42,589.35
2018,8,13,13,0,805.0,171.0,4.1,28.1,899.0,759.24,567.65
2018,8,13,13,15,799.5,171.0,4.2,27.75,883.0,722.53,542.3
2018,8,13,13,30,794.0,171.0,4.3,27.4,867.0,684.45,515.41
2018,8,13,13,45,786.0,169.5,4.35,27.1,843.5,642.27,484.73
2018,8,13,14,0,778.0,168.0,4.4,26.8,820.0,599.3,452.74
2018,8,13,14,15,767.5,166.5,4.4,26.35,790.0,554.39,418.65
2018,8,13,14,30,757.0,165.0,4.4,25.9,760.0,509.3,383.51
2018,8,13,14,45,743.5,161.5,4.4,25.4,723.5,456.79,342.09
2018,8,13,15,0,730.0,158.0,4.4,24.9,687.0,408.64,302.81
2018,8,13,15,15,714.0,154.5,4.4,24.9,646.5,360.38,262.04
2018,8,13,15,30,698.0,151.0,4.4,24.9,606.0,313.32,221.7
2018,8,13,15,45,676.5,146.0,4.3,23.65,561.0,265.16,181.6
2018,8,13,16,0,655.0,141.0,4.2,22.4,516.0,219.18,143.84
2018,8,13,16,15,628.5,134.5,4.1,21.75,468.0,173.72,108.58
2018,8,13,16,30,602.0,128.0,4.0,21.1,420.0,131.3,80.32
2018,8,13,16,45,567.5,120.0,3.9,20.5,370.5,90.69,61.61
2018,8,13,17,0,533.0,112.0,3.8,19.9,321.0,76.58,61.19
2018,8,13,17,15,489.0,102.0,3.7,19.3,272.0,71.5,57.06
2018,8,13,17,30,445.0,92.0,3.6,18.7,223.0,66.11,52.52
2018,8,13,17,45,386.0,79.0,3.5,18.15,176.5,58.09,45.46
2018,8,13,18,0,327.0,66.0,3.4,17.6,130.0,49.66,37.81
2018,8,13,18,15,249.5,50.5,3.3,17.15,90.5,38.79,27.76
2018,8,13,18,30,172.0,35.0,3.2,16.7,51.0,27.41,16.19
2018,8,13,18,45,96.0,20.0,3.1,16.3,28.0,15.93,0.0
2018,8,13,19,0,20.0,5.0,3.0,15.9,5.0,4.77,0.0
2018,8,13,19,15,10.0,2.5,2.95,15.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,15.1,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.5,7.0,14.59,0.0
2018,8,14,5,45,71.5,23.5,2.95,15.95,30.5,73.27,17.01
2018,8,14,6,0,124.0,40.0,3.2,16.4,54.0,129.46,97.88
2018,8,14,6,15,148.5,56.0,3.25,16.8,81.0,165.59,132.48
2018,8,14,6,30,173.0,72.0,3.3,17.2,108.0,203.91,166.61
2018,8,14,6,45,111.0,83.5,3.35,17.65,109.0,171.38,140.03
2018,8,14,7,0,49.0,95.0,3.4,18.1,110.0,134.2,108.13
2018,8,14,7,15,33.0,99.0,3.35,18.5,110.0,126.27,101.0
2018,8,14,7,30,17.0,103.0,3.3,18.9,110.0,111.58,88.02
2018,8,14,7,45,8.5,106.5,3.3,19.3,110.0,108.03,84.42
2018,8,14,8,0,0.0,110.0,3.3,19.7,110.0,104.17,80.51
2018,8,14,8,15,0.5,128.0,3.3,20.15,128.5,122.28,94.82
2018,8,14,8,30,1.0,146.0,3.3,20.6,147.0,140.36,108.9
2018,8,14,8,45,4.0,168.5,3.25,21.1,171.5,165.21,128.27
2018,8,14,9,0,7.0,191.0,3.2,21.6,196.0,190.09,147.36
2018,8,14,9,15,17.0,224.5,3.2,22.0,237.0,232.64,180.34
2018,8,14,9,30,27.0,258.0,3.2,22.4,278.0,286.79,221.59
2018,8,14,9,45,61.0,308.0,3.2,22.85,355.5,370.6,285.2
2018,8,14,10,0,95.0,358.0,3.2,23.3,433.0,453.99,346.69
2018,8,14,10,15,103.5,377.5,3.25,23.65,462.0,479.54,364.24
2018,8,14,10,30,112.0,397.0,3.3,24.0,491.0,515.61,389.41
2018,8,14,10,45,139.5,411.0,3.3,24.35,531.5,550.91,414.41
2018,8,14,11,0,167.0,425.0,3.3,24.7,572.0,584.87,438.16
2018,8,14,11,15,276.0,394.0,3.35,24.95,642.0,655.2,490.4
2018,8,14,11,30,385.0,363.0,3.4,25.2,712.0,719.49,537.19
2018,8,14,11,45,546.5,293.0,3.45,25.45,792.5,781.5,583.52
2018,8,14,12,0,708.0,223.0,3.5,25.7,873.0,836.88,624.31
2018,8,14,12,15,763.0,196.5,3.6,25.75,896.5,832.31,621.15
2018,8,14,12,30,818.0,170.0,3.7,25.8,920.0,826.55,617.66
2018,8,14,12,45,819.0,167.0,3.75,25.85,912.0,795.33,596.47
2018,8,14,13,0,820.0,164.0,3.8,25.9,904.0,762.0,573.65
2018,8,14,13,15,818.0,161.5,3.85,25.7,888.5,725.0,547.57
2018,8,14,13,30,816.0,159.0,3.9,25.5,873.0,686.34,519.78
2018,8,14,13,45,812.0,156.0,3.95,25.3,850.5,644.49,489.04
2018,8,14,14,0,808.0,153.0,4.0,25.1,828.0,601.47,456.69
2018,8,14,14,15,800.5,150.5,4.0,24.75,798.5,555.99,421.81
2018,8,14,14,30,793.0,148.0,4.0,24.4,769.0,510.0,385.57
2018,8,14,14,45,783.0,143.5,4.05,24.0,733.0,460.89,346.16
2018,8,14,15,0,773.0,139.0,4.1,23.6,697.0,411.92,305.74
2018,8,14,15,15,757.5,136.0,4.1,23.6,656.0,362.68,263.75
2018,8,14,15,30,742.0,133.0,4.1,23.6,615.0,309.09,217.93
2018,8,14,15,45,723.5,128.0,4.1,22.55,569.5,259.43,175.95
2018,8,14,16,0,705.0,123.0,4.1,21.5,524.0,211.56,136.11
2018,8,14,16,15,681.0,117.5,4.05,20.95,476.0,164.59,99.46
2018,8,14,16,30,657.0,112.0,4.0,20.4,428.0,120.35,70.28
2018,8,14,16,45,624.0,105.0,3.95,19.85,377.5,77.65,51.94
2018,8,14,17,0,591.0,98.0,3.9,19.3,327.0,65.37,51.62
2018,8,14,17,15,546.0,90.0,3.8,18.75,277.0,62.38,49.24
2018,8,14,17,30,501.0,82.0,3.7,18.2,227.0,59.19,46.56
2018,8,14,17,45,438.5,71.0,3.6,17.65,179.5,52.24,40.41
2018,8,14,18,0,376.0,60.0,3.5,17.1,132.0,45.17,33.93
2018,8,14,18,15,289.0,46.5,3.4,16.75,91.5,35.73,25.12
2018,8,14,18,30,202.0,33.0,3.3,16.4,51.0,25.88,14.59
2018,8,14,18,45,113.0,18.5,3.15,16.0,27.5,17.63,0.0
2018,8,14,19,0,24.0,4.0,3.0,15.6,4.0,3.81,0.0
2018,8,14,19,15,12.0,2.0,2.9,15.45,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,5,15,16.5,3.5,2.2,15.25,3.5,0.0,0.0
2018,8,15,5,30,33.0,7.0,2.4,15.7,7.0,20.36,0.0
2018,8,15,5,45,131.5,21.0,2.55,16.1,33.5,104.01,15.58
2018,8,15,6,0,230.0,35.0,2.7,16.5,60.0,186.25,141.81
2018,8,15,6,15,256.5,41.5,2.7,17.0,83.5,215.29,173.26
2018,8,15,6,30,283.0,48.0,2.7,17.5,107.0,247.86,203.46
2018,8,15,6,45,141.5,45.5,2.7,17.95,75.0,150.23,123.15
2018,8,15,7,0,0.0,43.0,2.7,18.4,43.0,39.93,28.06
2018,8,15,7,15,0.0,50.0,2.65,18.95,50.0,46.46,33.49
2018,8,15,7,30,0.0,57.0,2.6,19.5,57.0,52.99,38.77
2018,8,15,7,45,0.0,66.5,2.6,20.05,66.5,61.87,45.9
2018,8,15,8,0,0.0,76.0,2.6,20.6,76.0,70.75,52.92
2018,8,15,8,15,0.0,94.5,2.6,21.15,94.5,88.33,66.94
2018,8,15,8,30,0.0,113.0,2.6,21.7,113.0,106.37,81.11
2018,8,15,8,45,14.0,125.5,2.6,22.25,135.0,130.97,100.95
2018,8,15,9,0,28.0,138.0,2.6,22.8,157.0,162.42,125.91
2018,8,15,9,15,20.0,181.5,2.65,23.3,195.5,200.1,154.31
2018,8,15,9,30,12.0,225.0,2.7,23.8,234.0,227.62,174.38
2018,8,15,9,45,23.5,265.5,2.7,24.35,284.0,289.62,221.15
2018,8,15,10,0,35.0,306.0,2.7,24.9,334.0,341.35,259.13
2018,8,15,10,15,98.5,347.0,2.8,25.3,429.0,442.32,334.72
2018,8,15,10,30,162.0,388.0,2.9,25.7,524.0,553.34,414.89
2018,8,15,10,45,413.5,305.5,3.0,26.1,665.5,719.98,538.06
2018,8,15,11,0,665.0,223.0,3.1,26.5,807.0,864.8,640.82
2018,8,15,11,15,768.0,173.5,3.2,26.7,859.0,892.41,657.83
2018,8,15,11,30,871.0,124.0,3.3,26.9,911.0,914.54,672.1
2018,8,15,11,45,873.5,124.0,3.35,27.15,918.5,897.53,659.99
2018,8,15,12,0,876.0,124.0,3.4,27.4,926.0,877.68,646.35
2018,8,15,12,15,875.0,124.5,3.5,27.4,925.0,852.61,630.15
2018,8,15,12,30,874.0,125.0,3.6,27.4,924.0,825.05,612.21
2018,8,15,12,45,871.0,125.0,3.65,27.45,915.0,793.13,590.85
2018,8,15,13,0,868.0,125.0,3.7,27.5,906.0,759.12,567.96
2018,8,15,13,15,865.0,123.5,3.8,27.3,890.0,721.85,543.03
2018,8,15,13,30,862.0,122.0,3.9,27.1,874.0,682.81,515.11
2018,8,15,13,45,857.0,121.0,3.95,26.95,851.5,641.34,484.49
2018,8,15,14,0,852.0,120.0,4.0,26.8,829.0,598.57,452.16
2018,8,15,14,15,845.5,118.0,4.05,26.4,800.0,553.05,417.38
2018,8,15,14,30,839.0,116.0,4.1,26.0,771.0,506.73,380.96
2018,8,15,14,45,829.0,113.0,4.15,25.6,735.0,457.47,341.26
2018,8,15,15,0,819.0,110.0,4.2,25.2,699.0,402.82,296.43
2018,8,15,15,15,805.0,108.0,4.2,25.2,658.0,352.67,253.49
2018,8,15,15,30,791.0,106.0,4.2,25.2,617.0,303.35,210.63
2018,8,15,15,45,773.5,102.0,4.15,24.1,571.5,252.65,167.64
2018,8,15,16,0,756.0,98.0,4.1,23.0,526.0,203.58,126.79
2018,8,15,16,15,733.0,94.5,4.05,22.4,478.0,156.07,90.03
2018,8,15,16,30,710.0,91.0,4.0,21.8,430.0,105.62,56.81
2018,8,15,16,45,679.0,86.0,3.95,21.2,380.0,61.76,39.85
2018,8,15,17,0,648.0,81.0,3.9,20.6,330.0,52.67,40.35
2018,8,15,17,15,603.5,75.0,3.8,20.0,279.5,50.67,38.79
2018,8,15,17,30,559.0,69.0,3.7,19.4,229.0,48.54,37.03
2018,8,15,17,45,496.0,60.5,3.6,18.8,181.0,44.12,33.11
2018,8,15,18,0,433.0,52.0,3.5,18.2,133.0,39.46,28.78
2018,8,15,18,15,339.5,41.0,3.4,17.85,92.5,32.18,21.88
2018,8,15,18,30,246.0,30.0,3.3,17.5,52.0,24.48,12.93
2018,8,15,18,45,138.5,17.5,3.15,17.1,28.5,16.68,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.7,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.8,9.0,34.08,0.0
2018,8,16,5,45,185.5,21.0,1.9,15.45,37.5,128.34,4.21
2018,8,16,6,0,307.0,34.0,2.2,16.1,66.0,224.74,170.61
2018,8,16,6,15,367.0,44.5,2.25,16.65,104.5,284.08,228.42
2018,8,16,6,30,427.0,55.0,2.3,17.2,143.0,348.41,284.72
2018,8,16,6,45,270.5,84.0,2.3,17.8,145.5,297.72,244.23
2018,8,16,7,0,114.0,113.0,2.3,18.4,148.0,212.71,173.26
2018,8,16,7,15,116.5,137.0,2.35,19.0,178.5,245.2,199.43
2018,8,16,7,30,119.0,161.0,2.4,19.6,209.0,277.09,224.04
2018,8,16,7,45,146.0,181.5,2.4,20.25,248.0,323.29,259.93
2018,8,16,8,0,173.0,202.0,2.4,20.9,287.0,370.6,295.73
2018,8,16,8,15,371.0,179.5,2.45,21.55,387.0,540.48,427.65
2018,8,16,8,30,569.0,157.0,2.5,22.2,487.0,699.68,544.85
2018,8,16,8,45,616.5,154.0,2.55,22.9,538.0,748.99,576.06
2018,8,16,9,0,664.0,151.0,2.6,23.6,589.0,797.69,606.94
2018,8,16,9,15,731.0,137.5,2.6,24.25,647.5,851.3,640.36
2018,8,16,9,30,798.0,124.0,2.6,24.9,706.0,900.49,670.06
2018,8,16,9,45,822.0,120.5,2.6,25.6,745.5,923.15,681.55
2018,8,16,10,0,846.0,117.0,2.6,26.3,785.0,935.6,686.5
2018,8,16,10,15,854.5,118.0,2.55,26.9,814.0,943.35,688.36
2018,8,16,10,30,863.0,119.0,2.5,27.5,843.0,948.04,688.37
2018,8,16,10,45,839.0,135.0,2.5,28.1,854.0,934.4,677.09
2018,8,16,11,0,815.0,151.0,2.5,28.7,865.0,925.03,668.9
2018,8,16,11,15,791.5,164.5,2.5,29.25,867.5,903.33,652.95
2018,8,16,11,30,768.0,178.0,2.5,29.8,870.0,879.08,635.56
2018,8,16,11,45,727.0,202.0,2.55,30.35,861.0,850.77,615.99
2018,8,16,12,0,686.0,226.0,2.6,30.9,852.0,817.54,592.79
2018,8,16,12,15,737.5,199.5,2.7,31.2,872.0,812.53,590.03
2018,8,16,12,30,789.0,173.0,2.8,31.5,892.0,802.03,583.05
2018,8,16,12,45,831.5,148.5,2.95,31.8,900.0,783.75,571.23
2018,8,16,13,0,874.0,124.0,3.1,32.1,908.0,760.36,555.98
2018,8,16,13,15,870.5,123.0,3.2,32.05,892.0,722.9,531.22
2018,8,16,13,30,867.0,122.0,3.3,32.0,876.0,683.68,503.67
2018,8,16,13,45,861.5,121.0,3.4,31.95,853.0,641.62,473.43
2018,8,16,14,0,856.0,120.0,3.5,31.9,830.0,598.3,441.5
2018,8,16,14,15,849.5,117.0,3.55,31.6,800.0,551.7,406.67
2018,8,16,14,30,843.0,114.0,3.6,31.3,770.0,504.31,370.23
2018,8,16,14,45,834.0,111.5,3.65,31.05,734.5,455.66,331.68
2018,8,16,15,0,825.0,109.0,3.7,30.8,699.0,401.47,288.03
2018,8,16,15,15,811.0,106.0,3.7,30.8,657.5,350.17,245.22
2018,8,16,15,30,797.0,103.0,3.7,30.8,616.0,299.72,202.48
2018,8,16,15,45,780.5,99.5,3.7,29.75,571.0,249.34,160.68
2018,8,16,16,0,764.0,96.0,3.7,28.7,526.0,200.48,120.98
2018,8,16,16,15,743.5,91.5,3.65,27.9,478.0,152.05,84.61
2018,8,16,16,30,723.0,87.0,3.6,27.1,430.0,105.93,56.21
2018,8,16,16,45,692.5,82.0,3.55,26.35,379.5,56.25,42.25
2018,8,16,17,0,662.0,77.0,3.5,25.6,329.0,49.94,37.17
2018,8,16,17,15,619.0,71.0,3.4,24.6,278.5,47.8,35.57
2018,8,16,17,30,576.0,65.0,3.3,23.6,228.0,45.52,33.75
2018,8,16,17,45,513.5,57.0,3.2,22.55,180.0,41.38,30.19
2018,8,16,18,0,451.0,49.0,3.1,21.5,132.0,37.01,26.23
2018,8,16,18,15,355.0,38.5,3.0,20.75,91.0,30.07,19.75
2018,8,16,18,30,259.0,28.0,2.9,20.0,50.0,22.75,10.86
2018,8,16,18,45,146.0,16.5,2.8,19.2,27.0,15.73,0.0
2018,8,16,19,0,33.0,5.0,2.7,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.65,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.3,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.9,9.0,37.69,0.0
2018,8,17,5,45,176.0,18.5,1.75,16.45,33.5,120.43,0.0
2018,8,17,6,0,279.0,29.0,2.0,17.0,58.0,204.8,153.58
2018,8,17,6,15,345.5,38.0,1.95,17.75,94.0,263.84,210.97
2018,8,17,6,30,412.0,47.0,1.9,18.5,130.0,328.88,267.28
2018,8,17,6,45,207.0,69.0,1.9,19.2,111.0,223.66,182.58
2018,8,17,7,0,2.0,91.0,1.9,19.9,92.0,91.04,70.24
2018,8,17,7,15,29.0,122.0,1.85,20.75,133.5,151.95,120.74
2018,8,17,7,30,56.0,153.0,1.8,21.6,175.0,207.69,165.44
2018,8,17,7,45,255.5,151.0,1.75,22.45,274.0,384.41,307.49
2018,8,17,8,0,455.0,149.0,1.7,23.3,373.0,564.73,443.04
2018,8,17,8,15,634.5,115.5,1.7,24.25,463.0,694.05,533.4
2018,8,17,8,30,814.0,82.0,1.7,25.2,553.0,812.2,610.1
2018,8,17,8,45,830.0,85.0,1.65,26.15,598.5,845.61,626.74
2018,8,17,9,0,846.0,88.0,1.6,27.1,644.0,876.89,642.42
2018,8,17,9,15,858.0,90.0,1.65,28.1,684.5,900.95,654.18
2018,8,17,9,30,870.0,92.0,1.7,29.1,725.0,922.35,664.21
2018,8,17,9,45,775.0,139.0,1.75,30.1,723.5,897.9,644.99
2018,8,17,10,0,680.0,186.0,1.8,31.1,722.0,864.65,620.74
2018,8,17,10,15,771.0,151.5,1.85,31.85,780.5,906.27,645.35
2018,8,17,10,30,862.0,117.0,1.9,32.6,839.0,943.32,665.99
2018,8,17,10,45,888.0,108.0,1.95,33.35,868.5,950.9,668.12
2018,8,17,11,0,914.0,99.0,2.0,34.1,898.0,955.2,668.6
2018,8,17,11,15,917.5,99.0,2.05,34.75,912.5,944.64,660.25
2018,8,17,11,30,921.0,99.0,2.1,35.4,927.0,930.91,650.18
2018,8,17,11,45,923.0,99.0,2.2,36.0,934.5,912.74,638.06
2018,8,17,12,0,925.0,99.0,2.3,36.6,942.0,891.58,624.1
2018,8,17,12,15,924.5,100.0,2.4,36.85,941.5,866.38,608.49
2018,8,17,12,30,924.0,101.0,2.5,37.1,941.0,838.48,591.1
2018,8,17,12,45,920.5,101.5,2.55,37.35,932.0,805.24,569.85
2018,8,17,13,0,917.0,102.0,2.6,37.6,923.0,769.77,547.07
2018,8,17,13,15,913.5,102.0,2.7,37.5,907.0,731.79,523.51
2018,8,17,13,30,910.0,102.0,2.8,37.4,891.0,691.92,496.69
2018,8,17,13,45,906.0,100.5,2.9,37.3,868.0,648.7,466.68
2018,8,17,14,0,902.0,99.0,3.0,37.2,845.0,604.0,434.76
2018,8,17,14,15,895.0,97.5,3.05,36.9,815.0,556.43,400.08
2018,8,17,14,30,888.0,96.0,3.1,36.6,785.0,508.02,363.69
2018,8,17,14,45,879.0,94.0,3.15,36.3,748.5,457.7,324.8
2018,8,17,15,0,870.0,92.0,3.2,36.0,712.0,407.16,284.56
2018,8,17,15,15,857.0,90.0,3.2,36.0,670.0,355.29,242.03
2018,8,17,15,30,844.0,88.0,3.2,36.0,628.0,304.01,199.38
2018,8,17,15,45,828.0,85.0,3.25,35.0,582.0,252.07,157.16
2018,8,17,16,0,812.0,82.0,3.3,34.0,536.0,194.43,111.65
2018,8,17,16,15,791.0,79.0,3.3,33.2,487.5,144.63,75.32
2018,8,17,16,30,770.0,76.0,3.3,32.4,439.0,97.15,47.53
2018,8,17,16,45,739.5,72.5,3.3,31.6,387.5,51.72,37.54
2018,8,17,17,0,709.0,69.0,3.3,30.8,336.0,49.0,35.54
2018,8,17,17,15,666.0,63.5,3.2,29.6,284.0,46.62,33.8
2018,8,17,17,30,623.0,58.0,3.1,28.4,232.0,40.21,28.54
2018,8,17,17,45,559.5,51.5,3.0,27.2,183.0,37.04,25.87
2018,8,17,18,0,496.0,45.0,2.9,26.0,134.0,33.75,22.9
2018,8,17,18,15,396.0,35.5,2.8,25.0,92.0,27.55,17.18
2018,8,17,18,30,296.0,26.0,2.7,24.0,50.0,21.04,8.66
2018,8,17,18,45,159.5,15.0,2.6,23.05,26.5,14.3,0.0
2018,8,17,19,0,23.0,4.0,2.5,22.1,3.0,0.0,0.0
2018,8,17,19,15,11.5,2.0,2.45,21.6,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.5,4.5,1.35,15.9,4.5,0.0,0.0
2018,8,18,5,30,77.0,9.0,1.6,16.6,9.0,40.17,0.0
2018,8,18,5,45,217.0,20.0,1.9,17.3,38.0,139.15,0.0
2018,8,18,6,0,357.0,31.0,2.2,18.0,67.0,245.83,182.42
2018,8,18,6,15,450.5,39.5,2.15,18.8,112.0,322.87,256.47
2018,8,18,6,30,544.0,48.0,2.1,19.6,157.0,407.9,328.53
2018,8,18,6,45,604.0,54.5,2.05,20.35,208.5,476.19,384.41
2018,8,18,7,0,664.0,61.0,2.0,21.1,260.0,548.18,440.25
2018,8,18,7,15,705.0,65.5,2.0,22.3,313.0,603.67,479.47
2018,8,18,7,30,746.0,70.0,2.0,23.5,366.0,664.18,520.07
2018,8,18,7,45,757.0,77.5,1.95,24.7,413.5,705.52,544.92
2018,8,18,8,0,768.0,85.0,1.9,25.9,461.0,745.23,567.79
2018,8,18,8,15,770.5,95.0,1.9,27.0,505.5,778.91,586.36
2018,8,18,8,30,773.0,105.0,1.9,28.1,550.0,810.03,602.77
2018,8,18,8,45,787.0,109.0,1.85,29.2,594.0,841.81,618.81
2018,8,18,9,0,801.0,113.0,1.8,30.3,638.0,871.38,633.0
2018,8,18,9,15,752.5,142.0,1.85,31.15,660.0,873.72,631.02
2018,8,18,9,30,704.0,171.0,1.9,32.0,682.0,867.15,623.71
2018,8,18,9,45,677.5,192.5,1.95,32.85,704.0,868.28,621.6
2018,8,18,10,0,651.0,214.0,2.0,33.7,726.0,865.78,617.21
2018,8,18,10,15,711.0,195.5,2.1,34.35,773.5,899.84,637.25
2018,8,18,10,30,771.0,177.0,2.2,35.0,821.0,926.1,651.87
2018,8,18,10,45,830.0,154.0,2.25,35.65,864.0,949.68,664.36
2018,8,18,11,0,889.0,131.0,2.3,36.3,907.0,962.69,670.28
2018,8,18,11,15,861.5,147.0,2.4,36.75,909.0,939.25,654.78
2018,8,18,11,30,834.0,163.0,2.5,37.2,911.0,919.91,642.18
2018,8,18,11,45,835.5,164.0,2.6,37.7,918.5,902.25,630.47
2018,8,18,12,0,837.0,165.0,2.7,38.2,926.0,881.81,617.01
2018,8,18,12,15,831.5,168.0,2.8,38.3,923.0,854.8,600.4
2018,8,18,12,30,826.0,171.0,2.9,38.4,920.0,825.57,582.32
2018,8,18,12,45,839.0,164.0,3.0,38.45,918.5,799.31,566.16
2018,8,18,13,0,852.0,157.0,3.1,38.5,917.0,770.16,547.75
2018,8,18,13,15,797.5,178.5,3.2,38.35,879.5,716.8,511.61
2018,8,18,13,30,743.0,200.0,3.3,38.2,842.0,663.86,475.25
2018,8,18,13,45,740.0,195.0,3.4,38.0,820.0,622.59,446.92
2018,8,18,14,0,737.0,190.0,3.5,37.8,798.0,580.3,417.04
2018,8,18,14,15,788.5,162.5,3.55,37.45,791.0,549.87,394.86
2018,8,18,14,30,840.0,135.0,3.6,37.1,784.0,510.83,365.39
2018,8,18,14,45,829.0,132.5,3.65,36.75,747.0,460.59,326.78
2018,8,18,15,0,818.0,130.0,3.7,36.4,710.0,410.5,287.2
2018,8,18,15,15,803.0,126.0,3.7,36.4,667.0,358.23,244.77
2018,8,18,15,30,788.0,122.0,3.7,36.4,624.0,306.97,202.61
2018,8,18,15,45,769.0,117.5,3.7,35.25,577.0,255.65,161.53
2018,8,18,16,0,750.0,113.0,3.7,34.1,530.0,200.29,118.45
2018,8,18,16,15,726.5,108.5,3.6,33.2,481.0,151.91,83.79
2018,8,18,16,30,703.0,104.0,3.5,32.3,432.0,106.18,57.61
2018,8,18,16,45,668.5,97.0,3.45,31.4,379.5,62.47,46.51
2018,8,18,17,0,634.0,90.0,3.4,30.5,327.0,60.23,44.98
2018,8,18,17,15,584.5,83.0,3.2,29.25,275.0,57.77,43.24
2018,8,18,17,30,535.0,76.0,3.0,28.0,223.0,55.18,41.25
2018,8,18,17,45,465.0,65.5,2.85,26.75,173.5,49.25,36.25
2018,8,18,18,0,395.0,55.0,2.7,25.5,124.0,43.0,30.71
2018,8,18,18,15,298.0,41.5,2.65,24.4,83.5,32.12,20.91
2018,8,18,18,30,201.0,28.0,2.6,23.3,43.0,22.1,8.39
2018,8,18,18,45,106.5,15.0,2.55,22.2,22.5,14.3,0.0
2018,8,18,19,0,12.0,2.0,2.5,21.1,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.55,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,23.0,3.5,1.6,14.8,3.5,0.0,0.0
2018,8,19,5,30,46.0,7.0,1.9,15.4,7.0,25.47,0.0
2018,8,19,5,45,152.5,20.5,2.15,16.0,33.0,109.91,0.0
2018,8,19,6,0,259.0,34.0,2.4,16.6,59.0,199.51,147.02
2018,8,19,6,15,313.0,44.0,2.45,17.3,93.0,249.47,199.37
2018,8,19,6,30,367.0,54.0,2.5,18.0,127.0,309.59,252.28
2018,8,19,6,45,183.5,68.5,2.5,18.65,105.0,207.76,169.95
2018,8,19,7,0,0.0,83.0,2.5,19.3,83.0,80.78,61.93
2018,8,19,7,15,0.0,97.0,2.5,20.1,97.0,94.22,72.94
2018,8,19,7,30,0.0,111.0,2.5,20.9,111.0,107.66,83.54
2018,8,19,7,45,11.0,141.0,2.55,21.75,146.5,147.08,115.31
2018,8,19,8,0,22.0,171.0,2.6,22.6,182.0,187.0,146.72
2018,8,19,8,15,51.5,205.5,2.6,23.4,234.0,260.06,203.94
2018,8,19,8,30,81.0,240.0,2.6,24.2,286.0,323.55,252.1
2018,8,19,8,45,205.0,248.5,2.65,25.0,379.0,454.53,352.56
2018,8,19,9,0,329.0,257.0,2.7,25.8,472.0,590.33,451.82
2018,8,19,9,15,586.0,189.5,2.7,26.55,602.0,772.45,582.97
2018,8,19,9,30,843.0,122.0,2.7,27.3,732.0,935.67,688.83
2018,8,19,9,45,853.0,124.0,2.75,28.05,767.5,951.48,694.73
2018,8,19,10,0,863.0,126.0,2.8,28.8,803.0,956.42,694.94
2018,8,19,10,15,852.5,136.5,2.85,29.3,825.5,963.89,697.69
2018,8,19,10,30,842.0,147.0,2.9,29.8,848.0,960.05,693.23
2018,8,19,10,45,869.0,138.5,2.95,30.35,879.0,960.71,691.78
2018,8,19,11,0,896.0,130.0,3.0,30.9,910.0,966.2,693.52
2018,8,19,11,15,900.5,131.0,3.05,31.25,926.0,957.13,686.52
2018,8,19,11,30,905.0,132.0,3.1,31.6,942.0,944.88,677.72
2018,8,19,11,45,896.0,137.0,3.15,31.95,944.0,921.51,661.84
2018,8,19,12,0,887.0,142.0,3.2,32.3,946.0,895.52,644.38
2018,8,19,12,15,900.0,135.5,3.25,32.5,950.5,874.73,630.74
2018,8,19,12,30,913.0,129.0,3.3,32.7,955.0,850.76,614.99
2018,8,19,12,45,913.0,128.0,3.3,32.9,947.0,818.64,593.59
2018,8,19,13,0,913.0,127.0,3.3,33.1,939.0,784.14,570.6
2018,8,19,13,15,910.0,125.5,3.3,33.1,922.5,744.87,544.04
2018,8,19,13,30,907.0,124.0,3.3,33.1,906.0,703.72,514.81
2018,8,19,13,45,883.0,131.5,3.35,33.1,875.5,655.71,480.13
2018,8,19,14,0,859.0,139.0,3.4,33.1,845.0,605.52,443.25
2018,8,19,14,15,871.5,128.5,3.4,32.85,821.5,564.31,412.26
2018,8,19,14,30,884.0,118.0,3.4,32.6,798.0,518.38,376.8
2018,8,19,14,45,874.0,115.5,3.4,32.35,760.5,467.09,336.36
2018,8,19,15,0,864.0,113.0,3.4,32.1,723.0,410.39,290.92
2018,8,19,15,15,817.0,119.5,3.4,32.1,668.5,354.31,245.34
2018,8,19,15,30,770.0,126.0,3.4,32.1,614.0,302.52,202.9
2018,8,19,15,45,740.5,121.0,3.4,31.15,561.5,243.8,155.96
2018,8,19,16,0,711.0,116.0,3.4,30.2,509.0,193.36,116.5
2018,8,19,16,15,665.5,114.0,3.35,29.35,454.0,146.68,83.8
2018,8,19,16,30,620.0,112.0,3.3,28.5,399.0,105.07,61.05
2018,8,19,16,45,655.0,95.5,3.25,27.7,366.5,61.54,46.49
2018,8,19,17,0,690.0,79.0,3.2,26.9,334.0,52.15,38.85
2018,8,19,17,15,628.5,73.5,3.15,25.7,278.0,50.42,37.65
2018,8,19,17,30,567.0,68.0,3.1,24.5,222.0,48.65,36.29
2018,8,19,17,45,486.5,59.0,3.0,23.25,170.5,43.74,32.06
2018,8,19,18,0,406.0,50.0,2.9,22.0,119.0,38.58,27.38
2018,8,19,18,15,325.5,38.5,2.85,21.05,81.5,30.78,20.01
2018,8,19,18,30,245.0,27.0,2.8,20.1,44.0,22.5,7.4
2018,8,19,18,45,130.5,15.0,2.75,19.1,23.0,14.3,0.0
2018,8,19,19,0,16.0,3.0,2.7,18.1,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.75,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
