Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.7,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.1,5.0,19.02,0.0
2018,8,20,5,45,139.5,18.5,3.05,15.45,30.0,100.17,0.0
2018,8,20,6,0,244.0,32.0,3.2,15.8,55.0,188.8,137.95
2018,8,20,6,15,273.5,40.5,3.2,16.35,81.5,222.33,178.25
2018,8,20,6,30,303.0,49.0,3.2,16.9,108.0,259.79,213.19
2018,8,20,6,45,151.5,57.5,3.2,17.45,87.0,172.25,141.45
2018,8,20,7,0,0.0,66.0,3.2,18.0,66.0,62.1,46.71
2018,8,20,7,15,0.0,85.0,3.15,18.65,85.0,81.19,62.57
2018,8,20,7,30,0.0,104.0,3.1,19.3,104.0,100.16,77.95
2018,8,20,7,45,3.0,126.5,3.1,19.9,128.0,125.12,98.06
2018,8,20,8,0,6.0,149.0,3.1,20.5,152.0,150.13,117.84
2018,8,20,8,15,12.0,173.5,3.05,21.2,180.0,179.8,141.06
2018,8,20,8,30,18.0,198.0,3.0,21.9,208.0,209.59,163.92
2018,8,20,8,45,37.0,230.0,2.95,22.55,253.0,271.25,211.65
2018,8,20,9,0,56.0,262.0,2.9,23.2,298.0,322.13,249.91
2018,8,20,9,15,211.0,269.5,2.9,23.85,419.5,497.04,384.24
2018,8,20,9,30,366.0,277.0,2.9,24.5,541.0,647.92,494.44
2018,8,20,9,45,470.0,260.0,2.9,25.2,616.5,739.2,557.62
2018,8,20,10,0,574.0,243.0,2.9,25.9,692.0,816.89,610.21
2018,8,20,10,15,588.0,246.5,2.95,26.4,721.0,834.06,619.5
2018,8,20,10,30,602.0,250.0,3.0,26.9,750.0,845.02,625.15
2018,8,20,10,45,696.5,213.0,3.05,27.4,806.5,887.31,653.28
2018,8,20,11,0,791.0,176.0,3.1,27.9,863.0,921.08,673.75
2018,8,20,11,15,825.0,162.5,3.15,28.2,889.5,924.49,674.76
2018,8,20,11,30,859.0,149.0,3.2,28.5,916.0,918.07,669.66
2018,8,20,11,45,862.0,148.5,3.25,28.8,923.0,900.53,657.4
2018,8,20,12,0,865.0,148.0,3.3,29.1,930.0,880.17,643.42
2018,8,20,12,15,867.5,146.5,3.4,29.15,930.0,855.73,627.69
2018,8,20,12,30,870.0,145.0,3.5,29.2,930.0,828.69,610.17
2018,8,20,12,45,871.5,142.5,3.6,29.25,922.0,797.48,589.73
2018,8,20,13,0,873.0,140.0,3.7,29.3,914.0,763.94,567.57
2018,8,20,13,15,869.5,138.5,3.75,29.15,897.5,725.59,540.78
2018,8,20,13,30,866.0,137.0,3.8,29.0,881.0,685.51,512.02
2018,8,20,13,45,860.5,135.5,3.85,28.9,857.5,642.64,480.48
2018,8,20,14,0,855.0,134.0,3.9,28.8,834.0,596.08,445.57
2018,8,20,14,15,847.5,131.0,3.95,28.45,803.0,547.86,408.91
2018,8,20,14,30,840.0,128.0,4.0,28.1,772.0,499.03,370.69
2018,8,20,14,45,831.0,125.0,4.05,27.75,736.0,449.18,330.57
2018,8,20,15,0,822.0,122.0,4.1,27.4,700.0,399.28,289.27
2018,8,20,15,15,807.0,119.5,4.1,27.4,658.0,348.06,245.75
2018,8,20,15,30,792.0,117.0,4.1,27.4,616.0,297.83,202.61
2018,8,20,15,45,764.5,114.5,4.1,26.4,566.0,246.19,159.9
2018,8,20,16,0,737.0,112.0,4.1,25.4,516.0,191.41,116.23
2018,8,20,16,15,724.0,103.5,4.05,24.6,469.0,141.84,79.64
2018,8,20,16,30,711.0,95.0,4.0,23.8,422.0,93.87,51.81
2018,8,20,16,45,684.0,88.5,3.95,23.0,372.0,56.67,43.28
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,54.56,41.75
2018,8,20,17,15,603.5,74.5,3.8,21.3,268.0,51.38,39.21
2018,8,20,17,30,550.0,67.0,3.7,20.4,214.0,48.01,36.36
2018,8,20,17,45,497.0,58.0,3.6,19.45,168.5,43.12,32.04
2018,8,20,18,0,444.0,49.0,3.5,18.5,123.0,37.98,27.24
2018,8,20,18,15,340.0,37.5,3.45,17.85,82.5,30.09,19.6
2018,8,20,18,30,236.0,26.0,3.4,17.2,42.0,21.75,5.19
2018,8,20,18,45,125.5,14.5,3.3,16.55,22.0,13.82,0.0
2018,8,20,19,0,15.0,3.0,3.2,15.9,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.45,14.65,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.5,14.9,4.0,3.81,0.0
2018,8,21,5,45,131.0,19.0,2.6,15.1,30.0,77.07,0.0
2018,8,21,6,0,241.0,34.0,2.7,15.3,56.0,190.71,137.56
2018,8,21,6,15,298.5,41.5,2.65,15.75,87.0,237.31,190.22
2018,8,21,6,30,356.0,49.0,2.6,16.2,118.0,295.94,242.75
2018,8,21,6,45,178.0,45.5,2.55,16.6,80.0,184.64,152.35
2018,8,21,7,0,0.0,42.0,2.5,17.0,42.0,39.0,27.42
2018,8,21,7,15,0.0,47.5,2.4,17.55,47.5,44.13,31.75
2018,8,21,7,30,0.0,53.0,2.3,18.1,53.0,49.26,35.91
2018,8,21,7,45,0.0,62.0,2.2,18.65,62.0,57.66,42.72
2018,8,21,8,0,0.0,71.0,2.1,19.2,71.0,66.08,49.42
2018,8,21,8,15,0.0,89.0,2.1,19.85,89.0,82.97,62.97
2018,8,21,8,30,0.0,107.0,2.1,20.5,107.0,100.51,76.81
2018,8,21,8,45,15.0,124.5,2.05,21.1,134.0,136.8,106.15
2018,8,21,9,0,30.0,142.0,2.0,21.7,161.0,168.19,131.04
2018,8,21,9,15,61.5,171.0,2.0,22.3,214.0,226.94,177.46
2018,8,21,9,30,93.0,200.0,2.0,22.9,267.0,297.24,231.38
2018,8,21,9,45,71.5,239.5,2.05,23.45,292.5,306.84,236.4
2018,8,21,10,0,50.0,279.0,2.1,24.0,318.0,326.68,249.25
2018,8,21,10,15,62.0,325.5,2.15,24.5,375.5,384.45,291.27
2018,8,21,10,30,74.0,372.0,2.2,25.0,433.0,441.23,331.54
2018,8,21,10,45,163.5,385.5,2.3,25.45,525.5,544.69,407.24
2018,8,21,11,0,253.0,399.0,2.4,25.9,618.0,643.63,477.22
2018,8,21,11,15,405.0,348.5,2.5,26.2,706.0,729.07,539.07
2018,8,21,11,30,557.0,298.0,2.6,26.5,794.0,802.3,591.41
2018,8,21,11,45,673.5,246.5,2.7,26.8,850.5,838.35,617.43
2018,8,21,12,0,790.0,195.0,2.8,27.1,907.0,864.02,635.17
2018,8,21,12,15,780.0,201.0,2.9,27.2,903.5,836.72,617.06
2018,8,21,12,30,770.0,207.0,3.0,27.3,900.0,809.18,598.63
2018,8,21,12,45,755.0,213.5,3.05,27.4,887.0,774.43,574.21
2018,8,21,13,0,740.0,220.0,3.1,27.5,874.0,738.51,548.72
2018,8,21,13,15,734.5,218.5,3.2,27.45,857.5,701.13,522.6
2018,8,21,13,30,729.0,217.0,3.3,27.4,841.0,662.59,495.08
2018,8,21,13,45,713.5,217.0,3.4,27.35,813.5,618.32,462.78
2018,8,21,14,0,698.0,217.0,3.5,27.3,786.0,574.09,429.79
2018,8,21,14,15,692.5,211.5,3.5,27.0,758.0,530.6,396.79
2018,8,21,14,30,687.0,206.0,3.5,26.7,730.0,486.72,362.61
2018,8,21,14,45,671.5,202.0,3.55,26.4,693.5,439.74,325.36
2018,8,21,15,0,656.0,198.0,3.6,26.1,657.0,393.7,287.96
2018,8,21,15,15,638.0,192.0,3.6,26.1,615.5,346.39,248.64
2018,8,21,15,30,620.0,186.0,3.6,26.1,574.0,300.7,210.35
2018,8,21,15,45,594.0,178.5,3.6,25.2,527.5,254.12,172.72
2018,8,21,16,0,568.0,171.0,3.6,24.3,481.0,209.53,137.94
2018,8,21,16,15,534.0,162.5,3.55,23.55,431.5,166.21,107.38
2018,8,21,16,30,500.0,154.0,3.5,22.8,382.0,126.65,85.18
2018,8,21,16,45,459.5,142.5,3.5,22.1,332.0,96.88,77.9
2018,8,21,17,0,419.0,131.0,3.5,21.4,282.0,91.44,73.68
2018,8,21,17,15,370.0,115.0,3.35,20.6,232.5,82.23,66.06
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,72.51,57.74
2018,8,21,17,45,262.0,79.0,3.1,19.0,137.5,61.82,48.3
2018,8,21,18,0,203.0,59.0,3.0,18.2,92.0,47.06,35.04
2018,8,21,18,15,139.0,39.0,2.85,17.8,58.0,31.78,20.84
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,15.95,0.35
2018,8,21,18,45,37.5,9.5,2.55,16.95,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.86,0.0
2018,8,22,5,45,47.5,15.0,1.35,15.5,19.0,35.59,0.0
2018,8,22,6,0,85.0,27.0,1.5,16.1,35.0,89.52,60.87
2018,8,22,6,15,137.0,47.0,1.55,16.5,69.0,146.53,115.33
2018,8,22,6,30,189.0,67.0,1.6,16.9,103.0,206.36,167.39
2018,8,22,6,45,110.0,72.5,1.6,17.35,95.0,156.22,126.9
2018,8,22,7,0,31.0,78.0,1.6,17.8,87.0,101.73,80.61
2018,8,22,7,15,15.5,87.5,1.6,18.35,92.0,95.03,74.57
2018,8,22,7,30,0.0,97.0,1.6,18.9,97.0,92.81,71.92
2018,8,22,7,45,0.0,114.5,1.6,19.4,114.5,110.1,85.74
2018,8,22,8,0,0.0,132.0,1.6,19.9,132.0,127.3,99.22
2018,8,22,8,15,2.0,152.5,1.6,20.55,153.5,149.24,116.29
2018,8,22,8,30,4.0,173.0,1.6,21.2,175.0,171.17,133.05
2018,8,22,8,45,7.5,191.5,1.65,21.9,196.0,192.3,148.97
2018,8,22,9,0,11.0,210.0,1.7,22.6,217.0,213.45,164.67
2018,8,22,9,15,20.5,242.0,1.75,23.3,256.5,254.0,195.23
2018,8,22,9,30,30.0,274.0,1.8,24.0,296.0,306.95,234.43
2018,8,22,9,45,48.5,307.5,1.85,24.7,344.5,357.98,271.65
2018,8,22,10,0,67.0,341.0,1.9,25.4,393.0,408.5,307.7
2018,8,22,10,15,165.5,353.5,1.95,26.0,488.5,522.47,391.2
2018,8,22,10,30,264.0,366.0,2.0,26.6,584.0,633.9,469.42
2018,8,22,10,45,521.5,276.0,2.1,27.25,721.5,783.07,575.95
2018,8,22,11,0,779.0,186.0,2.2,27.9,859.0,916.23,664.56
2018,8,22,11,15,801.0,178.5,2.25,28.3,880.5,914.67,661.18
2018,8,22,11,30,823.0,171.0,2.3,28.7,902.0,909.76,657.05
2018,8,22,11,45,828.5,169.5,2.4,29.15,910.0,892.97,645.64
2018,8,22,12,0,834.0,168.0,2.5,29.6,918.0,873.31,632.47
2018,8,22,12,15,832.0,169.0,2.55,29.8,916.0,847.09,615.26
2018,8,22,12,30,830.0,170.0,2.6,30.0,914.0,818.5,596.51
2018,8,22,12,45,825.0,171.0,2.7,30.2,904.5,785.45,574.99
2018,8,22,13,0,820.0,172.0,2.8,30.4,895.0,750.55,550.82
2018,8,22,13,15,818.0,169.0,2.9,30.4,878.5,712.46,524.54
2018,8,22,13,30,816.0,166.0,3.0,30.4,862.0,672.72,496.5
2018,8,22,13,45,812.0,162.0,3.05,30.4,838.5,629.42,465.08
2018,8,22,14,0,808.0,158.0,3.1,30.4,815.0,584.96,432.05
2018,8,22,14,15,800.5,154.5,3.2,30.1,784.5,538.17,397.05
2018,8,22,14,30,793.0,151.0,3.3,29.8,754.0,490.9,360.59
2018,8,22,14,45,783.0,147.0,3.4,29.5,717.5,441.9,321.75
2018,8,22,15,0,773.0,143.0,3.5,29.2,681.0,393.05,281.93
2018,8,22,15,15,756.0,139.5,3.5,29.2,638.5,337.42,235.97
2018,8,22,15,30,739.0,136.0,3.5,29.2,596.0,287.94,194.26
2018,8,22,15,45,719.5,130.0,3.6,28.1,549.5,237.49,153.12
2018,8,22,16,0,700.0,124.0,3.7,27.0,503.0,189.0,115.01
2018,8,22,16,15,675.5,117.5,3.7,26.15,454.0,141.79,81.84
2018,8,22,16,30,651.0,111.0,3.7,25.3,405.0,97.43,58.4
2018,8,22,16,45,616.0,103.0,3.65,24.45,354.0,68.06,52.75
2018,8,22,17,0,581.0,95.0,3.6,23.6,303.0,65.25,50.68
2018,8,22,17,15,530.5,86.0,3.5,22.55,252.0,61.33,47.58
2018,8,22,17,30,480.0,77.0,3.4,21.5,201.0,57.17,44.1
2018,8,22,17,45,410.0,64.5,3.3,20.45,153.5,48.19,36.22
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,39.73,28.52
2018,8,22,18,15,241.0,37.0,3.1,18.7,68.0,28.81,18.09
2018,8,22,18,30,142.0,22.0,3.0,18.0,30.0,17.41,0.0
2018,8,22,18,45,71.0,11.0,2.9,17.3,15.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.2,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.5,18.0,1.9,14.75,26.0,61.59,0.0
2018,8,23,6,0,180.0,32.0,2.2,15.5,48.0,157.55,108.66
2018,8,23,6,15,250.0,48.0,2.25,16.05,86.0,220.44,175.27
2018,8,23,6,30,320.0,64.0,2.3,16.6,124.0,290.03,236.37
2018,8,23,6,45,193.0,78.5,2.35,17.1,118.0,227.35,186.58
2018,8,23,7,0,66.0,93.0,2.4,17.6,112.0,144.15,116.66
2018,8,23,7,15,41.5,114.0,2.4,18.1,127.0,151.67,122.2
2018,8,23,7,30,17.0,135.0,2.4,18.6,142.0,147.66,117.69
2018,8,23,7,45,22.0,156.0,2.4,19.15,166.0,172.8,137.71
2018,8,23,8,0,27.0,177.0,2.4,19.7,190.0,209.13,166.23
2018,8,23,8,15,37.0,201.5,2.4,20.25,221.5,243.53,192.81
2018,8,23,8,30,47.0,226.0,2.4,20.8,253.0,278.01,218.95
2018,8,23,8,45,103.5,240.5,2.4,21.35,305.5,355.02,278.93
2018,8,23,9,0,160.0,255.0,2.4,21.9,358.0,420.65,328.65
2018,8,23,9,15,198.5,273.5,2.45,22.4,409.5,475.51,368.8
2018,8,23,9,30,237.0,292.0,2.5,22.9,461.0,543.61,417.59
2018,8,23,9,45,205.5,327.5,2.55,23.4,479.5,538.31,410.61
2018,8,23,10,0,174.0,363.0,2.6,23.9,498.0,544.31,412.12
2018,8,23,10,15,359.0,322.5,2.65,24.3,614.0,681.34,513.62
2018,8,23,10,30,544.0,282.0,2.7,24.7,730.0,816.81,609.15
2018,8,23,10,45,633.5,252.0,2.75,25.1,787.5,863.48,640.39
2018,8,23,11,0,723.0,222.0,2.8,25.5,845.0,904.31,667.31
2018,8,23,11,15,725.5,224.5,2.85,25.8,858.5,894.74,659.68
2018,8,23,11,30,728.0,227.0,2.9,26.1,872.0,882.43,650.75
2018,8,23,11,45,728.0,229.0,2.95,26.35,878.0,864.8,638.44
2018,8,23,12,0,728.0,231.0,3.0,26.6,884.0,844.7,624.18
2018,8,23,12,15,722.5,234.5,3.1,26.7,881.5,819.19,606.73
2018,8,23,12,30,717.0,238.0,3.2,26.8,879.0,791.74,587.78
2018,8,23,12,45,707.0,240.5,3.25,26.85,867.5,758.27,564.31
2018,8,23,13,0,697.0,243.0,3.3,26.9,856.0,723.59,539.7
2018,8,23,13,15,692.5,241.0,3.4,26.8,840.0,687.7,514.49
2018,8,23,13,30,688.0,239.0,3.5,26.7,824.0,650.69,487.93
2018,8,23,13,45,681.0,234.5,3.55,26.6,800.0,609.1,457.38
2018,8,23,14,0,674.0,230.0,3.6,26.5,776.0,566.98,425.77
2018,8,23,14,15,663.5,225.5,3.65,26.15,745.5,522.74,392.22
2018,8,23,14,30,653.0,221.0,3.7,25.8,715.0,478.65,357.9
2018,8,23,14,45,639.0,215.0,3.75,25.5,678.5,432.23,320.93
2018,8,23,15,0,625.0,209.0,3.8,25.2,642.0,386.69,283.81
2018,8,23,15,15,606.5,202.0,3.8,25.2,600.5,340.04,244.99
2018,8,23,15,30,588.0,195.0,3.8,25.2,559.0,294.98,207.27
2018,8,23,15,45,564.5,186.5,3.8,24.15,514.0,249.17,170.41
2018,8,23,16,0,541.0,178.0,3.8,23.1,469.0,205.78,136.84
2018,8,23,16,15,509.5,168.0,3.8,22.4,420.5,163.14,107.18
2018,8,23,16,30,478.0,158.0,3.8,21.7,372.0,124.04,86.02
2018,8,23,16,45,439.5,144.5,3.75,20.95,322.5,98.76,79.93
2018,8,23,17,0,401.0,131.0,3.7,20.2,273.0,91.88,74.44
2018,8,23,17,15,351.5,114.5,3.65,19.45,224.0,82.26,66.39
2018,8,23,17,30,302.0,98.0,3.6,18.7,175.0,75.32,60.42
2018,8,23,17,45,243.0,78.0,3.5,17.95,130.5,61.04,47.74
2018,8,23,18,0,184.0,58.0,3.4,17.2,86.0,46.24,34.33
2018,8,23,18,15,123.5,38.0,3.35,16.85,53.5,30.93,19.74
2018,8,23,18,30,63.0,18.0,3.3,16.5,21.0,15.1,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.15,10.5,8.58,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.7,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,71.0,17.0,2.15,14.45,22.5,47.78,0.0
2018,8,24,6,0,130.0,31.0,2.4,14.8,42.0,119.76,79.8
2018,8,24,6,15,203.0,49.0,2.45,15.25,80.0,196.47,156.1
2018,8,24,6,30,276.0,67.0,2.5,15.7,118.0,268.07,219.02
2018,8,24,6,45,157.5,74.0,2.5,16.1,105.0,198.71,163.35
2018,8,24,7,0,39.0,81.0,2.5,16.5,92.0,110.96,88.96
2018,8,24,7,15,19.5,93.5,2.45,17.1,99.0,110.91,88.35
2018,8,24,7,30,0.0,106.0,2.4,17.7,106.0,102.65,80.48
2018,8,24,7,45,1.5,123.5,2.35,18.25,124.0,121.03,95.27
2018,8,24,8,0,3.0,141.0,2.3,18.8,142.0,139.41,109.76
2018,8,24,8,15,8.5,165.5,2.25,19.4,170.0,168.57,132.81
2018,8,24,8,30,14.0,190.0,2.2,20.0,198.0,197.82,155.49
2018,8,24,8,45,37.0,226.5,2.2,20.65,250.0,267.44,209.91
2018,8,24,9,0,60.0,263.0,2.2,21.3,302.0,326.86,254.94
2018,8,24,9,15,139.5,287.5,2.2,21.95,385.0,437.35,339.0
2018,8,24,9,30,219.0,312.0,2.2,22.6,468.0,535.57,410.87
2018,8,24,9,45,350.0,298.0,2.2,23.2,562.0,652.3,495.26
2018,8,24,10,0,481.0,284.0,2.2,23.8,656.0,768.87,576.02
2018,8,24,10,15,564.0,263.5,2.25,24.35,715.5,820.66,610.46
2018,8,24,10,30,647.0,243.0,2.3,24.9,775.0,873.9,645.67
2018,8,24,10,45,693.5,229.5,2.35,25.4,813.0,894.55,658.13
2018,8,24,11,0,740.0,216.0,2.4,25.9,851.0,911.84,667.85
2018,8,24,11,15,745.5,217.0,2.5,26.3,866.0,903.24,661.34
2018,8,24,11,30,751.0,218.0,2.6,26.7,881.0,891.8,653.26
2018,8,24,11,45,754.5,217.5,2.65,27.1,888.0,874.35,640.92
2018,8,24,12,0,758.0,217.0,2.7,27.5,895.0,854.28,626.95
2018,8,24,12,15,752.0,220.5,2.8,27.65,892.0,827.75,609.07
2018,8,24,12,30,746.0,224.0,2.9,27.8,889.0,799.22,589.52
2018,8,24,12,45,735.5,227.5,3.0,27.95,877.5,765.51,566.12
2018,8,24,13,0,725.0,231.0,3.1,28.1,866.0,730.52,541.49
2018,8,24,13,15,720.5,228.0,3.15,28.1,849.0,692.77,514.82
2018,8,24,13,30,716.0,225.0,3.2,28.1,832.0,653.85,486.81
2018,8,24,13,45,709.0,221.0,3.3,28.05,807.5,611.59,456.06
2018,8,24,14,0,702.0,217.0,3.4,28.0,783.0,568.72,424.12
2018,8,24,14,15,691.5,212.5,3.45,27.7,752.0,523.25,389.74
2018,8,24,14,30,681.0,208.0,3.5,27.4,721.0,477.87,354.51
2018,8,24,14,45,667.5,202.5,3.55,27.15,684.5,430.73,317.02
2018,8,24,15,0,654.0,197.0,3.6,26.9,648.0,384.37,279.26
2018,8,24,15,15,635.0,191.0,3.6,26.9,606.0,336.92,239.89
2018,8,24,15,30,616.0,185.0,3.6,26.9,564.0,291.23,201.76
2018,8,24,15,45,592.5,176.5,3.55,26.0,518.0,244.52,164.24
2018,8,24,16,0,569.0,168.0,3.5,25.1,472.0,199.8,129.87
2018,8,24,16,15,539.5,158.0,3.45,24.45,423.5,156.02,99.91
2018,8,24,16,30,510.0,148.0,3.4,23.8,375.0,115.56,78.96
2018,8,24,16,45,471.5,136.0,3.35,23.1,325.0,93.05,74.39
2018,8,24,17,0,433.0,124.0,3.3,22.4,275.0,87.07,69.67
2018,8,24,17,15,383.5,108.5,3.15,21.55,226.0,78.04,62.18
2018,8,24,17,30,334.0,93.0,3.0,20.7,177.0,68.51,54.02
2018,8,24,17,45,272.5,74.0,2.9,19.85,132.0,55.67,42.69
2018,8,24,18,0,211.0,55.0,2.8,19.0,87.0,42.21,30.55
2018,8,24,18,15,141.0,35.5,2.7,18.35,53.5,29.02,17.73
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,12.57,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,7.63,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.95,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.6,3.0,0.0,0.0
2018,8,25,5,45,83.0,16.5,1.65,13.3,22.5,52.5,0.0
2018,8,25,6,0,151.0,30.0,1.8,14.0,42.0,138.0,90.04
2018,8,25,6,15,231.5,47.5,1.9,14.6,82.0,209.55,166.51
2018,8,25,6,30,312.0,65.0,2.0,15.2,122.0,286.0,233.56
2018,8,25,6,45,274.5,82.5,2.1,15.8,144.5,295.42,243.33
2018,8,25,7,0,237.0,100.0,2.2,16.4,167.0,288.74,238.61
2018,8,25,7,15,186.5,119.0,2.15,17.1,178.5,282.94,232.7
2018,8,25,7,30,136.0,138.0,2.1,17.8,190.0,260.31,212.59
2018,8,25,7,45,96.0,158.0,2.1,18.5,197.5,254.79,206.04
2018,8,25,8,0,56.0,178.0,2.1,19.2,205.0,233.83,186.96
2018,8,25,8,15,58.0,204.5,2.05,20.05,235.0,264.7,210.11
2018,8,25,8,30,60.0,231.0,2.0,20.9,265.0,295.11,232.2
2018,8,25,8,45,72.5,254.0,1.95,21.75,298.0,330.14,257.74
2018,8,25,9,0,85.0,277.0,1.9,22.6,331.0,365.13,282.68
2018,8,25,9,15,240.0,277.5,1.9,23.35,445.0,530.43,407.24
2018,8,25,9,30,395.0,278.0,1.9,24.1,559.0,671.94,508.1
2018,8,25,9,45,515.0,257.0,1.85,24.85,642.0,772.37,575.62
2018,8,25,10,0,635.0,236.0,1.8,25.6,725.0,863.44,634.74
2018,8,25,10,15,658.0,235.5,1.85,26.25,759.0,880.9,643.55
2018,8,25,10,30,681.0,235.0,1.9,26.9,793.0,895.62,651.31
2018,8,25,10,45,688.0,237.5,1.9,27.6,814.0,895.75,648.7
2018,8,25,11,0,695.0,240.0,1.9,28.3,835.0,893.06,644.5
2018,8,25,11,15,707.0,238.0,2.0,28.8,852.0,887.59,640.3
2018,8,25,11,30,719.0,236.0,2.1,29.3,869.0,879.23,634.24
2018,8,25,11,45,726.0,234.0,2.2,29.8,877.0,863.68,623.43
2018,8,25,12,0,733.0,232.0,2.3,30.3,885.0,845.47,610.85
2018,8,25,12,15,745.0,224.0,2.4,30.55,887.0,823.06,596.22
2018,8,25,12,30,757.0,216.0,2.5,30.8,889.0,797.98,579.61
2018,8,25,12,45,771.0,205.5,2.6,31.1,884.5,769.45,560.38
2018,8,25,13,0,785.0,195.0,2.7,31.4,880.0,738.42,539.09
2018,8,25,13,15,784.0,191.0,2.85,31.4,864.0,701.03,513.58
2018,8,25,13,30,783.0,187.0,3.0,31.4,848.0,662.02,486.3
2018,8,25,13,45,781.0,181.5,3.1,31.35,825.0,619.64,455.85
2018,8,25,14,0,779.0,176.0,3.2,31.3,802.0,572.97,421.59
2018,8,25,14,15,771.5,171.5,3.3,30.9,771.0,525.77,386.44
2018,8,25,14,30,764.0,167.0,3.4,30.5,740.0,478.19,349.89
2018,8,25,14,45,753.5,161.5,3.5,30.15,703.0,428.4,310.55
2018,8,25,15,0,743.0,156.0,3.6,29.8,666.0,378.92,270.37
2018,8,25,15,15,719.5,152.5,3.6,29.8,620.5,327.72,227.98
2018,8,25,15,30,696.0,149.0,3.6,29.8,575.0,278.56,187.09
2018,8,25,15,45,683.0,141.0,3.65,28.25,531.5,230.04,148.03
2018,8,25,16,0,670.0,133.0,3.7,26.7,488.0,182.87,111.71
2018,8,25,16,15,643.5,125.0,3.7,25.65,438.5,136.12,80.36
2018,8,25,16,30,617.0,117.0,3.7,24.6,389.0,92.48,59.66
2018,8,25,16,45,579.0,108.0,3.65,23.6,337.5,72.98,57.19
2018,8,25,17,0,541.0,99.0,3.6,22.6,286.0,69.53,54.59
2018,8,25,17,15,487.5,89.0,3.5,21.65,236.0,63.92,49.99
2018,8,25,17,30,434.0,79.0,3.4,20.7,186.0,58.14,45.03
2018,8,25,17,45,361.5,65.0,3.3,19.8,139.5,48.9,36.82
2018,8,25,18,0,289.0,51.0,3.2,18.9,93.0,39.23,27.93
2018,8,25,18,15,193.0,34.5,3.15,18.3,57.5,27.03,15.73
2018,8,25,18,30,97.0,18.0,3.1,17.7,22.0,14.28,0.0
2018,8,25,18,45,48.5,9.0,3.0,17.1,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.7,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,8,26,5,45,119.5,14.0,2.25,13.55,23.0,66.07,0.0
2018,8,26,6,0,222.0,26.0,2.5,14.2,44.0,166.3,105.46
2018,8,26,6,15,280.0,34.0,2.55,14.8,73.5,219.14,174.32
2018,8,26,6,30,338.0,42.0,2.6,15.4,103.0,273.69,224.42
2018,8,26,6,45,197.5,33.5,2.65,15.95,72.0,177.77,147.26
2018,8,26,7,0,57.0,25.0,2.7,16.5,41.0,69.69,55.02
2018,8,26,7,15,28.5,31.0,2.65,17.15,39.0,53.29,40.48
2018,8,26,7,30,0.0,37.0,2.6,17.8,37.0,34.35,23.42
2018,8,26,7,45,0.0,44.5,2.5,18.4,44.5,41.35,29.16
2018,8,26,8,0,0.0,52.0,2.4,19.0,52.0,48.35,34.8
2018,8,26,8,15,4.0,94.0,2.35,19.75,96.0,91.26,70.03
2018,8,26,8,30,8.0,136.0,2.3,20.5,140.0,136.49,106.29
2018,8,26,8,45,14.5,183.0,2.25,21.2,191.5,189.72,148.11
2018,8,26,9,0,21.0,230.0,2.2,21.9,243.0,243.39,189.18
2018,8,26,9,15,160.5,241.0,2.2,22.7,353.5,403.71,314.8
2018,8,26,9,30,300.0,252.0,2.2,23.5,464.0,555.23,427.13
2018,8,26,9,45,560.0,195.5,2.2,24.25,616.5,751.4,568.68
2018,8,26,10,0,820.0,139.0,2.2,25.0,769.0,925.38,682.24
2018,8,26,10,15,870.0,123.0,2.3,25.7,814.0,944.65,691.17
2018,8,26,10,30,920.0,107.0,2.4,26.4,859.0,968.94,704.89
2018,8,26,10,45,926.5,107.5,2.45,27.05,881.5,967.19,701.41
2018,8,26,11,0,933.0,108.0,2.5,27.7,904.0,962.09,696.15
2018,8,26,11,15,937.0,108.0,2.65,28.15,919.0,950.88,688.51
2018,8,26,11,30,941.0,108.0,2.8,28.6,934.0,936.39,678.82
2018,8,26,11,45,943.5,108.0,2.9,29.0,941.0,917.38,665.97
2018,8,26,12,0,946.0,108.0,3.0,29.4,948.0,895.27,651.13
2018,8,26,12,15,941.5,110.0,3.1,29.55,945.0,866.4,632.46
2018,8,26,12,30,937.0,112.0,3.2,29.7,942.0,834.94,612.02
2018,8,26,12,45,929.5,115.0,3.3,29.85,931.0,799.77,588.93
2018,8,26,13,0,922.0,118.0,3.4,30.0,920.0,762.53,564.26
2018,8,26,13,15,918.0,117.0,3.5,29.95,902.5,722.25,536.13
2018,8,26,13,30,914.0,116.0,3.6,29.9,885.0,680.13,505.79
2018,8,26,13,45,908.5,114.5,3.7,29.85,860.0,635.03,472.56
2018,8,26,14,0,903.0,113.0,3.8,29.8,835.0,588.58,437.42
2018,8,26,14,15,893.0,111.5,3.85,29.45,802.0,538.76,399.21
2018,8,26,14,30,883.0,110.0,3.9,29.1,769.0,488.41,359.44
2018,8,26,14,45,872.0,107.5,4.0,28.75,730.5,436.52,317.41
2018,8,26,15,0,861.0,105.0,4.1,28.4,692.0,384.65,274.22
2018,8,26,15,15,845.5,102.5,4.1,28.4,648.5,325.71,224.57
2018,8,26,15,30,830.0,100.0,4.1,28.4,605.0,273.35,179.68
2018,8,26,15,45,810.0,97.0,4.1,27.2,557.0,220.98,136.58
2018,8,26,16,0,790.0,94.0,4.1,26.0,509.0,170.54,97.46
2018,8,26,16,15,761.0,90.0,4.05,25.1,457.0,120.75,64.74
2018,8,26,16,30,732.0,86.0,4.0,24.2,405.0,68.53,40.41
2018,8,26,16,45,693.0,81.0,3.95,23.3,352.0,52.57,39.78
2018,8,26,17,0,654.0,76.0,3.9,22.4,299.0,51.34,38.97
2018,8,26,17,15,600.5,69.0,3.75,21.35,246.5,48.38,36.58
2018,8,26,17,30,547.0,62.0,3.6,20.3,194.0,45.26,33.9
2018,8,26,17,45,465.5,53.0,3.5,19.3,146.0,40.17,29.29
2018,8,26,18,0,384.0,44.0,3.4,18.3,98.0,34.87,24.2
2018,8,26,18,15,261.0,31.0,3.3,17.65,61.0,25.31,13.93
2018,8,26,18,30,138.0,18.0,3.2,17.0,24.0,17.16,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.4,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,115.5,15.5,2.95,15.5,24.0,65.53,0.0
2018,8,27,6,0,218.0,29.0,3.1,15.8,46.0,167.0,100.45
2018,8,27,6,15,322.0,40.0,3.1,16.25,86.5,247.66,195.75
2018,8,27,6,30,426.0,51.0,3.1,16.7,127.0,334.81,272.7
2018,8,27,6,45,495.5,59.0,3.15,17.15,175.5,405.29,333.45
2018,8,27,7,0,565.0,67.0,3.2,17.6,224.0,480.2,395.36
2018,8,27,7,15,612.5,72.5,3.15,18.2,275.0,540.57,442.95
2018,8,27,7,30,660.0,78.0,3.1,18.8,326.0,602.72,489.16
2018,8,27,7,45,694.0,82.0,3.05,19.4,376.5,653.95,524.94
2018,8,27,8,0,728.0,86.0,3.0,20.0,427.0,701.8,557.11
2018,8,27,8,15,752.0,90.0,2.95,20.65,476.0,744.78,584.72
2018,8,27,8,30,776.0,94.0,2.9,21.3,525.0,786.46,610.74
2018,8,27,8,45,793.5,97.0,2.85,21.9,570.0,819.73,630.39
2018,8,27,9,0,811.0,100.0,2.8,22.5,615.0,850.89,648.3
2018,8,27,9,15,811.0,109.0,2.85,23.0,652.5,870.9,659.28
2018,8,27,9,30,811.0,118.0,2.9,23.5,690.0,887.75,668.21
2018,8,27,9,45,804.0,129.0,2.9,24.05,720.0,897.18,671.69
2018,8,27,10,0,797.0,140.0,2.9,24.6,750.0,903.22,673.06
2018,8,27,10,15,806.0,141.5,2.95,25.0,778.5,910.63,676.25
2018,8,27,10,30,815.0,143.0,3.0,25.4,807.0,915.01,677.51
2018,8,27,10,45,822.5,144.0,3.05,25.85,829.0,914.39,675.45
2018,8,27,11,0,830.0,145.0,3.1,26.3,851.0,910.64,671.48
2018,8,27,11,15,834.5,145.5,3.2,26.55,865.5,900.58,664.3
2018,8,27,11,30,839.0,146.0,3.3,26.8,880.0,887.49,655.23
2018,8,27,11,45,841.0,146.0,3.35,27.1,886.5,868.78,642.04
2018,8,27,12,0,843.0,146.0,3.4,27.4,893.0,847.27,627.07
2018,8,27,12,15,836.0,149.5,3.45,27.55,889.0,819.19,608.05
2018,8,27,12,30,829.0,153.0,3.5,27.7,885.0,788.92,587.53
2018,8,27,12,45,818.0,157.0,3.6,27.8,873.0,754.18,563.98
2018,8,27,13,0,807.0,161.0,3.7,27.9,861.0,717.92,537.92
2018,8,27,13,15,802.5,159.5,3.75,27.85,844.0,679.78,510.38
2018,8,27,13,30,798.0,158.0,3.8,27.8,827.0,640.19,481.23
2018,8,27,13,45,790.5,156.0,3.9,27.7,802.5,597.13,449.13
2018,8,27,14,0,783.0,154.0,4.0,27.6,778.0,553.24,415.6
2018,8,27,14,15,773.5,151.0,4.0,27.25,747.0,506.87,379.58
2018,8,27,14,30,764.0,148.0,4.0,26.9,716.0,460.25,342.37
2018,8,27,14,45,752.5,144.0,4.05,26.6,679.5,411.97,302.94
2018,8,27,15,0,741.0,140.0,4.1,26.3,643.0,359.08,259.13
2018,8,27,15,15,723.5,135.5,4.1,26.3,600.5,309.09,216.6
2018,8,27,15,30,706.0,131.0,4.1,26.3,558.0,260.5,175.14
2018,8,27,15,45,686.0,125.5,4.05,25.3,512.5,212.27,135.57
2018,8,27,16,0,666.0,120.0,4.0,24.3,467.0,166.09,99.96
2018,8,27,16,15,642.0,111.5,3.95,23.65,418.5,119.52,69.17
2018,8,27,16,30,618.0,103.0,3.9,23.0,370.0,75.77,50.11
2018,8,27,16,45,584.0,94.5,3.8,22.3,320.5,62.8,48.78
2018,8,27,17,0,550.0,86.0,3.7,21.6,271.0,59.31,46.01
2018,8,27,17,15,499.0,76.5,3.55,20.85,222.0,54.67,42.12
2018,8,27,17,30,448.0,67.0,3.4,20.1,173.0,49.73,37.8
2018,8,27,17,45,376.5,55.5,3.3,19.3,129.0,42.61,31.36
2018,8,27,18,0,305.0,44.0,3.2,18.5,85.0,33.87,23.24
2018,8,27,18,15,201.0,29.5,3.1,18.0,52.0,23.13,11.62
2018,8,27,18,30,97.0,15.0,3.0,17.5,19.0,14.3,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.7,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,8,28,5,45,80.0,13.5,2.25,15.35,19.0,47.88,0.0
2018,8,28,6,0,151.0,25.0,2.5,15.7,36.0,126.87,70.82
2018,8,28,6,15,220.5,35.0,2.55,16.05,66.0,184.29,144.66
2018,8,28,6,30,290.0,45.0,2.6,16.4,96.0,243.8,198.69
2018,8,28,6,45,194.0,37.5,2.7,16.8,76.5,181.34,149.49
2018,8,28,7,0,98.0,30.0,2.8,17.2,57.0,111.88,91.17
2018,8,28,7,15,49.0,34.0,2.8,17.6,47.5,70.84,55.76
2018,8,28,7,30,0.0,38.0,2.8,18.0,38.0,35.28,24.18
2018,8,28,7,45,0.0,54.5,2.8,18.45,54.5,50.66,36.96
2018,8,28,8,0,0.0,71.0,2.8,18.9,71.0,66.07,49.55
2018,8,28,8,15,0.5,99.0,2.85,19.5,99.5,93.36,71.7
2018,8,28,8,30,1.0,127.0,2.9,20.1,128.0,121.46,94.11
2018,8,28,8,45,2.0,152.0,2.9,20.65,153.5,147.04,114.15
2018,8,28,9,0,3.0,177.0,2.9,21.2,179.0,172.59,133.87
2018,8,28,9,15,11.0,212.0,2.95,21.7,219.5,214.57,166.5
2018,8,28,9,30,19.0,247.0,3.0,22.2,260.0,256.58,198.56
2018,8,28,9,45,27.0,274.0,3.05,22.7,294.0,301.83,232.54
2018,8,28,10,0,35.0,301.0,3.1,23.2,328.0,335.58,257.3
2018,8,28,10,15,83.5,322.5,3.15,23.55,389.5,400.28,306.6
2018,8,28,10,30,132.0,344.0,3.2,23.9,451.0,474.85,361.9
2018,8,28,10,45,228.0,334.5,3.25,24.25,525.5,557.47,423.59
2018,8,28,11,0,324.0,325.0,3.3,24.6,600.0,627.18,474.73
2018,8,28,11,15,401.0,305.0,3.35,24.85,651.0,674.42,508.89
2018,8,28,11,30,478.0,285.0,3.4,25.1,702.0,709.45,534.31
2018,8,28,11,45,539.0,270.0,3.45,25.35,743.5,731.59,550.11
2018,8,28,12,0,600.0,255.0,3.5,25.6,785.0,750.56,563.53
2018,8,28,12,15,739.5,187.0,3.5,25.7,839.0,774.87,582.9
2018,8,28,12,30,879.0,119.0,3.5,25.8,893.0,790.84,593.67
2018,8,28,12,45,891.0,112.5,3.55,25.9,889.5,763.02,574.45
2018,8,28,13,0,903.0,106.0,3.6,26.0,886.0,732.14,553.32
2018,8,28,13,15,901.0,104.5,3.6,25.95,869.5,693.46,525.08
2018,8,28,13,30,899.0,103.0,3.6,25.9,853.0,652.83,494.67
2018,8,28,13,45,895.5,101.0,3.65,25.85,829.5,609.11,461.46
2018,8,28,14,0,892.0,99.0,3.7,25.8,806.0,563.91,426.27
2018,8,28,14,15,886.0,96.5,3.7,25.6,775.5,515.76,388.04
2018,8,28,14,30,880.0,94.0,3.7,25.4,745.0,466.74,348.05
2018,8,28,14,45,871.0,91.5,3.65,25.2,708.0,415.88,305.5
2018,8,28,15,0,862.0,89.0,3.6,25.0,671.0,364.85,261.78
2018,8,28,15,15,847.5,87.0,3.6,25.0,628.0,312.69,216.46
2018,8,28,15,30,833.0,85.0,3.6,25.0,585.0,261.32,171.75
2018,8,28,15,45,816.5,81.5,3.55,24.3,538.5,202.55,122.88
2018,8,28,16,0,800.0,78.0,3.5,23.6,492.0,151.92,83.42
2018,8,28,16,15,777.5,74.5,3.4,23.05,443.0,102.6,51.87
2018,8,28,16,30,755.0,71.0,3.3,22.5,394.0,55.83,34.92
2018,8,28,16,45,721.0,66.5,3.25,21.95,342.0,46.87,35.11
2018,8,28,17,0,687.0,62.0,3.2,21.4,290.0,45.26,33.87
2018,8,28,17,15,636.5,57.0,3.1,20.7,239.0,39.31,28.78
2018,8,28,17,30,586.0,52.0,3.0,20.0,188.0,37.36,27.04
2018,8,28,17,45,505.5,44.5,2.85,19.25,140.5,33.18,23.18
2018,8,28,18,0,425.0,37.0,2.7,18.5,93.0,28.85,18.89
2018,8,28,18,15,281.5,26.0,2.6,18.0,56.0,20.94,9.26
2018,8,28,18,30,138.0,15.0,2.5,17.5,19.0,14.3,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.0,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.75,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.4,2.0,0.0,0.0
2018,8,29,5,45,125.5,14.0,1.6,15.1,22.5,68.04,0.0
2018,8,29,6,0,237.0,26.0,1.8,15.8,43.0,168.53,88.34
2018,8,29,6,15,343.5,37.0,1.9,16.4,84.0,254.66,199.28
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,343.51,277.53
2018,8,29,6,45,517.0,56.0,2.05,17.6,174.0,413.01,336.81
2018,8,29,7,0,584.0,64.0,2.1,18.2,223.0,486.79,396.87
2018,8,29,7,15,616.0,72.5,2.1,18.75,272.0,540.66,438.68
2018,8,29,7,30,648.0,81.0,2.1,19.3,321.0,595.19,478.77
2018,8,29,7,45,694.5,83.0,2.1,19.85,375.0,652.87,519.08
2018,8,29,8,0,741.0,85.0,2.1,20.4,429.0,707.94,556.13
2018,8,29,8,15,767.0,88.0,2.1,21.0,478.5,751.56,583.84
2018,8,29,8,30,793.0,91.0,2.1,21.6,528.0,793.95,610.12
2018,8,29,8,45,813.5,93.5,2.15,22.2,575.0,829.43,631.51
2018,8,29,9,0,834.0,96.0,2.2,22.8,622.0,862.86,651.28
2018,8,29,9,15,850.5,97.5,2.25,23.4,664.0,882.01,661.22
2018,8,29,9,30,867.0,99.0,2.3,24.0,706.0,905.88,674.46
2018,8,29,9,45,861.0,107.5,2.4,24.6,736.0,914.15,677.7
2018,8,29,10,0,855.0,116.0,2.5,25.2,766.0,918.97,678.9
2018,8,29,10,15,883.5,108.0,2.55,25.6,802.0,934.54,687.45
2018,8,29,10,30,912.0,100.0,2.6,26.0,838.0,947.04,693.95
2018,8,29,10,45,919.5,99.5,2.7,26.45,860.5,945.06,691.37
2018,8,29,11,0,927.0,99.0,2.8,26.9,883.0,939.75,686.86
2018,8,29,11,15,931.5,99.0,2.95,27.15,898.0,928.95,679.76
2018,8,29,11,30,936.0,99.0,3.1,27.4,913.0,914.86,670.57
2018,8,29,11,45,938.5,98.5,3.2,27.65,919.5,895.34,657.48
2018,8,29,12,0,941.0,98.0,3.3,27.9,926.0,872.74,642.39
2018,8,29,12,15,938.0,100.0,3.4,28.05,924.0,845.16,624.18
2018,8,29,12,30,935.0,102.0,3.5,28.2,922.0,814.91,604.12
2018,8,29,12,45,930.5,103.5,3.55,28.3,912.0,780.59,581.07
2018,8,29,13,0,926.0,105.0,3.6,28.4,902.0,744.05,556.36
2018,8,29,13,15,922.0,104.5,3.7,28.35,884.5,704.0,527.74
2018,8,29,13,30,918.0,104.0,3.8,28.3,867.0,662.08,496.96
2018,8,29,13,45,913.5,102.0,3.85,28.25,842.5,616.89,462.92
2018,8,29,14,0,909.0,100.0,3.9,28.2,818.0,570.26,426.92
2018,8,29,14,15,901.5,98.5,3.95,27.95,786.5,521.37,388.54
2018,8,29,14,30,894.0,97.0,4.0,27.7,755.0,471.7,348.41
2018,8,29,14,45,883.0,95.0,4.05,27.5,716.5,419.71,305.36
2018,8,29,15,0,872.0,93.0,4.1,27.3,678.0,367.72,261.26
2018,8,29,15,15,857.0,91.0,4.1,27.3,634.5,314.83,215.64
2018,8,29,15,30,842.0,89.0,4.1,27.3,591.0,256.23,165.73
2018,8,29,15,45,822.5,86.0,4.05,26.4,543.0,203.44,122.19
2018,8,29,16,0,803.0,83.0,4.0,25.5,495.0,152.5,83.41
2018,8,29,16,15,774.5,79.5,3.95,24.95,443.5,102.68,52.72
2018,8,29,16,30,746.0,76.0,3.9,24.4,392.0,56.09,42.49
2018,8,29,16,45,673.5,75.5,3.85,23.8,332.0,49.12,36.77
2018,8,29,17,0,601.0,75.0,3.8,23.2,272.0,51.14,38.68
2018,8,29,17,15,495.0,70.5,3.6,22.55,213.5,50.15,37.91
2018,8,29,17,30,389.0,66.0,3.4,21.9,155.0,48.72,36.59
2018,8,29,17,45,235.5,48.5,3.2,21.2,98.0,36.33,25.61
2018,8,29,18,0,82.0,31.0,3.0,20.5,41.0,25.62,15.9
2018,8,29,18,15,43.0,18.5,2.8,20.0,23.5,15.58,4.59
2018,8,29,18,30,4.0,6.0,2.6,19.5,6.0,5.72,0.0
