Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,45,2.0,3.0,2.4,18.95,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.2,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,8,30,5,45,21.5,8.5,1.3,17.0,10.0,17.43,0.0
2018,8,30,6,0,40.0,16.0,1.5,17.4,19.0,46.13,17.85
2018,8,30,6,15,45.5,24.0,1.55,17.8,30.0,53.47,37.88
2018,8,30,6,30,51.0,32.0,1.6,18.2,41.0,66.6,50.42
2018,8,30,6,45,48.5,39.5,1.7,18.6,50.0,74.77,58.0
2018,8,30,7,0,46.0,47.0,1.8,19.0,59.0,82.74,64.99
2018,8,30,7,15,23.0,55.0,1.75,19.3,61.0,69.54,53.45
2018,8,30,7,30,0.0,63.0,1.7,19.6,63.0,58.59,43.48
2018,8,30,7,45,0.0,73.0,1.65,19.9,73.0,67.93,51.06
2018,8,30,8,0,0.0,83.0,1.6,20.2,83.0,77.35,58.56
2018,8,30,8,15,0.0,99.5,1.55,20.6,99.5,93.48,71.41
2018,8,30,8,30,0.0,116.0,1.5,21.0,116.0,109.6,84.05
2018,8,30,8,45,1.0,136.5,1.45,21.4,137.0,130.56,100.43
2018,8,30,9,0,2.0,157.0,1.4,21.8,158.0,151.51,116.55
2018,8,30,9,15,9.5,198.5,1.45,22.4,205.0,199.47,153.69
2018,8,30,9,30,17.0,240.0,1.5,23.0,252.0,247.6,190.04
2018,8,30,9,45,31.5,270.5,1.55,23.6,294.0,302.15,230.74
2018,8,30,10,0,46.0,301.0,1.6,24.2,336.0,345.56,262.31
2018,8,30,10,15,90.0,339.0,1.7,24.65,410.5,423.27,319.61
2018,8,30,10,30,134.0,377.0,1.8,25.1,485.0,510.46,381.9
2018,8,30,10,45,211.5,369.5,1.95,25.6,545.5,567.56,423.36
2018,8,30,11,0,289.0,362.0,2.1,26.1,606.0,631.52,468.86
2018,8,30,11,15,253.0,385.0,2.2,26.45,601.0,613.55,454.06
2018,8,30,11,30,217.0,408.0,2.3,26.8,596.0,588.59,435.1
2018,8,30,11,45,291.0,378.5,2.45,27.1,632.5,618.29,457.8
2018,8,30,12,0,365.0,349.0,2.6,27.4,669.0,638.15,473.15
2018,8,30,12,15,619.0,242.0,2.7,27.55,783.5,727.91,540.75
2018,8,30,12,30,873.0,135.0,2.8,27.7,898.0,795.0,589.05
2018,8,30,12,45,866.5,137.0,2.9,27.85,887.0,761.14,565.88
2018,8,30,13,0,860.0,139.0,3.0,28.0,876.0,725.37,540.71
2018,8,30,13,15,857.5,136.5,3.05,27.9,859.0,686.59,513.04
2018,8,30,13,30,855.0,134.0,3.1,27.8,842.0,646.04,483.46
2018,8,30,13,45,850.0,132.0,3.2,27.75,818.0,600.82,449.88
2018,8,30,14,0,845.0,130.0,3.3,27.7,794.0,555.65,415.34
2018,8,30,14,15,837.0,127.0,3.35,27.45,762.5,507.18,377.59
2018,8,30,14,30,829.0,124.0,3.4,27.2,731.0,458.21,338.32
2018,8,30,14,45,818.0,121.0,3.45,26.9,693.5,407.79,296.94
2018,8,30,15,0,807.0,118.0,3.5,26.6,656.0,357.57,254.68
2018,8,30,15,15,790.0,114.5,3.5,26.6,612.5,305.72,210.37
2018,8,30,15,30,773.0,111.0,3.5,26.6,569.0,255.13,167.18
2018,8,30,15,45,753.5,106.5,3.55,25.75,522.5,204.78,126.12
2018,8,30,16,0,734.0,102.0,3.6,24.9,476.0,150.62,85.22
2018,8,30,16,15,708.0,96.0,3.6,24.25,426.0,102.45,55.91
2018,8,30,16,30,682.0,90.0,3.6,23.6,376.0,57.43,43.8
2018,8,30,16,45,643.5,84.0,3.55,22.95,324.5,55.69,42.58
2018,8,30,17,0,605.0,78.0,3.5,22.3,273.0,53.84,41.16
2018,8,30,17,15,546.5,70.0,3.4,21.5,222.0,50.15,38.07
2018,8,30,17,30,488.0,62.0,3.3,20.7,171.0,46.28,34.63
2018,8,30,17,45,401.5,52.0,3.25,19.95,125.5,40.33,29.16
2018,8,30,18,0,315.0,42.0,3.2,19.2,80.0,34.14,23.03
2018,8,30,18,15,197.5,27.0,3.05,18.65,47.0,21.34,6.98
2018,8,30,18,30,80.0,12.0,2.9,18.1,14.0,11.44,0.0
2018,8,30,18,45,40.0,6.0,2.8,17.6,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.95,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,8,31,5,45,102.0,13.0,1.85,15.9,19.5,56.48,0.0
2018,8,31,6,0,194.0,25.0,2.1,16.4,38.0,144.81,58.78
2018,8,31,6,15,296.0,38.0,2.1,16.9,77.5,229.19,177.67
2018,8,31,6,30,398.0,51.0,2.1,17.4,117.0,315.28,254.11
2018,8,31,6,45,295.0,68.0,2.05,17.9,126.5,286.65,233.92
2018,8,31,7,0,192.0,85.0,2.0,18.4,136.0,237.55,194.52
2018,8,31,7,15,157.5,110.5,1.9,19.0,158.5,239.14,195.31
2018,8,31,7,30,123.0,136.0,1.8,19.6,181.0,248.01,200.88
2018,8,31,7,45,168.0,158.0,1.7,20.2,229.5,309.46,249.57
2018,8,31,8,0,213.0,180.0,1.6,20.8,278.0,385.89,307.82
2018,8,31,8,15,255.0,196.5,1.55,21.6,326.5,442.13,348.87
2018,8,31,8,30,297.0,213.0,1.5,22.4,375.0,499.52,389.59
2018,8,31,8,45,476.5,182.5,1.45,23.25,468.5,636.05,489.08
2018,8,31,9,0,656.0,152.0,1.4,24.1,562.0,771.35,580.55
2018,8,31,9,15,746.0,130.0,1.45,24.8,626.0,828.91,615.29
2018,8,31,9,30,836.0,108.0,1.5,25.5,690.0,891.12,653.13
2018,8,31,9,45,751.5,148.5,1.55,26.2,691.5,866.98,634.19
2018,8,31,10,0,667.0,189.0,1.6,26.9,693.0,833.75,610.35
2018,8,31,10,15,723.0,172.5,1.7,27.55,737.5,863.66,628.82
2018,8,31,10,30,779.0,156.0,1.8,28.2,782.0,887.0,642.26
2018,8,31,10,45,836.5,134.0,1.9,28.9,822.5,907.3,653.64
2018,8,31,11,0,894.0,112.0,2.0,29.6,863.0,918.35,659.12
2018,8,31,11,15,898.0,112.0,2.15,30.05,877.0,907.17,651.64
2018,8,31,11,30,902.0,112.0,2.3,30.5,891.0,892.85,642.32
2018,8,31,11,45,904.5,111.5,2.45,31.0,897.5,873.66,629.71
2018,8,31,12,0,907.0,111.0,2.6,31.5,904.0,851.49,615.13
2018,8,31,12,15,908.5,110.5,2.75,31.65,903.0,825.64,598.92
2018,8,31,12,30,910.0,110.0,2.9,31.8,902.0,797.04,580.75
2018,8,31,12,45,911.0,107.0,3.1,31.95,892.5,763.15,559.09
2018,8,31,13,0,912.0,104.0,3.3,32.1,883.0,726.82,535.28
2018,8,31,13,15,851.5,129.0,3.45,32.0,844.5,672.97,496.84
2018,8,31,13,30,791.0,154.0,3.6,31.9,806.0,620.3,458.58
2018,8,31,13,45,800.5,144.5,3.75,31.75,787.5,580.44,429.49
2018,8,31,14,0,810.0,135.0,3.9,31.6,769.0,538.36,397.75
2018,8,31,14,15,845.5,115.5,4.0,31.2,753.0,501.76,369.08
2018,8,31,14,30,881.0,96.0,4.1,30.8,737.0,457.88,333.67
2018,8,31,14,45,870.5,94.0,4.2,30.4,699.5,406.67,291.79
2018,8,31,15,0,860.0,92.0,4.3,30.0,662.0,355.44,248.81
2018,8,31,15,15,845.5,89.5,4.3,30.0,619.0,302.91,203.87
2018,8,31,15,30,831.0,87.0,4.3,30.0,576.0,244.61,154.78
2018,8,31,15,45,814.0,83.5,4.35,28.65,529.0,192.5,112.69
2018,8,31,16,0,797.0,80.0,4.4,27.3,482.0,141.98,75.43
2018,8,31,16,15,773.0,76.0,4.3,26.4,432.0,92.51,46.77
2018,8,31,16,30,749.0,72.0,4.2,25.5,382.0,49.76,36.94
2018,8,31,16,45,714.0,67.0,4.1,24.6,330.0,47.86,35.58
2018,8,31,17,0,679.0,62.0,4.0,23.7,278.0,45.87,34.06
2018,8,31,17,15,548.5,62.5,3.8,22.7,216.0,44.15,32.68
2018,8,31,17,30,418.0,63.0,3.6,21.7,154.0,47.35,35.38
2018,8,31,17,45,282.5,48.5,3.4,20.65,102.5,36.63,25.84
2018,8,31,18,0,147.0,34.0,3.2,19.6,51.0,26.1,16.13
2018,8,31,18,15,125.0,23.0,3.05,18.95,32.5,18.08,3.27
2018,8,31,18,30,103.0,12.0,2.9,18.3,14.0,11.44,0.0
2018,8,31,18,45,51.5,6.0,2.75,17.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,94.5,11.5,1.85,15.7,17.5,51.64,0.0
2018,9,1,6,0,189.0,23.0,2.1,16.2,35.0,138.32,45.51
2018,9,1,6,15,299.5,36.0,2.05,16.8,75.5,228.46,176.39
2018,9,1,6,30,410.0,49.0,2.0,17.4,116.0,319.13,256.79
2018,9,1,6,45,276.5,60.5,1.95,17.95,113.0,264.63,215.91
2018,9,1,7,0,143.0,72.0,1.9,18.5,110.0,187.77,153.24
2018,9,1,7,15,83.5,100.5,1.8,19.35,124.0,174.99,141.52
2018,9,1,7,30,24.0,129.0,1.7,20.2,138.0,156.14,123.94
2018,9,1,7,45,82.0,159.0,1.55,21.05,195.5,233.69,186.99
2018,9,1,8,0,140.0,189.0,1.4,21.9,253.0,326.38,259.0
2018,9,1,8,15,310.0,181.0,1.4,22.55,343.5,467.73,368.2
2018,9,1,8,30,480.0,173.0,1.4,23.2,434.0,619.68,478.91
2018,9,1,8,45,607.0,151.5,1.4,23.9,510.5,717.85,545.99
2018,9,1,9,0,734.0,130.0,1.4,24.6,587.0,812.81,606.67
2018,9,1,9,15,670.5,162.0,1.5,25.25,601.0,800.53,595.43
2018,9,1,9,30,607.0,194.0,1.6,25.9,615.0,782.45,581.23
2018,9,1,9,45,625.0,200.0,1.7,26.55,652.5,806.44,595.94
2018,9,1,10,0,643.0,206.0,1.8,27.2,690.0,828.01,608.52
2018,9,1,10,15,623.5,223.5,1.95,27.7,707.5,824.69,604.58
2018,9,1,10,30,604.0,241.0,2.1,28.2,725.0,818.47,598.97
2018,9,1,10,45,672.5,217.5,2.2,28.7,770.0,847.76,618.86
2018,9,1,11,0,741.0,194.0,2.3,29.2,815.0,873.15,634.29
2018,9,1,11,15,769.0,184.5,2.45,29.55,838.0,869.65,631.61
2018,9,1,11,30,797.0,175.0,2.6,29.9,861.0,867.21,629.93
2018,9,1,11,45,826.5,162.0,2.75,30.25,878.0,859.0,624.49
2018,9,1,12,0,856.0,149.0,2.9,30.6,895.0,846.98,616.6
2018,9,1,12,15,830.0,161.5,3.0,30.8,883.5,811.87,593.42
2018,9,1,12,30,804.0,174.0,3.1,31.0,872.0,775.36,569.0
2018,9,1,12,45,814.0,168.5,3.2,31.2,868.0,747.4,549.61
2018,9,1,13,0,824.0,163.0,3.3,31.4,864.0,716.72,527.89
2018,9,1,13,15,819.0,162.0,3.35,31.4,846.5,677.73,500.01
2018,9,1,13,30,814.0,161.0,3.4,31.4,829.0,637.29,470.53
2018,9,1,13,45,789.5,165.0,3.5,31.35,797.0,589.0,434.93
2018,9,1,14,0,765.0,169.0,3.6,31.3,765.0,538.02,396.68
2018,9,1,14,15,772.5,159.5,3.6,31.05,740.0,494.11,362.7
2018,9,1,14,30,780.0,150.0,3.6,30.8,715.0,452.73,329.35
2018,9,1,14,45,767.5,146.0,3.6,30.5,677.5,398.42,285.82
2018,9,1,15,0,755.0,142.0,3.6,30.2,640.0,348.81,244.82
2018,9,1,15,15,736.5,138.0,3.6,30.2,596.5,298.29,202.5
2018,9,1,15,30,718.0,134.0,3.6,30.2,553.0,249.29,161.66
2018,9,1,15,45,695.5,127.5,3.55,29.15,505.5,199.41,122.39
2018,9,1,16,0,673.0,121.0,3.5,28.1,458.0,151.9,88.28
2018,9,1,16,15,644.0,114.0,3.4,27.25,408.5,106.23,62.44
2018,9,1,16,30,615.0,107.0,3.3,26.4,359.0,70.87,54.67
2018,9,1,16,45,575.0,98.0,3.25,25.55,308.0,67.33,52.02
2018,9,1,17,0,535.0,89.0,3.2,24.7,257.0,63.53,49.03
2018,9,1,17,15,478.0,78.5,3.05,23.6,207.5,58.1,44.52
2018,9,1,17,30,421.0,68.0,2.9,22.5,158.0,50.76,38.15
2018,9,1,17,45,338.5,54.0,2.8,21.45,113.5,41.18,29.56
2018,9,1,18,0,256.0,40.0,2.7,20.4,69.0,31.16,20.08
2018,9,1,18,15,152.5,24.0,2.7,19.7,39.0,19.01,1.04
2018,9,1,18,30,49.0,8.0,2.7,19.0,9.0,7.63,0.0
2018,9,1,18,45,24.5,4.0,2.75,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,45,69.0,11.5,1.8,14.6,15.5,40.54,0.0
2018,9,2,6,0,138.0,23.0,2.0,15.2,31.0,113.1,25.9
2018,9,2,6,15,240.0,38.0,2.0,15.85,69.5,199.18,153.21
2018,9,2,6,30,342.0,53.0,2.0,16.5,108.0,283.37,228.63
2018,9,2,6,45,405.0,64.5,2.05,17.2,153.5,347.83,284.3
2018,9,2,7,0,468.0,76.0,2.1,17.9,199.0,420.91,344.46
2018,9,2,7,15,444.0,95.0,2.05,18.85,232.0,440.22,358.77
2018,9,2,7,30,420.0,114.0,2.0,19.8,265.0,459.95,372.19
2018,9,2,7,45,460.5,124.5,1.95,20.75,313.5,514.75,412.43
2018,9,2,8,0,501.0,135.0,1.9,21.7,362.0,570.67,451.74
2018,9,2,8,15,508.0,150.0,1.9,22.55,403.0,605.38,474.06
2018,9,2,8,30,515.0,165.0,1.9,23.4,444.0,638.5,494.75
2018,9,2,8,45,529.0,177.0,1.95,24.3,485.0,672.42,515.91
2018,9,2,9,0,543.0,189.0,2.0,25.2,526.0,704.78,535.55
2018,9,2,9,15,546.0,202.5,2.0,26.15,560.5,727.3,547.4
2018,9,2,9,30,549.0,216.0,2.0,27.1,595.0,747.57,557.61
2018,9,2,9,45,576.5,218.0,2.05,28.0,634.0,779.56,576.67
2018,9,2,10,0,604.0,220.0,2.1,28.9,673.0,805.28,591.29
2018,9,2,10,15,628.0,219.0,2.1,29.65,706.0,822.31,600.06
2018,9,2,10,30,652.0,218.0,2.1,30.4,739.0,836.71,607.1
2018,9,2,10,45,646.5,228.0,2.15,31.1,756.0,832.98,602.13
2018,9,2,11,0,641.0,238.0,2.2,31.8,773.0,826.6,595.68
2018,9,2,11,15,713.0,208.0,2.25,32.4,812.0,845.69,607.79
2018,9,2,11,30,785.0,178.0,2.3,33.0,851.0,857.27,613.7
2018,9,2,11,45,779.0,181.5,2.3,33.6,853.5,835.49,597.8
2018,9,2,12,0,773.0,185.0,2.3,34.2,856.0,811.36,580.75
2018,9,2,12,15,728.0,205.0,2.4,34.45,835.5,771.66,554.01
2018,9,2,12,30,683.0,225.0,2.5,34.7,815.0,729.7,525.01
2018,9,2,12,45,717.0,207.5,2.55,35.0,820.5,710.58,512.12
2018,9,2,13,0,751.0,190.0,2.6,35.3,826.0,687.63,496.15
2018,9,2,13,15,778.0,174.5,2.65,35.25,821.5,659.38,476.73
2018,9,2,13,30,805.0,159.0,2.7,35.2,817.0,626.86,453.81
2018,9,2,13,45,771.5,166.5,2.8,35.15,781.5,577.05,417.89
2018,9,2,14,0,738.0,174.0,2.9,35.1,746.0,525.22,379.89
2018,9,2,14,15,765.5,156.5,2.95,34.75,728.0,488.78,352.11
2018,9,2,14,30,793.0,139.0,3.0,34.4,710.0,445.34,318.04
2018,9,2,14,45,780.5,135.0,3.05,34.05,672.0,395.19,278.23
2018,9,2,15,0,768.0,131.0,3.1,33.7,634.0,345.49,237.82
2018,9,2,15,15,749.5,127.5,3.1,33.7,591.0,289.91,192.39
2018,9,2,15,30,731.0,124.0,3.1,33.7,548.0,240.71,151.99
2018,9,2,15,45,708.5,118.5,3.2,32.45,500.5,191.03,113.68
2018,9,2,16,0,686.0,113.0,3.3,31.2,453.0,143.68,80.65
2018,9,2,16,15,656.0,106.0,3.3,30.15,403.0,97.37,55.66
2018,9,2,16,30,626.0,99.0,3.3,29.1,353.0,64.97,49.12
2018,9,2,16,45,584.0,92.0,3.35,28.0,302.5,62.78,47.66
2018,9,2,17,0,542.0,85.0,3.4,26.9,252.0,60.47,45.98
2018,9,2,17,15,480.5,75.0,3.3,25.65,202.5,55.33,41.76
2018,9,2,17,30,419.0,65.0,3.2,24.4,153.0,48.59,35.94
2018,9,2,17,45,331.5,52.0,3.1,23.1,109.0,39.71,28.04
2018,9,2,18,0,244.0,39.0,3.0,21.8,65.0,30.45,19.13
2018,9,2,18,15,143.0,23.5,3.0,20.95,36.5,18.68,0.0
2018,9,2,18,30,42.0,8.0,3.0,20.1,8.0,7.63,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.25,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.0,1.7,14.65,14.5,36.1,0.0
2018,9,3,6,0,120.0,22.0,1.9,15.1,29.0,102.16,11.14
2018,9,3,6,15,215.5,38.0,1.95,15.75,66.0,186.45,142.41
2018,9,3,6,30,311.0,54.0,2.0,16.4,103.0,266.91,215.11
2018,9,3,6,45,245.5,63.0,2.05,17.0,111.0,248.6,203.29
2018,9,3,7,0,180.0,72.0,2.1,17.6,119.0,211.44,173.86
2018,9,3,7,15,95.5,91.5,2.1,18.25,117.0,171.58,139.75
2018,9,3,7,30,11.0,111.0,2.1,18.9,115.0,117.21,92.44
2018,9,3,7,45,11.5,129.0,2.05,19.55,133.5,135.58,107.11
2018,9,3,8,0,12.0,147.0,2.0,20.2,152.0,153.84,121.26
2018,9,3,8,15,21.0,171.0,2.0,21.05,181.5,185.41,145.99
2018,9,3,8,30,30.0,195.0,2.0,21.9,211.0,228.26,178.98
2018,9,3,8,45,144.0,219.0,2.0,22.7,306.5,363.29,285.39
2018,9,3,9,0,258.0,243.0,2.0,23.5,402.0,502.57,389.43
2018,9,3,9,15,437.5,218.5,2.0,24.25,510.0,647.71,495.11
2018,9,3,9,30,617.0,194.0,2.0,25.0,618.0,788.07,592.28
2018,9,3,9,45,595.5,213.5,2.05,25.75,640.0,790.39,589.26
2018,9,3,10,0,574.0,233.0,2.1,26.5,662.0,785.86,583.1
2018,9,3,10,15,642.0,215.0,2.15,27.15,712.0,828.96,611.43
2018,9,3,10,30,710.0,197.0,2.2,27.8,762.0,865.24,633.47
2018,9,3,10,45,733.0,192.5,2.25,28.45,789.5,871.9,635.59
2018,9,3,11,0,756.0,188.0,2.3,29.1,817.0,875.48,636.06
2018,9,3,11,15,762.0,188.5,2.35,29.55,831.5,866.18,628.73
2018,9,3,11,30,768.0,189.0,2.4,30.0,846.0,853.97,619.73
2018,9,3,11,45,771.0,189.5,2.5,30.45,852.5,833.81,605.96
2018,9,3,12,0,774.0,190.0,2.6,30.9,859.0,814.14,592.59
2018,9,3,12,15,777.5,187.5,2.7,31.15,858.0,789.51,576.16
2018,9,3,12,30,781.0,185.0,2.8,31.4,857.0,762.44,557.49
2018,9,3,12,45,783.5,180.5,2.85,31.65,848.0,730.49,535.02
2018,9,3,13,0,786.0,176.0,2.9,31.9,839.0,696.42,510.74
2018,9,3,13,15,781.5,174.0,3.0,31.8,821.5,658.08,483.86
2018,9,3,13,30,777.0,172.0,3.1,31.7,804.0,618.38,455.36
2018,9,3,13,45,770.0,169.0,3.2,31.65,779.0,575.21,423.57
2018,9,3,14,0,763.0,166.0,3.3,31.6,754.0,527.94,388.05
2018,9,3,14,15,752.5,163.0,3.3,31.25,722.5,481.13,352.11
2018,9,3,14,30,742.0,160.0,3.3,30.9,691.0,434.26,315.1
2018,9,3,14,45,727.5,155.5,3.35,30.5,653.0,384.84,275.44
2018,9,3,15,0,713.0,151.0,3.4,30.1,615.0,336.19,235.5
2018,9,3,15,15,693.0,146.5,3.4,30.1,572.0,287.1,194.6
2018,9,3,15,30,673.0,142.0,3.4,30.1,529.0,239.77,155.51
2018,9,3,15,45,647.5,135.5,3.35,28.8,482.0,191.98,118.67
2018,9,3,16,0,622.0,129.0,3.3,27.5,435.0,146.94,87.46
2018,9,3,16,15,588.5,121.5,3.25,26.65,385.5,103.73,64.58
2018,9,3,16,30,555.0,114.0,3.2,25.8,336.0,77.16,60.16
2018,9,3,16,45,509.5,104.5,3.1,24.95,286.0,72.92,56.93
2018,9,3,17,0,464.0,95.0,3.0,24.1,236.0,67.96,52.94
2018,9,3,17,15,401.5,83.0,2.85,23.2,188.0,60.8,46.87
2018,9,3,17,30,339.0,71.0,2.7,22.3,140.0,53.27,40.25
2018,9,3,17,45,257.0,54.5,2.55,21.45,98.0,41.75,29.9
2018,9,3,18,0,175.0,38.0,2.4,20.6,56.0,29.69,18.33
2018,9,3,18,15,99.5,22.0,2.3,20.1,31.0,17.5,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.6,6.0,5.72,0.0
2018,9,3,18,45,12.0,3.0,2.1,19.1,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,2.1,14.9,14.0,36.36,0.0
2018,9,4,6,0,124.0,21.0,2.3,15.4,28.0,101.63,0.0
2018,9,4,6,15,223.5,37.0,2.35,16.1,65.5,189.02,143.4
2018,9,4,6,30,323.0,53.0,2.4,16.8,103.0,271.83,218.78
2018,9,4,6,45,253.0,55.5,2.5,17.45,104.0,242.25,198.21
2018,9,4,7,0,183.0,58.0,2.6,18.1,105.0,194.11,159.83
2018,9,4,7,15,91.5,69.0,2.5,18.85,92.5,140.5,114.11
2018,9,4,7,30,0.0,80.0,2.4,19.6,80.0,75.57,57.56
2018,9,4,7,45,0.0,98.0,2.35,20.3,98.0,93.45,72.05
2018,9,4,8,0,0.0,116.0,2.3,21.0,116.0,111.24,86.11
2018,9,4,8,15,3.0,140.5,2.2,21.9,142.0,138.19,107.31
2018,9,4,8,30,6.0,165.0,2.1,22.8,168.0,165.17,128.06
2018,9,4,8,45,35.5,202.5,2.05,23.65,224.0,239.25,186.1
2018,9,4,9,0,65.0,240.0,2.0,24.5,280.0,304.91,235.79
2018,9,4,9,15,230.0,243.0,1.95,25.45,398.5,477.2,366.76
2018,9,4,9,30,395.0,246.0,1.9,26.4,517.0,639.93,482.75
2018,9,4,9,45,486.5,234.5,1.85,27.3,585.5,708.9,528.11
2018,9,4,10,0,578.0,223.0,1.8,28.2,654.0,781.28,574.81
2018,9,4,10,15,605.5,222.5,1.8,29.0,689.0,801.76,585.43
2018,9,4,10,30,633.0,222.0,1.8,29.8,724.0,819.65,594.71
2018,9,4,10,45,719.0,189.5,1.8,30.65,774.0,853.97,614.85
2018,9,4,11,0,805.0,157.0,1.8,31.5,824.0,880.96,629.17
2018,9,4,11,15,820.5,151.5,1.85,32.05,841.0,873.91,623.04
2018,9,4,11,30,836.0,146.0,1.9,32.6,858.0,863.62,615.29
2018,9,4,11,45,838.0,146.5,2.0,33.2,864.5,844.83,602.53
2018,9,4,12,0,840.0,147.0,2.1,33.8,871.0,823.22,588.02
2018,9,4,12,15,860.5,137.0,2.2,34.1,877.0,800.45,573.47
2018,9,4,12,30,881.0,127.0,2.3,34.4,883.0,778.05,559.11
2018,9,4,12,45,877.0,127.5,2.4,34.7,872.5,744.19,536.99
2018,9,4,13,0,873.0,128.0,2.5,35.0,862.0,708.24,511.87
2018,9,4,13,15,869.0,126.5,2.55,35.05,844.0,668.64,484.05
2018,9,4,13,30,865.0,125.0,2.6,35.1,826.0,627.33,454.41
2018,9,4,13,45,858.5,123.0,2.7,35.1,800.5,582.7,421.95
2018,9,4,14,0,852.0,121.0,2.8,35.1,775.0,536.93,387.74
2018,9,4,14,15,842.5,119.0,2.9,34.8,742.5,485.0,348.64
2018,9,4,14,30,833.0,117.0,3.0,34.5,710.0,435.88,310.24
2018,9,4,14,45,820.5,114.5,3.1,34.2,672.0,385.11,269.53
2018,9,4,15,0,808.0,112.0,3.2,33.9,634.0,334.69,228.13
2018,9,4,15,15,790.5,108.5,3.2,33.9,590.0,282.78,184.98
2018,9,4,15,30,773.0,105.0,3.2,33.9,546.0,232.2,143.4
2018,9,4,15,45,749.5,100.5,3.25,32.65,498.0,181.5,104.63
2018,9,4,16,0,726.0,96.0,3.3,31.4,450.0,127.59,67.59
2018,9,4,16,15,694.5,91.0,3.3,30.35,399.5,80.84,44.72
2018,9,4,16,30,663.0,86.0,3.3,29.3,349.0,55.78,41.42
2018,9,4,16,45,619.5,79.5,3.25,28.25,297.5,53.52,39.82
2018,9,4,17,0,576.0,73.0,3.2,27.2,246.0,51.12,37.99
2018,9,4,17,15,512.0,65.5,3.1,25.9,196.5,47.71,35.19
2018,9,4,17,30,448.0,58.0,3.0,24.6,147.0,44.18,32.08
2018,9,4,17,45,352.5,46.5,2.85,23.3,103.5,36.69,25.32
2018,9,4,18,0,257.0,35.0,2.7,22.0,60.0,27.42,16.03
2018,9,4,18,15,145.0,20.5,2.6,21.25,33.0,16.35,0.0
2018,9,4,18,30,33.0,6.0,2.5,20.5,6.0,5.72,0.0
2018,9,4,18,45,16.5,3.0,2.4,19.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,59.5,10.5,1.8,14.65,13.5,35.2,0.0
2018,9,5,6,0,119.0,21.0,2.0,15.1,27.0,98.52,0.0
2018,9,5,6,15,221.0,35.5,2.05,15.75,63.5,185.35,139.59
2018,9,5,6,30,323.0,50.0,2.1,16.4,100.0,267.11,214.85
2018,9,5,6,45,254.0,54.5,2.15,17.1,103.0,241.08,197.16
2018,9,5,7,0,185.0,59.0,2.2,17.8,106.0,196.5,161.75
2018,9,5,7,15,92.5,71.5,2.2,18.5,95.0,144.16,117.21
2018,9,5,7,30,0.0,84.0,2.2,19.2,84.0,79.86,61.2
2018,9,5,7,45,1.0,104.5,2.2,19.9,105.0,101.15,78.54
2018,9,5,8,0,2.0,125.0,2.2,20.6,126.0,122.39,95.39
2018,9,5,8,15,16.5,161.0,2.25,21.45,170.0,171.04,134.35
2018,9,5,8,30,31.0,197.0,2.3,22.3,214.0,231.53,181.57
2018,9,5,8,45,133.0,217.5,2.3,23.1,298.0,351.7,276.29
2018,9,5,9,0,235.0,238.0,2.3,23.9,382.0,475.68,369.55
2018,9,5,9,15,415.0,214.5,2.4,24.55,489.5,621.1,477.44
2018,9,5,9,30,595.0,191.0,2.5,25.2,597.0,761.81,577.27
2018,9,5,9,45,624.0,191.0,2.55,25.85,636.5,788.84,592.95
2018,9,5,10,0,653.0,191.0,2.6,26.5,676.0,813.63,607.42
2018,9,5,10,15,643.5,204.0,2.7,27.0,697.0,814.93,606.53
2018,9,5,10,30,634.0,217.0,2.8,27.5,718.0,813.41,603.56
2018,9,5,10,45,716.0,186.5,2.9,27.95,766.5,845.84,624.9
2018,9,5,11,0,798.0,156.0,3.0,28.4,815.0,871.17,640.52
2018,9,5,11,15,798.0,158.0,3.1,28.6,826.0,858.3,631.36
2018,9,5,11,30,798.0,160.0,3.2,28.8,837.0,842.59,620.66
2018,9,5,11,45,812.0,154.5,3.3,29.0,847.5,828.34,611.01
2018,9,5,12,0,826.0,149.0,3.4,29.2,858.0,810.94,599.27
2018,9,5,12,15,837.0,143.5,3.5,29.2,860.0,788.08,584.31
2018,9,5,12,30,848.0,138.0,3.6,29.2,862.0,760.36,565.99
2018,9,5,12,45,846.0,137.0,3.7,29.2,852.0,727.45,543.32
2018,9,5,13,0,844.0,136.0,3.8,29.2,842.0,692.65,518.27
2018,9,5,13,15,839.5,134.5,3.9,28.95,824.0,652.85,489.66
2018,9,5,13,30,835.0,133.0,4.0,28.7,806.0,611.51,459.2
2018,9,5,13,45,828.5,131.0,4.05,28.4,781.0,567.26,425.79
2018,9,5,14,0,822.0,129.0,4.1,28.1,756.0,522.01,390.69
2018,9,5,14,15,812.0,126.5,4.15,27.6,724.0,473.94,352.79
2018,9,5,14,30,802.0,124.0,4.2,27.1,692.0,425.61,313.55
2018,9,5,14,45,789.0,121.5,4.2,26.55,654.5,376.17,272.45
2018,9,5,15,0,776.0,119.0,4.2,26.0,617.0,327.2,230.84
2018,9,5,15,15,757.5,115.5,4.2,26.0,574.0,276.73,187.46
2018,9,5,15,30,739.0,112.0,4.2,26.0,531.0,222.38,141.78
2018,9,5,15,45,715.5,107.5,4.15,24.4,484.0,173.16,103.24
2018,9,5,16,0,692.0,103.0,4.1,22.8,437.0,126.37,71.12
2018,9,5,16,15,659.5,97.5,4.0,21.9,387.0,81.16,49.13
2018,9,5,16,30,627.0,92.0,3.9,21.0,337.0,60.53,47.06
2018,9,5,16,45,581.5,85.0,3.8,20.05,286.5,58.09,45.24
2018,9,5,17,0,536.0,78.0,3.7,19.1,236.0,55.52,43.19
2018,9,5,17,15,471.5,68.5,3.55,18.4,187.0,50.57,38.85
2018,9,5,17,30,407.0,59.0,3.4,17.7,138.0,45.37,34.06
2018,9,5,17,45,313.5,47.0,3.25,17.0,96.5,36.09,25.45
2018,9,5,18,0,220.0,35.0,3.1,16.3,55.0,27.51,16.07
2018,9,5,18,15,122.5,20.0,3.0,16.0,30.0,19.06,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.7,5.0,4.77,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,6,5,45,70.0,9.0,1.65,13.05,12.5,38.09,0.0
2018,9,6,6,0,140.0,18.0,1.8,13.5,25.0,102.66,0.0
2018,9,6,6,15,238.5,29.0,1.8,14.15,58.0,186.8,140.33
2018,9,6,6,30,337.0,40.0,1.8,14.8,91.0,263.99,213.3
2018,9,6,6,45,276.5,47.5,1.85,15.5,100.0,243.96,200.72
2018,9,6,7,0,216.0,55.0,1.9,16.2,109.0,223.58,185.17
2018,9,6,7,15,108.0,76.5,1.8,16.95,103.5,160.81,131.81
2018,9,6,7,30,0.0,98.0,1.7,17.7,98.0,95.13,74.22
2018,9,6,7,45,2.0,120.0,1.65,18.45,121.0,118.8,93.5
2018,9,6,8,0,4.0,142.0,1.6,19.2,144.0,142.41,112.17
2018,9,6,8,15,19.5,169.5,1.6,20.15,180.0,182.77,144.27
2018,9,6,8,30,35.0,197.0,1.6,21.1,216.0,234.9,184.75
2018,9,6,8,45,195.5,203.5,1.65,22.0,321.5,388.13,306.2
2018,9,6,9,0,356.0,210.0,1.7,22.9,427.0,547.35,424.96
2018,9,6,9,15,412.5,222.5,1.8,23.75,490.5,626.59,479.2
2018,9,6,9,30,469.0,235.0,1.9,24.6,554.0,691.3,522.69
2018,9,6,9,45,601.0,199.0,2.0,25.4,629.5,774.87,580.72
2018,9,6,10,0,733.0,163.0,2.1,26.2,705.0,853.12,631.25
2018,9,6,10,15,776.0,151.0,2.25,26.75,744.5,871.08,641.37
2018,9,6,10,30,819.0,139.0,2.4,27.3,784.0,890.74,653.2
2018,9,6,10,45,862.0,123.0,2.5,27.8,818.0,896.71,655.74
2018,9,6,11,0,905.0,107.0,2.6,28.3,852.0,906.07,660.71
2018,9,6,11,15,909.0,107.5,2.65,28.6,866.0,894.77,652.33
2018,9,6,11,30,913.0,108.0,2.7,28.9,880.0,880.26,642.12
2018,9,6,11,45,891.5,118.5,2.75,29.2,876.5,851.42,622.52
2018,9,6,12,0,870.0,129.0,2.8,29.5,873.0,820.3,601.49
2018,9,6,12,15,895.5,116.0,2.85,29.6,880.0,801.4,589.12
2018,9,6,12,30,921.0,103.0,2.9,29.7,887.0,778.59,574.03
2018,9,6,12,45,922.5,100.5,2.9,29.85,877.5,744.69,551.02
2018,9,6,13,0,924.0,98.0,2.9,30.0,868.0,708.27,525.13
2018,9,6,13,15,885.0,112.5,2.95,29.95,837.0,659.29,489.52
2018,9,6,13,30,846.0,127.0,3.0,29.9,806.0,610.77,453.6
2018,9,6,13,45,832.5,128.0,3.0,29.9,778.5,563.22,417.73
2018,9,6,14,0,819.0,129.0,3.0,29.9,751.0,516.92,381.82
2018,9,6,14,15,854.5,109.0,3.0,29.7,733.5,478.48,350.81
2018,9,6,14,30,890.0,89.0,3.0,29.5,716.0,432.38,312.77
2018,9,6,14,45,879.0,87.0,3.0,29.25,677.5,380.47,269.61
2018,9,6,15,0,868.0,85.0,3.0,29.0,639.0,328.59,225.59
2018,9,6,15,15,852.5,83.0,3.0,29.0,595.0,275.87,180.53
2018,9,6,15,30,837.0,81.0,3.0,29.0,551.0,224.07,136.98
2018,9,6,15,45,817.0,78.0,2.85,28.35,503.5,165.16,91.0
2018,9,6,16,0,797.0,75.0,2.7,27.7,456.0,114.86,57.39
2018,9,6,16,15,769.0,71.5,2.6,27.1,405.0,66.12,36.13
2018,9,6,16,30,741.0,68.0,2.5,26.5,354.0,47.86,35.24
2018,9,6,16,45,700.0,63.5,2.4,25.9,302.0,46.24,34.04
2018,9,6,17,0,659.0,59.0,2.3,25.3,250.0,44.59,32.72
2018,9,6,17,15,597.0,53.0,2.0,24.2,199.0,37.88,27.0
2018,9,6,17,30,535.0,47.0,1.7,23.1,148.0,35.05,24.44
2018,9,6,17,45,433.5,38.0,1.4,22.0,103.0,29.41,19.19
2018,9,6,18,0,332.0,29.0,1.1,20.9,58.0,23.53,12.08
2018,9,6,18,15,189.5,17.5,1.1,20.25,31.5,16.68,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,106.5,10.0,1.45,13.65,15.0,54.24,0.0
2018,9,7,6,0,213.0,20.0,1.6,14.2,30.0,137.94,0.0
2018,9,7,6,15,355.5,29.0,1.65,14.95,71.0,245.93,182.7
2018,9,7,6,30,498.0,38.0,1.7,15.7,112.0,349.93,280.18
2018,9,7,6,45,380.0,39.0,1.75,16.4,108.5,299.52,245.14
2018,9,7,7,0,262.0,40.0,1.8,17.1,105.0,238.23,197.04
2018,9,7,7,15,131.0,56.0,1.75,18.1,88.5,159.89,131.09
2018,9,7,7,30,0.0,72.0,1.7,19.1,72.0,67.37,50.82
2018,9,7,7,45,0.0,89.5,1.65,20.15,89.5,84.71,64.91
2018,9,7,8,0,0.0,107.0,1.6,21.2,107.0,101.99,78.52
2018,9,7,8,15,4.5,139.0,1.6,22.15,141.5,138.0,107.07
2018,9,7,8,30,9.0,171.0,1.6,23.1,176.0,174.2,135.06
2018,9,7,8,45,26.0,205.5,1.6,24.1,221.0,234.69,181.61
2018,9,7,9,0,43.0,240.0,1.6,25.1,266.0,285.82,219.61
2018,9,7,9,15,241.0,235.5,1.65,26.05,397.0,476.53,365.16
2018,9,7,9,30,439.0,231.0,1.7,27.0,528.0,659.03,495.14
2018,9,7,9,45,609.5,187.5,1.7,27.95,623.0,768.42,569.03
2018,9,7,10,0,780.0,144.0,1.7,28.9,718.0,868.04,630.72
2018,9,7,10,15,755.5,161.5,1.75,29.65,735.0,865.55,625.73
2018,9,7,10,30,731.0,179.0,1.8,30.4,752.0,855.87,617.27
2018,9,7,10,45,844.0,133.5,1.85,31.2,812.5,895.11,640.4
2018,9,7,11,0,957.0,88.0,1.9,32.0,873.0,928.55,659.08
2018,9,7,11,15,960.0,88.5,2.0,32.6,886.5,915.86,649.68
2018,9,7,11,30,963.0,89.0,2.1,33.2,900.0,899.81,638.67
2018,9,7,11,45,966.0,89.0,2.15,33.75,907.0,879.95,624.97
2018,9,7,12,0,969.0,89.0,2.2,34.3,914.0,856.85,609.3
2018,9,7,12,15,968.0,89.5,2.25,34.75,911.5,828.05,590.24
2018,9,7,12,30,967.0,90.0,2.3,35.2,909.0,796.41,569.36
2018,9,7,12,45,963.5,90.5,2.4,35.6,898.0,760.34,545.94
2018,9,7,13,0,960.0,91.0,2.5,36.0,887.0,721.91,519.72
2018,9,7,13,15,956.0,90.5,2.6,35.9,868.5,680.08,490.86
2018,9,7,13,30,952.0,90.0,2.7,35.8,850.0,636.31,459.81
2018,9,7,13,45,946.0,88.5,2.8,35.75,823.5,588.82,425.16
2018,9,7,14,0,940.0,87.0,2.9,35.7,797.0,539.99,388.46
2018,9,7,14,15,932.0,85.5,3.0,35.3,764.0,489.11,349.63
2018,9,7,14,30,924.0,84.0,3.1,34.9,731.0,437.49,308.9
2018,9,7,14,45,912.5,82.0,3.2,34.5,691.0,383.72,265.39
2018,9,7,15,0,901.0,80.0,3.3,34.1,651.0,330.01,220.88
2018,9,7,15,15,885.0,78.0,3.3,34.1,606.0,275.5,175.16
2018,9,7,15,30,869.0,76.0,3.3,34.1,561.0,221.96,131.12
2018,9,7,15,45,847.5,73.5,3.35,32.8,511.5,168.49,90.84
2018,9,7,16,0,826.0,71.0,3.4,31.5,462.0,109.95,52.55
2018,9,7,16,15,797.0,68.0,3.35,30.5,410.0,60.1,32.86
2018,9,7,16,30,768.0,65.0,3.3,29.5,358.0,45.78,33.03
2018,9,7,16,45,726.5,60.5,3.2,28.5,304.5,44.05,31.79
2018,9,7,17,0,685.0,56.0,3.1,27.5,251.0,42.27,30.42
2018,9,7,17,15,622.5,50.5,2.9,26.15,199.5,39.53,28.14
2018,9,7,17,30,560.0,45.0,2.7,24.8,148.0,33.6,22.95
2018,9,7,17,45,456.5,36.5,2.5,23.5,102.5,28.32,18.03
2018,9,7,18,0,353.0,28.0,2.3,22.2,57.0,22.86,10.71
2018,9,7,18,15,202.0,17.0,2.3,21.35,31.0,16.2,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.5,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.7,14.5,9.05,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.2,29.0,138.93,0.0
2018,9,8,6,15,361.5,28.0,2.55,15.9,69.5,247.14,181.19
2018,9,8,6,30,503.0,37.0,2.6,16.6,110.0,350.38,280.4
2018,9,8,6,45,577.0,43.0,2.65,17.3,159.5,417.02,339.62
2018,9,8,7,0,651.0,49.0,2.7,18.0,209.0,493.94,403.71
2018,9,8,7,15,697.5,52.5,2.7,18.8,261.0,553.21,450.82
2018,9,8,7,30,744.0,56.0,2.7,19.6,313.0,613.86,495.21
2018,9,8,7,45,775.5,59.5,2.7,20.4,365.0,664.42,530.14
2018,9,8,8,0,807.0,63.0,2.7,21.2,417.0,708.17,558.86
2018,9,8,8,15,829.5,65.5,2.75,21.9,466.5,749.08,585.19
2018,9,8,8,30,852.0,68.0,2.8,22.6,516.0,788.52,609.88
2018,9,8,8,45,868.0,70.5,2.8,23.35,561.5,820.69,628.59
2018,9,8,9,0,884.0,73.0,2.8,24.1,607.0,850.52,645.41
2018,9,8,9,15,892.0,77.0,2.85,24.85,647.5,872.55,657.07
2018,9,8,9,30,900.0,81.0,2.9,25.6,688.0,891.53,666.67
2018,9,8,9,45,883.0,93.5,2.95,26.35,714.5,894.75,665.7
2018,9,8,10,0,866.0,106.0,3.0,27.1,741.0,894.07,662.4
2018,9,8,10,15,894.0,99.0,3.05,27.6,776.5,908.81,670.23
2018,9,8,10,30,922.0,92.0,3.1,28.1,812.0,920.38,675.89
2018,9,8,10,45,927.0,93.0,3.1,28.65,833.5,916.85,671.22
2018,9,8,11,0,932.0,94.0,3.1,29.2,855.0,909.93,664.59
2018,9,8,11,15,935.5,94.5,3.15,29.7,869.0,897.84,655.18
2018,9,8,11,30,939.0,95.0,3.2,30.2,883.0,882.45,643.76
2018,9,8,11,45,939.5,96.0,3.25,30.65,888.5,861.88,629.15
2018,9,8,12,0,940.0,97.0,3.3,31.1,894.0,838.24,612.61
2018,9,8,12,15,942.0,95.5,3.4,31.5,892.0,810.39,593.67
2018,9,8,12,30,944.0,94.0,3.5,31.9,890.0,779.68,572.77
2018,9,8,12,45,945.0,91.5,3.55,32.3,880.0,744.58,548.63
2018,9,8,13,0,946.0,89.0,3.6,32.7,870.0,706.94,521.41
2018,9,8,13,15,942.0,88.5,3.7,32.7,851.5,665.62,491.48
2018,9,8,13,30,938.0,88.0,3.8,32.7,833.0,622.39,459.44
2018,9,8,13,45,932.0,87.0,3.85,32.65,807.0,575.93,424.2
2018,9,8,14,0,926.0,86.0,3.9,32.6,781.0,528.14,387.0
2018,9,8,14,15,917.0,84.5,3.95,32.35,748.0,477.47,346.95
2018,9,8,14,30,908.0,83.0,4.0,32.1,715.0,426.18,305.23
2018,9,8,14,45,896.5,81.0,4.1,31.8,675.5,373.22,261.31
2018,9,8,15,0,885.0,79.0,4.2,31.5,636.0,320.34,216.56
2018,9,8,15,15,869.5,77.5,4.2,31.5,592.0,267.23,171.26
2018,9,8,15,30,854.0,76.0,4.2,31.5,548.0,215.02,127.81
2018,9,8,15,45,834.0,73.5,4.2,30.55,500.0,162.6,87.98
2018,9,8,16,0,814.0,71.0,4.2,29.6,452.0,104.97,50.54
2018,9,8,16,15,787.0,67.5,4.1,28.8,401.0,55.53,32.33
2018,9,8,16,30,760.0,64.0,4.0,28.0,350.0,45.17,32.75
2018,9,8,16,45,719.0,59.5,3.95,27.15,297.5,43.4,31.44
2018,9,8,17,0,678.0,55.0,3.9,26.3,245.0,41.6,30.0
2018,9,8,17,15,612.5,50.0,3.65,25.1,194.0,39.29,28.05
2018,9,8,17,30,547.0,45.0,3.4,23.9,143.0,33.82,23.19
2018,9,8,17,45,434.5,36.5,3.15,22.7,98.0,28.55,18.2
2018,9,8,18,0,322.0,28.0,2.9,21.5,53.0,23.14,9.87
2018,9,8,18,15,172.5,16.0,2.85,20.7,28.0,15.25,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.9,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,19.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
