Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.75,14.0,9.53,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.3,28.0,110.86,0.0
2018,9,9,6,15,347.5,29.5,1.9,15.0,69.0,240.89,174.26
2018,9,9,6,30,495.0,39.0,2.0,15.7,110.0,347.4,277.61
2018,9,9,6,45,574.5,46.0,2.15,16.45,161.0,422.78,343.67
2018,9,9,7,0,654.0,53.0,2.3,17.2,212.0,499.0,407.4
2018,9,9,7,15,704.0,57.0,2.2,17.9,265.5,561.52,456.66
2018,9,9,7,30,754.0,61.0,2.1,18.6,319.0,625.49,503.17
2018,9,9,7,45,788.0,64.5,2.05,19.3,372.5,678.15,539.11
2018,9,9,8,0,822.0,68.0,2.0,20.0,426.0,730.49,573.42
2018,9,9,8,15,788.5,84.5,1.95,20.9,460.5,744.46,578.87
2018,9,9,8,30,755.0,101.0,1.9,21.8,495.0,753.33,580.86
2018,9,9,8,45,732.5,118.0,1.8,22.7,528.5,771.85,589.16
2018,9,9,9,0,710.0,135.0,1.7,23.6,562.0,782.5,591.77
2018,9,9,9,15,806.0,112.5,1.7,24.45,629.0,843.36,629.41
2018,9,9,9,30,902.0,90.0,1.7,25.3,696.0,901.01,663.41
2018,9,9,9,45,820.0,127.0,1.7,26.1,699.5,880.52,645.94
2018,9,9,10,0,738.0,164.0,1.7,26.9,703.0,851.75,624.09
2018,9,9,10,15,716.5,180.5,1.75,27.65,720.5,846.52,618.64
2018,9,9,10,30,695.0,197.0,1.8,28.4,738.0,838.08,610.98
2018,9,9,10,45,786.5,163.0,1.9,29.1,790.5,869.62,630.21
2018,9,9,11,0,878.0,129.0,2.0,29.8,843.0,895.93,645.55
2018,9,9,11,15,921.5,110.5,2.05,30.4,870.5,898.93,645.68
2018,9,9,11,30,965.0,92.0,2.1,31.0,898.0,897.59,643.36
2018,9,9,11,45,966.5,91.5,2.15,31.6,903.5,875.73,628.0
2018,9,9,12,0,968.0,91.0,2.2,32.2,909.0,850.73,610.84
2018,9,9,12,15,924.5,111.5,2.35,32.55,890.5,808.75,583.95
2018,9,9,12,30,881.0,132.0,2.5,32.9,872.0,765.59,556.02
2018,9,9,12,45,914.0,116.0,2.6,33.25,875.0,741.95,540.06
2018,9,9,13,0,947.0,100.0,2.7,33.6,878.0,713.74,520.01
2018,9,9,13,15,942.5,98.5,2.85,33.6,858.5,670.96,489.9
2018,9,9,13,30,938.0,97.0,3.0,33.6,839.0,626.34,457.68
2018,9,9,13,45,931.5,96.0,3.1,33.55,812.5,579.45,422.79
2018,9,9,14,0,925.0,95.0,3.2,33.5,786.0,531.27,385.89
2018,9,9,14,15,915.5,93.5,3.3,33.25,752.0,480.29,346.12
2018,9,9,14,30,906.0,92.0,3.4,33.0,718.0,428.73,304.67
2018,9,9,14,45,892.5,90.5,3.45,32.75,678.0,375.48,260.85
2018,9,9,15,0,879.0,89.0,3.5,32.5,638.0,322.51,216.43
2018,9,9,15,15,862.5,86.5,3.5,32.5,593.0,268.55,171.03
2018,9,9,15,30,846.0,84.0,3.5,32.5,548.0,209.05,122.63
2018,9,9,15,45,822.0,81.5,3.5,31.45,498.5,156.36,83.45
2018,9,9,16,0,798.0,79.0,3.5,30.4,449.0,106.08,52.88
2018,9,9,16,15,766.0,75.0,3.45,29.45,396.5,57.16,42.47
2018,9,9,16,30,734.0,71.0,3.4,28.5,344.0,50.97,37.58
2018,9,9,16,45,688.0,66.0,3.35,27.6,291.0,44.56,32.36
2018,9,9,17,0,642.0,61.0,3.3,26.7,238.0,42.85,31.01
2018,9,9,17,15,573.5,54.0,3.05,25.45,186.5,39.38,28.06
2018,9,9,17,30,505.0,47.0,2.8,24.2,135.0,35.79,24.79
2018,9,9,17,45,392.5,37.0,2.6,22.9,91.0,29.25,18.65
2018,9,9,18,0,280.0,27.0,2.4,21.6,47.0,22.42,7.89
2018,9,9,18,15,149.0,15.0,2.45,20.8,24.5,14.3,0.0
2018,9,9,18,30,18.0,3.0,2.5,20.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.0,9.0,2.05,13.85,12.5,0.0,0.0
2018,9,10,6,0,184.0,18.0,2.2,14.3,25.0,101.22,0.0
2018,9,10,6,15,322.5,28.0,2.3,15.0,64.0,226.07,160.74
2018,9,10,6,30,461.0,38.0,2.4,15.7,103.0,326.52,261.2
2018,9,10,6,45,538.5,45.5,2.45,16.35,152.5,399.65,325.85
2018,9,10,7,0,616.0,53.0,2.5,17.0,202.0,478.07,391.54
2018,9,10,7,15,665.5,58.5,2.4,17.65,254.5,535.92,437.88
2018,9,10,7,30,715.0,64.0,2.3,18.3,307.0,599.92,485.62
2018,9,10,7,45,695.0,78.5,2.2,18.95,346.0,628.75,504.27
2018,9,10,8,0,675.0,93.0,2.1,19.6,385.0,650.33,516.94
2018,9,10,8,15,716.0,96.0,2.05,20.5,439.0,702.48,551.15
2018,9,10,8,30,757.0,99.0,2.0,21.4,493.0,750.61,581.11
2018,9,10,8,45,752.0,109.5,1.95,22.25,530.0,775.92,594.42
2018,9,10,9,0,747.0,120.0,1.9,23.1,567.0,794.48,603.02
2018,9,10,9,15,779.0,120.0,1.9,23.95,614.5,826.04,620.87
2018,9,10,9,30,811.0,120.0,1.9,24.8,662.0,859.53,639.61
2018,9,10,9,45,850.5,111.5,1.9,25.65,706.5,887.62,654.46
2018,9,10,10,0,890.0,103.0,1.9,26.5,751.0,906.62,663.26
2018,9,10,10,15,877.5,113.5,1.95,27.2,772.5,904.11,659.08
2018,9,10,10,30,865.0,124.0,2.0,27.9,794.0,898.09,652.98
2018,9,10,10,45,864.5,128.0,2.1,28.6,813.0,892.55,647.85
2018,9,10,11,0,864.0,132.0,2.2,29.3,832.0,883.84,640.75
2018,9,10,11,15,902.0,117.0,2.3,29.75,858.0,885.7,641.28
2018,9,10,11,30,940.0,102.0,2.4,30.2,884.0,883.47,639.14
2018,9,10,11,45,940.5,103.0,2.55,30.7,889.5,862.58,625.17
2018,9,10,12,0,941.0,104.0,2.7,31.2,895.0,838.63,609.28
2018,9,10,12,15,936.5,105.5,2.75,31.45,890.5,808.44,589.18
2018,9,10,12,30,932.0,107.0,2.8,31.7,886.0,775.71,567.36
2018,9,10,12,45,924.0,109.0,2.85,31.95,873.0,738.65,542.07
2018,9,10,13,0,916.0,111.0,2.9,32.2,860.0,699.62,513.81
2018,9,10,13,15,910.5,110.5,3.0,32.25,841.0,658.13,483.94
2018,9,10,13,30,905.0,110.0,3.1,32.3,822.0,614.95,452.09
2018,9,10,13,45,897.5,108.5,3.15,32.4,795.0,568.34,416.73
2018,9,10,14,0,890.0,107.0,3.2,32.5,768.0,520.62,379.61
2018,9,10,14,15,879.5,105.5,3.25,32.3,734.5,470.7,340.31
2018,9,10,14,30,869.0,104.0,3.3,32.1,701.0,420.36,299.57
2018,9,10,14,45,855.0,101.5,3.4,31.9,661.0,362.5,252.42
2018,9,10,15,0,841.0,99.0,3.5,31.7,621.0,309.99,208.37
2018,9,10,15,15,822.5,97.0,3.5,31.7,576.5,257.6,164.3
2018,9,10,15,30,804.0,95.0,3.5,31.7,532.0,206.63,122.67
2018,9,10,15,45,778.0,91.5,3.6,30.7,482.5,155.23,84.93
2018,9,10,16,0,752.0,88.0,3.7,29.7,433.0,106.53,56.08
2018,9,10,16,15,717.0,83.5,3.7,28.75,381.0,54.09,40.04
2018,9,10,16,30,682.0,79.0,3.7,27.8,329.0,52.25,38.79
2018,9,10,16,45,633.5,72.5,3.7,26.85,276.5,49.74,36.87
2018,9,10,17,0,585.0,66.0,3.7,25.9,224.0,47.09,34.73
2018,9,10,17,15,512.0,58.0,3.55,24.6,174.0,42.99,31.22
2018,9,10,17,30,439.0,50.0,3.4,23.3,124.0,38.75,27.34
2018,9,10,17,45,325.5,38.5,3.3,22.0,82.5,30.94,19.97
2018,9,10,18,0,212.0,27.0,3.2,20.7,41.0,21.43,5.27
2018,9,10,18,15,111.0,14.5,3.1,19.9,21.5,13.82,0.0
2018,9,10,18,30,10.0,2.0,3.0,19.1,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.6,14.05,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.8,14.4,24.0,94.91,0.0
2018,9,11,6,15,310.0,28.5,2.9,15.0,62.5,219.25,152.64
2018,9,11,6,30,449.0,39.0,3.0,15.6,101.0,320.11,256.2
2018,9,11,6,45,512.0,47.5,3.1,16.15,147.0,385.44,315.29
2018,9,11,7,0,575.0,56.0,3.2,16.7,193.0,454.84,374.66
2018,9,11,7,15,592.0,68.0,3.15,17.3,239.0,501.55,412.75
2018,9,11,7,30,609.0,80.0,3.1,17.9,285.0,547.74,448.44
2018,9,11,7,45,687.0,78.5,3.05,18.55,345.5,621.14,503.26
2018,9,11,8,0,765.0,77.0,3.0,19.2,406.0,693.9,554.61
2018,9,11,8,15,787.5,81.5,3.0,19.9,455.5,735.87,581.82
2018,9,11,8,30,810.0,86.0,3.0,20.6,505.0,776.3,607.43
2018,9,11,8,45,816.0,93.0,3.0,21.3,547.5,804.11,623.54
2018,9,11,9,0,822.0,100.0,3.0,22.0,590.0,829.15,637.56
2018,9,11,9,15,843.0,101.0,3.0,22.65,633.5,857.3,653.74
2018,9,11,9,30,864.0,102.0,3.0,23.3,677.0,876.07,663.3
2018,9,11,9,45,871.0,105.5,3.05,23.95,711.0,889.49,669.61
2018,9,11,10,0,878.0,109.0,3.1,24.6,745.0,899.75,673.89
2018,9,11,10,15,884.0,111.0,3.15,25.05,772.5,904.28,674.96
2018,9,11,10,30,890.0,113.0,3.2,25.5,800.0,905.56,674.01
2018,9,11,10,45,894.0,114.5,3.25,25.95,820.5,901.28,669.48
2018,9,11,11,0,898.0,116.0,3.3,26.4,841.0,893.73,662.95
2018,9,11,11,15,901.5,116.5,3.4,26.65,854.0,881.51,654.24
2018,9,11,11,30,905.0,117.0,3.5,26.9,867.0,866.1,643.49
2018,9,11,11,45,906.5,116.5,3.55,27.15,871.5,844.98,628.68
2018,9,11,12,0,908.0,116.0,3.6,27.4,876.0,820.92,611.95
2018,9,11,12,15,913.0,113.0,3.7,27.45,875.0,794.26,594.16
2018,9,11,12,30,918.0,110.0,3.8,27.5,874.0,764.69,574.29
2018,9,11,12,45,923.0,105.5,3.85,27.5,865.0,730.91,550.74
2018,9,11,13,0,928.0,101.0,3.9,27.5,856.0,694.41,523.9
2018,9,11,13,15,926.0,99.0,3.95,27.35,838.0,653.31,493.36
2018,9,11,13,30,924.0,97.0,4.0,27.2,820.0,610.22,460.6
2018,9,11,13,45,922.5,93.5,4.05,27.05,795.0,564.26,424.85
2018,9,11,14,0,921.0,90.0,4.1,26.9,770.0,516.65,386.79
2018,9,11,14,15,914.0,88.0,4.1,26.5,737.5,466.5,345.96
2018,9,11,14,30,907.0,86.0,4.1,26.1,705.0,415.56,303.31
2018,9,11,14,45,898.0,83.0,4.15,25.7,666.0,362.56,258.05
2018,9,11,15,0,889.0,80.0,4.2,25.3,627.0,309.42,211.85
2018,9,11,15,15,873.0,77.5,4.2,25.3,582.0,255.21,164.76
2018,9,11,15,30,857.0,75.0,4.2,25.3,537.0,202.01,120.08
2018,9,11,15,45,837.5,72.0,4.15,24.1,488.5,149.24,80.45
2018,9,11,16,0,818.0,69.0,4.1,22.9,440.0,91.27,44.66
2018,9,11,16,15,789.5,64.5,4.05,22.15,388.0,44.36,32.84
2018,9,11,16,30,761.0,60.0,4.0,21.4,336.0,42.59,31.52
2018,9,11,16,45,717.5,55.5,3.9,20.65,283.0,40.7,30.01
2018,9,11,17,0,674.0,51.0,3.8,19.9,230.0,38.75,28.36
2018,9,11,17,15,602.0,46.0,3.65,19.15,179.0,36.3,26.12
2018,9,11,17,30,530.0,41.0,3.5,18.4,128.0,30.99,21.19
2018,9,11,17,45,399.0,32.5,3.4,17.7,84.5,25.57,15.71
2018,9,11,18,0,268.0,24.0,3.3,17.0,41.0,19.99,1.86
2018,9,11,18,15,134.0,12.0,3.25,16.6,20.5,11.44,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.0,2.35,13.55,11.0,0.0,0.0
2018,9,12,6,0,160.0,16.0,2.5,13.9,22.0,87.66,0.0
2018,9,12,6,15,262.0,28.0,2.7,14.55,55.5,192.85,130.55
2018,9,12,6,30,364.0,40.0,2.9,15.2,89.0,274.08,219.24
2018,9,12,6,45,369.0,55.5,3.1,15.9,124.0,307.18,251.75
2018,9,12,7,0,374.0,71.0,3.3,16.6,159.0,342.45,283.22
2018,9,12,7,15,366.0,90.5,3.3,17.0,194.5,373.56,309.31
2018,9,12,7,30,358.0,110.0,3.3,17.4,230.0,402.57,332.27
2018,9,12,7,45,440.0,115.5,3.35,17.85,287.0,478.21,392.68
2018,9,12,8,0,522.0,121.0,3.4,18.3,344.0,557.67,454.03
2018,9,12,8,15,590.0,121.5,3.4,18.9,402.0,629.77,507.36
2018,9,12,8,30,658.0,122.0,3.4,19.5,460.0,697.43,554.96
2018,9,12,8,45,685.5,125.0,3.4,20.1,505.5,734.83,579.07
2018,9,12,9,0,713.0,128.0,3.4,20.7,551.0,770.68,601.84
2018,9,12,9,15,582.5,184.0,3.45,21.4,545.0,727.47,566.56
2018,9,12,9,30,452.0,240.0,3.5,22.1,539.0,673.16,521.58
2018,9,12,9,45,599.5,196.5,3.5,22.8,615.5,759.3,584.82
2018,9,12,10,0,747.0,153.0,3.5,23.5,692.0,840.26,639.33
2018,9,12,10,15,651.5,202.0,3.6,23.9,685.0,804.77,612.23
2018,9,12,10,30,556.0,251.0,3.7,24.3,678.0,761.45,578.08
2018,9,12,10,45,475.5,289.0,3.8,24.7,661.0,721.78,546.88
2018,9,12,11,0,395.0,327.0,3.9,25.1,644.0,680.33,514.31
2018,9,12,11,15,403.5,333.5,4.0,25.25,662.0,682.19,515.34
2018,9,12,11,30,412.0,340.0,4.1,25.4,680.0,682.03,514.71
2018,9,12,11,45,416.5,339.5,4.15,25.5,685.0,670.09,505.79
2018,9,12,12,0,421.0,339.0,4.2,25.6,690.0,656.51,495.72
2018,9,12,12,15,471.5,319.0,4.25,25.55,711.0,657.66,497.46
2018,9,12,12,30,522.0,299.0,4.3,25.5,732.0,654.83,496.06
2018,9,12,12,45,509.0,299.5,4.35,25.4,717.0,623.1,472.67
2018,9,12,13,0,496.0,300.0,4.4,25.3,702.0,590.93,448.79
2018,9,12,13,15,540.5,274.0,4.45,25.15,702.5,570.13,433.86
2018,9,12,13,30,585.0,248.0,4.5,25.0,703.0,545.12,415.1
2018,9,12,13,45,650.5,209.0,4.5,24.8,699.5,514.78,391.7
2018,9,12,14,0,716.0,170.0,4.5,24.6,696.0,478.23,362.39
2018,9,12,14,15,703.0,164.5,4.5,24.3,661.5,430.39,323.54
2018,9,12,14,30,690.0,159.0,4.5,24.0,627.0,382.89,284.07
2018,9,12,14,45,560.5,189.0,4.45,23.65,554.5,328.84,241.24
2018,9,12,15,0,431.0,219.0,4.4,23.3,482.0,284.8,207.54
2018,9,12,15,15,348.5,214.5,4.4,23.3,417.0,243.13,175.66
2018,9,12,15,30,266.0,210.0,4.4,23.3,352.0,203.76,147.12
2018,9,12,15,45,258.0,188.5,4.3,22.3,315.5,168.93,121.11
2018,9,12,16,0,250.0,167.0,4.2,21.3,279.0,135.29,98.47
2018,9,12,16,15,409.0,127.0,4.1,20.7,284.5,86.02,69.06
2018,9,12,16,30,568.0,87.0,4.0,20.1,290.0,58.73,45.75
2018,9,12,16,45,575.5,74.5,3.9,19.5,251.5,51.77,39.84
2018,9,12,17,0,583.0,62.0,3.8,18.9,213.0,44.31,33.34
2018,9,12,17,15,496.5,54.0,3.7,18.3,162.0,40.04,29.45
2018,9,12,17,30,410.0,46.0,3.6,17.7,111.0,35.62,25.2
2018,9,12,17,45,282.5,34.0,3.45,17.15,71.0,27.16,16.87
2018,9,12,18,0,155.0,22.0,3.3,16.6,31.0,17.43,0.0
2018,9,12,18,15,77.5,11.0,3.25,16.3,15.5,10.48,0.0
2018,9,12,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,2.4,14.3,7.0,0.0,0.0
2018,9,13,6,0,48.0,12.0,2.6,14.6,14.0,33.06,0.0
2018,9,13,6,15,128.5,28.0,2.8,15.2,43.0,124.63,79.85
2018,9,13,6,30,209.0,44.0,3.0,15.8,72.0,193.43,153.3
2018,9,13,6,45,317.0,55.0,3.2,16.35,118.5,275.55,225.45
2018,9,13,7,0,425.0,66.0,3.4,16.9,165.0,370.63,306.15
2018,9,13,7,15,452.5,78.5,3.45,17.5,207.5,414.2,342.56
2018,9,13,7,30,480.0,91.0,3.5,18.1,250.0,462.54,381.16
2018,9,13,7,45,586.0,87.5,3.6,18.65,314.0,555.29,454.21
2018,9,13,8,0,692.0,84.0,3.7,19.2,378.0,646.62,522.25
2018,9,13,8,15,715.5,89.5,3.7,19.8,425.5,688.17,550.19
2018,9,13,8,30,739.0,95.0,3.7,20.4,473.0,725.06,574.32
2018,9,13,8,45,795.0,87.5,3.7,21.0,527.5,775.48,607.81
2018,9,13,9,0,851.0,80.0,3.7,21.6,582.0,818.42,635.17
2018,9,13,9,15,861.5,83.5,3.7,22.0,622.0,840.95,648.24
2018,9,13,9,30,872.0,87.0,3.7,22.4,662.0,860.6,659.38
2018,9,13,9,45,878.5,90.5,3.65,22.85,696.0,873.74,665.62
2018,9,13,10,0,885.0,94.0,3.6,23.3,730.0,883.68,669.75
2018,9,13,10,15,893.0,95.0,3.55,23.65,758.0,888.94,671.04
2018,9,13,10,30,901.0,96.0,3.5,24.0,786.0,890.93,670.25
2018,9,13,10,45,905.5,97.0,3.5,24.3,806.0,886.57,665.71
2018,9,13,11,0,910.0,98.0,3.5,24.6,826.0,878.91,659.13
2018,9,13,11,15,913.5,98.5,3.5,24.8,839.5,866.62,649.79
2018,9,13,11,30,917.0,99.0,3.5,25.0,853.0,851.09,638.41
2018,9,13,11,45,919.0,98.5,3.5,25.2,858.0,830.22,623.48
2018,9,13,12,0,921.0,98.0,3.5,25.4,863.0,806.33,606.58
2018,9,13,12,15,922.0,97.5,3.55,25.4,860.5,778.77,587.87
2018,9,13,12,30,923.0,97.0,3.6,25.4,858.0,748.44,567.19
2018,9,13,12,45,786.0,159.0,3.65,25.45,801.0,680.48,516.55
2018,9,13,13,0,649.0,221.0,3.7,25.5,744.0,615.89,467.2
2018,9,13,13,15,513.5,272.5,3.75,25.4,680.5,550.2,417.19
2018,9,13,13,30,378.0,324.0,3.8,25.3,617.0,494.5,374.3
2018,9,13,13,45,378.0,311.5,3.85,25.15,596.0,462.54,350.18
2018,9,13,14,0,378.0,299.0,3.9,25.0,575.0,430.15,325.14
2018,9,13,14,15,438.0,263.5,3.95,24.8,569.0,399.54,300.61
2018,9,13,14,30,498.0,228.0,4.0,24.6,563.0,366.69,272.95
2018,9,13,14,45,486.5,215.5,4.0,24.35,527.0,323.68,237.6
2018,9,13,15,0,475.0,203.0,4.0,24.1,491.0,281.58,202.66
2018,9,13,15,15,335.0,213.0,4.0,24.1,408.5,237.23,170.74
2018,9,13,15,30,195.0,223.0,4.0,24.1,326.0,207.44,152.45
2018,9,13,15,45,304.5,180.5,3.95,23.3,324.0,166.38,116.87
2018,9,13,16,0,414.0,138.0,3.9,22.5,322.0,113.09,76.3
2018,9,13,16,15,504.5,110.5,3.8,21.95,307.0,75.06,59.33
2018,9,13,16,30,595.0,83.0,3.7,21.4,292.0,55.97,43.12
2018,9,13,16,45,600.0,69.0,3.65,20.85,250.5,47.68,36.06
2018,9,13,17,0,605.0,55.0,3.6,20.3,209.0,38.86,28.38
2018,9,13,17,15,543.5,48.0,3.25,19.6,162.0,35.21,25.06
2018,9,13,17,30,482.0,41.0,2.9,18.9,115.0,31.42,21.4
2018,9,13,17,45,353.0,31.0,2.55,18.15,74.0,24.64,14.46
2018,9,13,18,0,224.0,21.0,2.2,17.4,33.0,17.52,0.0
2018,9,13,18,15,112.0,10.5,2.1,16.95,16.5,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,5,45,20.5,5.5,1.25,12.3,6.0,0.0,0.0
2018,9,14,6,0,41.0,11.0,1.3,12.8,12.0,28.86,0.0
2018,9,14,6,15,119.5,27.0,1.5,13.55,40.5,117.52,72.3
2018,9,14,6,30,198.0,43.0,1.7,14.3,69.0,185.87,147.23
2018,9,14,6,45,298.0,53.5,1.95,15.0,112.5,261.85,214.27
2018,9,14,7,0,398.0,64.0,2.2,15.7,156.0,346.23,286.21
2018,9,14,7,15,333.0,91.0,2.2,16.3,181.0,350.87,289.77
2018,9,14,7,30,268.0,118.0,2.2,16.9,206.0,335.9,276.68
2018,9,14,7,45,262.5,141.0,2.15,17.45,239.0,365.76,299.41
2018,9,14,8,0,257.0,164.0,2.1,18.0,272.0,393.96,319.81
2018,9,14,8,15,252.0,187.0,2.1,18.7,304.0,420.93,338.57
2018,9,14,8,30,247.0,210.0,2.1,19.4,336.0,446.34,355.67
2018,9,14,8,45,293.5,221.5,2.05,20.05,384.5,499.12,394.32
2018,9,14,9,0,340.0,233.0,2.0,20.7,433.0,552.53,432.25
2018,9,14,9,15,407.0,232.0,1.95,21.55,487.5,622.1,480.89
2018,9,14,9,30,474.0,231.0,1.9,22.4,542.0,679.36,519.45
2018,9,14,9,45,548.5,216.0,1.85,23.2,594.0,727.12,551.04
2018,9,14,10,0,623.0,201.0,1.8,24.0,646.0,778.52,584.21
2018,9,14,10,15,632.0,206.0,1.8,24.55,673.0,787.24,587.44
2018,9,14,10,30,641.0,211.0,1.8,25.1,700.0,793.29,589.32
2018,9,14,10,45,695.5,193.0,1.85,25.65,736.5,812.17,601.23
2018,9,14,11,0,750.0,175.0,1.9,26.2,773.0,827.39,609.8
2018,9,14,11,15,788.0,159.0,1.95,26.55,796.0,824.76,607.06
2018,9,14,11,30,826.0,143.0,2.0,26.9,819.0,821.57,604.24
2018,9,14,11,45,798.0,155.5,2.05,27.25,811.5,790.34,582.78
2018,9,14,12,0,770.0,168.0,2.1,27.6,804.0,757.39,560.19
2018,9,14,12,15,839.5,136.0,2.25,27.8,827.0,752.68,558.04
2018,9,14,12,30,909.0,104.0,2.4,28.0,850.0,741.28,550.93
2018,9,14,12,45,916.0,99.5,2.5,28.15,842.5,708.91,528.23
2018,9,14,13,0,923.0,95.0,2.6,28.3,835.0,673.7,502.67
2018,9,14,13,15,918.5,93.5,2.7,28.25,815.5,631.63,471.89
2018,9,14,13,30,914.0,92.0,2.8,28.2,796.0,587.8,438.97
2018,9,14,13,45,907.5,91.0,2.9,28.2,770.0,541.82,403.39
2018,9,14,14,0,901.0,90.0,3.0,28.2,744.0,494.61,365.83
2018,9,14,14,15,861.0,100.0,3.05,27.9,701.5,441.9,323.62
2018,9,14,14,30,821.0,110.0,3.1,27.6,659.0,386.56,278.68
2018,9,14,14,45,814.5,104.0,3.2,27.35,621.5,335.41,235.48
2018,9,14,15,0,808.0,98.0,3.3,27.1,584.0,284.11,191.48
2018,9,14,15,15,719.0,111.5,3.3,27.1,520.0,227.0,146.06
2018,9,14,15,30,630.0,125.0,3.3,27.1,456.0,182.9,113.27
2018,9,14,15,45,625.0,112.5,3.4,26.1,414.0,135.76,78.95
2018,9,14,16,0,620.0,100.0,3.5,25.1,372.0,89.26,52.42
2018,9,14,16,15,611.5,88.0,3.5,24.4,328.5,57.23,43.56
2018,9,14,16,30,603.0,76.0,3.5,23.7,285.0,50.81,38.29
2018,9,14,16,45,597.0,65.5,3.5,22.95,243.5,45.14,33.54
2018,9,14,17,0,591.0,55.0,3.5,22.2,202.0,39.06,28.3
2018,9,14,17,15,498.0,48.5,3.35,21.4,152.0,35.8,25.33
2018,9,14,17,30,405.0,42.0,3.2,20.6,102.0,32.51,22.08
2018,9,14,17,45,268.0,30.5,3.1,19.85,63.5,24.37,13.77
2018,9,14,18,0,131.0,19.0,3.0,19.1,25.0,15.1,0.0
2018,9,14,18,15,65.5,9.5,2.9,18.6,12.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.2,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.4,18.0,73.11,0.0
2018,9,15,6,15,282.0,25.0,3.55,14.75,54.0,194.2,115.83
2018,9,15,6,30,430.0,36.0,3.7,15.1,90.0,302.26,240.43
2018,9,15,6,45,515.5,43.5,3.8,15.45,139.0,377.6,309.33
2018,9,15,7,0,601.0,51.0,3.9,15.8,188.0,458.87,379.57
2018,9,15,7,15,655.0,56.0,3.9,16.3,240.0,517.6,428.86
2018,9,15,7,30,709.0,61.0,3.9,16.8,292.0,582.9,480.55
2018,9,15,7,45,746.0,65.0,3.9,17.35,344.5,636.14,519.75
2018,9,15,8,0,783.0,69.0,3.9,17.9,397.0,689.3,557.57
2018,9,15,8,15,790.5,76.5,3.9,18.45,442.0,723.34,580.01
2018,9,15,8,30,798.0,84.0,3.9,19.0,487.0,755.0,600.3
2018,9,15,8,45,837.0,81.0,3.9,19.5,538.5,797.35,628.13
2018,9,15,9,0,876.0,78.0,3.9,20.0,590.0,831.81,649.75
2018,9,15,9,15,886.5,81.5,3.9,20.55,630.5,854.49,662.65
2018,9,15,9,30,897.0,85.0,3.9,21.1,671.0,874.21,673.48
2018,9,15,9,45,904.0,87.5,3.9,21.6,705.0,886.65,679.37
2018,9,15,10,0,911.0,90.0,3.9,22.1,739.0,895.83,683.12
2018,9,15,10,15,919.5,91.0,3.95,22.45,767.5,901.34,685.13
2018,9,15,10,30,928.0,92.0,4.0,22.8,796.0,903.49,684.98
2018,9,15,10,45,934.5,92.5,4.0,23.1,817.5,899.96,680.95
2018,9,15,11,0,941.0,93.0,4.0,23.4,839.0,893.0,674.76
2018,9,15,11,15,944.5,93.0,4.1,23.55,852.0,879.61,665.18
2018,9,15,11,30,948.0,93.0,4.2,23.7,865.0,862.9,653.44
2018,9,15,11,45,949.5,93.0,4.25,23.85,870.0,841.36,638.19
2018,9,15,12,0,951.0,93.0,4.3,24.0,875.0,816.71,620.84
2018,9,15,12,15,950.0,93.0,4.35,23.95,871.5,787.22,600.58
2018,9,15,12,30,949.0,93.0,4.4,23.9,868.0,754.99,578.32
2018,9,15,12,45,946.0,92.5,4.45,23.9,856.5,718.34,551.71
2018,9,15,13,0,943.0,92.0,4.5,23.9,845.0,679.4,522.19
2018,9,15,13,15,938.5,91.5,4.5,23.75,825.5,637.43,489.88
2018,9,15,13,30,934.0,91.0,4.5,23.6,806.0,593.62,455.41
2018,9,15,13,45,929.0,89.5,4.55,23.5,780.0,547.04,418.01
2018,9,15,14,0,924.0,88.0,4.6,23.4,754.0,499.06,378.46
2018,9,15,14,15,915.5,86.0,4.55,23.2,720.5,448.05,335.44
2018,9,15,14,30,907.0,84.0,4.5,23.0,687.0,396.41,290.84
2018,9,15,14,45,895.0,82.0,4.5,22.75,647.0,343.29,244.36
2018,9,15,15,0,883.0,80.0,4.5,22.5,607.0,290.32,197.53
2018,9,15,15,15,865.5,77.5,4.5,22.5,561.5,236.24,150.39
2018,9,15,15,30,848.0,75.0,4.5,22.5,516.0,183.33,106.64
2018,9,15,15,45,827.0,72.0,4.45,21.8,467.5,124.27,63.74
2018,9,15,16,0,806.0,69.0,4.4,21.1,419.0,74.0,38.37
2018,9,15,16,15,776.0,65.0,4.3,20.6,367.5,45.51,34.11
2018,9,15,16,30,746.0,61.0,4.2,20.1,316.0,44.17,33.1
2018,9,15,16,45,699.5,55.5,4.15,19.6,263.0,41.49,30.83
2018,9,15,17,0,653.0,50.0,4.1,19.1,210.0,38.71,28.36
2018,9,15,17,15,578.0,44.0,3.8,18.4,160.0,35.36,25.25
2018,9,15,17,30,503.0,38.0,3.5,17.7,110.0,29.26,19.51
2018,9,15,17,45,357.5,28.5,3.25,17.05,69.0,22.8,12.29
2018,9,15,18,0,212.0,19.0,3.0,16.4,28.0,18.11,0.0
2018,9,15,18,15,106.0,9.5,2.8,15.95,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,12.0,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.5,18.0,79.92,0.0
2018,9,16,6,15,306.0,24.0,1.7,13.5,54.5,203.07,113.48
2018,9,16,6,30,462.0,34.0,2.0,14.5,91.0,315.91,249.55
2018,9,16,6,45,547.0,40.5,2.35,15.5,140.0,385.51,313.6
2018,9,16,7,0,632.0,47.0,2.7,16.5,189.0,467.01,383.0
2018,9,16,7,15,684.5,51.5,2.7,17.1,241.5,529.63,434.35
2018,9,16,7,30,737.0,56.0,2.7,17.7,294.0,594.01,483.97
2018,9,16,7,45,772.0,59.5,2.75,18.3,346.5,645.85,521.34
2018,9,16,8,0,807.0,63.0,2.8,18.9,399.0,697.48,557.29
2018,9,16,8,15,831.0,66.0,2.75,19.5,449.0,732.99,579.86
2018,9,16,8,30,855.0,69.0,2.7,20.1,499.0,773.25,605.34
2018,9,16,8,45,871.5,71.5,2.7,20.65,544.5,804.97,624.56
2018,9,16,9,0,888.0,74.0,2.7,21.2,590.0,834.31,641.89
2018,9,16,9,15,900.5,75.5,2.7,21.75,630.5,856.47,654.05
2018,9,16,9,30,913.0,77.0,2.7,22.3,671.0,875.72,664.22
2018,9,16,9,45,922.5,78.0,2.7,22.8,705.5,888.74,670.28
2018,9,16,10,0,932.0,79.0,2.7,23.3,740.0,898.53,674.28
2018,9,16,10,15,938.5,81.0,2.7,23.75,768.5,903.48,675.29
2018,9,16,10,30,945.0,83.0,2.7,24.2,797.0,904.96,674.14
2018,9,16,10,45,949.5,84.0,2.7,24.6,817.5,900.17,669.1
2018,9,16,11,0,954.0,85.0,2.7,25.0,838.0,891.93,661.95
2018,9,16,11,15,957.0,85.0,2.75,25.3,851.0,877.96,651.78
2018,9,16,11,30,960.0,85.0,2.8,25.6,864.0,860.65,639.5
2018,9,16,11,45,960.5,85.5,2.8,25.95,868.5,838.6,623.67
2018,9,16,12,0,961.0,86.0,2.8,26.3,873.0,813.44,605.84
2018,9,16,12,15,959.0,87.0,2.8,26.45,869.5,783.95,585.59
2018,9,16,12,30,957.0,88.0,2.8,26.6,866.0,751.7,563.44
2018,9,16,12,45,952.0,89.0,2.85,26.8,854.0,714.88,537.08
2018,9,16,13,0,947.0,90.0,2.9,27.0,842.0,675.83,507.91
2018,9,16,13,15,942.5,89.0,2.95,27.0,822.0,633.23,475.99
2018,9,16,13,30,938.0,88.0,3.0,27.0,802.0,588.79,441.9
2018,9,16,13,45,931.0,87.0,3.05,27.0,775.0,541.47,404.76
2018,9,16,14,0,924.0,86.0,3.1,27.0,748.0,492.93,365.62
2018,9,16,14,15,915.0,84.5,3.15,26.8,714.5,442.15,323.96
2018,9,16,14,30,906.0,83.0,3.2,26.6,681.0,390.78,280.67
2018,9,16,14,45,893.5,80.5,3.25,26.45,640.5,337.16,234.73
2018,9,16,15,0,881.0,78.0,3.3,26.3,600.0,283.78,188.51
2018,9,16,15,15,863.5,76.0,3.3,26.3,555.0,230.27,142.86
2018,9,16,15,30,846.0,74.0,3.3,26.3,510.0,177.92,100.69
2018,9,16,15,45,822.5,71.0,3.35,25.5,460.5,118.84,59.32
2018,9,16,16,0,799.0,68.0,3.4,24.7,411.0,68.82,35.88
2018,9,16,16,15,766.0,64.5,3.35,24.0,359.5,45.29,33.43
2018,9,16,16,30,733.0,61.0,3.3,23.3,308.0,44.35,32.8
2018,9,16,16,45,684.0,56.0,3.3,22.65,255.5,42.1,30.95
2018,9,16,17,0,635.0,51.0,3.3,22.0,203.0,39.81,28.94
2018,9,16,17,15,556.0,44.0,3.0,21.05,153.0,32.52,22.47
2018,9,16,17,30,477.0,37.0,2.7,20.1,103.0,28.57,18.63
2018,9,16,17,45,334.0,27.5,2.45,19.2,64.0,22.1,11.03
2018,9,16,18,0,191.0,18.0,2.2,18.3,25.0,17.16,0.0
2018,9,16,18,15,95.5,9.0,2.05,17.7,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,13.0,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.4,17.0,78.7,0.0
2018,9,17,6,15,302.5,23.5,2.0,14.15,52.5,198.94,101.35
2018,9,17,6,30,457.0,33.0,2.3,14.9,88.0,310.96,244.77
2018,9,17,6,45,522.0,41.0,2.55,15.6,133.5,375.58,305.33
2018,9,17,7,0,587.0,49.0,2.8,16.3,179.0,444.66,365.24
2018,9,17,7,15,589.0,61.0,2.75,16.9,220.5,481.76,396.3
2018,9,17,7,30,591.0,73.0,2.7,17.5,262.0,517.2,424.07
2018,9,17,7,45,658.5,74.5,2.7,18.05,319.0,584.63,475.66
2018,9,17,8,0,726.0,76.0,2.7,18.6,376.0,650.87,523.23
2018,9,17,8,15,787.0,72.0,2.65,19.15,434.0,710.48,564.08
2018,9,17,8,30,848.0,68.0,2.6,19.7,492.0,763.9,599.25
2018,9,17,8,45,865.5,71.0,2.6,20.25,538.0,796.81,619.28
2018,9,17,9,0,883.0,74.0,2.6,20.8,584.0,827.37,637.52
2018,9,17,9,15,892.5,77.0,2.6,21.4,624.0,848.58,648.94
2018,9,17,9,30,902.0,80.0,2.6,22.0,664.0,866.79,658.31
2018,9,17,9,45,907.5,84.0,2.6,22.55,698.0,879.57,664.13
2018,9,17,10,0,913.0,88.0,2.6,23.1,732.0,889.0,667.79
2018,9,17,10,15,920.0,89.0,2.65,23.55,759.5,893.04,668.6
2018,9,17,10,30,927.0,90.0,2.7,24.0,787.0,893.71,667.33
2018,9,17,10,45,932.0,90.0,2.7,24.5,807.0,888.21,661.56
2018,9,17,11,0,937.0,90.0,2.7,25.0,827.0,879.34,653.75
2018,9,17,11,15,940.0,91.0,2.8,25.25,840.0,866.49,644.77
2018,9,17,11,30,943.0,92.0,2.9,25.5,853.0,850.32,633.66
2018,9,17,11,45,944.0,92.0,3.0,25.75,857.5,828.34,618.64
2018,9,17,12,0,945.0,92.0,3.1,26.0,862.0,803.3,601.57
2018,9,17,12,15,942.5,93.0,3.25,26.0,858.0,773.74,582.15
2018,9,17,12,30,940.0,94.0,3.4,26.0,854.0,741.5,560.72
2018,9,17,12,45,936.0,94.5,3.5,26.0,842.5,705.31,534.53
2018,9,17,13,0,932.0,95.0,3.6,26.0,831.0,666.88,505.88
2018,9,17,13,15,928.5,94.0,3.7,25.8,812.0,625.33,474.67
2018,9,17,13,30,925.0,93.0,3.8,25.6,793.0,581.91,441.18
2018,9,17,13,45,919.5,91.0,3.9,25.4,766.5,534.93,404.06
2018,9,17,14,0,914.0,89.0,4.0,25.2,740.0,486.65,364.8
2018,9,17,14,15,905.5,86.5,4.05,24.8,706.0,435.64,322.52
2018,9,17,14,30,897.0,84.0,4.1,24.4,672.0,384.05,278.56
2018,9,17,14,45,885.5,82.0,4.15,24.05,632.5,331.59,232.97
2018,9,17,15,0,874.0,80.0,4.2,23.7,593.0,279.26,187.08
2018,9,17,15,15,856.0,77.5,4.2,23.7,547.5,225.64,140.92
2018,9,17,15,30,838.0,75.0,4.2,23.7,502.0,166.61,93.27
2018,9,17,15,45,816.0,71.5,4.25,22.55,453.5,114.46,57.68
2018,9,17,16,0,794.0,68.0,4.3,21.4,405.0,64.55,35.33
2018,9,17,16,15,762.0,64.0,4.2,20.65,353.5,45.1,33.76
2018,9,17,16,30,730.0,60.0,4.1,19.9,302.0,43.74,32.76
2018,9,17,16,45,679.5,55.5,4.0,19.15,250.0,41.89,31.23
2018,9,17,17,0,629.0,51.0,3.9,18.4,198.0,40.05,29.59
2018,9,17,17,15,543.0,44.5,3.7,17.65,148.5,33.17,23.34
2018,9,17,17,30,457.0,38.0,3.5,16.9,99.0,29.73,19.82
2018,9,17,17,45,301.0,27.0,3.3,16.15,60.0,21.86,10.25
2018,9,17,18,0,145.0,16.0,3.1,15.4,21.0,15.25,0.0
2018,9,17,18,15,72.5,8.0,3.05,15.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.8,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.9,15.0,56.33,0.0
2018,9,18,6,15,239.0,25.5,2.6,14.25,49.0,167.75,75.0
2018,9,18,6,30,378.0,38.0,2.7,14.6,83.0,273.5,215.03
2018,9,18,6,45,467.5,46.5,2.75,14.95,130.0,350.07,285.41
2018,9,18,7,0,557.0,55.0,2.8,15.3,177.0,432.59,356.5
2018,9,18,7,15,614.0,61.0,2.75,15.85,228.5,496.36,409.41
2018,9,18,7,30,671.0,67.0,2.7,16.4,280.0,562.49,461.67
2018,9,18,7,45,710.5,71.5,2.65,16.9,332.0,612.38,498.56
2018,9,18,8,0,750.0,76.0,2.6,17.4,384.0,666.57,536.83
2018,9,18,8,15,769.0,81.5,2.6,18.0,431.0,705.85,562.85
2018,9,18,8,30,788.0,87.0,2.6,18.6,478.0,743.41,587.06
2018,9,18,8,45,818.0,87.0,2.55,19.25,526.5,781.39,610.62
2018,9,18,9,0,848.0,87.0,2.5,19.9,575.0,817.53,632.36
2018,9,18,9,15,853.5,92.0,2.55,20.45,612.5,836.85,642.99
2018,9,18,9,30,859.0,97.0,2.6,21.0,650.0,846.7,647.18
2018,9,18,9,45,809.0,120.5,2.6,21.55,663.5,839.45,639.38
2018,9,18,10,0,759.0,144.0,2.6,22.1,677.0,824.78,626.79
2018,9,18,10,15,809.0,131.0,2.6,22.55,719.0,846.18,639.56
2018,9,18,10,30,859.0,118.0,2.6,23.0,761.0,862.18,648.31
2018,9,18,10,45,848.0,126.5,2.6,23.45,775.5,857.51,643.13
2018,9,18,11,0,837.0,135.0,2.6,23.9,790.0,844.01,632.28
2018,9,18,11,15,886.5,115.0,2.6,24.3,818.5,843.59,630.68
2018,9,18,11,30,936.0,95.0,2.6,24.7,847.0,843.95,629.62
2018,9,18,11,45,936.0,95.5,2.6,25.05,851.0,821.73,613.48
2018,9,18,12,0,936.0,96.0,2.6,25.4,855.0,796.5,595.56
2018,9,18,12,15,933.0,96.5,2.65,25.65,850.5,766.22,574.76
2018,9,18,12,30,930.0,97.0,2.7,25.9,846.0,733.35,552.05
2018,9,18,12,45,925.0,97.5,2.75,26.1,833.5,696.75,524.98
2018,9,18,13,0,920.0,98.0,2.8,26.3,821.0,658.02,495.88
2018,9,18,13,15,915.5,97.0,2.9,26.4,801.5,616.29,464.36
2018,9,18,13,30,911.0,96.0,3.0,26.5,782.0,572.79,430.71
2018,9,18,13,45,896.0,98.5,3.05,26.55,753.0,525.65,393.35
2018,9,18,14,0,881.0,101.0,3.1,26.6,724.0,477.99,354.65
2018,9,18,14,15,880.5,95.5,3.2,26.4,693.0,429.03,314.25
2018,9,18,14,30,880.0,90.0,3.3,26.2,662.0,378.8,271.64
2018,9,18,14,45,866.0,88.0,3.4,25.95,622.0,326.41,226.73
2018,9,18,15,0,852.0,86.0,3.5,25.7,582.0,274.43,181.81
2018,9,18,15,15,833.0,83.5,3.5,25.7,537.0,215.43,132.26
2018,9,18,15,30,814.0,81.0,3.5,25.7,492.0,163.95,91.48
2018,9,18,15,45,788.0,77.5,3.55,24.75,442.5,112.86,57.83
2018,9,18,16,0,762.0,74.0,3.6,23.8,393.0,64.47,37.93
2018,9,18,16,15,725.5,70.0,3.6,22.95,342.0,50.04,37.7
2018,9,18,16,30,689.0,66.0,3.6,22.1,291.0,48.93,36.95
2018,9,18,16,45,633.0,60.5,3.6,21.25,239.0,42.27,31.27
2018,9,18,17,0,577.0,55.0,3.6,20.4,187.0,40.05,29.3
2018,9,18,17,15,486.0,47.5,3.45,19.45,138.5,35.98,25.54
2018,9,18,17,30,395.0,40.0,3.3,18.5,90.0,31.86,21.36
2018,9,18,17,45,250.5,27.5,3.2,17.5,54.0,22.63,9.56
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,14.3,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
