Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,12.15,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.5,11.0,35.76,0.0
2018,9,19,6,15,188.0,25.5,1.65,13.2,44.0,143.19,53.11
2018,9,19,6,30,316.0,41.0,1.9,13.9,77.0,242.18,189.48
2018,9,19,6,45,412.0,50.5,2.15,14.6,123.5,321.69,261.8
2018,9,19,7,0,508.0,60.0,2.4,15.3,170.0,407.26,335.08
2018,9,19,7,15,571.0,67.5,2.25,15.9,222.0,475.04,390.72
2018,9,19,7,30,634.0,75.0,2.1,16.5,274.0,545.55,445.74
2018,9,19,7,45,676.5,80.0,1.95,17.05,326.0,600.62,486.37
2018,9,19,8,0,719.0,85.0,1.8,17.6,378.0,656.09,524.38
2018,9,19,8,15,749.5,89.0,1.6,18.45,428.0,697.34,549.39
2018,9,19,8,30,780.0,93.0,1.4,19.3,478.0,741.65,575.38
2018,9,19,8,45,802.0,96.0,1.2,20.1,524.0,776.42,593.52
2018,9,19,9,0,824.0,99.0,1.0,20.9,570.0,809.07,609.31
2018,9,19,9,15,839.5,101.5,1.05,21.85,611.0,833.31,622.07
2018,9,19,9,30,855.0,104.0,1.1,22.8,652.0,854.79,632.99
2018,9,19,9,45,828.5,119.5,1.2,23.75,673.5,852.06,628.71
2018,9,19,10,0,802.0,135.0,1.3,24.7,695.0,845.4,622.23
2018,9,19,10,15,812.0,137.5,1.5,25.75,723.5,852.61,625.93
2018,9,19,10,30,822.0,140.0,1.7,26.8,752.0,856.66,627.29
2018,9,19,10,45,837.5,138.0,1.95,27.8,776.0,857.43,627.05
2018,9,19,11,0,853.0,136.0,2.2,28.8,800.0,854.89,624.51
2018,9,19,11,15,881.5,126.0,2.35,29.3,822.0,846.92,618.78
2018,9,19,11,30,910.0,116.0,2.5,29.8,844.0,840.48,614.15
2018,9,19,11,45,900.0,121.0,2.65,30.35,844.0,815.09,596.8
2018,9,19,12,0,890.0,126.0,2.8,30.9,844.0,787.14,577.79
2018,9,19,12,15,889.0,126.0,2.85,31.1,840.5,758.61,558.59
2018,9,19,12,30,888.0,126.0,2.9,31.3,837.0,727.53,536.32
2018,9,19,12,45,895.5,121.0,3.0,31.5,829.0,695.02,512.92
2018,9,19,13,0,903.0,116.0,3.1,31.7,821.0,659.7,486.99
2018,9,19,13,15,897.5,115.0,3.15,31.75,801.0,617.78,455.79
2018,9,19,13,30,892.0,114.0,3.2,31.8,781.0,574.24,422.66
2018,9,19,13,45,883.5,112.0,3.25,31.85,753.0,526.94,385.98
2018,9,19,14,0,875.0,110.0,3.3,31.9,725.0,478.7,347.6
2018,9,19,14,15,863.0,108.5,3.3,31.75,690.5,424.43,304.08
2018,9,19,14,30,851.0,107.0,3.3,31.6,656.0,373.81,262.14
2018,9,19,14,45,834.5,104.0,3.35,31.45,614.5,320.76,217.8
2018,9,19,15,0,818.0,101.0,3.4,31.3,573.0,268.54,173.93
2018,9,19,15,15,797.0,97.5,3.4,31.3,527.5,216.17,130.97
2018,9,19,15,30,776.0,94.0,3.4,31.3,482.0,165.59,92.39
2018,9,19,15,45,747.0,90.5,3.45,30.55,433.0,111.01,57.36
2018,9,19,16,0,718.0,87.0,3.5,29.8,384.0,64.49,40.05
2018,9,19,16,15,677.0,81.5,3.35,29.0,332.0,54.07,40.11
2018,9,19,16,30,636.0,76.0,3.2,28.2,280.0,52.42,38.92
2018,9,19,16,45,574.5,68.5,3.0,27.4,228.0,48.99,36.11
2018,9,19,17,0,513.0,61.0,2.8,26.6,176.0,45.43,33.03
2018,9,19,17,15,420.0,51.5,2.55,25.25,129.0,39.86,28.08
2018,9,19,17,30,327.0,42.0,2.3,23.9,82.0,34.11,22.53
2018,9,19,17,45,201.5,27.5,2.05,22.55,48.5,21.76,7.11
2018,9,19,18,0,76.0,13.0,1.8,21.2,15.0,12.39,0.0
2018,9,19,18,15,38.0,6.5,1.7,20.5,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.15,14.3,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.1,14.5,11.0,39.54,0.0
2018,9,20,6,15,206.5,24.0,1.25,15.6,44.0,147.26,40.89
2018,9,20,6,30,344.0,38.0,1.4,16.7,77.0,253.4,194.79
2018,9,20,6,45,440.0,48.0,1.55,17.8,124.5,333.66,266.87
2018,9,20,7,0,536.0,58.0,1.7,18.9,172.0,420.44,339.1
2018,9,20,7,15,597.0,64.5,1.75,19.7,224.0,486.47,392.36
2018,9,20,7,30,658.0,71.0,1.8,20.5,276.0,555.02,445.04
2018,9,20,7,45,683.0,78.5,1.85,21.3,324.0,601.38,478.62
2018,9,20,8,0,708.0,86.0,1.9,22.1,372.0,647.07,509.61
2018,9,20,8,15,753.0,87.5,1.9,22.95,426.0,695.94,541.42
2018,9,20,8,30,798.0,89.0,1.9,23.8,480.0,748.64,574.9
2018,9,20,8,45,800.5,97.0,1.9,24.6,521.0,773.75,588.41
2018,9,20,9,0,803.0,105.0,1.9,25.4,562.0,795.94,599.96
2018,9,20,9,15,838.5,102.0,1.9,26.2,609.0,830.17,619.53
2018,9,20,9,30,874.0,99.0,1.9,27.0,656.0,862.06,637.1
2018,9,20,9,45,887.0,100.0,1.9,27.8,691.5,870.64,639.11
2018,9,20,10,0,900.0,101.0,1.9,28.6,727.0,882.49,643.59
2018,9,20,10,15,908.0,102.5,1.95,29.3,755.0,887.4,644.35
2018,9,20,10,30,916.0,104.0,2.0,30.0,783.0,888.95,643.12
2018,9,20,10,45,921.5,105.0,2.05,30.7,804.0,884.49,638.15
2018,9,20,11,0,927.0,106.0,2.1,31.4,825.0,876.64,631.19
2018,9,20,11,15,930.5,106.5,2.1,31.95,837.5,863.29,620.78
2018,9,20,11,30,934.0,107.0,2.1,32.5,850.0,846.66,608.44
2018,9,20,11,45,935.0,107.0,2.1,33.05,854.5,824.4,592.58
2018,9,20,12,0,936.0,107.0,2.1,33.6,859.0,799.11,574.9
2018,9,20,12,15,935.5,106.5,2.15,33.85,855.0,769.36,555.4
2018,9,20,12,30,935.0,106.0,2.2,34.1,851.0,736.89,533.31
2018,9,20,12,45,932.0,105.5,2.2,34.35,839.0,700.24,506.99
2018,9,20,13,0,929.0,105.0,2.2,34.6,827.0,661.34,478.65
2018,9,20,13,15,924.0,104.0,2.25,34.65,806.5,618.78,447.81
2018,9,20,13,30,919.0,103.0,2.3,34.7,786.0,574.48,414.91
2018,9,20,13,45,911.5,101.5,2.35,34.8,758.5,527.02,378.76
2018,9,20,14,0,904.0,100.0,2.4,34.9,731.0,478.44,340.77
2018,9,20,14,15,893.5,98.0,2.4,34.8,696.5,427.39,300.12
2018,9,20,14,30,883.0,96.0,2.4,34.7,662.0,375.96,258.14
2018,9,20,14,45,869.0,93.0,2.4,34.6,621.0,317.01,210.04
2018,9,20,15,0,855.0,90.0,2.4,34.5,580.0,263.68,165.82
2018,9,20,15,15,835.0,87.5,2.4,34.5,534.0,210.47,122.91
2018,9,20,15,30,815.0,85.0,2.4,34.5,488.0,158.88,84.52
2018,9,20,15,45,788.0,81.5,2.35,33.9,438.5,107.88,53.82
2018,9,20,16,0,761.0,78.0,2.3,33.3,389.0,59.74,43.88
2018,9,20,16,15,723.0,73.0,2.05,32.2,336.5,53.07,38.71
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,46.49,33.46
2018,9,20,16,45,627.0,61.5,1.5,30.05,231.5,43.59,31.15
2018,9,20,17,0,569.0,55.0,1.2,29.0,179.0,40.59,28.59
2018,9,20,17,15,476.5,46.5,1.2,27.6,131.0,35.66,24.23
2018,9,20,17,30,384.0,38.0,1.2,26.2,83.0,30.59,19.26
2018,9,20,17,45,242.5,25.0,1.2,24.85,48.5,20.75,4.23
2018,9,20,18,0,101.0,12.0,1.2,23.5,14.0,11.44,0.0
2018,9,20,18,15,50.5,6.0,1.2,23.05,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.45,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.4,10.0,42.33,0.0
2018,9,21,6,15,220.5,22.0,1.5,17.45,42.5,150.7,24.86
2018,9,21,6,30,363.0,35.0,1.8,18.5,75.0,259.55,197.38
2018,9,21,6,45,456.5,44.0,2.05,19.55,122.0,337.22,268.36
2018,9,21,7,0,550.0,53.0,2.3,20.6,169.0,421.4,338.98
2018,9,21,7,15,609.0,59.5,2.3,21.4,220.5,486.21,391.42
2018,9,21,7,30,668.0,66.0,2.3,22.2,272.0,553.52,443.22
2018,9,21,7,45,706.0,71.0,2.25,23.05,323.0,602.3,478.09
2018,9,21,8,0,744.0,76.0,2.2,23.9,374.0,655.36,513.86
2018,9,21,8,15,744.0,85.5,2.15,24.9,416.0,684.41,530.71
2018,9,21,8,30,744.0,95.0,2.1,25.9,458.0,714.38,547.81
2018,9,21,8,45,791.5,92.5,2.1,26.9,511.0,758.66,574.69
2018,9,21,9,0,839.0,90.0,2.1,27.9,564.0,805.27,602.33
2018,9,21,9,15,853.0,92.0,2.05,28.85,604.0,827.69,612.78
2018,9,21,9,30,867.0,94.0,2.0,29.8,644.0,841.09,617.3
2018,9,21,9,45,875.5,97.0,2.0,30.7,678.0,854.4,622.42
2018,9,21,10,0,884.0,100.0,2.0,31.6,712.0,864.54,625.52
2018,9,21,10,15,892.0,101.5,1.95,32.15,739.5,869.39,625.7
2018,9,21,10,30,900.0,103.0,1.9,32.7,767.0,870.94,623.93
2018,9,21,10,45,905.5,104.0,1.9,33.2,787.5,866.53,619.11
2018,9,21,11,0,911.0,105.0,1.9,33.7,808.0,858.8,612.37
2018,9,21,11,15,914.0,106.0,2.0,34.0,820.5,845.74,603.77
2018,9,21,11,30,917.0,107.0,2.1,34.3,833.0,829.45,593.17
2018,9,21,11,45,917.0,107.0,2.15,34.6,836.5,806.74,578.05
2018,9,21,12,0,917.0,107.0,2.2,34.9,840.0,781.11,561.1
2018,9,21,12,15,913.5,107.5,2.25,35.0,834.5,750.67,541.42
2018,9,21,12,30,910.0,108.0,2.3,35.1,829.0,717.75,518.92
2018,9,21,12,45,904.0,108.5,2.4,35.15,816.0,680.89,493.27
2018,9,21,13,0,898.0,109.0,2.5,35.2,803.0,642.05,465.64
2018,9,21,13,15,892.5,108.5,2.55,35.05,783.5,600.81,435.8
2018,9,21,13,30,887.0,108.0,2.6,34.9,764.0,557.93,403.96
2018,9,21,13,45,879.0,106.5,2.65,34.8,736.5,511.57,368.65
2018,9,21,14,0,871.0,105.0,2.7,34.7,709.0,464.21,331.58
2018,9,21,14,15,859.5,103.0,2.75,34.4,674.5,409.83,288.73
2018,9,21,14,30,848.0,101.0,2.8,34.1,640.0,359.22,247.43
2018,9,21,14,45,833.0,98.5,2.85,33.75,600.0,307.3,204.53
2018,9,21,15,0,818.0,96.0,2.9,33.4,560.0,256.05,162.01
2018,9,21,15,15,797.0,92.5,2.9,33.4,514.5,203.87,119.97
2018,9,21,15,30,776.0,89.0,2.9,33.4,469.0,153.48,82.73
2018,9,21,15,45,747.5,85.0,2.9,32.35,420.0,104.24,53.88
2018,9,21,16,0,719.0,81.0,2.9,31.3,371.0,52.47,38.26
2018,9,21,16,15,679.5,75.5,2.85,30.4,320.0,50.07,36.54
2018,9,21,16,30,640.0,70.0,2.8,29.5,269.0,48.22,35.16
2018,9,21,16,45,580.5,63.0,2.75,28.55,218.0,45.0,32.53
2018,9,21,17,0,521.0,56.0,2.7,27.6,167.0,41.66,29.63
2018,9,21,17,15,427.0,46.5,2.4,26.25,120.5,35.89,24.5
2018,9,21,17,30,333.0,37.0,2.1,24.9,74.0,29.9,18.61
2018,9,21,17,45,200.0,23.5,1.85,23.55,42.5,19.52,0.66
2018,9,21,18,0,67.0,10.0,1.6,22.2,11.0,9.53,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.55,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,5,45,29.0,4.0,1.35,12.95,4.5,0.0,0.0
2018,9,22,6,0,58.0,8.0,1.4,13.2,9.0,32.59,0.0
2018,9,22,6,15,188.5,22.0,1.5,13.9,39.5,133.74,3.49
2018,9,22,6,30,319.0,36.0,1.6,14.6,70.0,236.57,181.17
2018,9,22,6,45,375.5,43.0,1.75,15.25,105.0,289.59,233.94
2018,9,22,7,0,432.0,50.0,1.9,15.9,140.0,345.58,283.55
2018,9,22,7,15,216.0,59.5,1.8,16.85,104.5,228.27,188.02
2018,9,22,7,30,0.0,69.0,1.7,17.8,69.0,65.04,49.11
2018,9,22,7,45,0.0,88.5,1.65,18.75,88.5,84.61,65.34
2018,9,22,8,0,0.0,108.0,1.6,19.7,108.0,104.07,80.92
2018,9,22,8,15,5.0,132.0,1.55,20.8,134.5,132.0,103.13
2018,9,22,8,30,10.0,156.0,1.5,21.9,161.0,159.99,124.85
2018,9,22,8,45,32.0,184.0,1.45,23.0,201.5,215.7,168.35
2018,9,22,9,0,54.0,212.0,1.4,24.1,242.0,262.96,203.98
2018,9,22,9,15,181.5,229.5,1.45,25.1,342.0,397.3,307.14
2018,9,22,9,30,309.0,247.0,1.5,26.1,442.0,533.52,406.01
2018,9,22,9,45,425.0,235.0,1.55,27.1,518.5,627.75,471.39
2018,9,22,10,0,541.0,223.0,1.6,28.1,595.0,709.65,526.55
2018,9,22,10,15,642.0,194.5,1.65,28.95,653.5,764.21,562.29
2018,9,22,10,30,743.0,166.0,1.7,29.8,712.0,811.55,591.65
2018,9,22,10,45,824.5,137.5,1.8,30.65,758.5,836.09,605.49
2018,9,22,11,0,906.0,109.0,1.9,31.5,805.0,855.13,615.92
2018,9,22,11,15,909.5,110.0,2.0,32.0,817.5,842.39,606.7
2018,9,22,11,30,913.0,111.0,2.1,32.5,830.0,826.43,595.73
2018,9,22,11,45,915.5,111.0,2.2,32.95,835.5,805.56,581.73
2018,9,22,12,0,918.0,111.0,2.3,33.4,841.0,781.65,565.74
2018,9,22,12,15,920.0,109.0,2.4,33.45,837.5,752.56,547.18
2018,9,22,12,30,922.0,107.0,2.5,33.5,834.0,720.7,525.38
2018,9,22,12,45,922.5,105.0,2.6,33.55,823.0,685.22,500.4
2018,9,22,13,0,923.0,103.0,2.7,33.6,812.0,647.31,473.09
2018,9,22,13,15,875.5,118.0,2.8,33.4,776.5,595.51,435.5
2018,9,22,13,30,828.0,133.0,2.9,33.2,741.0,543.13,396.76
2018,9,22,13,45,810.0,133.0,3.0,33.0,710.0,495.08,360.28
2018,9,22,14,0,792.0,133.0,3.1,32.8,679.0,447.15,322.84
2018,9,22,14,15,830.5,114.0,3.15,32.45,661.5,404.2,287.44
2018,9,22,14,30,869.0,95.0,3.2,32.1,644.0,361.76,250.79
2018,9,22,14,45,854.5,92.0,3.25,31.7,603.0,303.45,202.55
2018,9,22,15,0,840.0,89.0,3.3,31.3,562.0,250.87,158.5
2018,9,22,15,15,819.0,86.5,3.3,31.3,516.5,198.46,115.93
2018,9,22,15,30,798.0,84.0,3.3,31.3,471.0,147.8,78.59
2018,9,22,15,45,771.0,79.5,3.25,30.25,421.5,97.17,49.45
2018,9,22,16,0,744.0,75.0,3.2,29.2,372.0,52.92,39.02
2018,9,22,16,15,705.0,70.0,3.1,28.3,320.5,51.03,37.7
2018,9,22,16,30,666.0,65.0,3.0,27.4,269.0,44.6,32.43
2018,9,22,16,45,606.0,59.5,2.9,26.55,218.0,42.43,30.63
2018,9,22,17,0,546.0,54.0,2.8,25.7,167.0,40.25,28.66
2018,9,22,17,15,448.0,45.0,2.5,24.45,120.0,34.84,23.77
2018,9,22,17,30,350.0,36.0,2.2,23.2,73.0,29.28,18.01
2018,9,22,17,45,209.5,22.5,1.95,22.0,41.5,18.82,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.8,10.0,8.58,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.2,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.75,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.9,9.0,35.99,0.0
2018,9,23,6,15,203.0,22.0,2.5,14.6,39.5,138.74,0.0
2018,9,23,6,30,342.0,35.0,2.7,15.3,70.0,246.48,187.46
2018,9,23,6,45,442.0,43.5,2.9,15.95,116.5,326.04,263.25
2018,9,23,7,0,542.0,52.0,3.1,16.6,163.0,412.34,337.77
2018,9,23,7,15,604.0,58.5,3.1,17.35,214.5,478.33,392.85
2018,9,23,7,30,666.0,65.0,3.1,18.1,266.0,547.02,447.49
2018,9,23,7,45,707.0,69.5,3.1,18.85,317.5,596.91,485.07
2018,9,23,8,0,748.0,74.0,3.1,19.6,369.0,651.25,523.57
2018,9,23,8,15,776.0,77.5,3.05,20.35,418.5,694.29,552.16
2018,9,23,8,30,804.0,81.0,3.0,21.1,468.0,736.01,578.98
2018,9,23,8,45,824.5,84.0,2.95,21.85,513.5,769.52,599.22
2018,9,23,9,0,845.0,87.0,2.9,22.6,559.0,800.81,617.5
2018,9,23,9,15,859.5,89.5,2.9,23.35,599.5,824.09,630.2
2018,9,23,9,30,874.0,92.0,2.9,24.1,640.0,838.45,636.67
2018,9,23,9,45,885.0,93.0,2.85,24.85,674.0,851.47,641.99
2018,9,23,10,0,896.0,94.0,2.8,25.6,708.0,861.38,645.24
2018,9,23,10,15,904.0,95.5,2.8,26.25,735.5,866.08,645.67
2018,9,23,10,30,912.0,97.0,2.8,26.9,763.0,867.46,644.02
2018,9,23,10,45,918.0,97.5,2.8,27.5,783.5,862.73,638.58
2018,9,23,11,0,924.0,98.0,2.8,28.1,804.0,854.64,631.09
2018,9,23,11,15,927.5,98.5,2.85,28.7,816.5,841.2,620.52
2018,9,23,11,30,931.0,99.0,2.9,29.3,829.0,824.5,607.93
2018,9,23,11,45,931.5,98.5,2.9,29.9,832.0,801.33,590.82
2018,9,23,12,0,932.0,98.0,2.9,30.5,835.0,775.19,571.85
2018,9,23,12,15,932.5,97.0,3.0,30.65,831.0,745.7,552.19
2018,9,23,12,30,933.0,96.0,3.1,30.8,827.0,713.47,529.38
2018,9,23,12,45,931.5,95.0,3.15,30.9,815.5,677.36,502.88
2018,9,23,13,0,930.0,94.0,3.2,31.0,804.0,638.91,474.17
2018,9,23,13,15,925.5,92.5,3.3,30.85,783.5,596.17,442.32
2018,9,23,13,30,921.0,91.0,3.4,30.7,763.0,551.68,408.25
2018,9,23,13,45,914.0,89.5,3.45,30.5,735.5,504.46,371.14
2018,9,23,14,0,907.0,88.0,3.5,30.3,708.0,456.09,332.06
2018,9,23,14,15,896.5,86.5,3.55,29.9,674.0,405.49,290.47
2018,9,23,14,30,886.0,85.0,3.6,29.5,640.0,354.5,247.52
2018,9,23,14,45,872.0,82.5,3.6,29.15,599.5,301.6,202.45
2018,9,23,15,0,858.0,80.0,3.6,28.8,559.0,249.13,157.83
2018,9,23,15,15,838.5,77.5,3.6,28.8,513.5,190.07,109.74
2018,9,23,15,30,819.0,75.0,3.6,28.8,468.0,138.64,71.85
2018,9,23,15,45,793.0,71.5,3.45,27.75,419.0,87.88,43.46
2018,9,23,16,0,767.0,68.0,3.3,26.7,370.0,47.64,35.0
2018,9,23,16,15,729.5,63.5,3.15,25.85,318.5,45.93,33.77
2018,9,23,16,30,692.0,59.0,3.0,25.0,267.0,44.18,32.41
2018,9,23,16,45,633.0,53.5,2.8,24.2,215.5,41.47,30.12
2018,9,23,17,0,574.0,48.0,2.6,23.4,164.0,35.37,24.75
2018,9,23,17,15,475.0,40.5,2.3,22.2,117.5,31.05,20.74
2018,9,23,17,30,376.0,33.0,2.0,21.0,71.0,26.68,15.8
2018,9,23,17,45,226.0,21.0,1.7,19.85,40.0,17.6,0.0
2018,9,23,18,0,76.0,9.0,1.4,18.7,9.0,8.58,0.0
2018,9,23,18,15,38.0,4.5,1.45,18.15,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,12.1,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.3,9.0,40.96,0.0
2018,9,24,6,15,230.0,21.0,0.9,13.1,40.5,148.95,0.0
2018,9,24,6,30,384.0,33.0,1.0,13.9,72.0,265.13,199.4
2018,9,24,6,45,470.5,41.5,1.1,14.7,117.0,338.24,270.9
2018,9,24,7,0,557.0,50.0,1.2,15.5,162.0,417.22,338.32
2018,9,24,7,15,600.5,59.0,1.15,16.4,211.5,475.01,385.18
2018,9,24,7,30,644.0,68.0,1.1,17.3,261.0,534.25,430.41
2018,9,24,7,45,609.5,84.0,1.0,18.15,293.0,548.68,438.74
2018,9,24,8,0,575.0,100.0,0.9,19.0,325.0,558.61,442.98
2018,9,24,8,15,556.5,119.5,0.75,20.3,360.5,580.25,453.83
2018,9,24,8,30,538.0,139.0,0.6,21.6,396.0,593.44,457.83
2018,9,24,8,45,591.0,139.5,0.5,22.85,447.0,649.69,493.19
2018,9,24,9,0,644.0,140.0,0.4,24.1,498.0,700.23,522.47
2018,9,24,9,15,678.0,143.0,0.35,25.45,544.0,736.89,541.37
2018,9,24,9,30,712.0,146.0,0.3,26.8,590.0,771.6,558.57
2018,9,24,9,45,739.5,144.5,0.3,28.1,628.0,793.62,568.15
2018,9,24,10,0,767.0,143.0,0.3,29.4,666.0,813.0,576.11
2018,9,24,10,15,723.0,167.0,0.35,30.2,675.5,797.57,564.23
2018,9,24,10,30,679.0,191.0,0.4,31.0,685.0,778.62,550.33
2018,9,24,10,45,697.0,189.0,0.4,31.8,707.5,781.16,549.88
2018,9,24,11,0,715.0,187.0,0.4,32.6,730.0,780.73,547.3
2018,9,24,11,15,726.5,186.0,0.45,33.0,745.5,773.1,541.86
2018,9,24,11,30,738.0,185.0,0.5,33.4,761.0,762.53,534.63
2018,9,24,11,45,792.5,163.0,0.55,33.8,784.0,759.3,532.9
2018,9,24,12,0,847.0,141.0,0.6,34.2,807.0,753.35,529.09
2018,9,24,12,15,880.0,127.0,0.7,34.4,816.0,733.47,517.02
2018,9,24,12,30,913.0,113.0,0.8,34.6,825.0,711.89,503.43
2018,9,24,12,45,885.0,121.5,0.85,34.8,803.0,668.29,473.69
2018,9,24,13,0,857.0,130.0,0.9,35.0,781.0,623.39,442.67
2018,9,24,13,15,863.5,123.5,1.05,34.95,764.5,583.82,415.89
2018,9,24,13,30,870.0,117.0,1.2,34.9,748.0,541.88,386.18
2018,9,24,13,45,863.0,115.0,1.35,34.9,721.0,495.48,351.98
2018,9,24,14,0,856.0,113.0,1.5,34.9,694.0,448.12,315.76
2018,9,24,14,15,875.5,100.5,1.65,34.65,669.0,405.13,281.23
2018,9,24,14,30,895.0,88.0,1.8,34.4,644.0,355.31,240.3
2018,9,24,14,45,879.0,86.5,1.9,34.15,603.0,302.22,196.69
2018,9,24,15,0,863.0,85.0,2.0,33.9,562.0,243.75,149.16
2018,9,24,15,15,842.5,82.0,2.0,33.9,515.5,189.97,106.7
2018,9,24,15,30,822.0,79.0,2.0,33.9,469.0,137.89,69.94
2018,9,24,15,45,791.5,76.0,2.2,32.9,418.5,87.27,43.64
2018,9,24,16,0,761.0,73.0,2.4,31.9,368.0,51.89,37.71
2018,9,24,16,15,717.0,68.0,2.45,30.8,315.0,49.91,36.35
2018,9,24,16,30,673.0,63.0,2.5,29.7,262.0,43.56,31.2
2018,9,24,16,45,608.0,57.0,2.6,28.6,210.0,40.89,29.02
2018,9,24,17,0,543.0,51.0,2.7,27.5,158.0,38.18,26.61
2018,9,24,17,15,438.0,42.0,2.65,26.0,111.5,32.66,21.62
2018,9,24,17,30,333.0,33.0,2.6,24.5,65.0,26.97,15.34
2018,9,24,17,45,189.5,19.5,2.6,23.0,35.5,16.35,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.5,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.7,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,13.05,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.3,7.0,29.56,0.0
2018,9,25,6,15,205.5,19.5,0.75,14.05,37.0,134.73,0.0
2018,9,25,6,30,357.0,32.0,0.8,14.8,67.0,249.31,184.64
2018,9,25,6,45,413.0,39.0,0.85,15.6,103.0,302.3,240.86
2018,9,25,7,0,469.0,46.0,0.9,16.4,139.0,358.65,290.23
2018,9,25,7,15,234.5,64.0,0.85,17.2,110.5,244.66,199.45
2018,9,25,7,30,0.0,82.0,0.8,18.0,82.0,79.59,61.0
2018,9,25,7,45,1.0,97.0,0.75,18.85,97.5,94.86,73.74
2018,9,25,8,0,2.0,112.0,0.7,19.7,113.0,110.13,85.82
2018,9,25,8,15,12.5,137.5,0.75,20.85,143.5,143.84,112.69
2018,9,25,8,30,23.0,163.0,0.8,22.0,174.0,177.8,139.03
2018,9,25,8,45,216.5,174.0,0.85,23.15,292.5,372.99,293.11
2018,9,25,9,0,410.0,185.0,0.9,24.3,411.0,554.78,425.78
2018,9,25,9,15,539.5,169.5,0.95,25.25,490.0,644.93,487.48
2018,9,25,9,30,669.0,154.0,1.0,26.2,569.0,742.26,551.97
2018,9,25,9,45,726.0,143.0,1.05,27.15,616.0,777.88,571.96
2018,9,25,10,0,783.0,132.0,1.1,28.1,663.0,807.96,588.73
2018,9,25,10,15,850.5,113.0,1.15,28.9,710.5,839.14,606.44
2018,9,25,10,30,918.0,94.0,1.2,29.7,758.0,861.88,618.57
2018,9,25,10,45,923.0,95.0,1.25,30.5,778.0,856.66,612.96
2018,9,25,11,0,928.0,96.0,1.3,31.3,798.0,848.07,605.64
2018,9,25,11,15,931.0,96.5,1.3,31.95,810.0,834.03,594.77
2018,9,25,11,30,934.0,97.0,1.3,32.6,822.0,816.73,582.01
2018,9,25,11,45,934.5,97.5,1.3,33.25,826.0,794.37,566.16
2018,9,25,12,0,935.0,98.0,1.3,33.9,830.0,769.0,548.52
2018,9,25,12,15,933.5,98.0,1.35,34.15,825.0,738.88,529.18
2018,9,25,12,30,932.0,98.0,1.4,34.4,820.0,706.1,506.47
2018,9,25,12,45,927.5,98.5,1.45,34.65,807.5,669.42,480.66
2018,9,25,13,0,923.0,99.0,1.5,34.9,795.0,630.59,452.79
2018,9,25,13,15,917.5,98.0,1.55,34.95,774.5,587.91,421.96
2018,9,25,13,30,912.0,97.0,1.6,35.0,754.0,543.56,389.06
2018,9,25,13,45,904.0,95.5,1.7,35.05,726.0,496.18,353.22
2018,9,25,14,0,896.0,94.0,1.8,35.1,698.0,447.76,315.44
2018,9,25,14,15,884.5,92.0,1.85,34.9,663.0,396.85,274.94
2018,9,25,14,30,873.0,90.0,1.9,34.7,628.0,345.69,233.22
2018,9,25,14,45,857.5,88.0,2.0,34.5,587.5,287.84,186.14
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,235.9,143.54
2018,9,25,15,15,821.0,82.5,2.1,34.3,501.0,182.85,101.99
2018,9,25,15,30,800.0,79.0,2.1,34.3,455.0,131.57,66.42
2018,9,25,15,45,771.0,75.5,2.25,33.4,405.5,81.97,41.65
2018,9,25,16,0,742.0,72.0,2.4,32.5,356.0,51.26,37.11
2018,9,25,16,15,700.0,67.0,2.4,31.4,304.5,49.27,35.73
2018,9,25,16,30,658.0,62.0,2.4,30.3,253.0,42.98,30.62
2018,9,25,16,45,594.0,55.5,2.35,29.2,202.0,39.87,28.06
2018,9,25,17,0,530.0,49.0,2.3,28.1,151.0,36.68,25.23
2018,9,25,17,15,426.5,40.5,2.1,26.55,106.0,31.55,20.57
2018,9,25,17,30,323.0,32.0,1.9,25.0,61.0,26.31,14.26
2018,9,25,17,45,183.5,19.0,1.7,23.5,33.0,18.11,0.0
2018,9,25,18,0,44.0,6.0,1.5,22.0,5.0,0.0,0.0
2018,9,25,18,15,22.0,3.0,1.35,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.65,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.8,6.0,5.72,0.0
2018,9,26,6,15,161.0,18.0,0.95,14.6,31.0,111.34,0.0
2018,9,26,6,30,276.0,30.0,1.1,15.4,56.0,205.41,149.98
2018,9,26,6,45,171.0,43.5,1.25,16.15,63.0,171.38,135.82
2018,9,26,7,0,66.0,57.0,1.4,16.9,70.0,108.51,85.9
2018,9,26,7,15,47.5,82.5,1.35,17.7,93.0,120.05,95.81
2018,9,26,7,30,29.0,108.0,1.3,18.5,116.0,137.81,109.95
2018,9,26,7,45,29.5,114.0,1.2,19.3,124.0,141.67,112.75
2018,9,26,8,0,30.0,120.0,1.1,20.1,132.0,146.62,116.22
2018,9,26,8,15,16.5,132.5,1.05,21.3,139.0,141.46,110.77
2018,9,26,8,30,3.0,145.0,1.0,22.5,146.0,143.15,110.79
2018,9,26,8,45,36.0,186.5,0.95,23.65,206.0,221.82,172.55
2018,9,26,9,0,69.0,228.0,0.9,24.8,266.0,293.1,225.98
2018,9,26,9,15,120.0,252.5,0.85,25.85,324.0,371.18,283.05
2018,9,26,9,30,171.0,277.0,0.8,26.9,382.0,437.62,329.55
2018,9,26,9,45,291.0,270.0,0.75,27.9,461.0,537.12,399.41
2018,9,26,10,0,411.0,263.0,0.7,28.9,540.0,635.52,464.86
2018,9,26,10,15,503.5,240.0,0.7,29.85,593.0,682.85,494.7
2018,9,26,10,30,596.0,217.0,0.7,30.8,646.0,731.21,524.83
2018,9,26,10,45,610.0,220.0,0.7,31.75,669.0,735.9,524.62
2018,9,26,11,0,624.0,223.0,0.7,32.7,692.0,737.85,523.18
2018,9,26,11,15,621.0,226.0,0.75,33.55,699.0,723.75,512.19
2018,9,26,11,30,618.0,229.0,0.8,34.4,706.0,707.44,499.96
2018,9,26,11,45,647.0,217.0,0.85,35.2,718.5,698.41,493.14
2018,9,26,12,0,676.0,205.0,0.9,36.0,731.0,686.02,483.94
2018,9,26,12,15,575.0,246.0,0.9,36.6,691.5,629.73,443.86
2018,9,26,12,30,474.0,287.0,0.9,37.2,652.0,578.1,407.02
2018,9,26,12,45,480.5,280.5,0.9,37.8,645.5,554.28,390.03
2018,9,26,13,0,487.0,274.0,0.9,38.4,639.0,528.92,371.52
2018,9,26,13,15,576.0,232.5,0.9,38.5,653.0,515.9,362.29
2018,9,26,13,30,665.0,191.0,0.9,38.6,667.0,494.91,346.59
2018,9,26,13,45,678.5,177.0,0.9,38.65,646.5,455.13,317.16
2018,9,26,14,0,692.0,163.0,0.9,38.7,626.0,413.19,285.37
2018,9,26,14,15,683.0,155.5,0.9,38.55,593.0,366.7,249.91
2018,9,26,14,30,674.0,148.0,0.9,38.4,560.0,320.27,213.71
2018,9,26,14,45,667.0,137.0,0.9,38.2,522.0,271.72,175.47
2018,9,26,15,0,660.0,126.0,0.9,38.0,484.0,223.44,137.5
2018,9,26,15,15,621.5,122.5,0.9,38.0,437.0,177.07,103.46
2018,9,26,15,30,583.0,119.0,0.9,38.0,390.0,134.6,75.92
2018,9,26,15,45,483.5,123.0,1.25,37.05,331.0,100.51,62.65
2018,9,26,16,0,384.0,127.0,1.6,36.1,272.0,87.43,65.86
2018,9,26,16,15,339.0,110.0,1.6,34.7,224.5,77.39,58.21
2018,9,26,16,30,294.0,93.0,1.6,33.3,177.0,66.85,49.9
2018,9,26,16,45,257.5,77.5,1.65,31.85,140.0,56.97,41.86
2018,9,26,17,0,221.0,62.0,1.7,30.4,103.0,49.39,35.44
2018,9,26,17,15,161.5,45.5,1.9,28.9,70.5,36.85,24.57
2018,9,26,17,30,102.0,29.0,2.1,27.4,38.0,23.92,11.62
2018,9,26,17,45,58.5,16.0,2.3,25.85,20.5,15.25,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.3,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.4,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.25,13.95,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.0,5.0,4.77,0.0
2018,9,27,6,15,146.0,19.0,1.5,14.6,31.0,85.22,0.0
2018,9,27,6,30,261.0,33.0,1.7,15.2,57.0,199.38,143.64
2018,9,27,6,45,244.5,34.5,1.85,15.75,68.5,197.03,157.38
2018,9,27,7,0,228.0,36.0,2.0,16.3,80.0,194.23,158.92
2018,9,27,7,15,133.0,47.0,1.9,17.1,74.5,144.42,117.99
2018,9,27,7,30,38.0,58.0,1.8,17.9,69.0,82.23,64.59
2018,9,27,7,45,19.0,72.5,1.75,18.7,78.0,85.42,66.63
2018,9,27,8,0,0.0,87.0,1.7,19.5,87.0,82.28,63.09
2018,9,27,8,15,0.0,101.0,1.65,20.65,101.0,95.93,73.82
2018,9,27,8,30,0.0,115.0,1.6,21.8,115.0,109.53,84.25
2018,9,27,8,45,67.5,156.0,1.55,22.9,193.0,211.89,167.19
2018,9,27,9,0,135.0,197.0,1.5,24.0,271.0,321.53,251.75
2018,9,27,9,15,137.5,233.5,1.45,24.9,313.5,363.36,280.69
2018,9,27,9,30,140.0,270.0,1.4,25.8,356.0,403.88,308.23
2018,9,27,9,45,185.0,287.0,1.35,26.65,407.0,456.36,345.19
2018,9,27,10,0,230.0,304.0,1.3,27.5,458.0,508.11,380.49
2018,9,27,10,15,296.0,301.5,1.35,28.35,508.0,565.15,419.69
2018,9,27,10,30,362.0,299.0,1.4,29.2,558.0,610.08,449.76
2018,9,27,10,45,454.5,275.0,1.45,30.05,609.0,660.62,483.81
2018,9,27,11,0,547.0,251.0,1.5,30.9,660.0,699.27,509.25
2018,9,27,11,15,501.0,274.0,1.55,31.45,653.0,672.65,488.55
2018,9,27,11,30,455.0,297.0,1.6,32.0,646.0,645.05,467.78
2018,9,27,11,45,569.0,246.5,1.65,32.6,685.5,664.56,482.16
2018,9,27,12,0,683.0,196.0,1.7,33.2,725.0,679.24,492.41
2018,9,27,12,15,674.0,202.0,1.75,33.4,721.5,654.28,474.29
2018,9,27,12,30,665.0,208.0,1.8,33.6,718.0,627.72,455.16
2018,9,27,12,45,609.5,225.0,1.85,33.85,686.5,581.4,421.73
2018,9,27,13,0,554.0,242.0,1.9,34.1,655.0,536.57,389.1
2018,9,27,13,15,563.0,229.5,1.95,34.1,639.5,503.49,365.19
2018,9,27,13,30,572.0,217.0,2.0,34.1,624.0,468.73,339.34
2018,9,27,13,45,595.0,201.0,2.05,34.1,610.0,435.58,313.79
2018,9,27,14,0,618.0,185.0,2.1,34.1,596.0,399.26,285.0
2018,9,27,14,15,644.5,164.0,2.2,33.75,573.0,357.05,251.3
2018,9,27,14,30,671.0,143.0,2.3,33.4,550.0,311.78,214.1
2018,9,27,14,45,640.5,140.5,2.4,33.05,508.0,264.69,176.3
2018,9,27,15,0,610.0,138.0,2.5,32.7,466.0,220.22,141.01
2018,9,27,15,15,630.5,119.0,2.5,32.7,432.5,172.28,102.54
2018,9,27,15,30,651.0,100.0,2.5,32.7,399.0,122.25,66.56
2018,9,27,15,45,648.0,91.0,2.75,31.1,360.5,77.14,44.4
2018,9,27,16,0,645.0,82.0,3.0,29.5,322.0,54.09,40.02
2018,9,27,16,15,594.0,75.5,3.05,28.15,271.5,51.57,38.2
2018,9,27,16,30,543.0,69.0,3.1,26.8,221.0,48.94,36.18
2018,9,27,16,45,497.5,60.0,3.2,25.45,177.0,44.06,32.07
2018,9,27,17,0,452.0,51.0,3.3,24.1,133.0,38.94,27.53
2018,9,27,17,15,348.5,40.0,3.3,23.0,91.0,31.6,20.76
2018,9,27,17,30,245.0,29.0,3.3,21.9,49.0,23.91,11.03
2018,9,27,17,45,130.5,15.5,3.3,20.75,25.5,14.77,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.6,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,19.05,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,5,45,10.5,2.0,2.2,14.4,2.0,0.0,0.0
2018,9,28,6,0,21.0,4.0,2.2,14.5,4.0,0.0,0.0
2018,9,28,6,15,15.0,8.0,2.3,14.75,8.5,14.48,0.0
2018,9,28,6,30,9.0,12.0,2.4,15.0,13.0,15.76,6.11
2018,9,28,6,45,4.5,15.5,2.45,15.3,16.0,16.99,8.51
2018,9,28,7,0,0.0,19.0,2.5,15.6,19.0,17.61,9.23
2018,9,28,7,15,0.0,22.5,2.5,16.0,22.5,20.86,12.11
2018,9,28,7,30,0.0,26.0,2.5,16.4,26.0,24.11,14.92
2018,9,28,7,45,0.0,22.0,2.5,16.8,22.0,20.4,11.74
2018,9,28,8,0,0.0,18.0,2.5,17.2,18.0,16.69,8.54
2018,9,28,8,15,0.0,37.0,2.5,17.7,37.0,34.36,23.39
2018,9,28,8,30,0.0,56.0,2.5,18.2,56.0,52.07,38.05
2018,9,28,8,45,0.5,95.5,2.55,18.7,96.0,89.83,69.06
2018,9,28,9,0,1.0,135.0,2.6,19.2,136.0,129.29,100.85
2018,9,28,9,15,4.0,163.5,2.65,19.8,166.0,159.85,124.97
2018,9,28,9,30,7.0,192.0,2.7,20.4,196.0,190.35,148.66
2018,9,28,9,45,6.0,189.0,2.75,21.0,192.5,185.59,144.15
2018,9,28,10,0,5.0,186.0,2.8,21.6,189.0,181.07,139.97
2018,9,28,10,15,38.0,198.0,2.9,22.1,225.0,225.76,175.66
2018,9,28,10,30,71.0,210.0,3.0,22.6,261.0,263.14,205.03
2018,9,28,10,45,91.0,224.0,3.1,23.05,291.0,298.76,232.18
2018,9,28,11,0,111.0,238.0,3.2,23.5,321.0,325.11,252.0
2018,9,28,11,15,107.0,292.0,3.25,23.75,373.0,371.14,285.56
2018,9,28,11,30,103.0,346.0,3.3,24.0,425.0,409.71,313.14
2018,9,28,11,45,369.0,276.0,3.4,24.25,560.0,544.42,417.96
2018,9,28,12,0,635.0,206.0,3.5,24.5,695.0,651.83,498.87
2018,9,28,12,15,761.5,155.5,3.55,24.55,738.5,666.04,509.68
2018,9,28,12,30,888.0,105.0,3.6,24.6,782.0,671.47,514.02
2018,9,28,12,45,880.5,106.5,3.6,24.65,768.5,635.23,485.83
2018,9,28,13,0,873.0,108.0,3.6,24.7,755.0,597.17,455.99
2018,9,28,13,15,867.5,106.5,3.65,24.65,734.5,555.87,423.46
2018,9,28,13,30,862.0,105.0,3.7,24.6,714.0,513.05,388.94
2018,9,28,13,45,854.0,104.0,3.75,24.5,687.5,468.22,352.05
2018,9,28,14,0,846.0,103.0,3.8,24.4,661.0,418.43,310.45
2018,9,28,14,15,835.0,100.0,3.9,24.15,627.0,368.69,268.1
2018,9,28,14,30,824.0,97.0,4.0,23.9,593.0,318.83,224.81
2018,9,28,14,45,808.5,94.0,4.05,23.6,553.0,268.0,180.57
2018,9,28,15,0,793.0,91.0,4.1,23.3,513.0,217.96,137.68
2018,9,28,15,15,770.0,87.5,4.1,23.3,468.0,167.52,97.2
2018,9,28,15,30,747.0,84.0,4.1,23.3,423.0,119.13,64.04
2018,9,28,15,45,718.5,79.5,4.15,22.1,375.5,72.07,42.88
2018,9,28,16,0,690.0,75.0,4.2,20.9,328.0,49.24,37.35
2018,9,28,16,15,649.5,69.0,4.1,20.15,279.0,46.89,35.48
2018,9,28,16,30,609.0,63.0,4.0,19.4,230.0,44.44,33.42
2018,9,28,16,45,543.5,55.5,3.9,18.65,181.0,40.57,29.96
2018,9,28,17,0,478.0,48.0,3.8,17.9,132.0,36.56,26.19
2018,9,28,17,15,370.5,38.0,3.6,17.3,90.0,30.04,19.87
2018,9,28,17,30,263.0,28.0,3.4,16.7,48.0,23.25,9.57
2018,9,28,17,45,140.0,15.5,3.2,16.1,25.0,14.77,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.5,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.25,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
