Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.75,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.9,5.0,0.0,0.0
2018,9,29,6,15,150.0,17.5,1.5,13.8,28.0,84.83,0.0
2018,9,29,6,30,260.0,29.0,1.8,14.7,51.0,193.43,133.62
2018,9,29,6,45,335.5,41.0,2.1,15.65,90.5,257.99,205.6
2018,9,29,7,0,411.0,53.0,2.4,16.6,130.0,328.08,267.32
2018,9,29,7,15,413.5,67.5,2.35,17.25,165.0,357.1,293.19
2018,9,29,7,30,416.0,82.0,2.3,17.9,200.0,388.59,319.14
2018,9,29,7,45,292.5,111.0,2.25,18.55,202.0,338.47,277.23
2018,9,29,8,0,169.0,140.0,2.2,19.2,204.0,280.51,227.96
2018,9,29,8,15,219.5,160.5,2.15,19.75,255.0,354.68,286.59
2018,9,29,8,30,270.0,181.0,2.1,20.3,306.0,418.5,335.13
2018,9,29,8,45,337.0,189.0,2.0,20.9,360.5,481.06,381.74
2018,9,29,9,0,404.0,197.0,1.9,21.5,415.0,557.2,436.61
2018,9,29,9,15,533.0,172.5,1.9,22.0,482.0,634.9,493.5
2018,9,29,9,30,662.0,148.0,1.9,22.5,549.0,719.48,553.06
2018,9,29,9,45,752.5,126.0,1.95,22.95,606.0,768.83,585.01
2018,9,29,10,0,843.0,104.0,2.0,23.4,663.0,813.72,613.73
2018,9,29,10,15,772.5,136.5,2.05,23.8,664.5,786.97,593.48
2018,9,29,10,30,702.0,169.0,2.1,24.2,666.0,759.8,573.68
2018,9,29,10,45,681.0,183.0,2.2,24.6,676.0,747.1,563.5
2018,9,29,11,0,660.0,197.0,2.3,25.0,686.0,731.87,551.41
2018,9,29,11,15,744.5,162.0,2.4,25.25,721.5,746.42,562.74
2018,9,29,11,30,829.0,127.0,2.5,25.5,757.0,754.73,568.39
2018,9,29,11,45,615.0,202.0,2.6,25.75,670.5,651.81,492.55
2018,9,29,12,0,401.0,277.0,2.7,26.0,584.0,550.9,416.53
2018,9,29,12,15,229.5,300.5,2.75,26.15,476.0,438.46,332.12
2018,9,29,12,30,58.0,324.0,2.8,26.3,368.0,336.59,253.94
2018,9,29,12,45,69.5,323.5,2.9,26.4,375.5,338.09,255.55
2018,9,29,13,0,81.0,323.0,3.0,26.5,383.0,338.46,255.87
2018,9,29,13,15,118.0,318.5,3.05,26.45,403.0,345.72,261.54
2018,9,29,13,30,155.0,314.0,3.1,26.4,423.0,350.37,264.85
2018,9,29,13,45,251.5,266.0,3.2,26.35,434.5,338.02,254.96
2018,9,29,14,0,348.0,218.0,3.3,26.3,446.0,316.4,236.67
2018,9,29,14,15,593.0,153.5,3.35,26.1,517.5,324.29,236.34
2018,9,29,14,30,838.0,89.0,3.4,25.9,589.0,311.93,216.64
2018,9,29,14,45,821.5,86.5,3.45,25.65,549.0,260.7,172.34
2018,9,29,15,0,805.0,84.0,3.5,25.4,509.0,210.33,129.67
2018,9,29,15,15,782.5,81.0,3.5,25.4,464.0,159.87,89.85
2018,9,29,15,30,760.0,78.0,3.5,25.4,419.0,111.38,57.68
2018,9,29,15,45,693.0,79.0,3.55,24.6,363.0,62.29,37.12
2018,9,29,16,0,626.0,80.0,3.6,23.8,307.0,53.11,40.22
2018,9,29,16,15,558.5,75.5,3.5,23.2,255.0,52.09,39.5
2018,9,29,16,30,491.0,71.0,3.4,22.6,203.0,51.17,38.76
2018,9,29,16,45,481.0,59.0,3.3,21.95,165.0,43.79,32.28
2018,9,29,17,0,471.0,47.0,3.2,21.3,127.0,35.94,25.21
2018,9,29,17,15,362.0,36.5,3.0,20.6,85.5,28.91,18.49
2018,9,29,17,30,253.0,26.0,2.8,19.9,44.0,21.54,6.54
2018,9,29,17,45,134.5,14.5,2.55,19.15,23.0,13.82,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.95,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.45,15.7,2.0,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,9,30,6,15,134.0,18.5,0.4,16.3,28.0,78.14,0.0
2018,9,30,6,30,243.0,32.0,0.4,16.8,52.0,187.95,124.03
2018,9,30,6,45,339.0,43.0,0.4,17.25,93.0,260.66,203.41
2018,9,30,7,0,435.0,54.0,0.4,17.7,134.0,341.58,271.78
2018,9,30,7,15,484.5,64.0,0.4,18.35,179.0,398.96,318.56
2018,9,30,7,30,534.0,74.0,0.4,19.0,224.0,458.28,364.55
2018,9,30,7,45,610.5,76.0,0.35,19.65,279.0,527.77,415.73
2018,9,30,8,0,687.0,78.0,0.3,20.3,334.0,599.51,465.92
2018,9,30,8,15,718.5,81.5,0.3,20.95,381.5,642.06,492.79
2018,9,30,8,30,750.0,85.0,0.3,21.6,429.0,680.63,516.38
2018,9,30,8,45,773.5,88.5,0.3,22.25,473.5,715.07,536.58
2018,9,30,9,0,797.0,92.0,0.3,22.9,518.0,747.5,555.03
2018,9,30,9,15,804.5,97.0,0.3,23.45,554.5,766.6,564.61
2018,9,30,9,30,812.0,102.0,0.3,24.0,591.0,782.82,572.44
2018,9,30,9,45,776.5,121.0,0.3,24.5,609.5,776.62,565.87
2018,9,30,10,0,741.0,140.0,0.3,25.0,628.0,769.94,559.48
2018,9,30,10,15,807.0,121.5,0.45,25.45,672.5,795.7,576.88
2018,9,30,10,30,873.0,103.0,0.6,25.9,717.0,816.44,590.64
2018,9,30,10,45,782.5,144.0,0.75,26.3,705.5,781.55,568.56
2018,9,30,11,0,692.0,185.0,0.9,26.7,694.0,741.75,542.41
2018,9,30,11,15,745.5,165.0,1.05,27.05,721.0,746.85,547.59
2018,9,30,11,30,799.0,145.0,1.2,27.4,748.0,746.63,548.49
2018,9,30,11,45,814.0,139.0,1.35,27.7,756.0,729.78,537.43
2018,9,30,12,0,829.0,133.0,1.5,28.0,764.0,709.71,523.97
2018,9,30,12,15,659.5,204.0,1.6,28.1,704.0,636.83,470.97
2018,9,30,12,30,490.0,275.0,1.7,28.2,644.0,567.81,420.36
2018,9,30,12,45,446.5,285.0,1.75,28.3,617.0,528.3,391.7
2018,9,30,13,0,403.0,295.0,1.8,28.4,590.0,490.93,364.06
2018,9,30,13,15,359.5,299.5,1.9,28.1,557.0,451.43,335.4
2018,9,30,13,30,316.0,304.0,2.0,27.8,524.0,414.48,308.26
2018,9,30,13,45,271.0,297.0,2.05,27.45,480.5,370.38,275.71
2018,9,30,14,0,226.0,290.0,2.1,27.1,437.0,334.11,248.8
2018,9,30,14,15,194.0,275.0,2.2,26.75,396.5,296.39,220.68
2018,9,30,14,30,162.0,260.0,2.3,26.4,356.0,261.75,194.85
2018,9,30,14,45,119.0,235.0,2.35,26.05,303.0,220.52,164.44
2018,9,30,15,0,76.0,210.0,2.4,25.7,250.0,190.02,142.65
2018,9,30,15,15,85.5,194.5,2.4,25.7,235.5,172.06,128.58
2018,9,30,15,30,95.0,179.0,2.4,25.7,221.0,153.01,114.33
2018,9,30,15,45,63.0,154.0,2.6,24.9,180.5,126.19,96.4
2018,9,30,16,0,31.0,129.0,2.8,24.1,140.0,106.73,85.79
2018,9,30,16,15,21.5,111.0,2.75,23.6,118.0,96.73,77.58
2018,9,30,16,30,12.0,93.0,2.7,23.1,96.0,81.45,64.59
2018,9,30,16,45,6.0,72.5,2.7,22.6,74.0,64.17,49.6
2018,9,30,17,0,0.0,52.0,2.7,22.1,52.0,46.68,34.18
2018,9,30,17,15,0.0,35.0,2.5,21.5,35.0,31.78,20.61
2018,9,30,17,30,0.0,18.0,2.3,20.9,18.0,16.71,1.82
2018,9,30,17,45,0.0,9.0,2.1,20.35,9.0,8.58,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.35,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,10,1,6,15,5.5,12.5,0.75,15.8,13.0,14.38,0.0
2018,10,1,6,30,9.0,24.0,0.8,16.2,25.0,31.14,15.49
2018,10,1,6,45,25.0,43.0,0.8,16.6,47.0,63.03,46.14
2018,10,1,7,0,41.0,62.0,0.8,17.0,69.0,93.82,73.04
2018,10,1,7,15,59.5,82.5,0.8,17.75,97.0,128.6,102.68
2018,10,1,7,30,78.0,103.0,0.8,18.5,125.0,173.79,140.02
2018,10,1,7,45,81.5,121.0,0.8,19.25,147.5,186.52,150.02
2018,10,1,8,0,85.0,139.0,0.8,20.0,170.0,209.0,167.45
2018,10,1,8,15,43.0,132.5,0.85,20.95,148.0,168.93,133.55
2018,10,1,8,30,1.0,126.0,0.9,21.9,126.0,121.96,94.04
2018,10,1,8,45,4.0,144.0,0.95,22.85,146.0,141.89,109.52
2018,10,1,9,0,7.0,162.0,1.0,23.8,166.0,161.79,124.51
2018,10,1,9,15,13.5,183.0,1.05,24.35,191.0,187.52,144.11
2018,10,1,9,30,20.0,204.0,1.1,24.9,216.0,213.16,163.34
2018,10,1,9,45,23.5,219.0,1.15,25.5,234.0,230.1,175.55
2018,10,1,10,0,27.0,234.0,1.2,26.1,252.0,255.6,194.1
2018,10,1,10,15,60.5,273.0,1.2,26.6,315.0,321.14,242.96
2018,10,1,10,30,94.0,312.0,1.2,27.1,378.0,385.42,289.38
2018,10,1,10,45,123.0,322.0,1.2,27.65,410.5,422.74,315.4
2018,10,1,11,0,152.0,332.0,1.2,28.2,443.0,449.72,333.87
2018,10,1,11,15,213.0,335.5,1.25,28.5,494.0,492.84,364.81
2018,10,1,11,30,274.0,339.0,1.3,28.8,545.0,538.24,396.57
2018,10,1,11,45,215.5,325.5,1.35,29.05,488.0,467.75,345.62
2018,10,1,12,0,157.0,312.0,1.4,29.3,431.0,405.28,300.35
2018,10,1,12,15,93.5,299.0,1.55,29.4,369.5,340.82,253.22
2018,10,1,12,30,30.0,286.0,1.7,29.5,308.0,283.79,210.74
2018,10,1,12,45,30.0,283.5,1.85,29.6,305.5,278.18,206.94
2018,10,1,13,0,30.0,281.0,2.0,29.7,303.0,272.48,202.86
2018,10,1,13,15,63.0,297.0,2.15,29.65,341.0,299.42,223.23
2018,10,1,13,30,96.0,313.0,2.3,29.6,379.0,322.56,240.3
2018,10,1,13,45,140.5,302.5,2.4,29.5,395.0,321.53,239.22
2018,10,1,14,0,185.0,292.0,2.5,29.4,411.0,318.87,236.38
2018,10,1,14,15,171.0,272.5,2.5,29.05,378.0,285.68,211.39
2018,10,1,14,30,157.0,253.0,2.5,28.7,345.0,253.99,187.48
2018,10,1,14,45,169.0,236.5,2.5,28.35,329.5,231.9,169.94
2018,10,1,15,0,181.0,220.0,2.5,28.0,314.0,208.56,151.4
2018,10,1,15,15,272.5,181.0,2.5,28.0,308.0,171.11,118.99
2018,10,1,15,30,364.0,142.0,2.5,28.0,302.0,123.37,81.41
2018,10,1,15,45,444.0,117.5,2.45,27.1,289.5,82.98,64.69
2018,10,1,16,0,524.0,93.0,2.4,26.2,277.0,63.86,48.94
2018,10,1,16,15,515.0,80.0,2.3,25.65,237.5,56.38,42.73
2018,10,1,16,30,506.0,67.0,2.2,25.1,198.0,48.44,35.98
2018,10,1,16,45,366.5,61.0,2.1,24.5,144.5,45.38,33.21
2018,10,1,17,0,227.0,55.0,2.0,23.9,91.0,41.89,29.81
2018,10,1,17,15,173.0,38.5,1.8,23.25,60.0,29.91,18.7
2018,10,1,17,30,119.0,22.0,1.6,22.6,29.0,17.37,0.0
2018,10,1,17,45,59.5,11.0,1.45,22.0,14.5,10.48,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,4.5,0.4,18.45,4.5,4.29,0.0
2018,10,2,6,30,0.0,9.0,0.4,18.6,9.0,8.33,0.0
2018,10,2,6,45,0.0,17.5,0.45,18.8,17.5,16.22,7.55
2018,10,2,7,0,0.0,26.0,0.5,19.0,26.0,24.12,14.46
2018,10,2,7,15,26.0,47.0,0.55,19.6,54.0,62.3,47.02
2018,10,2,7,30,52.0,68.0,0.6,20.2,82.0,111.12,87.96
2018,10,2,7,45,123.5,105.0,0.65,20.8,147.5,204.17,164.4
2018,10,2,8,0,195.0,142.0,0.7,21.4,213.0,300.18,240.11
2018,10,2,8,15,201.0,161.0,0.75,22.15,243.0,328.42,260.24
2018,10,2,8,30,207.0,180.0,0.8,22.9,273.0,356.05,279.83
2018,10,2,8,45,232.5,199.5,0.85,23.7,314.0,410.26,318.92
2018,10,2,9,0,258.0,219.0,0.9,24.5,355.0,452.34,348.09
2018,10,2,9,15,306.5,228.0,1.0,25.2,401.5,499.94,381.83
2018,10,2,9,30,355.0,237.0,1.1,25.9,448.0,547.35,414.7
2018,10,2,9,45,364.0,243.5,1.25,26.55,470.5,559.55,422.05
2018,10,2,10,0,373.0,250.0,1.4,27.2,493.0,570.41,428.68
2018,10,2,10,15,371.5,263.0,1.4,27.7,513.0,578.29,432.23
2018,10,2,10,30,370.0,276.0,1.4,28.2,533.0,584.45,434.62
2018,10,2,10,45,484.0,244.5,1.45,28.7,590.5,642.49,475.67
2018,10,2,11,0,598.0,213.0,1.5,29.2,648.0,690.88,508.93
2018,10,2,11,15,603.0,217.5,1.5,29.55,662.0,684.65,502.78
2018,10,2,11,30,608.0,222.0,1.5,29.9,676.0,675.98,495.47
2018,10,2,11,45,445.5,266.0,1.45,30.25,599.5,581.87,427.01
2018,10,2,12,0,283.0,310.0,1.4,30.6,523.0,491.71,361.01
2018,10,2,12,15,283.0,299.5,1.35,30.75,511.0,468.88,344.88
2018,10,2,12,30,283.0,289.0,1.3,30.9,499.0,445.54,327.8
2018,10,2,12,45,355.5,283.5,1.2,31.1,543.0,468.61,343.45
2018,10,2,13,0,428.0,278.0,1.1,31.3,587.0,485.17,353.46
2018,10,2,13,15,489.5,247.5,1.15,31.3,591.5,467.52,340.28
2018,10,2,13,30,551.0,217.0,1.2,31.3,596.0,444.36,322.51
2018,10,2,13,45,473.0,230.5,1.25,31.3,546.5,394.03,285.1
2018,10,2,14,0,395.0,244.0,1.3,31.3,497.0,349.57,252.04
2018,10,2,14,15,382.0,231.0,1.5,31.1,465.0,315.22,225.82
2018,10,2,14,30,369.0,218.0,1.7,30.9,433.0,278.36,197.25
2018,10,2,14,45,507.5,169.5,1.9,30.65,442.5,242.9,164.31
2018,10,2,15,0,646.0,121.0,2.1,30.4,452.0,196.72,121.95
2018,10,2,15,15,584.0,121.5,2.1,30.4,400.0,152.87,91.13
2018,10,2,15,30,522.0,122.0,2.1,30.4,348.0,116.09,70.64
2018,10,2,15,45,556.0,102.0,2.45,29.45,317.0,68.69,52.17
2018,10,2,16,0,590.0,82.0,2.8,28.5,286.0,55.52,41.45
2018,10,2,16,15,425.5,85.5,2.95,27.7,220.5,60.99,46.25
2018,10,2,16,30,261.0,89.0,3.1,26.9,155.0,68.93,53.01
2018,10,2,16,45,202.5,72.0,3.2,26.05,116.0,56.67,42.46
2018,10,2,17,0,144.0,55.0,3.3,25.2,77.0,43.99,31.3
2018,10,2,17,15,92.0,37.5,3.3,24.35,49.5,30.54,18.81
2018,10,2,17,30,40.0,20.0,3.3,23.5,22.0,17.41,0.0
2018,10,2,17,45,20.0,10.0,3.3,22.65,11.0,9.53,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.2,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.3,2.0,0.0,0.0
2018,10,3,6,15,129.0,14.5,0.4,18.6,23.0,71.01,0.0
2018,10,3,6,30,240.0,26.0,0.4,18.9,44.0,172.17,96.62
2018,10,3,6,45,364.5,34.0,0.45,19.2,85.5,261.16,200.73
2018,10,3,7,0,489.0,42.0,0.5,19.5,127.0,353.72,278.95
2018,10,3,7,15,396.0,64.5,0.65,19.85,148.0,337.82,269.95
2018,10,3,7,30,303.0,87.0,0.8,20.2,169.0,318.21,255.9
2018,10,3,7,45,219.5,112.0,0.95,20.55,177.5,287.99,231.88
2018,10,3,8,0,136.0,137.0,1.1,20.9,186.0,252.44,202.34
2018,10,3,8,15,125.5,151.0,1.25,21.35,201.0,261.27,208.74
2018,10,3,8,30,115.0,165.0,1.4,21.8,216.0,269.26,214.02
2018,10,3,8,45,178.5,185.0,1.55,22.25,274.0,339.61,269.18
2018,10,3,9,0,242.0,205.0,1.7,22.7,332.0,422.81,332.18
2018,10,3,9,15,161.5,220.0,1.75,23.25,307.5,364.29,284.42
2018,10,3,9,30,81.0,235.0,1.8,23.8,283.0,304.32,235.86
2018,10,3,9,45,252.5,234.0,1.9,24.4,395.5,458.69,355.11
2018,10,3,10,0,424.0,233.0,2.0,25.0,508.0,601.94,459.85
2018,10,3,10,15,564.0,195.0,2.05,25.55,576.0,672.45,510.02
2018,10,3,10,30,704.0,157.0,2.1,26.1,644.0,736.42,554.91
2018,10,3,10,45,665.5,178.5,2.15,26.65,649.0,718.18,539.09
2018,10,3,11,0,627.0,200.0,2.2,27.2,654.0,697.47,522.27
2018,10,3,11,15,467.5,240.0,2.25,27.4,581.5,599.9,450.63
2018,10,3,11,30,308.0,280.0,2.3,27.6,509.0,502.81,378.42
2018,10,3,11,45,282.5,280.5,2.4,27.8,491.0,473.89,357.21
2018,10,3,12,0,257.0,281.0,2.5,28.0,473.0,445.31,335.73
2018,10,3,12,15,379.5,264.5,2.55,27.8,546.0,500.28,377.27
2018,10,3,12,30,502.0,248.0,2.6,27.6,619.0,543.32,408.82
2018,10,3,12,45,448.0,262.0,2.7,27.4,589.0,501.88,377.63
2018,10,3,13,0,394.0,276.0,2.8,27.2,559.0,462.78,348.32
2018,10,3,13,15,322.0,293.5,2.8,26.85,520.5,421.75,317.34
2018,10,3,13,30,250.0,311.0,2.8,26.5,482.0,384.82,289.49
2018,10,3,13,45,287.0,275.5,2.85,26.15,464.0,354.78,266.54
2018,10,3,14,0,324.0,240.0,2.9,25.8,446.0,321.7,240.29
2018,10,3,14,15,220.0,225.5,2.85,25.55,362.0,257.42,192.01
2018,10,3,14,30,116.0,211.0,2.8,25.3,278.0,209.01,156.76
2018,10,3,14,45,251.0,172.5,2.8,25.05,304.0,193.28,139.36
2018,10,3,15,0,386.0,134.0,2.8,24.8,330.0,163.01,109.24
2018,10,3,15,15,318.0,138.0,2.8,24.8,289.5,134.67,90.16
2018,10,3,15,30,250.0,142.0,2.8,24.8,249.0,120.31,84.75
2018,10,3,15,45,227.0,128.5,2.65,24.3,217.0,94.84,75.56
2018,10,3,16,0,204.0,115.0,2.5,23.8,185.0,86.24,68.56
2018,10,3,16,15,273.5,95.0,2.3,23.5,172.5,73.0,57.35
2018,10,3,16,30,343.0,75.0,2.1,23.2,160.0,54.82,41.71
2018,10,3,16,45,364.5,59.5,1.95,22.85,131.0,44.51,32.62
2018,10,3,17,0,386.0,44.0,1.8,22.5,102.0,34.27,23.4
2018,10,3,17,15,271.5,32.5,1.55,21.9,65.5,26.19,15.24
2018,10,3,17,30,157.0,21.0,1.3,21.3,29.0,16.73,0.0
2018,10,3,17,45,78.5,10.5,1.1,20.65,14.5,10.01,0.0
2018,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.35,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.5,2.0,0.0,0.0
2018,10,4,6,15,123.0,14.5,1.45,16.8,23.0,68.01,0.0
2018,10,4,6,30,233.0,27.0,1.7,17.1,44.0,167.23,87.09
2018,10,4,6,45,342.5,37.5,1.95,17.35,84.5,252.36,196.54
2018,10,4,7,0,452.0,48.0,2.2,17.6,125.0,338.67,272.81
2018,10,4,7,15,376.5,64.5,2.25,17.9,143.5,325.03,265.31
2018,10,4,7,30,301.0,81.0,2.3,18.2,162.0,308.32,252.98
2018,10,4,7,45,235.0,107.5,2.4,18.45,178.5,291.84,239.36
2018,10,4,8,0,169.0,134.0,2.5,18.7,195.0,271.17,221.36
2018,10,4,8,15,212.5,143.0,2.55,19.2,230.5,324.9,264.45
2018,10,4,8,30,256.0,152.0,2.6,19.7,266.0,368.9,298.83
2018,10,4,8,45,243.0,175.0,2.7,20.15,292.0,387.69,311.65
2018,10,4,9,0,230.0,198.0,2.8,20.6,318.0,404.58,322.89
2018,10,4,9,15,177.0,227.5,2.85,21.0,324.0,384.38,304.6
2018,10,4,9,30,124.0,257.0,2.9,21.4,330.0,373.42,293.44
2018,10,4,9,45,125.0,272.5,2.95,21.8,349.5,388.01,303.48
2018,10,4,10,0,126.0,288.0,3.0,22.2,369.0,401.86,312.8
2018,10,4,10,15,117.5,300.0,3.05,22.4,378.0,403.69,313.07
2018,10,4,10,30,109.0,312.0,3.1,22.6,387.0,396.14,306.46
2018,10,4,10,45,145.5,319.0,3.15,22.8,422.0,435.39,336.13
2018,10,4,11,0,182.0,326.0,3.2,23.0,457.0,464.34,357.7
2018,10,4,11,15,176.0,324.5,3.3,23.15,452.5,451.34,347.35
2018,10,4,11,30,170.0,323.0,3.4,23.3,448.0,438.08,337.0
2018,10,4,11,45,163.5,316.5,3.45,23.4,437.5,419.47,322.71
2018,10,4,12,0,157.0,310.0,3.5,23.5,427.0,400.89,308.43
2018,10,4,12,15,257.0,298.5,3.55,23.6,488.0,448.29,345.2
2018,10,4,12,30,357.0,287.0,3.6,23.7,549.0,485.99,373.61
2018,10,4,12,45,556.0,215.0,3.65,23.75,615.0,519.66,399.77
2018,10,4,13,0,755.0,143.0,3.7,23.8,681.0,538.97,413.6
2018,10,4,13,15,782.0,128.0,3.75,23.65,671.0,505.23,386.25
2018,10,4,13,30,809.0,113.0,3.8,23.5,661.0,467.8,355.33
2018,10,4,13,45,765.0,122.5,3.8,23.35,623.5,419.31,315.3
2018,10,4,14,0,721.0,132.0,3.8,23.2,586.0,369.34,273.71
2018,10,4,14,15,746.0,116.5,3.75,22.95,564.0,330.03,238.52
2018,10,4,14,30,771.0,101.0,3.7,22.7,542.0,283.48,196.78
2018,10,4,14,45,756.0,97.0,3.65,22.45,503.5,235.03,154.73
2018,10,4,15,0,741.0,93.0,3.6,22.2,465.0,187.43,114.88
2018,10,4,15,15,715.5,89.5,3.6,22.2,421.5,135.27,75.51
2018,10,4,15,30,690.0,86.0,3.6,22.2,378.0,90.0,49.19
2018,10,4,15,45,658.5,80.0,3.45,21.5,331.5,52.17,39.75
2018,10,4,16,0,627.0,74.0,3.3,20.8,285.0,49.95,38.03
2018,10,4,16,15,582.5,67.0,3.2,20.35,238.0,46.77,35.34
2018,10,4,16,30,538.0,60.0,3.1,19.9,191.0,43.46,32.4
2018,10,4,16,45,463.0,52.0,3.0,19.4,145.5,39.08,28.37
2018,10,4,17,0,388.0,44.0,2.9,18.9,100.0,34.6,23.98
2018,10,4,17,15,261.5,31.5,2.75,18.35,62.5,25.51,14.55
2018,10,4,17,30,135.0,19.0,2.6,17.8,25.0,15.13,0.0
2018,10,4,17,45,67.5,9.5,2.45,17.25,12.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.85,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,10,5,6,15,147.5,14.5,1.3,12.75,23.5,78.41,0.0
2018,10,5,6,30,278.0,26.0,1.5,13.5,45.0,185.89,87.7
2018,10,5,6,45,394.5,34.5,1.75,14.3,87.0,275.07,215.53
2018,10,5,7,0,511.0,43.0,2.0,15.1,129.0,364.2,295.05
2018,10,5,7,15,578.5,49.0,1.9,15.6,177.5,428.59,350.4
2018,10,5,7,30,646.0,55.0,1.8,16.1,226.0,492.28,402.57
2018,10,5,7,45,688.5,59.5,1.75,16.55,275.0,544.55,443.5
2018,10,5,8,0,731.0,64.0,1.7,17.0,324.0,597.02,482.47
2018,10,5,8,15,760.5,67.5,1.65,17.55,371.5,638.8,510.93
2018,10,5,8,30,790.0,71.0,1.6,18.1,419.0,679.37,537.59
2018,10,5,8,45,791.5,78.0,1.55,18.65,457.0,701.55,550.27
2018,10,5,9,0,793.0,85.0,1.5,19.2,495.0,720.84,560.79
2018,10,5,9,15,794.5,92.5,1.55,19.9,530.0,737.75,570.09
2018,10,5,9,30,796.0,100.0,1.6,20.6,565.0,751.6,577.25
2018,10,5,9,45,685.5,145.0,1.6,21.25,561.5,718.36,551.22
2018,10,5,10,0,575.0,190.0,1.6,21.9,558.0,671.68,514.09
2018,10,5,10,15,732.0,139.5,1.6,22.7,627.5,741.3,562.98
2018,10,5,10,30,889.0,89.0,1.6,23.5,697.0,795.28,596.72
2018,10,5,10,45,892.0,90.5,1.6,24.25,714.5,788.53,589.18
2018,10,5,11,0,895.0,92.0,1.6,25.0,732.0,778.57,580.27
2018,10,5,11,15,896.5,93.0,1.6,25.4,742.5,763.79,569.07
2018,10,5,11,30,898.0,94.0,1.6,25.8,753.0,745.92,555.94
2018,10,5,11,45,852.5,115.0,1.65,26.25,742.5,711.9,531.76
2018,10,5,12,0,807.0,136.0,1.7,26.7,732.0,678.37,506.39
2018,10,5,12,15,611.0,205.5,1.75,26.7,655.0,591.21,442.28
2018,10,5,12,30,415.0,275.0,1.8,26.7,578.0,509.94,381.85
2018,10,5,12,45,549.5,225.5,1.85,26.7,619.0,522.61,392.04
2018,10,5,13,0,684.0,176.0,1.9,26.7,660.0,525.33,393.36
2018,10,5,13,15,742.5,147.0,2.05,26.8,658.5,496.58,370.87
2018,10,5,13,30,801.0,118.0,2.2,26.9,657.0,464.7,344.91
2018,10,5,13,45,800.5,112.0,2.4,27.0,631.5,420.57,308.97
2018,10,5,14,0,800.0,106.0,2.6,27.1,606.0,375.12,270.92
2018,10,5,14,15,812.5,95.5,2.7,26.8,579.0,328.64,231.04
2018,10,5,14,30,825.0,85.0,2.8,26.5,552.0,279.97,188.56
2018,10,5,14,45,806.5,83.0,2.85,26.25,512.0,229.9,145.92
2018,10,5,15,0,788.0,81.0,2.9,26.0,472.0,180.93,105.87
2018,10,5,15,15,763.0,78.0,2.9,26.0,427.5,131.84,70.13
2018,10,5,15,30,738.0,75.0,2.9,26.0,383.0,85.01,44.56
2018,10,5,15,45,675.0,75.0,3.0,25.3,330.0,48.78,36.23
2018,10,5,16,0,612.0,75.0,3.1,24.6,277.0,50.98,38.3
2018,10,5,16,15,561.0,68.0,2.95,23.95,229.5,47.82,35.69
2018,10,5,16,30,510.0,61.0,2.8,23.3,182.0,44.55,32.84
2018,10,5,16,45,425.0,52.0,2.65,22.65,136.0,39.32,28.12
2018,10,5,17,0,340.0,43.0,2.5,22.0,90.0,33.91,22.98
2018,10,5,17,15,237.5,30.5,2.5,21.25,56.5,23.89,12.55
2018,10,5,17,30,135.0,18.0,2.5,20.5,23.0,17.16,0.0
2018,10,5,17,45,67.5,9.0,2.45,19.8,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,4.5,0.5,1.1,13.15,0.5,0.0,0.0
2018,10,6,6,0,9.0,1.0,1.1,13.2,1.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,1.35,13.95,18.5,61.18,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.7,36.0,153.78,60.12
2018,10,6,6,45,375.0,30.0,1.85,15.5,81.0,258.35,200.81
2018,10,6,7,0,526.0,39.0,2.1,16.3,126.0,365.74,294.82
2018,10,6,7,15,397.5,36.0,2.2,17.15,114.5,301.28,247.22
2018,10,6,7,30,269.0,33.0,2.3,18.0,103.0,226.53,187.43
2018,10,6,7,45,134.5,51.0,2.4,18.85,86.0,151.9,124.29
2018,10,6,8,0,0.0,69.0,2.5,19.7,69.0,64.2,48.1
2018,10,6,8,15,2.5,93.0,2.65,20.4,94.0,89.95,69.27
2018,10,6,8,30,5.0,117.0,2.8,21.1,119.0,115.83,90.1
2018,10,6,8,45,201.5,139.5,2.95,21.85,242.5,313.13,252.55
2018,10,6,9,0,398.0,162.0,3.1,22.6,366.0,502.17,399.46
2018,10,6,9,15,597.5,131.0,3.2,23.05,464.0,629.15,495.45
2018,10,6,9,30,797.0,100.0,3.3,23.5,562.0,749.09,580.78
2018,10,6,9,45,848.5,90.5,3.4,23.95,607.5,774.6,596.34
2018,10,6,10,0,900.0,81.0,3.5,24.4,653.0,803.15,614.62
2018,10,6,10,15,909.0,82.0,3.55,24.75,680.0,806.95,615.5
2018,10,6,10,30,918.0,83.0,3.6,25.1,707.0,807.43,614.36
2018,10,6,10,45,924.5,84.0,3.65,25.4,727.0,802.58,609.78
2018,10,6,11,0,931.0,85.0,3.7,25.7,747.0,794.33,603.0
2018,10,6,11,15,935.0,85.0,3.75,25.9,758.5,779.81,592.21
2018,10,6,11,30,939.0,85.0,3.8,26.1,770.0,762.01,579.26
2018,10,6,11,45,940.5,85.0,3.85,26.3,773.0,739.26,562.91
2018,10,6,12,0,942.0,85.0,3.9,26.5,776.0,713.48,543.76
2018,10,6,12,15,941.0,84.5,4.0,26.6,771.0,682.68,520.42
2018,10,6,12,30,940.0,84.0,4.1,26.7,766.0,649.23,494.71
2018,10,6,12,45,937.0,84.0,4.15,26.8,753.5,612.6,465.98
2018,10,6,13,0,934.0,84.0,4.2,26.9,741.0,573.73,434.96
2018,10,6,13,15,916.5,87.0,4.25,26.85,715.5,528.45,398.69
2018,10,6,13,30,899.0,90.0,4.3,26.8,690.0,482.42,361.02
2018,10,6,13,45,901.5,84.0,4.4,26.8,664.5,436.06,322.03
2018,10,6,14,0,904.0,78.0,4.5,26.8,639.0,387.85,280.57
2018,10,6,14,15,892.5,76.5,4.5,26.7,604.0,337.55,236.81
2018,10,6,14,30,881.0,75.0,4.5,26.6,569.0,287.01,192.48
2018,10,6,14,45,865.0,73.0,4.55,26.5,528.5,235.15,147.79
2018,10,6,15,0,849.0,71.0,4.6,26.4,488.0,183.95,105.76
2018,10,6,15,15,826.0,68.0,4.6,26.4,442.0,125.93,63.5
2018,10,6,15,30,803.0,65.0,4.6,26.4,396.0,75.95,37.31
2018,10,6,15,45,769.0,61.5,4.6,25.95,346.5,43.49,31.63
2018,10,6,16,0,735.0,58.0,4.6,25.5,297.0,42.35,30.77
2018,10,6,16,15,679.0,54.0,4.25,24.9,246.0,40.74,29.45
2018,10,6,16,30,623.0,50.0,3.9,24.3,195.0,39.19,28.08
2018,10,6,16,45,534.5,44.0,3.6,23.7,146.5,32.71,22.31
2018,10,6,17,0,446.0,38.0,3.3,23.1,98.0,29.64,19.18
2018,10,6,17,15,303.5,27.5,3.15,22.35,60.5,22.21,10.55
2018,10,6,17,30,161.0,17.0,3.0,21.6,23.0,16.2,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.6,19.5,67.16,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.3,39.0,170.61,50.99
2018,10,7,6,45,387.0,32.5,3.6,16.95,82.0,266.42,205.62
2018,10,7,7,0,514.0,42.0,3.9,17.6,125.0,361.28,291.21
2018,10,7,7,15,584.5,48.0,4.2,18.2,174.0,426.98,348.92
2018,10,7,7,30,655.0,54.0,4.5,18.8,223.0,492.13,404.2
2018,10,7,7,45,633.0,68.0,4.75,19.4,259.0,517.69,425.16
2018,10,7,8,0,611.0,82.0,5.0,20.0,295.0,535.64,438.97
2018,10,7,8,15,684.5,81.5,5.05,20.65,352.5,599.86,488.56
2018,10,7,8,30,758.0,81.0,5.1,21.3,410.0,662.06,533.87
2018,10,7,8,45,804.0,79.5,5.2,21.9,460.5,706.47,564.82
2018,10,7,9,0,850.0,78.0,5.3,22.5,511.0,749.45,594.23
2018,10,7,9,15,867.5,79.5,5.3,23.0,551.0,766.73,604.12
2018,10,7,9,30,885.0,81.0,5.3,23.5,591.0,786.95,616.23
2018,10,7,9,45,897.5,82.0,5.3,24.0,624.5,799.74,622.91
2018,10,7,10,0,910.0,83.0,5.3,24.5,658.0,809.39,627.42
2018,10,7,10,15,915.0,85.0,5.35,24.9,683.0,811.02,626.77
2018,10,7,10,30,920.0,87.0,5.4,25.3,708.0,809.29,623.91
2018,10,7,10,45,922.5,88.5,5.4,25.7,726.0,801.75,616.81
2018,10,7,11,0,925.0,90.0,5.4,26.1,744.0,790.9,607.54
2018,10,7,11,15,920.5,93.5,5.4,26.3,752.5,773.7,594.37
2018,10,7,11,30,916.0,97.0,5.4,26.5,761.0,753.47,579.17
2018,10,7,11,45,906.5,101.0,5.35,26.75,760.0,727.41,559.36
2018,10,7,12,0,897.0,105.0,5.3,27.0,759.0,698.83,536.53
2018,10,7,12,15,897.0,104.0,5.3,27.2,754.0,669.2,513.15
2018,10,7,12,30,897.0,103.0,5.3,27.4,749.0,637.0,487.54
2018,10,7,12,45,850.5,117.0,5.3,27.6,720.5,589.18,449.69
2018,10,7,13,0,804.0,131.0,5.3,27.8,692.0,542.57,412.35
2018,10,7,13,15,717.5,154.5,5.3,27.85,644.0,483.88,365.94
2018,10,7,13,30,631.0,178.0,5.3,27.9,596.0,432.15,324.53
2018,10,7,13,45,702.0,149.0,5.35,27.95,596.0,402.78,298.62
2018,10,7,14,0,773.0,120.0,5.4,28.0,596.0,370.12,268.54
2018,10,7,14,15,788.0,108.5,5.35,27.95,570.0,324.52,228.39
2018,10,7,14,30,803.0,97.0,5.3,27.9,544.0,276.52,185.83
2018,10,7,14,45,772.0,97.0,5.25,27.8,500.5,226.93,144.09
2018,10,7,15,0,741.0,97.0,5.2,27.7,457.0,174.86,102.67
2018,10,7,15,15,713.0,92.5,5.2,27.7,412.0,126.59,68.73
2018,10,7,15,30,685.0,88.0,5.2,27.7,367.0,80.98,45.51
2018,10,7,15,45,644.0,83.0,4.85,27.3,319.0,55.32,41.47
2018,10,7,16,0,603.0,78.0,4.5,26.9,271.0,53.98,40.47
2018,10,7,16,15,553.5,69.0,3.95,26.1,223.0,49.25,36.55
2018,10,7,16,30,504.0,60.0,3.4,25.3,175.0,44.28,32.26
2018,10,7,16,45,431.0,50.0,2.85,24.45,130.5,38.13,26.78
2018,10,7,17,0,358.0,40.0,2.3,23.6,86.0,31.71,20.77
2018,10,7,17,15,230.5,27.0,2.2,22.75,51.5,21.95,9.46
2018,10,7,17,30,103.0,14.0,2.1,21.9,17.0,13.34,0.0
2018,10,7,17,45,51.5,7.0,1.95,21.1,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,6,15,139.0,11.5,1.35,15.05,19.5,70.67,0.0
2018,10,8,6,30,278.0,23.0,1.5,16.1,39.0,176.81,32.17
2018,10,8,6,45,409.0,30.5,1.65,17.2,81.0,274.08,208.62
2018,10,8,7,0,540.0,38.0,1.8,18.3,123.0,363.6,289.37
2018,10,8,7,15,608.0,43.0,2.1,18.95,171.5,428.27,345.52
2018,10,8,7,30,676.0,48.0,2.4,19.6,220.0,495.57,401.33
2018,10,8,7,45,719.0,52.0,2.65,20.25,269.5,547.66,443.04
2018,10,8,8,0,762.0,56.0,2.9,20.9,319.0,600.0,483.03
2018,10,8,8,15,753.5,66.5,2.95,21.5,358.0,624.15,499.09
2018,10,8,8,30,745.0,77.0,3.0,22.1,397.0,645.04,512.36
2018,10,8,8,45,782.0,76.5,3.05,22.65,443.5,683.45,538.3
2018,10,8,9,0,819.0,76.0,3.1,23.2,490.0,720.26,562.47
2018,10,8,9,15,852.5,72.5,3.15,23.8,533.0,743.5,576.44
2018,10,8,9,30,886.0,69.0,3.2,24.4,576.0,770.11,592.77
2018,10,8,9,45,896.5,71.0,3.25,25.0,609.0,782.61,599.02
2018,10,8,10,0,907.0,73.0,3.3,25.6,642.0,791.92,603.2
2018,10,8,10,15,904.5,77.5,3.3,26.15,665.0,790.65,599.97
2018,10,8,10,30,902.0,82.0,3.3,26.7,688.0,786.02,594.64
2018,10,8,10,45,917.0,78.5,3.35,27.2,709.0,782.79,590.82
2018,10,8,11,0,932.0,75.0,3.4,27.7,730.0,776.13,584.75
2018,10,8,11,15,890.5,93.5,3.45,28.0,726.5,747.72,564.14
2018,10,8,11,30,849.0,112.0,3.5,28.3,723.0,719.29,543.67
2018,10,8,11,45,823.5,122.0,3.5,28.55,716.5,689.05,520.45
2018,10,8,12,0,798.0,132.0,3.5,28.8,710.0,657.12,495.87
2018,10,8,12,15,843.0,113.5,3.45,28.95,720.5,640.64,483.1
2018,10,8,12,30,888.0,95.0,3.4,29.1,731.0,619.91,466.71
2018,10,8,12,45,907.0,86.0,3.4,29.25,725.0,588.8,442.22
2018,10,8,13,0,926.0,77.0,3.4,29.4,719.0,554.11,414.49
2018,10,8,13,15,920.0,76.5,3.35,29.4,698.0,511.71,380.42
2018,10,8,13,30,914.0,76.0,3.3,29.4,677.0,467.71,344.34
2018,10,8,13,45,895.0,78.0,3.25,29.45,646.0,419.46,304.28
2018,10,8,14,0,876.0,80.0,3.2,29.5,615.0,371.15,263.4
2018,10,8,14,15,874.0,75.0,3.1,29.35,583.0,322.1,221.13
2018,10,8,14,30,872.0,70.0,3.0,29.2,551.0,272.02,177.67
2018,10,8,14,45,854.5,68.5,2.95,29.1,510.5,220.97,134.59
2018,10,8,15,0,837.0,67.0,2.9,29.0,470.0,170.76,94.62
2018,10,8,15,15,813.5,64.5,2.9,29.0,425.0,114.01,55.16
2018,10,8,15,30,790.0,62.0,2.9,29.0,380.0,65.36,32.51
2018,10,8,15,45,756.5,58.5,2.65,28.45,331.5,41.48,29.59
2018,10,8,16,0,723.0,55.0,2.4,27.9,283.0,40.24,28.66
2018,10,8,16,15,671.0,50.5,2.05,27.0,233.5,38.12,26.94
2018,10,8,16,30,619.0,46.0,1.7,26.1,184.0,36.0,25.1
2018,10,8,16,45,534.5,40.0,1.3,25.15,137.0,29.71,19.56
2018,10,8,17,0,450.0,34.0,0.9,24.2,90.0,26.46,16.28
2018,10,8,17,15,297.5,24.0,0.95,23.45,54.0,19.33,6.56
2018,10,8,17,30,145.0,14.0,1.0,22.7,18.0,13.34,0.0
2018,10,8,17,45,72.5,7.0,1.0,21.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
