Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.5,1.1,14.4,17.5,57.91,0.0
2018,10,9,6,30,220.0,23.0,1.2,15.2,35.0,147.39,4.08
2018,10,9,6,45,350.0,32.5,1.3,16.0,75.5,245.08,185.66
2018,10,9,7,0,480.0,42.0,1.4,16.8,116.0,339.31,270.54
2018,10,9,7,15,521.0,50.5,1.35,17.5,158.0,389.33,314.16
2018,10,9,7,30,562.0,59.0,1.3,18.2,200.0,440.78,356.4
2018,10,9,7,45,521.5,77.5,1.2,18.9,230.5,452.62,364.95
2018,10,9,8,0,481.0,96.0,1.1,19.6,261.0,454.92,365.22
2018,10,9,8,15,508.5,106.5,1.1,20.55,303.5,496.03,394.93
2018,10,9,8,30,536.0,117.0,1.1,21.5,346.0,542.02,426.69
2018,10,9,8,45,571.0,123.0,1.05,22.4,389.5,582.33,453.29
2018,10,9,9,0,606.0,129.0,1.0,23.3,433.0,621.5,478.23
2018,10,9,9,15,679.0,120.5,0.95,24.35,486.0,671.84,510.53
2018,10,9,9,30,752.0,112.0,0.9,25.4,539.0,720.72,539.63
2018,10,9,9,45,781.5,109.5,0.85,26.4,576.0,738.61,547.24
2018,10,9,10,0,811.0,107.0,0.8,27.4,613.0,756.66,555.18
2018,10,9,10,15,839.5,102.5,0.85,27.95,645.0,768.71,561.47
2018,10,9,10,30,868.0,98.0,0.9,28.5,677.0,773.32,563.04
2018,10,9,10,45,754.5,145.5,1.0,29.0,658.5,732.66,535.57
2018,10,9,11,0,641.0,193.0,1.1,29.5,640.0,683.2,499.9
2018,10,9,11,15,597.5,215.0,1.35,29.75,636.5,658.11,483.4
2018,10,9,11,30,554.0,237.0,1.6,30.0,633.0,629.99,464.05
2018,10,9,11,45,602.0,218.5,1.8,30.3,650.5,629.12,464.27
2018,10,9,12,0,650.0,200.0,2.0,30.6,668.0,622.2,459.78
2018,10,9,12,15,613.5,212.0,2.2,30.55,651.0,586.83,434.6
2018,10,9,12,30,577.0,224.0,2.4,30.5,634.0,550.41,408.37
2018,10,9,12,45,594.0,212.5,2.6,30.5,628.0,525.55,390.27
2018,10,9,13,0,611.0,201.0,2.8,30.5,622.0,496.89,368.71
2018,10,9,13,15,599.5,197.5,3.0,30.2,600.0,459.32,340.35
2018,10,9,13,30,588.0,194.0,3.2,29.9,578.0,421.55,311.09
2018,10,9,13,45,545.0,197.5,3.35,29.65,541.5,376.98,276.28
2018,10,9,14,0,502.0,201.0,3.5,29.4,505.0,335.77,243.67
2018,10,9,14,15,643.0,148.5,3.65,28.85,514.5,304.69,214.23
2018,10,9,14,30,784.0,96.0,3.8,28.3,524.0,263.32,174.49
2018,10,9,14,45,793.0,88.0,3.9,27.8,493.0,215.71,133.61
2018,10,9,15,0,802.0,80.0,4.0,27.3,462.0,166.51,93.64
2018,10,9,15,15,776.0,76.5,4.0,27.3,416.5,116.71,59.97
2018,10,9,15,30,750.0,73.0,4.0,27.3,371.0,69.31,38.71
2018,10,9,15,45,712.0,69.0,3.95,26.0,322.5,50.11,37.29
2018,10,9,16,0,674.0,65.0,3.9,24.7,274.0,44.4,32.64
2018,10,9,16,15,618.5,59.5,3.65,23.8,225.0,42.09,30.74
2018,10,9,16,30,563.0,54.0,3.4,22.9,176.0,39.76,28.67
2018,10,9,16,45,473.5,45.5,3.2,22.05,129.5,34.7,24.04
2018,10,9,17,0,384.0,37.0,3.0,21.2,83.0,29.47,18.87
2018,10,9,17,15,242.5,25.0,2.85,20.35,49.0,20.54,5.83
2018,10,9,17,30,101.0,13.0,2.7,19.5,15.0,12.39,0.0
2018,10,9,17,45,50.5,6.5,2.55,18.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,75.0,12.0,0.75,13.1,16.0,43.24,0.0
2018,10,10,6,30,150.0,24.0,0.9,13.5,32.0,116.74,0.0
2018,10,10,6,45,274.0,36.5,1.05,13.9,70.5,210.56,158.93
2018,10,10,7,0,398.0,49.0,1.2,14.3,109.0,300.54,241.45
2018,10,10,7,15,480.5,57.0,1.1,14.75,156.5,371.7,302.31
2018,10,10,7,30,563.0,65.0,1.0,15.2,204.0,446.61,363.27
2018,10,10,7,45,602.5,71.5,0.95,15.65,249.5,495.51,401.54
2018,10,10,8,0,642.0,78.0,0.9,16.1,295.0,544.65,438.26
2018,10,10,8,15,694.0,79.5,0.85,16.75,345.5,596.17,475.02
2018,10,10,8,30,746.0,81.0,0.8,17.4,396.0,644.59,507.37
2018,10,10,8,45,774.0,82.5,0.75,18.0,440.0,678.48,527.96
2018,10,10,9,0,802.0,84.0,0.7,18.6,484.0,710.45,546.79
2018,10,10,9,15,822.5,85.5,0.8,19.6,523.5,734.56,561.02
2018,10,10,9,30,843.0,87.0,0.9,20.6,563.0,756.05,573.4
2018,10,10,9,45,858.5,87.0,1.05,21.6,596.0,764.11,577.2
2018,10,10,10,0,874.0,87.0,1.2,22.6,629.0,774.51,582.71
2018,10,10,10,15,882.0,88.0,1.15,23.15,654.0,777.13,581.6
2018,10,10,10,30,890.0,89.0,1.1,23.7,679.0,776.54,578.53
2018,10,10,10,45,896.0,89.5,1.05,24.25,697.5,770.64,572.07
2018,10,10,11,0,902.0,90.0,1.0,24.8,716.0,761.48,563.65
2018,10,10,11,15,905.0,90.5,0.85,25.1,726.5,746.9,551.06
2018,10,10,11,30,908.0,91.0,0.7,25.4,737.0,729.19,536.52
2018,10,10,11,45,874.0,104.0,0.6,25.75,727.5,695.83,511.22
2018,10,10,12,0,840.0,117.0,0.5,26.1,718.0,662.06,485.16
2018,10,10,12,15,795.0,133.0,0.55,26.3,698.5,621.78,456.61
2018,10,10,12,30,750.0,149.0,0.6,26.5,679.0,580.39,426.9
2018,10,10,12,45,777.0,135.5,0.65,26.65,675.5,553.92,407.62
2018,10,10,13,0,804.0,122.0,0.7,26.8,672.0,522.64,384.04
2018,10,10,13,15,839.0,106.0,0.9,26.8,664.5,489.05,359.05
2018,10,10,13,30,874.0,90.0,1.1,26.8,657.0,454.35,331.55
2018,10,10,13,45,863.0,88.5,1.25,26.8,628.0,407.81,294.11
2018,10,10,14,0,852.0,87.0,1.4,26.8,599.0,360.65,255.03
2018,10,10,14,15,837.5,86.0,1.6,26.55,564.5,307.67,211.01
2018,10,10,14,30,823.0,85.0,1.8,26.3,530.0,259.28,169.86
2018,10,10,14,45,802.5,82.5,2.0,26.1,489.5,209.01,128.05
2018,10,10,15,0,782.0,80.0,2.2,25.9,449.0,160.08,89.79
2018,10,10,15,15,755.5,76.5,2.2,25.9,404.0,111.46,57.61
2018,10,10,15,30,729.0,73.0,2.2,25.9,359.0,65.3,38.14
2018,10,10,15,45,687.0,69.5,2.55,24.9,311.0,45.99,33.96
2018,10,10,16,0,645.0,66.0,2.9,23.9,263.0,45.34,33.58
2018,10,10,16,15,582.5,61.0,2.95,23.05,214.5,43.5,32.05
2018,10,10,16,30,520.0,56.0,3.0,22.2,166.0,41.7,30.4
2018,10,10,16,45,425.0,47.0,3.05,21.3,121.0,36.28,25.42
2018,10,10,17,0,330.0,38.0,3.1,20.4,76.0,30.7,19.79
2018,10,10,17,15,203.0,25.0,3.05,19.55,44.5,19.81,3.23
2018,10,10,17,30,76.0,12.0,3.0,18.7,13.0,11.44,0.0
2018,10,10,17,45,38.0,6.0,2.95,17.85,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,25.5,10.0,0.7,13.75,11.5,20.27,0.0
2018,10,11,6,30,51.0,20.0,0.8,14.1,23.0,57.2,0.0
2018,10,11,6,45,138.5,39.5,0.9,14.45,58.0,137.72,101.51
2018,10,11,7,0,226.0,59.0,1.0,14.8,93.0,220.04,175.8
2018,10,11,7,15,250.0,73.5,0.95,15.15,124.0,246.3,200.43
2018,10,11,7,30,274.0,88.0,0.9,15.5,155.0,283.18,232.05
2018,10,11,7,45,182.5,106.0,0.85,15.85,154.5,252.09,206.19
2018,10,11,8,0,91.0,124.0,0.8,16.2,154.0,204.05,165.71
2018,10,11,8,15,207.0,136.5,0.7,16.9,219.0,308.51,250.79
2018,10,11,8,30,323.0,149.0,0.6,17.6,284.0,406.73,326.37
2018,10,11,8,45,476.0,143.0,0.5,18.25,366.0,526.15,414.51
2018,10,11,9,0,629.0,137.0,0.4,18.9,448.0,642.15,495.05
2018,10,11,9,15,659.5,138.0,0.55,19.7,487.0,670.87,513.38
2018,10,11,9,30,690.0,139.0,0.7,20.5,526.0,697.49,531.18
2018,10,11,9,45,718.5,136.5,0.85,21.25,560.0,716.41,543.6
2018,10,11,10,0,747.0,134.0,1.0,22.0,594.0,732.71,553.83
2018,10,11,10,15,759.0,136.0,1.1,22.4,620.0,738.51,557.03
2018,10,11,10,30,771.0,138.0,1.2,22.8,646.0,741.35,558.4
2018,10,11,10,45,780.0,138.5,1.3,23.15,664.5,735.33,553.91
2018,10,11,11,0,789.0,139.0,1.4,23.5,683.0,728.73,548.81
2018,10,11,11,15,796.0,138.0,1.45,23.85,694.0,716.15,539.04
2018,10,11,11,30,803.0,137.0,1.5,24.2,705.0,700.62,527.18
2018,10,11,11,45,808.5,135.0,1.5,24.5,708.5,680.19,511.51
2018,10,11,12,0,814.0,133.0,1.5,24.8,712.0,656.98,493.74
2018,10,11,12,15,817.0,131.0,1.55,25.0,708.0,629.52,473.25
2018,10,11,12,30,820.0,129.0,1.6,25.2,704.0,599.57,450.57
2018,10,11,12,45,821.0,125.5,1.6,25.4,692.0,564.75,423.64
2018,10,11,13,0,822.0,122.0,1.6,25.6,680.0,527.83,394.6
2018,10,11,13,15,816.5,119.0,1.6,25.65,659.0,486.4,361.79
2018,10,11,13,30,811.0,116.0,1.6,25.7,638.0,443.69,327.18
2018,10,11,13,45,803.0,113.0,1.6,25.8,610.5,398.95,290.12
2018,10,11,14,0,795.0,110.0,1.6,25.9,583.0,353.54,251.71
2018,10,11,14,15,780.0,107.0,1.6,25.8,548.5,305.71,211.2
2018,10,11,14,30,765.0,104.0,1.6,25.7,514.0,258.31,170.89
2018,10,11,14,45,746.0,99.5,1.6,25.6,474.0,204.88,126.91
2018,10,11,15,0,727.0,95.0,1.6,25.5,434.0,157.09,89.9
2018,10,11,15,15,698.0,91.0,1.6,25.5,390.0,110.49,59.77
2018,10,11,15,30,669.0,87.0,1.6,25.5,346.0,66.67,42.3
2018,10,11,15,45,625.0,81.5,1.6,25.0,298.5,55.35,41.94
2018,10,11,16,0,581.0,76.0,1.6,24.5,251.0,53.58,40.55
2018,10,11,16,15,517.0,69.0,1.4,23.75,203.5,50.46,37.92
2018,10,11,16,30,453.0,62.0,1.2,23.0,156.0,47.33,35.09
2018,10,11,16,45,360.0,51.5,1.05,22.25,113.0,39.35,27.87
2018,10,11,17,0,267.0,41.0,0.9,21.5,70.0,32.06,20.61
2018,10,11,17,15,157.0,25.0,1.0,20.8,40.0,19.88,0.06
2018,10,11,17,30,47.0,9.0,1.1,20.1,10.0,8.58,0.0
2018,10,11,17,45,23.5,4.5,1.2,19.35,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.2,13.0,36.94,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.7,26.0,99.66,0.0
2018,10,12,6,45,252.5,33.0,0.65,15.15,63.0,193.51,141.38
2018,10,12,7,0,374.0,46.0,0.7,15.6,100.0,281.67,223.46
2018,10,12,7,15,454.0,54.5,0.8,16.3,146.0,350.22,282.11
2018,10,12,7,30,534.0,63.0,0.9,17.0,192.0,422.59,341.4
2018,10,12,7,45,587.0,69.0,0.95,17.75,239.5,478.16,385.08
2018,10,12,8,0,640.0,75.0,1.0,18.5,287.0,534.78,427.76
2018,10,12,8,15,677.5,79.5,1.15,19.75,334.0,579.5,459.84
2018,10,12,8,30,715.0,84.0,1.3,21.0,381.0,623.58,490.4
2018,10,12,8,45,741.5,87.0,1.45,22.25,424.0,653.87,509.4
2018,10,12,9,0,768.0,90.0,1.6,23.5,467.0,685.69,529.18
2018,10,12,9,15,794.0,90.5,1.65,24.25,507.0,712.13,545.04
2018,10,12,9,30,820.0,91.0,1.7,25.0,547.0,736.11,559.06
2018,10,12,9,45,841.5,89.5,1.75,25.75,581.5,751.7,567.19
2018,10,12,10,0,863.0,88.0,1.8,26.5,616.0,759.71,570.23
2018,10,12,10,15,873.0,89.0,1.9,27.2,642.0,763.69,571.19
2018,10,12,10,30,883.0,90.0,2.0,27.9,668.0,764.47,570.09
2018,10,12,10,45,889.5,91.0,2.15,28.55,687.0,759.38,565.58
2018,10,12,11,0,896.0,92.0,2.3,29.2,706.0,751.03,558.95
2018,10,12,11,15,900.5,92.5,2.4,29.5,717.0,737.48,549.32
2018,10,12,11,30,905.0,93.0,2.5,29.8,728.0,720.76,537.61
2018,10,12,11,45,906.5,93.0,2.6,30.15,731.0,698.42,520.87
2018,10,12,12,0,908.0,93.0,2.7,30.5,734.0,673.17,501.78
2018,10,12,12,15,907.0,93.0,2.8,30.6,729.0,643.6,479.78
2018,10,12,12,30,906.0,93.0,2.9,30.7,724.0,611.47,455.48
2018,10,12,12,45,901.5,92.0,2.95,30.85,710.0,574.12,426.66
2018,10,12,13,0,897.0,91.0,3.0,31.0,696.0,534.79,395.74
2018,10,12,13,15,891.5,90.0,3.05,30.95,675.5,493.19,362.68
2018,10,12,13,30,886.0,89.0,3.1,30.9,655.0,450.05,327.56
2018,10,12,13,45,876.0,88.0,3.15,30.9,626.5,403.88,289.25
2018,10,12,14,0,866.0,87.0,3.2,30.9,598.0,356.96,249.53
2018,10,12,14,15,851.5,84.5,3.25,30.7,562.5,302.17,203.63
2018,10,12,14,30,837.0,82.0,3.3,30.5,527.0,251.99,161.06
2018,10,12,14,45,817.0,80.0,3.3,30.35,486.5,201.75,119.7
2018,10,12,15,0,797.0,78.0,3.3,30.2,446.0,152.78,82.47
2018,10,12,15,15,770.0,74.5,3.3,30.2,400.5,103.62,51.87
2018,10,12,15,30,743.0,71.0,3.3,30.2,355.0,56.97,42.27
2018,10,12,15,45,705.5,66.5,3.2,29.45,307.0,48.74,35.59
2018,10,12,16,0,668.0,62.0,3.1,28.7,259.0,42.75,30.66
2018,10,12,16,15,611.0,56.0,2.75,27.5,210.5,39.94,28.36
2018,10,12,16,30,554.0,50.0,2.4,26.3,162.0,37.06,25.85
2018,10,12,16,45,459.5,42.0,2.05,25.1,117.0,32.3,21.52
2018,10,12,17,0,365.0,34.0,1.7,23.9,72.0,27.44,16.38
2018,10,12,17,15,220.5,21.5,1.65,23.0,41.0,17.85,0.0
2018,10,12,17,30,76.0,9.0,1.6,22.1,10.0,8.58,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.3,14.0,14.0,9.05,0.0
2018,10,13,6,30,202.0,19.0,1.4,14.8,28.0,128.38,0.0
2018,10,13,6,45,347.0,28.5,1.45,15.55,68.0,234.61,169.28
2018,10,13,7,0,492.0,38.0,1.5,16.3,108.0,334.28,264.94
2018,10,13,7,15,570.5,44.0,1.65,17.15,156.0,401.84,323.83
2018,10,13,7,30,649.0,50.0,1.8,18.0,204.0,469.49,380.13
2018,10,13,7,45,625.5,63.5,1.95,18.8,239.0,493.41,399.58
2018,10,13,8,0,602.0,77.0,2.1,19.6,274.0,509.78,411.98
2018,10,13,8,15,688.5,74.5,2.15,20.65,332.5,578.13,463.24
2018,10,13,8,30,775.0,72.0,2.2,21.7,391.0,645.45,510.83
2018,10,13,8,45,798.0,75.0,2.25,22.7,434.5,677.49,530.71
2018,10,13,9,0,821.0,78.0,2.3,23.7,478.0,707.43,548.87
2018,10,13,9,15,856.0,76.5,2.3,24.55,522.5,733.35,563.88
2018,10,13,9,30,891.0,75.0,2.3,25.4,567.0,762.39,580.85
2018,10,13,9,45,901.5,76.5,2.35,26.25,599.5,773.69,585.64
2018,10,13,10,0,912.0,78.0,2.4,27.1,632.0,781.82,588.43
2018,10,13,10,15,920.0,79.5,2.45,27.6,658.0,784.76,588.6
2018,10,13,10,30,928.0,81.0,2.5,28.1,684.0,784.35,586.64
2018,10,13,10,45,933.0,81.5,2.55,28.55,702.0,777.23,580.38
2018,10,13,11,0,938.0,82.0,2.6,29.0,720.0,766.76,572.02
2018,10,13,11,15,940.5,83.0,2.65,29.2,731.0,751.71,561.22
2018,10,13,11,30,943.0,84.0,2.7,29.4,742.0,733.41,548.31
2018,10,13,11,45,943.5,84.0,2.75,29.6,744.0,709.61,530.72
2018,10,13,12,0,944.0,84.0,2.8,29.8,746.0,682.85,510.51
2018,10,13,12,15,942.5,83.5,2.85,29.8,740.0,651.53,487.16
2018,10,13,12,30,941.0,83.0,2.9,29.8,734.0,617.61,461.45
2018,10,13,12,45,937.0,83.0,2.95,29.8,720.5,580.37,432.74
2018,10,13,13,0,933.0,83.0,3.0,29.8,707.0,540.99,401.74
2018,10,13,13,15,926.5,81.5,3.0,29.65,685.0,497.15,366.8
2018,10,13,13,30,920.0,80.0,3.0,29.5,663.0,451.8,329.78
2018,10,13,13,45,910.0,79.0,3.05,29.35,634.0,404.29,290.25
2018,10,13,14,0,900.0,78.0,3.1,29.2,605.0,355.96,249.17
2018,10,13,14,15,886.5,76.5,3.1,28.95,569.5,305.68,206.11
2018,10,13,14,30,873.0,75.0,3.1,28.7,534.0,255.39,163.05
2018,10,13,14,45,854.0,72.5,3.1,28.4,492.5,203.56,120.33
2018,10,13,15,0,835.0,70.0,3.1,28.1,451.0,146.85,77.21
2018,10,13,15,15,808.5,67.5,3.1,28.1,405.5,96.71,46.7
2018,10,13,15,30,782.0,65.0,3.1,28.1,360.0,48.95,35.91
2018,10,13,15,45,744.0,61.0,3.1,27.05,311.0,44.48,32.37
2018,10,13,16,0,706.0,57.0,3.1,26.0,262.0,42.95,31.21
2018,10,13,16,15,647.0,52.0,2.8,24.85,212.5,40.5,29.17
2018,10,13,16,30,588.0,47.0,2.5,23.7,163.0,34.78,24.18
2018,10,13,16,45,490.5,39.5,2.2,22.55,117.0,30.32,20.05
2018,10,13,17,0,393.0,32.0,1.9,21.4,71.0,25.81,14.98
2018,10,13,17,15,238.5,20.5,1.8,20.4,40.0,17.11,0.0
2018,10,13,17,30,84.0,9.0,1.7,19.4,9.0,8.58,0.0
2018,10,13,17,45,42.0,4.5,1.55,18.4,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,6,15,67.5,7.0,1.2,11.95,10.0,0.0,0.0
2018,10,14,6,30,135.0,14.0,1.3,12.7,20.0,74.11,0.0
2018,10,14,6,45,272.5,25.0,1.4,13.45,56.5,192.96,137.3
2018,10,14,7,0,410.0,36.0,1.5,14.2,93.0,286.88,229.24
2018,10,14,7,15,364.0,36.0,1.6,14.85,101.5,272.47,222.93
2018,10,14,7,30,318.0,36.0,1.7,15.5,110.0,253.73,210.24
2018,10,14,7,45,159.0,43.5,1.8,16.15,80.5,164.78,136.02
2018,10,14,8,0,0.0,51.0,1.9,16.8,51.0,47.39,34.54
2018,10,14,8,15,22.5,98.0,1.9,17.45,107.0,114.93,91.54
2018,10,14,8,30,45.0,145.0,1.9,18.1,163.0,183.2,147.42
2018,10,14,8,45,395.5,121.0,1.9,18.75,310.0,437.01,355.01
2018,10,14,9,0,746.0,97.0,1.9,19.4,457.0,674.28,533.64
2018,10,14,9,15,808.5,90.0,1.9,20.1,509.0,715.59,558.61
2018,10,14,9,30,871.0,83.0,1.9,20.8,561.0,752.93,581.98
2018,10,14,9,45,884.0,85.0,1.85,21.45,594.5,766.35,587.98
2018,10,14,10,0,897.0,87.0,1.8,22.1,628.0,776.65,592.04
2018,10,14,10,15,907.5,88.0,1.85,22.75,655.0,780.72,592.75
2018,10,14,10,30,918.0,89.0,1.9,23.4,682.0,781.47,591.34
2018,10,14,10,45,926.0,90.0,1.9,24.0,702.0,776.97,586.21
2018,10,14,11,0,934.0,91.0,1.9,24.6,722.0,769.07,578.93
2018,10,14,11,15,939.0,90.5,1.95,25.15,733.0,754.09,567.48
2018,10,14,11,30,944.0,90.0,2.0,25.7,744.0,735.83,553.8
2018,10,14,11,45,948.0,89.5,2.1,26.2,748.0,713.67,536.84
2018,10,14,12,0,952.0,89.0,2.2,26.7,752.0,688.37,517.39
2018,10,14,12,15,951.0,88.5,2.3,27.0,746.5,657.02,493.68
2018,10,14,12,30,950.0,88.0,2.4,27.3,741.0,623.01,467.57
2018,10,14,12,45,947.5,87.0,2.45,27.6,727.5,585.23,437.92
2018,10,14,13,0,945.0,86.0,2.5,27.9,714.0,545.21,405.93
2018,10,14,13,15,941.5,84.5,2.6,27.95,693.5,502.21,371.44
2018,10,14,13,30,938.0,83.0,2.7,28.0,673.0,457.41,334.56
2018,10,14,13,45,926.0,82.0,2.75,28.1,642.5,408.36,293.44
2018,10,14,14,0,914.0,81.0,2.8,28.2,612.0,358.66,250.96
2018,10,14,14,15,904.0,78.5,2.8,28.05,577.0,307.8,207.17
2018,10,14,14,30,894.0,76.0,2.8,27.9,542.0,256.59,163.16
2018,10,14,14,45,876.0,73.5,2.85,27.75,500.0,203.92,119.79
2018,10,14,15,0,858.0,71.0,2.9,27.6,458.0,146.31,76.32
2018,10,14,15,15,831.5,68.0,2.9,27.6,411.5,94.68,45.72
2018,10,14,15,30,805.0,65.0,2.9,27.6,365.0,46.32,33.77
2018,10,14,15,45,769.0,61.5,2.6,26.95,316.0,45.19,32.99
2018,10,14,16,0,733.0,58.0,2.3,26.3,267.0,44.12,32.17
2018,10,14,16,15,676.5,52.5,2.0,24.9,216.5,41.26,29.81
2018,10,14,16,30,620.0,47.0,1.7,23.5,166.0,38.41,27.28
2018,10,14,16,45,519.0,39.5,1.4,22.1,119.0,30.61,20.28
2018,10,14,17,0,418.0,32.0,1.1,20.7,72.0,26.11,14.91
2018,10,14,17,15,243.0,19.5,1.15,19.95,39.5,16.35,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.2,7.0,6.67,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.45,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.55,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.5,26.0,111.46,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.4,66.0,237.83,165.17
2018,10,15,7,0,512.0,37.0,1.5,14.3,106.0,340.12,269.93
2018,10,15,7,15,591.0,43.0,1.6,15.25,154.5,403.18,326.2
2018,10,15,7,30,670.0,49.0,1.7,16.2,203.0,475.87,386.66
2018,10,15,7,45,700.0,55.5,1.85,17.1,249.5,521.4,423.55
2018,10,15,8,0,730.0,62.0,2.0,18.0,296.0,566.37,458.27
2018,10,15,8,15,763.0,65.5,2.0,19.15,343.5,608.86,488.54
2018,10,15,8,30,796.0,69.0,2.0,20.3,391.0,650.2,515.96
2018,10,15,8,45,800.5,76.5,2.05,21.4,430.5,674.53,530.28
2018,10,15,9,0,805.0,84.0,2.1,22.5,470.0,696.03,542.34
2018,10,15,9,15,839.5,83.5,2.05,23.35,514.5,727.47,561.12
2018,10,15,9,30,874.0,83.0,2.0,24.2,559.0,756.5,577.72
2018,10,15,9,45,903.0,80.0,1.95,25.05,597.0,771.07,584.06
2018,10,15,10,0,932.0,77.0,1.9,25.9,635.0,787.69,591.89
2018,10,15,10,15,940.5,78.0,1.75,26.55,661.5,790.24,589.7
2018,10,15,10,30,949.0,79.0,1.6,27.2,688.0,789.37,585.37
2018,10,15,10,45,954.0,80.0,1.45,27.9,706.5,782.47,577.01
2018,10,15,11,0,959.0,81.0,1.3,28.6,725.0,772.14,566.52
2018,10,15,11,15,961.5,81.5,1.1,28.9,735.5,756.13,552.74
2018,10,15,11,30,964.0,82.0,0.9,29.2,746.0,736.83,536.83
2018,10,15,11,45,963.0,82.0,0.7,29.5,747.0,711.53,515.78
2018,10,15,12,0,962.0,82.0,0.5,29.8,748.0,683.29,492.63
2018,10,15,12,15,959.5,82.0,0.6,30.0,741.5,651.33,470.83
2018,10,15,12,30,957.0,82.0,0.7,30.2,735.0,616.77,446.58
2018,10,15,12,45,953.0,81.0,0.8,30.35,720.5,578.05,418.74
2018,10,15,13,0,949.0,80.0,0.9,30.5,706.0,537.19,388.41
2018,10,15,13,15,942.0,79.5,1.1,30.5,684.0,493.49,355.73
2018,10,15,13,30,935.0,79.0,1.3,30.5,662.0,448.25,320.45
2018,10,15,13,45,925.5,78.0,1.45,30.5,633.0,400.35,281.71
2018,10,15,14,0,916.0,77.0,1.6,30.5,604.0,351.57,241.15
2018,10,15,14,15,902.0,75.5,1.75,30.3,568.0,300.54,198.42
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,249.52,155.64
2018,10,15,14,45,868.5,71.5,2.0,29.95,490.0,197.06,113.34
2018,10,15,15,0,849.0,69.0,2.1,29.8,448.0,139.8,71.18
2018,10,15,15,15,822.5,66.5,2.1,29.8,402.0,89.21,42.52
2018,10,15,15,30,796.0,64.0,2.1,29.8,356.0,45.7,32.92
2018,10,15,15,45,756.5,60.0,2.1,28.85,306.5,44.12,31.81
2018,10,15,16,0,717.0,56.0,2.1,27.9,257.0,42.55,30.6
2018,10,15,16,15,655.5,51.0,1.85,26.45,207.0,40.08,28.57
2018,10,15,16,30,594.0,46.0,1.6,25.0,157.0,34.38,23.63
2018,10,15,16,45,490.0,38.0,1.4,23.5,111.0,29.44,19.09
2018,10,15,17,0,386.0,30.0,1.2,22.0,65.0,24.4,13.0
2018,10,15,17,15,223.0,18.0,1.2,21.15,35.5,17.16,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.3,6.0,5.72,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.45,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.9,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.3,25.0,106.79,0.0
2018,10,16,6,45,353.5,27.0,1.0,13.75,64.0,230.7,154.44
2018,10,16,7,0,505.0,36.0,1.0,14.2,103.0,333.48,262.95
2018,10,16,7,15,569.0,43.0,1.0,14.9,148.5,393.68,316.63
2018,10,16,7,30,633.0,50.0,1.0,15.6,194.0,452.66,366.11
2018,10,16,7,45,635.0,60.5,1.05,16.3,233.5,488.44,394.99
2018,10,16,8,0,637.0,71.0,1.1,17.0,273.0,518.03,417.65
2018,10,16,8,15,597.5,90.5,1.15,18.0,303.0,528.3,423.51
2018,10,16,8,30,558.0,110.0,1.2,19.0,333.0,533.83,425.26
2018,10,16,8,45,661.0,101.5,1.2,20.0,394.5,604.99,476.71
2018,10,16,9,0,764.0,93.0,1.2,21.0,456.0,673.32,523.14
2018,10,16,9,15,719.0,112.0,1.3,21.95,475.5,671.19,518.58
2018,10,16,9,30,674.0,131.0,1.4,22.9,495.0,661.78,508.97
2018,10,16,9,45,666.5,142.5,1.45,23.9,520.5,668.39,510.79
2018,10,16,10,0,659.0,154.0,1.5,24.9,546.0,672.15,510.43
2018,10,16,10,15,762.0,129.0,1.6,25.55,600.5,716.02,541.07
2018,10,16,10,30,865.0,104.0,1.7,26.2,655.0,754.52,565.83
2018,10,16,10,45,891.5,98.5,1.75,26.85,680.0,752.71,562.56
2018,10,16,11,0,918.0,93.0,1.8,27.5,705.0,751.36,560.11
2018,10,16,11,15,937.0,87.5,1.85,27.8,720.5,741.04,552.45
2018,10,16,11,30,956.0,82.0,1.9,28.1,736.0,727.05,542.15
2018,10,16,11,45,956.5,82.0,2.0,28.35,738.0,702.9,524.38
2018,10,16,12,0,957.0,82.0,2.1,28.6,740.0,675.74,504.23
2018,10,16,12,15,953.0,82.5,2.15,28.75,733.0,643.54,480.02
2018,10,16,12,30,949.0,83.0,2.2,28.9,726.0,608.84,453.54
2018,10,16,12,45,943.5,82.5,2.25,29.0,711.0,570.09,423.65
2018,10,16,13,0,938.0,82.0,2.3,29.1,696.0,529.33,391.53
2018,10,16,13,15,931.5,81.0,2.3,29.1,674.0,485.84,356.57
2018,10,16,13,30,925.0,80.0,2.3,29.1,652.0,440.82,319.52
2018,10,16,13,45,915.0,79.0,2.3,29.1,623.0,393.24,279.68
2018,10,16,14,0,905.0,78.0,2.3,29.1,594.0,344.84,238.39
2018,10,16,14,15,891.0,76.0,2.3,28.9,558.0,293.98,195.05
2018,10,16,14,30,877.0,74.0,2.3,28.7,522.0,243.17,151.99
2018,10,16,14,45,857.5,71.5,2.3,28.55,480.5,191.38,110.07
2018,10,16,15,0,838.0,69.0,2.3,28.4,439.0,134.83,68.62
2018,10,16,15,15,811.0,66.0,2.3,28.4,393.0,84.55,40.82
2018,10,16,15,30,784.0,63.0,2.3,28.4,347.0,45.06,32.61
2018,10,16,15,45,744.0,59.0,2.15,27.55,298.0,43.45,31.43
2018,10,16,16,0,704.0,55.0,2.0,26.7,249.0,41.86,30.17
2018,10,16,16,15,642.0,49.5,1.8,25.3,199.5,38.9,27.7
2018,10,16,16,30,580.0,44.0,1.6,23.9,150.0,32.84,22.41
2018,10,16,16,45,474.5,36.0,1.4,22.5,105.0,27.83,17.75
2018,10,16,17,0,369.0,28.0,1.2,21.1,60.0,22.69,11.18
2018,10,16,17,15,211.5,17.0,1.2,20.3,32.5,16.2,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.5,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.55,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,12.1,20.0,79.93,0.0
2018,10,17,6,45,301.0,26.0,1.25,12.6,57.5,201.86,130.11
2018,10,17,7,0,453.0,37.0,1.3,13.1,95.0,305.95,242.49
2018,10,17,7,15,440.0,40.5,1.35,13.8,117.0,317.17,258.17
2018,10,17,7,30,427.0,44.0,1.4,14.5,139.0,325.98,268.71
2018,10,17,7,45,220.0,67.0,1.5,15.2,116.5,233.26,192.72
2018,10,17,8,0,13.0,90.0,1.6,15.9,94.0,95.76,75.55
2018,10,17,8,15,96.5,123.0,1.5,16.95,160.5,203.65,166.25
2018,10,17,8,30,180.0,156.0,1.4,18.0,227.0,299.44,243.13
2018,10,17,8,45,350.0,148.5,1.3,19.05,306.5,432.1,346.84
2018,10,17,9,0,520.0,141.0,1.2,20.1,386.0,547.51,432.23
2018,10,17,9,15,596.5,135.5,1.2,21.2,438.5,605.03,471.28
2018,10,17,9,30,673.0,130.0,1.2,22.3,491.0,656.97,505.76
2018,10,17,9,45,785.5,105.5,1.2,23.35,551.0,709.91,540.1
2018,10,17,10,0,898.0,81.0,1.2,24.4,611.0,758.96,569.94
2018,10,17,10,15,906.5,82.5,1.1,25.3,637.0,761.95,567.34
2018,10,17,10,30,915.0,84.0,1.0,26.2,663.0,761.62,563.1
2018,10,17,10,45,920.0,85.0,0.9,27.1,681.0,754.88,554.72
2018,10,17,11,0,925.0,86.0,0.8,28.0,699.0,744.82,544.38
2018,10,17,11,15,928.0,86.0,0.65,28.4,709.0,729.07,530.84
2018,10,17,11,30,931.0,86.0,0.5,28.8,719.0,710.14,514.68
2018,10,17,11,45,932.0,86.5,0.4,29.15,721.5,687.32,496.39
2018,10,17,12,0,933.0,87.0,0.3,29.5,724.0,661.54,476.07
2018,10,17,12,15,930.5,86.5,0.35,29.7,717.5,629.89,453.85
2018,10,17,12,30,928.0,86.0,0.4,29.9,711.0,595.75,429.44
2018,10,17,12,45,923.0,86.0,0.5,30.05,697.0,558.45,402.76
2018,10,17,13,0,918.0,86.0,0.6,30.2,683.0,519.14,373.7
2018,10,17,13,15,911.0,85.0,0.7,30.2,661.0,476.23,341.25
2018,10,17,13,30,904.0,84.0,0.8,30.2,639.0,431.87,306.53
2018,10,17,13,45,884.0,85.5,0.9,30.15,607.5,383.93,268.27
2018,10,17,14,0,864.0,87.0,1.0,30.1,576.0,331.71,225.92
2018,10,17,14,15,859.0,82.5,1.1,29.9,543.0,282.48,184.77
2018,10,17,14,30,854.0,78.0,1.2,29.7,510.0,232.6,143.06
2018,10,17,14,45,833.5,75.5,1.3,29.5,469.0,181.61,102.63
2018,10,17,15,0,813.0,73.0,1.4,29.3,428.0,131.92,67.42
2018,10,17,15,15,784.5,69.5,1.4,29.3,382.0,82.63,41.24
2018,10,17,15,30,756.0,66.0,1.4,29.3,336.0,47.62,34.63
2018,10,17,15,45,714.0,62.0,1.6,28.2,288.0,46.13,33.61
2018,10,17,16,0,672.0,58.0,1.8,27.1,240.0,44.68,32.51
2018,10,17,16,15,607.0,51.5,1.7,25.65,191.0,37.34,26.3
2018,10,17,16,30,542.0,45.0,1.6,24.2,142.0,33.88,23.21
2018,10,17,16,45,433.0,37.0,1.45,22.75,98.5,28.93,18.56
2018,10,17,17,0,324.0,29.0,1.3,21.3,55.0,23.92,11.26
2018,10,17,17,15,183.0,17.5,1.35,20.35,30.0,16.68,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.4,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.45,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,18,6,15,65.0,7.0,0.4,12.1,9.0,0.0,0.0
2018,10,18,6,30,130.0,14.0,0.4,12.5,18.0,70.19,0.0
2018,10,18,6,45,241.5,23.0,0.35,12.9,47.0,167.93,101.32
2018,10,18,7,0,353.0,32.0,0.3,13.3,76.0,246.99,193.63
2018,10,18,7,15,329.0,33.0,0.25,13.85,88.5,244.12,196.92
2018,10,18,7,30,305.0,34.0,0.2,14.4,101.0,238.92,195.43
2018,10,18,7,45,152.5,34.5,0.1,15.0,68.0,145.88,119.17
2018,10,18,8,0,0.0,35.0,0.0,15.6,35.0,32.48,21.99
2018,10,18,8,15,0.0,59.0,0.15,16.6,59.0,54.86,41.03
2018,10,18,8,30,0.0,83.0,0.3,17.6,83.0,77.9,59.9
2018,10,18,8,45,9.5,123.5,0.4,18.6,128.0,125.51,98.67
2018,10,18,9,0,19.0,164.0,0.5,19.6,173.0,173.79,136.79
2018,10,18,9,15,134.5,185.5,0.65,20.55,256.5,297.23,235.12
2018,10,18,9,30,250.0,207.0,0.8,21.5,340.0,413.8,323.4
2018,10,18,9,45,542.0,152.0,0.9,22.4,463.0,581.15,448.35
2018,10,18,10,0,834.0,97.0,1.0,23.3,586.0,730.37,552.21
2018,10,18,10,15,865.5,92.0,1.05,24.15,618.5,738.41,553.83
2018,10,18,10,30,897.0,87.0,1.1,25.0,651.0,747.78,558.07
2018,10,18,10,45,902.5,88.0,1.15,25.85,669.0,741.48,551.8
2018,10,18,11,0,908.0,89.0,1.2,26.7,687.0,731.92,543.63
2018,10,18,11,15,911.0,89.5,1.15,27.35,697.0,716.89,531.22
2018,10,18,11,30,914.0,90.0,1.1,28.0,707.0,698.73,515.98
2018,10,18,11,45,915.0,90.5,1.1,28.65,709.5,676.23,498.2
2018,10,18,12,0,916.0,91.0,1.1,29.3,712.0,650.82,478.28
2018,10,18,12,15,915.0,90.5,1.1,29.5,706.5,620.49,455.57
2018,10,18,12,30,914.0,90.0,1.1,29.7,701.0,587.63,430.67
2018,10,18,12,45,909.0,90.0,1.05,29.95,687.0,550.79,402.01
2018,10,18,13,0,904.0,90.0,1.0,30.2,673.0,511.98,371.36
2018,10,18,13,15,896.5,89.0,1.0,30.2,651.5,469.4,337.98
2018,10,18,13,30,889.0,88.0,1.0,30.2,630.0,425.45,302.68
2018,10,18,13,45,860.5,91.0,0.95,30.25,595.5,372.78,260.31
2018,10,18,14,0,832.0,94.0,0.9,30.3,561.0,324.44,220.51
2018,10,18,14,15,835.5,87.0,0.9,30.1,531.0,276.67,180.25
2018,10,18,14,30,839.0,80.0,0.9,29.9,501.0,227.51,139.02
2018,10,18,14,45,818.0,77.5,0.9,29.75,460.0,177.31,99.61
2018,10,18,15,0,797.0,75.0,0.9,29.6,419.0,128.5,65.7
2018,10,18,15,15,767.5,71.5,0.9,29.6,373.5,80.17,41.13
2018,10,18,15,30,738.0,68.0,0.9,29.6,328.0,49.46,36.12
2018,10,18,15,45,695.0,63.5,0.9,28.65,280.0,47.61,34.79
2018,10,18,16,0,652.0,59.0,0.9,27.7,232.0,41.69,29.88
2018,10,18,16,15,585.5,52.5,0.9,26.3,184.0,38.36,27.08
2018,10,18,16,30,519.0,46.0,0.9,24.9,136.0,34.97,24.03
2018,10,18,16,45,410.0,37.0,0.95,23.45,93.5,29.16,18.6
2018,10,18,17,0,301.0,28.0,1.0,22.0,51.0,23.18,9.65
2018,10,18,17,15,161.5,15.5,1.0,21.25,26.5,14.77,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.7,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
