Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,18,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.25,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.7,17.0,64.99,0.0
2018,10,19,6,45,259.5,25.5,0.85,16.1,51.5,176.64,97.9
2018,10,19,7,0,400.0,37.0,0.8,16.5,86.0,275.51,213.3
2018,10,19,7,15,485.0,45.5,0.85,17.3,131.5,344.79,274.22
2018,10,19,7,30,570.0,54.0,0.9,18.1,177.0,418.47,334.9
2018,10,19,7,45,582.0,64.0,0.9,18.85,216.5,453.28,362.88
2018,10,19,8,0,594.0,74.0,0.9,19.6,256.0,486.87,388.39
2018,10,19,8,15,654.5,77.0,0.95,20.45,307.0,542.5,429.59
2018,10,19,8,30,715.0,80.0,1.0,21.3,358.0,598.49,469.34
2018,10,19,8,45,704.5,91.0,1.05,22.2,391.0,614.59,478.37
2018,10,19,9,0,694.0,102.0,1.1,23.1,424.0,627.57,485.18
2018,10,19,9,15,676.0,116.5,1.2,24.1,451.5,636.05,488.63
2018,10,19,9,30,658.0,131.0,1.3,25.1,479.0,641.22,489.64
2018,10,19,9,45,740.5,116.5,1.4,26.15,530.0,684.88,519.11
2018,10,19,10,0,823.0,102.0,1.5,27.2,581.0,724.16,543.62
2018,10,19,10,15,850.0,98.5,1.5,27.8,611.5,734.59,548.19
2018,10,19,10,30,877.0,95.0,1.5,28.4,642.0,738.0,548.35
2018,10,19,10,45,882.5,96.5,1.55,28.95,660.0,732.25,543.04
2018,10,19,11,0,888.0,98.0,1.6,29.5,678.0,723.29,535.77
2018,10,19,11,15,891.0,98.5,1.55,29.9,688.0,708.42,523.5
2018,10,19,11,30,894.0,99.0,1.5,30.3,698.0,690.5,508.98
2018,10,19,11,45,854.0,113.0,1.45,30.7,686.5,657.04,483.27
2018,10,19,12,0,814.0,127.0,1.4,31.1,675.0,620.69,455.64
2018,10,19,12,15,851.0,113.5,1.35,31.25,682.0,601.59,440.84
2018,10,19,12,30,888.0,100.0,1.3,31.4,689.0,578.77,422.79
2018,10,19,12,45,880.5,100.0,1.25,31.6,674.0,541.47,393.87
2018,10,19,13,0,873.0,100.0,1.2,31.8,659.0,500.44,361.88
2018,10,19,13,15,865.5,98.5,1.2,31.8,637.5,457.97,328.63
2018,10,19,13,30,858.0,97.0,1.2,31.8,616.0,414.25,293.57
2018,10,19,13,45,847.0,95.0,1.15,31.8,587.0,367.86,255.61
2018,10,19,14,0,836.0,93.0,1.1,31.8,558.0,320.99,216.6
2018,10,19,14,15,820.0,91.0,1.1,31.6,523.0,272.63,176.59
2018,10,19,14,30,804.0,89.0,1.1,31.4,488.0,224.72,137.34
2018,10,19,14,45,782.5,85.0,1.1,31.25,447.0,175.04,98.85
2018,10,19,15,0,761.0,81.0,1.1,31.1,406.0,126.89,66.02
2018,10,19,15,15,730.0,77.5,1.1,31.1,361.5,80.58,43.55
2018,10,19,15,30,699.0,74.0,1.1,31.1,317.0,49.53,35.95
2018,10,19,15,45,654.5,68.5,1.0,30.05,269.5,47.35,34.35
2018,10,19,16,0,610.0,63.0,0.9,29.0,222.0,45.13,32.58
2018,10,19,16,15,543.0,55.5,0.95,27.6,175.0,41.1,29.2
2018,10,19,16,30,476.0,48.0,1.0,26.2,128.0,36.98,25.51
2018,10,19,16,45,367.5,37.5,1.0,24.8,87.0,29.86,18.92
2018,10,19,17,0,259.0,27.0,1.0,23.4,46.0,22.43,7.7
2018,10,19,17,15,138.0,15.0,1.0,22.7,24.0,14.3,0.0
2018,10,19,17,30,17.0,3.0,1.0,22.0,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,21.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.6,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.2,16.0,60.21,0.0
2018,10,20,6,45,251.0,25.0,1.1,15.75,49.5,169.79,84.79
2018,10,20,7,0,391.0,37.0,1.1,16.3,83.0,269.37,208.24
2018,10,20,7,15,434.5,44.0,1.25,17.15,118.0,313.87,250.82
2018,10,20,7,30,478.0,51.0,1.4,18.0,153.0,359.85,290.95
2018,10,20,7,45,261.5,72.5,1.55,18.9,130.5,263.39,214.14
2018,10,20,8,0,45.0,94.0,1.7,19.8,108.0,126.92,100.63
2018,10,20,8,15,115.0,120.5,1.6,20.75,163.0,212.15,170.99
2018,10,20,8,30,185.0,147.0,1.5,21.7,218.0,290.29,232.83
2018,10,20,8,45,284.5,152.5,1.4,22.6,276.0,375.64,298.7
2018,10,20,9,0,384.0,158.0,1.3,23.5,334.0,464.34,364.24
2018,10,20,9,15,399.5,170.0,1.3,24.65,366.5,489.8,380.0
2018,10,20,9,30,415.0,182.0,1.3,25.8,399.0,513.77,394.75
2018,10,20,9,45,428.5,192.5,1.3,26.95,428.5,533.01,405.79
2018,10,20,10,0,442.0,203.0,1.3,28.1,458.0,550.42,415.34
2018,10,20,10,15,521.0,192.0,1.25,28.9,505.5,590.62,442.19
2018,10,20,10,30,600.0,181.0,1.2,29.7,553.0,632.01,468.8
2018,10,20,10,45,670.0,163.5,1.1,30.5,589.5,653.6,480.96
2018,10,20,11,0,740.0,146.0,1.0,31.3,626.0,670.94,489.97
2018,10,20,11,15,787.5,131.5,1.05,31.6,649.5,670.79,489.26
2018,10,20,11,30,835.0,117.0,1.1,31.9,673.0,667.98,486.7
2018,10,20,11,45,873.5,104.0,1.15,32.25,687.0,655.18,477.05
2018,10,20,12,0,912.0,91.0,1.2,32.6,701.0,640.07,465.51
2018,10,20,12,15,909.5,90.5,1.35,32.65,694.5,609.02,443.64
2018,10,20,12,30,907.0,90.0,1.5,32.7,688.0,575.54,419.44
2018,10,20,12,45,901.0,90.5,1.6,32.8,674.0,538.97,391.89
2018,10,20,13,0,895.0,91.0,1.7,32.9,660.0,500.51,362.18
2018,10,20,13,15,888.0,89.5,1.75,32.8,638.0,458.13,328.9
2018,10,20,13,30,881.0,88.0,1.8,32.7,616.0,414.38,293.65
2018,10,20,13,45,870.5,86.0,1.9,32.55,587.0,367.84,255.62
2018,10,20,14,0,860.0,84.0,2.0,32.4,558.0,316.29,213.06
2018,10,20,14,15,845.0,82.0,2.0,32.15,523.0,267.2,171.99
2018,10,20,14,30,830.0,80.0,2.0,31.9,488.0,218.42,131.7
2018,10,20,14,45,809.0,77.0,2.0,31.6,447.5,168.51,93.02
2018,10,20,15,0,788.0,74.0,2.0,31.3,407.0,120.02,60.39
2018,10,20,15,15,757.5,71.0,2.0,31.3,362.0,72.88,38.55
2018,10,20,15,30,727.0,68.0,2.0,31.3,317.0,49.9,36.25
2018,10,20,15,45,683.0,62.5,1.9,30.1,269.0,47.19,34.2
2018,10,20,16,0,639.0,57.0,1.8,28.9,221.0,40.48,28.66
2018,10,20,16,15,571.0,50.5,1.6,27.3,174.0,37.08,25.81
2018,10,20,16,30,503.0,44.0,1.4,25.7,127.0,33.63,22.7
2018,10,20,16,45,390.0,35.0,1.2,24.15,86.0,27.75,17.12
2018,10,20,17,0,277.0,26.0,1.0,22.6,45.0,21.7,5.51
2018,10,20,17,15,147.0,14.5,1.0,21.7,23.5,13.82,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,6,15,46.5,5.0,0.75,12.15,6.0,0.0,0.0
2018,10,21,6,30,93.0,10.0,0.8,12.5,12.0,49.3,0.0
2018,10,21,6,45,200.0,19.5,0.85,12.8,38.0,138.26,59.32
2018,10,21,7,0,307.0,29.0,0.9,13.1,64.0,216.45,168.47
2018,10,21,7,15,338.5,32.5,0.95,13.65,88.5,245.33,198.74
2018,10,21,7,30,370.0,36.0,1.0,14.2,113.0,275.96,227.07
2018,10,21,7,45,185.0,34.0,1.1,14.75,72.5,163.21,134.85
2018,10,21,8,0,0.0,32.0,1.2,15.3,32.0,29.69,19.72
2018,10,21,8,15,0.0,54.0,1.2,16.2,54.0,50.19,37.1
2018,10,21,8,30,0.0,76.0,1.2,17.1,76.0,70.96,54.3
2018,10,21,8,45,1.5,108.5,1.2,18.0,109.0,104.52,81.76
2018,10,21,9,0,3.0,141.0,1.2,18.9,142.0,138.35,108.78
2018,10,21,9,15,2.5,142.5,1.15,19.7,143.5,138.42,108.11
2018,10,21,9,30,2.0,144.0,1.1,20.5,145.0,138.74,107.74
2018,10,21,9,45,5.0,161.0,1.05,21.3,164.0,157.27,121.95
2018,10,21,10,0,8.0,178.0,1.0,22.1,183.0,175.66,135.78
2018,10,21,10,15,23.5,211.5,1.0,22.85,226.0,219.29,169.34
2018,10,21,10,30,39.0,245.0,1.0,23.6,269.0,269.69,207.14
2018,10,21,10,45,90.5,265.0,0.95,24.35,323.0,323.35,247.25
2018,10,21,11,0,142.0,285.0,0.9,25.1,377.0,381.25,289.19
2018,10,21,11,15,346.5,244.0,0.95,25.65,472.0,476.62,360.57
2018,10,21,11,30,551.0,203.0,1.0,26.2,567.0,563.2,422.51
2018,10,21,11,45,724.0,150.0,1.1,26.7,630.0,604.81,451.69
2018,10,21,12,0,897.0,97.0,1.2,27.2,693.0,632.87,470.84
2018,10,21,12,15,892.5,97.5,1.25,27.75,686.0,602.0,446.56
2018,10,21,12,30,888.0,98.0,1.3,28.3,679.0,568.86,420.73
2018,10,21,12,45,879.5,99.0,1.4,28.85,664.0,532.09,392.02
2018,10,21,13,0,871.0,100.0,1.5,29.4,649.0,491.64,359.98
2018,10,21,13,15,863.5,98.5,1.65,29.5,627.5,449.34,326.52
2018,10,21,13,30,856.0,97.0,1.8,29.6,606.0,405.82,291.06
2018,10,21,13,45,845.0,94.5,1.95,29.7,577.0,359.23,252.4
2018,10,21,14,0,834.0,92.0,2.1,29.8,548.0,312.16,212.6
2018,10,21,14,15,818.0,89.5,2.2,29.45,513.0,263.68,171.88
2018,10,21,14,30,802.0,87.0,2.3,29.1,478.0,215.66,132.11
2018,10,21,14,45,780.0,84.0,2.4,28.8,437.5,167.14,94.43
2018,10,21,15,0,758.0,81.0,2.5,28.5,397.0,120.18,63.1
2018,10,21,15,15,725.5,76.5,2.5,28.5,352.0,68.52,37.81
2018,10,21,15,30,693.0,72.0,2.5,28.5,307.0,48.47,35.51
2018,10,21,15,45,647.5,67.0,2.55,27.05,260.5,46.62,34.19
2018,10,21,16,0,602.0,62.0,2.6,25.6,214.0,44.78,32.76
2018,10,21,16,15,531.0,54.5,2.3,24.2,167.0,40.72,29.26
2018,10,21,16,30,460.0,47.0,2.0,22.8,120.0,36.58,25.46
2018,10,21,16,45,339.0,36.0,1.75,21.45,79.5,28.92,18.14
2018,10,21,17,0,218.0,25.0,1.5,20.1,39.0,20.92,2.85
2018,10,21,17,15,110.5,12.5,1.4,19.2,19.5,11.91,0.0
2018,10,21,17,30,3.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,38.5,5.0,1.2,11.9,5.5,0.0,0.0
2018,10,22,6,30,77.0,10.0,1.4,12.4,11.0,42.21,0.0
2018,10,22,6,45,194.5,19.5,1.65,12.95,37.5,133.9,45.16
2018,10,22,7,0,312.0,29.0,1.9,13.5,64.0,217.98,169.05
2018,10,22,7,15,336.0,31.5,1.95,13.9,86.0,241.41,196.06
2018,10,22,7,30,360.0,34.0,2.0,14.3,108.0,266.01,219.98
2018,10,22,7,45,180.0,28.0,2.05,14.75,65.0,156.93,130.0
2018,10,22,8,0,0.0,22.0,2.1,15.2,22.0,20.4,11.8
2018,10,22,8,15,0.0,42.0,2.1,15.8,42.0,39.0,27.66
2018,10,22,8,30,0.0,62.0,2.1,16.4,62.0,57.66,43.29
2018,10,22,8,45,0.0,93.5,2.05,16.95,93.5,88.2,68.6
2018,10,22,9,0,0.0,125.0,2.0,17.5,125.0,119.68,94.22
2018,10,22,9,15,0.0,132.0,2.0,18.15,132.0,125.97,98.84
2018,10,22,9,30,0.0,139.0,2.0,18.8,139.0,132.32,103.5
2018,10,22,9,45,9.5,169.0,2.0,19.4,174.5,168.6,132.48
2018,10,22,10,0,19.0,199.0,2.0,20.0,210.0,204.7,160.75
2018,10,22,10,15,41.0,230.5,2.05,20.55,255.0,258.54,202.77
2018,10,22,10,30,63.0,262.0,2.1,21.1,300.0,304.15,237.54
2018,10,22,10,45,175.5,261.0,2.1,21.7,372.0,384.98,300.5
2018,10,22,11,0,288.0,260.0,2.1,22.3,444.0,461.17,357.81
2018,10,22,11,15,561.0,188.0,2.2,22.7,554.0,567.8,439.39
2018,10,22,11,30,834.0,116.0,2.3,23.1,664.0,658.77,506.43
2018,10,22,11,45,871.5,103.0,2.35,23.55,677.0,646.23,495.14
2018,10,22,12,0,909.0,90.0,2.4,24.0,690.0,629.13,480.99
2018,10,22,12,15,907.5,90.0,2.45,24.2,684.0,599.24,457.29
2018,10,22,12,30,906.0,90.0,2.5,24.4,678.0,566.87,431.33
2018,10,22,12,45,901.5,89.0,2.6,24.6,664.0,529.75,401.44
2018,10,22,13,0,897.0,88.0,2.7,24.8,650.0,490.69,369.33
2018,10,22,13,15,889.0,87.0,2.8,24.7,628.0,448.4,334.36
2018,10,22,13,30,881.0,86.0,2.9,24.6,606.0,404.82,297.43
2018,10,22,13,45,869.5,84.5,2.95,24.45,577.0,358.56,257.62
2018,10,22,14,0,858.0,83.0,3.0,24.3,548.0,307.36,213.37
2018,10,22,14,15,842.0,81.0,3.05,23.9,512.5,258.35,170.9
2018,10,22,14,30,826.0,79.0,3.1,23.5,477.0,209.74,129.55
2018,10,22,14,45,802.5,76.5,3.15,23.05,436.0,160.4,90.59
2018,10,22,15,0,779.0,74.0,3.2,22.6,395.0,112.73,58.66
2018,10,22,15,15,747.5,70.0,3.2,22.6,350.0,65.56,37.88
2018,10,22,15,30,716.0,66.0,3.2,22.6,305.0,48.63,36.6
2018,10,22,15,45,670.0,61.5,3.2,21.2,258.0,42.53,31.52
2018,10,22,16,0,624.0,57.0,3.2,19.8,211.0,40.88,30.19
2018,10,22,16,15,552.0,50.0,3.1,18.9,164.5,37.06,26.74
2018,10,22,16,30,480.0,43.0,3.0,18.0,118.0,33.17,23.01
2018,10,22,16,45,354.5,33.0,2.85,17.1,77.5,26.3,16.14
2018,10,22,17,0,229.0,23.0,2.7,16.2,37.0,19.14,0.0
2018,10,22,17,15,114.5,11.5,2.55,15.6,18.5,10.96,0.0
2018,10,22,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,6,15,33.5,4.5,1.1,11.5,5.0,0.0,0.0
2018,10,23,6,30,67.0,9.0,1.2,12.1,10.0,36.8,0.0
2018,10,23,6,45,203.5,22.5,1.35,12.65,41.5,138.94,30.86
2018,10,23,7,0,340.0,36.0,1.5,13.2,73.0,238.29,183.28
2018,10,23,7,15,433.0,44.5,1.55,13.65,116.0,308.63,249.04
2018,10,23,7,30,526.0,53.0,1.6,14.1,159.0,383.75,313.62
2018,10,23,7,45,312.0,59.0,1.65,14.55,126.5,272.58,225.49
2018,10,23,8,0,98.0,65.0,1.7,15.0,94.0,132.95,108.71
2018,10,23,8,15,117.5,107.5,1.75,15.45,147.5,196.91,162.15
2018,10,23,8,30,137.0,150.0,1.8,15.9,201.0,260.73,213.6
2018,10,23,8,45,246.0,158.0,1.8,16.35,263.0,352.92,288.25
2018,10,23,9,0,355.0,166.0,1.8,16.8,325.0,437.47,354.53
2018,10,23,9,15,462.0,157.5,1.9,17.2,382.5,514.59,413.73
2018,10,23,9,30,569.0,149.0,2.0,17.6,440.0,581.12,463.79
2018,10,23,9,45,440.0,184.5,2.1,18.0,418.0,526.83,419.06
2018,10,23,10,0,311.0,220.0,2.2,18.4,396.0,459.87,365.26
2018,10,23,10,15,285.0,242.5,2.3,18.65,409.0,460.67,364.65
2018,10,23,10,30,259.0,265.0,2.4,18.9,422.0,460.01,362.58
2018,10,23,10,45,349.0,252.0,2.5,19.1,470.0,501.82,395.13
2018,10,23,11,0,439.0,239.0,2.6,19.3,518.0,547.3,429.47
2018,10,23,11,15,479.5,229.0,2.65,19.35,538.0,552.1,432.68
2018,10,23,11,30,520.0,219.0,2.7,19.4,558.0,553.91,433.76
2018,10,23,11,45,588.0,196.5,2.8,19.45,581.0,559.61,438.05
2018,10,23,12,0,656.0,174.0,2.9,19.5,604.0,558.09,436.57
2018,10,23,12,15,514.5,209.0,2.9,19.4,544.5,486.52,380.46
2018,10,23,12,30,373.0,244.0,2.9,19.3,485.0,421.79,329.61
2018,10,23,12,45,324.5,249.5,2.9,19.2,456.0,385.92,301.23
2018,10,23,13,0,276.0,255.0,2.9,19.1,427.0,352.54,274.63
2018,10,23,13,15,478.0,197.5,2.85,19.3,482.5,369.11,284.45
2018,10,23,13,30,680.0,140.0,2.8,19.5,538.0,369.19,278.63
2018,10,23,13,45,744.5,114.5,2.7,19.7,531.0,333.97,245.44
2018,10,23,14,0,809.0,89.0,2.6,19.9,524.0,295.55,208.52
2018,10,23,14,15,735.0,100.0,2.45,20.0,475.5,243.14,164.65
2018,10,23,14,30,661.0,111.0,2.3,20.1,427.0,199.94,129.84
2018,10,23,14,45,564.0,118.0,2.15,20.25,371.5,157.36,99.35
2018,10,23,15,0,467.0,125.0,2.0,20.4,316.0,123.68,79.94
2018,10,23,15,15,521.5,103.5,2.0,20.4,294.0,80.46,55.24
2018,10,23,15,30,576.0,82.0,2.0,20.4,272.0,56.59,43.87
2018,10,23,15,45,606.5,68.0,1.85,20.05,240.5,47.82,36.31
2018,10,23,16,0,637.0,54.0,1.7,19.7,209.0,38.65,28.25
2018,10,23,16,15,569.0,47.5,1.5,18.65,163.0,35.15,25.1
2018,10,23,16,30,501.0,41.0,1.3,17.6,117.0,31.6,21.68
2018,10,23,16,45,372.0,31.5,1.1,16.55,76.5,25.12,15.02
2018,10,23,17,0,243.0,22.0,0.9,15.5,36.0,18.38,0.0
2018,10,23,17,15,121.5,11.0,0.95,14.9,18.0,10.48,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,6,15,22.5,3.5,0.9,11.7,4.0,0.0,0.0
2018,10,24,6,30,45.0,7.0,0.9,12.1,8.0,25.49,0.0
2018,10,24,6,45,135.5,21.0,0.85,12.5,33.5,104.34,6.12
2018,10,24,7,0,226.0,35.0,0.8,12.9,59.0,179.71,136.36
2018,10,24,7,15,384.5,42.0,1.0,13.65,108.0,278.61,224.02
2018,10,24,7,30,543.0,49.0,1.2,14.4,157.0,386.36,314.12
2018,10,24,7,45,564.0,59.0,1.4,15.15,197.0,425.21,347.26
2018,10,24,8,0,585.0,69.0,1.6,15.9,237.0,463.43,378.6
2018,10,24,8,15,675.0,65.5,1.6,16.6,291.0,528.08,428.91
2018,10,24,8,30,765.0,62.0,1.6,17.3,345.0,592.1,476.76
2018,10,24,8,45,790.5,64.0,1.6,18.05,386.5,622.92,497.68
2018,10,24,9,0,816.0,66.0,1.6,18.8,428.0,651.78,516.11
2018,10,24,9,15,794.0,78.5,1.65,19.55,455.5,657.69,517.87
2018,10,24,9,30,772.0,91.0,1.7,20.3,483.0,659.82,517.11
2018,10,24,9,45,747.0,104.5,1.7,21.05,503.0,659.66,514.05
2018,10,24,10,0,722.0,118.0,1.7,21.8,523.0,654.18,507.09
2018,10,24,10,15,749.5,115.5,1.75,22.35,552.0,665.17,513.58
2018,10,24,10,30,777.0,113.0,1.8,22.9,581.0,671.82,516.78
2018,10,24,10,45,835.0,96.5,1.9,23.45,612.5,683.25,524.19
2018,10,24,11,0,893.0,80.0,2.0,24.0,644.0,688.12,526.78
2018,10,24,11,15,895.0,80.5,2.1,24.35,653.0,672.69,514.42
2018,10,24,11,30,897.0,81.0,2.2,24.7,662.0,654.25,499.88
2018,10,24,11,45,896.0,81.5,2.35,25.0,663.0,631.03,481.98
2018,10,24,12,0,895.0,82.0,2.5,25.3,664.0,605.09,461.74
2018,10,24,12,15,892.0,81.5,2.6,25.5,657.0,574.48,437.64
2018,10,24,12,30,889.0,81.0,2.7,25.7,650.0,541.55,411.29
2018,10,24,12,45,884.0,80.0,2.75,25.9,635.5,505.01,381.52
2018,10,24,13,0,879.0,79.0,2.8,26.1,621.0,466.61,349.65
2018,10,24,13,15,869.5,78.5,2.85,26.15,599.0,425.16,314.94
2018,10,24,13,30,860.0,78.0,2.9,26.2,577.0,382.57,278.53
2018,10,24,13,45,847.5,77.0,2.9,26.25,549.0,337.65,239.63
2018,10,24,14,0,835.0,76.0,2.9,26.3,521.0,292.29,199.93
2018,10,24,14,15,812.5,75.5,2.85,26.1,485.0,240.07,155.51
2018,10,24,14,30,790.0,75.0,2.8,25.9,449.0,193.35,116.49
2018,10,24,14,45,710.5,84.0,2.75,25.75,398.5,144.83,81.37
2018,10,24,15,0,631.0,93.0,2.7,25.6,348.0,107.05,60.01
2018,10,24,15,15,480.0,102.0,2.7,25.6,283.0,76.85,53.01
2018,10,24,15,30,329.0,111.0,2.7,25.6,218.0,78.46,61.51
2018,10,24,15,45,446.5,82.5,2.5,24.85,203.5,59.48,45.49
2018,10,24,16,0,564.0,54.0,2.3,24.1,189.0,38.69,27.69
2018,10,24,16,15,513.5,46.5,2.0,23.15,148.0,34.4,23.89
2018,10,24,16,30,463.0,39.0,1.7,22.2,107.0,29.95,19.75
2018,10,24,16,45,337.5,30.0,1.45,21.25,69.5,23.88,13.4
2018,10,24,17,0,212.0,21.0,1.2,20.3,32.0,17.59,0.0
2018,10,24,17,15,106.0,10.5,1.25,19.75,16.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.45,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.9,10.0,43.43,0.0
2018,10,25,6,45,218.0,19.0,0.7,13.35,37.5,138.37,0.0
2018,10,25,7,0,352.0,29.0,0.7,13.8,65.0,234.36,175.52
2018,10,25,7,15,441.0,37.0,0.75,14.45,106.5,300.56,239.31
2018,10,25,7,30,530.0,45.0,0.8,15.1,148.0,372.02,300.13
2018,10,25,7,45,299.0,44.0,0.85,15.75,105.0,248.78,203.65
2018,10,25,8,0,68.0,43.0,0.9,16.4,62.0,88.19,70.13
2018,10,25,8,15,34.0,64.5,0.95,17.2,74.0,84.93,66.86
2018,10,25,8,30,0.0,86.0,1.0,18.0,86.0,81.36,62.74
2018,10,25,8,45,24.0,128.5,1.05,18.85,139.0,147.9,117.56
2018,10,25,9,0,48.0,171.0,1.1,19.7,192.0,210.74,167.58
2018,10,25,9,15,93.5,192.0,1.25,20.55,237.5,263.56,209.14
2018,10,25,9,30,139.0,213.0,1.4,21.4,283.0,325.9,257.01
2018,10,25,9,45,262.5,212.0,1.5,22.3,354.5,418.11,327.74
2018,10,25,10,0,386.0,211.0,1.6,23.2,426.0,500.2,388.56
2018,10,25,10,15,512.0,185.0,1.7,23.95,483.0,565.18,435.83
2018,10,25,10,30,638.0,159.0,1.8,24.7,540.0,622.23,476.42
2018,10,25,10,45,718.5,137.0,1.9,25.5,578.0,644.09,490.83
2018,10,25,11,0,799.0,115.0,2.0,26.3,616.0,660.59,501.42
2018,10,25,11,15,851.0,98.5,2.0,26.7,639.5,660.74,500.13
2018,10,25,11,30,903.0,82.0,2.0,27.1,663.0,655.1,494.68
2018,10,25,11,45,882.5,89.5,2.0,27.5,658.5,626.92,472.28
2018,10,25,12,0,862.0,97.0,2.0,27.9,654.0,596.78,448.44
2018,10,25,12,15,850.0,100.5,2.05,28.15,645.5,565.58,424.12
2018,10,25,12,30,838.0,104.0,2.1,28.4,637.0,532.34,397.86
2018,10,25,12,45,851.0,97.5,2.15,28.7,628.5,500.11,371.77
2018,10,25,13,0,864.0,91.0,2.2,29.0,620.0,467.19,344.32
2018,10,25,13,15,866.5,86.5,2.25,29.05,601.5,427.44,311.43
2018,10,25,13,30,869.0,82.0,2.3,29.1,583.0,385.66,276.12
2018,10,25,13,45,858.0,80.5,2.35,29.2,554.5,340.38,237.54
2018,10,25,14,0,847.0,79.0,2.4,29.3,526.0,290.12,194.72
2018,10,25,14,15,832.0,76.5,2.4,29.15,491.5,241.78,153.65
2018,10,25,14,30,817.0,74.0,2.4,29.0,457.0,193.78,114.0
2018,10,25,14,45,796.0,71.5,2.45,28.85,417.5,145.64,77.63
2018,10,25,15,0,775.0,69.0,2.5,28.7,378.0,98.91,48.83
2018,10,25,15,15,742.5,65.5,2.5,28.7,334.0,52.87,39.14
2018,10,25,15,30,710.0,62.0,2.5,28.7,290.0,45.86,33.3
2018,10,25,15,45,663.5,57.0,2.25,27.65,243.5,43.4,31.35
2018,10,25,16,0,617.0,52.0,2.0,26.6,197.0,37.35,26.24
2018,10,25,16,15,542.5,45.5,1.8,25.15,151.5,33.79,23.12
2018,10,25,16,30,468.0,39.0,1.6,23.7,106.0,30.18,19.73
2018,10,25,16,45,330.0,29.5,1.4,22.3,67.5,23.62,12.8
2018,10,25,17,0,192.0,20.0,1.2,20.9,29.0,16.79,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.2,14.5,9.53,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,6,15,43.5,4.0,0.8,13.75,4.5,0.0,0.0
2018,10,26,6,30,87.0,8.0,0.8,14.1,9.0,43.45,0.0
2018,10,26,6,45,239.0,19.0,0.75,14.5,38.5,145.74,0.0
2018,10,26,7,0,391.0,30.0,0.7,14.9,68.0,253.05,186.14
2018,10,26,7,15,485.0,36.5,0.85,15.65,111.0,321.12,253.69
2018,10,26,7,30,579.0,43.0,1.0,16.4,154.0,390.18,313.11
2018,10,26,7,45,502.5,62.0,1.1,17.15,177.0,388.64,314.14
2018,10,26,8,0,426.0,81.0,1.2,17.9,200.0,372.18,302.04
2018,10,26,8,15,409.0,100.5,1.1,18.85,231.0,392.6,316.91
2018,10,26,8,30,392.0,120.0,1.0,19.8,262.0,410.21,328.38
2018,10,26,8,45,484.0,117.5,0.9,20.75,314.0,472.37,374.38
2018,10,26,9,0,576.0,115.0,0.8,21.7,366.0,541.19,422.81
2018,10,26,9,15,532.5,138.0,0.75,22.65,385.5,535.33,414.39
2018,10,26,9,30,489.0,161.0,0.7,23.6,405.0,531.33,407.9
2018,10,26,9,45,488.5,174.0,0.65,24.6,430.5,543.56,413.57
2018,10,26,10,0,488.0,187.0,0.6,25.6,456.0,553.64,417.39
2018,10,26,10,15,500.0,192.0,0.6,26.45,478.5,561.9,420.9
2018,10,26,10,30,512.0,197.0,0.6,27.3,501.0,568.07,422.91
2018,10,26,10,45,482.5,214.5,0.65,28.1,507.5,556.61,412.61
2018,10,26,11,0,453.0,232.0,0.7,28.9,514.0,543.57,401.44
2018,10,26,11,15,517.5,212.0,0.8,29.5,539.0,553.33,408.36
2018,10,26,11,30,582.0,192.0,0.9,30.1,564.0,559.22,412.07
2018,10,26,11,45,599.5,186.5,1.0,30.75,570.5,549.05,403.71
2018,10,26,12,0,617.0,181.0,1.1,31.4,577.0,533.59,391.59
2018,10,26,12,15,615.5,179.5,1.2,31.6,571.0,508.82,373.26
2018,10,26,12,30,614.0,178.0,1.3,31.8,565.0,482.44,353.4
2018,10,26,12,45,618.0,170.5,1.4,32.0,553.0,451.72,330.0
2018,10,26,13,0,622.0,163.0,1.5,32.2,541.0,419.34,304.76
2018,10,26,13,15,673.0,141.5,1.55,32.1,537.5,391.45,281.79
2018,10,26,13,30,724.0,120.0,1.6,32.0,534.0,358.41,253.81
2018,10,26,13,45,648.5,133.0,1.65,31.9,490.0,311.06,216.74
2018,10,26,14,0,573.0,146.0,1.7,31.8,446.0,269.33,184.26
2018,10,26,14,15,589.5,132.0,1.7,31.55,422.5,230.11,151.29
2018,10,26,14,30,606.0,118.0,1.7,31.3,399.0,188.78,117.25
2018,10,26,14,45,602.5,107.0,1.7,31.05,365.5,145.68,84.88
2018,10,26,15,0,599.0,96.0,1.7,30.8,332.0,102.6,57.59
2018,10,26,15,15,624.5,82.0,1.7,30.8,302.5,57.49,42.62
2018,10,26,15,30,650.0,68.0,1.7,30.8,273.0,46.39,33.42
2018,10,26,15,45,607.0,62.0,1.35,29.55,229.5,43.63,31.27
2018,10,26,16,0,564.0,56.0,1.0,28.3,186.0,40.8,28.93
2018,10,26,16,15,485.5,49.0,1.0,27.15,142.0,36.98,25.56
2018,10,26,16,30,407.0,42.0,1.0,26.0,98.0,33.14,21.9
2018,10,26,16,45,276.5,30.5,1.0,24.8,61.5,24.78,13.12
2018,10,26,17,0,146.0,19.0,1.0,23.6,25.0,15.17,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.15,12.5,9.05,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.6,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,15.0,6.0,22.88,0.0
2018,10,27,6,45,175.5,19.5,1.15,15.45,34.0,115.73,0.0
2018,10,27,7,0,309.0,33.0,1.2,15.9,62.0,214.74,155.37
2018,10,27,7,15,410.0,41.5,1.35,16.55,104.0,286.58,226.44
2018,10,27,7,30,511.0,50.0,1.5,17.2,146.0,363.73,292.44
2018,10,27,7,45,373.5,70.5,1.7,17.85,151.0,319.02,259.21
2018,10,27,8,0,236.0,91.0,1.9,18.5,156.0,257.37,209.92
2018,10,27,8,15,317.0,104.5,1.85,19.25,208.0,338.32,275.38
2018,10,27,8,30,398.0,118.0,1.8,20.0,260.0,410.15,331.14
2018,10,27,8,45,418.0,131.0,1.8,20.8,296.5,442.41,354.33
2018,10,27,9,0,438.0,144.0,1.8,21.6,333.0,473.55,376.22
2018,10,27,9,15,459.0,152.0,1.8,22.3,365.5,498.44,393.18
2018,10,27,9,30,480.0,160.0,1.8,23.0,398.0,521.88,408.73
2018,10,27,9,45,550.5,153.0,1.8,23.7,442.0,561.64,436.84
2018,10,27,10,0,621.0,146.0,1.8,24.4,486.0,604.61,466.35
2018,10,27,10,15,709.5,126.0,1.9,24.9,531.0,639.09,490.72
2018,10,27,10,30,798.0,106.0,2.0,25.4,576.0,668.52,511.2
2018,10,27,10,45,813.0,104.5,2.05,25.95,595.5,665.96,507.4
2018,10,27,11,0,828.0,103.0,2.1,26.5,615.0,660.24,501.56
2018,10,27,11,15,810.0,111.0,2.15,26.9,618.0,639.9,485.19
2018,10,27,11,30,792.0,119.0,2.2,27.3,621.0,617.3,467.2
2018,10,27,11,45,796.0,118.0,2.25,27.7,623.5,596.97,450.96
2018,10,27,12,0,800.0,117.0,2.3,28.1,626.0,574.0,432.53
2018,10,27,12,15,724.5,141.0,2.35,28.35,598.5,528.54,397.36
2018,10,27,12,30,649.0,165.0,2.4,28.6,571.0,485.47,363.83
2018,10,27,12,45,567.0,186.0,2.45,28.85,535.0,437.79,326.88
2018,10,27,13,0,485.0,207.0,2.5,29.1,499.0,395.44,293.84
2018,10,27,13,15,550.5,179.5,2.5,29.05,500.0,373.49,274.93
2018,10,27,13,30,616.0,152.0,2.5,29.0,501.0,346.03,250.61
2018,10,27,13,45,640.5,137.5,2.55,28.95,484.5,309.91,219.44
2018,10,27,14,0,665.0,123.0,2.6,28.9,468.0,270.78,185.27
2018,10,27,14,15,649.5,115.0,2.65,28.6,433.0,225.81,147.95
2018,10,27,14,30,634.0,107.0,2.7,28.3,398.0,181.65,112.29
2018,10,27,14,45,597.5,105.0,2.7,28.0,360.0,141.16,83.03
2018,10,27,15,0,561.0,103.0,2.7,27.7,322.0,103.98,61.46
2018,10,27,15,15,620.0,84.0,2.7,27.7,299.5,56.86,42.7
2018,10,27,15,30,679.0,65.0,2.7,27.7,277.0,44.35,32.17
2018,10,27,15,45,610.0,61.5,2.7,26.45,228.5,43.45,31.55
2018,10,27,16,0,541.0,58.0,2.7,25.2,180.0,42.71,30.93
2018,10,27,16,15,404.0,51.5,2.4,24.1,130.5,39.36,27.89
2018,10,27,16,30,267.0,45.0,2.1,23.0,81.0,34.67,23.4
2018,10,27,16,45,201.0,31.5,1.8,21.9,52.0,24.74,12.77
2018,10,27,17,0,135.0,18.0,1.5,20.8,23.0,17.16,0.0
2018,10,27,17,15,67.5,9.0,1.5,20.15,11.5,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,6,15,10.0,2.0,1.5,13.7,2.0,0.0,0.0
2018,10,28,6,30,20.0,4.0,1.7,14.3,4.0,3.81,0.0
2018,10,28,6,45,48.0,18.5,1.85,14.85,22.0,51.55,0.0
2018,10,28,7,0,76.0,33.0,2.0,15.4,40.0,93.6,64.34
2018,10,28,7,15,212.0,45.0,2.2,16.05,80.5,186.66,147.61
2018,10,28,7,30,348.0,57.0,2.4,16.7,121.0,278.96,226.34
2018,10,28,7,45,300.5,77.5,2.6,17.35,144.0,284.96,232.89
2018,10,28,8,0,253.0,98.0,2.8,18.0,167.0,276.02,226.21
2018,10,28,8,15,249.0,117.0,2.85,18.6,195.0,299.32,244.93
2018,10,28,8,30,245.0,136.0,2.9,19.2,223.0,321.2,261.7
2018,10,28,8,45,394.5,128.5,2.95,19.8,288.0,422.34,342.86
2018,10,28,9,0,544.0,121.0,3.0,20.4,353.0,516.49,415.94
2018,10,28,9,15,637.0,109.5,3.05,20.95,404.5,575.26,459.74
2018,10,28,9,30,730.0,98.0,3.1,21.5,456.0,627.85,498.24
2018,10,28,9,45,780.5,91.5,3.15,22.05,496.5,653.3,515.6
2018,10,28,10,0,831.0,85.0,3.2,22.6,537.0,678.44,532.42
2018,10,28,10,15,705.5,128.0,3.25,23.0,523.5,635.4,496.97
2018,10,28,10,30,580.0,171.0,3.3,23.4,510.0,586.41,457.45
2018,10,28,10,45,584.5,176.0,3.35,23.8,526.0,584.7,454.91
2018,10,28,11,0,589.0,181.0,3.4,24.2,542.0,580.64,450.34
2018,10,28,11,15,685.0,150.5,3.45,24.4,577.0,597.49,462.88
2018,10,28,11,30,781.0,120.0,3.5,24.6,612.0,608.11,470.31
2018,10,28,11,45,762.5,126.0,3.55,24.8,607.0,581.6,448.87
2018,10,28,12,0,744.0,132.0,3.6,25.0,602.0,552.94,425.82
2018,10,28,12,15,701.5,144.0,3.65,25.05,584.0,516.02,396.48
2018,10,28,12,30,659.0,156.0,3.7,25.1,566.0,479.37,367.09
2018,10,28,12,45,643.5,157.0,3.8,25.1,550.0,446.02,340.04
2018,10,28,13,0,628.0,158.0,3.9,25.1,534.0,412.19,312.12
2018,10,28,13,15,687.0,134.0,3.9,25.0,532.0,384.6,287.7
2018,10,28,13,30,746.0,110.0,3.9,24.9,530.0,351.28,257.57
2018,10,28,13,45,771.5,98.0,3.95,24.8,513.0,315.59,225.01
2018,10,28,14,0,797.0,86.0,4.0,24.7,496.0,273.37,186.68
2018,10,28,14,15,786.5,82.0,4.0,24.4,463.5,227.3,146.65
2018,10,28,14,30,776.0,78.0,4.0,24.1,431.0,181.22,108.08
2018,10,28,14,45,749.0,76.0,4.0,23.85,391.5,135.32,73.95
2018,10,28,15,0,722.0,74.0,4.0,23.6,352.0,91.51,48.54
2018,10,28,15,15,609.5,80.0,4.0,23.6,295.5,53.93,40.96
2018,10,28,15,30,497.0,86.0,4.0,23.6,239.0,61.33,47.37
2018,10,28,15,45,383.0,81.0,3.85,22.6,187.5,58.82,45.34
2018,10,28,16,0,269.0,76.0,3.7,21.6,136.0,56.39,43.2
