Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,16,15,189.5,61.5,3.5,21.0,98.5,48.94,36.43
2018,10,28,16,30,110.0,47.0,3.3,20.4,61.0,37.87,26.26
2018,10,28,16,45,106.5,31.5,3.15,19.8,40.5,25.81,13.0
2018,10,28,17,0,103.0,16.0,3.0,19.2,20.0,15.25,0.0
2018,10,28,17,15,51.5,8.0,2.95,18.8,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.5,11.45,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.0,4.0,3.81,0.0
2018,10,29,6,45,22.0,17.0,1.65,12.5,18.0,25.81,0.0
2018,10,29,7,0,21.0,30.0,1.7,13.0,32.0,46.13,28.45
2018,10,29,7,15,69.0,47.0,2.0,13.7,58.5,97.51,75.37
2018,10,29,7,30,117.0,64.0,2.3,14.4,85.0,143.49,115.73
2018,10,29,7,45,92.5,82.5,2.55,15.05,102.0,152.67,124.15
2018,10,29,8,0,68.0,101.0,2.8,15.7,119.0,150.89,122.71
2018,10,29,8,15,63.0,119.5,3.05,16.2,138.5,168.0,136.82
2018,10,29,8,30,58.0,138.0,3.3,16.7,158.0,184.46,149.99
2018,10,29,8,45,58.0,152.0,3.6,17.15,174.5,198.17,160.79
2018,10,29,9,0,58.0,166.0,3.9,17.6,191.0,211.75,171.29
2018,10,29,9,15,57.5,182.5,4.0,17.75,209.0,227.63,183.65
2018,10,29,9,30,57.0,199.0,4.1,17.9,227.0,243.13,195.56
2018,10,29,9,45,103.5,220.0,4.2,18.1,274.5,295.45,237.91
2018,10,29,10,0,150.0,241.0,4.3,18.3,322.0,355.59,285.6
2018,10,29,10,15,197.0,248.0,4.25,18.3,359.5,390.97,313.46
2018,10,29,10,30,244.0,255.0,4.2,18.3,397.0,432.72,345.85
2018,10,29,10,45,248.0,263.5,4.2,18.35,411.5,437.39,348.6
2018,10,29,11,0,252.0,272.0,4.2,18.4,426.0,440.86,350.55
2018,10,29,11,15,230.5,278.0,4.15,18.5,420.5,419.15,332.68
2018,10,29,11,30,209.0,284.0,4.1,18.6,415.0,403.53,319.59
2018,10,29,11,45,261.0,277.0,4.05,18.7,441.0,422.44,334.12
2018,10,29,12,0,313.0,270.0,4.0,18.8,467.0,433.6,342.24
2018,10,29,12,15,399.5,243.0,4.0,18.95,491.5,440.99,347.45
2018,10,29,12,30,486.0,216.0,4.0,19.1,516.0,443.97,348.48
2018,10,29,12,45,553.0,188.5,4.05,19.25,522.5,428.78,334.82
2018,10,29,13,0,620.0,161.0,4.1,19.4,529.0,408.95,316.63
2018,10,29,13,15,691.0,135.5,4.1,19.8,532.0,384.69,293.42
2018,10,29,13,30,762.0,110.0,4.1,20.2,535.0,356.87,266.08
2018,10,29,13,45,808.5,93.0,4.1,20.65,523.5,319.04,230.09
2018,10,29,14,0,855.0,76.0,4.1,21.1,512.0,280.4,192.62
2018,10,29,14,15,840.0,73.5,4.0,21.2,477.5,227.73,146.48
2018,10,29,14,30,825.0,71.0,3.9,21.3,443.0,179.78,105.97
2018,10,29,14,45,804.5,67.5,3.8,21.35,403.0,131.0,69.25
2018,10,29,15,0,784.0,64.0,3.7,21.4,363.0,83.56,41.76
2018,10,29,15,15,751.0,60.5,3.7,21.4,319.0,43.72,32.51
2018,10,29,15,30,718.0,57.0,3.7,21.4,275.0,42.41,31.39
2018,10,29,15,45,669.0,52.5,3.25,21.05,229.0,40.22,29.48
2018,10,29,16,0,620.0,48.0,2.8,20.7,183.0,38.06,27.48
2018,10,29,16,15,540.5,42.0,2.45,19.6,138.5,31.51,21.61
2018,10,29,16,30,461.0,36.0,2.1,18.5,94.0,28.24,18.27
2018,10,29,16,45,317.5,26.0,1.7,17.45,58.0,21.07,9.02
2018,10,29,17,0,174.0,16.0,1.3,16.4,22.0,15.25,0.0
2018,10,29,17,15,87.0,8.0,1.35,15.95,11.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.65,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.1,6.0,0.0,0.0
2018,10,30,6,45,237.5,17.0,2.2,11.6,34.0,119.07,0.0
2018,10,30,7,0,410.0,27.0,2.3,12.1,62.0,251.61,171.8
2018,10,30,7,15,512.0,34.0,2.65,12.95,106.0,318.81,254.2
2018,10,30,7,30,614.0,41.0,3.0,13.8,150.0,397.36,324.18
2018,10,30,7,45,673.0,45.5,3.4,14.65,197.0,452.94,372.96
2018,10,30,8,0,732.0,50.0,3.8,15.5,244.0,509.46,420.43
2018,10,30,8,15,751.0,56.0,3.9,16.15,286.5,543.8,448.18
2018,10,30,8,30,770.0,62.0,4.0,16.8,329.0,576.43,473.37
2018,10,30,8,45,759.0,71.5,4.15,17.4,362.0,591.71,484.1
2018,10,30,9,0,748.0,81.0,4.3,18.0,395.0,603.77,491.97
2018,10,30,9,15,764.5,86.0,4.35,18.65,431.5,626.19,507.38
2018,10,30,9,30,781.0,91.0,4.4,19.3,468.0,646.06,520.44
2018,10,30,9,45,792.5,95.5,4.4,19.95,499.0,659.23,527.97
2018,10,30,10,0,804.0,100.0,4.4,20.6,530.0,669.49,533.19
2018,10,30,10,15,866.5,86.5,4.45,21.15,569.0,691.7,548.49
2018,10,30,10,30,929.0,73.0,4.5,21.7,608.0,707.15,558.48
2018,10,30,10,45,935.5,73.0,4.55,22.25,625.5,699.87,550.9
2018,10,30,11,0,942.0,73.0,4.6,22.8,643.0,689.28,540.84
2018,10,30,11,15,945.5,73.5,4.65,23.2,653.0,674.01,527.53
2018,10,30,11,30,949.0,74.0,4.7,23.6,663.0,655.54,511.69
2018,10,30,11,45,950.5,74.0,4.75,23.95,665.0,632.24,492.15
2018,10,30,12,0,952.0,74.0,4.8,24.3,667.0,605.96,470.09
2018,10,30,12,15,948.0,74.0,4.8,24.5,660.0,573.92,443.45
2018,10,30,12,30,944.0,74.0,4.8,24.7,653.0,539.47,414.49
2018,10,30,12,45,937.0,75.0,4.85,24.9,638.5,502.33,383.01
2018,10,30,13,0,930.0,76.0,4.9,25.1,624.0,463.3,349.37
2018,10,30,13,15,923.5,75.0,4.85,25.15,602.5,420.94,312.5
2018,10,30,13,30,917.0,74.0,4.8,25.2,581.0,377.09,273.74
2018,10,30,13,45,908.5,72.0,4.8,25.25,553.0,330.5,232.35
2018,10,30,14,0,900.0,70.0,4.8,25.3,525.0,283.04,190.02
2018,10,30,14,15,860.0,72.0,4.7,25.2,482.5,232.02,146.73
2018,10,30,14,30,820.0,74.0,4.6,25.1,440.0,178.53,103.66
2018,10,30,14,45,803.0,69.0,4.55,25.0,400.0,129.17,67.27
2018,10,30,15,0,786.0,64.0,4.5,24.9,360.0,80.85,40.06
2018,10,30,15,15,757.0,60.0,4.5,24.9,317.0,43.51,31.82
2018,10,30,15,30,728.0,56.0,4.5,24.9,274.0,41.76,30.35
2018,10,30,15,45,640.0,52.5,3.75,23.95,220.5,40.33,29.19
2018,10,30,16,0,552.0,49.0,3.0,23.0,167.0,35.66,25.11
2018,10,30,16,15,502.5,42.0,2.65,21.6,128.5,31.63,21.47
2018,10,30,16,30,453.0,35.0,2.3,20.2,90.0,27.5,17.4
2018,10,30,16,45,307.5,25.0,1.9,18.8,55.0,20.29,7.52
2018,10,30,17,0,162.0,15.0,1.5,17.4,20.0,14.3,0.0
2018,10,30,17,15,81.0,7.5,1.55,16.9,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.35,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.7,5.0,0.0,0.0
2018,10,31,6,45,99.5,17.5,1.05,12.05,22.5,59.43,0.0
2018,10,31,7,0,142.0,29.0,1.0,12.4,40.0,126.25,80.79
2018,10,31,7,15,237.5,41.5,1.15,13.4,76.0,192.91,152.06
2018,10,31,7,30,333.0,54.0,1.3,14.4,112.0,263.51,213.52
2018,10,31,7,45,364.5,67.0,1.5,15.4,147.5,304.13,248.71
2018,10,31,8,0,396.0,80.0,1.7,16.4,183.0,345.36,283.05
2018,10,31,8,15,426.5,92.0,1.75,17.0,221.5,384.93,314.9
2018,10,31,8,30,457.0,104.0,1.8,17.6,260.0,424.26,345.49
2018,10,31,8,45,503.5,109.5,1.9,18.25,301.5,465.65,377.14
2018,10,31,9,0,550.0,115.0,2.0,18.9,343.0,511.54,411.29
2018,10,31,9,15,522.0,133.0,2.1,19.5,365.0,511.43,409.19
2018,10,31,9,30,494.0,151.0,2.2,20.1,387.0,513.2,408.54
2018,10,31,9,45,523.5,155.0,2.3,20.7,420.0,536.1,424.63
2018,10,31,10,0,553.0,159.0,2.4,21.3,453.0,557.12,438.94
2018,10,31,10,15,583.0,158.5,2.55,21.8,481.0,575.57,451.52
2018,10,31,10,30,613.0,158.0,2.7,22.3,509.0,587.61,459.32
2018,10,31,10,45,599.0,168.5,2.85,22.85,519.5,579.03,451.15
2018,10,31,11,0,585.0,179.0,3.0,23.4,530.0,565.22,439.29
2018,10,31,11,15,576.5,184.5,3.1,23.75,535.0,551.6,427.8
2018,10,31,11,30,568.0,190.0,3.2,24.1,540.0,536.21,414.91
2018,10,31,11,45,737.5,136.0,3.35,24.45,591.5,567.16,438.08
2018,10,31,12,0,907.0,82.0,3.5,24.8,643.0,585.17,450.44
2018,10,31,12,15,806.0,112.0,3.5,25.0,607.0,532.31,408.16
2018,10,31,12,30,705.0,142.0,3.5,25.2,571.0,480.66,367.03
2018,10,31,12,45,659.0,150.5,3.5,25.35,544.5,439.22,333.55
2018,10,31,13,0,613.0,159.0,3.5,25.5,518.0,399.3,300.91
2018,10,31,13,15,662.5,137.5,3.45,25.65,512.5,370.36,275.23
2018,10,31,13,30,712.0,116.0,3.4,25.8,507.0,336.46,244.6
2018,10,31,13,45,694.0,113.5,3.4,25.9,478.5,294.48,208.43
2018,10,31,14,0,676.0,111.0,3.4,26.0,450.0,252.96,172.6
2018,10,31,14,15,543.0,133.0,3.35,26.0,393.0,210.57,141.21
2018,10,31,14,30,410.0,155.0,3.3,26.0,336.0,178.6,120.42
2018,10,31,14,45,372.0,145.0,3.3,26.05,298.0,142.83,95.13
2018,10,31,15,0,334.0,135.0,3.3,26.1,260.0,116.13,80.49
2018,10,31,15,15,379.5,112.0,3.3,26.1,237.0,78.83,61.66
2018,10,31,15,30,425.0,89.0,3.3,26.1,214.0,63.78,48.93
2018,10,31,15,45,430.5,74.0,2.5,25.2,182.0,54.09,40.75
2018,10,31,16,0,436.0,59.0,1.7,24.3,150.0,44.38,32.38
2018,10,31,16,15,371.0,48.5,1.55,23.3,112.0,37.54,26.28
2018,10,31,16,30,306.0,38.0,1.4,22.3,74.0,30.42,19.54
2018,10,31,16,45,200.0,25.5,1.25,21.3,44.5,20.1,6.18
2018,10,31,17,0,94.0,13.0,1.1,20.3,15.0,12.39,0.0
2018,10,31,17,15,47.0,6.5,1.1,20.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.0,1.1,12.5,1.0,0.0,0.0
2018,11,1,6,30,14.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,1,6,45,76.5,15.0,1.15,13.5,20.5,46.9,0.0
2018,11,1,7,0,139.0,28.0,1.2,14.0,39.0,121.82,73.06
2018,11,1,7,15,175.5,42.5,1.35,14.85,66.0,163.16,126.92
2018,11,1,7,30,212.0,57.0,1.5,15.7,93.0,202.81,163.02
2018,11,1,7,45,177.0,76.5,1.65,16.55,113.0,200.67,162.89
2018,11,1,8,0,142.0,96.0,1.8,17.4,133.0,196.48,159.84
2018,11,1,8,15,227.0,107.5,1.75,18.2,179.0,270.83,221.15
2018,11,1,8,30,312.0,119.0,1.7,19.0,225.0,338.81,275.44
2018,11,1,8,45,384.0,125.5,1.65,19.8,272.5,405.69,326.87
2018,11,1,9,0,456.0,132.0,1.6,20.6,320.0,462.58,369.21
2018,11,1,9,15,456.5,146.0,1.75,21.55,348.5,480.38,380.67
2018,11,1,9,30,457.0,160.0,1.9,22.5,377.0,496.2,390.61
2018,11,1,9,45,473.0,168.0,2.05,23.4,405.5,513.97,402.21
2018,11,1,10,0,489.0,176.0,2.2,24.3,434.0,529.89,412.2
2018,11,1,10,15,516.5,176.5,2.35,24.9,460.0,543.59,421.21
2018,11,1,10,30,544.0,177.0,2.5,25.5,486.0,555.12,428.5
2018,11,1,10,45,559.5,178.0,2.65,26.1,504.0,556.93,428.47
2018,11,1,11,0,575.0,179.0,2.8,26.7,522.0,556.38,426.67
2018,11,1,11,15,554.0,187.5,2.9,27.1,522.0,538.22,411.74
2018,11,1,11,30,533.0,196.0,3.0,27.5,522.0,518.73,395.88
2018,11,1,11,45,521.5,200.5,3.1,27.9,520.0,499.81,380.47
2018,11,1,12,0,510.0,205.0,3.2,28.3,518.0,479.71,364.04
2018,11,1,12,15,613.5,169.5,3.2,28.55,542.5,482.93,365.25
2018,11,1,12,30,717.0,134.0,3.2,28.8,567.0,476.18,358.14
2018,11,1,12,45,705.0,135.0,3.25,29.05,552.5,443.03,330.86
2018,11,1,13,0,693.0,136.0,3.3,29.3,538.0,408.98,302.53
2018,11,1,13,15,616.5,152.0,3.25,29.4,500.0,363.74,266.28
2018,11,1,13,30,540.0,168.0,3.2,29.5,462.0,321.98,232.93
2018,11,1,13,45,588.5,145.0,3.15,29.6,450.0,289.4,203.82
2018,11,1,14,0,637.0,122.0,3.1,29.7,438.0,250.63,169.17
2018,11,1,14,15,693.5,99.0,3.0,29.65,421.0,208.54,131.5
2018,11,1,14,30,750.0,76.0,2.9,29.6,404.0,164.57,93.55
2018,11,1,14,45,757.0,70.0,2.8,29.5,375.0,120.26,61.5
2018,11,1,15,0,764.0,64.0,2.7,29.4,346.0,74.6,37.15
2018,11,1,15,15,680.0,65.5,2.7,29.4,293.0,48.24,35.18
2018,11,1,15,30,596.0,67.0,2.7,29.4,240.0,46.76,33.94
2018,11,1,15,45,493.5,64.0,1.95,28.05,190.5,46.4,33.76
2018,11,1,16,0,391.0,61.0,1.2,26.7,141.0,45.54,32.99
2018,11,1,16,15,326.0,49.5,1.2,25.85,104.5,37.66,26.02
2018,11,1,16,30,261.0,38.0,1.2,25.0,68.0,29.48,18.4
2018,11,1,16,45,168.0,25.0,1.2,24.1,41.0,19.74,4.48
2018,11,1,17,0,75.0,12.0,1.2,23.2,14.0,11.44,0.0
2018,11,1,17,15,37.5,6.0,1.15,22.9,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.25,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.4,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.55,26.5,86.78,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.7,50.0,199.67,110.93
2018,11,2,7,15,429.0,34.5,0.45,18.25,91.0,278.46,211.96
2018,11,2,7,30,539.0,43.0,0.5,18.8,132.0,358.05,280.01
2018,11,2,7,45,586.0,49.0,0.5,19.4,174.0,405.06,319.35
2018,11,2,8,0,633.0,55.0,0.5,20.0,216.0,452.89,357.35
2018,11,2,8,15,658.5,61.5,0.5,20.65,256.5,488.78,384.46
2018,11,2,8,30,684.0,68.0,0.5,21.3,297.0,523.59,409.51
2018,11,2,8,45,663.0,82.5,0.55,22.0,327.5,536.97,417.91
2018,11,2,9,0,642.0,97.0,0.6,22.7,358.0,546.81,423.46
2018,11,2,9,15,680.0,97.5,0.75,23.55,397.0,576.58,444.47
2018,11,2,9,30,718.0,98.0,0.9,24.4,436.0,604.48,463.46
2018,11,2,9,45,722.0,105.5,1.05,25.25,464.0,615.31,469.63
2018,11,2,10,0,726.0,113.0,1.2,26.1,492.0,623.36,473.8
2018,11,2,10,15,725.5,119.0,1.35,26.85,512.5,623.95,472.8
2018,11,2,10,30,725.0,125.0,1.5,27.6,533.0,621.79,469.79
2018,11,2,10,45,779.0,113.0,1.7,28.4,563.5,632.1,476.44
2018,11,2,11,0,833.0,101.0,1.9,29.2,594.0,640.32,481.15
2018,11,2,11,15,798.0,113.5,2.05,29.45,592.0,614.56,461.59
2018,11,2,11,30,763.0,126.0,2.2,29.7,590.0,587.22,440.88
2018,11,2,11,45,735.5,134.5,2.4,29.95,582.5,558.52,419.22
2018,11,2,12,0,708.0,143.0,2.6,30.2,575.0,528.65,396.32
2018,11,2,12,15,725.5,134.5,2.7,30.25,573.5,504.95,377.78
2018,11,2,12,30,743.0,126.0,2.8,30.3,572.0,478.36,356.52
2018,11,2,12,45,812.5,105.0,2.9,30.3,582.0,462.29,342.06
2018,11,2,13,0,882.0,84.0,3.0,30.3,592.0,440.28,322.0
2018,11,2,13,15,796.5,100.0,2.95,30.05,546.0,383.57,277.2
2018,11,2,13,30,711.0,116.0,2.9,29.8,500.0,330.82,235.4
2018,11,2,13,45,772.0,97.5,2.9,29.55,494.5,300.74,207.11
2018,11,2,14,0,833.0,79.0,2.9,29.3,489.0,260.85,170.32
2018,11,2,14,15,797.5,80.5,2.8,28.95,451.0,213.65,131.51
2018,11,2,14,30,762.0,82.0,2.7,28.6,413.0,168.79,96.73
2018,11,2,14,45,763.0,74.0,2.6,28.3,379.0,121.61,63.1
2018,11,2,15,0,764.0,66.0,2.5,28.0,345.0,73.74,37.91
2018,11,2,15,15,728.0,62.5,2.5,28.0,301.5,46.03,33.53
2018,11,2,15,30,692.0,59.0,2.5,28.0,258.0,44.81,32.51
2018,11,2,15,45,571.5,59.0,1.95,26.85,204.0,42.54,30.66
2018,11,2,16,0,451.0,59.0,1.4,25.7,150.0,44.92,32.59
2018,11,2,16,15,375.5,47.5,1.3,24.5,109.5,37.09,25.66
2018,11,2,16,30,300.0,36.0,1.2,23.3,69.0,28.93,17.96
2018,11,2,16,45,196.5,23.5,1.15,22.05,41.0,19.33,2.66
2018,11,2,17,0,93.0,11.0,1.1,20.8,13.0,10.48,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.3,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.75,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.2,3.0,0.0,0.0
2018,11,3,6,45,198.5,14.5,1.25,13.65,27.0,97.04,0.0
2018,11,3,7,0,367.0,25.0,1.2,14.1,51.0,217.93,111.42
2018,11,3,7,15,477.0,32.0,1.5,15.3,92.5,291.16,224.89
2018,11,3,7,30,587.0,39.0,1.8,16.5,134.0,371.22,296.08
2018,11,3,7,45,631.0,44.5,2.05,17.75,176.5,418.01,336.9
2018,11,3,8,0,675.0,50.0,2.3,19.0,219.0,465.03,375.78
2018,11,3,8,15,629.5,65.5,2.45,19.7,246.5,473.84,383.14
2018,11,3,8,30,584.0,81.0,2.6,20.4,274.0,474.78,383.47
2018,11,3,8,45,599.0,90.5,2.8,21.15,310.5,503.03,404.67
2018,11,3,9,0,614.0,100.0,3.0,21.9,347.0,529.43,423.66
2018,11,3,9,15,669.0,99.0,3.1,22.6,391.0,568.26,451.93
2018,11,3,9,30,724.0,98.0,3.2,23.3,435.0,605.49,478.32
2018,11,3,9,45,739.5,101.5,3.25,24.0,465.5,619.46,486.49
2018,11,3,10,0,755.0,105.0,3.3,24.7,496.0,630.77,492.65
2018,11,3,10,15,803.0,97.0,3.4,25.4,530.5,646.74,502.82
2018,11,3,10,30,851.0,89.0,3.5,26.1,565.0,661.3,511.65
2018,11,3,10,45,853.5,91.5,3.6,26.75,581.0,654.2,504.21
2018,11,3,11,0,856.0,94.0,3.7,27.4,597.0,644.06,494.62
2018,11,3,11,15,765.0,122.0,3.8,27.9,577.0,600.23,459.8
2018,11,3,11,30,674.0,150.0,3.9,28.4,557.0,555.5,424.42
2018,11,3,11,45,618.0,167.5,4.0,28.95,541.0,521.08,396.78
2018,11,3,12,0,562.0,185.0,4.1,29.5,525.0,484.81,367.73
2018,11,3,12,15,600.0,171.5,4.1,29.75,531.5,473.07,357.41
2018,11,3,12,30,638.0,158.0,4.1,30.0,538.0,455.32,342.07
2018,11,3,12,45,596.0,166.5,4.1,30.3,515.0,418.42,312.15
2018,11,3,13,0,554.0,175.0,4.1,30.6,492.0,381.47,282.15
2018,11,3,13,15,480.5,186.5,4.05,30.65,454.0,338.76,248.48
2018,11,3,13,30,407.0,198.0,4.0,30.7,416.0,300.65,218.64
2018,11,3,13,45,310.0,203.5,3.9,30.7,364.5,258.51,187.01
2018,11,3,14,0,213.0,209.0,3.8,30.7,313.0,225.59,163.54
2018,11,3,14,15,241.0,187.5,3.7,30.55,297.5,196.34,139.29
2018,11,3,14,30,269.0,166.0,3.6,30.4,282.0,167.98,116.07
2018,11,3,14,45,352.5,140.0,3.45,30.25,276.5,133.34,87.52
2018,11,3,15,0,436.0,114.0,3.3,30.1,271.0,94.62,61.77
2018,11,3,15,15,328.0,107.5,3.3,30.1,217.0,75.96,58.26
2018,11,3,15,30,220.0,101.0,3.3,30.1,163.0,77.13,59.22
2018,11,3,15,45,211.0,86.0,2.45,28.25,137.0,66.71,50.75
2018,11,3,16,0,202.0,71.0,1.6,26.4,111.0,55.93,41.7
2018,11,3,16,15,161.0,55.0,1.5,25.0,81.5,44.01,31.32
2018,11,3,16,30,120.0,39.0,1.4,23.6,52.0,31.72,20.0
2018,11,3,16,45,81.0,23.5,1.35,22.2,30.5,19.46,0.56
2018,11,3,17,0,42.0,8.0,1.3,20.8,9.0,7.63,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.3,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.15,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,11,4,6,45,177.5,14.5,0.95,12.45,25.0,87.64,0.0
2018,11,4,7,0,331.0,26.0,0.9,12.6,48.0,199.41,87.86
2018,11,4,7,15,441.0,34.0,1.05,13.4,88.5,280.39,216.1
2018,11,4,7,30,551.0,42.0,1.2,14.2,129.0,358.88,286.8
2018,11,4,7,45,540.0,52.5,1.4,15.0,161.0,379.76,307.77
2018,11,4,8,0,529.0,63.0,1.6,15.8,193.0,398.4,325.06
2018,11,4,8,15,445.5,87.5,1.55,16.55,211.5,384.14,313.53
2018,11,4,8,30,362.0,112.0,1.5,17.3,230.0,368.35,299.7
2018,11,4,8,45,408.0,120.0,1.4,18.1,269.5,409.81,331.42
2018,11,4,9,0,454.0,128.0,1.3,18.9,309.0,451.17,361.62
2018,11,4,9,15,455.0,141.0,1.3,19.9,337.0,468.18,372.12
2018,11,4,9,30,456.0,154.0,1.3,20.9,365.0,483.26,381.02
2018,11,4,9,45,444.0,168.5,1.3,21.9,385.0,489.39,382.9
2018,11,4,10,0,432.0,183.0,1.3,22.9,405.0,493.46,383.24
2018,11,4,10,15,535.0,162.5,1.4,23.55,450.5,534.5,413.49
2018,11,4,10,30,638.0,142.0,1.5,24.2,496.0,577.1,443.81
2018,11,4,10,45,650.0,146.5,1.6,24.8,516.5,579.34,443.6
2018,11,4,11,0,662.0,151.0,1.7,25.4,537.0,578.9,441.68
2018,11,4,11,15,783.0,121.0,1.85,25.7,584.5,607.07,462.15
2018,11,4,11,30,904.0,91.0,2.0,26.0,632.0,627.29,476.1
2018,11,4,11,45,862.5,100.0,2.15,26.3,617.5,590.35,447.66
2018,11,4,12,0,821.0,109.0,2.3,26.6,603.0,551.38,417.73
2018,11,4,12,15,793.5,113.0,2.35,26.65,586.5,514.34,388.86
2018,11,4,12,30,766.0,117.0,2.4,26.7,570.0,476.7,359.03
2018,11,4,12,45,757.5,118.5,2.5,26.8,557.5,442.76,331.37
2018,11,4,13,0,749.0,120.0,2.6,26.9,545.0,409.09,303.21
2018,11,4,13,15,748.0,113.5,2.65,26.75,525.0,369.84,270.35
2018,11,4,13,30,747.0,107.0,2.7,26.6,505.0,329.27,235.71
2018,11,4,13,45,741.0,106.0,2.75,26.5,483.0,290.86,202.19
2018,11,4,14,0,735.0,105.0,2.8,26.4,461.0,251.7,167.97
2018,11,4,14,15,771.0,90.0,2.8,26.0,440.0,211.84,132.38
2018,11,4,14,30,807.0,75.0,2.8,25.6,419.0,163.62,92.08
2018,11,4,14,45,732.0,78.5,2.8,25.2,368.0,118.1,63.29
2018,11,4,15,0,657.0,82.0,2.8,24.8,317.0,74.19,43.31
2018,11,4,15,15,628.0,75.5,2.8,24.8,276.5,52.11,39.23
2018,11,4,15,30,599.0,69.0,2.8,24.8,236.0,49.07,36.61
2018,11,4,15,45,556.5,60.5,2.65,23.35,194.0,44.2,32.53
2018,11,4,16,0,514.0,52.0,2.5,21.9,152.0,39.15,28.12
2018,11,4,16,15,376.5,44.0,2.2,20.65,106.5,34.25,23.59
2018,11,4,16,30,239.0,36.0,1.9,19.4,61.0,28.08,17.24
2018,11,4,16,45,146.5,22.5,1.6,18.2,35.5,17.84,0.0
2018,11,4,17,0,54.0,9.0,1.3,17.0,10.0,8.58,0.0
2018,11,4,17,15,27.0,4.5,1.35,16.5,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.9,22.5,82.31,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.4,43.0,187.8,64.97
2018,11,5,7,15,429.5,30.0,1.65,14.2,82.0,268.65,205.82
2018,11,5,7,30,543.0,37.0,1.9,15.0,121.0,341.89,273.73
2018,11,5,7,45,590.5,42.5,2.15,15.8,162.0,388.83,315.8
2018,11,5,8,0,638.0,48.0,2.4,16.6,203.0,436.37,356.35
2018,11,5,8,15,681.0,53.0,2.55,17.4,247.5,480.88,392.56
2018,11,5,8,30,724.0,58.0,2.7,18.2,292.0,524.96,426.97
2018,11,5,8,45,751.5,60.5,2.85,18.95,331.5,555.43,449.88
2018,11,5,9,0,779.0,63.0,3.0,19.7,371.0,584.15,470.75
2018,11,5,9,15,815.0,62.5,3.15,20.4,411.5,608.41,488.05
2018,11,5,9,30,851.0,62.0,3.3,21.1,452.0,635.01,506.54
2018,11,5,9,45,860.0,66.0,3.45,21.8,482.5,646.62,513.22
2018,11,5,10,0,869.0,70.0,3.6,22.5,513.0,655.17,517.54
2018,11,5,10,15,879.5,71.0,3.65,23.1,537.5,658.21,517.65
2018,11,5,10,30,890.0,72.0,3.7,23.7,562.0,658.11,515.38
2018,11,5,10,45,896.5,73.0,3.8,24.3,579.5,652.26,508.95
2018,11,5,11,0,903.0,74.0,3.9,24.9,597.0,643.22,500.1
2018,11,5,11,15,907.0,74.5,3.9,25.25,607.0,628.96,487.52
2018,11,5,11,30,911.0,75.0,3.9,25.6,617.0,611.63,472.53
2018,11,5,11,45,912.5,75.0,3.9,25.95,619.0,589.36,453.7
2018,11,5,12,0,914.0,75.0,3.9,26.3,621.0,564.26,432.48
2018,11,5,12,15,912.5,74.5,3.95,26.45,615.0,534.42,407.81
2018,11,5,12,30,911.0,74.0,4.0,26.6,609.0,502.15,380.77
2018,11,5,12,45,907.5,73.0,4.0,26.75,595.5,466.23,350.32
2018,11,5,13,0,904.0,72.0,4.0,26.9,582.0,428.32,317.67
2018,11,5,13,15,896.5,72.0,3.95,26.85,561.5,388.05,282.74
2018,11,5,13,30,889.0,72.0,3.9,26.8,541.0,346.42,246.09
2018,11,5,13,45,877.5,70.5,3.85,26.8,513.0,301.22,206.32
2018,11,5,14,0,866.0,69.0,3.8,26.8,485.0,255.45,166.17
2018,11,5,14,15,850.5,67.0,3.75,26.6,451.0,208.19,126.11
2018,11,5,14,30,835.0,65.0,3.7,26.4,417.0,156.17,84.91
2018,11,5,14,45,811.0,62.5,3.65,26.25,377.5,108.37,52.9
2018,11,5,15,0,787.0,60.0,3.6,26.1,338.0,62.23,32.4
2018,11,5,15,15,751.5,57.0,3.6,26.1,295.0,41.98,30.37
2018,11,5,15,30,716.0,54.0,3.6,26.1,252.0,41.0,29.52
2018,11,5,15,45,661.5,49.5,2.85,24.8,206.5,38.73,27.63
2018,11,5,16,0,607.0,45.0,2.1,23.5,161.0,36.52,25.64
2018,11,5,16,15,514.5,38.0,1.9,22.05,117.5,29.12,19.05
2018,11,5,16,30,422.0,31.0,1.7,20.6,74.0,24.81,14.31
2018,11,5,16,45,260.0,20.5,1.5,19.2,42.5,16.91,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.8,11.0,9.53,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.2,10.2,20.5,70.5,0.0
2018,11,6,7,0,291.0,23.0,1.1,10.5,41.0,174.08,39.74
2018,11,6,7,15,424.0,31.5,1.35,11.55,82.5,266.19,203.88
2018,11,6,7,30,557.0,40.0,1.6,12.6,124.0,349.58,280.95
2018,11,6,7,45,591.5,47.5,1.8,13.65,164.0,397.12,323.36
2018,11,6,8,0,626.0,55.0,2.0,14.7,204.0,439.12,359.32
2018,11,6,8,15,667.0,60.5,2.15,15.3,248.0,482.15,394.86
2018,11,6,8,30,708.0,66.0,2.3,15.9,292.0,521.69,426.35
2018,11,6,8,45,643.5,86.0,2.5,16.5,312.0,518.18,422.55
2018,11,6,9,0,579.0,106.0,2.7,17.1,332.0,506.21,411.91
2018,11,6,9,15,653.5,102.5,2.75,17.7,380.5,554.01,448.23
2018,11,6,9,30,728.0,99.0,2.8,18.3,429.0,600.4,482.28
2018,11,6,9,45,753.0,100.5,2.85,18.9,462.5,618.15,493.72
2018,11,6,10,0,778.0,102.0,2.9,19.5,496.0,631.32,501.75
2018,11,6,10,15,800.0,102.0,2.9,20.15,523.5,640.4,506.28
2018,11,6,10,30,822.0,102.0,2.9,20.8,551.0,646.39,508.39
2018,11,6,10,45,874.5,90.0,2.85,21.4,581.0,655.65,513.15
2018,11,6,11,0,927.0,78.0,2.8,22.0,611.0,658.76,513.19
2018,11,6,11,15,920.0,81.5,2.85,22.55,617.5,640.55,497.36
2018,11,6,11,30,913.0,85.0,2.9,23.1,624.0,619.52,479.45
2018,11,6,11,45,893.0,90.5,2.95,23.6,619.0,590.59,455.58
2018,11,6,12,0,873.0,96.0,3.0,24.1,614.0,559.89,430.17
2018,11,6,12,15,847.5,102.5,3.05,24.5,601.0,525.24,401.67
2018,11,6,12,30,822.0,109.0,3.1,24.9,588.0,489.6,372.05
2018,11,6,12,45,826.0,105.5,3.15,25.25,577.0,456.67,343.97
2018,11,6,13,0,830.0,102.0,3.2,25.6,566.0,421.48,313.48
2018,11,6,13,15,862.0,90.5,3.15,25.75,556.5,386.71,282.24
2018,11,6,13,30,894.0,79.0,3.1,25.9,547.0,351.16,249.36
2018,11,6,13,45,882.0,76.5,3.1,26.05,518.0,304.71,208.63
2018,11,6,14,0,870.0,74.0,3.1,26.2,489.0,253.49,164.3
2018,11,6,14,15,852.5,72.0,3.0,26.15,454.0,205.38,123.7
2018,11,6,14,30,835.0,70.0,2.9,26.1,419.0,157.8,86.34
2018,11,6,14,45,810.0,67.5,2.8,26.0,379.0,110.02,54.87
2018,11,6,15,0,785.0,65.0,2.7,25.9,339.0,64.03,35.28
2018,11,6,15,15,747.0,61.0,2.7,25.9,294.5,45.52,33.42
2018,11,6,15,30,709.0,57.0,2.7,25.9,250.0,43.81,31.93
2018,11,6,15,45,653.0,51.5,1.9,24.15,204.0,40.72,29.41
2018,11,6,16,0,597.0,46.0,1.1,22.4,158.0,34.38,23.93
2018,11,6,16,15,502.5,39.0,1.15,21.5,115.0,30.18,19.97
2018,11,6,16,30,408.0,32.0,1.2,20.6,72.0,25.96,15.0
2018,11,6,16,45,249.5,20.5,1.25,19.65,41.0,17.07,0.0
2018,11,6,17,0,91.0,9.0,1.3,18.7,10.0,8.58,0.0
2018,11,6,17,15,45.5,4.5,1.3,18.3,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.0,0.45,14.45,19.0,68.72,0.0
2018,11,7,7,0,287.0,22.0,0.5,14.4,38.0,169.02,11.22
2018,11,7,7,15,416.0,29.5,0.55,14.85,78.0,258.58,192.38
2018,11,7,7,30,545.0,37.0,0.6,15.3,118.0,338.43,266.14
2018,11,7,7,45,578.0,45.0,0.7,15.7,157.0,384.54,307.03
2018,11,7,8,0,611.0,53.0,0.8,16.1,196.0,425.83,342.32
2018,11,7,8,15,615.5,64.0,1.0,16.75,233.0,453.94,365.9
2018,11,7,8,30,620.0,75.0,1.2,17.4,270.0,479.99,386.72
2018,11,7,8,45,666.0,77.0,1.4,18.0,312.5,518.96,416.96
2018,11,7,9,0,712.0,79.0,1.6,18.6,355.0,556.93,445.53
2018,11,7,9,15,750.0,80.5,1.75,19.25,395.5,585.57,466.18
2018,11,7,9,30,788.0,82.0,1.9,19.9,436.0,614.83,486.8
2018,11,7,9,45,838.5,76.0,2.05,20.5,476.0,641.25,505.33
2018,11,7,10,0,889.0,70.0,2.2,21.1,516.0,661.32,519.0
2018,11,7,10,15,848.0,84.5,2.35,21.7,526.5,649.26,507.87
2018,11,7,10,30,807.0,99.0,2.5,22.3,537.0,630.43,492.06
2018,11,7,10,45,864.5,86.5,2.65,22.85,568.5,642.24,499.82
2018,11,7,11,0,922.0,74.0,2.8,23.4,600.0,647.92,502.67
2018,11,7,11,15,925.5,74.0,2.9,23.75,609.5,632.55,489.62
2018,11,7,11,30,929.0,74.0,3.0,24.1,619.0,614.08,474.21
2018,11,7,11,45,929.5,74.0,3.05,24.45,620.5,590.92,454.9
2018,11,7,12,0,930.0,74.0,3.1,24.8,622.0,564.93,433.17
2018,11,7,12,15,928.5,74.0,3.15,25.0,616.0,535.23,408.5
2018,11,7,12,30,927.0,74.0,3.2,25.2,610.0,503.03,381.41
2018,11,7,12,45,923.0,72.5,3.25,25.4,596.0,466.0,350.08
2018,11,7,13,0,919.0,71.0,3.3,25.6,582.0,426.99,316.53
2018,11,7,13,15,911.0,70.0,3.3,25.65,560.5,385.22,280.29
2018,11,7,13,30,903.0,69.0,3.3,25.7,539.0,342.13,242.35
2018,11,7,13,45,891.0,68.0,3.3,25.75,510.5,296.86,202.4
2018,11,7,14,0,879.0,67.0,3.3,25.8,482.0,251.03,162.15
2018,11,7,14,15,862.5,65.0,3.3,25.6,447.5,203.23,121.83
2018,11,7,14,30,846.0,63.0,3.3,25.4,413.0,155.75,84.69
2018,11,7,14,45,822.0,60.0,3.25,25.25,373.0,102.29,49.01
2018,11,7,15,0,798.0,57.0,3.2,25.1,333.0,55.46,29.69
2018,11,7,15,15,761.5,54.0,3.2,25.1,289.5,39.8,28.64
2018,11,7,15,30,725.0,51.0,3.2,25.1,246.0,38.72,27.68
2018,11,7,15,45,670.5,46.5,2.5,23.65,201.0,36.33,25.69
2018,11,7,16,0,616.0,42.0,1.8,22.2,156.0,33.99,23.59
2018,11,7,16,15,524.5,35.5,1.65,20.9,113.0,29.71,19.57
2018,11,7,16,30,433.0,29.0,1.5,19.6,70.0,23.25,12.67
2018,11,7,16,45,269.0,19.0,1.4,18.3,40.0,15.73,0.0
2018,11,7,17,0,105.0,9.0,1.3,17.0,10.0,8.58,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
