Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,8,6,45,77.0,11.5,1.65,8.45,15.5,41.97,0.0
2018,11,8,7,0,154.0,23.0,1.7,8.7,31.0,111.32,0.0
2018,11,8,7,15,270.5,37.5,1.95,9.55,69.5,198.78,150.14
2018,11,8,7,30,387.0,52.0,2.2,10.4,108.0,277.42,224.9
2018,11,8,7,45,433.5,62.0,2.5,11.3,145.5,324.59,267.78
2018,11,8,8,0,480.0,72.0,2.8,12.2,183.0,372.28,309.31
2018,11,8,8,15,436.5,88.5,2.9,12.95,205.0,373.53,311.01
2018,11,8,8,30,393.0,105.0,3.0,13.7,227.0,373.06,310.27
2018,11,8,8,45,439.5,113.5,3.05,14.5,267.5,415.21,343.95
2018,11,8,9,0,486.0,122.0,3.1,15.3,308.0,457.19,376.37
2018,11,8,9,15,629.0,111.5,3.2,16.15,376.5,543.02,443.3
2018,11,8,9,30,772.0,101.0,3.3,17.0,445.0,625.14,505.21
2018,11,8,9,45,821.0,96.5,3.4,17.9,485.0,649.37,521.3
2018,11,8,10,0,870.0,92.0,3.5,18.8,525.0,673.75,537.37
2018,11,8,10,15,848.5,100.5,3.55,19.35,539.5,663.61,527.3
2018,11,8,10,30,827.0,109.0,3.6,19.9,554.0,650.47,515.18
2018,11,8,10,45,804.0,118.0,3.65,20.45,561.5,635.48,501.6
2018,11,8,11,0,781.0,127.0,3.7,21.0,569.0,616.59,485.11
2018,11,8,11,15,825.0,120.0,3.7,21.35,594.0,618.37,484.82
2018,11,8,11,30,869.0,113.0,3.7,21.7,619.0,617.01,481.74
2018,11,8,11,45,857.5,116.5,3.7,22.0,617.0,591.05,459.92
2018,11,8,12,0,846.0,120.0,3.7,22.3,615.0,562.97,436.37
2018,11,8,12,15,820.0,125.0,3.65,22.5,600.5,526.13,406.03
2018,11,8,12,30,794.0,130.0,3.6,22.7,586.0,489.2,375.27
2018,11,8,12,45,717.5,143.0,3.5,22.9,548.0,437.76,333.43
2018,11,8,13,0,641.0,156.0,3.4,23.1,510.0,389.74,294.22
2018,11,8,13,15,726.0,132.0,3.3,23.2,518.5,368.65,273.13
2018,11,8,13,30,811.0,108.0,3.2,23.3,527.0,342.99,246.95
2018,11,8,13,45,830.5,99.0,3.1,23.4,508.0,301.96,209.53
2018,11,8,14,0,850.0,90.0,3.0,23.5,489.0,257.9,169.63
2018,11,8,14,15,840.0,85.5,2.85,23.45,455.5,209.9,128.83
2018,11,8,14,30,830.0,81.0,2.7,23.4,422.0,161.79,90.97
2018,11,8,14,45,797.0,78.0,2.5,23.3,379.5,113.54,60.03
2018,11,8,15,0,764.0,75.0,2.3,23.2,337.0,67.98,42.16
2018,11,8,15,15,722.0,71.0,2.3,23.2,292.0,49.58,37.33
2018,11,8,15,30,680.0,67.0,2.3,23.2,247.0,48.44,36.3
2018,11,8,15,45,611.0,61.0,1.6,21.6,200.0,45.59,33.92
2018,11,8,16,0,542.0,55.0,0.9,20.0,153.0,42.8,31.41
2018,11,8,16,15,431.5,45.5,0.95,19.35,109.0,36.65,25.56
2018,11,8,16,30,321.0,36.0,1.0,18.7,65.0,30.39,17.99
2018,11,8,16,45,181.5,21.5,1.0,18.0,36.0,18.46,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.3,7.0,6.67,0.0
2018,11,8,17,15,21.0,3.5,1.0,17.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.6,17.0,51.99,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.9,34.0,128.33,0.0
2018,11,9,7,15,337.0,35.0,1.25,10.0,73.0,223.36,165.61
2018,11,9,7,30,471.0,46.0,1.2,11.1,112.0,312.31,250.06
2018,11,9,7,45,500.0,55.5,1.15,12.2,148.5,351.24,285.41
2018,11,9,8,0,529.0,65.0,1.1,13.3,185.0,389.97,318.22
2018,11,9,8,15,455.5,84.5,1.05,14.15,203.0,377.91,308.91
2018,11,9,8,30,382.0,104.0,1.0,15.0,221.0,363.88,296.99
2018,11,9,8,45,463.5,108.0,0.9,15.8,270.0,421.73,341.88
2018,11,9,9,0,545.0,112.0,0.8,16.6,319.0,480.49,385.15
2018,11,9,9,15,594.0,117.5,0.8,17.6,363.0,524.74,416.01
2018,11,9,9,30,643.0,123.0,0.8,18.6,407.0,563.65,442.22
2018,11,9,9,45,670.5,127.0,0.8,19.6,441.5,585.17,455.08
2018,11,9,10,0,698.0,131.0,0.8,20.6,476.0,604.19,465.99
2018,11,9,10,15,733.0,131.0,0.8,21.15,508.5,621.08,476.06
2018,11,9,10,30,768.0,131.0,0.8,21.7,541.0,634.91,483.76
2018,11,9,10,45,751.5,138.0,0.85,22.3,549.5,620.72,471.71
2018,11,9,11,0,735.0,145.0,0.9,22.9,558.0,604.15,458.19
2018,11,9,11,15,761.0,142.0,0.9,23.2,576.0,600.45,454.09
2018,11,9,11,30,787.0,139.0,0.9,23.5,594.0,593.32,447.22
2018,11,9,11,45,797.5,137.5,0.9,23.75,599.5,575.67,432.74
2018,11,9,12,0,808.0,136.0,0.9,24.0,605.0,555.1,415.96
2018,11,9,12,15,800.5,136.5,0.95,24.15,597.5,524.74,392.36
2018,11,9,12,30,793.0,137.0,1.0,24.3,590.0,492.62,366.98
2018,11,9,12,45,779.5,137.5,1.05,24.5,574.0,456.38,337.95
2018,11,9,13,0,766.0,138.0,1.1,24.7,558.0,419.19,307.58
2018,11,9,13,15,753.0,136.5,1.2,24.7,536.0,379.66,275.18
2018,11,9,13,30,740.0,135.0,1.3,24.7,514.0,339.65,241.7
2018,11,9,13,45,652.5,141.5,1.35,24.7,462.5,287.31,200.57
2018,11,9,14,0,565.0,148.0,1.4,24.7,411.0,240.12,164.22
2018,11,9,14,15,608.5,134.0,1.35,24.45,398.0,207.05,134.9
2018,11,9,14,30,652.0,120.0,1.3,24.2,385.0,167.58,102.49
2018,11,9,14,45,617.0,114.0,1.3,23.95,345.0,125.19,75.75
2018,11,9,15,0,582.0,108.0,1.3,23.7,305.0,86.04,59.83
2018,11,9,15,15,536.0,99.5,1.3,23.7,262.0,71.64,56.12
2018,11,9,15,30,490.0,91.0,1.3,23.7,219.0,66.81,51.93
2018,11,9,15,45,423.0,79.5,1.15,21.45,175.0,59.47,45.86
2018,11,9,16,0,356.0,68.0,1.0,19.2,131.0,51.9,39.29
2018,11,9,16,15,265.0,52.0,1.05,18.4,91.0,40.36,28.74
2018,11,9,16,30,174.0,36.0,1.1,17.6,51.0,28.4,16.12
2018,11,9,16,45,95.5,20.0,1.2,16.75,27.5,19.06,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,3.81,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,45,25.5,7.0,0.8,10.2,8.0,16.78,0.0
2018,11,10,7,0,51.0,14.0,0.8,10.1,16.0,44.02,0.0
2018,11,10,7,15,110.5,32.0,0.75,10.35,44.5,105.2,74.73
2018,11,10,7,30,170.0,50.0,0.7,10.6,73.0,158.27,126.18
2018,11,10,7,45,222.0,67.5,0.65,10.85,109.5,208.91,170.72
2018,11,10,8,0,274.0,85.0,0.6,11.1,146.0,261.34,215.42
2018,11,10,8,15,311.0,99.5,0.7,11.7,183.0,302.66,249.94
2018,11,10,8,30,348.0,114.0,0.8,12.3,220.0,354.1,291.37
2018,11,10,8,45,383.0,126.0,0.9,12.9,257.5,392.02,321.15
2018,11,10,9,0,418.0,138.0,1.0,13.5,295.0,429.48,349.91
2018,11,10,9,15,449.5,148.0,1.05,14.25,332.0,461.67,373.51
2018,11,10,9,30,481.0,158.0,1.1,15.0,369.0,492.59,395.61
2018,11,10,9,45,507.5,164.5,1.15,15.75,400.5,514.96,410.86
2018,11,10,10,0,534.0,171.0,1.2,16.5,432.0,535.44,424.47
2018,11,10,10,15,557.5,174.0,1.2,17.3,458.5,548.21,431.79
2018,11,10,10,30,581.0,177.0,1.2,18.1,485.0,558.69,437.3
2018,11,10,10,45,600.5,181.0,1.2,18.9,508.0,565.21,439.72
2018,11,10,11,0,620.0,185.0,1.2,19.7,531.0,569.08,440.1
2018,11,10,11,15,625.0,185.5,1.15,20.05,539.5,558.22,430.13
2018,11,10,11,30,630.0,186.0,1.1,20.4,548.0,545.11,418.54
2018,11,10,11,45,634.0,185.0,1.1,20.75,550.0,527.79,404.12
2018,11,10,12,0,638.0,184.0,1.1,21.1,552.0,510.52,389.49
2018,11,10,12,15,600.0,192.5,1.2,21.2,535.5,475.3,362.36
2018,11,10,12,30,562.0,201.0,1.3,21.3,519.0,442.59,336.78
2018,11,10,12,45,508.5,209.5,1.45,21.4,492.0,404.18,306.86
2018,11,10,13,0,455.0,218.0,1.6,21.5,465.0,368.06,278.43
2018,11,10,13,15,408.5,214.0,1.65,21.4,429.5,327.26,246.27
2018,11,10,13,30,362.0,210.0,1.7,21.3,394.0,289.16,216.16
2018,11,10,13,45,357.5,200.5,1.75,21.2,374.0,260.53,192.28
2018,11,10,14,0,353.0,191.0,1.8,21.1,354.0,231.79,168.29
2018,11,10,14,15,364.0,180.0,1.6,20.75,337.0,204.34,145.16
2018,11,10,14,30,375.0,169.0,1.4,20.4,320.0,175.4,122.18
2018,11,10,14,45,347.0,154.5,1.25,20.0,283.5,140.04,98.45
2018,11,10,15,0,319.0,140.0,1.1,19.6,247.0,107.3,81.25
2018,11,10,15,15,284.0,122.5,1.1,19.6,208.0,91.93,74.56
2018,11,10,15,30,249.0,105.0,1.1,19.6,169.0,80.03,64.2
2018,11,10,15,45,207.5,85.0,1.05,17.8,131.5,65.97,52.17
2018,11,10,16,0,166.0,65.0,1.0,16.0,94.0,51.44,39.38
2018,11,10,16,15,120.0,45.0,1.05,15.4,62.5,36.39,25.65
2018,11,10,16,30,74.0,25.0,1.1,14.8,31.0,20.8,10.12
2018,11,10,16,45,40.5,13.5,1.15,14.25,16.5,12.87,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.7,2.0,1.91,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.35,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,45,41.0,8.0,1.25,4.95,10.0,23.75,0.0
2018,11,11,7,0,82.0,16.0,1.2,5.1,20.0,66.38,0.0
2018,11,11,7,15,178.5,33.5,1.35,6.25,54.0,149.24,106.86
2018,11,11,7,30,275.0,51.0,1.5,7.4,88.0,220.05,178.21
2018,11,11,7,45,324.5,64.0,1.7,8.5,123.5,265.99,220.15
2018,11,11,8,0,374.0,77.0,1.9,9.6,159.0,313.98,262.01
2018,11,11,8,15,435.5,88.0,2.0,10.55,203.5,367.6,307.07
2018,11,11,8,30,497.0,99.0,2.1,11.5,248.0,422.43,351.55
2018,11,11,8,45,529.0,106.0,2.2,12.4,284.5,455.33,377.22
2018,11,11,9,0,561.0,113.0,2.3,13.3,321.0,490.68,404.02
2018,11,11,9,15,554.0,125.0,2.25,14.25,347.5,499.55,408.63
2018,11,11,9,30,547.0,137.0,2.2,15.2,374.0,509.38,413.74
2018,11,11,9,45,618.0,135.0,2.2,16.2,421.0,554.94,446.82
2018,11,11,10,0,689.0,133.0,2.2,17.2,468.0,595.19,474.83
2018,11,11,10,15,726.5,132.5,2.05,18.0,501.0,612.98,484.9
2018,11,11,10,30,764.0,132.0,1.9,18.8,534.0,627.7,492.47
2018,11,11,10,45,761.0,130.0,1.8,19.6,541.0,612.74,478.28
2018,11,11,11,0,758.0,128.0,1.7,20.4,548.0,595.26,462.48
2018,11,11,11,15,752.0,122.0,1.7,20.9,544.5,569.56,441.8
2018,11,11,11,30,746.0,116.0,1.7,21.4,541.0,541.78,419.47
2018,11,11,11,45,755.0,121.5,1.65,21.9,553.0,531.58,409.32
2018,11,11,12,0,764.0,127.0,1.6,22.4,565.0,518.44,396.63
2018,11,11,12,15,757.0,126.0,1.6,22.6,556.0,488.49,372.15
2018,11,11,12,30,750.0,125.0,1.6,22.8,547.0,456.91,346.1
2018,11,11,12,45,738.0,127.0,1.65,23.05,534.0,424.55,319.05
2018,11,11,13,0,726.0,129.0,1.7,23.3,521.0,391.19,290.69
2018,11,11,13,15,728.5,115.5,1.75,23.3,496.0,348.02,254.47
2018,11,11,13,30,731.0,102.0,1.8,23.3,471.0,303.49,216.39
2018,11,11,13,45,732.0,104.5,1.8,23.35,457.0,271.16,187.04
2018,11,11,14,0,733.0,107.0,1.8,23.4,443.0,237.4,156.75
2018,11,11,14,15,716.0,106.5,1.75,23.2,414.5,196.97,123.27
2018,11,11,14,30,699.0,106.0,1.7,23.0,386.0,157.28,93.29
2018,11,11,14,45,669.0,100.5,1.6,22.8,346.5,113.54,66.09
2018,11,11,15,0,639.0,95.0,1.5,22.6,307.0,72.38,56.98
2018,11,11,15,15,594.5,87.0,1.5,22.6,263.5,63.48,49.39
2018,11,11,15,30,550.0,79.0,1.5,22.6,220.0,59.42,45.81
2018,11,11,15,45,487.5,69.0,1.3,20.45,176.0,53.38,40.76
2018,11,11,16,0,425.0,59.0,1.1,18.3,132.0,47.18,35.3
2018,11,11,16,15,331.5,45.5,1.15,17.6,92.0,35.32,24.41
2018,11,11,16,30,238.0,32.0,1.2,16.9,52.0,25.27,12.85
2018,11,11,16,45,133.0,18.0,1.3,16.15,28.0,17.16,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.4,4.0,3.81,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.05,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.45,6.6,10.5,8.1,0.0
2018,11,12,7,0,103.0,17.0,1.4,6.8,21.0,59.61,0.0
2018,11,12,7,15,206.0,32.5,1.55,8.0,54.5,159.22,110.16
2018,11,12,7,30,309.0,48.0,1.7,9.2,88.0,231.74,185.99
2018,11,12,7,45,376.5,60.5,1.85,10.35,128.5,287.13,235.77
2018,11,12,8,0,444.0,73.0,2.0,11.5,169.0,345.43,285.78
2018,11,12,8,15,446.5,85.5,2.1,12.35,200.0,369.18,306.2
2018,11,12,8,30,449.0,98.0,2.2,13.2,231.0,391.53,324.42
2018,11,12,8,45,478.5,108.0,2.25,14.05,268.0,425.54,351.13
2018,11,12,9,0,508.0,118.0,2.3,14.9,305.0,458.7,376.24
2018,11,12,9,15,525.5,127.5,2.3,15.8,337.5,482.62,393.15
2018,11,12,9,30,543.0,137.0,2.3,16.7,370.0,504.83,408.28
2018,11,12,9,45,558.0,144.0,2.3,17.6,398.5,520.79,418.31
2018,11,12,10,0,573.0,151.0,2.3,18.5,427.0,534.69,426.53
2018,11,12,10,15,618.0,150.5,2.25,19.2,461.5,560.73,444.09
2018,11,12,10,30,663.0,150.0,2.2,19.9,496.0,580.78,456.78
2018,11,12,10,45,702.0,147.0,2.1,20.65,524.0,591.45,461.96
2018,11,12,11,0,741.0,144.0,2.0,21.4,552.0,598.71,464.42
2018,11,12,11,15,748.0,144.5,1.9,22.05,562.5,587.3,453.08
2018,11,12,11,30,755.0,145.0,1.8,22.7,573.0,573.16,439.77
2018,11,12,11,45,758.0,144.5,1.7,23.35,575.0,553.21,422.11
2018,11,12,12,0,761.0,144.0,1.6,24.0,577.0,530.81,402.51
2018,11,12,12,15,748.5,147.0,1.45,24.25,569.0,501.95,378.34
2018,11,12,12,30,736.0,150.0,1.3,24.5,561.0,471.7,352.89
2018,11,12,12,45,715.5,152.0,1.2,24.75,544.0,436.09,323.5
2018,11,12,13,0,695.0,154.0,1.1,25.0,527.0,400.18,293.58
2018,11,12,13,15,667.0,153.5,1.0,25.0,500.0,359.51,260.24
2018,11,12,13,30,639.0,153.0,0.9,25.0,473.0,319.8,227.41
2018,11,12,13,45,645.0,144.5,0.75,25.0,452.5,282.67,195.37
2018,11,12,14,0,651.0,136.0,0.6,25.0,432.0,244.09,162.32
2018,11,12,14,15,628.5,130.0,0.55,24.7,398.0,201.92,128.99
2018,11,12,14,30,606.0,124.0,0.5,24.4,364.0,161.27,99.29
2018,11,12,14,45,575.5,116.5,0.45,24.1,326.0,118.74,73.04
2018,11,12,15,0,545.0,109.0,0.4,23.8,288.0,80.23,63.22
2018,11,12,15,15,500.0,99.0,0.4,23.8,246.0,71.6,55.99
2018,11,12,15,30,455.0,89.0,0.4,23.8,204.0,65.6,50.79
2018,11,12,15,45,393.5,76.0,0.5,22.1,161.5,57.03,43.56
2018,11,12,16,0,332.0,63.0,0.6,20.4,119.0,48.17,35.79
2018,11,12,16,15,248.0,47.0,0.65,19.65,81.5,36.52,25.12
2018,11,12,16,30,164.0,31.0,0.7,18.9,44.0,24.45,11.57
2018,11,12,16,45,90.0,17.0,0.75,18.2,23.5,16.2,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.6,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.6,9.0,12.34,0.0
2018,11,13,7,15,4.5,18.5,1.15,10.05,18.5,19.19,7.92
2018,11,13,7,30,0.0,28.0,1.1,10.5,28.0,26.0,16.08
2018,11,13,7,45,0.0,40.0,1.0,10.95,40.0,37.39,26.29
2018,11,13,8,0,0.0,52.0,0.9,11.4,52.0,49.21,36.71
2018,11,13,8,15,1.5,74.0,1.1,12.05,74.5,72.88,57.06
2018,11,13,8,30,3.0,96.0,1.3,12.7,97.0,96.36,76.95
2018,11,13,8,45,43.0,117.0,1.45,13.35,132.5,148.02,120.84
2018,11,13,9,0,83.0,138.0,1.6,14.0,168.0,194.47,159.51
2018,11,13,9,15,62.5,151.0,1.55,14.65,175.0,194.56,158.36
2018,11,13,9,30,42.0,164.0,1.5,15.3,182.0,194.07,156.8
2018,11,13,9,45,36.5,168.0,1.5,15.95,184.5,192.64,154.86
2018,11,13,10,0,31.0,172.0,1.5,16.6,187.0,191.37,153.05
2018,11,13,10,15,18.5,153.0,1.5,17.35,162.0,156.99,124.4
2018,11,13,10,30,6.0,134.0,1.5,18.1,137.0,129.95,101.8
2018,11,13,10,45,45.0,185.0,1.55,18.9,209.5,207.55,164.34
2018,11,13,11,0,84.0,236.0,1.6,19.7,282.0,279.58,220.3
2018,11,13,11,15,97.5,242.0,1.6,20.0,296.0,289.53,227.27
2018,11,13,11,30,111.0,248.0,1.6,20.3,310.0,298.55,233.72
2018,11,13,11,45,242.5,236.0,1.6,20.55,372.5,358.65,280.09
2018,11,13,12,0,374.0,224.0,1.6,20.8,435.0,403.55,313.14
2018,11,13,12,15,297.5,222.0,1.4,20.6,389.0,350.92,271.66
2018,11,13,12,30,221.0,220.0,1.2,20.4,343.0,302.18,233.72
2018,11,13,12,45,127.5,214.0,0.95,20.2,284.5,247.52,191.39
2018,11,13,13,0,34.0,208.0,0.7,20.0,226.0,200.71,155.63
2018,11,13,13,15,72.0,209.5,0.65,19.8,246.0,211.05,163.22
2018,11,13,13,30,110.0,211.0,0.6,19.6,266.0,215.75,165.62
2018,11,13,13,45,60.5,177.0,0.5,19.4,207.0,170.84,131.39
2018,11,13,14,0,11.0,143.0,0.4,19.2,148.0,131.42,101.92
2018,11,13,14,15,106.0,131.5,0.45,18.85,173.5,128.56,95.99
2018,11,13,14,30,201.0,120.0,0.5,18.5,199.0,117.48,83.49
2018,11,13,14,45,223.0,117.5,0.55,18.15,197.0,103.8,74.13
2018,11,13,15,0,245.0,115.0,0.6,17.8,195.0,87.23,70.96
2018,11,13,15,15,131.5,102.0,0.6,17.8,144.0,82.11,66.56
2018,11,13,15,30,18.0,89.0,0.6,17.8,93.0,77.93,62.78
2018,11,13,15,45,11.0,72.5,0.75,16.95,75.0,63.94,50.49
2018,11,13,16,0,4.0,56.0,0.9,16.1,57.0,49.81,37.82
2018,11,13,16,15,2.5,40.0,0.95,15.7,40.5,35.94,24.99
2018,11,13,16,30,1.0,24.0,1.0,15.3,24.0,21.95,9.44
2018,11,13,16,45,5.5,13.5,1.05,14.95,13.5,12.87,0.0
2018,11,13,17,0,10.0,3.0,1.1,14.6,3.0,0.0,0.0
2018,11,13,17,15,5.0,1.5,1.1,14.45,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,6,45,48.5,7.5,1.1,8.0,9.0,0.0,0.0
2018,11,14,7,0,97.0,15.0,1.1,8.0,18.0,54.51,0.0
2018,11,14,7,15,197.0,30.0,1.05,8.75,50.0,147.93,92.95
2018,11,14,7,30,297.0,45.0,1.0,9.5,82.0,220.26,174.52
2018,11,14,7,45,360.5,58.5,0.95,10.25,121.5,274.06,223.08
2018,11,14,8,0,424.0,72.0,0.9,11.0,161.0,330.54,271.19
2018,11,14,8,15,447.5,84.0,1.0,11.75,196.5,364.79,300.17
2018,11,14,8,30,471.0,96.0,1.1,12.5,232.0,398.58,327.64
2018,11,14,8,45,502.5,106.0,1.2,13.2,270.0,433.92,355.45
2018,11,14,9,0,534.0,116.0,1.3,13.9,308.0,468.4,381.72
2018,11,14,9,15,559.0,123.0,1.4,14.75,342.5,494.26,400.48
2018,11,14,9,30,584.0,130.0,1.5,15.6,377.0,518.52,417.57
2018,11,14,9,45,603.5,135.5,1.6,16.45,406.5,539.34,431.61
2018,11,14,10,0,623.0,141.0,1.7,17.3,436.0,554.58,441.24
2018,11,14,10,15,654.5,142.0,1.8,17.95,466.0,570.2,451.5
2018,11,14,10,30,686.0,143.0,1.9,18.6,496.0,583.02,459.45
2018,11,14,10,45,694.5,145.0,2.0,19.3,512.5,579.99,455.28
2018,11,14,11,0,703.0,147.0,2.1,20.0,529.0,574.28,449.13
2018,11,14,11,15,670.5,156.5,2.15,20.4,525.5,549.86,429.04
2018,11,14,11,30,638.0,166.0,2.2,20.8,522.0,524.18,408.01
2018,11,14,11,45,558.0,183.5,2.2,21.25,495.5,477.87,371.1
2018,11,14,12,0,478.0,201.0,2.2,21.7,469.0,435.87,337.46
2018,11,14,12,15,531.0,189.5,2.2,21.9,484.5,432.34,333.17
2018,11,14,12,30,584.0,178.0,2.2,22.1,500.0,424.38,324.7
2018,11,14,12,45,563.5,179.5,2.15,22.35,484.0,393.55,298.74
2018,11,14,13,0,543.0,181.0,2.1,22.6,468.0,362.7,272.66
2018,11,14,13,15,563.0,172.0,2.1,22.6,459.5,336.33,249.33
2018,11,14,13,30,583.0,163.0,2.1,22.6,451.0,307.35,223.35
2018,11,14,13,45,559.0,158.0,2.05,22.6,422.0,268.36,190.58
2018,11,14,14,0,535.0,153.0,2.0,22.6,393.0,230.59,159.2
2018,11,14,14,15,526.0,144.5,1.85,22.3,365.5,193.7,129.12
2018,11,14,14,30,517.0,136.0,1.7,22.0,338.0,157.07,101.53
2018,11,14,14,45,484.0,127.0,1.6,21.65,301.0,119.15,78.13
2018,11,14,15,0,451.0,118.0,1.5,21.3,264.0,84.15,67.41
2018,11,14,15,15,408.5,106.0,1.5,21.3,224.0,76.94,61.24
2018,11,14,15,30,366.0,94.0,1.5,21.3,184.0,69.52,54.71
2018,11,14,15,45,310.5,78.0,1.3,19.0,144.0,58.67,45.5
2018,11,14,16,0,255.0,62.0,1.1,16.7,104.0,47.44,35.63
2018,11,14,16,15,185.5,44.0,1.15,16.1,69.5,34.15,23.33
2018,11,14,16,30,116.0,26.0,1.2,15.5,35.0,20.39,7.74
2018,11,14,16,45,61.0,13.5,1.25,14.9,18.0,12.87,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,14.1,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,1.3,7.35,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,1.3,7.3,11.0,24.34,0.0
2018,11,15,7,15,93.0,26.0,1.25,8.1,35.5,84.93,48.1
2018,11,15,7,30,150.0,42.0,1.2,8.9,60.0,135.86,106.63
2018,11,15,7,45,199.5,58.5,1.15,9.7,93.0,182.63,148.94
2018,11,15,8,0,249.0,75.0,1.1,10.5,126.0,231.13,191.01
2018,11,15,8,15,276.5,88.5,1.3,11.25,157.5,264.91,220.14
2018,11,15,8,30,304.0,102.0,1.5,12.0,189.0,299.02,248.7
2018,11,15,8,45,321.0,115.5,1.65,12.75,219.0,326.89,271.21
2018,11,15,9,0,338.0,129.0,1.8,13.5,249.0,354.06,292.54
2018,11,15,9,15,351.5,143.0,1.75,14.25,279.5,378.72,310.87
2018,11,15,9,30,365.0,157.0,1.7,15.0,310.0,402.15,327.72
2018,11,15,9,45,334.0,172.5,1.7,15.7,320.0,398.25,322.57
2018,11,15,10,0,303.0,188.0,1.7,16.4,330.0,392.71,316.27
2018,11,15,10,15,386.5,182.0,1.75,17.1,373.0,441.18,353.3
2018,11,15,10,30,470.0,176.0,1.8,17.8,416.0,479.75,381.73
2018,11,15,10,45,478.0,184.5,1.85,18.5,435.5,484.92,383.58
2018,11,15,11,0,486.0,193.0,1.9,19.2,455.0,488.0,383.98
2018,11,15,11,15,476.5,200.0,1.85,19.7,460.5,477.53,374.03
2018,11,15,11,30,467.0,207.0,1.8,20.2,466.0,465.64,363.07
2018,11,15,11,45,426.5,214.0,1.8,20.65,451.0,436.2,339.08
2018,11,15,12,0,386.0,221.0,1.8,21.1,436.0,404.42,313.45
2018,11,15,12,15,433.0,210.0,1.8,21.3,449.0,403.69,311.51
2018,11,15,12,30,480.0,199.0,1.8,21.5,462.0,396.35,303.89
2018,11,15,12,45,398.0,208.5,1.8,21.7,423.0,350.67,267.79
2018,11,15,13,0,316.0,218.0,1.8,21.9,384.0,310.73,236.5
2018,11,15,13,15,351.0,206.5,1.8,21.9,384.5,296.21,223.13
2018,11,15,13,30,386.0,195.0,1.8,21.9,385.0,278.37,206.47
2018,11,15,13,45,370.5,187.0,1.8,21.95,361.0,247.71,180.96
2018,11,15,14,0,355.0,179.0,1.8,22.0,337.0,217.82,156.39
2018,11,15,14,15,377.5,167.0,1.65,21.6,323.5,191.42,133.92
2018,11,15,14,30,400.0,155.0,1.5,21.2,310.0,159.07,108.32
2018,11,15,14,45,370.0,142.5,1.35,20.8,274.5,127.98,89.23
2018,11,15,15,0,340.0,130.0,1.2,20.4,239.0,97.0,78.65
2018,11,15,15,15,302.5,114.0,1.2,20.4,201.0,86.28,69.47
2018,11,15,15,30,265.0,98.0,1.2,20.4,163.0,75.23,59.79
2018,11,15,15,45,219.0,79.0,1.15,18.3,125.5,61.7,48.22
2018,11,15,16,0,173.0,60.0,1.1,16.2,88.0,47.73,35.92
2018,11,15,16,15,122.0,41.0,1.15,15.5,57.5,33.3,22.59
2018,11,15,16,30,71.0,22.0,1.2,14.8,27.0,18.37,5.81
2018,11,15,16,45,37.0,11.5,1.25,14.15,14.0,10.96,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.2,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.5,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.6,11.0,26.67,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.4,38.0,102.89,54.11
2018,11,16,7,30,186.0,43.0,1.1,8.2,65.0,163.82,128.74
2018,11,16,7,45,251.0,60.0,1.1,9.05,103.0,219.23,178.91
2018,11,16,8,0,316.0,77.0,1.1,9.9,141.0,277.31,228.93
2018,11,16,8,15,337.5,90.5,1.2,10.65,173.0,309.41,256.51
2018,11,16,8,30,359.0,104.0,1.3,11.4,205.0,341.26,282.91
2018,11,16,8,45,401.5,114.5,1.35,12.15,243.5,381.34,315.02
2018,11,16,9,0,444.0,125.0,1.4,12.9,282.0,421.22,345.96
2018,11,16,9,15,459.5,136.0,1.35,13.7,313.0,444.58,362.5
2018,11,16,9,30,475.0,147.0,1.3,14.5,344.0,466.37,377.41
2018,11,16,9,45,478.0,157.5,1.25,15.35,368.0,478.17,384.09
2018,11,16,10,0,481.0,168.0,1.2,16.2,392.0,488.04,389.15
2018,11,16,10,15,515.0,171.5,1.2,17.0,422.5,507.61,402.05
2018,11,16,10,30,549.0,175.0,1.2,17.8,453.0,524.95,412.88
2018,11,16,10,45,574.0,176.0,1.15,18.6,475.5,531.82,415.44
2018,11,16,11,0,599.0,177.0,1.1,19.4,498.0,536.11,415.99
2018,11,16,11,15,607.5,178.0,1.1,19.9,508.5,528.31,408.3
2018,11,16,11,30,616.0,179.0,1.1,20.4,519.0,518.2,398.9
2018,11,16,11,45,621.5,177.5,1.05,20.9,521.5,501.79,384.47
2018,11,16,12,0,627.0,176.0,1.0,21.4,524.0,483.26,368.34
2018,11,16,12,15,629.0,173.5,0.95,21.75,519.5,462.18,350.3
2018,11,16,12,30,631.0,171.0,0.9,22.1,515.0,437.07,329.01
2018,11,16,12,45,631.0,166.5,0.85,22.4,503.5,407.62,304.25
2018,11,16,13,0,631.0,162.0,0.8,22.7,492.0,376.72,277.99
2018,11,16,13,15,621.5,158.0,0.75,22.85,472.0,341.9,248.69
2018,11,16,13,30,612.0,154.0,0.7,23.0,452.0,304.96,217.49
2018,11,16,13,45,597.5,148.5,0.65,23.15,426.0,266.92,185.51
2018,11,16,14,0,583.0,143.0,0.6,23.3,400.0,229.19,154.15
2018,11,16,14,15,561.5,135.0,0.5,23.15,367.5,188.9,122.37
2018,11,16,14,30,540.0,127.0,0.4,23.0,335.0,150.0,94.2
2018,11,16,14,45,510.0,118.5,0.3,22.8,298.5,111.85,71.54
2018,11,16,15,0,480.0,110.0,0.2,22.6,262.0,78.56,62.09
2018,11,16,15,15,435.5,99.5,0.2,22.6,222.5,72.34,56.86
2018,11,16,15,30,391.0,89.0,0.2,22.6,183.0,65.94,51.26
2018,11,16,15,45,333.0,74.5,0.3,21.3,143.5,56.15,42.85
2018,11,16,16,0,275.0,60.0,0.4,20.0,104.0,46.03,33.87
2018,11,16,16,15,200.5,43.0,0.4,19.45,69.5,33.48,22.27
2018,11,16,16,30,126.0,26.0,0.4,18.9,35.0,20.49,6.15
2018,11,16,16,45,66.0,13.5,0.4,18.35,18.0,12.87,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.2,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.2,12.0,32.34,0.0
2018,11,17,7,15,141.5,26.5,1.1,8.9,40.0,113.7,52.44
2018,11,17,7,30,229.0,42.0,1.1,9.6,68.0,182.21,141.83
2018,11,17,7,45,303.5,56.5,1.1,10.3,107.0,239.99,194.59
2018,11,17,8,0,378.0,71.0,1.1,11.0,146.0,301.19,247.17
2018,11,17,8,15,393.0,83.0,1.1,11.7,177.0,329.43,271.45
2018,11,17,8,30,408.0,95.0,1.1,12.4,208.0,357.06,294.15
2018,11,17,8,45,429.5,106.5,1.15,13.1,241.5,386.96,317.85
2018,11,17,9,0,451.0,118.0,1.2,13.8,275.0,415.9,339.97
2018,11,17,9,15,501.0,121.5,1.1,14.7,313.0,451.76,366.23
2018,11,17,9,30,551.0,125.0,1.0,15.6,351.0,486.74,390.8
2018,11,17,9,45,578.0,127.0,0.95,16.5,380.0,508.47,404.72
2018,11,17,10,0,605.0,129.0,0.9,17.4,409.0,524.65,414.27
2018,11,17,10,15,618.0,133.0,0.85,18.05,432.0,531.96,417.29
2018,11,17,10,30,631.0,137.0,0.8,18.7,455.0,536.83,418.43
2018,11,17,10,45,680.0,131.0,0.8,19.35,483.5,550.27,426.47
2018,11,17,11,0,729.0,125.0,0.8,20.0,512.0,560.22,431.58
2018,11,17,11,15,699.5,134.0,0.8,20.4,511.0,537.47,412.82
2018,11,17,11,30,670.0,143.0,0.8,20.8,510.0,513.22,393.21
2018,11,17,11,45,703.5,134.5,0.85,21.2,521.0,503.51,384.67
2018,11,17,12,0,737.0,126.0,0.9,21.6,532.0,490.19,372.91
2018,11,17,12,15,719.0,132.5,0.9,21.75,525.0,463.58,351.01
2018,11,17,12,30,701.0,139.0,0.9,21.9,518.0,435.87,328.06
2018,11,17,12,45,669.0,147.0,0.95,22.05,502.0,403.18,301.42
2018,11,17,13,0,637.0,155.0,1.0,22.2,486.0,370.96,274.81
2018,11,17,13,15,627.0,151.0,1.05,22.2,466.0,335.87,245.5
2018,11,17,13,30,617.0,147.0,1.1,22.2,446.0,300.39,215.44
2018,11,17,13,45,564.5,147.0,1.15,22.15,408.5,256.51,180.15
2018,11,17,14,0,512.0,147.0,1.2,22.1,371.0,217.6,149.38
2018,11,17,14,15,527.5,135.5,1.2,21.9,351.0,183.2,120.61
2018,11,17,14,30,543.0,124.0,1.2,21.7,331.0,146.85,92.7
2018,11,17,14,45,512.5,115.0,1.25,21.45,294.5,108.29,69.69
2018,11,17,15,0,482.0,106.0,1.3,21.2,258.0,75.72,60.2
2018,11,17,15,15,437.0,96.0,1.3,21.2,219.0,69.8,55.1
2018,11,17,15,30,392.0,86.0,1.3,21.2,180.0,63.72,49.7
2018,11,17,15,45,333.0,72.5,1.05,19.3,141.0,54.66,41.91
2018,11,17,16,0,274.0,59.0,0.8,17.4,102.0,45.3,33.58
2018,11,17,16,15,198.0,43.0,0.9,16.45,68.5,33.54,22.51
2018,11,17,16,30,122.0,27.0,1.0,15.5,35.0,21.36,5.88
2018,11,17,16,45,64.0,14.0,1.05,14.6,18.0,13.34,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
