Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.7,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.6,11.0,27.2,0.0
2018,11,18,7,15,120.0,26.5,0.6,8.95,37.5,103.11,38.54
2018,11,18,7,30,196.0,43.0,0.7,9.3,64.0,167.92,129.48
2018,11,18,7,45,273.0,58.5,0.75,9.6,103.0,226.76,183.46
2018,11,18,8,0,350.0,74.0,0.8,9.9,142.0,289.25,237.41
2018,11,18,8,15,205.0,80.5,0.85,10.25,122.5,213.65,176.8
2018,11,18,8,30,60.0,87.0,0.9,10.6,103.0,124.33,101.7
2018,11,18,8,45,36.5,106.0,0.95,10.95,116.0,131.58,107.71
2018,11,18,9,0,13.0,125.0,1.0,11.3,129.0,130.97,106.55
2018,11,18,9,15,34.0,145.0,1.05,12.05,158.0,170.61,139.53
2018,11,18,9,30,55.0,165.0,1.1,12.8,187.0,203.44,166.11
2018,11,18,9,45,106.0,181.5,1.2,13.6,228.5,258.11,210.38
2018,11,18,10,0,157.0,198.0,1.3,14.4,270.0,304.13,246.66
2018,11,18,10,15,212.5,203.5,1.35,15.2,306.5,339.93,274.27
2018,11,18,10,30,268.0,209.0,1.4,16.0,343.0,381.41,305.62
2018,11,18,10,45,361.0,198.5,1.45,16.8,385.5,419.1,334.01
2018,11,18,11,0,454.0,188.0,1.5,17.6,428.0,460.03,363.96
2018,11,18,11,15,411.0,201.5,1.55,18.25,421.5,438.02,344.92
2018,11,18,11,30,368.0,215.0,1.6,18.9,415.0,411.51,323.0
2018,11,18,11,45,401.5,209.0,1.6,19.55,428.0,414.84,323.99
2018,11,18,12,0,435.0,203.0,1.6,20.2,441.0,411.16,319.23
2018,11,18,12,15,418.5,204.5,1.55,20.65,431.5,388.39,299.93
2018,11,18,12,30,402.0,206.0,1.5,21.1,422.0,365.37,280.48
2018,11,18,12,45,394.0,202.0,1.45,21.55,409.5,340.2,259.27
2018,11,18,13,0,386.0,198.0,1.4,22.0,397.0,316.03,238.63
2018,11,18,13,15,370.0,193.0,1.35,22.15,377.5,288.19,215.47
2018,11,18,13,30,354.0,188.0,1.3,22.3,358.0,260.88,192.69
2018,11,18,13,45,374.5,172.0,1.2,22.45,343.0,233.88,168.97
2018,11,18,14,0,395.0,156.0,1.1,22.6,328.0,201.75,141.22
2018,11,18,14,15,433.0,137.0,1.0,22.35,312.0,169.86,113.76
2018,11,18,14,30,471.0,118.0,0.9,22.1,296.0,134.29,85.41
2018,11,18,14,45,404.5,114.5,0.75,21.85,256.0,102.02,67.67
2018,11,18,15,0,338.0,111.0,0.6,21.6,216.0,79.17,63.0
2018,11,18,15,15,247.5,100.0,0.6,21.6,171.0,76.54,60.74
2018,11,18,15,30,157.0,89.0,0.6,21.6,126.0,68.71,53.84
2018,11,18,15,45,185.0,73.0,0.7,19.8,108.0,57.33,44.08
2018,11,18,16,0,213.0,57.0,0.8,18.0,90.0,45.55,33.66
2018,11,18,16,15,162.5,41.5,0.9,17.05,61.5,33.66,22.43
2018,11,18,16,30,112.0,26.0,1.0,16.1,33.0,21.45,4.86
2018,11,18,16,45,58.5,13.5,1.05,15.2,17.0,12.87,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.95,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,6,45,12.0,4.5,1.1,7.85,4.5,0.0,0.0
2018,11,19,7,0,24.0,9.0,1.1,7.9,9.0,18.14,0.0
2018,11,19,7,15,44.5,23.0,1.2,8.75,26.5,51.03,11.01
2018,11,19,7,30,65.0,37.0,1.3,9.6,44.0,80.74,59.63
2018,11,19,7,45,132.5,53.0,1.45,10.5,75.5,140.81,112.94
2018,11,19,8,0,200.0,69.0,1.6,11.4,107.0,195.59,160.52
2018,11,19,8,15,245.0,82.5,1.6,12.0,140.5,237.35,196.52
2018,11,19,8,30,290.0,96.0,1.6,12.6,174.0,280.28,232.56
2018,11,19,8,45,315.0,109.0,1.6,13.2,206.0,311.75,258.16
2018,11,19,9,0,340.0,122.0,1.6,13.8,238.0,352.39,290.23
2018,11,19,9,15,372.0,131.0,1.55,14.5,270.5,382.22,312.91
2018,11,19,9,30,404.0,140.0,1.5,15.2,303.0,411.15,334.31
2018,11,19,9,45,432.0,146.5,1.45,15.9,332.5,433.68,350.22
2018,11,19,10,0,460.0,153.0,1.4,16.6,362.0,454.66,364.58
2018,11,19,10,15,479.5,158.0,1.4,17.25,386.0,467.09,372.35
2018,11,19,10,30,499.0,163.0,1.4,17.9,410.0,477.53,378.49
2018,11,19,10,45,508.5,166.5,1.45,18.5,426.0,478.42,377.57
2018,11,19,11,0,518.0,170.0,1.5,19.1,442.0,477.27,375.07
2018,11,19,11,15,524.0,172.0,1.5,19.5,451.0,470.58,368.42
2018,11,19,11,30,530.0,174.0,1.5,19.9,460.0,461.92,360.2
2018,11,19,11,45,552.5,166.5,1.55,20.25,466.0,450.59,350.24
2018,11,19,12,0,575.0,159.0,1.6,20.6,472.0,436.69,338.04
2018,11,19,12,15,558.5,162.0,1.55,20.65,463.5,412.08,317.49
2018,11,19,12,30,542.0,165.0,1.5,20.7,455.0,386.79,296.26
2018,11,19,12,45,412.0,189.5,1.45,20.75,407.0,335.79,256.38
2018,11,19,13,0,282.0,214.0,1.4,20.8,359.0,292.0,222.84
2018,11,19,13,15,202.5,210.5,1.3,20.75,312.5,250.37,190.95
2018,11,19,13,30,123.0,207.0,1.2,20.7,266.0,213.97,163.75
2018,11,19,13,45,111.5,190.5,1.05,20.6,241.5,189.46,144.34
2018,11,19,14,0,100.0,174.0,0.9,20.5,217.0,166.1,125.92
2018,11,19,14,15,180.5,160.5,0.85,20.15,231.0,159.13,117.06
2018,11,19,14,30,261.0,147.0,0.8,19.8,245.0,140.22,99.54
2018,11,19,14,45,216.0,134.0,0.7,19.5,209.5,112.0,81.69
2018,11,19,15,0,171.0,121.0,0.6,19.2,174.0,95.31,77.49
2018,11,19,15,15,95.5,101.5,0.6,19.2,130.5,81.28,65.39
2018,11,19,15,30,20.0,82.0,0.6,19.2,87.0,69.77,55.28
2018,11,19,15,45,12.0,65.5,0.65,18.55,68.5,58.08,44.93
2018,11,19,16,0,4.0,49.0,0.7,17.9,50.0,43.91,32.23
2018,11,19,16,15,5.0,34.0,0.7,17.6,34.5,30.8,19.91
2018,11,19,16,30,6.0,19.0,0.7,17.3,19.0,17.42,1.93
2018,11,19,16,45,6.0,10.0,0.7,17.05,10.0,9.53,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.65,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.25,8.65,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.2,8.7,11.0,42.34,0.0
2018,11,20,7,15,219.0,22.0,1.2,9.5,40.5,136.16,20.07
2018,11,20,7,30,355.0,34.0,1.2,10.3,70.0,227.31,172.31
2018,11,20,7,45,440.0,42.5,1.25,11.1,110.0,287.25,230.49
2018,11,20,8,0,525.0,51.0,1.3,11.9,150.0,350.47,285.22
2018,11,20,8,15,530.0,61.0,1.35,12.6,182.0,375.21,307.38
2018,11,20,8,30,535.0,71.0,1.4,13.3,214.0,398.36,326.97
2018,11,20,8,45,553.5,81.0,1.45,14.05,249.0,427.45,350.08
2018,11,20,9,0,572.0,91.0,1.5,14.8,284.0,455.02,371.01
2018,11,20,9,15,594.0,97.0,1.5,15.75,317.0,478.58,387.75
2018,11,20,9,30,616.0,103.0,1.5,16.7,350.0,500.27,402.5
2018,11,20,9,45,629.5,109.5,1.55,17.6,378.5,515.29,411.99
2018,11,20,10,0,643.0,116.0,1.6,18.5,407.0,527.97,419.49
2018,11,20,10,15,637.5,124.0,1.65,19.05,425.0,528.36,418.02
2018,11,20,10,30,632.0,132.0,1.7,19.6,443.0,526.35,414.75
2018,11,20,10,45,548.5,157.5,1.8,20.1,434.0,490.99,386.11
2018,11,20,11,0,465.0,183.0,1.9,20.6,425.0,458.65,359.78
2018,11,20,11,15,494.5,177.5,2.0,21.0,439.0,458.27,358.67
2018,11,20,11,30,524.0,172.0,2.1,21.4,453.0,455.33,355.2
2018,11,20,11,45,537.0,168.5,2.15,21.8,457.5,443.16,344.33
2018,11,20,12,0,550.0,165.0,2.2,22.2,462.0,428.83,331.62
2018,11,20,12,15,523.0,171.5,2.25,22.4,452.0,403.39,310.52
2018,11,20,12,30,496.0,178.0,2.3,22.6,442.0,377.89,289.25
2018,11,20,12,45,520.5,166.0,2.35,22.75,437.0,356.1,270.24
2018,11,20,13,0,545.0,154.0,2.4,22.9,432.0,331.61,248.51
2018,11,20,13,15,558.5,144.5,2.35,22.85,419.5,303.06,223.28
2018,11,20,13,30,572.0,135.0,2.3,22.8,407.0,273.52,196.79
2018,11,20,13,45,536.0,134.0,2.3,22.7,377.5,235.63,165.28
2018,11,20,14,0,500.0,133.0,2.3,22.6,348.0,200.9,136.95
2018,11,20,14,15,514.5,119.0,2.1,22.35,325.0,165.2,107.05
2018,11,20,14,30,529.0,105.0,1.9,22.1,302.0,128.1,78.66
2018,11,20,14,45,413.5,108.5,1.7,21.9,252.5,96.45,63.63
2018,11,20,15,0,298.0,112.0,1.5,21.7,203.0,84.79,67.88
2018,11,20,15,15,241.0,99.5,1.5,21.7,166.5,76.19,60.45
2018,11,20,15,30,184.0,87.0,1.5,21.7,130.0,67.36,52.66
2018,11,20,15,45,155.0,70.5,1.1,20.3,101.5,55.46,42.34
2018,11,20,16,0,126.0,54.0,0.7,18.9,73.0,43.2,31.45
2018,11,20,16,15,109.5,38.5,0.7,18.55,51.0,31.32,20.14
2018,11,20,16,30,93.0,23.0,0.7,18.2,29.0,19.09,1.52
2018,11,20,16,45,51.5,12.5,0.65,17.85,15.5,11.91,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.5,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.7,2.0,3.48,0.0
2018,11,21,7,15,2.0,7.5,2.0,14.1,7.5,7.79,0.0
2018,11,21,7,30,0.0,13.0,2.2,14.5,13.0,12.04,3.76
2018,11,21,7,45,0.0,18.0,2.4,14.9,18.0,16.68,8.23
2018,11,21,8,0,0.0,23.0,2.6,15.3,23.0,21.32,12.37
2018,11,21,8,15,0.0,27.0,2.65,15.5,27.0,25.04,15.67
2018,11,21,8,30,0.0,31.0,2.7,15.7,31.0,28.76,18.91
2018,11,21,8,45,0.0,38.5,2.8,15.9,38.5,35.74,24.86
2018,11,21,9,0,0.0,46.0,2.9,16.1,46.0,42.73,30.77
2018,11,21,9,15,1.5,59.5,3.15,16.5,60.0,56.21,42.09
2018,11,21,9,30,3.0,73.0,3.4,16.9,74.0,69.72,53.33
2018,11,21,9,45,9.5,67.5,3.65,17.3,71.5,68.49,52.25
2018,11,21,10,0,16.0,62.0,3.9,17.7,69.0,68.84,52.51
2018,11,21,10,15,29.0,86.5,4.1,18.0,100.5,100.56,78.93
2018,11,21,10,30,42.0,111.0,4.3,18.3,132.0,132.01,104.77
2018,11,21,10,45,21.5,118.5,4.5,18.65,129.5,126.58,99.62
2018,11,21,11,0,1.0,126.0,4.7,19.0,127.0,118.68,92.56
2018,11,21,11,15,1.0,111.0,4.75,19.1,112.0,104.23,80.64
2018,11,21,11,30,1.0,96.0,4.8,19.2,97.0,90.02,68.92
2018,11,21,11,45,0.5,73.0,4.85,19.3,73.5,68.22,50.95
2018,11,21,12,0,0.0,50.0,4.9,19.4,50.0,46.5,33.0
2018,11,21,12,15,9.5,75.0,4.9,19.35,80.0,74.13,55.85
2018,11,21,12,30,19.0,100.0,4.9,19.3,110.0,101.44,78.23
2018,11,21,12,45,11.0,103.5,4.9,19.3,109.5,100.44,77.42
2018,11,21,13,0,3.0,107.0,4.9,19.3,109.0,100.3,77.44
2018,11,21,13,15,3.5,99.5,4.8,19.15,101.5,93.41,71.87
2018,11,21,13,30,4.0,92.0,4.7,19.0,94.0,86.5,66.28
2018,11,21,13,45,3.0,76.0,4.6,18.9,77.5,71.43,53.93
2018,11,21,14,0,2.0,60.0,4.5,18.8,61.0,56.16,41.36
2018,11,21,14,15,1.0,51.0,4.3,18.65,51.5,47.54,34.29
2018,11,21,14,30,0.0,42.0,4.1,18.5,42.0,39.01,27.26
2018,11,21,14,45,2.0,40.5,3.9,18.3,41.0,37.69,26.16
2018,11,21,15,0,4.0,39.0,3.7,18.1,40.0,36.22,26.4
2018,11,21,15,15,2.0,25.5,3.7,18.1,26.0,23.65,15.28
2018,11,21,15,30,0.0,12.0,3.7,18.1,12.0,11.11,4.15
2018,11,21,15,45,104.5,17.5,3.05,17.55,33.0,12.68,5.47
2018,11,21,16,0,209.0,23.0,2.4,17.0,54.0,16.09,8.28
2018,11,21,16,15,117.5,14.0,2.1,16.3,30.5,9.77,2.43
2018,11,21,16,30,26.0,5.0,1.8,15.6,7.0,3.79,0.0
2018,11,21,16,45,14.5,3.0,1.55,14.95,4.0,2.86,0.0
2018,11,21,17,0,3.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,1.5,0.5,1.25,13.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,6,45,22.5,4.0,1.15,10.55,4.0,0.0,0.0
2018,11,22,7,0,45.0,8.0,1.1,10.6,8.0,25.14,0.0
2018,11,22,7,15,135.0,20.5,1.3,11.5,31.5,95.99,0.0
2018,11,22,7,30,225.0,33.0,1.5,12.4,55.0,165.41,120.9
2018,11,22,7,45,372.0,40.5,1.65,13.3,98.5,249.51,198.37
2018,11,22,8,0,519.0,48.0,1.8,14.2,142.0,340.46,275.24
2018,11,22,8,15,438.0,64.0,1.95,14.55,157.5,326.41,266.78
2018,11,22,8,30,357.0,80.0,2.1,14.9,173.0,304.65,250.62
2018,11,22,8,45,474.5,81.0,2.25,15.3,225.5,379.28,312.22
2018,11,22,9,0,592.0,82.0,2.4,15.7,278.0,452.8,371.09
2018,11,22,9,15,564.5,95.5,2.5,16.1,299.0,455.79,372.4
2018,11,22,9,30,537.0,109.0,2.6,16.5,320.0,455.89,371.47
2018,11,22,9,45,593.5,108.0,2.7,16.85,358.0,488.27,396.36
2018,11,22,10,0,650.0,107.0,2.8,17.2,396.0,518.59,419.02
2018,11,22,10,15,682.0,106.5,2.85,17.45,424.5,532.4,428.54
2018,11,22,10,30,714.0,106.0,2.9,17.7,453.0,543.52,435.86
2018,11,22,10,45,793.5,89.0,3.0,18.0,487.0,560.83,448.31
2018,11,22,11,0,873.0,72.0,3.1,18.3,521.0,573.21,456.59
2018,11,22,11,15,878.5,72.0,3.2,18.45,531.0,560.41,445.17
2018,11,22,11,30,884.0,72.0,3.3,18.6,541.0,544.67,431.36
2018,11,22,11,45,885.0,72.0,3.4,18.75,543.0,523.72,413.25
2018,11,22,12,0,886.0,72.0,3.5,18.9,545.0,500.09,392.67
2018,11,22,12,15,880.5,72.5,3.6,18.95,539.0,471.44,367.9
2018,11,22,12,30,875.0,73.0,3.7,19.0,533.0,440.67,340.93
2018,11,22,12,45,733.0,104.0,3.8,19.0,483.0,380.44,292.05
2018,11,22,13,0,591.0,135.0,3.9,19.0,433.0,329.82,251.18
2018,11,22,13,15,664.5,114.0,4.0,18.9,436.5,307.65,228.9
2018,11,22,13,30,738.0,93.0,4.1,18.8,440.0,278.83,199.99
2018,11,22,13,45,758.5,84.0,4.15,18.7,423.0,244.58,167.63
2018,11,22,14,0,779.0,75.0,4.2,18.6,406.0,204.42,130.88
2018,11,22,14,15,711.5,80.0,4.2,18.3,364.0,157.89,94.59
2018,11,22,14,30,644.0,85.0,4.2,18.0,322.0,119.68,68.93
2018,11,22,14,45,455.5,98.0,4.2,17.75,257.0,88.93,58.12
2018,11,22,15,0,267.0,111.0,4.2,17.5,192.0,84.05,68.49
2018,11,22,15,15,193.5,98.5,4.2,17.5,152.5,75.39,60.83
2018,11,22,15,30,120.0,86.0,4.2,17.5,113.0,69.62,55.55
2018,11,22,15,45,136.0,67.5,3.8,16.6,92.0,53.25,41.02
2018,11,22,16,0,152.0,49.0,3.4,15.7,71.0,39.51,28.59
2018,11,22,16,15,105.0,34.0,3.15,15.2,46.5,27.88,17.35
2018,11,22,16,30,58.0,19.0,2.9,14.7,22.0,15.92,0.0
2018,11,22,16,45,29.0,9.5,2.65,14.15,11.0,9.05,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.75,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.8,3.0,8.27,0.0
2018,11,23,7,15,7.0,5.0,1.15,14.1,5.0,8.17,0.0
2018,11,23,7,30,0.0,7.0,1.3,14.4,7.0,6.48,0.0
2018,11,23,7,45,0.0,11.5,1.4,14.7,11.5,10.65,3.19
2018,11,23,8,0,0.0,16.0,1.5,15.0,16.0,14.82,6.88
2018,11,23,8,15,0.0,31.0,1.7,15.25,31.0,28.76,18.84
2018,11,23,8,30,0.0,46.0,1.9,15.5,46.0,42.74,30.81
2018,11,23,8,45,0.0,56.5,2.1,15.75,56.5,52.53,39.13
2018,11,23,9,0,0.0,67.0,2.3,16.0,67.0,62.44,47.46
2018,11,23,9,15,0.0,66.0,2.45,16.2,66.0,61.39,46.49
2018,11,23,9,30,0.0,65.0,2.6,16.4,65.0,60.46,45.6
2018,11,23,9,45,0.0,82.0,2.7,16.6,82.0,76.54,58.96
2018,11,23,10,0,0.0,99.0,2.8,16.8,99.0,92.96,72.48
2018,11,23,10,15,0.0,89.0,3.0,17.05,89.0,83.08,64.07
2018,11,23,10,30,0.0,79.0,3.2,17.3,79.0,73.55,56.02
2018,11,23,10,45,1.0,100.0,3.4,17.55,100.5,94.01,72.87
2018,11,23,11,0,2.0,121.0,3.6,17.8,122.0,114.48,89.57
2018,11,23,11,15,1.5,111.5,3.75,17.9,112.5,104.98,81.64
2018,11,23,11,30,1.0,102.0,3.9,18.0,103.0,95.65,73.9
2018,11,23,11,45,0.5,85.0,4.05,18.15,85.5,79.43,60.47
2018,11,23,12,0,0.0,68.0,4.2,18.3,68.0,63.29,47.1
2018,11,23,12,15,0.0,82.0,4.25,18.35,82.0,76.37,57.93
2018,11,23,12,30,0.0,96.0,4.3,18.4,96.0,89.35,68.65
2018,11,23,12,45,1.5,109.0,4.35,18.45,110.0,101.77,78.89
2018,11,23,13,0,3.0,122.0,4.4,18.5,124.0,113.84,88.82
2018,11,23,13,15,7.5,114.5,4.4,18.45,118.5,108.1,84.09
2018,11,23,13,30,12.0,107.0,4.4,18.4,113.0,102.04,79.03
2018,11,23,13,45,12.5,95.5,4.4,18.35,101.0,91.16,70.08
2018,11,23,14,0,13.0,84.0,4.4,18.3,89.0,80.28,61.1
2018,11,23,14,15,9.0,81.0,4.35,18.2,84.5,76.27,58.04
2018,11,23,14,30,5.0,78.0,4.3,18.1,80.0,72.57,55.26
2018,11,23,14,45,7.0,74.0,4.25,18.0,76.5,68.54,52.0
2018,11,23,15,0,9.0,70.0,4.2,17.9,73.0,64.36,51.16
2018,11,23,15,15,4.5,51.5,4.2,17.9,53.0,47.88,36.63
2018,11,23,15,30,0.0,33.0,4.2,17.9,33.0,30.63,21.33
2018,11,23,15,45,0.0,25.5,3.8,17.35,25.5,23.65,15.07
2018,11,23,16,0,0.0,18.0,3.4,16.8,18.0,16.68,8.77
2018,11,23,16,15,0.0,12.0,3.3,16.65,12.0,11.11,3.43
2018,11,23,16,30,0.0,6.0,3.2,16.5,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,3.15,16.3,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,29.0,4.0,1.3,14.25,4.0,0.0,0.0
2018,11,24,7,0,58.0,8.0,1.3,14.2,8.0,29.87,0.0
2018,11,24,7,15,188.5,19.0,1.55,14.65,33.5,113.51,0.0
2018,11,24,7,30,319.0,30.0,1.8,15.1,59.0,202.49,141.55
2018,11,24,7,45,423.0,37.0,2.05,15.55,97.5,267.22,209.51
2018,11,24,8,0,527.0,44.0,2.3,16.0,136.0,336.38,269.92
2018,11,24,8,15,587.0,48.5,2.45,16.25,176.5,383.08,310.78
2018,11,24,8,30,647.0,53.0,2.6,16.5,217.0,427.61,348.63
2018,11,24,8,45,687.0,55.5,2.7,16.75,255.5,462.25,377.32
2018,11,24,9,0,727.0,58.0,2.8,17.0,294.0,495.7,404.13
2018,11,24,9,15,571.5,85.5,2.8,17.25,284.0,445.29,363.09
2018,11,24,9,30,416.0,113.0,2.8,17.5,274.0,382.03,311.5
2018,11,24,9,45,216.0,128.0,2.85,17.75,212.0,270.15,219.81
2018,11,24,10,0,16.0,143.0,2.9,18.0,150.0,146.45,116.18
2018,11,24,10,15,13.5,150.5,2.9,18.3,156.5,151.59,120.2
2018,11,24,10,30,11.0,158.0,2.9,18.6,163.0,156.71,123.98
2018,11,24,10,45,29.0,180.0,2.9,18.85,194.5,192.63,152.96
2018,11,24,11,0,47.0,202.0,2.9,19.1,226.0,222.83,176.92
2018,11,24,11,15,59.5,213.0,2.9,19.3,244.0,237.89,188.56
2018,11,24,11,30,72.0,224.0,2.9,19.5,262.0,252.01,199.39
2018,11,24,11,45,113.0,229.5,2.85,19.7,289.0,277.3,219.03
2018,11,24,12,0,154.0,235.0,2.8,19.9,316.0,296.07,233.1
2018,11,24,12,15,394.5,182.0,2.8,19.95,387.5,351.21,274.9
2018,11,24,12,30,635.0,129.0,2.8,20.0,459.0,388.06,299.8
2018,11,24,12,45,512.5,158.0,2.8,20.05,420.0,341.66,262.19
2018,11,24,13,0,390.0,187.0,2.8,20.1,381.0,303.07,231.64
2018,11,24,13,15,497.0,153.0,2.75,20.0,390.5,287.48,214.96
2018,11,24,13,30,604.0,119.0,2.7,19.9,400.0,263.84,190.32
2018,11,24,13,45,535.5,126.5,2.65,19.8,365.0,225.68,159.1
2018,11,24,14,0,467.0,134.0,2.6,19.7,330.0,192.65,133.19
2018,11,24,14,15,580.0,105.0,2.55,19.45,329.0,159.69,101.18
2018,11,24,14,30,693.0,76.0,2.5,19.2,328.0,114.82,62.9
2018,11,24,14,45,687.0,69.0,2.45,18.95,296.5,72.77,39.57
2018,11,24,15,0,681.0,62.0,2.4,18.7,265.0,46.86,35.67
2018,11,24,15,15,610.5,59.0,2.4,18.7,221.0,41.77,31.16
2018,11,24,15,30,540.0,56.0,2.4,18.7,177.0,41.06,30.4
2018,11,24,15,45,500.0,48.5,1.85,17.5,142.0,36.59,26.36
2018,11,24,16,0,460.0,41.0,1.3,16.3,107.0,31.99,22.02
2018,11,24,16,15,337.5,32.0,1.25,15.5,71.0,25.76,15.41
2018,11,24,16,30,215.0,23.0,1.2,14.7,35.0,19.33,0.0
2018,11,24,16,45,107.5,11.5,1.15,13.9,17.5,10.96,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,10.15,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,10.1,6.0,23.62,0.0
2018,11,25,7,15,188.0,18.5,0.75,10.6,32.5,94.73,0.0
2018,11,25,7,30,329.0,31.0,0.8,11.1,59.0,206.12,142.09
2018,11,25,7,45,429.0,38.0,0.85,11.6,97.0,269.79,212.33
2018,11,25,8,0,529.0,45.0,0.9,12.1,135.0,336.93,271.01
2018,11,25,8,15,574.5,51.0,1.0,12.65,173.5,377.94,306.87
2018,11,25,8,30,620.0,57.0,1.1,13.2,212.0,419.07,341.43
2018,11,25,8,45,590.5,70.5,1.15,13.8,238.0,427.2,348.27
2018,11,25,9,0,561.0,84.0,1.2,14.4,264.0,431.97,351.79
2018,11,25,9,15,631.5,83.0,1.35,15.2,307.5,475.41,385.58
2018,11,25,9,30,702.0,82.0,1.5,16.0,351.0,517.7,417.33
2018,11,25,9,45,763.0,76.5,1.65,16.8,390.5,545.97,437.89
2018,11,25,10,0,824.0,71.0,1.8,17.6,430.0,574.06,457.86
2018,11,25,10,15,835.0,72.5,1.85,17.95,453.5,577.78,459.16
2018,11,25,10,30,846.0,74.0,1.9,18.3,477.0,578.55,458.26
2018,11,25,10,45,853.0,75.5,1.95,18.65,494.0,574.02,453.24
2018,11,25,11,0,860.0,77.0,2.0,19.0,511.0,566.47,445.83
2018,11,25,11,15,864.0,77.5,2.05,19.2,521.0,551.96,433.33
2018,11,25,11,30,868.0,78.0,2.1,19.4,531.0,536.31,419.71
2018,11,25,11,45,868.0,79.0,2.15,19.65,533.5,516.35,402.44
2018,11,25,12,0,868.0,80.0,2.2,19.9,536.0,493.58,382.69
2018,11,25,12,15,869.0,78.5,2.25,19.95,531.5,466.7,359.66
2018,11,25,12,30,870.0,77.0,2.3,20.0,527.0,437.24,334.07
2018,11,25,12,45,868.5,75.0,2.3,20.1,515.0,404.05,304.83
2018,11,25,13,0,867.0,73.0,2.3,20.2,503.0,368.87,273.4
2018,11,25,13,15,857.5,72.0,2.25,20.15,483.0,330.29,238.96
2018,11,25,13,30,848.0,71.0,2.2,20.1,463.0,287.37,200.75
2018,11,25,13,45,833.5,69.5,2.15,20.05,436.5,244.82,162.97
2018,11,25,14,0,819.0,68.0,2.1,20.0,410.0,202.06,125.82
2018,11,25,14,15,800.5,65.5,2.05,19.85,378.0,157.91,89.97
2018,11,25,14,30,782.0,63.0,2.0,19.7,346.0,114.4,59.11
2018,11,25,14,45,755.0,59.5,1.95,19.5,309.0,70.6,36.51
2018,11,25,15,0,728.0,56.0,1.9,19.3,272.0,41.87,31.21
2018,11,25,15,15,684.5,52.0,1.9,19.3,231.5,39.84,29.4
2018,11,25,15,30,641.0,48.0,1.9,19.3,191.0,37.86,27.53
2018,11,25,15,45,555.0,44.0,1.4,17.8,148.5,32.8,23.03
2018,11,25,16,0,469.0,40.0,0.9,16.3,106.0,31.16,21.29
2018,11,25,16,15,297.5,30.5,0.95,15.75,67.0,24.35,14.15
2018,11,25,16,30,126.0,21.0,1.0,15.2,28.0,16.63,0.0
2018,11,25,16,45,63.0,10.5,1.05,14.7,14.0,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.55,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.4,5.0,4.77,0.0
2018,11,26,7,15,71.0,17.5,1.2,9.3,22.5,45.59,0.0
2018,11,26,7,30,116.0,30.0,1.3,10.2,40.0,101.35,66.33
2018,11,26,7,45,168.5,44.5,1.4,11.05,68.0,145.01,113.82
2018,11,26,8,0,221.0,59.0,1.5,11.9,96.0,199.18,161.4
2018,11,26,8,15,255.5,72.5,1.45,12.55,127.0,235.38,192.99
2018,11,26,8,30,290.0,86.0,1.4,13.2,158.0,272.18,224.07
2018,11,26,8,45,290.5,101.5,1.35,13.85,183.5,283.43,233.36
2018,11,26,9,0,291.0,117.0,1.3,14.5,209.0,302.96,248.67
2018,11,26,9,15,293.0,131.5,1.4,15.35,233.5,320.9,262.24
2018,11,26,9,30,295.0,146.0,1.5,16.2,258.0,337.6,274.43
2018,11,26,9,45,288.5,159.5,1.55,17.1,276.5,346.91,280.27
2018,11,26,10,0,282.0,173.0,1.6,18.0,295.0,354.92,284.95
2018,11,26,10,15,360.5,169.5,1.55,18.4,334.5,392.83,314.01
2018,11,26,10,30,439.0,166.0,1.5,18.8,374.0,436.52,346.44
2018,11,26,10,45,442.5,172.0,1.5,19.25,388.0,437.17,345.17
2018,11,26,11,0,446.0,178.0,1.5,19.7,402.0,436.07,342.79
2018,11,26,11,15,424.0,184.5,1.45,20.05,400.5,420.01,328.89
2018,11,26,11,30,402.0,191.0,1.4,20.4,399.0,403.14,314.49
2018,11,26,11,45,303.5,210.0,1.3,20.75,367.5,356.1,276.89
2018,11,26,12,0,205.0,229.0,1.2,21.1,336.0,313.92,243.4
2018,11,26,12,15,228.0,223.5,1.2,21.3,341.5,310.33,239.91
2018,11,26,12,30,251.0,218.0,1.2,21.5,347.0,306.0,235.35
2018,11,26,12,45,324.0,200.5,1.2,21.75,363.0,306.04,233.21
2018,11,26,13,0,397.0,183.0,1.2,22.0,379.0,300.65,225.98
2018,11,26,13,15,322.5,183.0,1.2,21.95,338.0,259.72,194.16
2018,11,26,13,30,248.0,183.0,1.2,21.9,297.0,223.71,166.8
2018,11,26,13,45,281.0,166.5,1.2,21.8,288.5,203.56,148.74
2018,11,26,14,0,314.0,150.0,1.2,21.7,280.0,180.47,128.14
2018,11,26,14,15,204.5,127.5,1.05,21.2,209.5,131.08,93.2
2018,11,26,14,30,95.0,105.0,0.9,20.7,139.0,96.63,70.79
2018,11,26,14,45,173.5,103.5,0.75,20.15,157.5,86.34,62.48
2018,11,26,15,0,252.0,102.0,0.6,19.6,176.0,77.84,62.4
2018,11,26,15,15,244.0,89.0,0.6,19.6,152.0,68.87,54.57
2018,11,26,15,30,236.0,76.0,0.6,19.6,128.0,59.64,46.36
2018,11,26,15,45,186.5,60.5,0.65,18.6,96.0,48.22,36.27
2018,11,26,16,0,137.0,45.0,0.7,17.6,64.0,36.47,25.68
2018,11,26,16,15,86.5,30.0,0.7,17.3,40.5,24.76,14.27
2018,11,26,16,30,36.0,15.0,0.7,17.0,17.0,12.69,0.0
2018,11,26,16,45,18.0,7.5,0.75,16.7,8.5,7.15,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.35,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.4,3.0,2.86,0.0
2018,11,27,7,15,8.5,9.0,0.95,10.8,9.0,12.01,0.0
2018,11,27,7,30,0.0,15.0,0.9,11.2,15.0,13.91,3.94
2018,11,27,7,45,0.0,22.5,0.85,11.6,22.5,20.87,11.69
2018,11,27,8,0,0.0,30.0,0.8,12.0,30.0,27.85,18.04
2018,11,27,8,15,0.0,42.5,0.95,12.55,42.5,39.49,28.2
2018,11,27,8,30,0.0,55.0,1.1,13.1,55.0,51.48,38.57
2018,11,27,8,45,17.0,86.5,1.3,13.6,92.0,93.62,74.59
2018,11,27,9,0,34.0,118.0,1.5,14.1,129.0,143.01,116.05
2018,11,27,9,15,39.0,133.0,1.5,14.4,147.0,160.65,130.43
2018,11,27,9,30,44.0,148.0,1.5,14.7,165.0,178.1,144.5
2018,11,27,9,45,47.5,160.0,1.5,15.0,179.5,191.03,154.68
2018,11,27,10,0,51.0,172.0,1.5,15.3,194.0,203.74,164.58
2018,11,27,10,15,67.5,186.5,1.55,15.55,217.0,226.4,182.66
2018,11,27,10,30,84.0,201.0,1.6,15.8,240.0,248.43,199.98
2018,11,27,10,45,67.0,202.5,1.6,16.05,234.5,237.25,190.21
2018,11,27,11,0,50.0,204.0,1.6,16.3,229.0,226.44,180.93
2018,11,27,11,15,43.5,204.5,1.65,16.4,226.5,220.71,176.06
2018,11,27,11,30,37.0,205.0,1.7,16.5,224.0,215.18,171.37
2018,11,27,11,45,20.0,167.5,1.8,16.6,178.0,166.34,131.89
2018,11,27,12,0,3.0,130.0,1.9,16.7,132.0,122.46,96.16
2018,11,27,12,15,1.5,104.0,2.0,16.7,105.0,97.45,75.71
2018,11,27,12,30,0.0,78.0,2.1,16.7,78.0,72.63,55.23
2018,11,27,12,45,0.0,81.0,2.2,16.75,81.0,75.43,57.61
2018,11,27,13,0,0.0,84.0,2.3,16.8,84.0,78.23,59.98
2018,11,27,13,15,0.0,80.5,2.35,16.85,80.5,74.95,57.31
2018,11,27,13,30,0.0,77.0,2.4,16.9,77.0,71.68,54.65
2018,11,27,13,45,11.0,95.5,2.45,16.95,100.0,90.71,70.16
2018,11,27,14,0,22.0,114.0,2.5,17.0,123.0,105.97,82.39
2018,11,27,14,15,12.0,102.0,2.35,16.85,107.0,94.63,73.52
2018,11,27,14,30,2.0,90.0,2.2,16.7,91.0,82.43,63.93
2018,11,27,14,45,1.0,72.5,2.1,16.6,73.0,66.93,51.08
2018,11,27,15,0,0.0,55.0,2.0,16.5,55.0,51.13,39.78
2018,11,27,15,15,0.0,44.0,2.0,16.5,44.0,40.87,30.66
2018,11,27,15,30,0.0,33.0,2.0,16.5,33.0,30.63,21.47
2018,11,27,15,45,0.0,20.0,1.65,15.9,20.0,18.54,10.68
2018,11,27,16,0,0.0,7.0,1.3,15.3,7.0,6.48,0.0
2018,11,27,16,15,8.5,5.5,1.2,15.1,6.0,5.22,0.0
2018,11,27,16,30,17.0,4.0,1.1,14.9,5.0,3.51,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.75,2.5,1.91,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
