Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.55,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.8,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.0,0.25,15.05,5.0,7.58,0.0
2018,11,28,7,30,0.0,8.0,0.3,15.3,8.0,7.4,0.0
2018,11,28,7,45,12.5,17.0,0.4,15.55,19.0,21.71,12.13
2018,11,28,8,0,25.0,26.0,0.5,15.8,30.0,41.18,29.0
2018,11,28,8,15,41.5,30.5,0.6,15.95,39.5,54.38,40.7
2018,11,28,8,30,58.0,35.0,0.7,16.1,49.0,68.26,52.92
2018,11,28,8,45,62.0,42.0,0.8,16.3,59.5,78.57,61.84
2018,11,28,9,0,66.0,49.0,0.9,16.5,70.0,88.71,70.47
2018,11,28,9,15,82.5,72.5,0.9,16.7,101.5,123.87,99.84
2018,11,28,9,30,99.0,96.0,0.9,16.9,133.0,158.69,128.37
2018,11,28,9,45,49.5,72.5,0.9,17.1,91.0,103.81,82.22
2018,11,28,10,0,0.0,49.0,0.9,17.3,49.0,45.54,32.78
2018,11,28,10,15,0.0,59.5,1.0,17.55,59.5,55.33,40.95
2018,11,28,10,30,0.0,70.0,1.1,17.8,70.0,65.14,48.99
2018,11,28,10,45,130.0,128.0,1.25,18.1,192.5,201.88,162.17
2018,11,28,11,0,260.0,186.0,1.4,18.4,315.0,334.2,266.23
2018,11,28,11,15,236.0,178.0,1.45,18.55,297.0,306.29,243.04
2018,11,28,11,30,212.0,170.0,1.5,18.7,279.0,278.8,220.95
2018,11,28,11,45,203.5,192.0,1.6,18.9,297.0,285.31,225.31
2018,11,28,12,0,195.0,214.0,1.7,19.1,315.0,294.59,231.63
2018,11,28,12,15,459.5,161.0,1.8,19.0,396.0,357.49,278.99
2018,11,28,12,30,724.0,108.0,1.9,18.9,477.0,400.32,307.78
2018,11,28,12,45,738.5,103.5,2.05,18.85,472.0,374.59,284.61
2018,11,28,13,0,753.0,99.0,2.2,18.8,467.0,346.19,258.9
2018,11,28,13,15,500.0,136.5,2.35,18.7,377.0,271.28,202.46
2018,11,28,13,30,247.0,174.0,2.5,18.6,287.0,215.4,163.22
2018,11,28,13,45,237.0,163.5,2.65,18.5,266.5,190.89,142.85
2018,11,28,14,0,227.0,153.0,2.8,18.4,246.0,167.0,123.15
2018,11,28,14,15,292.0,134.5,2.85,18.25,244.5,147.31,104.24
2018,11,28,14,30,357.0,116.0,2.9,18.1,243.0,117.23,78.72
2018,11,28,14,45,287.5,113.5,2.95,17.9,209.0,96.97,69.74
2018,11,28,15,0,218.0,111.0,3.0,17.7,175.0,83.98,68.32
2018,11,28,15,15,213.5,95.0,3.0,17.7,150.0,73.02,58.65
2018,11,28,15,30,209.0,79.0,3.0,17.7,125.0,61.73,48.53
2018,11,28,15,45,169.0,64.0,2.75,17.05,96.0,50.73,38.64
2018,11,28,16,0,129.0,49.0,2.5,16.4,67.0,39.43,28.26
2018,11,28,16,15,85.5,34.0,2.5,16.05,44.0,27.8,16.56
2018,11,28,16,30,42.0,19.0,2.5,15.7,21.0,16.57,0.0
2018,11,28,16,45,21.0,9.5,2.5,15.3,10.5,9.05,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,14.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,14.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,5.55,14.25,5.0,4.77,0.0
2018,11,29,7,30,0.0,9.0,5.6,14.3,9.0,8.33,0.0
2018,11,29,7,45,4.5,22.0,5.7,14.35,22.5,22.46,12.62
2018,11,29,8,0,9.0,35.0,5.8,14.4,36.0,38.93,27.02
2018,11,29,8,15,31.0,56.5,5.8,14.45,63.5,74.4,57.59
2018,11,29,8,30,53.0,78.0,5.8,14.5,91.0,110.28,88.59
2018,11,29,8,45,67.5,83.5,5.85,14.55,102.5,130.01,105.78
2018,11,29,9,0,82.0,89.0,5.9,14.6,114.0,143.02,117.11
2018,11,29,9,15,55.5,88.0,5.8,14.6,106.0,119.03,96.52
2018,11,29,9,30,29.0,87.0,5.7,14.6,98.0,102.17,81.8
2018,11,29,9,45,20.0,89.5,5.6,14.6,97.5,98.98,78.84
2018,11,29,10,0,11.0,92.0,5.5,14.6,97.0,92.6,73.17
2018,11,29,10,15,18.0,94.5,5.45,14.6,103.0,101.79,80.91
2018,11,29,10,30,25.0,97.0,5.4,14.6,109.0,107.71,85.86
2018,11,29,10,45,33.0,125.0,5.3,14.6,141.0,139.29,112.17
2018,11,29,11,0,41.0,153.0,5.2,14.6,173.0,170.25,137.71
2018,11,29,11,15,58.0,161.5,5.2,14.7,190.5,185.92,150.53
2018,11,29,11,30,75.0,170.0,5.2,14.8,208.0,200.64,162.45
2018,11,29,11,45,70.0,161.5,5.15,14.9,197.0,187.25,151.08
2018,11,29,12,0,65.0,153.0,5.1,15.0,186.0,174.16,139.99
2018,11,29,12,15,84.0,159.5,5.05,15.05,202.0,187.47,150.62
2018,11,29,12,30,103.0,166.0,5.0,15.1,218.0,196.79,157.71
2018,11,29,12,45,129.0,187.0,4.9,15.1,250.5,219.76,175.62
2018,11,29,13,0,155.0,208.0,4.8,15.1,283.0,239.43,190.43
2018,11,29,13,15,177.5,170.5,4.7,15.1,253.5,205.79,161.56
2018,11,29,13,30,200.0,133.0,4.6,15.1,224.0,168.56,129.29
2018,11,29,13,45,293.0,133.5,4.45,15.1,258.0,178.31,132.75
2018,11,29,14,0,386.0,134.0,4.3,15.1,292.0,176.14,125.77
2018,11,29,14,15,513.0,109.5,4.05,15.0,302.0,151.77,99.67
2018,11,29,14,30,640.0,85.0,3.8,14.9,312.0,114.9,66.91
2018,11,29,14,45,418.5,88.0,3.6,14.8,230.0,77.11,51.19
2018,11,29,15,0,197.0,91.0,3.4,14.7,148.0,70.0,56.81
2018,11,29,15,15,186.5,70.5,3.4,14.7,118.0,55.45,43.81
2018,11,29,15,30,176.0,50.0,3.4,14.7,88.0,36.45,26.78
2018,11,29,15,45,115.0,39.5,2.6,14.2,62.0,32.27,22.87
2018,11,29,16,0,54.0,29.0,1.8,13.7,36.0,25.75,16.75
2018,11,29,16,15,34.5,19.0,1.8,13.55,23.0,17.14,8.13
2018,11,29,16,30,15.0,9.0,1.8,13.4,10.0,8.34,0.0
2018,11,29,16,45,7.5,4.5,1.75,13.2,5.0,4.29,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.55,9.4,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.5,9.4,1.0,0.0,0.0
2018,11,30,7,15,33.5,12.5,1.75,10.1,14.5,25.18,0.0
2018,11,30,7,30,52.0,24.0,2.0,10.8,28.0,54.85,25.56
2018,11,30,7,45,80.5,40.5,2.25,11.5,51.0,90.96,68.44
2018,11,30,8,0,109.0,57.0,2.5,12.2,74.0,124.38,98.91
2018,11,30,8,15,147.5,72.5,2.7,12.55,103.0,170.05,138.71
2018,11,30,8,30,186.0,88.0,2.9,12.9,132.0,208.74,172.24
2018,11,30,8,45,260.0,97.5,3.1,13.25,170.5,259.61,215.62
2018,11,30,9,0,334.0,107.0,3.3,13.6,209.0,321.46,267.07
2018,11,30,9,15,388.0,113.0,3.35,13.95,245.0,359.56,298.14
2018,11,30,9,30,442.0,119.0,3.4,14.3,281.0,397.29,328.33
2018,11,30,9,45,534.0,113.5,3.4,14.65,326.0,443.12,364.77
2018,11,30,10,0,626.0,108.0,3.4,15.0,371.0,492.26,402.86
2018,11,30,10,15,632.0,113.0,3.4,15.25,391.5,496.91,405.07
2018,11,30,10,30,638.0,118.0,3.4,15.5,412.0,499.19,405.48
2018,11,30,10,45,685.5,113.0,3.35,15.75,439.5,511.86,414.04
2018,11,30,11,0,733.0,108.0,3.3,16.0,467.0,521.21,419.66
2018,11,30,11,15,696.0,118.5,3.35,16.15,465.5,498.08,399.89
2018,11,30,11,30,659.0,129.0,3.4,16.3,464.0,473.61,379.1
2018,11,30,11,45,730.5,112.5,3.45,16.45,485.5,474.71,378.25
2018,11,30,12,0,802.0,96.0,3.5,16.6,507.0,471.4,373.16
2018,11,30,12,15,801.5,95.0,3.5,16.6,502.5,445.65,350.33
2018,11,30,12,30,801.0,94.0,3.5,16.6,498.0,417.77,325.4
2018,11,30,12,45,824.5,86.0,3.55,16.6,493.5,390.12,299.84
2018,11,30,13,0,848.0,78.0,3.6,16.6,489.0,359.02,270.68
2018,11,30,13,15,839.5,76.0,3.55,16.55,469.5,320.47,235.51
2018,11,30,13,30,831.0,74.0,3.5,16.5,450.0,280.81,199.14
2018,11,30,13,45,818.0,72.0,3.4,16.45,424.5,239.28,161.5
2018,11,30,14,0,805.0,70.0,3.3,16.4,399.0,197.44,124.56
2018,11,30,14,15,785.0,68.0,3.2,16.2,367.5,154.6,89.55
2018,11,30,14,30,765.0,66.0,3.1,16.0,336.0,112.53,59.88
2018,11,30,14,45,736.0,62.5,3.0,15.8,299.5,69.89,38.41
2018,11,30,15,0,707.0,59.0,2.9,15.6,263.0,44.77,34.27
2018,11,30,15,15,661.5,55.0,2.9,15.6,223.5,42.83,32.5
2018,11,30,15,30,616.0,51.0,2.9,15.6,184.0,37.37,27.5
2018,11,30,15,45,545.0,45.0,2.15,14.4,143.5,33.97,24.34
2018,11,30,16,0,474.0,39.0,1.4,13.2,103.0,30.56,20.96
2018,11,30,16,15,348.5,30.5,1.35,12.55,68.0,24.7,14.19
2018,11,30,16,30,223.0,22.0,1.3,11.9,33.0,18.7,0.0
2018,11,30,16,45,111.5,11.0,1.25,11.25,16.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,11.25,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,12,1,7,15,24.0,8.0,2.55,11.5,9.5,17.07,0.0
2018,12,1,7,30,44.0,15.0,2.7,11.8,18.0,42.26,15.93
2018,12,1,7,45,91.0,26.5,2.85,12.15,38.5,81.05,59.99
2018,12,1,8,0,138.0,38.0,3.0,12.5,59.0,118.34,93.87
2018,12,1,8,15,159.0,43.5,2.95,12.65,75.0,146.21,118.98
2018,12,1,8,30,180.0,49.0,2.9,12.8,91.0,164.67,135.79
2018,12,1,8,45,90.0,43.5,2.85,12.9,64.5,100.85,81.81
2018,12,1,9,0,0.0,38.0,2.8,13.0,38.0,35.28,24.76
2018,12,1,9,15,0.0,48.5,3.0,13.15,48.5,45.06,33.16
2018,12,1,9,30,0.0,59.0,3.2,13.3,59.0,54.86,41.47
2018,12,1,9,45,1.0,67.0,3.4,13.45,67.5,62.9,48.24
2018,12,1,10,0,2.0,75.0,3.6,13.6,76.0,70.95,54.98
2018,12,1,10,15,6.0,90.5,3.8,13.7,93.5,88.05,69.38
2018,12,1,10,30,10.0,106.0,4.0,13.8,111.0,105.12,83.66
2018,12,1,10,45,263.0,125.5,4.2,13.9,254.0,277.82,229.55
2018,12,1,11,0,516.0,145.0,4.4,14.0,397.0,436.41,357.69
2018,12,1,11,15,408.0,165.5,4.5,14.15,367.5,388.88,317.35
2018,12,1,11,30,300.0,186.0,4.6,14.3,338.0,338.38,275.34
2018,12,1,11,45,208.0,170.5,4.65,14.45,276.0,269.13,218.4
2018,12,1,12,0,116.0,155.0,4.7,14.6,214.0,201.86,162.86
2018,12,1,12,15,425.0,133.5,4.7,14.65,347.5,314.79,253.14
2018,12,1,12,30,734.0,112.0,4.7,14.7,481.0,405.35,320.43
2018,12,1,12,45,733.5,108.5,4.75,14.7,470.0,374.77,292.35
2018,12,1,13,0,733.0,105.0,4.8,14.7,459.0,342.51,262.71
2018,12,1,13,15,764.0,95.5,4.7,14.65,451.5,312.65,233.62
2018,12,1,13,30,795.0,86.0,4.6,14.6,444.0,281.84,203.07
2018,12,1,13,45,775.5,85.0,4.55,14.55,417.5,241.28,166.27
2018,12,1,14,0,756.0,84.0,4.5,14.5,391.0,197.43,127.8
2018,12,1,14,15,728.5,82.0,4.4,14.35,359.0,155.43,93.54
2018,12,1,14,30,701.0,80.0,4.3,14.2,327.0,114.96,64.97
2018,12,1,14,45,661.0,77.0,4.2,14.0,290.0,75.06,44.82
2018,12,1,15,0,621.0,74.0,4.1,13.8,253.0,52.83,41.72
2018,12,1,15,15,569.0,69.0,4.1,13.8,214.0,50.74,39.78
2018,12,1,15,30,517.0,64.0,4.1,13.8,175.0,48.75,37.8
2018,12,1,15,45,430.0,57.0,3.4,13.0,135.5,44.95,34.16
2018,12,1,16,0,343.0,50.0,2.7,12.2,96.0,38.8,28.17
2018,12,1,16,15,226.5,37.0,2.5,11.8,62.5,29.18,17.72
2018,12,1,16,30,110.0,24.0,2.3,11.4,29.0,19.25,0.0
2018,12,1,16,45,55.0,12.0,2.1,11.05,14.5,11.44,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,6.0,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,6.0,2.0,0.0,0.0
2018,12,2,7,15,178.0,14.0,0.55,6.5,24.5,82.92,0.0
2018,12,2,7,30,331.0,25.0,0.5,7.0,47.0,186.32,76.35
2018,12,2,7,45,442.0,32.0,0.5,7.5,84.5,260.33,200.22
2018,12,2,8,0,553.0,39.0,0.5,8.0,122.0,325.76,261.24
2018,12,2,8,15,618.5,44.0,0.45,8.55,163.5,376.37,305.12
2018,12,2,8,30,684.0,49.0,0.4,9.1,205.0,427.48,347.23
2018,12,2,8,45,726.0,52.0,0.3,9.65,245.0,463.84,375.66
2018,12,2,9,0,768.0,55.0,0.2,10.2,285.0,499.0,401.76
2018,12,2,9,15,794.0,57.5,0.35,10.6,321.0,523.09,421.01
2018,12,2,9,30,820.0,60.0,0.5,11.0,357.0,544.97,438.2
2018,12,2,9,45,837.0,62.0,0.65,11.4,387.5,558.67,448.77
2018,12,2,10,0,854.0,64.0,0.8,11.8,418.0,566.56,454.77
2018,12,2,10,15,866.5,65.5,0.8,12.0,443.0,571.74,457.35
2018,12,2,10,30,879.0,67.0,0.8,12.2,468.0,573.95,457.51
2018,12,2,10,45,885.5,68.0,0.85,12.4,485.0,569.21,452.79
2018,12,2,11,0,892.0,69.0,0.9,12.6,502.0,561.44,445.65
2018,12,2,11,15,897.0,69.5,0.9,12.95,513.0,549.32,434.4
2018,12,2,11,30,902.0,70.0,0.9,13.3,524.0,534.22,420.69
2018,12,2,11,45,904.0,70.0,0.95,13.65,527.0,514.19,403.36
2018,12,2,12,0,906.0,70.0,1.0,14.0,530.0,491.4,383.54
2018,12,2,12,15,885.0,74.0,1.1,14.2,520.5,459.89,357.17
2018,12,2,12,30,864.0,78.0,1.2,14.4,511.0,425.82,328.28
2018,12,2,12,45,861.0,77.0,1.3,14.55,499.5,393.29,299.72
2018,12,2,13,0,858.0,76.0,1.4,14.7,488.0,358.87,268.86
2018,12,2,13,15,819.0,80.5,1.4,14.65,461.5,317.12,232.43
2018,12,2,13,30,780.0,85.0,1.4,14.6,435.0,276.52,196.84
2018,12,2,13,45,778.0,80.5,1.4,14.55,412.5,237.27,161.28
2018,12,2,14,0,776.0,76.0,1.4,14.5,390.0,196.89,125.52
2018,12,2,14,15,660.5,85.5,1.3,14.3,338.0,149.51,91.12
2018,12,2,14,30,545.0,95.0,1.2,14.1,286.0,115.11,70.96
2018,12,2,14,45,363.0,103.5,1.15,13.85,225.0,86.59,60.76
2018,12,2,15,0,181.0,112.0,1.1,13.6,164.0,84.58,69.91
2018,12,2,15,15,127.0,96.5,1.1,13.6,130.5,77.39,63.41
2018,12,2,15,30,73.0,81.0,1.1,13.6,97.0,65.69,52.79
2018,12,2,15,45,49.5,64.5,0.95,12.45,74.0,55.03,43.13
2018,12,2,16,0,26.0,48.0,0.8,11.3,51.0,41.57,30.7
2018,12,2,16,15,80.5,32.5,0.9,10.75,37.5,26.63,15.72
2018,12,2,16,30,135.0,17.0,1.0,10.2,24.0,13.42,0.0
2018,12,2,16,45,67.5,8.5,1.05,9.6,12.0,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.5,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,12,3,7,15,38.5,13.0,1.35,4.45,14.0,27.35,0.0
2018,12,3,7,30,54.0,23.0,1.5,5.4,26.0,59.78,16.49
2018,12,3,7,45,93.5,38.0,1.65,6.35,49.5,101.61,76.98
2018,12,3,8,0,133.0,53.0,1.8,7.3,73.0,138.11,111.61
2018,12,3,8,15,204.0,66.0,1.8,7.95,107.0,188.79,156.35
2018,12,3,8,30,275.0,79.0,1.8,8.6,141.0,251.3,210.06
2018,12,3,8,45,439.0,76.5,1.85,9.3,197.0,337.14,282.41
2018,12,3,9,0,603.0,74.0,1.9,10.0,253.0,431.84,359.61
2018,12,3,9,15,696.5,68.5,1.95,10.7,300.0,481.97,399.11
2018,12,3,9,30,790.0,63.0,2.0,11.4,347.0,529.78,435.98
2018,12,3,9,45,743.5,77.0,2.05,12.15,362.5,520.71,426.85
2018,12,3,10,0,697.0,91.0,2.1,12.9,378.0,510.31,416.78
2018,12,3,10,15,776.5,80.5,2.1,13.1,418.0,538.53,438.14
2018,12,3,10,30,856.0,70.0,2.1,13.3,458.0,565.24,457.5
2018,12,3,10,45,861.5,71.5,2.1,13.5,475.0,560.34,451.93
2018,12,3,11,0,867.0,73.0,2.1,13.7,492.0,550.8,442.88
2018,12,3,11,15,661.5,122.0,2.15,13.85,445.5,480.23,386.0
2018,12,3,11,30,456.0,171.0,2.2,14.0,399.0,406.45,326.69
2018,12,3,11,45,421.5,182.0,2.2,14.15,394.0,387.0,310.25
2018,12,3,12,0,387.0,193.0,2.2,14.3,389.0,364.48,291.14
2018,12,3,12,15,514.5,160.5,2.2,14.4,418.5,377.94,299.7
2018,12,3,12,30,642.0,128.0,2.2,14.5,448.0,382.03,299.45
2018,12,3,12,45,710.0,110.5,2.15,14.6,457.0,366.63,283.17
2018,12,3,13,0,778.0,93.0,2.1,14.7,466.0,347.51,262.92
2018,12,3,13,15,575.0,130.5,2.05,14.7,400.0,287.35,215.9
2018,12,3,13,30,372.0,168.0,2.0,14.7,334.0,241.49,182.35
2018,12,3,13,45,452.0,143.0,1.95,14.7,333.5,217.15,157.75
2018,12,3,14,0,532.0,118.0,1.9,14.7,333.0,187.17,128.14
2018,12,3,14,15,343.5,111.5,1.7,14.45,246.0,131.11,89.87
2018,12,3,14,30,155.0,105.0,1.5,14.2,159.0,96.51,70.43
2018,12,3,14,45,98.0,98.5,1.3,13.95,131.5,84.32,64.32
2018,12,3,15,0,41.0,92.0,1.1,13.7,104.0,78.76,64.74
2018,12,3,15,15,39.5,86.0,1.1,13.7,96.0,73.25,59.74
2018,12,3,15,30,38.0,80.0,1.1,13.7,88.0,67.47,54.34
2018,12,3,15,45,22.0,62.5,1.15,12.5,67.0,53.57,41.82
2018,12,3,16,0,6.0,45.0,1.2,11.3,46.0,40.18,29.47
2018,12,3,16,15,12.0,29.5,1.25,10.9,30.5,26.35,15.41
2018,12,3,16,30,18.0,14.0,1.3,10.5,15.0,12.55,0.0
2018,12,3,16,45,9.0,7.0,1.35,10.15,7.5,6.67,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.7,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.7,2.0,0.0,0.0
2018,12,4,7,15,17.0,7.0,2.15,8.1,7.0,13.23,0.0
2018,12,4,7,30,17.0,11.0,2.3,8.5,12.0,19.77,0.0
2018,12,4,7,45,8.5,18.0,2.5,8.9,18.5,20.68,11.03
2018,12,4,8,0,0.0,25.0,2.7,9.3,25.0,23.19,14.04
2018,12,4,8,15,0.0,33.5,2.7,9.85,33.5,31.1,21.12
2018,12,4,8,30,0.0,42.0,2.7,10.4,42.0,39.02,28.12
2018,12,4,8,45,11.0,60.0,2.75,10.9,63.0,62.19,48.3
2018,12,4,9,0,22.0,78.0,2.8,11.4,84.0,90.33,72.56
2018,12,4,9,15,60.5,110.5,2.85,12.0,131.0,147.02,120.97
2018,12,4,9,30,99.0,143.0,2.9,12.6,178.0,211.54,174.81
2018,12,4,9,45,52.5,128.0,2.95,13.2,146.5,158.59,129.55
2018,12,4,10,0,6.0,113.0,3.0,13.8,115.0,110.65,88.38
2018,12,4,10,15,3.0,88.0,3.0,14.2,89.0,83.94,65.71
2018,12,4,10,30,0.0,63.0,3.0,14.6,63.0,58.6,44.16
2018,12,4,10,45,0.0,66.5,3.05,14.95,66.5,61.87,46.81
2018,12,4,11,0,0.0,70.0,3.1,15.3,70.0,65.14,49.44
2018,12,4,11,15,0.0,72.0,3.1,15.55,72.0,67.01,50.92
2018,12,4,11,30,0.0,74.0,3.1,15.8,74.0,68.88,52.4
2018,12,4,11,45,0.0,80.0,3.05,16.05,80.0,74.49,57.01
2018,12,4,12,0,0.0,86.0,3.0,16.3,86.0,80.1,61.61
2018,12,4,12,15,0.0,97.0,2.75,16.25,97.0,90.3,70.1
2018,12,4,12,30,0.0,108.0,2.5,16.2,108.0,100.37,78.47
2018,12,4,12,45,0.0,104.5,2.2,16.15,104.5,97.03,75.74
2018,12,4,13,0,0.0,101.0,1.9,16.1,101.0,93.72,73.05
2018,12,4,13,15,0.0,95.5,1.75,15.9,95.5,88.6,68.93
2018,12,4,13,30,0.0,90.0,1.6,15.7,90.0,83.51,64.83
2018,12,4,13,45,0.0,85.0,1.45,15.5,85.0,78.88,61.1
2018,12,4,14,0,0.0,80.0,1.3,15.3,80.0,74.27,57.37
2018,12,4,14,15,0.0,74.5,1.3,14.85,74.5,69.21,53.3
2018,12,4,14,30,0.0,69.0,1.3,14.4,69.0,64.16,49.19
2018,12,4,14,45,0.0,63.5,1.35,14.0,63.5,59.06,44.98
2018,12,4,15,0,0.0,58.0,1.4,13.6,58.0,53.93,42.77
2018,12,4,15,15,0.0,48.0,1.4,13.6,48.0,44.61,34.36
2018,12,4,15,30,0.0,38.0,1.4,13.6,38.0,35.29,25.89
2018,12,4,15,45,0.0,30.5,1.5,12.6,30.5,28.31,19.51
2018,12,4,16,0,0.0,23.0,1.6,11.6,23.0,21.34,13.01
2018,12,4,16,15,9.0,16.0,1.6,11.25,16.5,15.04,6.34
2018,12,4,16,30,18.0,9.0,1.6,10.9,10.0,8.32,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.5,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,33.0,5.0,1.7,10.5,7.0,17.43,0.0
2018,12,5,7,30,66.0,10.0,1.8,10.7,14.0,48.37,1.21
2018,12,5,7,45,45.0,12.5,1.85,10.95,16.0,38.72,25.05
2018,12,5,8,0,24.0,15.0,1.9,11.2,18.0,27.46,17.58
2018,12,5,8,15,12.0,19.5,2.0,11.45,21.0,24.2,15.16
2018,12,5,8,30,0.0,24.0,2.1,11.7,24.0,22.25,13.55
2018,12,5,8,45,1.0,46.5,2.15,12.0,47.0,43.73,32.14
2018,12,5,9,0,2.0,69.0,2.2,12.3,70.0,66.11,51.36
2018,12,5,9,15,1.0,70.5,2.25,12.8,71.0,66.55,51.6
2018,12,5,9,30,0.0,72.0,2.3,13.3,72.0,67.16,51.96
2018,12,5,9,45,0.5,79.0,2.3,13.75,79.0,74.11,57.7
2018,12,5,10,0,1.0,86.0,2.3,14.2,86.0,81.05,63.37
2018,12,5,10,15,70.0,133.0,2.3,14.6,164.0,170.66,138.85
2018,12,5,10,30,139.0,180.0,2.3,15.0,242.0,262.87,213.94
2018,12,5,10,45,163.5,181.0,2.25,15.35,257.0,273.59,221.77
2018,12,5,11,0,188.0,182.0,2.2,15.7,272.0,283.42,229.01
2018,12,5,11,15,264.5,190.0,2.15,15.9,319.5,330.98,266.3
2018,12,5,11,30,341.0,198.0,2.1,16.1,367.0,369.43,295.38
2018,12,5,11,45,247.5,203.5,2.0,16.3,326.5,319.24,254.38
2018,12,5,12,0,154.0,209.0,1.9,16.5,286.0,269.67,214.43
2018,12,5,12,15,141.5,210.0,1.8,16.55,280.5,258.37,204.99
2018,12,5,12,30,129.0,211.0,1.7,16.6,275.0,247.29,195.62
2018,12,5,12,45,150.5,207.0,1.6,16.7,280.0,244.61,192.5
2018,12,5,13,0,172.0,203.0,1.5,16.8,285.0,240.1,187.62
2018,12,5,13,15,126.0,191.0,1.4,16.65,250.0,207.04,161.56
2018,12,5,13,30,80.0,179.0,1.3,16.5,215.0,179.04,140.01
2018,12,5,13,45,86.5,165.5,1.2,16.3,202.0,163.9,127.33
2018,12,5,14,0,93.0,152.0,1.1,16.1,189.0,145.61,112.01
2018,12,5,14,15,60.0,132.0,1.05,15.85,155.0,122.17,94.38
2018,12,5,14,30,27.0,112.0,1.0,15.6,121.0,99.4,77.33
2018,12,5,14,45,14.0,96.5,0.95,15.35,101.0,86.76,67.69
2018,12,5,15,0,1.0,81.0,0.9,15.1,81.0,72.91,59.22
2018,12,5,15,15,0.5,70.0,0.9,15.1,70.0,63.27,50.62
2018,12,5,15,30,0.0,59.0,0.9,15.1,59.0,53.53,41.8
2018,12,5,15,45,0.0,46.5,0.85,14.3,46.5,42.5,31.83
2018,12,5,16,0,0.0,34.0,0.8,13.5,34.0,31.37,21.58
2018,12,5,16,15,5.0,23.5,0.9,13.1,23.5,21.82,11.59
2018,12,5,16,30,10.0,13.0,1.0,12.7,13.0,12.18,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.3,6.5,6.2,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,7,15,116.5,10.5,1.2,8.3,17.0,54.46,0.0
2018,12,6,7,30,233.0,21.0,1.4,8.9,34.0,135.49,0.0
2018,12,6,7,45,351.5,30.0,1.65,9.5,69.0,214.16,159.22
2018,12,6,8,0,470.0,39.0,1.9,10.1,104.0,286.93,229.81
2018,12,6,8,15,450.0,45.5,1.9,10.6,125.0,294.14,240.47
2018,12,6,8,30,430.0,52.0,1.9,11.1,146.0,299.12,247.26
2018,12,6,8,45,226.0,76.5,1.9,11.65,126.5,212.75,176.4
2018,12,6,9,0,22.0,101.0,1.9,12.2,107.0,117.36,94.89
2018,12,6,9,15,101.5,120.5,1.85,12.75,155.5,188.99,155.86
2018,12,6,9,30,181.0,140.0,1.8,13.3,204.0,253.76,209.36
2018,12,6,9,45,412.0,118.5,1.8,13.85,280.5,373.87,307.43
2018,12,6,10,0,643.0,97.0,1.8,14.4,357.0,482.76,392.63
2018,12,6,10,15,733.0,84.5,1.75,14.85,398.0,515.78,416.28
2018,12,6,10,30,823.0,72.0,1.7,15.3,439.0,545.03,436.91
2018,12,6,10,45,831.5,73.5,1.6,15.75,457.0,542.26,432.13
2018,12,6,11,0,840.0,75.0,1.5,16.2,475.0,536.57,425.19
2018,12,6,11,15,844.5,75.5,1.45,16.5,485.5,524.76,414.0
2018,12,6,11,30,849.0,76.0,1.4,16.8,496.0,510.14,400.5
2018,12,6,11,45,849.5,77.0,1.3,17.1,499.5,491.32,383.33
2018,12,6,12,0,850.0,78.0,1.2,17.4,503.0,469.93,363.94
2018,12,6,12,15,849.0,78.0,1.2,17.55,499.5,444.4,341.76
2018,12,6,12,30,848.0,78.0,1.2,17.7,496.0,416.6,317.33
2018,12,6,12,45,842.5,77.0,1.2,17.85,484.5,384.03,288.76
2018,12,6,13,0,837.0,76.0,1.2,18.0,473.0,349.78,258.3
2018,12,6,13,15,827.5,75.0,1.25,18.0,454.5,312.82,225.53
2018,12,6,13,30,818.0,74.0,1.3,18.0,436.0,274.82,191.53
2018,12,6,13,45,803.5,72.0,1.35,18.0,411.0,234.0,155.49
2018,12,6,14,0,789.0,70.0,1.4,18.0,386.0,192.99,120.14
2018,12,6,14,15,768.0,68.0,1.4,17.85,355.5,151.19,86.68
2018,12,6,14,30,747.0,66.0,1.4,17.7,325.0,110.25,58.4
2018,12,6,14,45,716.5,63.0,1.35,17.5,289.5,69.24,38.35
2018,12,6,15,0,686.0,60.0,1.3,17.3,254.0,45.87,35.01
2018,12,6,15,15,640.5,55.5,1.3,17.3,215.5,39.64,29.46
2018,12,6,15,30,595.0,51.0,1.3,17.3,177.0,37.55,27.45
2018,12,6,15,45,524.5,45.0,1.0,16.05,138.0,34.13,24.3
2018,12,6,16,0,454.0,39.0,0.7,14.8,99.0,30.72,20.91
2018,12,6,16,15,334.0,30.0,0.75,14.45,65.0,24.37,13.49
2018,12,6,16,30,214.0,21.0,0.8,14.1,31.0,17.8,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.8,15.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,7,15,58.0,10.0,0.75,8.6,13.0,31.54,0.0
2018,12,7,7,30,116.0,20.0,0.8,8.9,26.0,85.27,0.0
2018,12,7,7,45,153.5,34.0,0.8,9.25,50.0,131.68,95.68
2018,12,7,8,0,191.0,48.0,0.8,9.6,74.0,166.8,132.71
2018,12,7,8,15,340.0,54.5,1.0,10.05,120.0,247.84,202.34
2018,12,7,8,30,489.0,61.0,1.2,10.5,166.0,338.3,278.18
2018,12,7,8,45,511.5,69.0,1.35,11.0,198.0,366.23,302.12
2018,12,7,9,0,534.0,77.0,1.5,11.5,230.0,393.04,324.55
2018,12,7,9,15,525.5,89.0,1.4,11.9,255.5,405.77,334.14
2018,12,7,9,30,517.0,101.0,1.3,12.3,281.0,412.63,338.62
2018,12,7,9,45,461.0,120.0,1.25,12.75,291.5,402.37,328.94
2018,12,7,10,0,405.0,139.0,1.2,13.2,302.0,389.44,317.1
2018,12,7,10,15,440.5,142.5,1.05,13.9,329.5,409.38,330.97
2018,12,7,10,30,476.0,146.0,0.9,14.6,357.0,427.49,342.65
2018,12,7,10,45,495.5,147.5,0.8,15.25,375.0,432.64,344.3
2018,12,7,11,0,515.0,149.0,0.7,15.9,393.0,435.72,344.25
2018,12,7,11,15,664.5,117.0,0.65,16.45,439.5,473.56,371.04
2018,12,7,11,30,814.0,85.0,0.6,17.0,486.0,501.12,388.66
2018,12,7,11,45,843.5,79.5,0.55,17.55,497.5,490.28,377.08
2018,12,7,12,0,873.0,74.0,0.5,18.1,509.0,475.9,362.86
2018,12,7,12,15,872.0,73.0,0.6,18.3,505.0,449.43,341.0
2018,12,7,12,30,871.0,72.0,0.7,18.5,501.0,420.65,316.78
2018,12,7,12,45,867.0,71.5,0.85,18.7,490.0,389.04,289.9
2018,12,7,13,0,863.0,71.0,1.0,18.9,479.0,355.54,260.67
2018,12,7,13,15,853.5,70.0,1.0,18.9,460.5,315.62,225.66
2018,12,7,13,30,844.0,69.0,1.0,18.9,442.0,276.74,191.05
2018,12,7,13,45,830.0,67.5,1.05,18.85,417.0,235.55,154.9
2018,12,7,14,0,816.0,66.0,1.1,18.8,392.0,194.05,119.29
2018,12,7,14,15,794.5,64.5,1.1,18.6,361.0,151.52,85.45
2018,12,7,14,30,773.0,63.0,1.1,18.4,330.0,109.82,56.83
2018,12,7,14,45,742.0,60.0,1.05,18.2,294.0,67.61,36.28
2018,12,7,15,0,711.0,57.0,1.0,18.0,258.0,43.31,32.66
2018,12,7,15,15,666.5,53.0,1.0,18.0,219.0,41.29,30.82
2018,12,7,15,30,622.0,49.0,1.0,18.0,180.0,39.34,28.93
2018,12,7,15,45,551.0,43.5,0.9,16.65,140.5,32.85,23.12
2018,12,7,16,0,480.0,38.0,0.8,15.3,101.0,29.83,20.08
2018,12,7,16,15,357.5,29.5,0.85,14.85,66.5,23.91,13.08
2018,12,7,16,30,235.0,21.0,0.9,14.4,32.0,17.81,0.0
2018,12,7,16,45,117.5,10.5,0.9,14.0,16.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
