Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,6,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,7,15,57.5,10.0,1.15,6.7,13.0,31.24,0.0
2018,12,8,7,30,115.0,20.0,1.2,7.5,26.0,84.19,0.0
2018,12,8,7,45,303.0,29.0,1.2,8.3,65.0,190.52,138.38
2018,12,8,8,0,491.0,38.0,1.2,9.1,104.0,293.4,233.8
2018,12,8,8,15,563.5,43.5,1.3,9.7,144.0,344.71,280.03
2018,12,8,8,30,636.0,49.0,1.4,10.3,184.0,393.87,322.7
2018,12,8,8,45,557.0,65.0,1.45,10.95,200.5,384.49,316.66
2018,12,8,9,0,478.0,81.0,1.5,11.6,217.0,366.36,302.6
2018,12,8,9,15,609.5,75.0,1.55,12.35,271.5,435.3,358.1
2018,12,8,9,30,741.0,69.0,1.6,13.1,326.0,502.0,409.66
2018,12,8,9,45,672.5,87.0,1.65,13.9,336.0,487.65,396.28
2018,12,8,10,0,604.0,105.0,1.7,14.7,346.0,467.54,378.82
2018,12,8,10,15,575.5,117.5,1.75,15.25,359.0,461.22,372.5
2018,12,8,10,30,547.0,130.0,1.8,15.8,372.0,449.35,361.73
2018,12,8,10,45,710.5,100.5,1.85,16.35,428.0,503.99,403.16
2018,12,8,11,0,874.0,71.0,1.9,16.9,484.0,546.83,434.03
2018,12,8,11,15,861.0,76.0,1.85,17.05,490.5,532.14,420.38
2018,12,8,11,30,848.0,81.0,1.8,17.2,497.0,513.31,403.87
2018,12,8,11,45,847.5,82.0,1.75,17.4,500.5,494.13,386.81
2018,12,8,12,0,847.0,83.0,1.7,17.6,504.0,472.42,367.5
2018,12,8,12,15,805.5,88.5,1.7,17.65,486.5,435.17,336.63
2018,12,8,12,30,764.0,94.0,1.7,17.7,469.0,397.87,305.45
2018,12,8,12,45,799.5,88.0,1.65,17.7,472.5,378.2,286.34
2018,12,8,13,0,835.0,82.0,1.6,17.7,476.0,354.31,263.02
2018,12,8,13,15,834.5,78.5,1.55,17.65,459.5,317.82,230.04
2018,12,8,13,30,834.0,75.0,1.5,17.6,443.0,279.65,195.36
2018,12,8,13,45,819.5,73.0,1.45,17.55,417.5,238.31,158.68
2018,12,8,14,0,805.0,71.0,1.4,17.5,392.0,196.73,122.73
2018,12,8,14,15,782.5,69.0,1.25,17.25,361.0,154.14,88.62
2018,12,8,14,30,760.0,67.0,1.1,17.0,330.0,112.52,59.85
2018,12,8,14,45,728.0,64.0,0.95,16.75,294.0,70.93,39.45
2018,12,8,15,0,696.0,61.0,0.8,16.5,258.0,46.85,36.0
2018,12,8,15,15,641.0,57.5,0.8,16.5,217.5,41.34,31.07
2018,12,8,15,30,586.0,54.0,0.8,16.5,177.0,40.16,29.85
2018,12,8,15,45,462.5,47.5,0.85,15.15,131.5,36.31,26.3
2018,12,8,16,0,339.0,41.0,0.9,13.8,86.0,32.5,22.52
2018,12,8,16,15,245.5,30.5,0.95,13.25,56.5,24.79,13.89
2018,12,8,16,30,152.0,20.0,1.0,12.7,27.0,15.93,0.0
2018,12,8,16,45,76.0,10.0,1.1,12.1,13.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,3.5,0.85,8.65,4.0,6.15,0.0
2018,12,9,7,30,15.0,7.0,0.8,9.0,8.0,13.68,0.0
2018,12,9,7,45,7.5,13.0,0.75,9.35,13.5,15.45,6.12
2018,12,9,8,0,0.0,19.0,0.7,9.7,19.0,17.61,9.21
2018,12,9,8,15,0.0,23.0,0.8,10.1,23.0,21.33,12.68
2018,12,9,8,30,0.0,27.0,0.9,10.5,27.0,25.04,16.05
2018,12,9,8,45,8.0,50.0,1.0,10.95,52.5,50.63,38.31
2018,12,9,9,0,16.0,73.0,1.1,11.4,78.0,81.75,65.09
2018,12,9,9,15,149.5,100.5,1.0,11.7,151.5,191.35,158.76
2018,12,9,9,30,283.0,128.0,0.9,12.0,225.0,303.64,250.56
2018,12,9,9,45,314.5,137.0,0.8,12.35,254.5,329.77,270.02
2018,12,9,10,0,346.0,146.0,0.7,12.7,284.0,354.97,288.77
2018,12,9,10,15,339.0,158.0,0.65,13.0,300.0,360.7,291.81
2018,12,9,10,30,332.0,170.0,0.6,13.3,316.0,365.05,293.8
2018,12,9,10,45,235.5,171.0,0.6,13.6,276.5,307.91,247.63
2018,12,9,11,0,139.0,172.0,0.6,13.9,237.0,246.61,198.16
2018,12,9,11,15,72.5,157.0,0.7,14.05,191.0,188.63,151.34
2018,12,9,11,30,6.0,142.0,0.8,14.2,145.0,136.02,108.12
2018,12,9,11,45,5.0,141.0,0.9,14.3,143.5,134.1,106.67
2018,12,9,12,0,4.0,140.0,1.0,14.4,142.0,132.25,105.11
2018,12,9,12,15,7.5,154.5,1.1,14.35,158.0,146.67,116.99
2018,12,9,12,30,11.0,169.0,1.2,14.3,174.0,160.54,128.32
2018,12,9,12,45,19.5,173.5,1.25,14.25,182.5,166.6,133.17
2018,12,9,13,0,28.0,178.0,1.3,14.2,191.0,171.04,136.64
2018,12,9,13,15,59.5,174.0,1.35,14.05,200.5,174.05,138.32
2018,12,9,13,30,91.0,170.0,1.4,13.9,210.0,174.45,137.49
2018,12,9,13,45,213.0,158.5,1.4,13.75,245.0,180.92,137.81
2018,12,9,14,0,335.0,147.0,1.4,13.6,280.0,180.05,131.18
2018,12,9,14,15,326.5,137.0,1.4,13.35,258.5,152.92,109.12
2018,12,9,14,30,318.0,127.0,1.4,13.1,237.0,126.18,89.31
2018,12,9,14,45,312.0,113.5,1.4,12.85,211.5,97.47,71.14
2018,12,9,15,0,306.0,100.0,1.4,12.6,186.0,72.29,59.26
2018,12,9,15,15,292.0,86.0,1.4,12.6,158.5,63.13,51.01
2018,12,9,15,30,278.0,72.0,1.4,12.6,131.0,53.7,42.37
2018,12,9,15,45,233.5,59.5,1.35,12.0,101.5,45.11,34.43
2018,12,9,16,0,189.0,47.0,1.3,11.4,72.0,36.25,26.01
2018,12,9,16,15,113.0,32.0,1.2,11.15,45.5,26.26,15.21
2018,12,9,16,30,37.0,17.0,1.1,10.9,19.0,14.94,0.0
2018,12,9,16,45,18.5,8.5,1.05,10.65,9.5,8.1,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,7,15,6.5,6.0,1.4,7.65,6.5,8.15,0.0
2018,12,10,7,30,13.0,12.0,1.6,7.9,13.0,19.6,0.0
2018,12,10,7,45,8.5,25.0,1.75,8.1,26.0,30.54,17.27
2018,12,10,8,0,4.0,38.0,1.9,8.3,39.0,39.35,27.49
2018,12,10,8,15,10.5,53.0,2.0,8.6,55.5,57.86,44.06
2018,12,10,8,30,17.0,68.0,2.1,8.9,72.0,80.92,64.39
2018,12,10,8,45,14.5,75.0,2.2,9.2,78.5,80.77,64.55
2018,12,10,9,0,12.0,82.0,2.3,9.5,85.0,85.6,68.78
2018,12,10,9,15,7.0,97.0,2.4,9.85,99.0,97.75,79.09
2018,12,10,9,30,2.0,112.0,2.5,10.2,113.0,109.64,89.0
2018,12,10,9,45,49.5,136.5,2.6,10.6,156.0,166.6,137.64
2018,12,10,10,0,97.0,161.0,2.7,11.0,199.0,218.03,180.66
2018,12,10,10,15,92.5,171.0,2.75,11.45,209.5,223.77,184.62
2018,12,10,10,30,88.0,181.0,2.8,11.9,220.0,229.19,188.38
2018,12,10,10,45,67.0,181.0,2.9,12.4,211.5,214.89,175.76
2018,12,10,11,0,46.0,181.0,3.0,12.9,203.0,201.09,163.66
2018,12,10,11,15,31.5,179.0,2.95,13.3,194.0,189.27,153.37
2018,12,10,11,30,17.0,177.0,2.9,13.7,185.0,174.92,141.09
2018,12,10,11,45,10.0,164.0,2.9,14.15,168.5,158.18,127.0
2018,12,10,12,0,3.0,151.0,2.9,14.6,152.0,142.06,113.47
2018,12,10,12,15,8.0,157.0,2.9,14.8,160.5,149.2,119.28
2018,12,10,12,30,13.0,163.0,2.9,15.0,169.0,155.89,124.63
2018,12,10,12,45,33.0,176.0,2.85,15.2,191.5,173.71,138.85
2018,12,10,13,0,53.0,189.0,2.8,15.4,214.0,188.85,150.57
2018,12,10,13,15,221.0,166.5,2.8,15.45,264.5,213.31,165.88
2018,12,10,13,30,389.0,144.0,2.8,15.5,315.0,224.01,167.84
2018,12,10,13,45,593.5,105.5,2.8,15.5,349.5,216.22,151.61
2018,12,10,14,0,798.0,67.0,2.8,15.5,384.0,192.45,121.1
2018,12,10,14,15,791.5,63.0,2.75,15.35,357.0,150.59,86.27
2018,12,10,14,30,785.0,59.0,2.7,15.2,330.0,108.24,55.76
2018,12,10,14,45,758.0,56.0,2.65,15.1,294.5,65.74,34.37
2018,12,10,15,0,731.0,53.0,2.6,15.0,259.0,39.92,30.05
2018,12,10,15,15,687.5,49.5,2.6,15.0,220.5,38.21,28.46
2018,12,10,15,30,644.0,46.0,2.6,15.0,182.0,36.58,26.84
2018,12,10,15,45,577.5,41.0,1.85,13.45,142.5,33.57,24.06
2018,12,10,16,0,511.0,36.0,1.1,11.9,103.0,28.0,18.8
2018,12,10,16,15,387.0,28.0,1.1,11.3,68.0,22.46,12.21
2018,12,10,16,30,263.0,20.0,1.1,10.7,33.0,16.75,0.0
2018,12,10,16,45,131.5,10.0,1.1,10.1,16.5,9.53,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,11,7,15,121.5,9.0,1.05,4.35,14.5,53.77,0.0
2018,12,11,7,30,243.0,18.0,1.1,5.0,29.0,114.18,0.0
2018,12,11,7,45,387.5,26.5,1.15,5.7,65.5,221.53,153.81
2018,12,11,8,0,532.0,35.0,1.2,6.4,102.0,300.15,239.39
2018,12,11,8,15,603.0,39.5,1.3,6.95,142.5,351.65,287.26
2018,12,11,8,30,674.0,44.0,1.4,7.5,183.0,403.77,333.05
2018,12,11,8,45,389.0,61.0,1.5,8.1,145.0,290.46,242.68
2018,12,11,9,0,104.0,78.0,1.6,8.7,107.0,141.12,117.07
2018,12,11,9,15,55.5,97.5,1.65,9.35,113.0,129.55,106.9
2018,12,11,9,30,7.0,117.0,1.7,10.0,119.0,117.84,95.99
2018,12,11,9,45,63.0,139.0,1.7,10.6,163.5,176.98,146.27
2018,12,11,10,0,119.0,161.0,1.7,11.2,208.0,237.33,196.13
2018,12,11,10,15,137.5,173.5,1.75,11.75,231.0,258.2,212.44
2018,12,11,10,30,156.0,186.0,1.8,12.3,254.0,278.26,228.0
2018,12,11,10,45,224.0,184.5,1.8,12.85,286.5,315.56,257.57
2018,12,11,11,0,292.0,183.0,1.8,13.4,319.0,344.4,279.72
2018,12,11,11,15,569.5,132.0,1.9,13.85,406.0,437.65,353.12
2018,12,11,11,30,847.0,81.0,2.0,14.3,493.0,511.24,408.06
2018,12,11,11,45,869.0,76.5,2.1,14.75,502.0,497.46,394.44
2018,12,11,12,0,891.0,72.0,2.2,15.2,511.0,480.38,378.38
2018,12,11,12,15,890.0,71.5,2.25,15.45,507.5,454.31,355.09
2018,12,11,12,30,889.0,71.0,2.3,15.7,504.0,425.86,329.43
2018,12,11,12,45,884.0,70.0,2.4,15.9,492.5,393.2,300.1
2018,12,11,13,0,879.0,69.0,2.5,16.1,481.0,358.69,268.66
2018,12,11,13,15,870.5,68.0,2.45,16.1,463.0,321.44,234.58
2018,12,11,13,30,862.0,67.0,2.4,16.1,445.0,282.91,199.18
2018,12,11,13,45,848.0,65.0,2.4,16.05,419.5,237.85,158.89
2018,12,11,14,0,834.0,63.0,2.4,16.0,394.0,195.42,121.64
2018,12,11,14,15,813.5,61.0,2.25,15.8,363.0,152.05,86.27
2018,12,11,14,30,793.0,59.0,2.1,15.6,332.0,109.35,56.17
2018,12,11,14,45,762.5,56.5,1.95,15.4,296.0,66.82,34.89
2018,12,11,15,0,732.0,54.0,1.8,15.2,260.0,40.79,30.8
2018,12,11,15,15,688.0,50.0,1.8,15.2,221.0,38.66,28.84
2018,12,11,15,30,644.0,46.0,1.8,15.2,182.0,36.57,26.82
2018,12,11,15,45,572.5,41.0,1.3,13.75,142.0,33.55,24.03
2018,12,11,16,0,501.0,36.0,0.8,12.3,102.0,27.98,18.76
2018,12,11,16,15,374.0,28.0,0.85,11.95,67.0,22.43,12.19
2018,12,11,16,30,247.0,20.0,0.9,11.6,32.0,16.73,0.0
2018,12,11,16,45,123.5,10.0,0.95,11.2,16.0,9.53,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,7,15,46.5,8.0,2.15,10.5,10.0,24.84,0.0
2018,12,12,7,30,93.0,16.0,2.4,10.6,20.0,52.21,0.0
2018,12,12,7,45,171.5,29.0,2.7,10.75,46.5,130.34,85.95
2018,12,12,8,0,250.0,42.0,3.0,10.9,73.0,184.49,145.42
2018,12,12,8,15,321.5,51.5,3.05,11.1,107.0,232.67,189.44
2018,12,12,8,30,393.0,61.0,3.1,11.3,141.0,283.55,234.25
2018,12,12,8,45,382.5,75.0,3.15,11.5,166.0,299.54,249.14
2018,12,12,9,0,372.0,89.0,3.2,11.7,191.0,313.58,261.59
2018,12,12,9,15,399.5,97.0,3.25,12.1,220.5,339.38,283.08
2018,12,12,9,30,427.0,105.0,3.3,12.5,250.0,364.34,303.25
2018,12,12,9,45,476.5,109.0,3.3,12.9,284.5,395.82,328.32
2018,12,12,10,0,526.0,113.0,3.3,13.3,319.0,426.02,351.79
2018,12,12,10,15,619.0,105.0,3.4,13.7,362.5,469.77,385.98
2018,12,12,10,30,712.0,97.0,3.5,14.1,406.0,506.87,414.22
2018,12,12,10,45,760.0,91.0,3.55,14.55,433.5,518.14,421.4
2018,12,12,11,0,808.0,85.0,3.6,15.0,461.0,525.76,425.51
2018,12,12,11,15,842.0,79.0,3.6,15.25,479.5,523.21,421.58
2018,12,12,11,30,876.0,73.0,3.6,15.5,498.0,516.15,413.85
2018,12,12,11,45,894.0,70.0,3.65,15.75,506.5,502.09,400.36
2018,12,12,12,0,912.0,67.0,3.7,16.0,515.0,484.68,383.81
2018,12,12,12,15,887.5,72.0,3.75,16.2,506.0,453.65,356.45
2018,12,12,12,30,863.0,77.0,3.8,16.4,497.0,420.28,326.92
2018,12,12,12,45,873.0,74.0,3.85,16.6,490.5,391.5,300.09
2018,12,12,13,0,883.0,71.0,3.9,16.8,484.0,362.04,272.0
2018,12,12,13,15,872.0,69.5,3.85,16.75,464.5,323.49,236.78
2018,12,12,13,30,861.0,68.0,3.8,16.7,445.0,280.91,198.05
2018,12,12,13,45,785.0,74.0,3.75,16.7,403.0,232.88,157.45
2018,12,12,14,0,709.0,80.0,3.7,16.7,361.0,186.31,119.5
2018,12,12,14,15,660.0,80.5,3.5,16.45,326.0,146.48,88.32
2018,12,12,14,30,611.0,81.0,3.3,16.2,291.0,110.11,63.66
2018,12,12,14,45,547.5,80.5,3.05,15.95,253.5,76.25,47.15
2018,12,12,15,0,484.0,80.0,2.8,15.7,216.0,58.05,46.01
2018,12,12,15,15,458.0,70.5,2.8,15.7,184.0,52.14,40.69
2018,12,12,15,30,432.0,61.0,2.8,15.7,152.0,46.1,35.14
2018,12,12,15,45,479.0,48.0,2.0,13.75,128.5,36.76,26.83
2018,12,12,16,0,526.0,35.0,1.2,11.8,105.0,29.6,20.21
2018,12,12,16,15,399.5,27.5,1.2,11.2,69.5,21.95,11.89
2018,12,12,16,30,273.0,20.0,1.2,10.6,34.0,16.71,0.0
2018,12,12,16,45,136.5,10.0,1.25,10.05,17.0,9.53,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.45,13.0,8.1,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.3,26.0,105.63,0.0
2018,12,13,7,45,368.0,25.5,1.3,8.1,61.0,209.17,136.88
2018,12,13,8,0,510.0,34.0,1.3,8.9,96.0,287.26,226.14
2018,12,13,8,15,582.5,38.5,1.5,9.6,135.5,338.79,274.19
2018,12,13,8,30,655.0,43.0,1.7,10.3,175.0,391.09,320.06
2018,12,13,8,45,700.0,47.0,1.9,11.0,214.5,429.29,353.11
2018,12,13,9,0,745.0,51.0,2.1,11.7,254.0,466.65,384.21
2018,12,13,9,15,773.5,53.5,2.15,12.4,290.0,492.08,404.34
2018,12,13,9,30,802.0,56.0,2.2,13.1,326.0,515.5,422.09
2018,12,13,9,45,820.5,59.0,2.3,13.8,357.5,531.69,433.7
2018,12,13,10,0,839.0,62.0,2.4,14.5,389.0,545.24,442.83
2018,12,13,10,15,853.0,63.5,2.45,15.05,414.5,549.0,444.24
2018,12,13,10,30,867.0,65.0,2.5,15.6,440.0,552.89,445.47
2018,12,13,10,45,876.5,66.0,2.55,16.1,459.0,550.79,441.94
2018,12,13,11,0,886.0,67.0,2.6,16.6,478.0,545.66,435.91
2018,12,13,11,15,891.5,67.0,2.65,16.85,489.5,534.34,425.35
2018,12,13,11,30,897.0,67.0,2.7,17.1,501.0,520.08,412.28
2018,12,13,11,45,898.5,67.5,2.75,17.35,505.5,501.49,395.57
2018,12,13,12,0,900.0,68.0,2.8,17.6,510.0,480.17,376.37
2018,12,13,12,15,895.5,69.0,2.8,17.75,506.0,454.1,353.14
2018,12,13,12,30,891.0,70.0,2.8,17.9,502.0,425.78,327.66
2018,12,13,12,45,881.5,71.0,2.85,18.05,491.0,393.5,298.72
2018,12,13,13,0,872.0,72.0,2.9,18.2,480.0,359.59,267.94
2018,12,13,13,15,862.0,71.0,2.85,18.2,461.5,319.77,232.11
2018,12,13,13,30,852.0,70.0,2.8,18.2,443.0,280.87,196.7
2018,12,13,13,45,836.5,69.0,2.8,18.15,418.0,239.87,159.98
2018,12,13,14,0,821.0,68.0,2.8,18.1,393.0,198.63,124.0
2018,12,13,14,15,798.5,66.0,2.55,17.8,362.0,155.61,89.2
2018,12,13,14,30,776.0,64.0,2.3,17.5,331.0,113.48,59.61
2018,12,13,14,45,743.0,62.0,2.1,17.15,295.5,72.14,38.92
2018,12,13,15,0,710.0,60.0,1.9,16.8,260.0,46.0,35.19
2018,12,13,15,15,664.0,55.5,1.9,16.8,220.5,43.59,32.99
2018,12,13,15,30,618.0,51.0,1.9,16.8,181.0,37.6,27.53
2018,12,13,15,45,541.5,45.5,1.5,14.75,141.5,34.58,24.82
2018,12,13,16,0,465.0,40.0,1.1,12.7,102.0,31.62,21.89
2018,12,13,16,15,336.5,31.0,1.15,12.05,67.0,25.27,14.54
2018,12,13,16,30,208.0,22.0,1.2,11.4,32.0,18.72,0.0
2018,12,13,16,45,104.0,11.0,1.25,10.75,16.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.8,3.5,2.86,0.0
2018,12,14,7,30,14.0,6.0,2.6,12.2,7.0,11.23,0.0
2018,12,14,7,45,7.0,12.0,2.8,12.65,12.5,14.22,3.87
2018,12,14,8,0,0.0,18.0,3.0,13.1,18.0,16.69,8.05
2018,12,14,8,15,0.0,24.5,3.25,13.45,24.5,22.72,13.51
2018,12,14,8,30,0.0,31.0,3.5,13.8,31.0,28.77,18.85
2018,12,14,8,45,0.0,41.5,3.75,14.15,41.5,38.54,27.32
2018,12,14,9,0,0.0,52.0,4.0,14.5,52.0,48.33,35.71
2018,12,14,9,15,1.5,76.5,4.15,14.7,77.0,73.3,56.95
2018,12,14,9,30,3.0,101.0,4.3,14.9,102.0,98.8,78.45
2018,12,14,9,45,1.5,67.5,4.4,15.1,68.0,63.62,48.58
2018,12,14,10,0,0.0,34.0,4.5,15.3,34.0,31.56,21.28
2018,12,14,10,15,0.0,42.5,4.55,15.45,42.5,39.48,27.96
2018,12,14,10,30,0.0,51.0,4.6,15.6,51.0,47.4,34.61
2018,12,14,10,45,0.5,86.0,4.6,15.7,86.0,80.47,62.37
2018,12,14,11,0,1.0,121.0,4.6,15.8,121.0,114.2,90.42
2018,12,14,11,15,1.5,119.5,4.65,15.9,120.0,112.73,89.06
2018,12,14,11,30,2.0,118.0,4.7,16.0,119.0,111.31,87.79
2018,12,14,11,45,11.0,123.0,4.75,16.1,128.5,120.06,95.02
2018,12,14,12,0,20.0,128.0,4.8,16.2,138.0,129.78,102.97
2018,12,14,12,15,185.0,152.0,4.75,16.3,242.0,224.97,180.23
2018,12,14,12,30,350.0,176.0,4.7,16.4,346.0,304.9,242.05
2018,12,14,12,45,305.5,169.5,4.7,16.5,315.5,268.79,211.76
2018,12,14,13,0,261.0,163.0,4.7,16.6,285.0,235.01,183.75
2018,12,14,13,15,255.5,160.0,4.6,16.6,275.5,218.44,169.0
2018,12,14,13,30,250.0,157.0,4.5,16.6,266.0,201.69,154.08
2018,12,14,13,45,190.5,154.5,4.35,16.55,235.0,175.85,133.89
2018,12,14,14,0,131.0,152.0,4.2,16.5,204.0,152.71,116.72
2018,12,14,14,15,163.0,127.5,4.0,16.35,187.0,129.31,95.98
2018,12,14,14,30,195.0,103.0,3.8,16.2,170.0,99.25,70.64
2018,12,14,14,45,207.5,105.0,3.55,16.05,169.5,89.04,65.11
2018,12,14,15,0,220.0,107.0,3.3,15.9,169.0,81.28,66.44
2018,12,14,15,15,166.5,93.5,3.3,15.9,136.5,71.87,58.03
2018,12,14,15,30,113.0,80.0,3.3,15.9,104.0,65.02,51.72
2018,12,14,15,45,94.0,64.5,2.6,14.95,81.5,53.12,40.99
2018,12,14,16,0,75.0,49.0,1.9,14.0,59.0,40.94,29.78
2018,12,14,16,15,55.5,33.5,1.75,13.45,39.5,28.49,17.05
2018,12,14,16,30,36.0,18.0,1.6,12.9,20.0,15.77,0.0
2018,12,14,16,45,18.0,9.0,1.5,12.4,10.0,8.58,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,7,15,27.5,6.5,1.05,9.15,7.5,0.0,0.0
2018,12,15,7,30,55.0,13.0,1.1,9.7,15.0,33.97,0.0
2018,12,15,7,45,85.5,27.5,1.15,10.3,35.5,81.17,46.99
2018,12,15,8,0,116.0,42.0,1.2,10.9,56.0,115.1,88.41
2018,12,15,8,15,112.0,58.5,1.35,11.4,76.0,125.99,100.35
2018,12,15,8,30,108.0,75.0,1.5,11.9,96.0,143.52,116.33
2018,12,15,8,45,122.0,90.0,1.7,12.4,119.0,167.37,137.11
2018,12,15,9,0,136.0,105.0,1.9,12.9,142.0,191.16,157.36
2018,12,15,9,15,277.5,105.5,1.9,13.5,194.0,273.57,226.24
2018,12,15,9,30,419.0,106.0,1.9,14.1,246.0,359.97,296.12
2018,12,15,9,45,592.5,87.5,1.9,14.75,305.5,438.85,358.37
2018,12,15,10,0,766.0,69.0,1.9,15.4,365.0,511.56,413.95
2018,12,15,10,15,665.5,92.5,1.85,16.0,362.0,480.69,387.2
2018,12,15,10,30,565.0,116.0,1.8,16.6,359.0,445.26,357.59
2018,12,15,10,45,374.5,157.5,1.75,17.2,321.5,374.99,300.28
2018,12,15,11,0,184.0,199.0,1.7,17.8,284.0,298.03,237.6
2018,12,15,11,15,153.0,200.5,1.6,18.1,272.5,278.27,221.31
2018,12,15,11,30,122.0,202.0,1.5,18.4,261.0,259.09,205.31
2018,12,15,11,45,110.0,205.5,1.45,18.75,259.0,251.69,198.78
2018,12,15,12,0,98.0,209.0,1.4,19.1,257.0,241.61,190.17
2018,12,15,12,15,165.0,208.5,1.35,19.25,288.5,267.25,209.45
2018,12,15,12,30,232.0,208.0,1.3,19.4,320.0,285.92,222.38
2018,12,15,12,45,135.5,178.0,1.25,19.55,243.0,213.89,166.1
2018,12,15,13,0,39.0,148.0,1.2,19.7,166.0,148.62,115.47
2018,12,15,13,15,35.5,143.0,1.2,19.7,159.0,140.64,109.18
2018,12,15,13,30,32.0,138.0,1.2,19.7,152.0,132.85,102.92
2018,12,15,13,45,28.5,129.0,1.2,19.65,141.0,121.94,94.16
2018,12,15,14,0,25.0,120.0,1.2,19.6,130.0,111.35,85.72
2018,12,15,14,15,21.5,100.5,1.1,19.4,108.5,92.61,70.64
2018,12,15,14,30,18.0,81.0,1.0,19.2,87.0,74.39,55.98
2018,12,15,14,45,20.5,70.0,0.85,18.95,76.5,63.81,47.53
2018,12,15,15,0,23.0,59.0,0.7,18.7,66.0,53.54,41.52
2018,12,15,15,15,14.0,46.0,0.7,18.7,50.0,42.44,31.74
2018,12,15,15,30,5.0,33.0,0.7,18.7,34.0,30.64,21.26
2018,12,15,15,45,3.0,26.5,0.7,17.55,27.0,24.59,15.86
2018,12,15,16,0,1.0,20.0,0.7,16.4,20.0,18.54,10.34
2018,12,15,16,15,5.5,13.5,0.8,15.8,14.0,12.68,4.44
2018,12,15,16,30,10.0,7.0,0.9,15.2,8.0,6.56,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.55,4.0,3.34,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,7,15,8.5,1.5,1.8,12.25,2.0,0.0,0.0
2018,12,16,7,30,17.0,3.0,2.0,12.8,4.0,9.51,0.0
2018,12,16,7,45,8.5,4.5,2.2,13.35,5.0,8.23,0.0
2018,12,16,8,0,0.0,6.0,2.4,13.9,6.0,5.55,0.0
2018,12,16,8,15,0.0,7.0,2.65,14.35,7.0,6.48,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.8,8.0,7.4,0.63
2018,12,16,8,45,0.0,15.5,3.1,15.2,15.5,14.36,6.61
2018,12,16,9,0,0.0,23.0,3.3,15.6,23.0,21.32,12.58
2018,12,16,9,15,0.0,37.5,3.5,15.95,37.5,34.81,24.06
2018,12,16,9,30,0.0,52.0,3.7,16.3,52.0,48.33,35.48
2018,12,16,9,45,0.0,36.5,3.9,16.6,36.5,33.89,23.17
2018,12,16,10,0,0.0,21.0,4.1,16.9,21.0,19.48,10.9
2018,12,16,10,15,0.0,25.0,4.05,17.0,25.0,23.2,14.03
2018,12,16,10,30,0.0,29.0,4.0,17.1,29.0,26.92,17.14
2018,12,16,10,45,0.0,38.0,4.0,17.2,38.0,35.3,24.16
2018,12,16,11,0,0.0,47.0,4.0,17.3,47.0,43.68,31.16
2018,12,16,11,15,1.0,80.5,3.85,17.25,81.0,75.47,57.71
2018,12,16,11,30,2.0,114.0,3.7,17.2,115.0,107.53,84.26
2018,12,16,11,45,1.0,93.5,3.6,17.15,94.0,87.6,67.7
2018,12,16,12,0,0.0,73.0,3.5,17.1,73.0,67.95,51.37
2018,12,16,12,15,0.5,83.5,3.4,17.05,83.5,77.97,59.75
2018,12,16,12,30,1.0,94.0,3.3,17.0,94.0,87.87,67.98
2018,12,16,12,45,0.5,78.5,3.2,16.95,78.5,73.27,55.88
2018,12,16,13,0,0.0,63.0,3.1,16.9,63.0,58.6,43.7
2018,12,16,13,15,0.0,65.5,3.1,16.85,65.5,60.93,45.71
2018,12,16,13,30,0.0,68.0,3.1,16.8,68.0,63.27,47.73
2018,12,16,13,45,0.0,75.0,3.1,16.75,75.0,69.8,53.28
2018,12,16,14,0,0.0,82.0,3.1,16.7,82.0,76.01,58.57
2018,12,16,14,15,0.0,73.0,3.15,16.6,73.0,67.86,51.82
2018,12,16,14,30,0.0,64.0,3.2,16.5,64.0,59.53,44.88
2018,12,16,14,45,0.0,52.0,3.2,16.4,52.0,48.33,35.46
2018,12,16,15,0,0.0,40.0,3.2,16.3,40.0,37.14,27.42
2018,12,16,15,15,0.0,31.0,3.2,16.3,31.0,28.76,19.93
2018,12,16,15,30,0.0,22.0,3.2,16.3,22.0,20.39,12.41
2018,12,16,15,45,0.0,18.0,3.05,15.85,18.0,16.68,9.01
2018,12,16,16,0,0.0,14.0,2.9,15.4,14.0,12.97,5.55
2018,12,16,16,15,4.0,10.0,2.9,15.35,10.0,9.39,1.84
2018,12,16,16,30,8.0,6.0,2.9,15.3,6.0,5.66,0.0
2018,12,16,16,45,4.0,3.0,2.9,15.2,3.0,2.86,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,7,15,91.5,8.0,1.0,10.25,11.0,0.0,0.0
2018,12,17,7,30,183.0,16.0,1.0,10.8,22.0,86.54,0.0
2018,12,17,7,45,323.5,24.5,0.95,11.35,54.0,184.44,102.13
2018,12,17,8,0,464.0,33.0,0.9,11.9,86.0,268.51,206.19
2018,12,17,8,15,543.5,38.0,1.0,12.35,125.0,316.63,251.86
2018,12,17,8,30,623.0,43.0,1.1,12.8,164.0,372.02,299.7
2018,12,17,8,45,673.5,46.0,1.15,13.2,203.0,411.38,333.25
2018,12,17,9,0,724.0,49.0,1.2,13.6,242.0,450.11,365.03
2018,12,17,9,15,750.5,53.0,1.2,14.0,277.5,476.18,385.58
2018,12,17,9,30,777.0,57.0,1.2,14.4,313.0,500.3,403.82
2018,12,17,9,45,793.0,60.5,1.15,14.75,344.0,515.83,414.62
2018,12,17,10,0,809.0,64.0,1.1,15.1,375.0,528.78,423.02
2018,12,17,10,15,824.5,65.5,1.15,15.4,400.5,536.46,427.88
2018,12,17,10,30,840.0,67.0,1.2,15.7,426.0,541.29,430.36
2018,12,17,10,45,849.5,68.0,1.25,16.0,445.0,539.36,427.56
2018,12,17,11,0,859.0,69.0,1.3,16.3,464.0,532.73,421.1
2018,12,17,11,15,864.0,69.5,1.35,16.45,475.5,522.4,411.84
2018,12,17,11,30,869.0,70.0,1.4,16.6,487.0,509.22,400.16
2018,12,17,11,45,871.0,70.5,1.45,16.75,492.0,491.76,384.92
2018,12,17,12,0,873.0,71.0,1.5,16.9,497.0,471.61,367.24
2018,12,17,12,15,781.5,91.5,1.55,16.95,471.0,428.15,332.03
2018,12,17,12,30,690.0,112.0,1.6,17.0,445.0,385.24,297.24
2018,12,17,12,45,515.5,146.5,1.65,17.0,392.5,326.78,251.56
2018,12,17,13,0,341.0,181.0,1.7,17.0,340.0,278.22,214.48
2018,12,17,13,15,310.0,171.0,1.7,17.0,311.5,244.85,187.17
2018,12,17,13,30,279.0,161.0,1.7,17.0,283.0,213.36,161.36
2018,12,17,13,45,232.5,154.0,1.7,16.95,252.0,183.05,137.31
2018,12,17,14,0,186.0,147.0,1.7,16.9,221.0,159.0,118.92
2018,12,17,14,15,162.5,136.0,1.5,16.6,197.0,136.39,101.41
2018,12,17,14,30,139.0,125.0,1.3,16.3,173.0,115.76,86.25
2018,12,17,14,45,80.0,109.5,1.15,15.95,136.5,92.64,70.76
2018,12,17,15,0,21.0,94.0,1.0,15.6,100.0,80.06,65.37
2018,12,17,15,15,17.0,81.0,1.0,15.6,85.5,71.91,58.1
2018,12,17,15,30,13.0,68.0,1.0,15.6,71.0,60.69,48.0
2018,12,17,15,45,6.5,53.5,0.9,14.45,55.0,48.18,36.81
2018,12,17,16,0,0.0,39.0,0.8,13.3,39.0,35.53,25.28
2018,12,17,16,15,10.5,26.5,0.85,12.9,27.0,24.12,13.88
2018,12,17,16,30,21.0,14.0,0.9,12.5,15.0,12.6,0.0
2018,12,17,16,45,10.5,7.0,0.95,12.15,7.5,6.67,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,7,15,12.0,5.0,1.1,9.05,5.5,0.0,0.0
2018,12,18,7,30,24.0,10.0,1.1,9.7,11.0,18.85,0.0
2018,12,18,7,45,76.0,26.0,1.1,10.35,33.5,74.03,36.6
2018,12,18,8,0,128.0,42.0,1.1,11.0,56.0,121.08,92.32
2018,12,18,8,15,236.5,52.5,1.2,11.65,92.5,192.64,154.49
2018,12,18,8,30,345.0,63.0,1.3,12.3,129.0,260.37,212.03
2018,12,18,8,45,470.5,61.5,1.35,12.9,173.5,329.05,269.29
2018,12,18,9,0,596.0,60.0,1.4,13.5,218.0,398.28,325.5
2018,12,18,9,15,661.0,61.5,1.35,14.05,260.0,439.96,358.12
2018,12,18,9,30,726.0,63.0,1.3,14.6,302.0,479.05,387.8
2018,12,18,9,45,738.0,68.0,1.2,15.1,331.0,493.79,397.52
2018,12,18,10,0,750.0,73.0,1.1,15.6,360.0,506.06,404.99
2018,12,18,10,15,751.5,78.5,1.1,16.0,382.5,510.46,406.88
2018,12,18,10,30,753.0,84.0,1.1,16.4,405.0,512.2,406.59
2018,12,18,10,45,784.0,81.0,1.1,16.8,428.5,518.17,409.48
2018,12,18,11,0,815.0,78.0,1.1,17.2,452.0,521.0,409.72
2018,12,18,11,15,840.0,74.5,1.15,17.4,468.5,516.87,405.13
2018,12,18,11,30,865.0,71.0,1.2,17.6,485.0,508.5,397.13
2018,12,18,11,45,867.5,70.5,1.3,17.8,489.5,490.4,381.74
