Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,0,870.0,70.0,1.4,18.0,494.0,469.64,363.94
2018,12,18,12,15,842.5,75.5,1.45,18.0,484.5,438.87,338.27
2018,12,18,12,30,815.0,81.0,1.5,18.0,475.0,407.14,311.46
2018,12,18,12,45,818.0,79.0,1.55,17.95,467.5,378.7,286.36
2018,12,18,13,0,821.0,77.0,1.6,17.9,460.0,348.07,258.84
2018,12,18,13,15,829.5,72.0,1.65,17.9,446.5,314.17,227.93
2018,12,18,13,30,838.0,67.0,1.7,17.9,433.0,277.95,194.62
2018,12,18,13,45,824.0,65.5,1.7,17.85,409.5,237.7,158.7
2018,12,18,14,0,810.0,64.0,1.7,17.8,386.0,197.09,123.23
2018,12,18,14,15,783.0,63.5,1.65,17.65,355.0,155.49,89.54
2018,12,18,14,30,756.0,63.0,1.6,17.5,324.0,115.12,60.9
2018,12,18,14,45,734.5,59.0,1.55,17.35,291.0,73.47,38.19
2018,12,18,15,0,713.0,55.0,1.5,17.2,258.0,41.49,31.16
2018,12,18,15,15,670.5,51.0,1.5,17.2,220.0,39.37,29.24
2018,12,18,15,30,628.0,47.0,1.5,17.2,182.0,37.29,27.25
2018,12,18,15,45,543.5,42.5,1.15,15.85,141.5,31.76,22.28
2018,12,18,16,0,459.0,38.0,0.8,14.5,101.0,29.53,19.99
2018,12,18,16,15,360.0,29.5,0.85,14.1,68.0,23.58,13.46
2018,12,18,16,30,261.0,21.0,0.9,13.7,35.0,17.44,0.0
2018,12,18,16,45,130.5,10.5,0.95,13.35,17.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,7,15,53.5,5.5,0.65,11.5,7.0,0.0,0.0
2018,12,19,7,30,107.0,11.0,0.6,11.8,14.0,51.91,0.0
2018,12,19,7,45,150.5,12.0,0.6,12.1,24.5,92.85,43.86
2018,12,19,8,0,194.0,13.0,0.6,12.4,35.0,116.2,87.55
2018,12,19,8,15,127.5,11.0,0.7,12.85,28.0,82.75,63.91
2018,12,19,8,30,61.0,9.0,0.8,13.3,21.0,47.16,34.9
2018,12,19,8,45,30.5,15.0,0.9,13.8,21.0,33.8,23.64
2018,12,19,9,0,0.0,21.0,1.0,14.3,21.0,19.47,11.1
2018,12,19,9,15,0.5,34.0,1.15,14.65,34.0,31.82,21.7
2018,12,19,9,30,1.0,47.0,1.3,15.0,47.0,44.2,32.22
2018,12,19,9,45,0.5,68.5,1.4,15.4,68.5,64.0,48.89
2018,12,19,10,0,0.0,90.0,1.5,15.8,90.0,84.67,66.07
2018,12,19,10,15,5.5,102.5,1.65,16.05,105.0,99.72,78.53
2018,12,19,10,30,11.0,115.0,1.8,16.3,120.0,114.64,90.78
2018,12,19,10,45,31.0,134.5,1.95,16.6,148.5,147.9,118.16
2018,12,19,11,0,51.0,154.0,2.1,16.9,177.0,176.76,141.54
2018,12,19,11,15,38.0,154.0,2.2,17.1,171.5,168.15,134.07
2018,12,19,11,30,25.0,154.0,2.3,17.3,166.0,159.92,127.06
2018,12,19,11,45,36.5,170.0,2.4,17.55,187.5,179.25,142.55
2018,12,19,12,0,48.0,186.0,2.5,17.8,209.0,197.51,156.96
2018,12,19,12,15,57.0,186.0,2.5,17.9,213.5,198.58,157.5
2018,12,19,12,30,66.0,186.0,2.5,18.0,218.0,198.97,157.46
2018,12,19,12,45,84.5,178.0,2.5,18.05,218.0,194.94,153.69
2018,12,19,13,0,103.0,170.0,2.5,18.1,218.0,189.75,148.77
2018,12,19,13,15,134.5,164.0,2.35,18.1,224.5,188.02,146.06
2018,12,19,13,30,166.0,158.0,2.2,18.1,231.0,183.7,140.84
2018,12,19,13,45,238.0,154.0,2.1,18.05,252.0,184.94,138.36
2018,12,19,14,0,310.0,150.0,2.0,18.0,273.0,181.26,131.43
2018,12,19,14,15,368.5,131.0,1.8,17.8,266.5,154.17,106.51
2018,12,19,14,30,427.0,112.0,1.6,17.6,260.0,123.99,81.09
2018,12,19,14,45,447.0,98.0,1.35,17.4,238.5,90.66,59.33
2018,12,19,15,0,467.0,84.0,1.1,17.2,217.0,60.55,47.91
2018,12,19,15,15,535.0,67.5,1.1,17.2,199.0,49.4,38.06
2018,12,19,15,30,603.0,51.0,1.1,17.2,181.0,37.36,27.32
2018,12,19,15,45,535.0,44.0,0.85,16.1,141.5,33.01,23.37
2018,12,19,16,0,467.0,37.0,0.6,15.0,102.0,28.57,19.14
2018,12,19,16,15,361.0,29.5,0.6,14.6,69.0,23.53,13.48
2018,12,19,16,30,255.0,22.0,0.6,14.2,36.0,18.39,0.0
2018,12,19,16,45,127.5,11.0,0.65,13.8,18.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,20,7,15,68.0,6.0,1.1,9.25,8.0,0.0,0.0
2018,12,20,7,30,136.0,12.0,1.2,9.4,16.0,63.95,0.0
2018,12,20,7,45,180.0,20.5,1.3,9.6,35.0,118.03,53.97
2018,12,20,8,0,224.0,29.0,1.4,9.8,54.0,156.66,120.22
2018,12,20,8,15,143.0,44.0,1.4,10.15,62.5,127.51,101.61
2018,12,20,8,30,62.0,59.0,1.4,10.5,71.0,99.65,79.64
2018,12,20,8,45,41.5,74.5,1.4,10.8,83.5,99.63,80.18
2018,12,20,9,0,21.0,90.0,1.4,11.1,96.0,105.38,85.12
2018,12,20,9,15,16.5,87.0,1.35,11.6,92.0,92.67,74.25
2018,12,20,9,30,12.0,84.0,1.3,12.1,88.0,86.19,68.59
2018,12,20,9,45,6.5,86.0,1.25,12.55,88.0,84.67,67.07
2018,12,20,10,0,1.0,88.0,1.2,13.0,88.0,83.25,65.58
2018,12,20,10,15,1.5,112.0,1.2,13.4,112.5,107.0,85.36
2018,12,20,10,30,2.0,136.0,1.2,13.8,137.0,130.66,104.75
2018,12,20,10,45,17.0,151.0,1.2,14.2,159.0,152.91,122.93
2018,12,20,11,0,32.0,166.0,1.2,14.6,181.0,178.96,143.95
2018,12,20,11,15,71.5,186.5,1.15,14.8,220.5,217.93,175.33
2018,12,20,11,30,111.0,207.0,1.1,15.0,260.0,259.11,207.71
2018,12,20,11,45,92.5,207.5,1.1,15.2,252.0,242.3,193.56
2018,12,20,12,0,74.0,208.0,1.1,15.4,244.0,230.27,183.57
2018,12,20,12,15,74.0,206.5,1.05,15.45,242.5,225.0,179.05
2018,12,20,12,30,74.0,205.0,1.0,15.5,241.0,219.55,174.34
2018,12,20,12,45,113.5,204.5,0.9,15.55,258.0,230.1,181.79
2018,12,20,13,0,153.0,204.0,0.8,15.6,275.0,236.21,185.14
2018,12,20,13,15,164.0,196.0,0.7,15.55,270.0,224.19,174.39
2018,12,20,13,30,175.0,188.0,0.6,15.5,265.0,211.08,162.7
2018,12,20,13,45,160.0,178.0,0.5,15.45,245.5,189.46,145.04
2018,12,20,14,0,145.0,168.0,0.4,15.4,226.0,168.87,128.5
2018,12,20,14,15,106.0,154.0,0.35,15.2,194.5,143.16,109.34
2018,12,20,14,30,67.0,140.0,0.3,15.0,163.0,124.33,96.15
2018,12,20,14,45,57.5,125.0,0.25,14.85,143.5,106.83,83.05
2018,12,20,15,0,48.0,110.0,0.2,14.7,124.0,91.08,75.06
2018,12,20,15,15,33.5,94.5,0.2,14.7,103.5,79.13,64.55
2018,12,20,15,30,19.0,79.0,0.2,14.7,83.0,66.92,53.62
2018,12,20,15,45,11.0,63.0,0.2,14.25,65.0,55.59,43.38
2018,12,20,16,0,3.0,47.0,0.2,13.8,47.0,41.93,30.86
2018,12,20,16,15,6.0,31.5,0.25,13.6,32.0,28.52,17.73
2018,12,20,16,30,9.0,16.0,0.3,13.4,17.0,14.82,0.0
2018,12,20,16,45,4.5,8.0,0.35,13.25,8.5,7.63,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,7,15,70.5,6.5,0.6,12.4,8.5,0.0,0.0
2018,12,21,7,30,141.0,13.0,0.6,12.6,17.0,66.68,0.0
2018,12,21,7,45,285.0,23.0,0.55,12.8,48.0,163.34,69.57
2018,12,21,8,0,429.0,33.0,0.5,13.0,79.0,251.24,189.15
2018,12,21,8,15,508.5,39.0,0.65,13.3,117.0,303.94,239.25
2018,12,21,8,30,588.0,45.0,0.8,13.6,155.0,358.84,286.82
2018,12,21,8,45,459.0,61.0,0.95,13.9,159.0,321.75,260.56
2018,12,21,9,0,330.0,77.0,1.1,14.2,163.0,275.0,224.7
2018,12,21,9,15,205.0,99.0,1.15,14.5,155.0,226.67,185.44
2018,12,21,9,30,80.0,121.0,1.2,14.8,147.0,168.66,136.89
2018,12,21,9,45,72.0,132.5,1.25,15.05,157.5,175.23,142.19
2018,12,21,10,0,64.0,144.0,1.3,15.3,168.0,181.45,146.87
2018,12,21,10,15,37.0,142.5,1.4,15.55,156.5,162.81,130.98
2018,12,21,10,30,10.0,141.0,1.5,15.8,145.0,140.09,111.75
2018,12,21,10,45,38.5,165.0,1.65,16.05,182.5,183.47,147.38
2018,12,21,11,0,67.0,189.0,1.8,16.3,220.0,221.09,177.61
2018,12,21,11,15,145.0,189.0,1.85,16.55,258.0,263.23,211.38
2018,12,21,11,30,223.0,189.0,1.9,16.8,296.0,301.65,241.37
2018,12,21,11,45,375.5,160.5,1.95,17.0,342.5,343.64,273.69
2018,12,21,12,0,528.0,132.0,2.0,17.2,389.0,373.84,295.47
2018,12,21,12,15,318.0,170.0,2.05,17.25,324.5,300.36,237.02
2018,12,21,12,30,108.0,208.0,2.1,17.3,260.0,236.06,186.76
2018,12,21,12,45,88.0,195.0,2.15,17.35,237.0,211.65,167.25
2018,12,21,13,0,68.0,182.0,2.2,17.4,214.0,188.68,148.82
2018,12,21,13,15,47.0,169.5,2.2,17.35,191.0,167.37,131.88
2018,12,21,13,30,26.0,157.0,2.2,17.3,168.0,147.77,116.47
2018,12,21,13,45,176.0,144.0,2.2,17.2,214.5,165.9,125.81
2018,12,21,14,0,326.0,131.0,2.2,17.1,261.0,169.89,122.13
2018,12,21,14,15,258.5,135.0,2.1,16.85,233.0,146.61,105.59
2018,12,21,14,30,191.0,139.0,2.0,16.6,205.0,131.77,97.25
2018,12,21,14,45,249.0,120.5,1.9,16.35,197.5,104.55,75.89
2018,12,21,15,0,307.0,102.0,1.8,16.1,190.0,78.03,63.49
2018,12,21,15,15,294.5,88.5,1.8,16.1,163.0,64.8,51.78
2018,12,21,15,30,282.0,75.0,1.8,16.1,136.0,55.79,43.65
2018,12,21,15,45,240.5,61.0,1.35,14.55,105.5,46.06,34.98
2018,12,21,16,0,199.0,47.0,0.9,13.0,75.0,36.02,25.83
2018,12,21,16,15,162.5,34.0,0.95,12.5,51.5,26.47,16.22
2018,12,21,16,30,126.0,21.0,1.0,12.0,28.0,16.58,0.0
2018,12,21,16,45,68.0,11.0,1.05,11.55,14.5,10.48,0.0
2018,12,21,17,0,10.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,12,21,17,15,5.0,0.5,1.15,10.95,0.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,7,15,80.0,6.5,0.65,7.85,8.5,0.0,0.0
2018,12,22,7,30,160.0,13.0,0.7,8.1,17.0,73.87,0.0
2018,12,22,7,45,314.0,22.0,0.7,8.4,49.0,173.67,69.69
2018,12,22,8,0,468.0,31.0,0.7,8.7,81.0,259.8,198.36
2018,12,22,8,15,480.0,39.5,0.8,9.2,110.5,291.02,232.91
2018,12,22,8,30,492.0,48.0,0.9,9.7,140.0,315.57,256.97
2018,12,22,8,45,377.0,71.5,1.0,10.25,151.5,289.66,238.31
2018,12,22,9,0,262.0,95.0,1.1,10.8,163.0,252.38,208.71
2018,12,22,9,15,388.5,94.0,1.1,11.2,211.5,327.68,271.14
2018,12,22,9,30,515.0,93.0,1.1,11.6,260.0,399.58,328.51
2018,12,22,9,45,672.5,77.0,1.1,12.05,318.0,469.47,382.96
2018,12,22,10,0,830.0,61.0,1.1,12.5,376.0,536.27,433.36
2018,12,22,10,15,803.0,70.5,1.0,12.9,392.5,530.07,425.81
2018,12,22,10,30,776.0,80.0,0.9,13.3,409.0,520.89,416.5
2018,12,22,10,45,695.5,100.5,0.85,13.65,405.5,493.0,393.09
2018,12,22,11,0,615.0,121.0,0.8,14.0,402.0,461.98,367.45
2018,12,22,11,15,594.0,129.0,0.8,14.15,406.5,448.14,355.7
2018,12,22,11,30,573.0,137.0,0.8,14.3,411.0,432.76,342.5
2018,12,22,11,45,531.5,149.0,0.8,14.5,405.0,407.57,321.66
2018,12,22,12,0,490.0,161.0,0.8,14.7,399.0,385.01,302.81
2018,12,22,12,15,408.0,178.0,0.9,14.95,375.5,349.77,274.68
2018,12,22,12,30,326.0,195.0,1.0,15.2,352.0,315.27,247.27
2018,12,22,12,45,360.5,183.0,1.05,15.4,354.0,303.95,236.69
2018,12,22,13,0,395.0,171.0,1.1,15.6,356.0,290.3,223.57
2018,12,22,13,15,362.5,170.0,1.15,15.7,335.0,262.0,199.99
2018,12,22,13,30,330.0,169.0,1.2,15.8,314.0,235.65,178.11
2018,12,22,13,45,299.5,162.0,1.2,15.85,288.0,206.52,154.19
2018,12,22,14,0,269.0,155.0,1.2,15.9,262.0,179.4,132.34
2018,12,22,14,15,144.5,134.5,1.15,15.65,191.5,134.28,100.65
2018,12,22,14,30,20.0,114.0,1.1,15.4,121.0,103.82,81.28
2018,12,22,14,45,32.0,103.5,1.05,15.2,113.5,90.76,70.48
2018,12,22,15,0,44.0,93.0,1.0,15.0,106.0,79.57,65.11
2018,12,22,15,15,33.0,79.0,1.0,15.0,88.0,68.41,55.2
2018,12,22,15,30,22.0,65.0,1.0,15.0,70.0,57.02,44.94
2018,12,22,15,45,17.5,52.0,0.95,13.5,55.5,46.16,35.26
2018,12,22,16,0,13.0,39.0,0.9,12.0,41.0,35.11,25.18
2018,12,22,16,15,16.5,27.5,0.9,11.6,29.0,25.07,15.23
2018,12,22,16,30,20.0,16.0,0.9,11.2,17.0,14.31,0.0
2018,12,22,16,45,18.0,9.5,0.95,10.8,9.5,9.05,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,7,15,42.5,5.5,0.5,9.5,6.5,0.0,0.0
2018,12,23,7,30,85.0,11.0,0.5,9.8,13.0,43.08,0.0
2018,12,23,7,45,174.0,23.5,0.45,10.15,38.5,116.64,40.9
2018,12,23,8,0,263.0,36.0,0.4,10.5,64.0,180.72,136.61
2018,12,23,8,15,320.5,46.5,0.4,11.0,95.5,223.19,177.4
2018,12,23,8,30,378.0,57.0,0.4,11.5,127.0,267.96,216.26
2018,12,23,8,45,403.5,67.0,0.4,11.95,157.5,297.33,241.51
2018,12,23,9,0,429.0,77.0,0.4,12.4,188.0,326.32,265.47
2018,12,23,9,15,428.5,89.5,0.5,12.85,214.0,343.69,279.74
2018,12,23,9,30,428.0,102.0,0.6,13.3,240.0,359.32,292.13
2018,12,23,9,45,303.0,129.5,0.65,13.8,232.0,313.34,254.53
2018,12,23,10,0,178.0,157.0,0.7,14.3,224.0,266.05,215.55
2018,12,23,10,15,213.5,164.0,0.95,14.8,250.0,290.26,235.29
2018,12,23,10,30,249.0,171.0,1.2,15.3,276.0,320.42,258.89
2018,12,23,10,45,389.0,155.0,1.45,15.85,328.0,381.18,306.86
2018,12,23,11,0,529.0,139.0,1.7,16.4,380.0,431.91,345.79
2018,12,23,11,15,628.0,118.5,1.75,16.6,412.5,455.61,362.88
2018,12,23,11,30,727.0,98.0,1.8,16.8,445.0,471.03,373.21
2018,12,23,11,45,652.0,114.0,1.85,16.95,428.0,434.32,343.12
2018,12,23,12,0,577.0,130.0,1.9,17.1,411.0,398.07,313.58
2018,12,23,12,15,452.0,159.5,1.95,17.15,379.0,351.97,276.64
2018,12,23,12,30,327.0,189.0,2.0,17.2,347.0,310.64,243.76
2018,12,23,12,45,363.0,180.0,2.0,17.3,352.5,302.72,235.7
2018,12,23,13,0,399.0,171.0,2.0,17.4,358.0,292.29,224.97
2018,12,23,13,15,377.5,167.5,2.0,17.3,339.5,264.99,201.86
2018,12,23,13,30,356.0,164.0,2.0,17.2,321.0,238.92,179.79
2018,12,23,13,45,431.0,141.5,2.0,17.15,321.5,217.94,158.45
2018,12,23,14,0,506.0,119.0,2.0,17.1,322.0,191.49,132.17
2018,12,23,14,15,388.5,120.5,1.95,16.85,269.5,151.05,103.46
2018,12,23,14,30,271.0,122.0,1.9,16.6,217.0,123.92,87.35
2018,12,23,14,45,264.5,111.0,1.8,16.3,196.0,99.5,70.9
2018,12,23,15,0,258.0,100.0,1.7,16.0,175.0,76.5,62.18
2018,12,23,15,15,246.0,89.5,1.7,16.0,153.0,69.24,55.72
2018,12,23,15,30,234.0,79.0,1.7,16.0,131.0,61.78,48.94
2018,12,23,15,45,311.0,59.5,1.3,14.5,113.5,44.9,34.01
2018,12,23,16,0,388.0,40.0,0.9,13.0,96.0,30.93,21.45
2018,12,23,16,15,340.5,31.0,0.9,12.55,68.0,24.64,14.9
2018,12,23,16,30,293.0,22.0,0.9,12.1,40.0,18.09,0.16
2018,12,23,16,45,158.0,12.5,0.95,11.7,21.0,11.91,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,24,7,15,41.5,5.5,1.3,10.1,6.5,0.0,0.0
2018,12,24,7,30,83.0,11.0,1.4,10.7,13.0,42.25,0.0
2018,12,24,7,45,136.5,21.0,1.45,11.3,32.0,96.99,29.46
2018,12,24,8,0,190.0,31.0,1.5,11.9,51.0,141.15,105.81
2018,12,24,8,15,103.5,45.5,1.7,12.25,57.0,111.76,87.56
2018,12,24,8,30,17.0,60.0,1.9,12.6,63.0,72.66,56.05
2018,12,24,8,45,54.5,78.5,2.05,13.0,92.0,111.75,89.82
2018,12,24,9,0,92.0,97.0,2.2,13.4,121.0,158.81,129.87
2018,12,24,9,15,78.0,99.0,2.3,13.8,121.5,151.33,123.56
2018,12,24,9,30,64.0,101.0,2.4,14.2,122.0,137.15,111.51
2018,12,24,9,45,41.0,99.0,2.5,14.6,113.0,121.12,97.65
2018,12,24,10,0,18.0,97.0,2.6,15.0,104.0,105.35,83.9
2018,12,24,10,15,55.5,136.5,2.7,15.35,159.5,166.73,135.17
2018,12,24,10,30,93.0,176.0,2.8,15.7,215.0,227.54,184.76
2018,12,24,10,45,57.5,151.5,2.9,16.05,176.0,179.92,144.99
2018,12,24,11,0,22.0,127.0,3.0,16.4,137.0,134.5,107.05
2018,12,24,11,15,16.5,136.5,3.15,16.5,144.0,136.93,108.89
2018,12,24,11,30,11.0,146.0,3.3,16.6,151.0,142.59,113.35
2018,12,24,11,45,12.5,144.0,3.4,16.75,150.0,140.75,111.71
2018,12,24,12,0,14.0,142.0,3.5,16.9,149.0,138.89,110.06
2018,12,24,12,15,7.0,134.0,3.5,16.75,137.5,127.7,100.89
2018,12,24,12,30,0.0,126.0,3.5,16.6,126.0,117.0,92.18
2018,12,24,12,45,0.0,120.0,3.55,16.45,120.0,111.25,87.54
2018,12,24,13,0,0.0,114.0,3.6,16.3,114.0,105.56,82.93
2018,12,24,13,15,0.0,103.0,3.45,16.05,103.0,95.4,74.64
2018,12,24,13,30,0.0,92.0,3.3,15.8,92.0,85.32,66.38
2018,12,24,13,45,9.0,100.5,3.2,15.5,104.0,94.73,74.1
2018,12,24,14,0,18.0,109.0,3.1,15.2,116.0,103.02,80.78
2018,12,24,14,15,21.0,95.5,3.0,15.1,103.0,88.95,68.92
2018,12,24,14,30,24.0,82.0,2.9,15.0,90.0,76.23,58.26
2018,12,24,14,45,18.5,71.5,2.85,14.85,77.5,65.41,49.65
2018,12,24,15,0,13.0,61.0,2.8,14.7,65.0,55.23,43.72
2018,12,24,15,15,6.5,38.5,2.8,14.7,40.5,35.76,26.33
2018,12,24,15,30,0.0,16.0,2.8,14.7,16.0,14.82,7.58
2018,12,24,15,45,0.0,11.5,2.9,14.6,11.5,10.65,3.78
2018,12,24,16,0,0.0,7.0,3.0,14.5,7.0,6.48,0.0
2018,12,24,16,15,4.5,5.5,3.2,14.45,6.0,5.16,0.0
2018,12,24,16,30,9.0,4.0,3.4,14.4,5.0,3.82,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.35,3.5,2.86,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.3,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.0,1.3,6.75,7.5,0.0,0.0
2018,12,25,7,30,128.0,12.0,1.4,7.5,15.0,60.36,0.0
2018,12,25,7,45,275.5,21.5,1.5,8.3,45.0,155.57,45.19
2018,12,25,8,0,423.0,31.0,1.6,9.1,75.0,245.53,186.7
2018,12,25,8,15,512.0,37.0,1.8,9.7,114.0,302.25,242.71
2018,12,25,8,30,601.0,43.0,2.0,10.3,153.0,358.07,292.4
2018,12,25,8,45,658.0,46.0,2.2,10.85,193.0,400.72,329.91
2018,12,25,9,0,715.0,49.0,2.4,11.4,233.0,443.01,365.8
2018,12,25,9,15,746.0,52.5,2.55,11.9,269.5,471.32,389.31
2018,12,25,9,30,777.0,56.0,2.7,12.4,306.0,497.85,410.56
2018,12,25,9,45,798.0,59.0,2.9,12.9,338.5,516.22,424.8
2018,12,25,10,0,819.0,62.0,3.1,13.4,371.0,532.09,436.59
2018,12,25,10,15,836.5,63.5,3.3,13.7,398.5,541.61,443.38
2018,12,25,10,30,854.0,65.0,3.5,14.0,426.0,545.73,445.71
2018,12,25,10,45,867.5,65.5,3.65,14.35,447.0,546.44,444.89
2018,12,25,11,0,881.0,66.0,3.8,14.7,468.0,544.14,441.46
2018,12,25,11,15,888.5,66.5,3.9,14.9,481.5,535.61,433.06
2018,12,25,11,30,896.0,67.0,4.0,15.1,495.0,524.07,422.05
2018,12,25,11,45,902.0,67.0,4.1,15.25,502.0,508.27,407.46
2018,12,25,12,0,908.0,67.0,4.2,15.4,509.0,489.52,390.22
2018,12,25,12,15,907.0,67.0,4.2,15.55,507.5,464.81,367.7
2018,12,25,12,30,906.0,67.0,4.2,15.7,506.0,437.62,342.73
2018,12,25,12,45,900.5,67.0,4.25,15.8,496.5,406.36,314.2
2018,12,25,13,0,895.0,67.0,4.3,15.9,487.0,373.13,283.51
2018,12,25,13,15,888.0,66.0,4.3,15.95,470.5,336.72,249.76
2018,12,25,13,30,881.0,65.0,4.3,16.0,454.0,298.8,214.42
2018,12,25,13,45,870.0,64.0,4.3,16.0,431.5,258.65,177.4
2018,12,25,14,0,859.0,63.0,4.3,16.0,409.0,217.68,140.37
2018,12,25,14,15,840.5,61.0,4.15,15.85,379.0,170.29,100.24
2018,12,25,14,30,822.0,59.0,4.0,15.7,349.0,126.84,67.18
2018,12,25,14,45,794.0,57.0,3.85,15.5,314.0,83.5,41.58
2018,12,25,15,0,766.0,55.0,3.7,15.3,279.0,41.9,31.76
2018,12,25,15,15,725.5,51.5,3.7,15.3,240.0,39.57,29.65
2018,12,25,15,30,685.0,48.0,3.7,15.3,201.0,37.92,28.05
2018,12,25,15,45,622.0,43.0,3.0,13.9,160.5,34.89,25.29
2018,12,25,16,0,559.0,38.0,2.3,12.5,120.0,31.92,22.38
2018,12,25,16,15,452.0,31.5,2.15,11.9,83.5,25.05,15.44
2018,12,25,16,30,345.0,25.0,2.0,11.3,47.0,20.96,3.52
2018,12,25,16,45,186.5,14.0,1.9,10.7,24.5,13.34,0.0
2018,12,25,17,0,28.0,3.0,1.8,10.1,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,26,7,15,36.5,5.5,1.1,7.25,6.0,0.0,0.0
2018,12,26,7,30,73.0,11.0,1.0,7.8,12.0,38.35,0.0
2018,12,26,7,45,142.0,23.5,0.95,8.35,35.0,102.67,24.41
2018,12,26,8,0,211.0,36.0,0.9,8.9,58.0,158.17,119.36
2018,12,26,8,15,264.0,48.0,1.1,9.6,88.0,199.17,159.76
2018,12,26,8,30,317.0,60.0,1.3,10.3,118.0,242.32,198.12
2018,12,26,8,45,279.5,68.5,1.55,11.0,128.5,236.91,195.51
2018,12,26,9,0,242.0,77.0,1.8,11.7,139.0,219.66,182.18
2018,12,26,9,15,151.0,95.5,2.05,12.05,136.0,186.1,154.04
2018,12,26,9,30,60.0,114.0,2.3,12.4,133.0,150.05,122.94
2018,12,26,9,45,166.0,130.5,2.55,12.75,191.5,232.12,192.35
2018,12,26,10,0,272.0,147.0,2.8,13.1,250.0,314.51,260.11
2018,12,26,10,15,387.5,138.5,2.95,13.35,296.0,373.81,308.16
2018,12,26,10,30,503.0,130.0,3.1,13.6,342.0,423.99,348.13
2018,12,26,10,45,582.5,119.5,3.2,13.85,376.5,453.66,370.89
2018,12,26,11,0,662.0,109.0,3.3,14.1,411.0,476.76,388.11
2018,12,26,11,15,750.0,94.5,3.2,14.25,446.0,496.0,401.65
2018,12,26,11,30,838.0,80.0,3.1,14.4,481.0,510.61,410.95
2018,12,26,11,45,867.5,75.0,3.05,14.55,494.0,501.53,401.38
2018,12,26,12,0,897.0,70.0,3.0,14.7,507.0,488.69,388.55
2018,12,26,12,15,892.0,71.5,2.95,14.8,505.0,464.03,366.24
2018,12,26,12,30,887.0,73.0,2.9,14.9,503.0,437.08,341.72
2018,12,26,12,45,862.0,77.5,2.85,15.0,489.0,402.0,310.61
2018,12,26,13,0,837.0,82.0,2.8,15.1,475.0,367.05,279.2
2018,12,26,13,15,844.0,78.0,2.8,15.05,463.0,333.55,248.08
2018,12,26,13,30,851.0,74.0,2.8,15.0,451.0,297.74,214.53
2018,12,26,13,45,836.0,72.5,2.8,14.95,427.0,256.91,177.44
2018,12,26,14,0,821.0,71.0,2.8,14.9,403.0,215.74,140.63
2018,12,26,14,15,797.5,69.5,2.65,14.65,372.5,173.21,104.79
2018,12,26,14,30,774.0,68.0,2.5,14.4,342.0,131.56,73.18
2018,12,26,14,45,728.0,67.0,2.35,14.2,304.5,90.32,48.97
2018,12,26,15,0,682.0,66.0,2.2,14.0,267.0,48.1,37.47
2018,12,26,15,15,561.5,67.0,2.2,14.0,217.0,48.44,37.75
2018,12,26,15,30,441.0,68.0,2.2,14.0,167.0,51.51,40.31
2018,12,26,15,45,465.0,55.5,1.65,12.6,141.5,42.7,32.39
2018,12,26,16,0,489.0,43.0,1.1,11.2,116.0,33.57,24.02
2018,12,26,16,15,348.0,34.5,1.1,10.7,78.0,27.73,17.91
2018,12,26,16,30,207.0,26.0,1.1,10.2,40.0,20.63,4.49
2018,12,26,16,45,112.5,14.0,1.15,9.65,21.0,13.34,0.0
2018,12,26,17,0,18.0,2.0,1.2,9.1,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,27,7,15,86.0,6.5,2.2,5.75,8.0,0.0,0.0
2018,12,27,7,30,172.0,13.0,2.5,6.6,16.0,77.98,0.0
2018,12,27,7,45,334.5,20.5,2.8,7.45,47.5,173.0,38.57
2018,12,27,8,0,497.0,28.0,3.1,8.3,79.0,268.81,204.69
2018,12,27,8,15,578.0,33.5,3.45,8.9,119.0,324.31,262.27
2018,12,27,8,30,659.0,39.0,3.8,9.5,159.0,381.64,314.3
2018,12,27,8,45,708.5,42.0,4.15,10.15,199.0,421.47,350.38
2018,12,27,9,0,758.0,45.0,4.5,10.8,239.0,460.72,384.71
2018,12,27,9,15,787.5,48.5,4.75,11.2,276.5,488.97,409.07
2018,12,27,9,30,817.0,52.0,5.0,11.6,314.0,511.87,428.31
2018,12,27,9,45,835.5,55.0,5.25,12.05,347.0,529.5,442.47
2018,12,27,10,0,854.0,58.0,5.5,12.5,380.0,544.58,454.05
2018,12,27,10,15,872.5,59.0,5.65,12.8,408.0,554.59,461.23
2018,12,27,10,30,891.0,60.0,5.8,13.1,436.0,561.7,465.79
2018,12,27,10,45,902.5,60.5,5.95,13.4,457.0,561.38,464.13
2018,12,27,11,0,914.0,61.0,6.1,13.7,478.0,557.97,459.75
2018,12,27,11,15,920.5,61.5,6.15,13.85,491.5,548.78,450.57
2018,12,27,11,30,927.0,62.0,6.2,14.0,505.0,536.51,438.65
2018,12,27,11,45,931.0,61.5,6.25,14.15,511.5,518.89,422.16
2018,12,27,12,0,935.0,61.0,6.3,14.3,518.0,498.34,402.93
2018,12,27,12,15,933.5,61.5,6.25,14.35,516.5,473.51,379.84
2018,12,27,12,30,932.0,62.0,6.2,14.4,515.0,446.12,354.22
2018,12,27,12,45,927.0,62.0,6.2,14.45,505.5,414.47,324.72
2018,12,27,13,0,922.0,62.0,6.2,14.5,496.0,380.75,292.97
2018,12,27,13,15,914.0,61.5,6.15,14.45,479.5,343.73,258.13
2018,12,27,13,30,906.0,61.0,6.1,14.4,463.0,305.19,221.69
2018,12,27,13,45,893.5,60.0,6.05,14.3,439.5,263.84,183.09
2018,12,27,14,0,881.0,59.0,6.0,14.2,416.0,221.74,144.52
2018,12,27,14,15,863.5,57.5,5.85,14.0,386.5,177.93,106.61
2018,12,27,14,30,846.0,56.0,5.7,13.8,357.0,134.24,72.6
2018,12,27,14,45,821.0,53.5,5.6,13.6,321.5,85.29,41.38
2018,12,27,15,0,796.0,51.0,5.5,13.4,286.0,41.95,32.05
2018,12,27,15,15,757.5,48.0,5.5,13.4,247.0,36.46,27.1
2018,12,27,15,30,719.0,45.0,5.5,13.4,208.0,35.11,25.78
2018,12,27,15,45,657.5,40.5,4.95,12.45,167.0,32.43,23.27
2018,12,27,16,0,596.0,36.0,4.4,11.5,126.0,29.79,20.64
2018,12,27,16,15,492.0,30.5,4.25,11.0,88.5,26.2,16.63
2018,12,27,16,30,388.0,25.0,4.1,10.5,51.0,20.76,5.48
2018,12,27,16,45,211.0,14.5,4.0,10.0,27.0,13.82,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.5,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,9.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,7,15,86.5,6.5,2.15,3.6,8.0,0.0,0.0
2018,12,28,7,30,173.0,13.0,2.3,4.3,16.0,78.32,0.0
2018,12,28,7,45,229.5,22.5,2.4,5.0,38.5,136.36,25.18
2018,12,28,8,0,286.0,32.0,2.5,5.7,61.0,186.52,142.62
2018,12,28,8,15,386.5,41.5,2.65,6.25,100.0,249.37,203.57
2018,12,28,8,30,487.0,51.0,2.8,6.8,139.0,316.08,262.81
2018,12,28,8,45,579.0,52.0,2.9,7.4,181.5,371.41,311.25
2018,12,28,9,0,671.0,53.0,3.0,8.0,224.0,425.17,357.09
2018,12,28,9,15,655.5,64.0,3.15,8.6,252.0,439.66,369.37
2018,12,28,9,30,640.0,75.0,3.3,9.2,280.0,448.62,376.51
2018,12,28,9,45,760.0,64.0,3.4,9.85,332.5,502.35,419.85
2018,12,28,10,0,880.0,53.0,3.5,10.5,385.0,553.64,459.96
2018,12,28,10,15,895.0,54.5,3.5,10.95,412.5,562.51,465.3
2018,12,28,10,30,910.0,56.0,3.5,11.4,440.0,568.4,468.19
2018,12,28,10,45,899.5,61.0,3.5,11.8,456.0,561.24,460.58
2018,12,28,11,0,889.0,66.0,3.5,12.2,472.0,551.14,450.53
2018,12,28,11,15,913.0,62.0,3.55,12.45,489.5,546.55,445.15
2018,12,28,11,30,937.0,58.0,3.6,12.7,507.0,538.53,436.7
2018,12,28,11,45,938.0,59.0,3.65,12.9,513.0,521.0,420.5
2018,12,28,12,0,939.0,60.0,3.7,13.1,519.0,500.58,401.69
2018,12,28,12,15,934.5,61.0,3.7,13.2,517.0,474.94,378.42
2018,12,28,12,30,930.0,62.0,3.7,13.3,515.0,446.86,352.72
2018,12,28,12,45,921.0,64.0,3.65,13.4,506.0,415.76,324.06
2018,12,28,13,0,912.0,66.0,3.6,13.5,497.0,382.77,293.35
2018,12,28,13,15,905.0,65.0,3.55,13.5,480.5,345.91,259.1
2018,12,28,13,30,898.0,64.0,3.5,13.5,464.0,307.51,223.17
2018,12,28,13,45,887.5,62.5,3.4,13.5,441.0,266.46,185.06
2018,12,28,14,0,877.0,61.0,3.3,13.5,418.0,224.53,146.77
2018,12,28,14,15,859.5,59.0,3.15,13.3,388.0,180.43,108.75
2018,12,28,14,30,842.0,57.0,3.0,13.1,358.0,136.47,74.43
2018,12,28,14,45,817.0,54.5,2.8,12.85,323.0,87.7,43.0
2018,12,28,15,0,792.0,52.0,2.6,12.6,288.0,44.5,34.47
