Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,15,15,754.0,49.0,2.6,12.6,249.0,37.25,27.94
2018,12,28,15,30,716.0,46.0,2.6,12.6,210.0,35.93,26.64
2018,12,28,15,45,655.5,41.5,1.95,10.7,169.0,33.27,24.26
2018,12,28,16,0,595.0,37.0,1.3,8.8,128.0,30.68,21.76
2018,12,28,16,15,492.5,31.0,1.3,8.25,90.0,26.61,17.33
2018,12,28,16,30,390.0,25.0,1.3,7.7,52.0,20.64,6.45
2018,12,28,16,45,212.5,14.5,1.3,7.15,27.5,13.82,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.6,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.55,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,7,15,44.5,4.5,0.75,5.35,5.5,0.0,0.0
2018,12,29,7,30,89.0,9.0,0.7,5.8,11.0,42.47,0.0
2018,12,29,7,45,211.0,20.5,0.7,6.2,38.0,126.83,18.73
2018,12,29,8,0,333.0,32.0,0.7,6.6,65.0,207.02,156.58
2018,12,29,8,15,376.0,42.0,0.75,7.25,96.5,245.1,197.34
2018,12,29,8,30,419.0,52.0,0.8,7.9,128.0,284.38,233.04
2018,12,29,8,45,520.5,55.0,0.9,8.5,172.0,345.73,285.25
2018,12,29,9,0,622.0,58.0,1.0,9.1,216.0,408.72,337.17
2018,12,29,9,15,705.0,55.5,1.1,9.75,261.0,454.03,373.79
2018,12,29,9,30,788.0,53.0,1.2,10.4,306.0,501.71,411.2
2018,12,29,9,45,792.5,58.5,1.35,11.05,335.0,514.44,420.61
2018,12,29,10,0,797.0,64.0,1.5,11.7,364.0,524.45,427.7
2018,12,29,10,15,825.5,63.0,1.6,12.2,393.5,537.6,436.99
2018,12,29,10,30,854.0,62.0,1.7,12.7,423.0,545.35,441.82
2018,12,29,10,45,863.0,64.0,1.75,13.15,443.5,545.74,440.45
2018,12,29,11,0,872.0,66.0,1.8,13.6,464.0,543.16,436.62
2018,12,29,11,15,877.5,67.0,1.95,13.95,477.5,534.62,428.65
2018,12,29,11,30,883.0,68.0,2.1,14.3,491.0,523.15,418.12
2018,12,29,11,45,885.5,68.0,2.2,14.6,497.0,506.23,402.99
2018,12,29,12,0,888.0,68.0,2.3,14.9,503.0,486.56,385.35
2018,12,29,12,15,885.0,69.0,2.35,14.95,501.5,462.76,364.29
2018,12,29,12,30,882.0,70.0,2.4,15.0,500.0,436.59,340.88
2018,12,29,12,45,874.5,70.5,2.45,15.1,490.5,405.96,313.41
2018,12,29,13,0,867.0,71.0,2.5,15.2,481.0,373.52,283.93
2018,12,29,13,15,858.5,70.0,2.5,15.1,465.0,337.75,251.4
2018,12,29,13,30,850.0,69.0,2.5,15.0,449.0,297.9,215.16
2018,12,29,13,45,836.5,68.0,2.45,14.95,426.0,258.04,178.78
2018,12,29,14,0,823.0,67.0,2.4,14.9,403.0,217.66,142.43
2018,12,29,14,15,803.5,65.5,2.2,14.65,374.0,175.64,106.52
2018,12,29,14,30,784.0,64.0,2.0,14.4,345.0,134.1,74.23
2018,12,29,14,45,755.0,62.0,1.85,14.15,311.0,92.29,48.04
2018,12,29,15,0,726.0,60.0,1.7,13.9,277.0,52.37,33.87
2018,12,29,15,15,655.5,58.5,1.7,13.9,234.5,41.3,31.41
2018,12,29,15,30,585.0,57.0,1.7,13.9,192.0,41.67,31.62
2018,12,29,15,45,475.5,52.0,1.25,12.55,147.5,39.16,29.33
2018,12,29,16,0,366.0,47.0,0.8,11.2,103.0,36.8,26.97
2018,12,29,16,15,264.5,36.5,0.8,11.05,70.5,28.3,18.64
2018,12,29,16,30,163.0,26.0,0.8,10.9,38.0,20.49,7.01
2018,12,29,16,45,99.5,15.0,0.8,10.75,20.5,14.3,0.0
2018,12,29,17,0,36.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,12,29,17,15,18.0,2.0,0.75,10.6,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,7,15,24.5,4.0,1.0,7.8,4.5,0.0,0.0
2018,12,30,7,30,49.0,8.0,1.2,8.0,9.0,26.28,0.0
2018,12,30,7,45,72.5,21.0,1.4,8.25,26.5,63.09,4.59
2018,12,30,8,0,96.0,34.0,1.6,8.5,44.0,95.9,70.41
2018,12,30,8,15,265.0,44.5,1.65,8.5,88.5,195.2,157.52
2018,12,30,8,30,434.0,55.0,1.7,8.5,133.0,294.9,242.88
2018,12,30,8,45,406.5,67.5,1.75,8.55,154.5,300.11,249.71
2018,12,30,9,0,379.0,80.0,1.8,8.6,176.0,304.9,255.3
2018,12,30,9,15,339.0,96.5,1.75,8.75,192.5,305.4,256.06
2018,12,30,9,30,299.0,113.0,1.7,8.9,209.0,294.44,246.88
2018,12,30,9,45,381.0,117.0,1.65,9.1,252.0,352.32,294.47
2018,12,30,10,0,463.0,121.0,1.6,9.3,295.0,400.95,333.23
2018,12,30,10,15,482.5,127.0,1.4,9.75,320.0,415.82,343.15
2018,12,30,10,30,502.0,133.0,1.2,10.2,345.0,428.91,351.4
2018,12,30,10,45,648.0,109.5,1.0,10.65,397.0,481.88,390.93
2018,12,30,11,0,794.0,86.0,0.8,11.1,449.0,525.96,421.56
2018,12,30,11,15,825.0,81.0,0.9,11.7,468.0,524.87,418.8
2018,12,30,11,30,856.0,76.0,1.0,12.3,487.0,520.33,413.53
2018,12,30,11,45,835.0,81.5,1.05,12.85,486.5,497.6,393.85
2018,12,30,12,0,814.0,87.0,1.1,13.4,486.0,472.99,372.61
2018,12,30,12,15,845.0,80.0,1.4,13.7,493.5,457.36,359.15
2018,12,30,12,30,876.0,73.0,1.7,14.0,501.0,438.69,342.19
2018,12,30,12,45,878.5,71.5,2.0,14.25,494.5,410.17,316.9
2018,12,30,13,0,881.0,70.0,2.3,14.5,488.0,379.26,288.84
2018,12,30,13,15,872.0,69.5,2.35,14.55,472.0,343.34,256.09
2018,12,30,13,30,863.0,69.0,2.4,14.6,456.0,303.35,219.61
2018,12,30,13,45,849.5,68.0,2.45,14.7,433.0,262.98,182.71
2018,12,30,14,0,836.0,67.0,2.5,14.8,410.0,222.07,145.76
2018,12,30,14,15,815.5,65.5,2.4,14.65,380.5,179.31,109.12
2018,12,30,14,30,795.0,64.0,2.3,14.5,351.0,137.1,76.08
2018,12,30,14,45,765.0,62.5,2.2,14.4,316.5,95.1,49.47
2018,12,30,15,0,735.0,61.0,2.1,14.3,282.0,55.07,34.79
2018,12,30,15,15,695.0,57.0,2.1,14.3,243.5,43.98,33.75
2018,12,30,15,30,655.0,53.0,2.1,14.3,205.0,42.04,31.9
2018,12,30,15,45,587.0,48.5,1.55,12.8,165.0,36.16,26.64
2018,12,30,16,0,519.0,44.0,1.0,11.3,125.0,34.08,24.59
2018,12,30,16,15,380.0,36.5,1.05,10.9,86.0,29.21,19.51
2018,12,30,16,30,241.0,29.0,1.1,10.5,47.0,24.35,10.24
2018,12,30,16,45,131.5,16.5,1.1,10.1,25.5,15.73,0.0
2018,12,30,17,0,22.0,4.0,1.1,9.7,4.0,0.0,0.0
2018,12,30,17,15,11.0,2.0,1.15,9.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,31,7,15,77.5,5.5,3.9,5.35,7.0,0.0,0.0
2018,12,31,7,30,155.0,11.0,4.0,5.6,14.0,69.5,0.0
2018,12,31,7,45,341.0,19.5,4.1,5.85,47.0,174.13,18.25
2018,12,31,8,0,527.0,28.0,4.2,6.1,80.0,281.81,215.07
2018,12,31,8,15,547.0,36.0,4.35,6.65,113.0,312.73,255.42
2018,12,31,8,30,567.0,44.0,4.5,7.2,146.0,347.22,289.42
2018,12,31,8,45,622.0,49.5,4.65,7.75,186.5,387.39,326.18
2018,12,31,9,0,677.0,55.0,4.8,8.3,227.0,431.56,364.77
2018,12,31,9,15,761.0,52.5,5.0,8.85,274.0,481.41,407.08
2018,12,31,9,30,845.0,50.0,5.2,9.4,321.0,526.81,444.74
2018,12,31,9,45,864.5,52.5,5.4,9.95,354.5,545.05,459.18
2018,12,31,10,0,884.0,55.0,5.6,10.5,388.0,560.7,471.04
2018,12,31,10,15,899.0,56.5,5.65,10.85,416.5,569.85,477.26
2018,12,31,10,30,914.0,58.0,5.7,11.2,445.0,576.03,480.76
2018,12,31,10,45,924.0,59.0,5.75,11.55,466.5,575.77,478.83
2018,12,31,11,0,934.0,60.0,5.8,11.9,488.0,572.35,474.15
2018,12,31,11,15,940.0,60.5,5.8,12.1,502.0,563.07,464.69
2018,12,31,11,30,946.0,61.0,5.8,12.3,516.0,550.64,452.46
2018,12,31,11,45,948.0,62.0,5.8,12.45,523.0,533.64,436.34
2018,12,31,12,0,950.0,63.0,5.8,12.6,530.0,513.66,417.49
2018,12,31,12,15,946.5,64.0,5.75,12.7,528.5,488.33,393.95
2018,12,31,12,30,943.0,65.0,5.7,12.8,527.0,460.48,367.92
2018,12,31,12,45,935.5,66.0,5.7,12.9,518.0,428.68,338.28
2018,12,31,13,0,928.0,67.0,5.7,13.0,509.0,394.89,306.47
2018,12,31,13,15,920.0,66.5,5.7,12.95,492.5,357.73,271.56
2018,12,31,13,30,912.0,66.0,5.7,12.9,476.0,319.01,234.93
2018,12,31,13,45,897.5,64.5,5.7,12.9,451.5,276.48,195.19
2018,12,31,14,0,883.0,63.0,5.7,12.9,427.0,233.34,155.45
2018,12,31,14,15,864.5,61.5,5.55,12.75,397.0,189.19,116.66
2018,12,31,14,30,846.0,60.0,5.4,12.6,367.0,141.15,77.94
2018,12,31,14,45,820.5,57.5,5.25,12.45,331.5,96.18,48.36
2018,12,31,15,0,795.0,55.0,5.1,12.3,296.0,52.64,31.05
2018,12,31,15,15,757.5,52.0,5.1,12.3,257.0,39.61,30.08
2018,12,31,15,30,720.0,49.0,5.1,12.3,218.0,38.38,28.87
2018,12,31,15,45,537.0,42.0,2.9,13.35,154.5,30.46,21.5
2018,12,31,16,0,354.0,35.0,0.7,14.4,91.0,25.76,17.02
2018,12,31,16,15,239.5,32.0,0.7,14.0,65.0,24.59,15.39
2018,12,31,16,30,125.0,29.0,0.7,13.6,39.0,22.85,9.78
2018,12,31,16,45,73.5,16.5,0.7,13.2,21.5,15.73,0.0
2018,12,31,17,0,22.0,4.0,0.7,12.8,4.0,0.0,0.0
2018,12,31,17,15,11.0,2.0,0.7,12.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
